Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,14.5,17.5,0.7,1.5,19.0,21.34,4.46
2016,1,1,8,0,29.0,35.0,0.7,2.0,38.0,47.69,33.96
2016,1,1,8,15,42.5,52.5,0.65,2.5,59.5,73.7,58.04
2016,1,1,8,30,56.0,70.0,0.6,3.0,81.0,100.63,82.42
2016,1,1,8,45,64.5,87.0,0.55,3.5,102.0,125.61,104.79
2016,1,1,9,0,73.0,104.0,0.5,4.0,123.0,151.29,127.28
2016,1,1,9,15,77.5,120.0,0.45,4.5,143.0,174.1,146.74
2016,1,1,9,30,82.0,136.0,0.4,5.0,163.0,197.24,166.01
2016,1,1,9,45,84.5,149.0,0.4,5.5,179.5,215.6,180.93
2016,1,1,10,0,87.0,162.0,0.4,6.0,196.0,234.11,195.72
2016,1,1,10,15,276.5,154.0,0.4,6.0,271.0,381.58,319.0
2016,1,1,10,30,466.0,146.0,0.4,6.0,346.0,531.59,437.15
2016,1,1,10,45,432.5,161.5,0.45,6.5,354.0,535.52,436.87
2016,1,1,11,0,399.0,177.0,0.5,7.0,362.0,536.26,436.01
2016,1,1,11,15,462.5,168.5,0.5,7.0,389.0,583.98,473.03
2016,1,1,11,30,526.0,160.0,0.5,7.0,416.0,631.45,508.71
2016,1,1,11,45,459.5,178.0,0.55,7.5,403.5,602.76,484.9
2016,1,1,12,0,393.0,196.0,0.6,8.0,391.0,558.05,450.3
2016,1,1,12,15,377.5,198.5,0.6,8.0,385.5,548.66,443.43
2016,1,1,12,30,362.0,201.0,0.6,8.0,380.0,537.87,435.09
2016,1,1,12,45,358.0,199.5,0.65,8.5,374.0,530.35,429.3
2016,1,1,13,0,354.0,198.0,0.7,9.0,368.0,521.58,422.51
2016,1,1,13,15,397.0,183.0,0.7,9.0,368.0,532.18,431.97
2016,1,1,13,30,440.0,168.0,0.7,9.0,368.0,552.81,448.37
2016,1,1,13,45,446.5,155.5,0.75,9.0,350.0,533.08,434.22
2016,1,1,14,0,453.0,143.0,0.8,9.0,332.0,511.35,418.74
2016,1,1,14,15,328.5,148.5,0.75,8.5,280.5,406.46,335.97
2016,1,1,14,30,204.0,154.0,0.7,8.0,229.0,310.86,258.66
2016,1,1,14,45,196.0,140.5,0.7,8.0,207.0,283.53,236.97
2016,1,1,15,0,188.0,127.0,0.7,8.0,185.0,256.42,214.47
2016,1,1,15,15,178.5,111.0,0.7,7.5,160.0,225.58,188.73
2016,1,1,15,30,169.0,95.0,0.7,7.0,135.0,202.92,169.06
2016,1,1,15,45,152.0,78.0,0.7,7.0,109.0,167.78,138.01
2016,1,1,16,0,135.0,61.0,0.7,7.0,83.0,133.98,107.58
2016,1,1,16,15,106.0,44.0,0.65,6.5,58.0,97.29,74.45
2016,1,1,16,30,77.0,27.0,0.6,6.0,33.0,61.65,38.31
2016,1,1,16,45,38.5,13.5,0.55,6.0,16.5,22.56,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,16.5,17.5,1.1,4.0,19.5,21.9,4.36
2016,1,2,8,0,33.0,35.0,1.1,5.0,39.0,49.02,34.51
2016,1,2,8,15,46.5,52.5,1.1,5.5,60.0,75.2,58.6
2016,1,2,8,30,60.0,70.0,1.1,6.0,81.0,102.31,82.98
2016,1,2,8,45,68.5,87.0,1.15,6.5,102.5,127.46,105.41
2016,1,2,9,0,77.0,104.0,1.2,7.0,124.0,153.31,128.04
2016,1,2,9,15,82.0,120.0,1.2,7.5,144.0,176.56,147.94
2016,1,2,9,30,87.0,136.0,1.2,8.0,164.0,200.19,167.74
2016,1,2,9,45,91.0,149.5,1.3,8.5,182.0,220.32,184.33
2016,1,2,10,0,95.0,163.0,1.4,9.0,200.0,240.7,200.88
2016,1,2,10,15,100.0,175.5,1.45,9.5,217.0,260.71,216.87
2016,1,2,10,30,105.0,188.0,1.5,10.0,234.0,280.92,232.81
2016,1,2,10,45,118.5,198.5,1.55,10.5,252.5,316.88,261.44
2016,1,2,11,0,132.0,209.0,1.6,11.0,271.0,341.97,281.03
2016,1,2,11,15,141.5,215.5,1.6,11.0,283.5,359.07,294.53
2016,1,2,11,30,151.0,222.0,1.6,11.0,296.0,376.08,307.95
2016,1,2,11,45,143.5,225.0,1.65,11.5,296.0,374.62,305.9
2016,1,2,12,0,136.0,228.0,1.7,12.0,296.0,372.67,303.61
2016,1,2,12,15,212.5,221.5,1.65,12.0,327.5,427.7,348.91
2016,1,2,12,30,289.0,215.0,1.6,12.0,359.0,495.27,402.45
2016,1,2,12,45,349.5,200.0,1.6,12.0,371.0,524.34,425.96
2016,1,2,13,0,410.0,185.0,1.6,12.0,383.0,564.07,457.35
2016,1,2,13,15,362.0,187.0,1.6,12.0,357.5,509.87,415.15
2016,1,2,13,30,314.0,189.0,1.6,12.0,332.0,468.97,383.13
2016,1,2,13,45,251.5,185.5,1.6,12.0,297.0,411.38,337.35
2016,1,2,14,0,189.0,182.0,1.6,12.0,262.0,344.64,283.78
2016,1,2,14,15,94.5,139.0,1.5,11.5,179.0,221.66,183.16
2016,1,2,14,30,0.0,96.0,1.4,11.0,96.0,91.74,73.04
2016,1,2,14,45,0.0,87.0,1.35,11.0,87.0,82.92,65.86
2016,1,2,15,0,0.0,78.0,1.3,11.0,78.0,74.15,58.44
2016,1,2,15,15,0.0,67.5,1.25,10.5,67.5,63.86,49.72
2016,1,2,15,30,0.0,57.0,1.2,10.0,57.0,53.6,40.91
2016,1,2,15,45,0.0,46.0,1.15,9.5,46.0,42.86,31.52
2016,1,2,16,0,0.0,35.0,1.1,9.0,35.0,32.51,22.35
2016,1,2,16,15,0.0,24.5,1.15,8.5,24.5,22.74,13.57
2016,1,2,16,30,0.0,14.0,1.2,8.0,14.0,12.98,4.13
2016,1,2,16,45,0.0,7.0,1.25,8.0,7.0,6.67,0.0
2016,1,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,45,81.0,18.0,1.65,7.5,26.0,51.55,16.51
2016,1,3,8,0,162.0,36.0,1.7,8.0,52.0,110.64,81.68
2016,1,3,8,15,197.5,52.0,1.7,8.0,81.5,144.08,114.12
2016,1,3,8,30,233.0,68.0,1.7,8.0,111.0,187.51,153.59
2016,1,3,8,45,254.0,83.0,1.7,8.5,140.0,225.7,187.82
2016,1,3,9,0,275.0,98.0,1.7,9.0,169.0,265.38,222.42
2016,1,3,9,15,286.0,112.5,1.7,9.0,197.0,300.03,252.3
2016,1,3,9,30,297.0,127.0,1.7,9.0,225.0,334.93,281.68
2016,1,3,9,45,309.0,138.0,1.7,9.5,249.0,366.25,307.02
2016,1,3,10,0,321.0,149.0,1.7,10.0,273.0,397.61,331.82
2016,1,3,10,15,359.5,154.5,1.7,10.0,302.5,440.91,366.8
2016,1,3,10,30,398.0,160.0,1.7,10.0,332.0,497.52,411.3
2016,1,3,10,45,340.5,179.0,1.7,10.5,331.0,473.86,390.35
2016,1,3,11,0,283.0,198.0,1.7,11.0,330.0,458.7,376.22
2016,1,3,11,15,346.5,193.0,1.75,11.0,359.5,507.66,415.9
2016,1,3,11,30,410.0,188.0,1.8,11.0,389.0,570.31,464.8
2016,1,3,11,45,397.0,194.0,1.85,11.5,390.5,557.43,453.69
2016,1,3,12,0,384.0,200.0,1.9,12.0,392.0,555.94,451.58
2016,1,3,12,15,427.0,190.0,1.9,12.0,403.0,593.18,480.64
2016,1,3,12,30,470.0,180.0,1.9,12.0,414.0,615.77,498.46
2016,1,3,12,45,438.0,183.5,1.9,12.5,399.0,590.35,477.63
2016,1,3,13,0,406.0,187.0,1.9,13.0,384.0,563.62,456.18
2016,1,3,13,15,343.0,191.0,1.75,13.0,354.0,500.12,406.33
2016,1,3,13,30,280.0,195.0,1.6,13.0,324.0,450.39,366.55
2016,1,3,13,45,302.0,181.5,1.5,13.0,314.5,444.66,362.96
2016,1,3,14,0,324.0,168.0,1.4,13.0,305.0,436.9,357.35
2016,1,3,14,15,256.0,162.5,1.25,12.5,266.0,374.04,307.02
2016,1,3,14,30,188.0,157.0,1.1,12.0,227.0,304.33,250.85
2016,1,3,14,45,175.0,144.0,1.0,12.0,204.0,275.06,227.15
2016,1,3,15,0,162.0,131.0,0.9,12.0,181.0,246.44,203.39
2016,1,3,15,15,151.5,114.5,0.9,11.5,156.5,215.49,177.88
2016,1,3,15,30,141.0,98.0,0.9,11.0,132.0,185.18,152.27
2016,1,3,15,45,120.5,80.5,0.95,10.5,106.0,149.69,121.69
2016,1,3,16,0,100.0,63.0,1.0,10.0,80.0,115.9,92.02
2016,1,3,16,15,70.5,46.0,1.0,10.0,56.0,81.3,61.28
2016,1,3,16,30,41.0,29.0,1.0,10.0,32.0,48.87,30.58
2016,1,3,16,45,20.5,14.5,1.0,10.0,16.0,19.06,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.5,1.6,9.5,3.5,3.24,0.0
2016,1,4,8,0,0.0,7.0,1.6,10.0,7.0,6.48,0.0
2016,1,4,8,15,0.0,11.5,1.6,10.0,11.5,10.65,3.43
2016,1,4,8,30,0.0,16.0,1.6,10.0,16.0,14.82,7.17
2016,1,4,8,45,0.0,20.0,1.6,10.5,20.0,18.54,10.47
2016,1,4,9,0,0.0,24.0,1.6,11.0,24.0,22.25,13.72
2016,1,4,9,15,0.0,28.0,1.6,11.0,28.0,25.97,16.97
2016,1,4,9,30,0.0,32.0,1.6,11.0,32.0,29.7,20.18
2016,1,4,9,45,0.0,35.5,1.65,11.5,35.5,32.96,22.92
2016,1,4,10,0,0.0,39.0,1.7,12.0,39.0,36.22,25.63
2016,1,4,10,15,0.0,22.5,1.75,12.0,22.5,20.88,12.38
2016,1,4,10,30,0.0,6.0,1.8,12.0,6.0,5.56,0.0
2016,1,4,10,45,0.0,6.5,1.85,12.5,6.5,6.03,0.0
2016,1,4,11,0,0.0,7.0,1.9,13.0,7.0,6.49,0.0
2016,1,4,11,15,52.0,114.0,1.9,13.0,140.0,156.22,128.1
2016,1,4,11,30,104.0,221.0,1.9,13.0,273.0,323.95,264.8
2016,1,4,11,45,52.0,177.5,1.9,13.0,203.5,229.06,186.36
2016,1,4,12,0,0.0,134.0,1.9,13.0,134.0,128.84,102.64
2016,1,4,12,15,1.5,148.5,1.9,13.0,149.5,145.35,116.53
2016,1,4,12,30,3.0,163.0,1.9,13.0,165.0,162.19,130.44
2016,1,4,12,45,1.5,119.5,1.95,13.0,120.5,115.13,91.52
2016,1,4,13,0,0.0,76.0,2.0,13.0,76.0,70.75,54.45
2016,1,4,13,15,77.5,141.5,2.0,13.0,177.5,218.02,179.6
2016,1,4,13,30,155.0,207.0,2.0,13.0,279.0,356.43,292.39
2016,1,4,13,45,77.5,106.5,2.0,13.0,142.5,174.72,143.59
2016,1,4,14,0,0.0,6.0,2.0,13.0,6.0,5.56,0.0
2016,1,4,14,15,45.5,82.5,1.95,12.5,99.5,113.38,92.62
2016,1,4,14,30,91.0,159.0,1.9,12.0,193.0,232.43,192.66
2016,1,4,14,45,84.5,144.5,1.85,12.0,174.0,209.39,173.12
2016,1,4,15,0,78.0,130.0,1.8,12.0,155.0,186.79,154.21
2016,1,4,15,15,71.5,114.0,1.7,11.5,134.5,162.78,134.09
2016,1,4,15,30,65.0,98.0,1.6,11.0,114.0,139.31,114.04
2016,1,4,15,45,54.0,80.5,1.55,11.0,92.0,112.35,90.48
2016,1,4,16,0,43.0,63.0,1.5,11.0,70.0,86.33,67.49
2016,1,4,16,15,23.5,46.0,1.5,10.5,49.5,58.79,43.31
2016,1,4,16,30,4.0,29.0,1.5,10.0,29.0,30.36,17.69
2016,1,4,16,45,2.0,14.5,1.55,10.0,14.5,14.04,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,1.45,9.0,9.5,8.8,0.0
2016,1,5,8,0,0.0,19.0,1.5,9.0,19.0,17.62,8.82
2016,1,5,8,15,0.0,29.5,1.55,9.0,29.5,27.39,17.76
2016,1,5,8,30,0.0,40.0,1.6,9.0,40.0,37.17,26.54
2016,1,5,8,45,0.0,51.0,1.65,9.5,51.0,47.68,35.8
2016,1,5,9,0,0.0,62.0,1.7,10.0,62.0,58.43,45.14
2016,1,5,9,15,0.0,72.5,1.7,10.0,72.5,68.69,54.02
2016,1,5,9,30,0.0,83.0,1.7,10.0,83.0,79.0,62.84
2016,1,5,9,45,0.0,92.0,1.7,10.0,92.0,87.79,70.27
2016,1,5,10,0,0.0,101.0,1.7,10.0,101.0,96.64,77.68
2016,1,5,10,15,0.0,79.0,1.75,10.0,79.0,73.71,57.99
2016,1,5,10,30,0.0,57.0,1.8,10.0,57.0,53.0,40.18
2016,1,5,10,45,27.5,128.0,1.85,10.5,141.0,151.76,124.65
2016,1,5,11,0,55.0,199.0,1.9,11.0,225.0,256.99,211.43
2016,1,5,11,15,27.5,156.0,1.95,10.5,169.0,183.88,150.54
2016,1,5,11,30,0.0,113.0,2.0,10.0,113.0,107.28,85.9
2016,1,5,11,45,0.0,82.5,2.05,10.0,82.5,76.83,60.22
2016,1,5,12,0,0.0,52.0,2.1,10.0,52.0,48.36,35.96
2016,1,5,12,15,25.5,133.0,2.1,9.5,145.5,156.35,128.54
2016,1,5,12,30,51.0,214.0,2.1,9.0,239.0,272.07,224.81
2016,1,5,12,45,25.5,141.5,2.1,9.0,154.0,165.78,136.16
2016,1,5,13,0,0.0,69.0,2.1,9.0,69.0,64.21,49.67
2016,1,5,13,15,0.0,83.0,2.05,9.0,83.0,77.29,61.01
2016,1,5,13,30,0.0,97.0,2.0,9.0,97.0,91.34,73.05
2016,1,5,13,45,0.0,78.5,2.0,9.0,78.5,73.08,57.52
2016,1,5,14,0,0.0,60.0,2.0,9.0,60.0,55.8,42.77
2016,1,5,14,15,0.0,88.5,1.95,9.0,88.5,83.39,66.61
2016,1,5,14,30,0.0,117.0,1.9,9.0,117.0,114.01,92.87
2016,1,5,14,45,0.0,106.0,1.85,9.0,106.0,103.06,83.6
2016,1,5,15,0,0.0,95.0,1.8,9.0,95.0,92.19,74.39
2016,1,5,15,15,0.0,82.5,1.7,8.5,82.5,79.75,63.85
2016,1,5,15,30,0.0,70.0,1.6,8.0,70.0,67.38,53.2
2016,1,5,15,45,0.0,57.0,1.55,8.0,57.0,54.5,41.84
2016,1,5,16,0,0.0,44.0,1.5,8.0,44.0,41.63,30.36
2016,1,5,16,15,0.0,31.5,1.45,7.5,31.5,29.26,19.29
2016,1,5,16,30,0.0,19.0,1.4,7.0,19.0,17.63,8.31
2016,1,5,16,45,0.0,9.5,1.35,7.0,9.5,8.8,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.5,2.35,9.0,6.5,6.01,0.0
2016,1,6,8,0,0.0,13.0,2.3,9.0,13.0,12.04,4.23
2016,1,6,8,15,0.0,22.0,2.2,9.0,22.0,20.4,11.79
2016,1,6,8,30,0.0,31.0,2.1,9.0,31.0,28.77,19.28
2016,1,6,8,45,0.0,40.5,2.05,9.0,40.5,37.62,27.15
2016,1,6,9,0,0.0,50.0,2.0,9.0,50.0,46.47,34.95
2016,1,6,9,15,0.0,58.5,2.0,9.0,58.5,54.4,41.86
2016,1,6,9,30,0.0,67.0,2.0,9.0,67.0,62.45,48.81
2016,1,6,9,45,0.0,75.0,2.0,9.0,75.0,70.2,55.43
2016,1,6,10,0,0.0,83.0,2.0,9.0,83.0,77.99,62.03
2016,1,6,10,15,0.0,45.5,2.05,9.0,45.5,42.27,31.13
2016,1,6,10,30,0.0,8.0,2.1,9.0,8.0,7.42,0.81
2016,1,6,10,45,31.5,105.0,2.15,9.0,120.0,129.25,106.67
2016,1,6,11,0,63.0,202.0,2.2,9.0,232.0,266.82,221.61
2016,1,6,11,15,31.5,139.5,2.2,9.0,154.5,168.16,138.55
2016,1,6,11,30,0.0,77.0,2.2,9.0,77.0,71.69,56.03
2016,1,6,11,45,0.0,44.0,2.2,9.0,44.0,40.9,29.71
2016,1,6,12,0,0.0,11.0,2.2,9.0,11.0,10.21,3.2
2016,1,6,12,15,50.5,119.5,2.2,9.0,145.0,162.18,134.83
2016,1,6,12,30,101.0,228.0,2.2,9.0,279.0,330.51,274.0
2016,1,6,12,45,50.5,127.0,2.2,9.5,152.5,170.06,140.4
2016,1,6,13,0,0.0,26.0,2.2,10.0,26.0,24.15,15.17
2016,1,6,13,15,0.0,17.0,2.2,9.5,17.0,15.78,8.03
2016,1,6,13,30,0.0,8.0,2.2,9.0,8.0,7.42,0.8
2016,1,6,13,45,0.0,9.5,2.2,9.0,9.5,8.81,2.02
2016,1,6,14,0,0.0,11.0,2.2,9.0,11.0,10.2,3.25
2016,1,6,14,15,55.0,86.5,2.15,8.5,107.5,132.49,110.63
2016,1,6,14,30,110.0,162.0,2.1,8.0,204.0,258.7,217.84
2016,1,6,14,45,98.0,149.0,2.1,8.0,184.0,232.76,195.54
2016,1,6,15,0,86.0,136.0,2.1,8.0,164.0,198.97,166.98
2016,1,6,15,15,77.5,119.0,2.05,7.5,142.0,172.25,144.34
2016,1,6,15,30,69.0,102.0,2.0,7.0,120.0,146.22,121.84
2016,1,6,15,45,54.5,84.0,1.95,7.0,96.5,116.79,95.81
2016,1,6,16,0,40.0,66.0,1.9,7.0,73.0,88.63,70.68
2016,1,6,16,15,21.5,48.0,1.85,7.0,52.0,60.21,45.35
2016,1,6,16,30,3.0,30.0,1.8,7.0,31.0,30.82,18.92
2016,1,6,16,45,1.5,15.0,1.75,7.0,15.5,14.32,0.0
2016,1,6,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,20.0,0.8,6.5,32.0,63.6,21.49
2016,1,7,8,0,233.0,40.0,0.8,7.0,64.0,138.26,102.66
2016,1,7,8,15,326.0,51.5,0.85,7.5,102.5,198.44,157.14
2016,1,7,8,30,419.0,63.0,0.9,8.0,141.0,268.06,218.02
2016,1,7,8,45,507.5,66.5,0.95,8.5,183.0,336.96,277.48
2016,1,7,9,0,596.0,70.0,1.0,9.0,225.0,411.99,340.46
2016,1,7,9,15,636.0,74.5,1.0,9.0,263.0,466.63,385.88
2016,1,7,9,30,676.0,79.0,1.0,9.0,301.0,522.74,431.18
2016,1,7,9,45,747.0,72.0,1.05,9.0,341.0,583.01,479.39
2016,1,7,10,0,818.0,65.0,1.1,9.0,381.0,649.16,530.47
2016,1,7,10,15,474.5,128.5,1.1,9.0,315.0,503.77,414.53
2016,1,7,10,30,131.0,192.0,1.1,9.0,249.0,315.69,260.03
2016,1,7,10,45,76.0,186.0,1.15,9.5,219.5,256.81,211.73
2016,1,7,11,0,21.0,180.0,1.2,10.0,190.0,196.02,160.11
2016,1,7,11,15,185.0,191.5,1.2,10.0,283.0,364.0,301.04
2016,1,7,11,30,349.0,203.0,1.2,10.0,376.0,526.64,429.68
2016,1,7,11,45,346.5,207.5,1.25,10.0,381.0,533.21,433.18
2016,1,7,12,0,344.0,212.0,1.3,10.0,386.0,538.44,437.17
2016,1,7,12,15,333.0,213.0,1.3,10.0,381.5,531.04,431.21
2016,1,7,12,30,322.0,214.0,1.3,10.0,377.0,522.39,424.45
2016,1,7,12,45,598.5,144.5,1.35,10.0,442.0,684.06,552.96
2016,1,7,13,0,875.0,75.0,1.4,10.0,507.0,809.38,643.58
2016,1,7,13,15,642.0,126.0,1.4,10.0,437.5,682.8,550.37
2016,1,7,13,30,409.0,177.0,1.4,10.0,368.0,542.92,442.23
2016,1,7,13,45,323.5,180.5,1.45,10.0,327.5,461.25,379.37
2016,1,7,14,0,238.0,184.0,1.5,10.0,287.0,395.19,326.43
2016,1,7,14,15,159.5,172.5,1.5,9.5,239.5,308.6,256.57
2016,1,7,14,30,81.0,161.0,1.5,9.0,192.0,227.93,189.68
2016,1,7,14,45,77.0,147.0,1.5,9.0,174.5,207.42,172.98
2016,1,7,15,0,73.0,133.0,1.5,9.0,157.0,187.2,156.04
2016,1,7,15,15,68.0,117.0,1.4,8.5,137.0,164.21,136.68
2016,1,7,15,30,63.0,101.0,1.3,8.0,117.0,141.63,117.3
2016,1,7,15,45,319.0,72.0,1.2,7.5,130.5,247.58,205.9
2016,1,7,16,0,575.0,43.0,1.1,7.0,144.0,305.04,246.87
2016,1,7,16,15,483.0,35.5,1.1,6.5,104.0,235.9,184.28
2016,1,7,16,30,391.0,28.0,1.1,6.0,64.0,172.56,123.32
2016,1,7,16,45,195.5,14.0,1.15,6.0,32.0,75.91,0.62
2016,1,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,17.0,0.35,5.5,17.0,15.78,1.71
2016,1,8,8,0,0.0,34.0,0.3,6.0,34.0,33.9,22.57
2016,1,8,8,15,11.0,51.0,0.3,6.0,53.0,55.64,42.24
2016,1,8,8,30,22.0,68.0,0.3,6.0,72.0,82.66,66.22
2016,1,8,8,45,29.5,84.5,0.3,6.0,91.5,104.84,85.87
2016,1,8,9,0,37.0,101.0,0.3,6.0,111.0,127.73,105.87
2016,1,8,9,15,41.5,116.5,0.3,6.5,129.0,148.36,123.35
2016,1,8,9,30,46.0,132.0,0.3,7.0,147.0,169.42,140.85
2016,1,8,9,45,47.0,145.0,0.3,7.5,162.0,185.51,153.82
2016,1,8,10,0,48.0,158.0,0.3,8.0,177.0,201.74,166.69
2016,1,8,10,15,60.0,172.5,0.35,8.5,198.0,227.78,187.79
2016,1,8,10,30,72.0,187.0,0.4,9.0,219.0,254.54,209.13
2016,1,8,10,45,134.0,199.0,0.45,9.5,261.5,328.65,269.19
2016,1,8,11,0,196.0,211.0,0.5,10.0,304.0,394.02,320.63
2016,1,8,11,15,214.0,216.5,0.5,10.0,320.5,417.88,338.58
2016,1,8,11,30,232.0,222.0,0.5,10.0,337.0,441.65,356.74
2016,1,8,11,45,223.0,226.0,0.55,10.5,338.5,441.0,355.3
2016,1,8,12,0,214.0,230.0,0.6,11.0,340.0,439.5,353.51
2016,1,8,12,15,195.0,231.5,0.6,11.0,331.5,425.86,342.57
2016,1,8,12,30,176.0,233.0,0.6,11.0,323.0,411.62,331.29
2016,1,8,12,45,171.5,230.5,0.6,11.0,317.0,403.99,325.56
2016,1,8,13,0,167.0,228.0,0.6,11.0,311.0,395.92,319.45
2016,1,8,13,15,125.0,218.5,0.6,11.0,279.5,348.86,282.15
2016,1,8,13,30,83.0,209.0,0.6,11.0,248.0,290.79,236.02
2016,1,8,13,45,83.5,198.0,0.65,11.0,236.0,277.09,226.0
2016,1,8,14,0,84.0,187.0,0.7,11.0,224.0,263.3,215.48
2016,1,8,14,15,51.5,166.0,0.7,10.5,188.0,213.73,175.18
2016,1,8,14,30,19.0,145.0,0.7,10.0,152.0,157.55,128.78
2016,1,8,14,45,15.0,132.0,0.7,10.0,137.5,141.19,115.42
2016,1,8,15,0,11.0,119.0,0.7,10.0,123.0,125.21,102.06
2016,1,8,15,15,6.0,105.0,0.7,9.5,107.0,107.94,87.6
2016,1,8,15,30,1.0,91.0,0.7,9.0,91.0,91.18,73.36
2016,1,8,15,45,0.5,74.5,0.75,9.0,74.5,74.16,58.59
2016,1,8,16,0,0.0,58.0,0.8,9.0,58.0,57.18,43.65
2016,1,8,16,15,0.0,41.5,0.8,8.5,41.5,40.34,28.75
2016,1,8,16,30,0.0,25.0,0.8,8.0,25.0,23.27,13.27
2016,1,8,16,45,0.0,12.5,0.8,8.0,12.5,11.59,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.5,1.75,7.0,14.5,13.45,0.69
2016,1,9,8,0,0.0,29.0,1.8,7.0,29.0,27.64,17.24
2016,1,9,8,15,0.0,45.0,1.8,7.0,45.0,44.06,32.22
2016,1,9,8,30,0.0,61.0,1.8,7.0,61.0,60.27,46.77
2016,1,9,8,45,1.5,77.5,1.8,7.5,78.0,77.71,62.13
2016,1,9,9,0,3.0,94.0,1.8,8.0,95.0,95.29,77.39
2016,1,9,9,15,7.5,108.0,1.8,8.0,110.5,111.88,91.77
2016,1,9,9,30,12.0,122.0,1.8,8.0,126.0,128.95,106.4
2016,1,9,9,45,25.5,139.0,1.8,8.0,148.5,164.07,136.42
2016,1,9,10,0,39.0,156.0,1.8,8.0,171.0,193.0,160.85
2016,1,9,10,15,19.5,133.0,1.75,8.0,140.5,143.86,118.71
2016,1,9,10,30,0.0,110.0,1.7,8.0,110.0,104.97,84.99
2016,1,9,10,45,0.5,133.0,1.7,8.5,133.5,129.09,105.22
2016,1,9,11,0,1.0,156.0,1.7,9.0,157.0,153.69,125.49
2016,1,9,11,15,63.5,191.5,1.65,9.0,223.5,254.21,210.61
2016,1,9,11,30,126.0,227.0,1.6,9.0,290.0,361.44,298.16
2016,1,9,11,45,74.0,211.5,1.55,9.0,249.0,287.42,236.52
2016,1,9,12,0,22.0,196.0,1.5,9.0,208.0,213.69,174.91
2016,1,9,12,15,45.5,210.0,1.45,9.0,233.5,262.07,215.44
2016,1,9,12,30,69.0,224.0,1.4,9.0,259.0,298.68,245.5
2016,1,9,12,45,34.5,191.0,1.35,9.0,208.5,230.18,188.75
2016,1,9,13,0,0.0,158.0,1.3,9.0,158.0,154.31,125.28
2016,1,9,13,15,0.0,135.5,1.2,9.0,135.5,130.66,105.84
2016,1,9,13,30,0.0,113.0,1.1,9.0,113.0,107.51,86.52
2016,1,9,13,45,0.0,87.5,1.05,9.0,87.5,81.85,64.91
2016,1,9,14,0,0.0,62.0,1.0,9.0,62.0,57.66,44.34
2016,1,9,14,15,0.0,73.5,0.9,9.0,73.5,68.4,53.69
2016,1,9,14,30,0.0,85.0,0.8,9.0,85.0,80.01,63.73
2016,1,9,14,45,0.0,77.5,0.75,9.5,77.5,72.73,57.45
2016,1,9,15,0,0.0,70.0,0.7,10.0,70.0,65.5,51.22
2016,1,9,15,15,0.0,61.0,0.7,9.5,61.0,56.77,43.84
2016,1,9,15,30,0.0,52.0,0.7,9.0,52.0,48.34,36.59
2016,1,9,15,45,0.0,42.5,0.7,9.0,42.5,39.48,28.79
2016,1,9,16,0,0.0,33.0,0.7,9.0,33.0,30.63,20.92
2016,1,9,16,15,0.0,24.0,0.65,9.0,24.0,22.26,13.4
2016,1,9,16,30,0.0,15.0,0.6,9.0,15.0,13.9,5.72
2016,1,9,16,45,0.0,7.5,0.55,9.0,7.5,6.94,0.0
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,45,36.5,18.5,1.0,6.5,22.0,31.27,8.92
2016,1,10,8,0,73.0,37.0,1.0,7.0,44.0,69.22,50.11
2016,1,10,8,15,93.0,54.5,1.0,7.0,69.0,100.23,78.89
2016,1,10,8,30,113.0,72.0,1.0,7.0,94.0,132.91,108.44
2016,1,10,8,45,128.0,89.5,1.05,7.5,119.0,164.93,136.87
2016,1,10,9,0,143.0,107.0,1.1,8.0,144.0,198.15,165.73
2016,1,10,9,15,152.0,122.5,1.05,8.0,167.5,226.52,190.1
2016,1,10,9,30,161.0,138.0,1.0,8.0,191.0,255.42,214.37
2016,1,10,9,45,494.0,100.5,1.0,8.5,288.5,451.16,377.36
2016,1,10,10,0,827.0,63.0,1.0,9.0,386.0,653.35,534.12
2016,1,10,10,15,529.5,126.0,0.95,9.5,338.5,540.24,441.24
2016,1,10,10,30,232.0,189.0,0.9,10.0,291.0,397.96,325.27
2016,1,10,10,45,248.0,197.5,0.85,10.5,311.0,425.86,347.41
2016,1,10,11,0,264.0,206.0,0.8,11.0,331.0,453.68,367.67
2016,1,10,11,15,218.5,217.0,0.75,11.0,323.0,422.08,341.61
2016,1,10,11,30,173.0,228.0,0.7,11.0,315.0,400.94,323.8
2016,1,10,11,45,282.0,216.0,0.7,11.5,360.0,490.92,394.66
2016,1,10,12,0,391.0,204.0,0.7,12.0,405.0,568.63,453.4
2016,1,10,12,15,274.5,220.0,0.7,12.0,361.0,491.61,392.32
2016,1,10,12,30,158.0,236.0,0.7,12.0,317.0,400.39,320.85
2016,1,10,12,45,90.5,214.5,0.75,12.0,260.5,304.56,245.89
2016,1,10,13,0,23.0,193.0,0.8,12.0,204.0,211.3,170.31
2016,1,10,13,15,11.5,162.0,0.8,12.0,167.5,168.1,135.45
2016,1,10,13,30,0.0,131.0,0.8,12.0,131.0,126.16,100.82
2016,1,10,13,45,16.0,152.5,0.8,12.0,159.5,161.85,131.16
2016,1,10,14,0,32.0,174.0,0.8,12.0,188.0,208.69,169.94
2016,1,10,14,15,62.5,170.0,0.75,11.5,195.5,226.13,185.25
2016,1,10,14,30,93.0,166.0,0.7,11.0,203.0,241.92,199.17
2016,1,10,14,45,89.0,152.0,0.7,11.0,184.5,220.99,182.07
2016,1,10,15,0,85.0,138.0,0.7,11.0,166.0,200.31,165.13
2016,1,10,15,15,80.0,121.5,0.7,10.5,145.0,176.19,145.31
2016,1,10,15,30,75.0,105.0,0.7,10.0,124.0,152.44,125.36
2016,1,10,15,45,66.0,87.5,0.75,9.5,102.0,125.9,102.59
2016,1,10,16,0,57.0,70.0,0.8,9.0,80.0,100.12,79.99
2016,1,10,16,15,42.0,52.5,0.85,8.5,59.0,72.8,55.8
2016,1,10,16,30,27.0,35.0,0.9,8.0,38.0,46.62,32.13
2016,1,10,16,45,13.5,17.5,0.95,8.0,19.0,20.93,3.33
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,0.8,8.5,11.5,10.66,0.0
2016,1,11,8,0,0.0,23.0,0.8,9.0,23.0,21.35,11.99
2016,1,11,8,15,0.0,36.0,0.8,9.0,36.0,33.67,23.18
2016,1,11,8,30,0.0,49.0,0.8,9.0,49.0,46.52,34.66
2016,1,11,8,45,0.0,62.0,0.8,9.5,62.0,59.35,45.91
2016,1,11,9,0,0.0,75.0,0.8,10.0,75.0,72.2,57.0
2016,1,11,9,15,0.0,87.5,0.75,10.0,87.5,84.55,67.59
2016,1,11,9,30,0.0,100.0,0.7,10.0,100.0,96.97,78.09
2016,1,11,9,45,81.5,134.5,0.7,10.5,166.5,194.49,161.38
2016,1,11,10,0,163.0,169.0,0.7,11.0,233.0,303.34,250.39
2016,1,11,10,15,251.5,172.0,0.65,11.0,279.0,385.05,315.61
2016,1,11,10,30,340.0,175.0,0.6,11.0,325.0,460.9,374.74
2016,1,11,10,45,322.5,187.5,0.55,11.5,335.5,470.74,379.62
2016,1,11,11,0,305.0,200.0,0.5,12.0,346.0,478.69,383.61
2016,1,11,11,15,290.0,209.5,0.5,12.0,352.0,483.26,386.26
2016,1,11,11,30,275.0,219.0,0.5,12.0,358.0,486.33,387.81
2016,1,11,11,45,204.5,227.5,0.5,12.5,332.0,427.65,341.2
2016,1,11,12,0,134.0,236.0,0.5,13.0,306.0,380.38,303.08
2016,1,11,12,15,150.5,236.5,0.45,13.0,314.5,394.96,314.79
2016,1,11,12,30,167.0,237.0,0.4,13.0,323.0,409.11,325.54
2016,1,11,12,45,182.0,232.5,0.4,13.5,325.0,415.21,329.95
2016,1,11,13,0,197.0,228.0,0.4,14.0,327.0,420.52,333.86
2016,1,11,13,15,187.5,221.5,0.35,14.0,313.5,402.71,320.03
2016,1,11,13,30,178.0,215.0,0.3,14.0,300.0,384.65,306.21
2016,1,11,13,45,201.5,203.0,0.3,14.0,295.0,384.94,307.56
2016,1,11,14,0,225.0,191.0,0.3,14.0,290.0,383.59,307.4
2016,1,11,14,15,285.5,170.5,0.3,13.5,287.5,407.51,327.72
2016,1,11,14,30,346.0,150.0,0.3,13.0,285.0,415.31,335.35
2016,1,11,14,45,549.0,105.5,0.3,13.0,298.5,497.14,399.93
2016,1,11,15,0,752.0,61.0,0.3,13.0,312.0,544.99,436.0
2016,1,11,15,15,717.5,57.5,0.35,12.5,273.5,490.01,393.3
2016,1,11,15,30,683.0,54.0,0.4,12.0,235.0,435.89,350.75
2016,1,11,15,45,637.0,48.5,0.45,12.0,194.5,375.29,300.66
2016,1,11,16,0,591.0,43.0,0.5,12.0,154.0,317.49,250.88
2016,1,11,16,15,506.5,36.5,0.5,12.0,114.0,250.23,192.19
2016,1,11,16,30,422.0,30.0,0.5,12.0,74.0,188.26,135.65
2016,1,11,16,45,211.0,15.0,0.5,12.0,37.0,84.72,33.19
2016,1,11,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
