Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,234.0,14.5,1.35,7.5,39.0,88.96,35.69
2016,1,12,8,0,468.0,29.0,1.3,8.0,78.0,198.3,146.09
2016,1,12,8,15,551.0,35.0,1.15,8.5,119.5,262.12,205.65
2016,1,12,8,30,634.0,41.0,1.0,9.0,161.0,333.34,268.56
2016,1,12,8,45,682.5,46.0,0.9,9.5,203.0,393.81,321.16
2016,1,12,9,0,731.0,51.0,0.8,10.0,245.0,457.25,373.8
2016,1,12,9,15,764.0,54.0,0.7,10.0,284.0,512.01,418.09
2016,1,12,9,30,797.0,57.0,0.6,10.0,323.0,567.41,460.96
2016,1,12,9,45,820.0,59.0,0.5,10.5,358.0,615.36,495.56
2016,1,12,10,0,843.0,61.0,0.4,11.0,393.0,657.23,523.57
2016,1,12,10,15,696.5,97.5,0.45,11.5,385.0,632.13,503.16
2016,1,12,10,30,550.0,134.0,0.5,12.0,377.0,580.71,463.19
2016,1,12,10,45,538.0,145.0,0.55,12.5,393.0,598.56,476.12
2016,1,12,11,0,526.0,156.0,0.6,13.0,409.0,613.84,486.1
2016,1,12,11,15,716.0,112.0,0.6,13.0,467.5,731.17,571.55
2016,1,12,11,30,906.0,68.0,0.6,13.0,526.0,832.63,639.73
2016,1,12,11,45,907.5,69.0,0.6,13.0,533.5,844.03,645.52
2016,1,12,12,0,909.0,70.0,0.6,13.0,541.0,851.95,650.46
2016,1,12,12,15,718.5,121.0,0.6,13.0,493.5,767.43,592.32
2016,1,12,12,30,528.0,172.0,0.6,13.0,446.0,660.2,516.28
2016,1,12,12,45,500.0,176.5,0.6,13.5,433.0,639.03,501.12
2016,1,12,13,0,472.0,181.0,0.6,14.0,420.0,616.18,483.59
2016,1,12,13,15,418.5,186.5,0.6,14.0,393.5,572.55,451.34
2016,1,12,13,30,365.0,192.0,0.6,14.0,367.0,516.77,410.19
2016,1,12,13,45,269.0,194.0,0.6,14.0,320.0,438.06,350.06
2016,1,12,14,0,173.0,196.0,0.6,14.0,273.0,351.32,282.53
2016,1,12,14,15,236.0,177.0,0.6,13.5,274.5,380.43,308.01
2016,1,12,14,30,299.0,158.0,0.6,13.0,276.0,393.5,319.91
2016,1,12,14,45,289.0,145.5,0.65,13.0,251.5,362.08,295.4
2016,1,12,15,0,279.0,133.0,0.7,13.0,227.0,330.63,270.68
2016,1,12,15,15,268.5,117.5,0.75,12.5,199.0,295.31,242.67
2016,1,12,15,30,258.0,102.0,0.8,12.0,171.0,260.26,213.95
2016,1,12,15,45,235.0,86.5,0.85,11.5,141.5,219.61,179.62
2016,1,12,16,0,212.0,71.0,0.9,11.0,112.0,180.73,145.8
2016,1,12,16,15,181.5,54.5,0.9,10.5,83.0,139.62,109.38
2016,1,12,16,30,151.0,38.0,0.9,10.0,54.0,101.29,74.29
2016,1,12,16,45,75.5,23.5,0.95,9.5,31.5,52.61,23.0
2016,1,12,17,0,0.0,9.0,1.0,9.0,9.0,8.58,0.0
2016,1,12,17,15,0.0,4.5,1.0,9.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,14.5,1.4,10.5,14.5,13.45,1.41
2016,1,13,8,0,0.0,29.0,1.4,11.0,29.0,27.47,16.9
2016,1,13,8,15,0.0,45.0,1.4,11.0,45.0,43.81,31.54
2016,1,13,8,30,0.0,61.0,1.4,11.0,61.0,59.97,45.82
2016,1,13,8,45,0.0,77.5,1.45,11.5,77.5,76.64,60.29
2016,1,13,9,0,0.0,94.0,1.5,12.0,94.0,93.33,74.51
2016,1,13,9,15,4.0,107.5,1.55,12.0,109.0,108.92,87.8
2016,1,13,9,30,8.0,121.0,1.6,12.0,124.0,124.95,101.32
2016,1,13,9,45,4.0,107.0,1.7,12.0,108.5,105.98,85.11
2016,1,13,10,0,0.0,93.0,1.8,12.0,93.0,88.06,69.76
2016,1,13,10,15,99.5,144.0,1.85,12.0,188.0,231.32,191.95
2016,1,13,10,30,199.0,195.0,1.9,12.0,283.0,369.09,304.67
2016,1,13,10,45,257.5,198.0,1.95,12.5,318.0,433.79,355.5
2016,1,13,11,0,316.0,201.0,2.0,13.0,353.0,488.8,398.41
2016,1,13,11,15,307.5,209.5,2.0,12.5,361.5,497.63,405.04
2016,1,13,11,30,299.0,218.0,2.0,12.0,370.0,505.07,410.93
2016,1,13,11,45,347.0,212.5,2.05,12.0,391.0,541.18,439.88
2016,1,13,12,0,395.0,207.0,2.1,12.0,412.0,576.75,468.03
2016,1,13,12,15,307.5,221.5,2.1,12.0,381.5,521.76,423.48
2016,1,13,12,30,220.0,236.0,2.1,12.0,351.0,452.21,367.88
2016,1,13,12,45,545.0,159.5,2.1,12.0,438.0,657.34,533.47
2016,1,13,13,0,870.0,83.0,2.1,12.0,525.0,830.86,660.88
2016,1,13,13,15,710.5,117.0,2.05,12.0,471.0,734.7,589.22
2016,1,13,13,30,551.0,151.0,2.0,12.0,417.0,629.38,510.24
2016,1,13,13,45,325.0,173.5,2.0,12.0,328.5,456.73,374.63
2016,1,13,14,0,99.0,196.0,2.0,12.0,240.0,284.94,233.69
2016,1,13,14,15,114.5,184.5,1.95,11.5,232.5,291.57,240.78
2016,1,13,14,30,130.0,173.0,1.9,11.0,225.0,285.8,237.04
2016,1,13,14,45,443.0,120.0,1.85,11.0,274.5,443.43,369.67
2016,1,13,15,0,756.0,67.0,1.8,11.0,324.0,557.89,461.02
2016,1,13,15,15,721.0,63.5,1.6,10.5,285.0,502.22,414.38
2016,1,13,15,30,686.0,60.0,1.4,10.0,246.0,447.38,368.44
2016,1,13,15,45,643.5,53.5,1.25,9.5,205.0,389.91,319.11
2016,1,13,16,0,601.0,47.0,1.1,9.0,164.0,332.01,267.88
2016,1,13,16,15,514.0,40.0,1.05,8.5,122.5,259.47,204.07
2016,1,13,16,30,427.0,33.0,1.0,8.0,81.0,195.06,145.23
2016,1,13,16,45,275.0,22.5,1.0,7.5,47.5,113.43,59.09
2016,1,13,17,0,123.0,12.0,1.0,7.0,14.0,39.07,0.0
2016,1,13,17,15,61.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,83.5,18.5,0.6,6.5,27.5,52.06,21.53
2016,1,14,8,0,167.0,37.0,0.6,7.0,55.0,111.04,82.7
2016,1,14,8,15,195.5,53.5,0.6,7.5,84.0,142.83,113.06
2016,1,14,8,30,224.0,70.0,0.6,8.0,113.0,183.75,149.8
2016,1,14,8,45,242.0,85.5,0.65,8.5,142.0,220.82,182.64
2016,1,14,9,0,260.0,101.0,0.7,9.0,171.0,259.18,215.64
2016,1,14,9,15,269.0,116.0,0.75,9.0,198.0,292.91,244.33
2016,1,14,9,30,278.0,131.0,0.8,9.0,225.0,326.8,272.48
2016,1,14,9,45,409.5,124.0,0.9,9.5,278.5,424.63,352.33
2016,1,14,10,0,541.0,117.0,1.0,10.0,332.0,521.04,428.52
2016,1,14,10,15,388.0,155.0,1.05,10.0,315.0,473.74,388.58
2016,1,14,10,30,235.0,193.0,1.1,10.0,298.0,404.94,332.09
2016,1,14,10,45,374.5,177.0,1.15,10.0,354.0,498.33,408.61
2016,1,14,11,0,514.0,161.0,1.2,10.0,410.0,611.11,496.06
2016,1,14,11,15,502.5,170.0,1.2,10.0,419.5,621.82,502.22
2016,1,14,11,30,491.0,179.0,1.2,10.0,429.0,630.15,507.68
2016,1,14,11,45,487.0,183.0,1.25,10.0,434.5,636.68,512.55
2016,1,14,12,0,483.0,187.0,1.3,10.0,440.0,641.14,515.94
2016,1,14,12,15,266.0,204.5,1.35,10.0,344.0,466.68,379.68
2016,1,14,12,30,49.0,222.0,1.4,10.0,248.0,278.67,226.6
2016,1,14,12,45,153.0,224.5,1.45,10.5,303.0,381.38,312.37
2016,1,14,13,0,257.0,227.0,1.5,11.0,358.0,482.11,392.34
2016,1,14,13,15,278.0,217.0,1.5,10.5,355.0,483.71,394.37
2016,1,14,13,30,299.0,207.0,1.5,10.0,352.0,483.67,395.91
2016,1,14,13,45,261.5,201.5,1.55,10.0,324.5,442.06,363.16
2016,1,14,14,0,224.0,196.0,1.6,10.0,297.0,389.59,321.84
2016,1,14,14,15,265.5,178.0,1.6,10.0,290.0,403.46,334.34
2016,1,14,14,30,307.0,160.0,1.6,10.0,283.0,402.36,334.46
2016,1,14,14,45,289.5,149.0,1.6,10.0,257.0,367.57,306.29
2016,1,14,15,0,272.0,138.0,1.6,10.0,231.0,333.29,278.25
2016,1,14,15,15,259.5,122.5,1.55,9.5,202.5,297.09,248.58
2016,1,14,15,30,247.0,107.0,1.5,9.0,174.0,261.36,218.51
2016,1,14,15,45,216.0,91.5,1.5,9.0,143.0,217.28,180.29
2016,1,14,16,0,185.0,76.0,1.5,9.0,112.0,175.79,143.62
2016,1,14,16,15,150.5,58.5,1.5,9.0,83.5,133.14,105.59
2016,1,14,16,30,116.0,41.0,1.5,9.0,55.0,93.7,69.88
2016,1,14,16,45,58.0,25.5,1.55,9.0,32.5,51.1,27.05
2016,1,14,17,0,0.0,10.0,1.6,9.0,10.0,9.53,0.0
2016,1,14,17,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,188.0,17.0,0.7,8.5,37.0,80.75,36.37
2016,1,15,8,0,376.0,34.0,0.7,9.0,74.0,176.38,130.31
2016,1,15,8,15,464.0,41.5,0.7,9.0,115.0,238.83,187.26
2016,1,15,8,30,552.0,49.0,0.7,9.0,156.0,309.64,249.54
2016,1,15,8,45,606.5,54.5,0.75,9.5,197.5,369.83,301.86
2016,1,15,9,0,661.0,60.0,0.8,10.0,239.0,433.81,355.53
2016,1,15,9,15,697.5,64.0,0.8,10.0,278.0,486.2,398.83
2016,1,15,9,30,734.0,68.0,0.8,10.0,317.0,542.69,443.82
2016,1,15,9,45,742.5,75.0,0.8,10.0,349.5,585.12,476.53
2016,1,15,10,0,751.0,82.0,0.8,10.0,382.0,629.22,509.53
2016,1,15,10,15,770.0,84.5,0.8,10.0,411.5,667.08,536.7
2016,1,15,10,30,789.0,87.0,0.8,10.0,441.0,706.77,564.3
2016,1,15,10,45,806.5,87.5,0.8,10.5,464.5,741.17,586.65
2016,1,15,11,0,824.0,88.0,0.8,11.0,488.0,773.37,607.19
2016,1,15,11,15,832.0,89.0,0.75,11.0,504.0,796.02,621.18
2016,1,15,11,30,840.0,90.0,0.7,11.0,520.0,815.71,633.16
2016,1,15,11,45,846.5,89.5,0.7,11.0,528.5,829.25,641.83
2016,1,15,12,0,853.0,89.0,0.7,11.0,537.0,839.54,648.45
2016,1,15,12,15,637.0,146.5,0.65,11.0,481.0,731.34,571.91
2016,1,15,12,30,421.0,204.0,0.6,11.0,425.0,609.5,480.9
2016,1,15,12,45,337.5,216.5,0.55,11.5,392.0,539.24,427.97
2016,1,15,13,0,254.0,229.0,0.5,12.0,359.0,482.31,383.23
2016,1,15,13,15,390.0,195.0,0.45,12.0,388.5,548.47,436.39
2016,1,15,13,30,526.0,161.0,0.4,12.0,418.0,623.33,492.62
2016,1,15,13,45,680.0,118.0,0.35,12.0,435.0,687.02,539.29
2016,1,15,14,0,834.0,75.0,0.3,12.0,452.0,730.88,569.37
2016,1,15,14,15,816.5,73.0,0.3,12.0,423.0,692.18,542.25
2016,1,15,14,30,799.0,71.0,0.3,12.0,394.0,651.69,514.75
2016,1,15,14,45,783.0,66.5,0.3,12.5,360.5,607.69,482.38
2016,1,15,15,0,767.0,62.0,0.3,13.0,327.0,562.39,447.75
2016,1,15,15,15,732.5,58.5,0.35,12.5,288.0,506.55,406.1
2016,1,15,15,30,698.0,55.0,0.4,12.0,249.0,451.52,363.34
2016,1,15,15,45,649.0,50.0,0.45,12.0,207.5,388.92,312.17
2016,1,15,16,0,600.0,45.0,0.5,12.0,166.0,329.33,261.45
2016,1,15,16,15,519.0,38.5,0.5,11.5,125.0,261.94,203.35
2016,1,15,16,30,438.0,32.0,0.5,11.0,84.0,199.55,147.7
2016,1,15,16,45,292.0,22.0,0.55,11.0,50.0,120.3,70.06
2016,1,15,17,0,146.0,12.0,0.6,11.0,16.0,44.84,0.0
2016,1,15,17,15,73.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,9.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,9.0,9.0,8.58,0.0
2016,1,16,7,45,63.0,24.5,1.45,9.5,31.5,50.06,22.37
2016,1,16,8,0,126.0,40.0,1.5,10.0,54.0,94.89,69.85
2016,1,16,8,15,166.0,57.0,1.45,10.0,84.0,135.91,107.08
2016,1,16,8,30,206.0,74.0,1.4,10.0,114.0,180.81,147.04
2016,1,16,8,45,233.5,89.5,1.4,10.5,145.0,221.49,182.79
2016,1,16,9,0,261.0,105.0,1.4,11.0,176.0,264.44,219.56
2016,1,16,9,15,285.0,117.0,1.35,11.0,205.5,303.06,252.28
2016,1,16,9,30,309.0,129.0,1.3,11.0,235.0,343.17,285.44
2016,1,16,9,45,154.5,122.0,1.3,11.5,175.0,235.58,195.66
2016,1,16,10,0,0.0,115.0,1.3,12.0,115.0,110.91,88.66
2016,1,16,10,15,0.0,121.0,1.25,12.0,121.0,116.61,93.54
2016,1,16,10,30,0.0,127.0,1.2,12.0,127.0,122.39,98.17
2016,1,16,10,45,14.5,160.0,1.15,12.5,167.5,168.31,136.24
2016,1,16,11,0,29.0,193.0,1.1,13.0,208.0,227.4,184.01
2016,1,16,11,15,16.5,181.5,1.05,13.0,190.5,192.79,155.16
2016,1,16,11,30,4.0,170.0,1.0,13.0,173.0,169.81,136.0
2016,1,16,11,45,22.5,194.5,1.0,13.0,207.0,211.69,170.61
2016,1,16,12,0,41.0,219.0,1.0,13.0,241.0,267.92,215.86
2016,1,16,12,15,48.5,223.5,0.95,13.0,249.5,279.67,224.95
2016,1,16,12,30,56.0,228.0,0.9,13.0,258.0,291.44,234.3
2016,1,16,12,45,28.0,154.5,0.9,13.0,169.5,181.88,146.23
2016,1,16,13,0,0.0,81.0,0.9,13.0,81.0,75.43,58.06
2016,1,16,13,15,44.5,150.0,0.85,13.0,172.0,190.04,154.58
2016,1,16,13,30,89.0,219.0,0.8,13.0,263.0,306.66,248.31
2016,1,16,13,45,68.0,204.0,0.8,13.0,236.5,271.29,219.23
2016,1,16,14,0,47.0,189.0,0.8,13.0,210.0,236.87,191.64
2016,1,16,14,15,59.5,181.0,0.75,13.0,206.0,236.4,192.0
2016,1,16,14,30,72.0,173.0,0.7,13.0,202.0,235.24,191.54
2016,1,16,14,45,67.5,159.5,0.7,13.0,185.0,215.3,175.52
2016,1,16,15,0,63.0,146.0,0.7,13.0,168.0,195.7,159.68
2016,1,16,15,15,57.5,129.5,0.6,12.5,148.0,172.15,140.5
2016,1,16,15,30,52.0,113.0,0.5,12.0,128.0,149.1,121.4
2016,1,16,15,45,43.0,95.0,0.45,12.0,106.5,122.93,99.16
2016,1,16,16,0,34.0,77.0,0.4,12.0,85.0,97.59,77.31
2016,1,16,16,15,21.0,59.0,0.45,11.5,63.5,71.49,54.76
2016,1,16,16,30,8.0,41.0,0.5,11.0,42.0,43.68,30.65
2016,1,16,16,45,4.0,25.0,0.55,11.0,25.5,25.51,12.69
2016,1,16,17,0,0.0,9.0,0.6,11.0,9.0,8.58,0.0
2016,1,16,17,15,0.0,4.5,0.55,11.0,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.5,1.4,11.0,1.5,1.39,0.0
2016,1,17,8,0,0.0,3.0,1.5,11.0,3.0,2.77,0.0
2016,1,17,8,15,0.0,5.5,1.5,11.0,5.5,5.09,0.0
2016,1,17,8,30,0.0,8.0,1.5,11.0,8.0,7.4,0.75
2016,1,17,8,45,0.0,10.0,1.5,11.5,10.0,9.26,2.39
2016,1,17,9,0,0.0,12.0,1.5,12.0,12.0,11.12,4.0
2016,1,17,9,15,0.0,14.0,1.45,12.0,14.0,12.97,5.62
2016,1,17,9,30,0.0,16.0,1.4,12.0,16.0,14.83,7.22
2016,1,17,9,45,0.0,60.0,1.4,12.5,60.0,55.79,42.39
2016,1,17,10,0,0.0,104.0,1.4,13.0,104.0,99.28,78.96
2016,1,17,10,15,0.0,110.5,1.4,13.0,110.5,105.55,83.97
2016,1,17,10,30,0.0,117.0,1.4,13.0,117.0,111.87,89.09
2016,1,17,10,45,0.0,117.5,1.4,13.0,117.5,112.05,89.08
2016,1,17,11,0,0.0,118.0,1.4,13.0,118.0,112.32,89.17
2016,1,17,11,15,0.0,120.5,1.4,13.0,120.5,114.69,91.03
2016,1,17,11,30,0.0,123.0,1.4,13.0,123.0,117.1,92.94
2016,1,17,11,45,0.0,97.0,1.45,13.0,97.0,90.87,71.08
2016,1,17,12,0,0.0,71.0,1.5,13.0,71.0,66.09,50.36
2016,1,17,12,15,0.0,73.5,1.5,13.0,73.5,68.43,52.34
2016,1,17,12,30,0.0,76.0,1.5,13.0,76.0,70.76,54.3
2016,1,17,12,45,0.0,88.0,1.55,13.5,88.0,81.99,63.61
2016,1,17,13,0,0.0,100.0,1.6,14.0,100.0,93.88,73.4
2016,1,17,13,15,0.0,103.5,1.55,13.5,103.5,97.44,76.56
2016,1,17,13,30,0.0,107.0,1.5,13.0,107.0,101.07,79.81
2016,1,17,13,45,0.0,127.5,1.5,13.0,127.5,122.31,97.6
2016,1,17,14,0,0.0,148.0,1.5,13.0,148.0,144.49,116.09
2016,1,17,14,15,0.0,142.5,1.45,13.0,142.5,139.3,111.92
2016,1,17,14,30,0.0,137.0,1.4,13.0,137.0,134.23,107.92
2016,1,17,14,45,0.0,71.5,1.35,13.0,71.5,66.53,51.26
2016,1,17,15,0,0.0,6.0,1.3,13.0,6.0,5.56,0.0
2016,1,17,15,15,0.0,5.0,1.2,12.5,5.0,4.63,0.0
2016,1,17,15,30,0.0,4.0,1.1,12.0,4.0,3.7,0.0
2016,1,17,15,45,0.0,3.5,1.05,12.0,3.5,3.24,0.0
2016,1,17,16,0,0.0,3.0,1.0,12.0,3.0,2.77,0.0
2016,1,17,16,15,0.0,2.0,1.0,11.5,2.0,1.85,0.0
2016,1,17,16,30,0.0,1.0,1.0,11.0,1.0,0.92,0.0
2016,1,17,16,45,0.0,0.5,1.0,11.0,0.5,0.46,0.0
2016,1,17,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,85.0,5.0,0.7,8.5,7.0,0.0,0.0
2016,1,18,7,30,170.0,10.0,0.7,9.0,14.0,46.37,0.0
2016,1,18,7,45,313.5,20.0,0.7,10.0,47.5,118.69,61.06
2016,1,18,8,0,457.0,30.0,0.7,11.0,81.0,194.97,142.97
2016,1,18,8,15,538.0,36.0,0.6,11.5,122.5,257.71,199.72
2016,1,18,8,30,619.0,42.0,0.5,12.0,164.0,327.81,260.22
2016,1,18,8,45,667.5,47.0,0.4,13.0,206.5,388.04,310.47
2016,1,18,9,0,716.0,52.0,0.3,14.0,249.0,451.35,360.57
2016,1,18,9,15,749.5,55.0,0.3,14.0,288.5,506.34,404.3
2016,1,18,9,30,783.0,58.0,0.3,14.0,328.0,562.1,447.12
2016,1,18,9,45,803.0,61.0,0.35,14.5,363.0,609.46,482.07
2016,1,18,10,0,823.0,64.0,0.4,15.0,398.0,655.8,514.65
2016,1,18,10,15,838.5,66.0,0.45,15.0,427.5,696.35,542.59
2016,1,18,10,30,854.0,68.0,0.5,15.0,457.0,729.1,564.84
2016,1,18,10,45,862.5,70.0,0.6,15.0,479.5,759.85,586.49
2016,1,18,11,0,871.0,72.0,0.7,15.0,502.0,787.88,606.26
2016,1,18,11,15,877.0,73.0,0.75,15.0,517.5,809.76,621.04
2016,1,18,11,30,883.0,74.0,0.8,15.0,533.0,828.51,633.82
2016,1,18,11,45,594.0,153.0,0.85,15.0,464.0,699.46,543.92
2016,1,18,12,0,305.0,232.0,0.9,15.0,395.0,533.05,418.9
2016,1,18,12,15,251.5,239.0,0.9,15.0,373.5,496.94,392.39
2016,1,18,12,30,198.0,246.0,0.9,15.0,352.0,446.35,353.63
2016,1,18,12,45,537.5,161.0,0.9,15.0,443.5,657.54,518.38
2016,1,18,13,0,877.0,76.0,0.9,15.0,535.0,829.59,638.18
2016,1,18,13,15,611.5,140.5,0.85,14.5,456.5,687.65,537.4
2016,1,18,13,30,346.0,205.0,0.8,14.0,378.0,520.59,412.52
2016,1,18,13,45,276.5,204.5,0.75,14.0,339.0,458.73,366.32
2016,1,18,14,0,207.0,204.0,0.7,14.0,300.0,387.29,311.04
2016,1,18,14,15,162.0,192.5,0.65,14.0,264.5,335.72,270.79
2016,1,18,14,30,117.0,181.0,0.6,14.0,229.0,286.44,231.56
2016,1,18,14,45,107.0,165.5,0.55,14.0,207.0,258.2,209.38
2016,1,18,15,0,97.0,150.0,0.5,14.0,185.0,221.47,179.98
2016,1,18,15,15,91.5,133.5,0.45,13.5,163.5,196.54,160.08
2016,1,18,15,30,86.0,117.0,0.4,13.0,142.0,179.68,146.26
2016,1,18,15,45,78.5,99.5,0.4,13.0,119.5,152.62,123.46
2016,1,18,16,0,71.0,82.0,0.4,13.0,97.0,126.19,100.78
2016,1,18,16,15,58.0,63.5,0.4,12.5,74.0,96.92,75.49
2016,1,18,16,30,45.0,45.0,0.4,12.0,51.0,68.73,50.77
2016,1,18,16,45,22.5,28.5,0.4,12.0,31.5,37.06,21.92
2016,1,18,17,0,0.0,12.0,0.4,12.0,12.0,11.44,0.0
2016,1,18,17,15,0.0,6.0,0.35,12.0,6.0,5.72,0.0
2016,1,18,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,11.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,11.0,1.0,0.95,0.0
2016,1,19,7,45,0.0,3.5,2.55,11.5,3.5,3.24,0.0
2016,1,19,8,0,0.0,6.0,2.6,12.0,6.0,5.55,0.0
2016,1,19,8,15,0.0,9.0,2.65,12.0,9.0,8.33,1.43
2016,1,19,8,30,0.0,12.0,2.7,12.0,12.0,11.11,3.91
2016,1,19,8,45,0.0,15.5,2.8,12.5,15.5,14.36,6.76
2016,1,19,9,0,0.0,19.0,2.9,13.0,19.0,17.61,9.57
2016,1,19,9,15,0.0,22.0,2.8,13.0,22.0,20.4,11.97
2016,1,19,9,30,0.0,25.0,2.7,13.0,25.0,23.19,14.36
2016,1,19,9,45,48.0,100.5,2.65,13.0,120.0,132.6,108.56
2016,1,19,10,0,96.0,176.0,2.6,13.0,215.0,254.73,210.31
2016,1,19,10,15,48.0,92.0,2.5,13.0,111.5,125.7,102.31
2016,1,19,10,30,0.0,8.0,2.4,13.0,8.0,7.42,0.7
2016,1,19,10,45,135.5,112.0,2.3,13.0,179.5,236.87,197.34
2016,1,19,11,0,271.0,216.0,2.2,13.0,351.0,472.08,385.68
2016,1,19,11,15,135.5,147.5,2.15,13.0,215.0,272.3,223.86
2016,1,19,11,30,0.0,79.0,2.1,13.0,79.0,73.56,56.48
2016,1,19,11,45,19.0,150.0,2.1,13.5,160.5,160.73,129.62
2016,1,19,12,0,38.0,221.0,2.1,14.0,242.0,267.14,215.7
2016,1,19,12,15,144.0,232.0,2.1,14.0,310.0,383.7,310.93
2016,1,19,12,30,250.0,243.0,2.1,14.0,378.0,500.39,403.12
2016,1,19,12,45,547.0,168.5,2.1,14.0,458.5,675.36,541.76
2016,1,19,13,0,844.0,94.0,2.1,14.0,539.0,832.7,656.25
2016,1,19,13,15,838.0,93.5,2.05,13.5,525.0,816.01,643.98
2016,1,19,13,30,832.0,93.0,2.0,13.0,511.0,796.21,631.31
2016,1,19,13,45,481.5,151.0,1.95,13.0,390.5,569.72,461.39
2016,1,19,14,0,131.0,209.0,1.9,13.0,270.0,335.85,273.18
2016,1,19,14,15,217.5,189.0,1.85,13.0,283.0,372.08,305.64
2016,1,19,14,30,304.0,169.0,1.8,13.0,296.0,413.56,340.05
2016,1,19,14,45,248.0,159.5,1.75,13.0,257.5,354.87,292.23
2016,1,19,15,0,192.0,150.0,1.7,13.0,219.0,290.07,239.44
2016,1,19,15,15,176.5,136.0,1.6,12.5,194.0,257.82,213.28
2016,1,19,15,30,161.0,122.0,1.5,12.0,169.0,226.61,187.29
2016,1,19,15,45,143.0,104.0,1.4,12.0,141.0,190.27,156.22
2016,1,19,16,0,125.0,86.0,1.3,12.0,113.0,155.41,125.9
2016,1,19,16,15,102.5,67.5,1.2,11.5,86.0,119.69,94.67
2016,1,19,16,30,80.0,49.0,1.1,11.0,59.0,86.03,64.88
2016,1,19,16,45,40.0,32.0,1.05,10.5,37.0,51.32,33.16
2016,1,19,17,0,0.0,15.0,1.0,10.0,15.0,14.08,0.0
2016,1,19,17,15,0.0,7.5,0.9,10.0,7.5,7.15,0.0
2016,1,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,8.0,10.0,9.53,0.0
2016,1,20,7,45,68.5,25.5,0.65,8.0,33.5,52.92,28.17
2016,1,20,8,0,137.0,41.0,0.6,8.0,57.0,98.83,73.93
2016,1,20,8,15,161.5,58.5,0.6,8.5,85.5,135.3,107.25
2016,1,20,8,30,186.0,76.0,0.6,9.0,114.0,174.02,141.69
2016,1,20,8,45,201.5,93.0,0.6,10.0,142.5,209.95,172.77
2016,1,20,9,0,217.0,110.0,0.6,11.0,171.0,247.03,203.78
2016,1,20,9,15,226.5,125.5,0.55,11.5,197.0,279.84,230.56
2016,1,20,9,30,236.0,141.0,0.5,12.0,223.0,313.0,256.78
2016,1,20,9,45,452.5,116.5,0.45,12.5,294.5,444.96,362.26
2016,1,20,10,0,669.0,92.0,0.4,13.0,366.0,587.78,469.78
2016,1,20,10,15,683.5,96.0,0.4,13.0,394.0,625.5,495.58
2016,1,20,10,30,698.0,100.0,0.4,13.0,422.0,661.76,520.48
2016,1,20,10,45,596.0,136.0,0.4,13.5,420.5,642.4,503.49
2016,1,20,11,0,494.0,172.0,0.4,14.0,419.0,611.24,477.99
2016,1,20,11,15,526.0,168.5,0.35,14.0,439.0,642.88,500.75
2016,1,20,11,30,558.0,165.0,0.3,14.0,459.0,673.4,521.55
2016,1,20,11,45,549.0,171.0,0.3,14.5,464.0,679.07,523.64
2016,1,20,12,0,540.0,177.0,0.3,15.0,469.0,682.31,524.42
2016,1,20,12,15,551.0,173.5,0.25,15.0,472.0,689.2,528.68
2016,1,20,12,30,562.0,170.0,0.2,15.0,475.0,693.81,531.37
2016,1,20,12,45,735.5,120.5,0.15,15.0,513.5,786.29,595.0
2016,1,20,13,0,909.0,71.0,0.1,15.0,552.0,853.78,638.12
2016,1,20,13,15,902.5,70.0,0.1,15.0,537.0,835.5,625.36
2016,1,20,13,30,896.0,69.0,0.1,15.0,522.0,813.96,611.96
2016,1,20,13,45,886.0,68.0,0.15,15.0,500.0,786.55,595.35
2016,1,20,14,0,876.0,67.0,0.2,15.0,478.0,756.35,576.86
2016,1,20,14,15,637.5,111.0,0.2,15.0,400.5,618.38,481.01
2016,1,20,14,30,399.0,155.0,0.2,15.0,323.0,475.41,374.94
2016,1,20,14,45,460.0,131.0,0.25,15.0,309.5,474.21,377.33
2016,1,20,15,0,521.0,107.0,0.3,15.0,296.0,466.78,372.79
2016,1,20,15,15,501.5,97.5,0.3,14.5,263.0,422.51,338.97
2016,1,20,15,30,482.0,88.0,0.3,14.0,230.0,378.56,304.61
2016,1,20,15,45,453.5,77.0,0.35,14.0,194.5,328.88,264.23
2016,1,20,16,0,425.0,66.0,0.4,14.0,159.0,283.23,225.57
2016,1,20,16,15,378.5,54.0,0.4,13.5,122.5,228.56,178.73
2016,1,20,16,30,332.0,42.0,0.4,13.0,86.0,178.13,134.17
2016,1,20,16,45,166.0,32.5,0.4,13.0,54.5,99.74,67.37
2016,1,20,17,0,0.0,23.0,0.4,13.0,23.0,23.76,0.0
2016,1,20,17,15,0.0,11.5,0.4,12.5,11.5,10.96,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,9.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,9.0,14.0,13.34,0.0
2016,1,21,7,45,167.0,25.5,1.15,9.5,45.0,84.72,48.05
2016,1,21,8,0,334.0,37.0,1.1,10.0,76.0,165.32,123.51
2016,1,21,8,15,396.0,48.5,1.05,10.5,114.0,220.36,173.45
2016,1,21,8,30,458.0,60.0,1.0,11.0,152.0,281.44,227.1
2016,1,21,8,45,507.5,67.0,1.0,11.5,191.5,337.18,275.32
2016,1,21,9,0,557.0,74.0,1.0,12.0,231.0,396.44,324.8
2016,1,21,9,15,591.0,78.5,0.95,12.5,267.0,447.11,365.64
2016,1,21,9,30,625.0,83.0,0.9,13.0,303.0,499.0,405.94
2016,1,21,9,45,722.0,75.5,0.9,13.5,354.0,575.72,464.69
2016,1,21,10,0,819.0,68.0,0.9,14.0,405.0,660.34,526.31
2016,1,21,10,15,649.0,113.5,0.95,14.5,393.0,621.55,494.49
2016,1,21,10,30,479.0,159.0,1.0,15.0,381.0,560.69,446.39
2016,1,21,10,45,671.0,118.0,1.05,15.5,445.5,681.4,537.68
2016,1,21,11,0,863.0,77.0,1.1,16.0,510.0,797.85,617.45
2016,1,21,11,15,869.0,78.0,1.1,16.0,525.5,813.35,625.99
2016,1,21,11,30,875.0,79.0,1.1,16.0,541.0,832.27,638.24
2016,1,21,11,45,869.5,82.5,1.15,16.0,548.0,848.44,649.37
2016,1,21,12,0,864.0,86.0,1.2,16.0,555.0,854.1,653.47
2016,1,21,12,15,579.5,163.0,1.15,15.5,477.5,702.17,547.37
2016,1,21,12,30,295.0,240.0,1.1,15.0,400.0,535.61,421.64
2016,1,21,12,45,295.5,236.5,1.1,15.0,395.5,530.36,419.49
2016,1,21,13,0,296.0,233.0,1.1,15.0,391.0,523.96,415.01
2016,1,21,13,15,287.0,227.5,1.0,14.5,377.5,506.18,402.01
2016,1,21,13,30,278.0,222.0,0.9,14.0,364.0,487.6,388.45
2016,1,21,13,45,261.0,214.0,0.85,14.0,343.0,459.05,366.8
2016,1,21,14,0,244.0,206.0,0.8,14.0,322.0,430.36,344.98
2016,1,21,14,15,160.5,194.0,0.75,13.5,268.5,336.56,271.85
2016,1,21,14,30,77.0,182.0,0.7,13.0,215.0,248.77,201.69
2016,1,21,14,45,321.0,141.0,0.7,13.0,261.0,382.21,313.26
2016,1,21,15,0,565.0,100.0,0.7,13.0,307.0,492.27,399.72
2016,1,21,15,15,530.5,95.0,0.7,12.5,272.5,441.83,359.25
2016,1,21,15,30,496.0,90.0,0.7,12.0,238.0,389.65,317.91
2016,1,21,15,45,462.5,80.0,0.75,12.0,201.0,337.93,275.25
2016,1,21,16,0,429.0,70.0,0.8,12.0,164.0,288.42,232.87
2016,1,21,16,15,375.5,57.5,0.8,11.5,126.5,230.4,182.73
2016,1,21,16,30,322.0,45.0,0.8,11.0,89.0,177.43,135.7
2016,1,21,16,45,161.0,34.5,0.85,11.0,56.5,100.84,70.02
2016,1,21,17,0,0.0,24.0,0.9,11.0,24.0,24.82,0.0
2016,1,21,17,15,0.0,12.0,0.9,11.0,12.0,11.44,0.0
2016,1,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
