Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,11.0,6.0,5.72,0.0
2016,1,22,7,45,0.0,20.0,2.0,11.0,20.0,18.57,7.3
2016,1,22,8,0,0.0,34.0,2.0,11.0,34.0,32.57,21.5
2016,1,22,8,15,0.0,51.5,2.0,11.0,51.5,50.42,37.34
2016,1,22,8,30,0.0,69.0,2.0,11.0,69.0,68.11,52.92
2016,1,22,8,45,3.5,85.5,2.0,11.5,86.5,86.3,68.63
2016,1,22,9,0,7.0,102.0,2.0,12.0,104.0,104.85,84.42
2016,1,22,9,15,11.5,117.0,1.95,12.0,120.5,122.66,99.53
2016,1,22,9,30,16.0,132.0,1.9,12.0,137.0,140.94,114.87
2016,1,22,9,45,9.5,137.5,1.9,12.5,141.0,141.86,115.06
2016,1,22,10,0,3.0,143.0,1.9,13.0,145.0,142.52,114.99
2016,1,22,10,15,24.0,168.0,1.9,13.0,179.5,184.22,149.87
2016,1,22,10,30,45.0,193.0,1.9,13.0,214.0,238.9,194.73
2016,1,22,10,45,58.5,207.0,1.9,13.0,236.0,266.18,216.69
2016,1,22,11,0,72.0,221.0,1.9,13.0,258.0,294.11,239.11
2016,1,22,11,15,36.0,173.5,1.95,13.0,192.0,209.21,169.52
2016,1,22,11,30,0.0,126.0,2.0,13.0,126.0,119.93,95.09
2016,1,22,11,45,0.0,132.5,2.05,13.0,132.5,126.46,100.59
2016,1,22,12,0,0.0,139.0,2.1,13.0,139.0,133.05,105.99
2016,1,22,12,15,0.0,139.0,2.05,12.5,139.0,133.02,106.12
2016,1,22,12,30,0.0,139.0,2.0,12.0,139.0,133.03,106.33
2016,1,22,12,45,0.0,105.5,1.95,12.0,105.5,99.19,78.22
2016,1,22,13,0,0.0,72.0,1.9,12.0,72.0,67.03,51.32
2016,1,22,13,15,0.0,70.5,1.8,12.0,70.5,65.62,50.21
2016,1,22,13,30,0.0,69.0,1.7,12.0,69.0,64.22,49.09
2016,1,22,13,45,0.0,111.5,1.65,12.0,111.5,105.58,83.97
2016,1,22,14,0,0.0,154.0,1.6,12.0,154.0,150.22,121.18
2016,1,22,14,15,1.0,150.0,1.55,12.0,150.5,147.36,118.93
2016,1,22,14,30,2.0,146.0,1.5,12.0,147.0,144.59,116.88
2016,1,22,14,45,1.0,76.0,1.5,12.0,76.5,71.45,55.61
2016,1,22,15,0,0.0,6.0,1.5,12.0,6.0,5.56,0.0
2016,1,22,15,15,0.0,5.5,1.45,11.5,5.5,5.09,0.0
2016,1,22,15,30,0.0,5.0,1.4,11.0,5.0,4.63,0.0
2016,1,22,15,45,0.0,4.0,1.35,11.0,4.0,3.7,0.0
2016,1,22,16,0,0.0,3.0,1.3,11.0,3.0,2.78,0.0
2016,1,22,16,15,0.0,2.5,1.25,11.0,2.5,2.31,0.0
2016,1,22,16,30,0.0,2.0,1.2,11.0,2.0,1.85,0.0
2016,1,22,16,45,0.0,1.0,1.2,11.0,1.0,0.92,0.0
2016,1,22,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,26.5,7.5,1.4,8.0,8.0,0.0,0.0
2016,1,23,7,30,53.0,15.0,1.4,8.0,16.0,25.76,0.0
2016,1,23,7,45,171.0,30.0,1.45,8.5,48.0,92.05,55.95
2016,1,23,8,0,289.0,45.0,1.5,9.0,80.0,159.07,120.4
2016,1,23,8,15,379.5,55.5,1.55,9.0,121.5,220.7,175.62
2016,1,23,8,30,470.0,66.0,1.6,9.0,163.0,293.05,239.33
2016,1,23,8,45,496.5,78.5,1.7,9.5,202.0,344.29,284.69
2016,1,23,9,0,523.0,91.0,1.8,10.0,241.0,396.98,329.79
2016,1,23,9,15,347.5,120.5,1.8,10.0,226.0,352.14,293.76
2016,1,23,9,30,172.0,150.0,1.8,10.0,211.0,275.08,229.46
2016,1,23,9,45,86.0,119.0,1.85,10.5,149.5,186.97,155.31
2016,1,23,10,0,0.0,88.0,1.9,11.0,88.0,82.64,65.21
2016,1,23,10,15,57.0,148.5,1.9,11.0,175.5,194.79,161.03
2016,1,23,10,30,114.0,209.0,1.9,11.0,263.0,321.47,264.96
2016,1,23,10,45,77.5,209.5,1.9,11.0,247.0,283.79,232.77
2016,1,23,11,0,41.0,210.0,1.9,11.0,231.0,255.73,208.77
2016,1,23,11,15,421.0,160.0,1.9,11.0,385.0,548.95,451.11
2016,1,23,11,30,801.0,110.0,1.9,11.0,539.0,816.93,651.32
2016,1,23,11,45,413.5,163.0,1.95,11.0,385.0,557.55,453.02
2016,1,23,12,0,26.0,216.0,2.0,11.0,231.0,237.26,191.83
2016,1,23,12,15,74.0,236.0,2.0,10.5,277.0,314.99,257.65
2016,1,23,12,30,122.0,256.0,2.0,10.0,323.0,393.7,321.68
2016,1,23,12,45,264.0,235.5,2.0,10.0,378.5,503.07,411.06
2016,1,23,13,0,406.0,215.0,2.0,10.0,434.0,595.95,485.34
2016,1,23,13,15,203.0,172.0,2.0,10.0,281.5,371.01,306.18
2016,1,23,13,30,0.0,129.0,2.0,10.0,129.0,123.16,98.7
2016,1,23,13,45,0.0,90.0,2.05,10.0,90.0,84.06,66.33
2016,1,23,14,0,0.0,51.0,2.1,10.0,51.0,47.42,35.22
2016,1,23,14,15,44.0,119.0,2.1,10.0,138.0,152.55,126.09
2016,1,23,14,30,88.0,187.0,2.1,10.0,225.0,262.26,217.96
2016,1,23,14,45,126.0,173.0,2.1,10.0,223.0,279.7,232.98
2016,1,23,15,0,164.0,159.0,2.1,10.0,221.0,283.69,237.08
2016,1,23,15,15,152.0,144.0,2.05,9.5,196.5,253.3,212.02
2016,1,23,15,30,140.0,129.0,2.0,9.0,172.0,223.69,187.25
2016,1,23,15,45,132.0,110.5,1.95,9.0,146.0,192.64,160.48
2016,1,23,16,0,124.0,92.0,1.9,9.0,120.0,162.15,133.63
2016,1,23,16,15,284.5,68.0,1.8,8.5,114.0,207.09,168.4
2016,1,23,16,30,445.0,44.0,1.7,8.0,108.0,222.7,173.88
2016,1,23,16,45,313.5,33.0,1.65,8.0,70.0,145.84,104.83
2016,1,23,17,0,182.0,22.0,1.6,8.0,32.0,76.82,18.04
2016,1,23,17,15,91.0,11.0,1.6,8.0,16.0,27.91,0.0
2016,1,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,57.0,7.0,1.15,5.5,9.0,0.0,0.0
2016,1,24,7,30,114.0,14.0,1.1,6.0,18.0,38.03,0.0
2016,1,24,7,45,243.0,27.0,1.1,6.5,52.0,108.76,67.96
2016,1,24,8,0,372.0,40.0,1.1,7.0,86.0,180.87,137.5
2016,1,24,8,15,455.5,48.5,1.1,7.0,128.0,243.42,194.34
2016,1,24,8,30,539.0,57.0,1.1,7.0,170.0,313.96,256.97
2016,1,24,8,45,510.5,73.5,1.15,7.5,199.5,346.38,287.19
2016,1,24,9,0,482.0,90.0,1.2,8.0,229.0,372.39,310.6
2016,1,24,9,15,526.0,93.0,1.2,8.0,265.0,427.03,356.54
2016,1,24,9,30,570.0,96.0,1.2,8.0,301.0,481.36,400.86
2016,1,24,9,45,463.0,129.0,1.2,8.0,306.0,467.81,388.8
2016,1,24,10,0,356.0,162.0,1.2,8.0,311.0,438.03,363.75
2016,1,24,10,15,323.0,180.5,1.2,8.0,323.5,447.59,370.58
2016,1,24,10,30,290.0,199.0,1.2,8.0,336.0,454.07,374.4
2016,1,24,10,45,279.0,211.5,1.2,8.5,348.5,467.79,383.66
2016,1,24,11,0,268.0,224.0,1.2,9.0,361.0,480.02,391.56
2016,1,24,11,15,255.5,233.5,1.1,9.0,367.5,486.02,394.79
2016,1,24,11,30,243.0,243.0,1.0,9.0,374.0,477.39,387.07
2016,1,24,11,45,291.0,239.5,0.95,9.5,398.5,529.91,426.84
2016,1,24,12,0,339.0,236.0,0.9,10.0,423.0,568.9,455.36
2016,1,24,12,15,437.5,210.5,0.9,10.0,452.5,638.09,508.3
2016,1,24,12,30,536.0,185.0,0.9,10.0,482.0,693.2,549.99
2016,1,24,12,45,715.5,132.0,0.9,10.5,523.5,788.87,618.41
2016,1,24,13,0,895.0,79.0,0.9,11.0,565.0,859.71,665.54
2016,1,24,13,15,503.0,158.0,0.95,11.0,430.0,619.46,493.14
2016,1,24,13,30,111.0,237.0,1.0,11.0,295.0,345.08,278.09
2016,1,24,13,45,333.5,193.0,1.1,11.0,356.5,492.67,401.25
2016,1,24,14,0,556.0,149.0,1.2,11.0,418.0,617.86,499.93
2016,1,24,14,15,698.0,109.5,1.3,10.5,427.0,667.66,540.15
2016,1,24,14,30,840.0,70.0,1.4,10.0,436.0,696.61,564.05
2016,1,24,14,45,812.0,69.5,1.5,10.0,400.5,647.65,528.99
2016,1,24,15,0,784.0,69.0,1.6,10.0,365.0,598.0,491.46
2016,1,24,15,15,753.5,65.5,1.55,9.5,325.5,543.06,448.49
2016,1,24,15,30,723.0,62.0,1.5,9.0,286.0,488.47,404.38
2016,1,24,15,45,674.0,58.0,1.45,9.0,242.5,424.58,350.59
2016,1,24,16,0,625.0,54.0,1.4,9.0,199.0,366.32,299.7
2016,1,24,16,15,554.0,47.5,1.3,8.5,155.5,297.09,239.0
2016,1,24,16,30,483.0,41.0,1.2,8.0,112.0,234.15,182.25
2016,1,24,16,45,367.0,31.0,1.15,7.5,73.5,160.75,116.34
2016,1,24,17,0,251.0,21.0,1.1,7.0,35.0,94.32,32.38
2016,1,24,17,15,125.5,10.5,1.05,6.5,17.5,34.26,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,117.5,6.5,0.95,6.5,10.5,0.0,0.0
2016,1,25,7,30,235.0,13.0,0.9,7.0,21.0,63.32,0.0
2016,1,25,7,45,372.5,22.0,0.85,7.5,58.0,136.87,86.23
2016,1,25,8,0,510.0,31.0,0.8,8.0,95.0,214.09,161.0
2016,1,25,8,15,585.0,37.0,0.8,8.5,139.0,277.88,219.15
2016,1,25,8,30,660.0,43.0,0.8,9.0,183.0,348.53,281.32
2016,1,25,8,45,704.5,47.5,0.85,9.5,226.5,408.99,333.86
2016,1,25,9,0,749.0,52.0,0.9,10.0,270.0,472.13,386.59
2016,1,25,9,15,780.0,55.0,0.9,10.5,311.0,527.91,431.33
2016,1,25,9,30,811.0,58.0,0.9,11.0,352.0,584.23,474.77
2016,1,25,9,45,810.0,66.0,0.95,11.5,384.5,625.7,505.75
2016,1,25,10,0,809.0,74.0,1.0,12.0,417.0,664.51,533.33
2016,1,25,10,15,825.5,76.0,1.0,12.0,447.5,706.19,562.26
2016,1,25,10,30,842.0,78.0,1.0,12.0,478.0,746.05,589.41
2016,1,25,10,45,851.5,80.0,1.0,12.5,501.5,778.31,609.77
2016,1,25,11,0,861.0,82.0,1.0,13.0,525.0,807.9,628.11
2016,1,25,11,15,868.0,83.0,0.95,13.0,541.5,831.33,642.46
2016,1,25,11,30,875.0,84.0,0.9,13.0,558.0,851.63,654.68
2016,1,25,11,45,878.0,85.0,0.9,13.5,567.0,865.26,662.02
2016,1,25,12,0,881.0,86.0,0.9,14.0,576.0,875.43,667.21
2016,1,25,12,15,881.5,86.0,0.9,14.0,577.0,878.72,669.15
2016,1,25,12,30,882.0,86.0,0.9,14.0,578.0,878.44,668.94
2016,1,25,12,45,882.0,84.5,0.9,14.0,572.0,865.08,660.1
2016,1,25,13,0,882.0,83.0,0.9,14.0,566.0,855.56,654.18
2016,1,25,13,15,876.0,82.5,0.9,14.0,551.5,845.76,648.14
2016,1,25,13,30,870.0,82.0,0.9,14.0,537.0,825.57,635.09
2016,1,25,13,45,861.0,80.5,0.9,14.0,515.5,798.63,617.55
2016,1,25,14,0,852.0,79.0,0.9,14.0,494.0,768.86,598.04
2016,1,25,14,15,837.5,77.0,0.85,13.5,465.5,731.72,573.58
2016,1,25,14,30,823.0,75.0,0.8,13.0,437.0,692.48,547.37
2016,1,25,14,45,802.5,72.5,0.8,13.0,402.5,646.69,515.66
2016,1,25,15,0,782.0,70.0,0.8,13.0,368.0,599.76,480.82
2016,1,25,15,15,752.0,66.5,0.75,12.5,328.5,545.11,439.42
2016,1,25,15,30,722.0,63.0,0.7,12.0,289.0,490.76,396.9
2016,1,25,15,45,678.0,58.5,0.65,11.5,246.0,428.78,346.88
2016,1,25,16,0,634.0,54.0,0.6,11.0,203.0,371.88,299.0
2016,1,25,16,15,564.5,47.5,0.65,10.5,159.5,302.61,240.18
2016,1,25,16,30,495.0,41.0,0.7,10.0,116.0,239.5,184.63
2016,1,25,16,45,376.5,31.5,0.75,9.5,77.0,164.9,119.09
2016,1,25,17,0,258.0,22.0,0.8,9.0,38.0,98.22,41.06
2016,1,25,17,15,129.0,11.0,0.8,8.5,19.0,35.64,0.0
2016,1,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,5.0,11.0,10.48,0.0
2016,1,26,7,30,0.0,22.0,1.1,5.0,22.0,20.97,0.0
2016,1,26,7,45,241.5,29.0,1.15,5.5,59.5,111.32,72.89
2016,1,26,8,0,483.0,36.0,1.2,6.0,97.0,213.54,163.08
2016,1,26,8,15,561.5,42.5,1.2,6.5,141.5,277.78,221.88
2016,1,26,8,30,640.0,49.0,1.2,7.0,186.0,346.85,283.48
2016,1,26,8,45,692.5,53.0,1.25,7.5,231.0,410.01,338.85
2016,1,26,9,0,745.0,57.0,1.3,8.0,276.0,476.52,394.97
2016,1,26,9,15,776.5,60.5,1.3,8.5,317.5,533.22,441.11
2016,1,26,9,30,808.0,64.0,1.3,9.0,359.0,590.51,486.0
2016,1,26,9,45,827.0,67.5,1.3,10.0,395.0,639.73,522.19
2016,1,26,10,0,846.0,71.0,1.3,11.0,431.0,687.8,555.26
2016,1,26,10,15,861.5,73.0,1.25,11.5,462.0,730.05,583.06
2016,1,26,10,30,877.0,75.0,1.2,12.0,493.0,770.3,608.83
2016,1,26,10,45,888.0,76.0,1.2,12.5,517.5,797.26,625.36
2016,1,26,11,0,899.0,77.0,1.2,13.0,542.0,827.45,644.17
2016,1,26,11,15,905.5,78.0,1.1,13.0,559.0,851.01,657.93
2016,1,26,11,30,912.0,79.0,1.0,13.0,576.0,871.33,669.35
2016,1,26,11,45,914.5,79.5,0.9,13.5,585.0,884.25,674.43
2016,1,26,12,0,917.0,80.0,0.8,14.0,594.0,893.62,677.17
2016,1,26,12,15,917.5,80.0,0.75,14.0,595.0,897.03,678.21
2016,1,26,12,30,918.0,80.0,0.7,14.0,596.0,896.79,677.05
2016,1,26,12,45,912.0,81.0,0.7,14.0,588.5,888.53,671.74
2016,1,26,13,0,906.0,82.0,0.7,14.0,581.0,876.74,664.33
2016,1,26,13,15,900.0,81.0,0.7,14.0,566.5,859.09,653.15
2016,1,26,13,30,894.0,80.0,0.7,14.0,552.0,838.12,639.88
2016,1,26,13,45,775.0,101.0,0.7,14.0,498.5,755.88,584.35
2016,1,26,14,0,656.0,122.0,0.7,14.0,445.0,672.83,527.6
2016,1,26,14,15,607.0,127.0,0.65,13.5,412.5,622.56,492.44
2016,1,26,14,30,558.0,132.0,0.6,13.0,380.0,568.13,452.94
2016,1,26,14,45,568.0,118.0,0.6,13.0,353.5,543.52,435.52
2016,1,26,15,0,578.0,104.0,0.6,13.0,327.0,511.88,412.03
2016,1,26,15,15,663.5,83.0,0.55,12.5,313.0,515.28,415.23
2016,1,26,15,30,749.0,62.0,0.5,12.0,299.0,506.5,407.66
2016,1,26,15,45,703.5,58.0,0.5,11.5,255.5,442.97,356.78
2016,1,26,16,0,658.0,54.0,0.5,11.0,212.0,381.88,306.35
2016,1,26,16,15,590.0,47.5,0.6,10.5,167.0,314.41,249.43
2016,1,26,16,30,522.0,41.0,0.7,10.0,122.0,250.32,193.26
2016,1,26,16,45,403.5,32.0,0.85,9.5,81.5,174.48,126.9
2016,1,26,17,0,285.0,23.0,1.0,9.0,41.0,107.23,51.55
2016,1,26,17,15,142.5,11.5,0.95,9.0,20.5,39.0,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,6.5,10.0,9.53,0.0
2016,1,27,7,30,0.0,20.0,0.8,7.0,20.0,19.06,0.0
2016,1,27,7,45,167.0,31.0,0.8,7.5,53.0,93.53,61.95
2016,1,27,8,0,334.0,42.0,0.8,8.0,86.0,170.83,130.29
2016,1,27,8,15,394.0,54.5,0.75,8.5,125.5,226.71,180.52
2016,1,27,8,30,454.0,67.0,0.7,9.0,165.0,288.45,234.49
2016,1,27,8,45,495.5,76.0,0.7,9.5,204.5,342.93,281.34
2016,1,27,9,0,537.0,85.0,0.7,10.0,244.0,400.28,328.87
2016,1,27,9,15,582.5,86.5,0.6,10.5,281.0,454.27,371.62
2016,1,27,9,30,628.0,88.0,0.5,11.0,318.0,510.29,414.15
2016,1,27,9,45,735.5,79.0,0.45,11.5,375.0,593.66,476.55
2016,1,27,10,0,843.0,70.0,0.4,12.0,432.0,685.7,541.24
2016,1,27,10,15,858.5,72.0,0.35,12.5,463.0,727.94,566.95
2016,1,27,10,30,874.0,74.0,0.3,13.0,494.0,768.2,591.37
2016,1,27,10,45,887.5,74.0,0.3,13.5,519.0,795.92,607.63
2016,1,27,11,0,901.0,74.0,0.3,14.0,544.0,827.0,626.21
2016,1,27,11,15,717.0,128.5,0.3,14.0,509.5,767.09,584.4
2016,1,27,11,30,533.0,183.0,0.3,14.0,475.0,679.57,522.45
2016,1,27,11,45,506.5,195.5,0.3,14.5,477.0,677.56,520.41
2016,1,27,12,0,480.0,208.0,0.3,15.0,479.0,672.84,515.26
2016,1,27,12,15,415.0,224.0,0.3,15.0,458.5,636.2,488.07
2016,1,27,12,30,350.0,240.0,0.3,15.0,438.0,585.37,451.26
2016,1,27,12,45,632.0,158.5,0.3,15.0,511.0,751.53,574.31
2016,1,27,13,0,914.0,77.0,0.3,15.0,584.0,879.53,657.86
2016,1,27,13,15,734.5,122.5,0.3,15.0,523.5,782.59,591.56
2016,1,27,13,30,555.0,168.0,0.3,15.0,463.0,668.47,513.65
2016,1,27,13,45,451.5,185.0,0.3,15.0,418.5,592.98,460.11
2016,1,27,14,0,348.0,202.0,0.3,15.0,374.0,508.41,398.22
2016,1,27,14,15,292.5,197.5,0.25,15.0,336.5,451.89,356.34
2016,1,27,14,30,237.0,193.0,0.2,15.0,299.0,397.72,315.18
2016,1,27,14,45,315.5,166.5,0.2,15.0,296.0,412.15,328.59
2016,1,27,15,0,394.0,140.0,0.2,15.0,293.0,430.58,343.49
2016,1,27,15,15,379.0,127.5,0.25,14.5,262.5,390.41,313.18
2016,1,27,15,30,364.0,115.0,0.3,14.0,232.0,350.47,282.66
2016,1,27,15,45,348.5,100.0,0.35,14.0,199.0,307.88,248.45
2016,1,27,16,0,333.0,85.0,0.4,14.0,166.0,265.99,213.57
2016,1,27,16,15,299.5,70.0,0.4,13.5,131.5,217.49,172.42
2016,1,27,16,30,266.0,55.0,0.4,13.0,97.0,172.03,132.72
2016,1,27,16,45,210.5,39.5,0.4,12.5,65.5,122.53,89.19
2016,1,27,17,0,155.0,24.0,0.4,12.0,34.0,75.49,38.9
2016,1,27,17,15,77.5,12.0,0.45,11.5,17.0,26.82,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,104.0,7.5,0.8,8.0,12.0,24.2,0.0
2016,1,28,7,30,208.0,15.0,0.7,8.0,24.0,67.48,0.0
2016,1,28,7,45,341.0,25.5,0.65,8.5,61.0,135.99,90.23
2016,1,28,8,0,474.0,36.0,0.6,9.0,98.0,211.01,159.39
2016,1,28,8,15,548.5,42.5,0.5,9.5,142.0,273.42,215.15
2016,1,28,8,30,623.0,49.0,0.4,10.0,186.0,340.52,273.05
2016,1,28,8,45,462.0,80.5,0.3,10.5,194.0,329.46,267.41
2016,1,28,9,0,301.0,112.0,0.2,11.0,202.0,293.81,239.87
2016,1,28,9,15,314.5,126.5,0.2,11.0,232.0,331.83,271.51
2016,1,28,9,30,328.0,141.0,0.2,11.0,262.0,370.31,301.97
2016,1,28,9,45,240.5,165.5,0.2,11.5,259.0,354.05,287.01
2016,1,28,10,0,153.0,190.0,0.2,12.0,256.0,319.87,258.13
2016,1,28,10,15,175.5,203.0,0.25,12.0,284.5,356.0,286.96
2016,1,28,10,30,198.0,216.0,0.3,12.0,313.0,393.13,315.54
2016,1,28,10,45,368.0,193.5,0.4,12.5,383.0,517.45,412.53
2016,1,28,11,0,538.0,171.0,0.5,13.0,453.0,651.51,511.7
2016,1,28,11,15,353.5,214.0,0.6,13.0,401.5,545.07,429.74
2016,1,28,11,30,169.0,257.0,0.7,13.0,350.0,432.08,342.36
2016,1,28,11,45,169.0,261.5,0.85,13.0,356.0,439.12,349.39
2016,1,28,12,0,169.0,266.0,1.0,13.0,362.0,445.6,354.87
2016,1,28,12,15,95.5,242.0,0.95,13.0,296.5,339.83,271.74
2016,1,28,12,30,22.0,218.0,0.9,13.0,231.0,235.12,187.66
2016,1,28,12,45,11.0,156.5,0.85,13.5,163.0,160.18,127.46
2016,1,28,13,0,0.0,95.0,0.8,14.0,95.0,88.75,68.69
2016,1,28,13,15,0.0,125.5,0.75,14.0,125.5,119.16,93.97
2016,1,28,13,30,0.0,156.0,0.7,14.0,156.0,150.69,119.69
2016,1,28,13,45,3.5,164.0,0.65,14.5,166.0,162.29,128.98
2016,1,28,14,0,7.0,172.0,0.6,15.0,176.0,174.03,138.41
2016,1,28,14,15,16.5,173.5,0.6,14.5,181.5,183.41,146.74
2016,1,28,14,30,26.0,175.0,0.6,14.0,187.0,192.48,154.84
2016,1,28,14,45,47.0,169.5,0.6,14.0,189.0,210.8,170.39
2016,1,28,15,0,68.0,164.0,0.6,14.0,191.0,218.03,176.82
2016,1,28,15,15,64.5,148.0,0.6,13.5,171.5,196.04,159.37
2016,1,28,15,30,61.0,132.0,0.6,13.0,152.0,174.36,141.97
2016,1,28,15,45,56.0,114.0,0.6,13.0,130.5,149.78,121.52
2016,1,28,16,0,51.0,96.0,0.6,13.0,109.0,125.67,101.08
2016,1,28,16,15,41.5,77.5,0.65,12.5,86.5,99.52,78.72
2016,1,28,16,30,32.0,59.0,0.7,12.0,64.0,74.27,56.76
2016,1,28,16,45,16.0,41.0,0.75,12.0,43.5,48.44,34.14
2016,1,28,17,0,0.0,23.0,0.8,12.0,23.0,22.02,9.44
2016,1,28,17,15,0.0,11.5,0.75,12.0,11.5,10.96,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,12.0,0.65,10.5,12.0,11.44,0.0
2016,1,29,7,30,0.0,24.0,0.6,11.0,24.0,24.92,0.0
2016,1,29,7,45,220.5,30.5,0.6,11.5,60.0,107.33,71.81
2016,1,29,8,0,441.0,37.0,0.6,12.0,96.0,201.45,151.13
2016,1,29,8,15,517.0,43.5,0.6,12.0,138.5,262.82,205.69
2016,1,29,8,30,593.0,50.0,0.6,12.0,181.0,331.45,265.22
2016,1,29,8,45,296.5,64.5,0.6,12.5,130.0,229.83,187.39
2016,1,29,9,0,0.0,79.0,0.6,13.0,79.0,75.15,58.46
2016,1,29,9,15,0.0,91.0,0.6,13.0,91.0,86.87,68.66
2016,1,29,9,30,0.0,103.0,0.6,13.0,103.0,98.64,78.4
2016,1,29,9,45,33.0,144.0,0.65,13.5,158.5,171.16,138.89
2016,1,29,10,0,66.0,185.0,0.7,14.0,214.0,242.44,196.42
2016,1,29,10,15,211.0,190.5,0.7,14.0,292.0,367.0,297.3
2016,1,29,10,30,356.0,196.0,0.7,14.0,370.0,501.97,401.4
2016,1,29,10,45,178.0,141.0,0.75,14.5,228.0,305.5,246.81
2016,1,29,11,0,0.0,86.0,0.8,15.0,86.0,80.11,61.15
2016,1,29,11,15,0.0,116.5,0.8,15.0,116.5,110.13,86.28
2016,1,29,11,30,0.0,147.0,0.8,15.0,147.0,140.99,111.27
2016,1,29,11,45,7.5,177.5,0.85,15.0,182.0,179.06,142.12
2016,1,29,12,0,15.0,208.0,0.9,15.0,217.0,218.04,173.28
2016,1,29,12,15,7.5,149.0,0.9,15.0,153.5,149.34,117.88
2016,1,29,12,30,0.0,90.0,0.9,15.0,90.0,83.87,64.36
2016,1,29,12,45,0.0,89.0,0.9,15.0,89.0,82.93,63.73
2016,1,29,13,0,0.0,88.0,0.9,15.0,88.0,81.99,63.0
2016,1,29,13,15,0.0,48.5,0.9,15.0,48.5,45.11,32.36
2016,1,29,13,30,0.0,9.0,0.9,15.0,9.0,8.36,1.43
2016,1,29,13,45,0.0,8.5,0.9,15.0,8.5,7.89,1.05
2016,1,29,14,0,0.0,8.0,0.9,15.0,8.0,7.42,0.66
2016,1,29,14,15,0.0,7.5,0.85,15.0,7.5,6.96,0.28
2016,1,29,14,30,0.0,7.0,0.8,15.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,10.5,0.8,15.0,10.5,9.74,2.68
2016,1,29,15,0,0.0,14.0,0.8,15.0,14.0,12.98,5.48
2016,1,29,15,15,0.0,12.5,0.75,14.5,12.5,11.59,4.32
2016,1,29,15,30,0.0,11.0,0.7,14.0,11.0,10.19,3.15
2016,1,29,15,45,0.0,9.5,0.7,13.5,9.5,8.8,1.97
2016,1,29,16,0,0.0,8.0,0.7,13.0,8.0,7.41,0.76
2016,1,29,16,15,273.5,23.5,0.65,12.5,69.0,152.73,122.76
2016,1,29,16,30,547.0,39.0,0.6,12.0,130.0,258.07,199.83
2016,1,29,16,45,442.5,31.0,0.6,12.0,89.5,187.8,137.05
2016,1,29,17,0,338.0,23.0,0.6,12.0,49.0,124.72,73.28
2016,1,29,17,15,169.0,11.5,0.65,12.0,24.5,45.1,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.0,1.2,7.0,13.0,12.39,0.0
2016,1,30,7,30,0.0,26.0,1.2,7.0,26.0,27.35,0.0
2016,1,30,7,45,242.0,31.0,1.25,7.5,64.0,113.73,78.25
2016,1,30,8,0,484.0,36.0,1.3,8.0,102.0,214.86,164.35
2016,1,30,8,15,558.0,42.5,1.3,8.0,146.0,277.85,221.93
2016,1,30,8,30,632.0,49.0,1.3,8.0,190.0,345.69,282.63
2016,1,30,8,45,682.0,52.5,1.35,8.5,234.5,407.06,336.25
2016,1,30,9,0,732.0,56.0,1.4,9.0,279.0,471.63,390.57
2016,1,30,9,15,561.5,95.0,1.4,9.0,280.5,453.36,376.52
2016,1,30,9,30,391.0,134.0,1.4,9.0,282.0,412.07,342.8
2016,1,30,9,45,354.0,155.5,1.45,9.5,299.5,417.9,347.03
2016,1,30,10,0,317.0,177.0,1.5,10.0,317.0,430.09,355.28
2016,1,30,10,15,328.0,189.0,1.5,10.0,342.5,462.82,380.76
2016,1,30,10,30,339.0,201.0,1.5,10.0,368.0,495.22,405.45
2016,1,30,10,45,403.0,198.0,1.55,10.5,405.5,551.42,448.88
2016,1,30,11,0,467.0,195.0,1.6,11.0,443.0,622.67,502.26
2016,1,30,11,15,408.5,216.0,1.6,11.0,438.0,594.3,478.76
2016,1,30,11,30,350.0,237.0,1.6,11.0,433.0,575.66,463.03
2016,1,30,11,45,225.0,251.5,1.65,11.0,378.0,475.33,383.97
2016,1,30,12,0,100.0,266.0,1.7,11.0,323.0,371.94,300.63
2016,1,30,12,15,75.5,257.5,1.65,11.0,301.0,340.49,275.58
2016,1,30,12,30,51.0,249.0,1.6,11.0,279.0,308.94,249.86
2016,1,30,12,45,50.5,246.0,1.6,11.0,275.5,304.89,246.86
2016,1,30,13,0,50.0,243.0,1.6,11.0,272.0,300.8,243.74
2016,1,30,13,15,28.0,211.5,1.55,11.0,228.0,244.97,198.48
2016,1,30,13,30,6.0,180.0,1.5,11.0,184.0,180.71,145.86
2016,1,30,13,45,79.0,206.0,1.5,11.0,246.5,280.08,229.52
2016,1,30,14,0,152.0,232.0,1.5,11.0,309.0,379.42,310.1
2016,1,30,14,15,121.0,216.5,1.5,10.5,276.0,333.88,273.54
2016,1,30,14,30,90.0,201.0,1.5,10.0,243.0,279.19,229.93
2016,1,30,14,45,61.0,179.5,1.55,10.0,207.0,231.9,191.28
2016,1,30,15,0,32.0,158.0,1.6,10.0,171.0,186.76,153.75
2016,1,30,15,15,29.0,143.0,1.55,9.5,153.5,167.71,138.39
2016,1,30,15,30,26.0,128.0,1.5,9.0,136.0,149.01,122.97
2016,1,30,15,45,20.5,111.0,1.45,9.0,117.0,120.97,99.12
2016,1,30,16,0,15.0,94.0,1.4,9.0,98.0,100.42,81.38
2016,1,30,16,15,7.5,76.5,1.3,8.5,78.5,79.02,62.81
2016,1,30,16,30,0.0,59.0,1.2,8.0,59.0,58.38,44.71
2016,1,30,16,45,0.0,40.5,1.2,7.5,40.5,39.64,27.97
2016,1,30,17,0,0.0,22.0,1.2,7.0,22.0,20.51,9.83
2016,1,30,17,15,0.0,11.0,1.15,7.0,11.0,10.48,0.0
2016,1,30,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.5,1.0,5.0,5.5,5.24,0.0
2016,1,31,7,30,0.0,11.0,1.0,5.0,11.0,10.2,0.0
2016,1,31,7,45,0.0,26.5,1.0,5.5,26.5,25.05,14.8
2016,1,31,8,0,0.0,42.0,1.0,6.0,42.0,40.53,29.27
2016,1,31,8,15,0.0,60.0,1.05,6.0,60.0,58.66,45.56
2016,1,31,8,30,0.0,78.0,1.1,6.0,78.0,76.7,61.62
2016,1,31,8,45,4.0,95.0,1.2,6.0,96.0,95.57,78.2
2016,1,31,9,0,8.0,112.0,1.3,6.0,114.0,114.89,94.96
2016,1,31,9,15,12.0,127.0,1.35,6.0,131.0,132.42,109.98
2016,1,31,9,30,16.0,142.0,1.4,6.0,148.0,150.38,125.2
2016,1,31,9,45,25.5,159.5,1.45,6.0,170.5,175.19,146.2
2016,1,31,10,0,35.0,177.0,1.5,6.0,193.0,210.53,175.8
2016,1,31,10,15,43.5,193.0,1.6,6.0,214.0,235.46,196.42
2016,1,31,10,30,52.0,209.0,1.7,6.0,235.0,260.97,217.41
2016,1,31,10,45,95.0,228.5,1.8,6.5,278.5,318.63,265.17
2016,1,31,11,0,138.0,248.0,1.9,7.0,322.0,390.79,323.39
2016,1,31,11,15,128.5,255.5,2.0,7.0,326.0,393.98,325.09
2016,1,31,11,30,119.0,263.0,2.1,7.0,330.0,396.46,326.65
2016,1,31,11,45,124.5,268.0,2.25,7.5,339.0,408.3,335.73
2016,1,31,12,0,130.0,273.0,2.4,8.0,348.0,419.86,344.54
2016,1,31,12,15,291.5,249.0,2.45,8.0,418.0,547.03,449.18
2016,1,31,12,30,453.0,225.0,2.5,8.0,488.0,673.59,549.35
2016,1,31,12,45,697.0,151.5,2.65,8.5,551.5,806.23,651.89
2016,1,31,13,0,941.0,78.0,2.8,9.0,615.0,912.56,728.41
2016,1,31,13,15,936.0,77.5,2.85,8.5,600.5,895.98,717.66
2016,1,31,13,30,931.0,77.0,2.9,8.0,586.0,875.89,705.57
2016,1,31,13,45,920.5,76.5,2.95,8.0,563.5,847.94,686.45
2016,1,31,14,0,910.0,76.0,3.0,8.0,541.0,817.01,665.09
2016,1,31,14,15,896.0,74.5,3.0,8.0,511.5,779.42,638.29
2016,1,31,14,30,882.0,73.0,3.0,8.0,482.0,745.0,613.72
2016,1,31,14,45,853.5,73.0,3.05,8.0,444.5,694.27,576.55
2016,1,31,15,0,825.0,73.0,3.1,8.0,407.0,642.71,537.11
2016,1,31,15,15,796.5,70.0,3.1,7.5,366.0,587.24,493.35
2016,1,31,15,30,768.0,67.0,3.1,7.0,325.0,531.78,448.15
2016,1,31,15,45,711.5,65.0,3.1,6.5,278.5,462.99,390.4
2016,1,31,16,0,655.0,63.0,3.1,6.0,232.0,400.55,336.01
2016,1,31,16,15,588.0,56.5,3.05,6.0,186.0,329.94,272.74
2016,1,31,16,30,521.0,50.0,3.0,6.0,140.0,265.06,213.05
2016,1,31,16,45,400.5,40.5,3.0,6.0,97.0,186.28,142.36
2016,1,31,17,0,280.0,31.0,3.0,6.0,54.0,120.11,78.74
2016,1,31,17,15,140.0,15.5,3.05,5.5,27.0,43.56,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,7,15,185.0,8.5,2.4,4.0,17.5,38.67,0.0
2016,2,1,7,30,370.0,17.0,2.4,4.0,35.0,105.68,6.85
2016,2,1,7,45,497.0,25.0,2.45,4.5,78.5,176.8,124.24
2016,2,1,8,0,624.0,33.0,2.5,5.0,122.0,256.72,199.11
2016,2,1,8,15,691.5,38.0,2.5,5.5,170.0,323.56,261.82
2016,2,1,8,30,759.0,43.0,2.5,6.0,218.0,396.34,327.87
2016,2,1,8,45,801.5,46.0,2.55,6.5,265.0,456.79,382.11
2016,2,1,9,0,844.0,49.0,2.6,7.0,312.0,522.08,438.17
2016,2,1,9,15,871.0,52.0,2.6,7.0,355.5,580.2,487.13
2016,2,1,9,30,898.0,55.0,2.6,7.0,399.0,638.35,534.53
2016,2,1,9,45,909.5,59.0,2.6,7.5,436.5,687.0,571.37
2016,2,1,10,0,921.0,63.0,2.6,8.0,474.0,733.69,604.43
2016,2,1,10,15,934.0,65.0,2.55,8.0,506.0,776.84,635.0
2016,2,1,10,30,947.0,67.0,2.5,8.0,538.0,817.62,663.39
2016,2,1,10,45,954.5,68.5,2.5,8.5,563.0,850.78,685.03
2016,2,1,11,0,962.0,70.0,2.5,9.0,588.0,880.81,704.27
2016,2,1,11,15,967.0,71.0,2.45,9.0,605.5,904.81,719.95
2016,2,1,11,30,972.0,72.0,2.4,9.0,623.0,925.27,733.13
2016,2,1,11,45,967.0,75.0,2.35,9.0,630.5,935.82,739.38
2016,2,1,12,0,962.0,78.0,2.3,9.0,638.0,942.43,743.08
2016,2,1,12,15,961.5,78.0,2.25,9.0,639.5,945.42,744.41
2016,2,1,12,30,961.0,78.0,2.2,9.0,641.0,944.54,743.23
2016,2,1,12,45,953.0,80.0,2.2,9.0,632.5,935.68,737.21
2016,2,1,13,0,945.0,82.0,2.2,9.0,624.0,923.11,728.8
2016,2,1,13,15,939.0,81.0,2.15,9.0,609.0,905.02,716.14
