Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,933.0,80.0,2.1,9.0,594.0,883.43,701.15
2016,2,1,13,45,921.0,79.5,2.05,9.0,571.0,854.19,680.78
2016,2,1,14,0,909.0,79.0,2.0,9.0,548.0,822.02,658.34
2016,2,1,14,15,895.5,77.5,1.95,8.5,518.0,790.71,637.63
2016,2,1,14,30,882.0,76.0,1.9,8.0,488.0,750.71,610.28
2016,2,1,14,45,869.0,72.0,1.85,8.0,453.0,705.92,577.97
2016,2,1,15,0,856.0,68.0,1.8,8.0,418.0,659.23,543.22
2016,2,1,15,15,829.0,65.0,1.7,7.5,376.5,603.4,499.78
2016,2,1,15,30,802.0,62.0,1.6,7.0,335.0,547.4,454.89
2016,2,1,15,45,770.0,57.0,1.55,7.0,290.0,486.65,404.2
2016,2,1,16,0,738.0,52.0,1.5,7.0,245.0,427.01,352.62
2016,2,1,16,15,678.5,46.5,1.45,6.5,198.0,356.48,291.05
2016,2,1,16,30,619.0,41.0,1.4,6.0,151.0,290.72,231.53
2016,2,1,16,45,523.0,33.5,1.35,5.5,106.5,216.44,164.39
2016,2,1,17,0,427.0,26.0,1.3,5.0,62.0,152.1,101.01
2016,2,1,17,15,213.5,13.0,1.25,4.5,31.0,63.8,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,0.8,5.0,8.0,7.63,0.0
2016,2,2,7,30,0.0,16.0,0.8,5.0,16.0,14.85,0.0
2016,2,2,7,45,12.0,34.0,0.85,5.5,36.0,39.09,26.38
2016,2,2,8,0,24.0,52.0,0.9,6.0,56.0,62.83,48.02
2016,2,2,8,15,36.0,71.5,0.9,6.0,79.0,89.5,71.89
2016,2,2,8,30,48.0,91.0,0.9,6.0,102.0,117.32,96.61
2016,2,2,8,45,56.5,110.0,0.9,6.0,125.5,143.99,120.02
2016,2,2,9,0,65.0,129.0,0.9,6.0,149.0,171.49,143.72
2016,2,2,9,15,71.5,146.0,0.9,6.0,171.0,196.19,164.64
2016,2,2,9,30,78.0,163.0,0.9,6.0,193.0,221.45,185.69
2016,2,2,9,45,436.5,123.5,0.95,6.5,317.0,448.39,376.28
2016,2,2,10,0,795.0,84.0,1.0,7.0,441.0,676.28,553.05
2016,2,2,10,15,412.0,141.0,1.0,7.0,327.0,482.75,397.94
2016,2,2,10,30,29.0,198.0,1.0,7.0,213.0,229.7,188.02
2016,2,2,10,45,19.5,193.0,1.05,7.0,203.5,205.67,169.07
2016,2,2,11,0,10.0,188.0,1.1,7.0,194.0,192.33,157.64
2016,2,2,11,15,21.0,209.0,1.05,7.0,221.5,223.89,183.79
2016,2,2,11,30,32.0,230.0,1.0,7.0,249.0,269.17,220.49
2016,2,2,11,45,59.0,249.5,1.0,7.5,284.5,315.52,257.71
2016,2,2,12,0,86.0,269.0,1.0,8.0,320.0,362.56,294.78
2016,2,2,12,15,83.5,269.0,1.0,8.0,318.5,360.51,292.67
2016,2,2,12,30,81.0,269.0,1.0,8.0,317.0,358.28,290.86
2016,2,2,12,45,81.5,267.0,1.0,8.0,314.5,356.16,289.3
2016,2,2,13,0,82.0,265.0,1.0,8.0,312.0,353.88,287.67
2016,2,2,13,15,98.5,261.0,1.0,8.0,316.5,362.73,295.43
2016,2,2,13,30,115.0,257.0,1.0,8.0,321.0,370.92,302.59
2016,2,2,13,45,223.0,237.5,1.0,8.0,355.5,446.98,365.42
2016,2,2,14,0,331.0,218.0,1.0,8.0,390.0,517.18,421.66
2016,2,2,14,15,171.5,194.0,1.0,8.0,283.0,345.6,284.57
2016,2,2,14,30,12.0,170.0,1.0,8.0,176.0,175.83,143.65
2016,2,2,14,45,418.0,120.0,1.0,8.5,293.0,444.63,371.37
2016,2,2,15,0,824.0,70.0,1.0,9.0,410.0,642.36,524.53
2016,2,2,15,15,797.5,67.0,0.95,8.5,370.0,588.03,480.45
2016,2,2,15,30,771.0,64.0,0.9,8.0,330.0,533.58,437.89
2016,2,2,15,45,733.5,60.0,0.85,8.0,285.5,472.35,387.77
2016,2,2,16,0,696.0,56.0,0.8,8.0,241.0,412.77,337.29
2016,2,2,16,15,636.5,50.5,0.85,7.0,195.0,344.11,279.33
2016,2,2,16,30,577.0,45.0,0.9,6.0,149.0,282.79,225.06
2016,2,2,16,45,479.0,36.5,1.0,5.5,105.5,208.92,159.37
2016,2,2,17,0,381.0,28.0,1.1,5.0,62.0,145.63,99.01
2016,2,2,17,15,190.5,14.0,1.1,5.0,31.0,60.83,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,131.5,10.0,0.8,3.5,17.0,31.39,0.0
2016,2,3,7,30,263.0,20.0,0.8,4.0,34.0,87.66,23.28
2016,2,3,7,45,385.0,29.5,0.8,4.5,74.5,153.45,109.89
2016,2,3,8,0,507.0,39.0,0.8,5.0,115.0,227.42,176.71
2016,2,3,8,15,577.5,45.5,0.8,5.5,160.0,290.97,234.45
2016,2,3,8,30,648.0,52.0,0.8,6.0,205.0,358.98,294.49
2016,2,3,8,45,691.0,57.0,0.85,7.0,250.0,419.95,346.64
2016,2,3,9,0,734.0,62.0,0.9,8.0,295.0,483.51,398.72
2016,2,3,9,15,765.0,65.0,0.9,8.5,337.0,539.85,443.56
2016,2,3,9,30,796.0,68.0,0.9,9.0,379.0,596.77,487.18
2016,2,3,9,45,812.0,72.0,0.95,9.5,415.5,644.95,523.17
2016,2,3,10,0,828.0,76.0,1.0,10.0,452.0,691.82,555.94
2016,2,3,10,15,843.5,78.0,1.0,10.0,483.5,734.31,585.13
2016,2,3,10,30,859.0,80.0,1.0,10.0,515.0,774.86,612.56
2016,2,3,10,45,871.5,81.0,1.0,10.5,540.0,809.57,634.42
2016,2,3,11,0,884.0,82.0,1.0,11.0,565.0,834.98,649.62
2016,2,3,11,15,891.5,83.0,1.0,11.0,583.0,859.72,665.61
2016,2,3,11,30,899.0,84.0,1.0,11.0,601.0,881.28,679.42
2016,2,3,11,45,903.0,84.5,1.0,11.5,610.5,895.84,687.32
2016,2,3,12,0,907.0,85.0,1.0,12.0,620.0,906.88,693.01
2016,2,3,12,15,908.0,85.0,0.95,12.0,622.0,911.07,694.63
2016,2,3,12,30,909.0,85.0,0.9,12.0,624.0,911.6,694.01
2016,2,3,12,45,595.5,174.0,0.9,12.0,525.5,746.62,580.4
2016,2,3,13,0,282.0,263.0,0.9,12.0,427.0,552.41,434.83
2016,2,3,13,15,327.5,247.0,0.9,12.0,433.5,569.01,450.73
2016,2,3,13,30,373.0,231.0,0.9,12.0,440.0,583.02,462.46
2016,2,3,13,45,216.5,228.5,0.9,12.0,349.0,431.12,345.61
2016,2,3,14,0,60.0,226.0,0.9,12.0,258.0,286.79,230.63
2016,2,3,14,15,191.0,210.5,0.85,11.5,303.5,380.15,309.32
2016,2,3,14,30,322.0,195.0,0.8,11.0,349.0,464.59,377.16
2016,2,3,14,45,216.5,188.0,0.8,11.0,288.0,360.55,294.14
2016,2,3,15,0,111.0,181.0,0.8,11.0,227.0,274.98,224.93
2016,2,3,15,15,103.5,164.5,0.75,10.5,204.5,247.44,203.57
2016,2,3,15,30,96.0,148.0,0.7,10.0,182.0,212.35,175.26
2016,2,3,15,45,88.5,129.0,0.7,9.5,157.0,183.62,151.7
2016,2,3,16,0,81.0,110.0,0.7,9.0,132.0,155.55,128.07
2016,2,3,16,15,68.5,90.0,0.75,8.5,106.5,124.76,101.6
2016,2,3,16,30,56.0,70.0,0.8,8.0,81.0,95.17,75.65
2016,2,3,16,45,36.5,51.0,0.85,8.0,57.5,65.75,49.58
2016,2,3,17,0,17.0,32.0,0.9,8.0,34.0,38.11,24.66
2016,2,3,17,15,8.5,16.0,0.9,7.5,17.0,17.42,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,146.5,10.0,0.8,5.5,18.5,33.97,0.0
2016,2,4,7,30,293.0,20.0,0.7,6.0,37.0,95.03,32.6
2016,2,4,7,45,413.0,29.0,0.65,6.5,78.0,161.01,114.97
2016,2,4,8,0,533.0,38.0,0.6,7.0,119.0,233.15,179.6
2016,2,4,8,15,602.0,44.0,0.55,7.0,165.0,297.42,237.67
2016,2,4,8,30,671.0,50.0,0.5,7.0,211.0,367.9,299.26
2016,2,4,8,45,712.0,55.0,0.45,7.5,256.0,429.11,350.84
2016,2,4,9,0,753.0,60.0,0.4,8.0,301.0,492.69,401.96
2016,2,4,9,15,782.5,63.0,0.4,8.5,343.5,549.08,445.89
2016,2,4,9,30,812.0,66.0,0.4,9.0,386.0,605.88,488.45
2016,2,4,9,45,826.5,70.0,0.4,9.5,422.5,653.78,522.84
2016,2,4,10,0,841.0,74.0,0.4,10.0,459.0,700.21,553.59
2016,2,4,10,15,856.0,76.0,0.4,10.5,490.5,742.84,580.96
2016,2,4,10,30,871.0,78.0,0.4,11.0,522.0,783.46,606.45
2016,2,4,10,45,880.5,79.5,0.4,11.5,546.5,810.41,622.2
2016,2,4,11,0,890.0,81.0,0.4,12.0,571.0,840.59,640.22
2016,2,4,11,15,896.5,82.0,0.35,12.0,588.5,864.67,654.14
2016,2,4,11,30,903.0,83.0,0.3,12.0,606.0,885.51,665.96
2016,2,4,11,45,906.5,83.5,0.3,12.5,615.5,899.73,673.28
2016,2,4,12,0,910.0,84.0,0.3,13.0,625.0,910.4,678.48
2016,2,4,12,15,910.5,84.0,0.25,13.0,626.5,914.19,679.59
2016,2,4,12,30,911.0,84.0,0.2,13.0,628.0,914.3,678.64
2016,2,4,12,45,910.5,83.0,0.2,13.0,622.0,908.64,675.13
2016,2,4,13,0,910.0,82.0,0.2,13.0,616.0,899.32,669.49
2016,2,4,13,15,608.0,164.5,0.15,13.0,518.0,735.04,559.22
2016,2,4,13,30,306.0,247.0,0.1,13.0,420.0,545.9,421.52
2016,2,4,13,45,591.0,163.5,0.1,13.5,481.5,690.9,533.22
2016,2,4,14,0,876.0,80.0,0.1,14.0,543.0,803.32,608.52
2016,2,4,14,15,657.5,127.0,0.1,13.5,464.5,674.5,520.07
2016,2,4,14,30,439.0,174.0,0.1,13.0,386.0,538.97,422.2
2016,2,4,14,45,479.0,152.0,0.15,13.0,367.5,526.28,416.3
2016,2,4,15,0,519.0,130.0,0.2,13.0,349.0,508.95,404.91
2016,2,4,15,15,495.0,122.5,0.25,12.5,315.0,463.29,371.45
2016,2,4,15,30,471.0,115.0,0.3,12.0,281.0,418.26,337.66
2016,2,4,15,45,448.0,102.0,0.35,12.0,243.5,368.45,298.39
2016,2,4,16,0,425.0,89.0,0.4,12.0,206.0,319.81,258.63
2016,2,4,16,15,386.0,76.0,0.5,11.0,167.5,265.65,213.98
2016,2,4,16,30,347.0,63.0,0.6,10.0,129.0,214.95,170.38
2016,2,4,16,45,289.5,48.0,0.7,9.5,92.5,159.71,121.82
2016,2,4,17,0,232.0,33.0,0.8,9.0,56.0,110.77,76.81
2016,2,4,17,15,116.0,16.5,0.8,8.5,28.0,47.81,1.8
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,125.5,11.5,1.2,4.5,19.0,31.99,0.0
2016,2,5,7,30,251.0,23.0,1.2,5.0,38.0,89.28,36.75
2016,2,5,7,45,368.5,34.0,1.2,6.0,79.0,154.1,111.71
2016,2,5,8,0,486.0,45.0,1.2,7.0,120.0,227.8,177.25
2016,2,5,8,15,559.0,52.0,1.15,7.5,166.5,292.32,235.33
2016,2,5,8,30,632.0,59.0,1.1,8.0,213.0,363.68,297.57
2016,2,5,8,45,683.5,63.5,1.05,8.5,259.5,427.75,352.0
2016,2,5,9,0,735.0,68.0,1.0,9.0,306.0,492.97,405.22
2016,2,5,9,15,766.5,71.5,0.95,9.5,349.5,550.59,450.34
2016,2,5,9,30,798.0,75.0,0.9,10.0,393.0,608.82,494.09
2016,2,5,9,45,829.5,75.0,0.85,10.5,432.5,663.2,533.39
2016,2,5,10,0,861.0,75.0,0.8,11.0,472.0,717.26,569.36
2016,2,5,10,15,876.0,77.0,0.7,11.5,504.5,760.68,595.83
2016,2,5,10,30,891.0,79.0,0.6,12.0,537.0,795.97,615.95
2016,2,5,10,45,901.5,80.5,0.55,12.5,562.5,830.36,635.93
2016,2,5,11,0,912.0,82.0,0.5,13.0,588.0,861.94,653.66
2016,2,5,11,15,918.5,83.0,0.45,13.0,605.5,886.52,667.73
2016,2,5,11,30,925.0,84.0,0.4,13.0,623.0,907.75,679.65
2016,2,5,11,45,927.5,85.0,0.35,13.5,633.0,922.0,685.81
2016,2,5,12,0,930.0,86.0,0.3,14.0,643.0,932.59,689.78
2016,2,5,12,15,930.5,86.0,0.25,14.0,644.5,936.48,690.91
2016,2,5,12,30,931.0,86.0,0.2,14.0,646.0,936.61,689.94
2016,2,5,12,45,925.0,87.0,0.2,14.5,638.5,928.42,683.58
2016,2,5,13,0,919.0,88.0,0.2,15.0,631.0,916.57,675.17
2016,2,5,13,15,913.0,87.0,0.2,15.0,616.0,898.78,664.37
2016,2,5,13,30,907.0,86.0,0.2,15.0,601.0,877.57,651.51
2016,2,5,13,45,895.5,85.5,0.25,15.0,578.5,849.12,634.86
2016,2,5,14,0,884.0,85.0,0.3,15.0,556.0,824.14,620.56
2016,2,5,14,15,870.5,83.0,0.35,15.0,526.0,786.43,597.48
2016,2,5,14,30,857.0,81.0,0.4,15.0,496.0,746.37,572.61
2016,2,5,14,45,845.0,76.5,0.5,15.0,461.5,702.32,545.26
2016,2,5,15,0,833.0,72.0,0.6,15.0,427.0,656.36,515.46
2016,2,5,15,15,808.0,69.0,0.6,14.5,386.0,602.31,476.81
2016,2,5,15,30,783.0,66.0,0.6,14.0,345.0,547.95,436.53
2016,2,5,15,45,753.0,61.0,0.65,13.5,301.0,488.68,391.32
2016,2,5,16,0,723.0,56.0,0.7,13.0,257.0,430.34,344.67
2016,2,5,16,15,668.0,50.5,0.75,12.0,210.5,361.81,288.4
2016,2,5,16,30,613.0,45.0,0.8,11.0,164.0,297.57,233.16
2016,2,5,16,45,520.0,37.5,0.85,10.5,118.5,225.91,170.41
2016,2,5,17,0,427.0,30.0,0.9,10.0,73.0,161.97,112.1
2016,2,5,17,15,213.5,15.0,0.9,9.5,36.5,68.92,13.71
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,161.5,10.5,1.1,5.5,21.0,37.19,0.0
2016,2,6,7,30,323.0,21.0,1.1,6.0,42.0,104.33,48.34
2016,2,6,7,45,436.5,30.0,1.1,7.0,84.5,169.42,122.37
2016,2,6,8,0,550.0,39.0,1.1,8.0,127.0,241.29,186.62
2016,2,6,8,15,616.5,45.0,1.05,8.5,173.5,305.79,244.83
2016,2,6,8,30,683.0,51.0,1.0,9.0,220.0,376.26,306.21
2016,2,6,8,45,725.5,55.0,1.0,9.5,265.5,437.95,358.73
2016,2,6,9,0,768.0,59.0,1.0,10.0,311.0,502.11,411.11
2016,2,6,9,15,796.5,62.0,0.95,10.5,353.5,558.8,455.29
2016,2,6,9,30,825.0,65.0,0.9,11.0,396.0,615.79,497.88
2016,2,6,9,45,841.0,68.0,0.85,12.0,433.0,664.22,531.15
2016,2,6,10,0,857.0,71.0,0.8,13.0,470.0,711.23,560.74
2016,2,6,10,15,871.0,73.0,0.75,13.0,501.5,748.19,584.46
2016,2,6,10,30,885.0,75.0,0.7,13.0,533.0,788.29,610.07
2016,2,6,10,45,895.5,76.0,0.65,13.5,558.0,821.99,629.65
2016,2,6,11,0,906.0,77.0,0.6,14.0,583.0,852.9,647.07
2016,2,6,11,15,911.5,77.5,0.6,14.5,600.0,875.96,660.04
2016,2,6,11,30,917.0,78.0,0.6,15.0,617.0,895.67,670.87
2016,2,6,11,45,920.5,78.5,0.6,15.5,626.5,910.14,678.35
2016,2,6,12,0,924.0,79.0,0.6,16.0,636.0,921.0,683.64
2016,2,6,12,15,924.0,79.0,0.6,16.0,637.5,924.45,685.55
2016,2,6,12,30,924.0,79.0,0.6,16.0,639.0,924.15,685.31
2016,2,6,12,45,922.5,78.0,0.6,16.0,632.5,917.57,681.21
2016,2,6,13,0,921.0,77.0,0.6,16.0,626.0,907.28,674.93
2016,2,6,13,15,916.0,76.5,0.6,16.0,611.5,890.92,664.86
2016,2,6,13,30,911.0,76.0,0.6,16.0,597.0,871.09,652.67
2016,2,6,13,45,904.0,74.5,0.65,16.0,575.5,845.05,637.37
2016,2,6,14,0,897.0,73.0,0.7,16.0,554.0,815.9,619.92
2016,2,6,14,15,650.5,129.5,0.7,15.5,469.0,674.89,524.45
2016,2,6,14,30,404.0,186.0,0.7,15.0,384.0,527.96,416.26
2016,2,6,14,45,454.5,161.5,0.7,15.0,369.0,521.47,414.47
2016,2,6,15,0,505.0,137.0,0.7,15.0,354.0,509.59,406.74
2016,2,6,15,15,596.5,105.0,0.65,14.5,337.0,514.07,411.48
2016,2,6,15,30,688.0,73.0,0.6,14.0,320.0,504.02,404.22
2016,2,6,15,45,652.0,69.0,0.55,13.5,279.0,446.91,359.01
2016,2,6,16,0,616.0,65.0,0.5,13.0,238.0,391.56,314.05
2016,2,6,16,15,563.0,58.5,0.5,12.0,195.5,328.03,261.82
2016,2,6,16,30,510.0,52.0,0.5,11.0,153.0,268.91,211.18
2016,2,6,16,45,439.5,41.5,0.55,10.5,111.5,204.56,154.93
2016,2,6,17,0,369.0,31.0,0.6,10.0,70.0,147.78,103.27
2016,2,6,17,15,184.5,15.5,0.65,9.5,35.0,63.95,19.01
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,7,15,187.0,10.5,1.2,7.5,23.0,41.64,0.0
2016,2,7,7,30,374.0,21.0,1.2,8.0,46.0,114.9,57.62
2016,2,7,7,45,487.5,28.5,1.2,9.0,90.0,180.65,129.74
2016,2,7,8,0,601.0,36.0,1.2,10.0,134.0,256.33,196.9
2016,2,7,8,15,664.5,41.0,1.1,10.5,181.5,321.28,255.3
2016,2,7,8,30,728.0,46.0,1.0,11.0,229.0,391.86,316.25
2016,2,7,8,45,768.5,49.5,0.95,11.5,275.5,454.24,368.62
2016,2,7,9,0,809.0,53.0,0.9,12.0,322.0,518.84,420.38
2016,2,7,9,15,836.0,55.5,0.85,12.5,365.0,571.97,461.32
2016,2,7,9,30,863.0,58.0,0.8,13.0,408.0,628.74,503.15
2016,2,7,9,45,881.0,60.0,0.8,13.5,446.0,678.5,537.7
2016,2,7,10,0,899.0,62.0,0.8,14.0,484.0,726.91,569.48
2016,2,7,10,15,912.5,63.5,0.8,14.5,516.0,769.64,596.6
2016,2,7,10,30,926.0,65.0,0.8,15.0,548.0,810.1,621.72
2016,2,7,10,45,933.5,67.0,0.8,15.5,573.0,843.78,641.86
2016,2,7,11,0,941.0,69.0,0.8,16.0,598.0,874.37,659.81
2016,2,7,11,15,947.0,69.5,0.8,16.0,616.0,898.59,674.68
2016,2,7,11,30,953.0,70.0,0.8,16.0,634.0,919.35,687.37
2016,2,7,11,45,955.0,71.0,0.8,16.5,643.5,933.58,694.61
2016,2,7,12,0,957.0,72.0,0.8,17.0,653.0,944.02,699.57
2016,2,7,12,15,957.5,72.0,0.8,17.0,655.0,948.06,701.87
2016,2,7,12,30,958.0,72.0,0.8,17.0,657.0,948.21,701.92
2016,2,7,12,45,957.5,71.5,0.8,17.5,651.0,942.97,697.4
2016,2,7,13,0,957.0,71.0,0.8,18.0,645.0,933.88,690.62
2016,2,7,13,15,952.5,70.0,0.8,18.0,630.5,916.88,680.19
2016,2,7,13,30,948.0,69.0,0.8,18.0,616.0,896.25,667.59
2016,2,7,13,45,939.0,69.0,0.8,18.0,593.5,869.59,651.09
2016,2,7,14,0,930.0,69.0,0.8,18.0,571.0,839.77,632.52
2016,2,7,14,15,918.5,67.5,0.8,17.5,542.0,803.21,610.45
2016,2,7,14,30,907.0,66.0,0.8,17.0,513.0,764.05,586.35
2016,2,7,14,45,889.5,64.5,0.8,17.0,477.0,718.26,556.16
2016,2,7,15,0,872.0,63.0,0.8,17.0,441.0,670.82,524.34
2016,2,7,15,15,848.5,60.5,0.75,16.5,400.0,617.04,486.1
2016,2,7,15,30,825.0,58.0,0.7,16.0,359.0,566.63,448.39
2016,2,7,15,45,789.0,55.0,0.7,15.5,313.5,504.35,400.85
2016,2,7,16,0,753.0,52.0,0.7,15.0,268.0,443.48,352.44
2016,2,7,16,15,700.5,47.5,0.7,14.0,220.5,375.42,296.94
2016,2,7,16,30,648.0,43.0,0.7,13.0,173.0,311.36,242.24
2016,2,7,16,45,556.0,36.5,0.75,12.5,126.5,236.45,177.49
2016,2,7,17,0,464.0,30.0,0.8,12.0,80.0,170.94,118.89
2016,2,7,17,15,232.0,15.0,0.8,11.5,40.0,74.31,28.0
2016,2,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,148.0,12.5,1.15,9.5,23.0,37.09,0.0
2016,2,8,7,30,296.0,25.0,1.1,10.0,46.0,103.95,55.99
2016,2,8,7,45,413.0,34.5,1.1,10.5,89.0,168.45,121.72
2016,2,8,8,0,530.0,44.0,1.1,11.0,132.0,243.55,187.44
2016,2,8,8,15,599.5,50.5,1.05,11.5,179.5,308.88,245.32
2016,2,8,8,30,669.0,57.0,1.0,12.0,227.0,380.7,306.75
2016,2,8,8,45,712.5,61.5,0.95,12.5,273.5,440.98,357.06
2016,2,8,9,0,756.0,66.0,0.9,13.0,320.0,506.03,408.89
2016,2,8,9,15,785.5,69.0,0.85,13.5,363.0,563.13,452.5
2016,2,8,9,30,815.0,72.0,0.8,14.0,406.0,620.62,494.61
2016,2,8,9,45,852.0,70.0,0.8,15.0,447.0,677.32,533.85
2016,2,8,10,0,889.0,68.0,0.8,16.0,488.0,728.81,566.48
2016,2,8,10,15,902.0,69.5,0.75,16.5,520.0,770.92,592.12
2016,2,8,10,30,915.0,71.0,0.7,17.0,552.0,810.74,615.71
2016,2,8,10,45,924.0,72.5,0.7,17.5,577.5,844.79,635.84
2016,2,8,11,0,933.0,74.0,0.7,18.0,603.0,875.86,653.84
2016,2,8,11,15,939.0,74.5,0.65,18.0,620.5,899.99,667.45
2016,2,8,11,30,945.0,75.0,0.6,18.0,638.0,920.66,678.86
2016,2,8,11,45,946.0,76.0,0.6,18.5,647.5,933.95,685.33
2016,2,8,12,0,947.0,77.0,0.6,19.0,657.0,943.45,689.6
2016,2,8,12,15,947.0,77.0,0.55,19.0,658.5,947.02,690.48
2016,2,8,12,30,947.0,77.0,0.5,19.0,660.0,946.74,689.16
2016,2,8,12,45,948.0,75.5,0.5,19.5,654.0,941.68,684.83
2016,2,8,13,0,949.0,74.0,0.5,20.0,648.0,932.78,678.3
2016,2,8,13,15,944.0,73.5,0.5,20.0,633.0,916.04,668.26
2016,2,8,13,30,939.0,73.0,0.5,20.0,618.0,895.71,656.12
2016,2,8,13,45,930.5,72.5,0.5,20.5,596.0,868.99,638.73
2016,2,8,14,0,922.0,72.0,0.5,21.0,574.0,839.12,619.39
2016,2,8,14,15,910.0,70.5,0.45,21.0,544.5,802.33,595.73
2016,2,8,14,30,898.0,69.0,0.4,21.0,515.0,763.0,570.32
2016,2,8,14,45,881.5,67.0,0.4,21.0,479.5,717.54,541.33
2016,2,8,15,0,865.0,65.0,0.4,21.0,444.0,670.4,510.74
2016,2,8,15,15,841.5,62.5,0.45,20.5,403.0,621.1,477.96
2016,2,8,15,30,818.0,60.0,0.5,20.0,362.0,566.56,439.52
2016,2,8,15,45,784.0,56.5,0.6,19.5,316.5,504.96,394.57
2016,2,8,16,0,750.0,53.0,0.7,19.0,271.0,444.6,348.21
2016,2,8,16,15,698.0,48.5,0.75,18.5,223.5,376.73,293.49
2016,2,8,16,30,646.0,44.0,0.8,18.0,176.0,312.82,239.58
2016,2,8,16,45,558.5,37.5,0.9,17.5,130.0,239.28,177.02
2016,2,8,17,0,471.0,31.0,1.0,17.0,84.0,174.62,120.15
2016,2,8,17,15,235.5,15.5,1.0,16.5,42.0,76.39,32.69
2016,2,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,7,15,176.5,12.0,0.65,10.0,25.5,41.64,0.0
2016,2,9,7,30,353.0,24.0,0.6,11.0,51.0,117.0,65.98
2016,2,9,7,45,464.0,33.0,0.6,12.0,95.0,181.93,130.59
2016,2,9,8,0,575.0,42.0,0.6,13.0,139.0,255.25,194.08
2016,2,9,8,15,641.0,47.5,0.6,13.5,187.5,320.96,251.59
2016,2,9,8,30,707.0,53.0,0.6,14.0,236.0,392.5,311.93
2016,2,9,8,45,748.5,57.5,0.6,14.5,283.0,455.91,363.84
2016,2,9,9,0,790.0,62.0,0.6,15.0,330.0,521.66,415.37
2016,2,9,9,15,818.5,65.0,0.6,15.5,374.0,579.77,459.13
2016,2,9,9,30,847.0,68.0,0.6,16.0,418.0,638.11,501.39
2016,2,9,9,45,869.5,69.5,0.6,16.5,457.5,690.39,537.2
2016,2,9,10,0,892.0,71.0,0.6,17.0,497.0,736.41,566.44
2016,2,9,10,15,905.5,73.0,0.55,17.5,529.5,779.68,592.42
2016,2,9,10,30,919.0,75.0,0.5,18.0,562.0,820.7,616.27
2016,2,9,10,45,777.0,116.5,0.5,18.5,541.5,788.85,592.18
2016,2,9,11,0,635.0,158.0,0.5,19.0,521.0,735.79,554.88
2016,2,9,11,15,792.0,118.5,0.5,19.0,585.0,834.46,621.09
2016,2,9,11,30,949.0,79.0,0.5,19.0,649.0,931.2,681.81
2016,2,9,11,45,950.5,80.0,0.5,19.5,658.0,944.99,687.26
2016,2,9,12,0,952.0,81.0,0.5,20.0,667.0,954.99,691.74
2016,2,9,12,15,952.0,81.0,0.5,20.0,668.5,958.6,693.69
2016,2,9,12,30,952.0,81.0,0.5,20.0,670.0,958.33,693.47
2016,2,9,12,45,948.5,81.0,0.5,20.0,662.5,951.05,689.06
2016,2,9,13,0,945.0,81.0,0.5,20.0,655.0,939.97,682.5
2016,2,9,13,15,939.0,80.0,0.5,19.5,640.5,921.79,672.87
2016,2,9,13,30,933.0,79.0,0.5,19.0,626.0,900.05,661.11
2016,2,9,13,45,922.0,79.0,0.55,19.0,602.5,871.92,644.98
2016,2,9,14,0,911.0,79.0,0.6,19.0,579.0,840.76,626.8
2016,2,9,14,15,805.0,95.5,0.6,18.5,521.0,757.71,573.62
2016,2,9,14,30,699.0,112.0,0.6,18.0,463.0,674.42,519.21
2016,2,9,14,45,581.0,131.5,0.65,18.0,409.5,585.88,456.58
2016,2,9,15,0,463.0,151.0,0.7,18.0,356.0,499.71,393.3
2016,2,9,15,15,507.5,127.5,0.65,17.0,333.0,481.59,382.37
2016,2,9,15,30,552.0,104.0,0.6,16.0,310.0,462.23,368.85
2016,2,9,15,45,517.0,97.0,0.6,15.5,271.0,407.8,326.6
2016,2,9,16,0,482.0,90.0,0.6,15.0,232.0,352.69,282.71
2016,2,9,16,15,443.5,78.5,0.65,14.5,191.5,296.93,236.92
2016,2,9,16,30,405.0,67.0,0.7,14.0,151.0,244.47,192.11
2016,2,9,16,45,345.0,53.0,0.8,13.5,111.5,185.57,141.26
2016,2,9,17,0,285.0,39.0,0.9,13.0,72.0,133.2,94.89
2016,2,9,17,15,142.5,25.0,0.9,12.5,41.5,66.5,33.07
2016,2,9,17,30,0.0,11.0,0.9,12.0,11.0,10.48,0.0
2016,2,9,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,179.0,12.5,0.9,10.5,26.5,42.74,0.0
2016,2,10,7,30,358.0,25.0,0.8,11.0,53.0,120.24,70.82
2016,2,10,7,45,464.5,34.0,0.7,11.5,97.5,183.72,132.82
2016,2,10,8,0,571.0,43.0,0.6,12.0,142.0,258.01,197.42
2016,2,10,8,15,635.0,49.0,0.55,12.0,190.0,321.16,253.3
2016,2,10,8,30,699.0,55.0,0.5,12.0,238.0,392.22,313.7
2016,2,10,8,45,739.0,59.5,0.5,12.5,285.0,454.64,364.95
2016,2,10,9,0,779.0,64.0,0.5,13.0,332.0,519.26,415.75
2016,2,10,9,15,806.5,67.0,0.5,13.5,375.5,576.39,458.91
2016,2,10,9,30,834.0,70.0,0.5,14.0,419.0,633.7,500.57
2016,2,10,9,45,853.0,73.0,0.5,15.0,457.0,684.96,534.83
2016,2,10,10,0,872.0,76.0,0.5,16.0,495.0,734.99,565.92
2016,2,10,10,15,886.0,77.5,0.5,16.0,527.5,772.18,589.59
2016,2,10,10,30,900.0,79.0,0.5,16.0,560.0,812.47,615.26
2016,2,10,10,45,907.5,81.5,0.55,16.5,585.0,846.2,635.96
2016,2,10,11,0,915.0,84.0,0.6,17.0,610.0,876.93,654.64
2016,2,10,11,15,921.5,84.5,0.6,17.0,628.0,901.24,669.33
2016,2,10,11,30,928.0,85.0,0.6,17.0,646.0,922.18,681.93
2016,2,10,11,45,932.5,85.0,0.6,17.5,656.5,937.22,689.56
2016,2,10,12,0,937.0,85.0,0.6,18.0,667.0,948.59,695.0
2016,2,10,12,15,938.0,85.0,0.6,18.0,668.5,953.06,697.51
2016,2,10,12,30,939.0,85.0,0.6,18.0,670.0,953.69,697.86
2016,2,10,12,45,940.5,83.5,0.6,18.5,664.5,949.15,693.82
2016,2,10,13,0,942.0,82.0,0.6,19.0,659.0,940.76,687.57
2016,2,10,13,15,937.0,81.0,0.6,19.0,644.5,923.46,677.11
2016,2,10,13,30,932.0,80.0,0.6,19.0,630.0,902.59,664.56
2016,2,10,13,45,924.5,79.0,0.6,19.0,608.0,876.16,648.49
2016,2,10,14,0,917.0,78.0,0.6,19.0,586.0,846.54,630.36
2016,2,10,14,15,905.0,76.5,0.55,19.0,556.0,809.77,606.51
2016,2,10,14,30,893.0,75.0,0.5,19.0,526.0,770.45,580.9
2016,2,10,14,45,812.0,81.0,0.5,19.0,469.5,693.21,529.72
2016,2,10,15,0,731.0,87.0,0.5,19.0,413.0,615.68,476.49
2016,2,10,15,15,610.5,102.0,0.55,18.5,357.0,524.62,411.2
2016,2,10,15,30,490.0,117.0,0.6,18.0,301.0,436.85,346.04
2016,2,10,15,45,460.0,107.5,0.65,17.5,263.5,385.79,307.57
2016,2,10,16,0,430.0,98.0,0.7,17.0,226.0,336.53,268.65
2016,2,10,16,15,398.5,84.5,0.75,16.5,187.0,284.23,225.87
2016,2,10,16,30,367.0,71.0,0.8,16.0,148.0,234.58,183.68
2016,2,10,16,45,315.0,56.0,0.9,15.5,110.0,179.25,136.09
2016,2,10,17,0,263.0,41.0,1.0,15.0,72.0,129.56,92.34
2016,2,10,17,15,131.5,26.5,1.0,14.5,42.0,66.44,35.46
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,188.0,13.0,0.7,9.5,28.0,45.0,0.0
2016,2,11,7,30,376.0,26.0,0.6,10.0,56.0,126.57,77.4
2016,2,11,7,45,483.5,34.0,0.55,11.0,101.0,189.8,137.76
2016,2,11,8,0,591.0,42.0,0.5,12.0,146.0,262.66,200.89
2016,2,11,8,15,652.0,47.5,0.45,12.5,194.5,327.47,257.49
2016,2,11,8,30,713.0,53.0,0.4,13.0,243.0,397.62,316.25
2016,2,11,8,45,709.0,59.5,0.35,13.5,277.0,440.68,351.97
2016,2,11,9,0,705.0,66.0,0.3,14.0,311.0,481.66,384.3
2016,2,11,9,15,774.0,67.0,0.25,14.5,367.0,558.27,441.6
2016,2,11,9,30,843.0,68.0,0.2,15.0,423.0,638.83,498.89
2016,2,11,9,45,776.5,86.0,0.2,16.0,436.0,648.96,502.79
2016,2,11,10,0,710.0,104.0,0.2,17.0,449.0,654.41,503.67
2016,2,11,10,15,796.0,94.0,0.25,17.0,504.0,730.5,555.91
2016,2,11,10,30,882.0,84.0,0.3,17.0,559.0,812.23,609.67
2016,2,11,10,45,742.0,128.0,0.35,17.5,540.0,776.89,583.48
2016,2,11,11,0,602.0,172.0,0.4,18.0,521.0,725.8,547.73
2016,2,11,11,15,751.0,132.5,0.4,18.0,581.0,823.46,614.07
2016,2,11,11,30,900.0,93.0,0.4,18.0,641.0,909.18,667.87
2016,2,11,11,45,897.0,96.0,0.45,18.0,649.5,920.77,674.49
2016,2,11,12,0,894.0,99.0,0.5,18.0,658.0,936.44,685.1
2016,2,11,12,15,724.0,154.0,0.5,18.0,607.5,854.78,631.87
2016,2,11,12,30,554.0,209.0,0.5,18.0,557.0,757.08,566.64
2016,2,11,12,45,456.5,238.0,0.5,18.0,523.0,699.34,526.46
2016,2,11,13,0,359.0,267.0,0.5,18.0,489.0,628.32,476.03
2016,2,11,13,15,394.5,251.5,0.5,17.5,490.0,636.84,485.1
2016,2,11,13,30,430.0,236.0,0.5,17.0,491.0,655.46,499.93
2016,2,11,13,45,475.5,213.0,0.5,17.0,485.5,658.72,503.68
2016,2,11,14,0,521.0,190.0,0.5,17.0,480.0,657.81,504.7
2016,2,11,14,15,379.5,208.0,0.5,16.5,414.0,538.79,418.74
2016,2,11,14,30,238.0,226.0,0.5,16.0,348.0,429.13,337.45
2016,2,11,14,45,172.5,212.0,0.5,16.0,297.0,357.84,283.74
2016,2,11,15,0,107.0,198.0,0.5,16.0,246.0,281.3,224.29
2016,2,11,15,15,85.0,177.5,0.5,15.5,213.5,240.47,192.97
2016,2,11,15,30,63.0,157.0,0.5,15.0,181.0,201.46,162.2
2016,2,11,15,45,55.0,139.0,0.55,14.5,158.0,175.13,141.4
2016,2,11,16,0,47.0,121.0,0.6,14.0,135.0,149.6,120.69
2016,2,11,16,15,38.0,101.0,0.65,13.5,111.5,122.09,97.84
2016,2,11,16,30,29.0,81.0,0.7,13.0,88.0,95.54,75.33
2016,2,11,16,45,15.0,61.5,0.75,13.0,65.0,65.75,49.72
2016,2,11,17,0,1.0,42.0,0.8,13.0,42.0,41.4,28.72
2016,2,11,17,15,0.5,24.0,0.8,12.5,24.0,22.98,10.84
2016,2,11,17,30,0.0,6.0,0.8,12.0,6.0,5.72,0.0
2016,2,11,17,45,0.0,3.0,0.85,11.5,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
