Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,7,15,151.5,15.0,0.9,9.5,28.0,40.77,0.0
2016,2,12,7,30,303.0,30.0,0.8,10.0,56.0,114.42,72.52
2016,2,12,7,45,405.5,40.5,0.75,10.5,99.5,174.55,128.43
2016,2,12,8,0,508.0,51.0,0.7,11.0,143.0,246.33,190.83
2016,2,12,8,15,573.0,58.0,0.65,11.0,190.0,310.07,246.96
2016,2,12,8,30,638.0,65.0,0.6,11.0,237.0,379.81,306.31
2016,2,12,8,45,679.0,70.5,0.6,11.5,283.5,441.09,356.74
2016,2,12,9,0,720.0,76.0,0.6,12.0,330.0,504.88,407.12
2016,2,12,9,15,749.5,80.0,0.55,12.5,372.5,559.58,448.27
2016,2,12,9,30,779.0,84.0,0.5,13.0,415.0,617.23,489.86
2016,2,12,9,45,707.5,104.5,0.45,13.5,426.0,626.9,493.98
2016,2,12,10,0,636.0,125.0,0.4,14.0,437.0,625.7,490.34
2016,2,12,10,15,600.0,146.5,0.4,14.5,455.5,644.91,502.0
2016,2,12,10,30,564.0,168.0,0.4,15.0,474.0,655.02,506.75
2016,2,12,10,45,558.5,179.0,0.45,15.5,493.5,679.25,522.64
2016,2,12,11,0,553.0,190.0,0.5,16.0,513.0,701.05,536.45
2016,2,12,11,15,535.0,203.0,0.55,16.0,523.0,711.81,543.33
2016,2,12,11,30,517.0,216.0,0.6,16.0,533.0,719.66,548.38
2016,2,12,11,45,546.0,209.0,0.65,16.5,549.0,744.35,565.4
2016,2,12,12,0,575.0,202.0,0.7,17.0,565.0,767.17,580.83
2016,2,12,12,15,728.0,153.0,0.7,17.0,613.5,858.94,643.12
2016,2,12,12,30,881.0,104.0,0.7,17.0,662.0,935.91,692.19
2016,2,12,12,45,880.0,103.0,0.75,17.0,655.5,929.9,688.29
2016,2,12,13,0,879.0,102.0,0.8,17.0,649.0,920.25,683.42
2016,2,12,13,15,695.5,156.5,0.8,16.5,583.0,814.62,615.07
2016,2,12,13,30,512.0,211.0,0.8,16.0,517.0,699.47,536.2
2016,2,12,13,45,557.0,187.5,0.85,16.0,510.0,699.79,540.24
2016,2,12,14,0,602.0,164.0,0.9,16.0,503.0,700.84,543.15
2016,2,12,14,15,714.5,128.5,0.9,15.5,510.5,732.97,568.58
2016,2,12,14,30,827.0,93.0,0.9,15.0,518.0,750.95,582.97
2016,2,12,14,45,706.5,110.0,0.95,15.0,456.0,656.57,516.96
2016,2,12,15,0,586.0,127.0,1.0,15.0,394.0,564.24,449.16
2016,2,12,15,15,572.5,117.0,0.95,14.5,358.0,518.82,416.24
2016,2,12,15,30,559.0,107.0,0.9,14.0,322.0,472.82,381.39
2016,2,12,15,45,519.5,101.5,0.85,14.0,282.5,413.31,334.18
2016,2,12,16,0,480.0,96.0,0.8,14.0,243.0,360.68,291.11
2016,2,12,16,15,440.5,84.0,0.75,13.5,201.5,303.66,243.87
2016,2,12,16,30,401.0,72.0,0.7,13.0,160.0,250.05,197.96
2016,2,12,16,45,341.0,58.0,0.7,12.5,120.0,190.97,146.9
2016,2,12,17,0,281.0,44.0,0.7,12.0,80.0,138.43,100.65
2016,2,12,17,15,140.5,29.5,0.7,11.5,47.5,73.25,43.96
2016,2,12,17,30,0.0,15.0,0.7,11.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,209.0,13.5,1.05,8.5,32.0,55.51,0.0
2016,2,13,7,30,418.0,27.0,1.1,9.0,64.0,136.43,87.48
2016,2,13,7,45,519.5,35.0,1.15,9.5,110.5,200.77,147.91
2016,2,13,8,0,621.0,43.0,1.2,10.0,157.0,276.21,214.83
2016,2,13,8,15,681.0,48.0,1.15,10.5,206.5,342.06,273.55
2016,2,13,8,30,741.0,53.0,1.1,11.0,256.0,413.07,334.4
2016,2,13,8,45,780.5,56.5,1.1,11.5,304.0,476.55,387.28
2016,2,13,9,0,820.0,60.0,1.1,12.0,352.0,542.11,439.59
2016,2,13,9,15,846.0,63.0,1.0,12.5,396.5,600.49,483.52
2016,2,13,9,30,872.0,66.0,0.9,13.0,441.0,654.45,522.33
2016,2,13,9,45,896.0,66.0,0.85,13.5,481.0,706.93,557.48
2016,2,13,10,0,920.0,66.0,0.8,14.0,521.0,758.46,590.26
2016,2,13,10,15,932.0,67.5,0.75,14.5,553.5,801.26,616.11
2016,2,13,10,30,944.0,69.0,0.7,15.0,586.0,841.59,639.78
2016,2,13,10,45,953.0,70.0,0.7,15.5,611.5,876.13,660.06
2016,2,13,11,0,962.0,71.0,0.7,16.0,637.0,907.57,678.14
2016,2,13,11,15,967.5,71.5,0.7,16.0,655.0,932.06,692.87
2016,2,13,11,30,973.0,72.0,0.7,16.0,673.0,952.94,705.39
2016,2,13,11,45,976.5,72.0,0.7,16.5,683.0,967.7,712.76
2016,2,13,12,0,980.0,72.0,0.7,17.0,693.0,978.57,717.83
2016,2,13,12,15,980.0,72.5,0.7,17.0,695.0,982.91,720.26
2016,2,13,12,30,980.0,73.0,0.7,17.0,697.0,983.24,720.41
2016,2,13,12,45,970.5,75.5,0.75,17.0,689.0,973.38,715.38
2016,2,13,13,0,961.0,78.0,0.8,17.0,681.0,959.67,708.12
2016,2,13,13,15,956.5,77.5,0.8,17.0,666.0,943.08,698.11
2016,2,13,13,30,952.0,77.0,0.8,17.0,651.0,922.81,685.83
2016,2,13,13,45,945.0,76.0,0.85,17.0,628.5,896.26,670.45
2016,2,13,14,0,938.0,75.0,0.9,17.0,606.0,866.4,652.82
2016,2,13,14,15,926.5,73.5,1.0,16.5,576.0,829.24,632.04
2016,2,13,14,30,915.0,72.0,1.1,16.0,546.0,789.42,608.91
2016,2,13,14,45,898.0,70.0,1.2,16.0,509.5,742.59,579.06
2016,2,13,15,0,881.0,68.0,1.3,16.0,473.0,694.02,547.23
2016,2,13,15,15,858.5,65.5,1.25,15.5,431.0,639.88,509.07
2016,2,13,15,30,836.0,63.0,1.2,15.0,389.0,588.96,470.87
2016,2,13,15,45,805.5,59.5,1.2,14.5,343.0,527.81,423.94
2016,2,13,16,0,775.0,56.0,1.2,14.0,297.0,467.51,375.77
2016,2,13,16,15,727.0,51.5,1.15,13.0,248.0,399.36,319.81
2016,2,13,16,30,679.0,47.0,1.1,12.0,199.0,334.71,264.35
2016,2,13,16,45,599.5,40.5,1.05,11.0,151.0,261.03,200.19
2016,2,13,17,0,520.0,34.0,1.0,10.0,103.0,195.36,141.45
2016,2,13,17,15,370.5,24.0,1.05,9.5,62.5,119.0,72.45
2016,2,13,17,30,221.0,14.0,1.1,9.0,22.0,50.44,0.0
2016,2,13,17,45,110.5,7.0,1.15,9.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,209.5,13.0,1.2,8.5,32.5,55.6,0.0
2016,2,14,7,30,419.0,26.0,1.2,9.0,65.0,136.54,88.96
2016,2,14,7,45,519.5,33.0,1.3,9.5,111.0,199.64,147.57
2016,2,14,8,0,620.0,40.0,1.4,10.0,157.0,273.77,213.58
2016,2,14,8,15,676.0,45.0,1.3,10.5,205.0,337.9,271.0
2016,2,14,8,30,732.0,50.0,1.2,11.0,253.0,406.86,330.24
2016,2,14,8,45,578.5,85.0,1.15,12.0,263.0,407.88,332.78
2016,2,14,9,0,425.0,120.0,1.1,13.0,273.0,386.2,315.33
2016,2,14,9,15,565.5,104.5,1.15,13.5,334.0,480.09,390.63
2016,2,14,9,30,706.0,89.0,1.2,14.0,395.0,580.84,468.14
2016,2,14,9,45,619.5,124.0,1.3,14.5,410.0,590.24,472.73
2016,2,14,10,0,533.0,159.0,1.4,15.0,425.0,585.49,467.16
2016,2,14,10,15,533.5,170.5,1.4,15.5,450.5,618.23,490.02
2016,2,14,10,30,534.0,182.0,1.4,16.0,476.0,649.11,510.7
2016,2,14,10,45,338.5,231.0,1.4,16.5,420.5,545.35,428.94
2016,2,14,11,0,143.0,280.0,1.4,17.0,365.0,430.91,337.9
2016,2,14,11,15,265.0,271.0,1.4,17.0,434.0,542.74,424.9
2016,2,14,11,30,387.0,262.0,1.4,17.0,503.0,645.04,500.89
2016,2,14,11,45,472.5,237.0,1.4,17.0,535.5,711.87,549.21
2016,2,14,12,0,558.0,212.0,1.4,17.0,568.0,765.55,588.16
2016,2,14,12,15,457.5,246.0,1.4,17.0,538.5,714.24,548.84
2016,2,14,12,30,357.0,280.0,1.4,17.0,509.0,647.92,499.75
2016,2,14,12,45,471.5,239.5,1.45,17.0,539.0,717.37,553.28
2016,2,14,13,0,586.0,199.0,1.5,17.0,569.0,770.36,593.51
2016,2,14,13,15,755.5,137.0,1.45,17.0,602.5,848.63,647.81
2016,2,14,13,30,925.0,75.0,1.4,17.0,636.0,899.12,681.13
2016,2,14,13,45,916.5,74.5,1.4,17.0,614.5,872.4,663.24
2016,2,14,14,0,908.0,74.0,1.4,17.0,593.0,842.54,644.14
2016,2,14,14,15,898.5,73.0,1.35,17.0,564.5,808.34,621.38
2016,2,14,14,30,889.0,72.0,1.3,17.0,536.0,771.46,596.69
2016,2,14,14,45,871.5,71.0,1.3,17.0,500.5,726.29,566.48
2016,2,14,15,0,854.0,70.0,1.3,17.0,465.0,679.5,534.72
2016,2,14,15,15,832.5,67.0,1.25,16.5,424.0,630.73,500.31
2016,2,14,15,30,811.0,64.0,1.2,16.0,383.0,576.55,459.91
2016,2,14,15,45,774.5,62.0,1.2,16.0,337.5,514.85,411.88
2016,2,14,16,0,738.0,60.0,1.2,16.0,292.0,454.57,363.3
2016,2,14,16,15,689.0,55.0,1.15,15.5,244.0,387.12,307.8
2016,2,14,16,30,640.0,50.0,1.1,15.0,196.0,323.34,253.25
2016,2,14,16,45,551.5,44.0,1.1,14.5,148.0,250.89,190.87
2016,2,14,17,0,463.0,38.0,1.1,14.0,100.0,185.95,133.91
2016,2,14,17,15,231.5,30.0,1.05,13.5,61.0,95.25,59.54
2016,2,14,17,30,0.0,22.0,1.0,13.0,22.0,20.97,0.0
2016,2,14,17,45,0.0,11.0,1.0,13.0,11.0,10.48,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,7,15,242.5,13.0,1.15,10.5,36.5,61.7,0.0
2016,2,15,7,30,485.0,26.0,1.1,11.0,73.0,152.99,100.11
2016,2,15,7,45,580.5,32.5,1.1,12.0,121.0,218.12,159.79
2016,2,15,8,0,676.0,39.0,1.1,13.0,169.0,293.63,226.0
2016,2,15,8,15,730.0,43.5,1.05,13.5,219.0,359.6,284.18
2016,2,15,8,30,784.0,48.0,1.0,14.0,269.0,430.09,343.72
2016,2,15,8,45,819.0,50.5,0.95,14.5,317.0,489.35,392.24
2016,2,15,9,0,854.0,53.0,0.9,15.0,365.0,552.79,441.65
2016,2,15,9,15,878.0,55.5,0.9,15.5,409.5,610.64,485.13
2016,2,15,9,30,902.0,58.0,0.9,16.0,454.0,668.23,526.75
2016,2,15,9,45,918.5,59.5,0.9,16.5,493.0,718.7,559.75
2016,2,15,10,0,935.0,61.0,0.9,17.0,532.0,767.55,590.91
2016,2,15,10,15,947.0,62.5,0.9,17.5,564.5,811.0,617.72
2016,2,15,10,30,959.0,64.0,0.9,18.0,597.0,851.93,642.43
2016,2,15,10,45,967.0,65.0,0.9,18.5,623.0,886.16,662.33
2016,2,15,11,0,975.0,66.0,0.9,19.0,649.0,917.16,680.0
2016,2,15,11,15,980.0,66.5,0.9,19.0,666.5,941.53,694.59
2016,2,15,11,30,985.0,67.0,0.9,19.0,684.0,962.23,706.93
2016,2,15,11,45,987.0,67.5,0.9,19.5,694.0,976.41,713.87
2016,2,15,12,0,989.0,68.0,0.9,20.0,704.0,986.63,718.48
2016,2,15,12,15,989.0,68.0,0.9,20.0,705.5,990.39,720.56
2016,2,15,12,30,989.0,68.0,0.9,20.0,707.0,990.08,720.32
2016,2,15,12,45,983.5,70.0,0.9,20.0,700.0,983.15,716.11
2016,2,15,13,0,978.0,72.0,0.9,20.0,693.0,972.26,709.62
2016,2,15,13,15,973.0,71.5,0.9,19.5,678.0,954.94,700.54
2016,2,15,13,30,968.0,71.0,0.9,19.0,663.0,933.88,689.18
2016,2,15,13,45,959.5,70.5,0.95,19.0,640.0,906.22,673.17
2016,2,15,14,0,951.0,70.0,1.0,19.0,617.0,875.26,654.93
2016,2,15,14,15,940.5,68.5,0.95,18.5,587.0,838.38,632.2
2016,2,15,14,30,930.0,67.0,0.9,18.0,557.0,798.74,607.42
2016,2,15,14,45,913.5,66.0,0.9,18.0,520.5,752.77,577.61
2016,2,15,15,0,897.0,65.0,0.9,18.0,484.0,704.98,546.08
2016,2,15,15,15,875.5,62.5,0.85,17.5,442.0,650.61,509.04
2016,2,15,15,30,854.0,60.0,0.8,17.0,400.0,595.49,468.78
2016,2,15,15,45,821.5,57.5,0.8,16.5,353.0,537.21,425.0
2016,2,15,16,0,789.0,55.0,0.8,16.0,306.0,476.07,377.28
2016,2,15,16,15,743.0,51.0,0.75,15.0,257.0,408.42,322.84
2016,2,15,16,30,697.0,47.0,0.7,14.0,208.0,344.03,268.63
2016,2,15,16,45,621.5,41.0,0.7,13.5,159.5,270.92,205.68
2016,2,15,17,0,546.0,35.0,0.7,13.0,111.0,205.34,147.6
2016,2,15,17,15,407.0,25.5,0.7,12.5,69.0,129.91,81.42
2016,2,15,17,30,268.0,16.0,0.7,12.0,27.0,65.98,0.0
2016,2,15,17,45,134.0,8.0,0.75,12.0,13.5,22.85,0.0
2016,2,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,231.0,14.0,0.9,11.5,37.5,61.37,6.48
2016,2,16,7,30,462.0,28.0,0.9,12.0,75.0,150.17,99.29
2016,2,16,7,45,554.5,35.5,0.9,12.5,122.5,214.47,157.49
2016,2,16,8,0,647.0,43.0,0.9,13.0,170.0,288.84,222.67
2016,2,16,8,15,702.0,48.0,0.8,13.5,219.5,354.47,279.88
2016,2,16,8,30,757.0,53.0,0.7,14.0,269.0,424.75,338.35
2016,2,16,8,45,792.0,56.5,0.65,14.5,317.0,487.09,388.46
2016,2,16,9,0,827.0,60.0,0.6,15.0,365.0,551.04,437.45
2016,2,16,9,15,851.0,62.5,0.55,15.5,408.5,604.3,476.51
2016,2,16,9,30,875.0,65.0,0.5,16.0,452.0,660.8,516.15
2016,2,16,9,45,896.0,65.5,0.5,17.0,491.5,712.21,548.54
2016,2,16,10,0,917.0,66.0,0.5,18.0,531.0,762.41,578.98
2016,2,16,10,15,928.5,67.5,0.45,18.5,563.5,804.92,603.69
2016,2,16,10,30,940.0,69.0,0.4,19.0,596.0,844.93,626.27
2016,2,16,10,45,947.0,70.0,0.4,19.5,621.0,877.84,644.82
2016,2,16,11,0,954.0,71.0,0.4,20.0,646.0,907.55,661.23
2016,2,16,11,15,959.0,72.0,0.35,20.0,664.0,932.14,674.52
2016,2,16,11,30,964.0,73.0,0.3,20.0,682.0,953.12,685.61
2016,2,16,11,45,966.0,73.5,0.25,20.5,691.5,967.05,691.09
2016,2,16,12,0,968.0,74.0,0.2,21.0,701.0,977.1,694.41
2016,2,16,12,15,968.5,74.0,0.2,21.0,702.5,981.23,696.62
2016,2,16,12,30,969.0,74.0,0.2,21.0,704.0,981.38,696.65
2016,2,16,12,45,968.0,73.0,0.2,21.5,697.5,974.97,691.55
2016,2,16,13,0,967.0,72.0,0.2,22.0,691.0,964.6,684.3
2016,2,16,13,15,963.0,71.5,0.2,22.0,676.5,948.27,674.88
2016,2,16,13,30,959.0,71.0,0.2,22.0,662.0,928.19,663.32
2016,2,16,13,45,951.5,70.0,0.2,22.0,639.5,900.91,647.35
2016,2,16,14,0,944.0,69.0,0.2,22.0,617.0,870.3,629.33
2016,2,16,14,15,933.5,68.0,0.2,22.0,587.0,834.16,607.7
2016,2,16,14,30,923.0,67.0,0.2,22.0,557.0,795.26,584.14
2016,2,16,14,45,909.5,64.5,0.25,22.0,521.0,749.84,556.75
2016,2,16,15,0,896.0,62.0,0.3,22.0,485.0,702.38,527.52
2016,2,16,15,15,875.5,60.0,0.3,21.5,443.5,649.21,493.5
2016,2,16,15,30,855.0,58.0,0.3,21.0,402.0,595.2,455.97
2016,2,16,15,45,827.5,55.0,0.35,20.5,356.0,535.56,413.34
2016,2,16,16,0,800.0,52.0,0.4,20.0,310.0,479.44,371.17
2016,2,16,16,15,756.5,48.0,0.5,19.5,261.0,412.28,318.98
2016,2,16,16,30,713.0,44.0,0.6,19.0,212.0,348.14,266.46
2016,2,16,16,45,642.0,38.5,0.7,18.5,163.0,276.18,205.9
2016,2,16,17,0,571.0,33.0,0.8,18.0,114.0,211.28,149.36
2016,2,16,17,15,285.5,31.5,0.8,17.5,72.0,110.31,70.05
2016,2,16,17,30,0.0,30.0,0.8,17.0,30.0,31.11,0.0
2016,2,16,17,45,0.0,15.0,0.85,16.5,15.0,14.3,0.0
2016,2,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,18.5,18.5,1.25,13.0,20.0,21.42,2.31
2016,2,17,7,30,37.0,37.0,1.3,13.0,40.0,50.37,34.09
2016,2,17,7,45,52.5,57.0,1.4,13.0,65.5,78.72,59.28
2016,2,17,8,0,68.0,77.0,1.5,13.0,91.0,108.69,85.59
2016,2,17,8,15,79.0,97.5,1.55,13.0,118.0,139.07,112.11
2016,2,17,8,30,90.0,118.0,1.6,13.0,145.0,170.63,139.18
2016,2,17,8,45,97.5,138.0,1.7,13.5,171.0,200.88,164.39
2016,2,17,9,0,105.0,158.0,1.8,14.0,197.0,231.81,189.61
2016,2,17,9,15,52.5,135.5,1.85,14.0,155.0,169.58,137.79
2016,2,17,9,30,0.0,113.0,1.9,14.0,113.0,107.21,84.84
2016,2,17,9,45,190.0,158.5,1.95,14.5,255.5,313.83,257.66
2016,2,17,10,0,380.0,204.0,2.0,15.0,398.0,514.29,415.23
2016,2,17,10,15,413.0,210.0,2.05,15.0,433.5,571.48,457.22
2016,2,17,10,30,446.0,216.0,2.1,15.0,469.0,618.91,492.51
2016,2,17,10,45,415.0,235.5,2.2,15.0,478.5,615.89,489.26
2016,2,17,11,0,384.0,255.0,2.3,15.0,488.0,621.82,492.68
2016,2,17,11,15,384.0,263.5,2.35,15.0,502.5,639.52,505.41
2016,2,17,11,30,384.0,272.0,2.4,15.0,517.0,655.68,516.9
2016,2,17,11,45,250.5,293.0,2.45,15.0,453.5,563.55,444.93
2016,2,17,12,0,117.0,314.0,2.5,15.0,390.0,439.77,348.1
2016,2,17,12,15,189.0,312.0,2.5,15.0,435.5,517.96,410.2
2016,2,17,12,30,261.0,310.0,2.5,15.0,481.0,595.84,469.78
2016,2,17,12,45,249.0,311.0,2.55,15.0,473.0,570.77,450.77
2016,2,17,13,0,237.0,312.0,2.6,15.0,465.0,559.01,442.11
2016,2,17,13,15,505.5,226.5,2.6,15.0,543.5,725.13,572.75
2016,2,17,13,30,774.0,141.0,2.6,15.0,622.0,861.29,672.97
2016,2,17,13,45,769.0,137.5,2.65,15.0,601.0,836.39,655.2
2016,2,17,14,0,764.0,134.0,2.7,15.0,580.0,808.66,636.84
2016,2,17,14,15,635.0,159.5,2.7,14.5,518.0,710.54,566.96
2016,2,17,14,30,506.0,185.0,2.7,14.0,456.0,613.26,493.96
2016,2,17,14,45,550.5,158.5,2.7,14.0,436.0,597.51,484.23
2016,2,17,15,0,595.0,132.0,2.7,14.0,416.0,581.36,473.1
2016,2,17,15,15,501.5,138.5,2.65,13.5,363.0,496.69,406.99
2016,2,17,15,30,408.0,145.0,2.6,13.0,310.0,423.19,348.41
2016,2,17,15,45,378.0,134.5,2.6,13.0,273.5,374.13,308.53
2016,2,17,16,0,348.0,124.0,2.6,13.0,237.0,319.67,263.33
2016,2,17,16,15,319.0,107.0,2.6,12.5,198.5,269.07,220.66
2016,2,17,16,30,290.0,90.0,2.6,12.0,160.0,221.06,179.0
2016,2,17,16,45,242.0,72.5,2.65,12.0,122.0,168.67,132.84
2016,2,17,17,0,194.0,55.0,2.7,12.0,84.0,121.56,91.05
2016,2,17,17,15,97.0,38.0,2.7,12.0,52.5,69.26,46.59
2016,2,17,17,30,0.0,21.0,2.7,12.0,21.0,20.28,0.0
2016,2,17,17,45,0.0,10.5,2.75,12.0,10.5,10.01,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,7,15,104.5,22.5,1.4,9.0,34.0,48.45,16.28
2016,2,18,7,30,209.0,45.0,1.4,9.0,68.0,109.37,77.56
2016,2,18,7,45,312.5,58.5,1.45,9.0,112.5,168.14,128.76
2016,2,18,8,0,416.0,72.0,1.5,9.0,157.0,238.98,190.61
2016,2,18,8,15,483.5,81.0,1.5,9.0,205.0,301.14,245.63
2016,2,18,8,30,551.0,90.0,1.5,9.0,253.0,372.49,307.02
2016,2,18,8,45,275.5,94.5,1.55,9.5,176.0,260.09,216.71
2016,2,18,9,0,0.0,99.0,1.6,10.0,99.0,93.94,75.12
2016,2,18,9,15,0.0,58.5,1.6,10.0,58.5,54.39,41.41
2016,2,18,9,30,0.0,18.0,1.6,10.0,18.0,16.7,8.84
2016,2,18,9,45,2.5,94.5,1.6,10.5,96.0,90.24,71.74
2016,2,18,10,0,5.0,171.0,1.6,11.0,174.0,169.35,137.28
2016,2,18,10,15,403.5,145.5,1.55,11.0,376.0,492.73,405.73
2016,2,18,10,30,802.0,120.0,1.5,11.0,578.0,806.63,639.01
2016,2,18,10,45,407.0,166.0,1.5,11.5,399.0,544.33,437.86
2016,2,18,11,0,12.0,212.0,1.5,12.0,220.0,216.83,172.8
2016,2,18,11,15,6.0,121.5,1.45,12.0,125.5,119.73,94.72
2016,2,18,11,30,0.0,31.0,1.4,12.0,31.0,28.84,18.78
2016,2,18,11,45,0.0,32.0,1.4,12.0,32.0,29.77,19.6
2016,2,18,12,0,0.0,33.0,1.4,12.0,33.0,30.71,20.38
2016,2,18,12,15,105.5,175.5,1.4,12.0,245.5,285.69,233.33
2016,2,18,12,30,211.0,318.0,1.4,12.0,458.0,545.12,432.63
2016,2,18,12,45,105.5,222.0,1.4,12.0,292.0,337.21,270.54
2016,2,18,13,0,0.0,126.0,1.4,12.0,126.0,118.81,93.25
2016,2,18,13,15,212.5,189.5,1.4,12.0,322.5,406.89,331.57
2016,2,18,13,30,425.0,253.0,1.4,12.0,519.0,675.2,534.15
2016,2,18,13,45,213.0,211.5,1.4,12.0,345.0,424.17,340.89
2016,2,18,14,0,1.0,170.0,1.4,12.0,171.0,164.18,130.55
2016,2,18,14,15,421.5,133.0,1.35,12.0,360.5,503.67,412.46
2016,2,18,14,30,842.0,96.0,1.3,12.0,550.0,776.08,614.01
2016,2,18,14,45,822.5,94.0,1.3,12.0,513.5,728.94,578.15
2016,2,18,15,0,803.0,92.0,1.3,12.0,477.0,680.41,544.63
2016,2,18,15,15,778.5,88.5,1.2,11.5,435.5,625.85,504.3
2016,2,18,15,30,754.0,85.0,1.1,11.0,394.0,573.39,464.32
2016,2,18,15,45,730.0,78.5,1.05,11.0,349.5,515.48,418.62
2016,2,18,16,0,706.0,72.0,1.0,11.0,305.0,458.04,371.79
2016,2,18,16,15,655.5,66.5,0.95,10.5,256.5,390.29,315.79
2016,2,18,16,30,605.0,61.0,0.9,10.0,208.0,326.52,261.08
2016,2,18,16,45,532.0,52.5,0.9,9.5,160.5,256.04,199.75
2016,2,18,17,0,459.0,44.0,0.9,9.0,113.0,193.12,143.65
2016,2,18,17,15,324.5,32.5,0.95,8.5,72.0,120.94,81.34
2016,2,18,17,30,190.0,21.0,1.0,8.0,31.0,60.01,7.78
2016,2,18,17,45,95.0,10.5,1.05,8.0,15.5,21.0,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,7,15,197.0,17.5,1.2,8.5,40.0,61.75,25.11
2016,2,19,7,30,394.0,35.0,1.2,9.0,80.0,144.9,100.89
2016,2,19,7,45,484.5,43.5,1.3,9.5,126.5,206.32,155.99
2016,2,19,8,0,575.0,52.0,1.4,10.0,173.0,277.78,219.32
2016,2,19,8,15,632.0,58.0,1.4,10.0,221.5,341.86,276.58
2016,2,19,8,30,689.0,64.0,1.4,10.0,270.0,411.03,336.35
2016,2,19,8,45,488.0,107.5,1.45,10.5,265.5,386.94,318.91
2016,2,19,9,0,287.0,151.0,1.5,11.0,261.0,336.29,277.68
2016,2,19,9,15,236.0,176.0,1.45,11.0,273.0,346.44,285.5
2016,2,19,9,30,185.0,201.0,1.4,11.0,285.0,341.95,280.69
2016,2,19,9,45,518.0,142.5,1.4,11.5,406.0,540.26,441.1
2016,2,19,10,0,851.0,84.0,1.4,12.0,527.0,746.09,593.9
2016,2,19,10,15,652.5,151.0,1.35,12.0,503.0,700.12,555.81
2016,2,19,10,30,454.0,218.0,1.3,12.0,479.0,629.36,499.18
2016,2,19,10,45,354.5,252.0,1.3,12.5,461.0,585.3,463.75
2016,2,19,11,0,255.0,286.0,1.3,13.0,443.0,547.03,431.64
2016,2,19,11,15,171.0,293.5,1.3,13.0,400.5,473.33,374.47
2016,2,19,11,30,87.0,301.0,1.3,13.0,358.0,395.4,313.07
2016,2,19,11,45,51.0,267.5,1.3,13.0,301.0,324.77,258.05
2016,2,19,12,0,15.0,234.0,1.3,13.0,244.0,242.26,192.42
2016,2,19,12,15,133.5,274.5,1.25,13.0,363.5,423.3,337.38
2016,2,19,12,30,252.0,315.0,1.2,13.0,483.0,579.49,455.04
2016,2,19,12,45,310.0,299.5,1.2,13.0,504.0,627.91,490.32
2016,2,19,13,0,368.0,284.0,1.2,13.0,525.0,660.05,514.84
2016,2,19,13,15,385.0,273.0,1.15,12.5,520.0,657.77,514.21
2016,2,19,13,30,402.0,262.0,1.1,12.0,515.0,653.42,512.48
2016,2,19,13,45,441.0,240.5,1.1,12.0,509.5,666.27,523.17
2016,2,19,14,0,480.0,219.0,1.1,12.0,504.0,663.42,522.64
2016,2,19,14,15,648.5,159.5,1.05,11.5,524.5,723.9,571.13
2016,2,19,14,30,817.0,100.0,1.0,11.0,545.0,762.83,600.14
2016,2,19,14,45,418.0,141.0,0.95,11.0,368.0,481.32,388.98
2016,2,19,15,0,19.0,182.0,0.9,11.0,191.0,191.27,153.96
2016,2,19,15,15,96.0,180.0,0.85,11.0,220.5,248.72,204.12
2016,2,19,15,30,173.0,178.0,0.8,11.0,250.0,299.31,245.77
2016,2,19,15,45,160.0,160.0,0.75,11.0,220.5,264.09,216.73
2016,2,19,16,0,147.0,142.0,0.7,11.0,191.0,229.91,188.6
2016,2,19,16,15,134.5,121.0,0.65,10.5,160.5,193.63,158.47
2016,2,19,16,30,122.0,100.0,0.6,10.0,130.0,158.54,128.59
2016,2,19,16,45,101.0,79.0,0.55,10.0,100.0,121.74,96.52
2016,2,19,17,0,80.0,58.0,0.5,10.0,70.0,87.22,66.14
2016,2,19,17,15,40.0,38.5,0.5,9.5,44.5,52.33,36.01
2016,2,19,17,30,0.0,19.0,0.5,9.0,19.0,17.88,1.42
2016,2,19,17,45,0.0,9.5,0.55,9.0,9.5,9.05,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.0,1.0,3.5,4.0,0.0,0.0
2016,2,20,7,0,0.0,8.0,1.0,4.0,8.0,7.63,0.0
2016,2,20,7,15,45.5,25.5,0.95,4.5,31.0,36.43,17.07
2016,2,20,7,30,91.0,43.0,0.9,5.0,54.0,73.77,53.87
2016,2,20,7,45,116.5,63.5,0.9,5.5,84.5,105.27,82.53
2016,2,20,8,0,142.0,84.0,0.9,6.0,115.0,143.18,116.45
2016,2,20,8,15,156.0,105.0,0.85,6.5,146.5,179.59,148.65
2016,2,20,8,30,170.0,126.0,0.8,7.0,178.0,217.36,181.11
2016,2,20,8,45,184.0,144.0,0.8,8.0,208.5,252.92,210.54
2016,2,20,9,0,198.0,162.0,0.8,9.0,239.0,289.65,240.03
2016,2,20,9,15,369.0,151.5,0.75,9.5,315.0,411.48,338.62
2016,2,20,9,30,540.0,141.0,0.7,10.0,391.0,531.99,431.7
2016,2,20,9,45,540.0,154.5,0.65,10.5,421.5,570.46,457.69
2016,2,20,10,0,540.0,168.0,0.6,11.0,452.0,607.2,482.46
2016,2,20,10,15,592.0,162.5,0.5,11.5,491.0,666.37,523.04
2016,2,20,10,30,644.0,157.0,0.4,12.0,530.0,722.95,560.16
2016,2,20,10,45,514.5,209.0,0.3,12.5,515.0,685.05,526.72
2016,2,20,11,0,385.0,261.0,0.2,13.0,500.0,631.32,483.64
2016,2,20,11,15,431.0,254.0,0.2,13.0,529.0,684.84,522.19
2016,2,20,11,30,477.0,247.0,0.2,13.0,558.0,726.45,550.72
2016,2,20,11,45,529.5,231.5,0.2,13.5,581.0,763.61,575.4
2016,2,20,12,0,582.0,216.0,0.2,14.0,604.0,799.17,598.73
2016,2,20,12,15,757.0,155.5,0.25,14.0,661.0,901.83,667.62
2016,2,20,12,30,932.0,95.0,0.3,14.0,718.0,980.99,717.62
2016,2,20,12,45,751.5,155.5,0.35,14.0,655.0,892.81,660.84
2016,2,20,13,0,571.0,216.0,0.4,14.0,592.0,782.95,589.27
2016,2,20,13,15,745.0,154.0,0.45,14.0,633.5,868.35,650.87
2016,2,20,13,30,919.0,92.0,0.5,14.0,675.0,926.11,689.05
2016,2,20,13,45,911.5,91.0,0.55,14.0,652.5,899.39,672.48
2016,2,20,14,0,904.0,90.0,0.6,14.0,630.0,869.48,655.06
2016,2,20,14,15,893.5,88.0,0.65,13.5,600.5,832.97,634.2
2016,2,20,14,30,883.0,86.0,0.7,13.0,571.0,799.55,615.15
2016,2,20,14,45,872.5,82.0,0.75,13.0,535.5,755.22,586.94
2016,2,20,15,0,862.0,78.0,0.8,13.0,500.0,708.73,556.73
2016,2,20,15,15,841.0,75.5,0.85,12.5,457.5,655.12,520.73
2016,2,20,15,30,820.0,73.0,0.9,12.0,415.0,600.75,481.62
2016,2,20,15,45,795.5,68.0,0.95,12.0,369.5,541.15,436.09
2016,2,20,16,0,771.0,63.0,1.0,12.0,324.0,481.86,388.92
2016,2,20,16,15,726.5,58.5,1.05,11.0,274.5,414.48,334.62
2016,2,20,16,30,682.0,54.0,1.1,10.0,225.0,350.24,280.27
2016,2,20,16,45,608.5,47.5,1.15,9.0,175.0,277.18,216.92
2016,2,20,17,0,535.0,41.0,1.2,8.0,125.0,213.32,159.64
2016,2,20,17,15,409.5,31.0,1.2,7.5,81.0,139.95,95.34
2016,2,20,17,30,284.0,21.0,1.2,7.0,37.0,77.75,25.77
2016,2,20,17,45,142.0,10.5,1.25,7.0,18.5,26.62,0.0
2016,2,20,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,76.0,5.5,1.1,4.5,7.5,0.0,0.0
2016,2,21,7,0,152.0,11.0,1.0,5.0,15.0,30.29,0.0
2016,2,21,7,15,313.0,22.5,1.0,5.5,54.0,90.92,47.68
2016,2,21,7,30,474.0,34.0,1.0,6.0,93.0,165.23,117.15
2016,2,21,7,45,562.5,41.5,1.05,7.0,142.5,228.43,174.35
2016,2,21,8,0,651.0,49.0,1.1,8.0,192.0,303.07,240.54
2016,2,21,8,15,703.5,54.5,1.1,8.5,242.5,369.31,299.25
2016,2,21,8,30,756.0,60.0,1.1,9.0,293.0,439.94,359.36
2016,2,21,8,45,794.5,63.0,1.15,9.5,342.5,504.23,412.52
2016,2,21,9,0,833.0,66.0,1.2,10.0,392.0,570.44,465.18
2016,2,21,9,15,857.0,69.0,1.2,10.5,437.0,629.03,509.71
2016,2,21,9,30,881.0,72.0,1.2,11.0,482.0,682.94,549.23
2016,2,21,9,45,899.5,73.5,1.2,11.5,522.0,734.46,583.74
2016,2,21,10,0,918.0,75.0,1.2,12.0,562.0,784.53,616.45
2016,2,21,10,15,930.0,76.5,1.2,12.0,595.0,827.73,644.87
2016,2,21,10,30,942.0,78.0,1.2,12.0,628.0,868.43,671.3
2016,2,21,10,45,950.5,79.0,1.2,12.5,654.0,902.83,691.92
2016,2,21,11,0,959.0,80.0,1.2,13.0,680.0,934.06,710.28
2016,2,21,11,15,964.5,81.0,1.15,13.0,698.5,959.25,724.99
2016,2,21,11,30,970.0,82.0,1.1,13.0,717.0,980.81,737.3
2016,2,21,11,45,973.0,82.0,1.1,13.5,727.0,995.13,744.51
2016,2,21,12,0,976.0,82.0,1.1,14.0,737.0,1005.52,749.37
2016,2,21,12,15,976.0,82.5,1.05,14.0,738.5,1009.71,750.79
2016,2,21,12,30,976.0,83.0,1.0,14.0,740.0,1009.87,749.83
2016,2,21,12,45,975.0,82.0,1.0,14.0,733.5,1003.28,745.75
2016,2,21,13,0,974.0,81.0,1.0,14.0,727.0,992.68,739.33
2016,2,21,13,15,969.5,80.5,1.05,14.0,712.0,975.56,729.83
2016,2,21,13,30,965.0,80.0,1.1,14.0,697.0,954.67,717.95
2016,2,21,13,45,956.0,80.0,1.15,14.0,673.5,926.82,701.46
2016,2,21,14,0,947.0,80.0,1.2,14.0,650.0,895.68,682.7
2016,2,21,14,15,936.5,78.5,1.2,13.5,619.5,858.45,660.11
2016,2,21,14,30,926.0,77.0,1.2,13.0,589.0,818.45,635.35
2016,2,21,14,45,908.5,76.0,1.3,13.0,551.5,771.28,605.26
2016,2,21,15,0,891.0,75.0,1.4,13.0,514.0,722.36,573.19
2016,2,21,15,15,870.0,72.5,1.4,12.5,471.0,672.21,538.9
2016,2,21,15,30,849.0,70.0,1.4,12.0,428.0,616.49,497.71
2016,2,21,15,45,818.0,67.0,1.45,12.0,380.5,554.0,449.29
2016,2,21,16,0,787.0,64.0,1.5,12.0,333.0,492.36,399.68
2016,2,21,16,15,742.5,59.0,1.45,11.0,282.5,423.45,343.3
2016,2,21,16,30,698.0,54.0,1.4,10.0,232.0,357.67,287.1
2016,2,21,16,45,629.0,47.5,1.4,9.5,181.5,285.17,223.34
2016,2,21,17,0,560.0,41.0,1.4,9.0,131.0,219.49,163.95
2016,2,21,17,15,435.0,31.5,1.4,8.5,86.0,146.8,100.25
2016,2,21,17,30,310.0,22.0,1.4,8.0,41.0,83.99,33.2
2016,2,21,17,45,155.0,11.0,1.4,8.0,20.5,28.71,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,6.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,7.0,18.0,17.16,0.0
2016,2,22,7,15,256.5,25.5,1.0,7.5,58.5,84.31,47.21
2016,2,22,7,30,513.0,33.0,1.0,8.0,99.0,173.24,122.16
2016,2,22,7,45,593.5,40.5,1.0,8.5,148.5,238.25,181.04
