Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,674.0,48.0,1.0,9.0,198.0,311.9,246.56
2016,2,22,8,15,724.0,52.5,0.95,9.5,248.5,377.38,304.15
2016,2,22,8,30,774.0,57.0,0.9,10.0,299.0,446.9,362.62
2016,2,22,8,45,807.0,60.5,0.9,10.5,348.0,509.81,413.82
2016,2,22,9,0,840.0,64.0,0.9,11.0,397.0,574.08,463.93
2016,2,22,9,15,863.0,66.5,0.9,11.5,442.0,627.92,504.4
2016,2,22,9,30,886.0,69.0,0.9,12.0,487.0,684.83,545.19
2016,2,22,9,45,903.0,71.0,0.95,13.0,526.5,736.13,578.51
2016,2,22,10,0,920.0,73.0,1.0,14.0,566.0,785.85,610.01
2016,2,22,10,15,932.0,74.5,0.95,14.0,599.0,829.16,637.28
2016,2,22,10,30,944.0,76.0,0.9,14.0,632.0,869.96,662.42
2016,2,22,10,45,951.0,77.5,0.9,14.5,657.5,903.75,682.16
2016,2,22,11,0,958.0,79.0,0.9,15.0,683.0,934.29,699.66
2016,2,22,11,15,963.5,80.0,0.9,15.0,701.5,959.47,714.89
2016,2,22,11,30,969.0,81.0,0.9,15.0,720.0,981.02,727.86
2016,2,22,11,45,970.5,82.0,0.95,15.5,729.5,995.11,735.81
2016,2,22,12,0,972.0,83.0,1.0,16.0,739.0,1005.25,741.45
2016,2,22,12,15,972.5,83.0,1.0,16.0,741.0,1009.28,743.73
2016,2,22,12,30,973.0,83.0,1.0,16.0,743.0,1009.28,743.69
2016,2,22,12,45,966.0,85.0,1.05,16.0,735.0,1000.64,739.33
2016,2,22,13,0,959.0,87.0,1.1,16.0,727.0,988.11,732.67
2016,2,22,13,15,955.0,86.0,1.1,16.0,712.0,970.99,722.24
2016,2,22,13,30,951.0,85.0,1.1,16.0,697.0,950.13,709.51
2016,2,22,13,45,945.0,83.5,1.1,16.0,674.5,923.32,692.96
2016,2,22,14,0,939.0,82.0,1.1,16.0,652.0,893.13,674.2
2016,2,22,14,15,929.0,80.5,1.1,15.5,622.0,856.46,652.23
2016,2,22,14,30,919.0,79.0,1.1,15.0,592.0,817.0,628.13
2016,2,22,14,45,905.5,77.0,1.1,15.0,555.5,771.79,598.54
2016,2,22,15,0,892.0,75.0,1.1,15.0,519.0,724.54,567.11
2016,2,22,15,15,793.5,81.5,1.05,14.5,451.5,633.08,502.3
2016,2,22,15,30,695.0,88.0,1.0,14.0,384.0,544.74,436.5
2016,2,22,15,45,662.5,85.5,0.95,14.0,342.5,488.94,393.2
2016,2,22,16,0,630.0,83.0,0.9,14.0,301.0,434.48,349.3
2016,2,22,16,15,598.0,74.0,0.85,13.0,256.5,374.89,301.19
2016,2,22,16,30,566.0,65.0,0.8,12.0,212.0,317.52,252.88
2016,2,22,16,45,498.5,57.5,0.8,11.0,166.5,251.64,196.46
2016,2,22,17,0,431.0,50.0,0.8,10.0,121.0,192.67,144.55
2016,2,22,17,15,340.5,36.5,0.85,9.5,80.5,129.71,89.58
2016,2,22,17,30,250.0,23.0,0.9,9.0,40.0,74.97,33.29
2016,2,22,17,45,125.0,11.5,0.95,9.0,20.0,25.74,0.0
2016,2,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.3,10.0,10.0,0.0,0.0
2016,2,23,7,0,0.0,20.0,0.4,10.0,20.0,19.06,0.0
2016,2,23,7,15,254.5,28.5,0.35,10.0,62.0,87.99,51.49
2016,2,23,7,30,509.0,37.0,0.3,10.0,104.0,179.0,126.04
2016,2,23,7,45,593.5,44.5,0.3,10.5,155.0,243.55,183.09
2016,2,23,8,0,678.0,52.0,0.3,11.0,206.0,319.03,248.36
2016,2,23,8,15,729.5,57.0,0.3,11.5,258.5,386.2,305.72
2016,2,23,8,30,781.0,62.0,0.3,12.0,311.0,457.55,364.01
2016,2,23,8,45,818.5,65.5,0.35,12.5,361.5,523.45,416.24
2016,2,23,9,0,856.0,69.0,0.4,13.0,412.0,591.12,467.74
2016,2,23,9,15,879.0,71.5,0.4,13.5,457.5,649.79,510.12
2016,2,23,9,30,902.0,74.0,0.4,14.0,503.0,703.6,547.29
2016,2,23,9,45,922.0,75.0,0.4,14.5,544.0,756.62,580.95
2016,2,23,10,0,942.0,76.0,0.4,15.0,585.0,808.23,612.83
2016,2,23,10,15,953.0,78.0,0.4,15.5,618.5,852.15,638.9
2016,2,23,10,30,964.0,80.0,0.4,16.0,652.0,893.4,662.88
2016,2,23,10,45,971.0,81.0,0.4,16.5,678.0,927.17,681.72
2016,2,23,11,0,978.0,82.0,0.4,17.0,704.0,957.61,698.35
2016,2,23,11,15,982.5,83.0,0.35,17.0,722.0,982.3,711.48
2016,2,23,11,30,987.0,84.0,0.3,17.0,740.0,1003.23,722.34
2016,2,23,11,45,988.0,85.0,0.3,17.5,749.0,1017.05,728.69
2016,2,23,12,0,989.0,86.0,0.3,18.0,758.0,1026.84,732.79
2016,2,23,12,15,988.5,86.0,0.25,18.0,759.0,1029.96,733.23
2016,2,23,12,30,988.0,86.0,0.2,18.0,760.0,1028.98,731.5
2016,2,23,12,45,985.0,85.5,0.2,18.0,752.5,1020.99,726.81
2016,2,23,13,0,982.0,85.0,0.2,18.0,745.0,1008.96,719.92
2016,2,23,13,15,976.5,84.5,0.15,18.0,729.5,990.72,708.41
2016,2,23,13,30,971.0,84.0,0.1,18.0,714.0,968.68,694.89
2016,2,23,13,45,962.0,83.5,0.1,18.5,689.5,939.96,676.85
2016,2,23,14,0,953.0,83.0,0.1,19.0,665.0,907.91,656.84
2016,2,23,14,15,942.0,81.5,0.15,19.0,634.0,869.94,634.99
2016,2,23,14,30,931.0,80.0,0.2,19.0,603.0,829.2,611.22
2016,2,23,14,45,915.5,78.0,0.25,19.0,565.0,781.97,582.84
2016,2,23,15,0,900.0,76.0,0.3,19.0,527.0,732.82,552.67
2016,2,23,15,15,879.0,73.0,0.35,18.5,483.5,681.49,520.91
2016,2,23,15,30,858.0,70.0,0.4,18.0,440.0,624.57,482.23
2016,2,23,15,45,828.0,67.0,0.5,17.5,391.5,562.0,438.25
2016,2,23,16,0,798.0,64.0,0.6,17.0,343.0,500.17,392.5
2016,2,23,16,15,754.5,59.5,0.7,16.0,292.0,431.46,339.69
2016,2,23,16,30,711.0,55.0,0.8,15.0,241.0,365.76,286.33
2016,2,23,16,45,636.5,49.0,0.95,14.5,189.5,290.78,223.13
2016,2,23,17,0,562.0,43.0,1.1,14.0,138.0,224.91,165.49
2016,2,23,17,15,443.0,33.0,1.1,13.5,92.0,150.86,102.11
2016,2,23,17,30,324.0,23.0,1.1,13.0,46.0,88.81,42.05
2016,2,23,17,45,162.0,11.5,1.15,12.5,23.0,30.2,0.0
2016,2,23,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,7.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,8.0,20.0,19.06,0.0
2016,2,24,7,15,224.0,29.5,0.85,8.5,60.0,83.17,50.79
2016,2,24,7,30,448.0,39.0,0.8,9.0,100.0,166.41,119.16
2016,2,24,7,45,532.0,46.5,0.8,10.0,148.5,229.08,174.61
2016,2,24,8,0,616.0,54.0,0.8,11.0,197.0,300.95,237.07
2016,2,24,8,15,667.5,60.0,0.7,11.5,247.5,365.77,292.74
2016,2,24,8,30,719.0,66.0,0.6,12.0,298.0,433.55,348.36
2016,2,24,8,45,756.0,69.5,0.55,12.5,346.5,496.14,397.85
2016,2,24,9,0,793.0,73.0,0.5,13.0,395.0,560.57,446.51
2016,2,24,9,15,817.0,76.0,0.45,13.5,439.0,617.6,487.58
2016,2,24,9,30,841.0,79.0,0.4,14.0,483.0,674.43,526.85
2016,2,24,9,45,859.5,81.0,0.35,15.0,522.5,725.58,557.88
2016,2,24,10,0,878.0,83.0,0.3,16.0,562.0,770.0,583.29
2016,2,24,10,15,890.5,85.0,0.3,16.5,594.5,812.92,609.05
2016,2,24,10,30,903.0,87.0,0.3,17.0,627.0,853.49,632.83
2016,2,24,10,45,910.5,88.5,0.35,17.5,652.5,886.61,652.45
2016,2,24,11,0,918.0,90.0,0.4,18.0,678.0,916.64,670.12
2016,2,24,11,15,923.5,91.0,0.4,18.0,696.0,941.03,684.4
2016,2,24,11,30,929.0,92.0,0.4,18.0,714.0,961.92,696.59
2016,2,24,11,45,930.5,93.0,0.4,18.5,723.5,975.49,702.98
2016,2,24,12,0,932.0,94.0,0.4,19.0,733.0,985.26,707.21
2016,2,24,12,15,932.5,94.0,0.4,19.0,734.5,989.09,709.28
2016,2,24,12,30,933.0,94.0,0.4,19.0,736.0,989.03,709.2
2016,2,24,12,45,935.5,92.0,0.45,19.0,730.0,984.62,707.8
2016,2,24,13,0,938.0,90.0,0.5,19.0,724.0,976.31,704.17
2016,2,24,13,15,933.5,89.0,0.5,18.5,709.0,958.89,695.16
2016,2,24,13,30,929.0,88.0,0.5,18.0,694.0,937.82,684.03
2016,2,24,13,45,923.5,86.0,0.5,18.0,671.5,911.2,668.12
2016,2,24,14,0,918.0,84.0,0.5,18.0,649.0,881.24,650.11
2016,2,24,14,15,907.5,82.5,0.5,17.5,619.0,844.59,628.83
2016,2,24,14,30,897.0,81.0,0.5,17.0,589.0,805.26,605.55
2016,2,24,14,45,883.0,78.5,0.55,17.0,552.0,759.69,577.43
2016,2,24,15,0,869.0,76.0,0.6,17.0,515.0,712.2,547.44
2016,2,24,15,15,848.0,73.5,0.55,16.5,472.5,662.65,514.49
2016,2,24,15,30,827.0,71.0,0.5,16.0,430.0,607.62,475.03
2016,2,24,15,45,796.5,68.0,0.5,16.0,383.0,546.13,429.21
2016,2,24,16,0,766.0,65.0,0.5,16.0,336.0,485.51,382.39
2016,2,24,16,15,723.0,60.0,0.55,15.0,286.0,418.05,330.11
2016,2,24,16,30,680.0,55.0,0.6,14.0,236.0,353.64,277.61
2016,2,24,16,45,611.5,49.0,0.7,13.0,186.0,282.47,217.81
2016,2,24,17,0,543.0,43.0,0.8,12.0,136.0,219.65,162.88
2016,2,24,17,15,429.5,33.0,0.8,11.5,91.0,147.87,101.19
2016,2,24,17,30,316.0,23.0,0.8,11.0,46.0,88.04,44.66
2016,2,24,17,45,158.0,11.5,0.85,10.5,23.0,29.83,0.0
2016,2,24,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,77.0,8.0,0.85,9.5,11.0,7.63,0.0
2016,2,25,7,0,154.0,16.0,0.8,10.0,22.0,40.6,0.0
2016,2,25,7,15,289.0,28.5,0.7,10.5,61.5,96.24,59.26
2016,2,25,7,30,424.0,41.0,0.6,11.0,101.0,163.12,116.63
2016,2,25,7,45,497.5,50.5,0.5,11.5,148.0,223.44,169.76
2016,2,25,8,0,571.0,60.0,0.4,12.0,195.0,291.83,228.66
2016,2,25,8,15,623.0,66.5,0.35,12.5,244.5,355.16,282.23
2016,2,25,8,30,675.0,73.0,0.3,13.0,294.0,423.05,337.19
2016,2,25,8,45,708.0,78.5,0.25,13.5,341.0,483.61,384.27
2016,2,25,9,0,741.0,84.0,0.2,14.0,388.0,545.82,430.53
2016,2,25,9,15,766.5,87.5,0.15,14.5,431.5,600.14,469.22
2016,2,25,9,30,792.0,91.0,0.1,15.0,475.0,656.53,507.9
2016,2,25,9,45,810.5,93.5,0.1,16.0,513.5,706.43,539.18
2016,2,25,10,0,829.0,96.0,0.1,17.0,552.0,755.09,568.21
2016,2,25,10,15,842.0,98.5,0.1,17.5,584.0,797.83,593.67
2016,2,25,10,30,855.0,101.0,0.1,18.0,616.0,838.38,617.34
2016,2,25,10,45,868.0,100.5,0.1,18.5,642.0,873.01,636.86
2016,2,25,11,0,881.0,100.0,0.1,19.0,668.0,897.76,649.97
2016,2,25,11,15,887.0,101.0,0.1,19.0,685.5,921.86,664.04
2016,2,25,11,30,893.0,102.0,0.1,19.0,703.0,942.63,676.04
2016,2,25,11,45,897.5,101.5,0.15,19.5,713.0,956.81,683.59
2016,2,25,12,0,902.0,101.0,0.2,20.0,723.0,967.37,689.23
2016,2,25,12,15,721.5,172.0,0.2,20.0,670.0,895.25,643.86
2016,2,25,12,30,541.0,243.0,0.2,20.0,617.0,798.53,580.69
2016,2,25,12,45,726.5,168.5,0.25,20.0,666.5,891.89,645.63
2016,2,25,13,0,912.0,94.0,0.3,20.0,716.0,958.85,687.5
2016,2,25,13,15,908.0,93.5,0.3,20.0,701.0,942.74,676.81
2016,2,25,13,30,904.0,93.0,0.3,20.0,686.0,923.07,665.36
2016,2,25,13,45,751.0,140.5,0.35,20.0,622.5,835.82,611.62
2016,2,25,14,0,598.0,188.0,0.4,20.0,559.0,738.04,549.0
2016,2,25,14,15,732.0,137.5,0.4,20.0,570.5,774.84,577.06
2016,2,25,14,30,866.0,87.0,0.4,20.0,582.0,795.01,591.06
2016,2,25,14,45,847.5,86.0,0.45,20.0,545.0,748.37,561.65
2016,2,25,15,0,829.0,85.0,0.5,20.0,508.0,700.19,531.55
2016,2,25,15,15,807.5,82.0,0.55,19.0,466.0,646.51,497.95
2016,2,25,15,30,786.0,79.0,0.6,18.0,424.0,592.22,461.37
2016,2,25,15,45,752.0,76.0,0.65,17.5,377.0,530.45,416.67
2016,2,25,16,0,718.0,73.0,0.7,17.0,330.0,471.59,372.18
2016,2,25,16,15,674.0,67.5,0.75,16.0,281.0,405.4,320.69
2016,2,25,16,30,630.0,62.0,0.8,15.0,232.0,342.52,269.38
2016,2,25,16,45,568.5,54.0,0.85,14.5,183.5,274.34,211.48
2016,2,25,17,0,507.0,46.0,0.9,14.0,135.0,212.42,157.2
2016,2,25,17,15,396.5,35.5,0.9,13.5,91.0,142.79,97.86
2016,2,25,17,30,286.0,25.0,0.9,13.0,47.0,85.3,45.37
2016,2,25,17,45,143.0,12.5,0.95,12.5,23.5,29.07,0.0
2016,2,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,10.0,11.5,10.96,0.0
2016,2,26,7,0,0.0,23.0,0.7,10.0,23.0,22.24,0.0
2016,2,26,7,15,175.0,34.5,0.6,10.5,60.0,79.34,51.27
2016,2,26,7,30,350.0,46.0,0.5,11.0,97.0,149.65,108.36
2016,2,26,7,45,411.0,59.5,0.45,11.5,141.5,205.92,157.77
2016,2,26,8,0,472.0,73.0,0.4,12.0,186.0,268.97,212.09
2016,2,26,8,15,515.0,83.5,0.4,12.5,232.5,327.45,261.67
2016,2,26,8,30,558.0,94.0,0.4,13.0,279.0,389.72,312.48
2016,2,26,8,45,608.5,93.5,0.4,13.5,323.0,447.77,358.43
2016,2,26,9,0,659.0,93.0,0.4,14.0,367.0,509.04,405.24
2016,2,26,9,15,570.5,130.0,0.45,14.5,385.5,525.08,415.71
2016,2,26,9,30,482.0,167.0,0.5,15.0,404.0,527.61,415.82
2016,2,26,9,45,651.0,134.5,0.55,15.5,480.5,641.0,500.28
2016,2,26,10,0,820.0,102.0,0.6,16.0,557.0,756.92,580.1
2016,2,26,10,15,833.5,104.5,0.6,16.0,589.5,799.83,606.47
2016,2,26,10,30,847.0,107.0,0.6,16.0,622.0,840.58,632.09
2016,2,26,10,45,855.0,109.0,0.65,16.0,647.0,873.64,653.33
2016,2,26,11,0,863.0,111.0,0.7,16.0,672.0,903.78,672.74
2016,2,26,11,15,719.5,167.5,0.7,16.0,643.5,860.27,642.87
2016,2,26,11,30,576.0,224.0,0.7,16.0,615.0,797.46,599.46
2016,2,26,11,45,494.5,259.0,0.7,16.5,598.0,767.63,576.49
2016,2,26,12,0,413.0,294.0,0.7,17.0,581.0,720.94,541.8
2016,2,26,12,15,359.5,309.0,0.7,17.0,559.0,689.18,519.07
2016,2,26,12,30,306.0,324.0,0.7,17.0,537.0,655.68,494.76
2016,2,26,12,45,403.0,289.0,0.7,17.0,567.0,705.03,532.35
2016,2,26,13,0,500.0,254.0,0.7,17.0,597.0,765.47,575.52
2016,2,26,13,15,675.5,187.5,0.7,16.5,640.5,850.55,636.86
2016,2,26,13,30,851.0,121.0,0.7,16.0,684.0,916.78,681.05
2016,2,26,13,45,620.5,190.5,0.75,16.0,594.0,777.71,588.51
2016,2,26,14,0,390.0,260.0,0.8,16.0,504.0,625.02,480.05
2016,2,26,14,15,605.0,184.0,0.8,16.0,541.5,717.49,552.58
2016,2,26,14,30,820.0,108.0,0.8,16.0,579.0,784.05,599.85
2016,2,26,14,45,663.5,140.5,0.8,16.0,506.0,675.25,523.36
2016,2,26,15,0,507.0,173.0,0.8,16.0,433.0,566.78,444.26
2016,2,26,15,15,508.5,156.5,0.75,15.5,399.0,526.88,416.78
2016,2,26,15,30,510.0,140.0,0.7,15.0,365.0,485.36,386.5
2016,2,26,15,45,607.5,107.5,0.7,14.5,347.5,484.39,387.04
2016,2,26,16,0,705.0,75.0,0.7,14.0,330.0,467.79,373.89
2016,2,26,16,15,659.5,69.5,0.7,13.5,281.0,401.43,320.45
2016,2,26,16,30,614.0,64.0,0.7,13.0,232.0,338.59,268.17
2016,2,26,16,45,552.0,56.0,0.7,12.5,184.0,271.0,210.47
2016,2,26,17,0,490.0,48.0,0.7,12.0,136.0,209.75,156.61
2016,2,26,17,15,379.0,37.5,0.7,11.5,92.0,140.83,97.8
2016,2,26,17,30,268.0,27.0,0.7,11.0,48.0,84.66,47.45
2016,2,26,17,45,134.0,13.5,0.7,10.5,24.0,29.02,0.0
2016,2,26,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,106.0,9.5,0.75,8.5,14.5,17.84,0.0
2016,2,27,7,0,212.0,19.0,0.6,9.0,29.0,53.11,0.0
2016,2,27,7,15,345.5,30.0,0.6,9.5,71.0,110.22,70.37
2016,2,27,7,30,479.0,41.0,0.6,10.0,113.0,179.32,129.4
2016,2,27,7,45,563.0,47.0,0.6,10.5,163.0,242.88,185.59
2016,2,27,8,0,647.0,53.0,0.6,11.0,213.0,314.36,247.69
2016,2,27,8,15,695.0,58.0,0.55,11.5,263.0,378.76,302.69
2016,2,27,8,30,743.0,63.0,0.5,12.0,313.0,447.06,358.4
2016,2,27,8,45,779.5,65.5,0.5,12.5,362.0,509.73,407.87
2016,2,27,9,0,816.0,68.0,0.5,13.0,411.0,574.13,456.61
2016,2,27,9,15,838.5,70.5,0.5,13.0,455.0,630.84,498.69
2016,2,27,9,30,861.0,73.0,0.5,13.0,499.0,682.78,535.48
2016,2,27,9,45,876.5,75.5,0.5,13.5,538.0,732.81,567.62
2016,2,27,10,0,892.0,78.0,0.5,14.0,577.0,781.21,597.93
2016,2,27,10,15,903.5,79.5,0.5,14.5,609.5,823.31,623.38
2016,2,27,10,30,915.0,81.0,0.5,15.0,642.0,862.94,646.84
2016,2,27,10,45,921.0,83.0,0.55,15.5,667.0,895.7,666.52
2016,2,27,11,0,927.0,85.0,0.6,16.0,692.0,925.24,684.11
2016,2,27,11,15,932.5,86.0,0.6,16.0,710.0,949.78,698.71
2016,2,27,11,30,938.0,87.0,0.6,16.0,728.0,970.78,711.14
2016,2,27,11,45,938.5,88.5,0.6,16.0,737.0,984.02,718.76
2016,2,27,12,0,939.0,90.0,0.6,16.0,746.0,993.4,724.19
2016,2,27,12,15,939.0,90.0,0.6,16.0,747.5,996.66,725.96
2016,2,27,12,30,939.0,90.0,0.6,16.0,749.0,996.0,725.52
2016,2,27,12,45,933.5,91.0,0.65,16.0,741.0,987.43,721.43
2016,2,27,13,0,928.0,92.0,0.7,16.0,733.0,975.05,715.15
2016,2,27,13,15,924.0,91.5,0.7,16.0,718.5,958.61,705.32
2016,2,27,13,30,920.0,91.0,0.7,16.0,704.0,938.54,693.29
2016,2,27,13,45,916.5,88.5,0.75,16.0,682.0,913.07,678.86
2016,2,27,14,0,913.0,86.0,0.8,16.0,660.0,884.2,662.14
2016,2,27,14,15,903.5,84.5,0.8,16.0,630.0,848.27,639.7
2016,2,27,14,30,894.0,83.0,0.8,16.0,600.0,809.6,615.3
2016,2,27,14,45,880.5,80.5,0.85,16.0,563.5,764.25,586.79
2016,2,27,15,0,867.0,78.0,0.9,16.0,527.0,716.94,556.39
2016,2,27,15,15,847.0,75.5,0.85,15.5,484.5,667.82,523.56
2016,2,27,15,30,827.0,73.0,0.8,15.0,442.0,613.15,483.99
2016,2,27,15,45,801.0,69.0,0.8,14.5,395.5,552.79,439.36
2016,2,27,16,0,775.0,65.0,0.8,14.0,349.0,492.89,393.25
2016,2,27,16,15,734.0,61.0,0.8,13.0,299.0,426.69,340.9
2016,2,27,16,30,693.0,57.0,0.8,12.0,249.0,363.27,288.37
2016,2,27,16,45,633.0,50.5,0.8,11.5,199.0,293.52,228.35
2016,2,27,17,0,573.0,44.0,0.8,11.0,149.0,230.93,172.59
2016,2,27,17,15,464.5,35.0,0.85,10.5,102.5,159.15,110.52
2016,2,27,17,30,356.0,26.0,0.9,10.0,56.0,100.32,57.38
2016,2,27,17,45,178.0,13.0,0.95,9.5,28.0,33.95,0.0
2016,2,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,48.5,10.5,1.0,7.5,13.0,14.11,0.0
2016,2,28,7,0,97.0,21.0,1.0,8.0,26.0,38.78,5.5
2016,2,28,7,15,183.0,38.0,1.0,8.5,61.5,85.02,57.24
2016,2,28,7,30,269.0,55.0,1.0,9.0,97.0,137.87,102.8
2016,2,28,7,45,323.5,71.0,1.05,9.5,139.0,189.74,148.77
2016,2,28,8,0,378.0,87.0,1.1,10.0,181.0,247.79,199.58
2016,2,28,8,15,428.5,94.5,1.1,10.0,223.5,300.66,245.68
2016,2,28,8,30,479.0,102.0,1.1,10.0,266.0,358.35,294.66
2016,2,28,8,45,419.0,131.0,1.15,10.5,289.5,383.38,315.18
2016,2,28,9,0,359.0,160.0,1.2,11.0,313.0,392.69,322.2
2016,2,28,9,15,595.0,126.0,1.2,11.5,410.0,539.35,438.52
2016,2,28,9,30,831.0,92.0,1.2,12.0,507.0,690.21,552.04
2016,2,28,9,45,623.5,156.0,1.2,12.5,481.5,646.69,513.87
2016,2,28,10,0,416.0,220.0,1.2,13.0,456.0,577.4,457.83
2016,2,28,10,15,411.0,236.0,1.15,13.0,479.5,595.59,470.97
2016,2,28,10,30,406.0,252.0,1.1,13.0,503.0,622.75,489.31
2016,2,28,10,45,302.5,284.5,1.05,13.5,475.5,581.67,454.55
2016,2,28,11,0,199.0,317.0,1.0,14.0,448.0,521.23,406.22
2016,2,28,11,15,246.5,319.0,1.0,14.0,485.5,570.52,443.72
2016,2,28,11,30,294.0,321.0,1.0,14.0,523.0,634.36,489.75
2016,2,28,11,45,306.5,323.0,1.0,14.5,536.0,652.06,500.75
2016,2,28,12,0,319.0,325.0,1.0,15.0,549.0,668.63,511.42
2016,2,28,12,15,332.0,322.5,1.0,15.0,556.0,679.27,519.0
2016,2,28,12,30,345.0,320.0,1.0,15.0,563.0,688.45,525.68
2016,2,28,12,45,344.0,316.5,1.0,15.0,557.5,681.7,521.01
2016,2,28,13,0,343.0,313.0,1.0,15.0,552.0,673.44,515.51
2016,2,28,13,15,602.5,216.0,1.0,15.0,624.5,811.86,619.08
2016,2,28,13,30,862.0,119.0,1.0,15.0,697.0,927.52,696.43
2016,2,28,13,45,581.0,202.5,1.0,15.0,586.5,753.21,576.34
2016,2,28,14,0,300.0,286.0,1.0,15.0,476.0,578.1,447.74
2016,2,28,14,15,286.0,274.0,0.95,14.5,448.0,543.81,425.32
2016,2,28,14,30,272.0,262.0,0.9,14.0,420.0,509.37,401.01
2016,2,28,14,45,524.0,185.0,0.9,14.0,467.0,615.12,485.28
2016,2,28,15,0,776.0,108.0,0.9,14.0,514.0,694.12,545.89
2016,2,28,15,15,512.5,149.0,0.85,13.5,408.0,522.31,416.08
2016,2,28,15,30,249.0,190.0,0.8,13.0,302.0,368.04,296.34
2016,2,28,15,45,132.5,163.0,0.8,13.0,222.0,250.17,203.07
2016,2,28,16,0,16.0,136.0,0.8,13.0,142.0,140.3,112.83
2016,2,28,16,15,10.0,117.5,0.8,12.5,121.5,118.43,95.27
2016,2,28,16,30,4.0,99.0,0.8,12.0,101.0,97.26,77.68
2016,2,28,16,45,2.0,79.0,0.8,12.0,80.0,76.69,60.13
2016,2,28,17,0,0.0,59.0,0.8,12.0,59.0,56.39,42.53
2016,2,28,17,15,0.0,40.5,0.8,11.5,40.5,38.38,26.72
2016,2,28,17,30,0.0,22.0,0.8,11.0,22.0,20.43,10.33
2016,2,28,17,45,0.0,11.0,0.8,11.0,11.0,10.48,0.0
2016,2,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,45,127.5,10.5,0.85,7.5,18.0,21.22,0.0
2016,2,29,7,0,255.0,21.0,0.9,8.0,36.0,64.11,23.72
2016,2,29,7,15,382.5,31.5,0.85,8.5,79.5,121.47,80.44
2016,2,29,7,30,510.0,42.0,0.8,9.0,123.0,191.76,140.59
2016,2,29,7,45,590.0,48.0,0.8,9.5,174.0,256.49,198.25
2016,2,29,8,0,670.0,54.0,0.8,10.0,225.0,328.88,261.44
2016,2,29,8,15,716.0,58.5,0.75,10.5,276.0,393.53,316.81
2016,2,29,8,30,762.0,63.0,0.7,11.0,327.0,461.81,372.7
2016,2,29,8,45,797.5,65.5,0.7,12.0,376.5,525.2,422.08
2016,2,29,9,0,833.0,68.0,0.7,13.0,426.0,590.19,470.45
2016,2,29,9,15,854.0,70.5,0.65,13.5,470.5,643.01,508.28
2016,2,29,9,30,875.0,73.0,0.6,14.0,515.0,698.7,545.46
2016,2,29,9,45,890.0,75.5,0.55,15.0,554.0,749.05,575.68
2016,2,29,10,0,905.0,78.0,0.5,16.0,593.0,797.68,603.79
2016,2,29,10,15,915.5,79.5,0.5,16.5,625.5,839.47,628.62
2016,2,29,10,30,926.0,81.0,0.5,17.0,658.0,878.67,651.44
2016,2,29,10,45,930.0,83.5,0.5,17.5,682.5,910.55,669.24
2016,2,29,11,0,934.0,86.0,0.5,18.0,707.0,939.06,684.83
2016,2,29,11,15,939.0,87.0,0.45,18.0,724.5,963.23,697.82
2016,2,29,11,30,944.0,88.0,0.4,18.0,742.0,983.8,708.57
2016,2,29,11,45,949.0,87.0,0.4,18.5,752.0,998.33,715.47
2016,2,29,12,0,954.0,86.0,0.4,19.0,762.0,1009.01,720.19
2016,2,29,12,15,954.5,85.5,0.35,19.0,763.0,1012.07,720.58
2016,2,29,12,30,955.0,85.0,0.3,19.0,764.0,1011.14,718.82
2016,2,29,12,45,956.5,83.5,0.3,19.5,757.5,1005.99,714.51
2016,2,29,13,0,958.0,82.0,0.3,20.0,751.0,996.84,707.98
2016,2,29,13,15,953.5,81.0,0.35,20.0,736.0,978.75,698.62
2016,2,29,13,30,949.0,80.0,0.4,20.0,721.0,956.93,687.13
2016,2,29,13,45,942.0,79.0,0.45,20.0,697.5,929.29,672.01
2016,2,29,14,0,935.0,78.0,0.5,20.0,674.0,898.3,654.71
2016,2,29,14,15,925.0,77.0,0.5,20.5,643.5,861.65,631.44
2016,2,29,14,30,915.0,76.0,0.5,21.0,613.0,822.22,606.3
2016,2,29,14,45,755.0,112.5,0.5,21.5,537.5,716.86,536.77
2016,2,29,15,0,595.0,149.0,0.5,22.0,462.0,610.49,462.59
2016,2,29,15,15,714.5,110.5,0.5,21.0,456.0,622.82,476.18
2016,2,29,15,30,834.0,72.0,0.5,20.0,450.0,619.29,476.4
2016,2,29,15,45,795.0,71.0,0.5,19.5,401.5,554.14,429.08
2016,2,29,16,0,756.0,70.0,0.5,19.0,353.0,490.67,381.84
2016,2,29,16,15,714.5,65.5,0.55,18.5,303.0,424.31,330.83
2016,2,29,16,30,673.0,61.0,0.6,18.0,253.0,362.01,280.59
2016,2,29,16,45,601.5,55.5,0.7,17.5,202.0,289.95,221.16
2016,2,29,17,0,530.0,50.0,0.8,17.0,151.0,225.19,165.89
2016,2,29,17,15,425.0,40.0,0.8,16.5,105.0,155.3,107.0
2016,2,29,17,30,320.0,30.0,0.8,16.0,59.0,97.99,58.33
2016,2,29,17,45,160.0,15.0,0.8,16.0,29.5,37.5,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,6,45,156.0,10.5,0.8,10.5,20.5,24.01,0.0
2016,3,1,7,0,312.0,21.0,0.7,11.0,41.0,73.7,31.31
2016,3,1,7,15,436.0,30.5,0.65,11.5,86.5,132.48,86.89
2016,3,1,7,30,560.0,40.0,0.6,12.0,132.0,203.34,147.13
2016,3,1,7,45,631.5,46.5,0.55,12.5,184.0,269.08,205.11
2016,3,1,8,0,703.0,53.0,0.5,13.0,236.0,342.31,267.86
2016,3,1,8,15,747.0,57.5,0.5,13.5,288.0,408.03,323.12
2016,3,1,8,30,791.0,62.0,0.5,14.0,340.0,477.1,378.69
2016,3,1,8,45,823.0,65.0,0.55,14.5,389.5,540.71,428.33
2016,3,1,9,0,855.0,68.0,0.6,15.0,439.0,605.52,476.97
2016,3,1,9,15,875.5,70.5,0.6,15.0,484.0,659.11,516.24
2016,3,1,9,30,896.0,73.0,0.6,15.0,529.0,715.46,554.83
2016,3,1,9,45,915.5,73.0,0.65,15.5,569.5,767.15,588.22
2016,3,1,10,0,935.0,73.0,0.7,16.0,610.0,817.36,620.06
2016,3,1,10,15,945.0,74.5,0.7,16.0,643.0,859.79,646.51
2016,3,1,10,30,955.0,76.0,0.7,16.0,676.0,899.49,670.95
2016,3,1,10,45,962.5,77.0,0.75,16.5,701.5,933.45,691.18
2016,3,1,11,0,970.0,78.0,0.8,17.0,727.0,964.1,709.24
2016,3,1,11,15,974.5,78.5,0.8,17.0,744.5,987.91,723.24
2016,3,1,11,30,979.0,79.0,0.8,17.0,762.0,1007.96,734.98
2016,3,1,11,45,981.5,79.5,0.8,17.0,772.0,1022.24,743.22
2016,3,1,12,0,984.0,80.0,0.8,17.0,782.0,1032.5,749.15
2016,3,1,12,15,984.5,80.0,0.8,17.0,783.0,1036.19,751.17
2016,3,1,12,30,985.0,80.0,0.8,17.0,784.0,1035.76,750.87
2016,3,1,12,45,983.5,79.5,0.8,17.5,777.0,1028.72,745.27
2016,3,1,13,0,982.0,79.0,0.8,18.0,770.0,1017.62,737.39
2016,3,1,13,15,978.5,78.5,0.8,17.5,755.0,1000.65,728.76
2016,3,1,13,30,975.0,78.0,0.8,17.0,740.0,979.81,717.81
2016,3,1,13,45,967.5,77.5,0.8,17.0,716.5,951.67,700.91
2016,3,1,14,0,960.0,77.0,0.8,17.0,693.0,920.11,681.85
2016,3,1,14,15,951.0,76.0,0.8,16.5,662.5,883.48,660.63
2016,3,1,14,30,942.0,75.0,0.8,16.0,632.0,843.91,637.23
2016,3,1,14,45,927.0,73.5,0.8,16.0,594.0,796.48,607.0
2016,3,1,15,0,912.0,72.0,0.8,16.0,556.0,747.06,575.0
2016,3,1,15,15,893.5,70.0,0.8,15.5,512.5,692.99,540.14
2016,3,1,15,30,875.0,68.0,0.8,15.0,469.0,637.85,501.8
2016,3,1,15,45,849.0,65.0,0.8,15.0,421.0,579.64,458.19
2016,3,1,16,0,823.0,62.0,0.8,15.0,373.0,518.12,410.56
2016,3,1,16,15,785.0,58.0,0.75,14.0,321.5,450.43,357.39
2016,3,1,16,30,747.0,54.0,0.7,13.0,270.0,385.18,303.76
2016,3,1,16,45,687.5,49.0,0.7,12.5,217.5,313.78,242.97
2016,3,1,17,0,628.0,44.0,0.7,12.0,165.0,248.13,185.06
2016,3,1,17,15,525.5,36.0,0.75,11.5,116.0,174.99,121.85
2016,3,1,17,30,423.0,28.0,0.8,11.0,67.0,113.86,68.58
2016,3,1,17,45,211.5,14.0,0.85,10.5,33.5,43.05,0.0
2016,3,1,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,132.5,11.5,0.8,8.5,20.5,23.12,0.0
2016,3,2,7,0,265.0,23.0,0.7,9.0,41.0,69.76,33.58
2016,3,2,7,15,358.0,35.5,0.65,9.5,82.5,121.91,82.36
2016,3,2,7,30,451.0,48.0,0.6,10.0,124.0,184.02,136.08
2016,3,2,7,45,513.0,56.5,0.55,11.0,171.0,242.47,187.6
2016,3,2,8,0,575.0,65.0,0.5,12.0,218.0,307.56,243.29
2016,3,2,8,15,619.5,69.5,0.5,12.5,264.5,366.56,293.18
2016,3,2,8,30,664.0,74.0,0.5,13.0,311.0,429.22,344.09
2016,3,2,8,45,755.0,71.0,0.5,13.5,375.5,511.46,408.02
2016,3,2,9,0,846.0,68.0,0.5,14.0,440.0,602.09,475.45
2016,3,2,9,15,866.5,70.5,0.5,14.5,484.5,655.32,513.12
2016,3,2,9,30,887.0,73.0,0.5,15.0,529.0,711.31,550.28
2016,3,2,9,45,901.0,75.0,0.55,15.5,568.0,760.9,582.16
2016,3,2,10,0,915.0,77.0,0.6,16.0,607.0,808.63,612.31
2016,3,2,10,15,925.5,78.5,0.6,16.0,639.5,850.79,638.57
2016,3,2,10,30,936.0,80.0,0.6,16.0,672.0,890.3,662.85
2016,3,2,10,45,942.5,81.5,0.65,16.5,697.5,923.44,682.56
2016,3,2,11,0,949.0,83.0,0.7,17.0,723.0,953.28,700.14
2016,3,2,11,15,954.0,83.5,0.7,17.0,740.5,977.11,714.14
2016,3,2,11,30,959.0,84.0,0.7,17.0,758.0,997.27,725.94
2016,3,2,11,45,750.5,169.5,0.75,17.0,701.0,921.6,677.89
2016,3,2,12,0,542.0,255.0,0.8,17.0,644.0,817.71,608.75
2016,3,2,12,15,751.0,171.5,0.8,17.0,711.5,932.7,688.38
2016,3,2,12,30,960.0,88.0,0.8,17.0,779.0,1023.15,744.39
2016,3,2,12,45,700.0,189.0,0.8,17.0,690.5,898.76,663.5
2016,3,2,13,0,440.0,290.0,0.8,17.0,602.0,752.45,562.67
2016,3,2,13,15,426.0,292.5,0.8,16.5,589.5,735.38,553.9
2016,3,2,13,30,412.0,295.0,0.8,16.0,577.0,705.41,534.79
2016,3,2,13,45,437.5,272.0,0.8,16.0,562.5,704.76,535.92
2016,3,2,14,0,463.0,249.0,0.8,16.0,548.0,689.64,526.92
2016,3,2,14,15,521.5,216.0,0.8,15.5,538.0,687.78,529.08
2016,3,2,14,30,580.0,183.0,0.8,15.0,528.0,679.98,526.77
2016,3,2,14,45,479.0,198.0,0.8,15.0,471.5,596.92,466.02
2016,3,2,15,0,378.0,213.0,0.8,15.0,415.0,509.59,401.6
2016,3,2,15,15,471.0,173.0,0.75,14.5,404.5,521.89,413.93
2016,3,2,15,30,564.0,133.0,0.7,14.0,394.0,518.53,413.0
2016,3,2,15,45,505.5,128.5,0.7,14.0,344.5,446.53,357.6
2016,3,2,16,0,447.0,124.0,0.7,14.0,295.0,383.2,307.98
2016,3,2,16,15,405.0,115.0,0.65,13.5,253.5,328.02,263.76
2016,3,2,16,30,363.0,106.0,0.6,13.0,212.0,276.6,221.25
2016,3,2,16,45,329.0,88.5,0.6,12.5,170.5,223.3,176.2
2016,3,2,17,0,295.0,71.0,0.6,12.0,129.0,173.61,132.99
2016,3,2,17,15,232.5,53.5,0.6,11.5,90.5,120.73,87.59
2016,3,2,17,30,170.0,36.0,0.6,11.0,52.0,75.5,48.65
2016,3,2,17,45,85.0,18.0,0.65,10.5,26.0,30.99,0.0
2016,3,2,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,56.0,13.0,0.5,10.5,17.0,17.64,0.0
2016,3,3,7,0,112.0,26.0,0.4,11.0,34.0,49.22,26.27
2016,3,3,7,15,169.5,43.5,0.3,11.5,67.5,85.31,59.18
2016,3,3,7,30,227.0,61.0,0.2,12.0,101.0,134.66,101.19
2016,3,3,7,45,258.5,79.5,0.15,12.5,139.0,174.74,136.24
2016,3,3,8,0,290.0,98.0,0.1,13.0,177.0,222.53,176.86
2016,3,3,8,15,309.5,116.0,0.1,13.5,215.0,267.6,214.31
2016,3,3,8,30,329.0,134.0,0.1,14.0,253.0,314.38,251.85
2016,3,3,8,45,298.0,159.5,0.1,14.5,278.0,342.58,273.35
2016,3,3,9,0,267.0,185.0,0.1,15.0,303.0,367.01,291.06
2016,3,3,9,15,200.0,210.0,0.1,15.0,303.5,354.76,280.36
2016,3,3,9,30,133.0,235.0,0.1,15.0,304.0,344.05,270.52
2016,3,3,9,45,197.5,249.0,0.15,15.5,360.0,412.99,323.03
2016,3,3,10,0,262.0,263.0,0.2,16.0,416.0,497.45,384.47
2016,3,3,10,15,332.0,263.5,0.2,16.0,468.0,564.99,432.81
2016,3,3,10,30,402.0,264.0,0.2,16.0,520.0,635.92,482.56
2016,3,3,10,45,443.0,260.0,0.25,16.0,552.5,691.17,520.38
2016,3,3,11,0,484.0,256.0,0.3,16.0,585.0,735.45,550.77
2016,3,3,11,15,331.0,302.0,0.35,16.0,529.5,643.18,483.7
2016,3,3,11,30,178.0,348.0,0.4,16.0,474.0,543.7,411.16
2016,3,3,11,45,182.5,349.0,0.5,16.0,479.5,551.2,418.6
2016,3,3,12,0,187.0,350.0,0.6,16.0,485.0,558.01,424.34
2016,3,3,12,15,197.0,353.5,0.65,15.5,496.0,572.16,435.75
2016,3,3,12,30,207.0,357.0,0.7,15.0,507.0,585.48,446.57
2016,3,3,12,45,250.0,346.0,0.75,15.0,526.0,612.75,467.72
