Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,293.0,335.0,0.8,15.0,545.0,652.29,496.98
2016,3,3,13,15,299.5,323.5,0.75,14.5,534.0,641.03,489.62
2016,3,3,13,30,306.0,312.0,0.7,14.0,523.0,628.28,481.8
2016,3,3,13,45,260.5,310.5,0.7,14.0,486.0,578.98,446.16
2016,3,3,14,0,215.0,309.0,0.7,14.0,449.0,518.46,402.44
2016,3,3,14,15,234.0,291.5,0.65,14.0,437.5,508.3,396.44
2016,3,3,14,30,253.0,274.0,0.6,14.0,426.0,507.41,396.44
2016,3,3,14,45,163.5,255.0,0.55,14.0,351.0,397.4,313.08
2016,3,3,15,0,74.0,236.0,0.5,14.0,276.0,295.4,234.2
2016,3,3,15,15,37.0,145.0,0.45,14.0,165.0,168.99,134.77
2016,3,3,15,30,0.0,54.0,0.4,14.0,54.0,50.21,36.88
2016,3,3,15,45,111.5,106.0,0.35,14.0,149.0,175.25,142.95
2016,3,3,16,0,223.0,158.0,0.3,14.0,244.0,292.83,236.4
2016,3,3,16,15,208.5,138.0,0.3,13.5,210.0,251.7,202.44
2016,3,3,16,30,194.0,118.0,0.3,13.0,176.0,211.87,169.92
2016,3,3,16,45,176.0,97.0,0.3,13.0,142.0,171.09,135.43
2016,3,3,17,0,158.0,76.0,0.3,13.0,108.0,132.29,101.85
2016,3,3,17,15,121.5,56.0,0.35,12.5,76.0,92.1,67.51
2016,3,3,17,30,85.0,36.0,0.4,12.0,44.0,56.32,36.78
2016,3,3,17,45,42.5,18.0,0.5,12.0,22.0,24.39,1.41
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,10.5,7.0,6.67,0.0
2016,3,4,7,0,0.0,14.0,0.6,11.0,14.0,12.98,4.27
2016,3,4,7,15,0.0,27.0,0.6,11.0,27.0,25.06,15.56
2016,3,4,7,30,0.0,40.0,0.6,11.0,40.0,37.17,26.36
2016,3,4,7,45,0.0,54.5,0.6,11.5,54.5,50.89,38.35
2016,3,4,8,0,0.0,69.0,0.6,12.0,69.0,64.74,50.23
2016,3,4,8,15,0.0,84.0,0.6,12.5,84.0,79.13,62.31
2016,3,4,8,30,0.0,99.0,0.6,13.0,99.0,93.58,74.19
2016,3,4,8,45,12.0,135.0,0.65,13.5,141.0,136.09,109.31
2016,3,4,9,0,24.0,171.0,0.7,14.0,183.0,180.31,145.0
2016,3,4,9,15,12.0,151.5,0.7,14.0,157.5,152.81,121.9
2016,3,4,9,30,0.0,132.0,0.7,14.0,132.0,124.97,98.65
2016,3,4,9,45,0.0,110.0,0.75,14.5,110.0,103.2,80.49
2016,3,4,10,0,0.0,88.0,0.8,15.0,88.0,82.01,62.8
2016,3,4,10,15,4.5,148.0,0.8,15.0,151.5,143.97,113.39
2016,3,4,10,30,9.0,208.0,0.8,15.0,215.0,208.01,164.17
2016,3,4,10,45,10.0,216.5,0.85,15.0,224.0,217.56,171.21
2016,3,4,11,0,11.0,225.0,0.9,15.0,233.0,227.17,178.58
2016,3,4,11,15,36.5,274.5,0.9,15.0,300.5,314.7,247.0
2016,3,4,11,30,62.0,324.0,0.9,15.0,368.0,394.02,306.88
2016,3,4,11,45,33.0,249.5,0.9,15.0,273.0,284.93,222.84
2016,3,4,12,0,4.0,175.0,0.9,15.0,178.0,170.45,132.92
2016,3,4,12,15,2.0,149.0,0.9,15.0,150.5,142.88,111.27
2016,3,4,12,30,0.0,123.0,0.9,15.0,123.0,115.63,89.36
2016,3,4,12,45,0.0,107.0,0.9,15.0,107.0,100.19,76.95
2016,3,4,13,0,0.0,91.0,0.9,15.0,91.0,84.91,64.58
2016,3,4,13,15,0.0,89.0,0.85,14.5,89.0,83.02,63.24
2016,3,4,13,30,0.0,87.0,0.8,14.0,87.0,81.14,61.89
2016,3,4,13,45,1.5,131.0,0.8,14.0,132.0,124.75,97.68
2016,3,4,14,0,3.0,175.0,0.8,14.0,177.0,169.53,133.86
2016,3,4,14,15,1.5,128.5,0.8,14.0,129.5,122.3,95.73
2016,3,4,14,30,0.0,82.0,0.8,14.0,82.0,76.41,58.31
2016,3,4,14,45,0.0,69.0,0.85,14.0,69.0,64.25,48.43
2016,3,4,15,0,0.0,56.0,0.9,14.0,56.0,52.1,38.4
2016,3,4,15,15,13.5,118.5,0.95,14.0,125.0,120.95,96.29
2016,3,4,15,30,27.0,181.0,1.0,14.0,194.0,192.67,155.24
2016,3,4,15,45,13.5,109.5,1.05,14.0,116.0,111.33,88.41
2016,3,4,16,0,0.0,38.0,1.1,14.0,38.0,35.29,24.55
2016,3,4,16,15,0.0,32.5,1.15,13.5,32.5,30.16,20.34
2016,3,4,16,30,0.0,27.0,1.2,13.0,27.0,25.04,16.01
2016,3,4,16,45,0.0,21.5,1.25,13.0,21.5,19.93,11.58
2016,3,4,17,0,0.0,16.0,1.3,13.0,16.0,14.82,7.1
2016,3,4,17,15,0.0,11.5,1.35,12.5,11.5,10.65,3.41
2016,3,4,17,30,0.0,7.0,1.4,12.0,7.0,6.48,0.0
2016,3,4,17,45,0.0,3.5,1.45,12.0,3.5,3.24,0.0
2016,3,4,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,1.15,11.5,8.0,7.63,0.0
2016,3,5,7,0,0.0,16.0,1.2,12.0,16.0,14.83,5.93
2016,3,5,7,15,0.0,30.5,1.2,12.0,30.5,28.32,18.25
2016,3,5,7,30,0.0,45.0,1.2,12.0,45.0,41.96,30.33
2016,3,5,7,45,0.0,61.0,1.2,12.5,61.0,57.27,43.63
2016,3,5,8,0,0.0,77.0,1.2,13.0,77.0,72.62,56.72
2016,3,5,8,15,0.0,93.5,1.2,13.0,93.5,88.53,70.14
2016,3,5,8,30,0.0,110.0,1.2,13.0,110.0,104.51,83.4
2016,3,5,8,45,18.0,145.0,1.25,13.0,153.5,149.58,120.94
2016,3,5,9,0,36.0,180.0,1.3,13.0,197.0,203.9,165.37
2016,3,5,9,15,23.5,182.5,1.3,13.0,194.5,192.02,154.87
2016,3,5,9,30,11.0,185.0,1.3,13.0,192.0,186.12,149.4
2016,3,5,9,45,5.5,151.0,1.35,13.5,154.5,147.67,117.44
2016,3,5,10,0,0.0,117.0,1.4,14.0,117.0,109.91,86.0
2016,3,5,10,15,0.0,88.5,1.5,14.5,88.5,82.5,63.2
2016,3,5,10,30,0.0,60.0,1.6,15.0,60.0,55.88,41.02
2016,3,5,10,45,0.0,64.5,1.75,15.5,64.5,60.1,44.37
2016,3,5,11,0,0.0,69.0,1.9,16.0,69.0,64.31,47.68
2016,3,5,11,15,0.0,75.0,2.05,16.0,75.0,69.93,52.23
2016,3,5,11,30,0.0,81.0,2.2,16.0,81.0,75.55,56.78
2016,3,5,11,45,5.5,157.0,2.35,16.0,161.0,154.03,120.63
2016,3,5,12,0,11.0,233.0,2.5,16.0,241.0,235.39,185.33
2016,3,5,12,15,8.5,214.0,2.6,15.5,220.5,213.75,168.27
2016,3,5,12,30,6.0,195.0,2.7,15.0,200.0,192.25,151.47
2016,3,5,12,45,9.5,216.5,2.8,15.0,223.5,217.2,171.62
2016,3,5,13,0,13.0,238.0,2.9,15.0,247.0,242.32,191.74
2016,3,5,13,15,13.0,233.0,2.9,14.5,242.0,237.14,188.06
2016,3,5,13,30,13.0,228.0,2.9,14.0,237.0,231.95,184.47
2016,3,5,13,45,10.5,215.5,2.95,14.0,222.5,216.88,172.57
2016,3,5,14,0,8.0,203.0,3.0,14.0,208.0,201.95,160.78
2016,3,5,14,15,4.0,172.5,3.0,14.0,175.0,167.85,133.34
2016,3,5,14,30,0.0,142.0,3.0,14.0,142.0,134.36,106.16
2016,3,5,14,45,0.0,76.5,3.05,14.0,76.5,71.25,54.22
2016,3,5,15,0,0.0,11.0,3.1,14.0,11.0,10.21,3.01
2016,3,5,15,15,0.0,21.5,3.1,13.5,21.5,19.97,11.36
2016,3,5,15,30,0.0,32.0,3.1,13.0,32.0,29.72,19.76
2016,3,5,15,45,0.0,19.5,3.15,13.0,19.5,18.09,9.88
2016,3,5,16,0,0.0,7.0,3.2,13.0,7.0,6.49,0.0
2016,3,5,16,15,0.0,6.0,3.25,13.0,6.0,5.56,0.0
2016,3,5,16,30,0.0,5.0,3.3,13.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,3.5,13.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,3.5,12.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,3.5,12.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,3.5,12.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,100.0,18.0,1.3,8.5,26.5,29.19,0.0
2016,3,6,7,0,200.0,36.0,1.3,9.0,53.0,75.28,46.33
2016,3,6,7,15,317.5,49.0,1.3,9.0,98.5,128.47,91.11
2016,3,6,7,30,435.0,62.0,1.3,9.0,144.0,197.61,150.21
2016,3,6,7,45,514.5,70.0,1.3,9.5,195.5,261.69,206.66
2016,3,6,8,0,594.0,78.0,1.3,10.0,247.0,334.32,269.38
2016,3,6,8,15,417.5,115.0,1.35,10.5,245.0,324.46,265.3
2016,3,6,8,30,241.0,152.0,1.4,11.0,243.0,290.23,238.54
2016,3,6,8,45,499.5,125.5,1.45,11.5,345.5,429.92,352.91
2016,3,6,9,0,758.0,99.0,1.5,12.0,448.0,592.05,479.57
2016,3,6,9,15,499.5,168.0,1.5,12.0,407.0,527.27,426.07
2016,3,6,9,30,241.0,237.0,1.5,12.0,366.0,422.76,341.44
2016,3,6,9,45,239.0,256.0,1.5,12.0,392.0,452.17,364.23
2016,3,6,10,0,237.0,275.0,1.5,12.0,418.0,480.76,385.13
2016,3,6,10,15,135.5,270.5,1.5,12.0,353.0,400.22,320.31
2016,3,6,10,30,34.0,266.0,1.5,12.0,288.0,300.83,239.87
2016,3,6,10,45,152.5,296.5,1.5,12.5,402.0,452.28,360.22
2016,3,6,11,0,271.0,327.0,1.5,13.0,516.0,610.65,478.35
2016,3,6,11,15,261.5,338.0,1.5,13.0,523.5,619.99,482.86
2016,3,6,11,30,252.0,349.0,1.5,13.0,531.0,614.15,478.04
2016,3,6,11,45,176.0,353.0,1.5,13.0,481.0,549.15,428.18
2016,3,6,12,0,100.0,357.0,1.5,13.0,431.0,467.89,365.94
2016,3,6,12,15,134.0,362.0,1.5,13.0,461.0,520.72,406.74
2016,3,6,12,30,168.0,367.0,1.5,13.0,491.0,558.9,435.47
2016,3,6,12,45,135.5,359.0,1.5,13.0,458.5,517.79,404.05
2016,3,6,13,0,103.0,351.0,1.5,13.0,426.0,462.79,362.72
2016,3,6,13,15,103.0,343.5,1.55,13.0,417.5,453.1,356.33
2016,3,6,13,30,103.0,336.0,1.6,13.0,409.0,443.08,349.36
2016,3,6,13,45,155.0,327.0,1.65,13.0,432.0,490.17,387.1
2016,3,6,14,0,207.0,318.0,1.7,13.0,455.0,521.11,412.17
2016,3,6,14,15,288.0,288.0,1.75,12.5,469.5,561.06,445.65
2016,3,6,14,30,369.0,258.0,1.8,12.0,484.0,582.77,465.44
2016,3,6,14,45,347.5,245.0,1.85,12.0,448.0,537.63,431.77
2016,3,6,15,0,326.0,232.0,1.9,12.0,412.0,493.04,398.43
2016,3,6,15,15,331.0,211.5,1.9,11.5,381.5,459.18,373.89
2016,3,6,15,30,336.0,191.0,1.9,11.0,351.0,424.0,347.57
2016,3,6,15,45,179.0,170.0,1.9,11.0,254.5,283.79,233.72
2016,3,6,16,0,22.0,149.0,1.9,11.0,158.0,155.64,126.79
2016,3,6,16,15,16.0,130.0,1.85,10.5,136.0,132.93,108.38
2016,3,6,16,30,10.0,111.0,1.8,10.0,114.0,110.93,90.02
2016,3,6,16,45,5.0,90.5,1.75,10.0,92.0,88.49,70.83
2016,3,6,17,0,0.0,70.0,1.7,10.0,70.0,66.7,51.97
2016,3,6,17,15,0.0,50.0,1.7,9.5,50.0,47.32,34.95
2016,3,6,17,30,0.0,30.0,1.7,9.0,30.0,27.97,17.75
2016,3,6,17,45,0.0,15.0,1.7,9.0,15.0,13.91,2.46
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,113.5,16.0,1.15,6.0,27.0,28.97,0.0
2016,3,7,7,0,227.0,32.0,1.1,6.0,54.0,75.63,46.83
2016,3,7,7,15,306.5,47.0,1.1,6.0,95.5,124.4,89.43
2016,3,7,7,30,386.0,62.0,1.1,6.0,137.0,182.97,141.17
2016,3,7,7,45,438.5,74.0,1.15,6.5,183.0,238.27,191.02
2016,3,7,8,0,491.0,86.0,1.2,7.0,229.0,301.96,246.98
2016,3,7,8,15,534.5,93.0,1.25,7.0,274.5,359.44,297.11
2016,3,7,8,30,578.0,100.0,1.3,7.0,320.0,420.59,348.92
2016,3,7,8,45,649.5,96.0,1.4,7.0,373.5,489.18,405.77
2016,3,7,9,0,721.0,92.0,1.5,7.0,427.0,562.94,465.33
2016,3,7,9,15,576.0,148.0,1.5,7.0,431.5,557.83,458.96
2016,3,7,9,30,431.0,204.0,1.5,7.0,436.0,541.61,443.47
2016,3,7,9,45,250.5,237.0,1.55,7.5,374.0,450.3,368.43
2016,3,7,10,0,70.0,270.0,1.6,8.0,312.0,332.21,270.21
2016,3,7,10,15,165.5,288.5,1.6,8.0,395.5,444.95,361.73
2016,3,7,10,30,261.0,307.0,1.6,8.0,479.0,564.86,454.32
2016,3,7,10,45,223.0,324.5,1.6,8.5,475.0,545.93,436.68
2016,3,7,11,0,185.0,342.0,1.6,9.0,471.0,536.35,427.07
2016,3,7,11,15,401.0,288.5,1.6,9.0,577.0,694.45,550.45
2016,3,7,11,30,617.0,235.0,1.6,9.0,683.0,863.56,674.3
2016,3,7,11,45,315.5,242.0,1.65,9.0,471.5,572.18,456.49
2016,3,7,12,0,14.0,249.0,1.7,9.0,260.0,254.37,203.25
2016,3,7,12,15,7.0,161.5,1.75,9.0,167.0,159.91,128.04
2016,3,7,12,30,0.0,74.0,1.8,9.0,74.0,69.03,52.69
2016,3,7,12,45,131.5,213.5,1.9,9.0,309.5,352.52,289.0
2016,3,7,13,0,263.0,353.0,2.0,9.0,545.0,644.12,512.35
2016,3,7,13,15,132.0,253.5,2.05,9.0,350.0,393.37,317.96
2016,3,7,13,30,1.0,154.0,2.1,9.0,155.0,146.74,117.07
2016,3,7,13,45,25.0,222.0,2.15,9.0,239.0,245.92,199.76
2016,3,7,14,0,49.0,290.0,2.2,9.0,323.0,340.21,275.8
2016,3,7,14,15,46.5,275.0,2.2,9.0,305.0,320.47,260.06
2016,3,7,14,30,44.0,260.0,2.2,9.0,287.0,300.85,244.85
2016,3,7,14,45,72.5,255.5,2.25,9.0,297.0,316.79,259.17
2016,3,7,15,0,101.0,251.0,2.3,9.0,307.0,330.46,271.41
2016,3,7,15,15,127.5,232.5,2.25,9.0,297.5,333.46,274.81
2016,3,7,15,30,154.0,214.0,2.2,9.0,288.0,324.35,268.33
2016,3,7,15,45,77.0,121.5,2.2,9.0,158.5,171.17,141.61
2016,3,7,16,0,0.0,29.0,2.2,9.0,29.0,26.92,17.78
2016,3,7,16,15,0.0,25.0,2.15,8.5,25.0,23.19,14.68
2016,3,7,16,30,0.0,21.0,2.1,8.0,21.0,19.47,11.48
2016,3,7,16,45,0.0,17.0,2.1,8.0,17.0,15.75,8.21
2016,3,7,17,0,0.0,13.0,2.1,8.0,13.0,12.04,4.9
2016,3,7,17,15,0.0,9.0,2.05,7.5,9.0,8.33,1.58
2016,3,7,17,30,0.0,5.0,2.0,7.0,5.0,4.62,0.0
2016,3,7,17,45,0.0,2.5,2.0,7.0,2.5,2.31,0.0
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,16.5,1.1,6.0,33.5,36.85,0.8
2016,3,8,7,0,345.0,33.0,1.1,7.0,67.0,97.83,60.42
2016,3,8,7,15,452.0,42.5,1.1,7.5,115.5,155.31,109.76
2016,3,8,7,30,559.0,52.0,1.1,8.0,164.0,225.72,171.21
2016,3,8,7,45,621.5,59.0,1.1,8.5,216.0,290.25,229.14
2016,3,8,8,0,684.0,66.0,1.1,9.0,268.0,361.26,291.05
2016,3,8,8,15,724.5,71.0,1.05,9.5,319.5,424.8,345.02
2016,3,8,8,30,765.0,76.0,1.0,10.0,371.0,492.32,399.82
2016,3,8,8,45,790.0,80.5,1.0,10.5,419.0,552.93,447.38
2016,3,8,9,0,815.0,85.0,1.0,11.0,467.0,614.07,493.49
2016,3,8,9,15,834.5,88.0,0.95,11.0,511.0,670.02,534.51
2016,3,8,9,30,854.0,91.0,0.9,11.0,555.0,725.24,572.5
2016,3,8,9,45,858.5,97.0,0.9,11.5,591.5,771.42,602.01
2016,3,8,10,0,863.0,103.0,0.9,12.0,628.0,815.08,629.3
2016,3,8,10,15,751.0,147.5,0.9,12.0,621.5,805.56,620.86
2016,3,8,10,30,639.0,192.0,0.9,12.0,615.0,781.55,602.79
2016,3,8,10,45,589.0,219.0,0.9,12.0,620.0,780.19,600.3
2016,3,8,11,0,539.0,246.0,0.9,12.0,625.0,778.86,597.36
2016,3,8,11,15,556.5,248.0,0.95,12.0,647.5,808.71,618.5
2016,3,8,11,30,574.0,250.0,1.0,12.0,670.0,836.72,637.89
2016,3,8,11,45,446.0,299.5,1.05,12.0,628.5,774.65,591.67
2016,3,8,12,0,318.0,349.0,1.1,12.0,587.0,696.82,534.76
2016,3,8,12,15,301.5,353.5,1.05,12.0,579.0,686.88,527.54
2016,3,8,12,30,285.0,358.0,1.0,12.0,571.0,675.49,518.58
2016,3,8,12,45,153.0,316.5,0.95,12.0,431.0,486.5,379.26
2016,3,8,13,0,21.0,275.0,0.9,12.0,291.0,287.51,225.94
2016,3,8,13,15,61.5,308.0,0.95,12.0,352.0,374.04,295.45
2016,3,8,13,30,102.0,341.0,1.0,12.0,413.0,447.1,351.55
2016,3,8,13,45,100.5,329.0,1.05,12.0,398.5,430.37,339.01
2016,3,8,14,0,99.0,317.0,1.1,12.0,384.0,413.43,326.98
2016,3,8,14,15,80.5,295.5,1.15,11.5,348.0,371.42,295.75
2016,3,8,14,30,62.0,274.0,1.2,11.0,312.0,330.49,264.91
2016,3,8,14,45,185.5,256.5,1.3,11.0,362.0,414.9,335.18
2016,3,8,15,0,309.0,239.0,1.4,11.0,412.0,488.2,394.39
2016,3,8,15,15,260.0,225.5,1.35,10.5,363.5,425.6,345.55
2016,3,8,15,30,211.0,212.0,1.3,10.0,315.0,358.42,293.24
2016,3,8,15,45,138.0,189.0,1.3,10.0,253.5,279.91,229.9
2016,3,8,16,0,65.0,166.0,1.3,10.0,192.0,202.13,165.96
2016,3,8,16,15,59.0,145.0,1.2,9.5,166.5,174.06,143.16
2016,3,8,16,30,53.0,124.0,1.1,9.0,141.0,146.68,120.27
2016,3,8,16,45,45.0,102.5,1.05,9.0,115.5,118.74,96.3
2016,3,8,17,0,37.0,81.0,1.0,9.0,90.0,91.8,72.81
2016,3,8,17,15,23.0,60.5,0.95,8.5,65.5,65.45,49.91
2016,3,8,17,30,9.0,40.0,0.9,8.0,41.0,39.68,27.48
2016,3,8,17,45,4.5,20.0,0.85,8.0,20.5,19.15,7.19
2016,3,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,166.5,16.5,1.05,8.5,33.5,36.87,6.08
2016,3,9,7,0,333.0,33.0,1.1,9.0,67.0,96.57,60.03
2016,3,9,7,15,434.0,42.5,1.05,9.0,114.0,152.17,107.56
2016,3,9,7,30,535.0,52.0,1.0,9.0,161.0,219.99,166.81
2016,3,9,7,45,367.0,86.0,1.0,9.5,170.5,227.56,181.38
2016,3,9,8,0,199.0,120.0,1.0,10.0,180.0,211.6,172.56
2016,3,9,8,15,214.5,140.0,0.95,10.0,215.0,252.07,207.13
2016,3,9,8,30,230.0,160.0,0.9,10.0,250.0,293.99,241.71
2016,3,9,8,45,152.0,181.5,0.85,10.5,244.5,277.58,227.23
2016,3,9,9,0,74.0,203.0,0.8,11.0,239.0,251.74,204.59
2016,3,9,9,15,72.0,221.5,0.8,11.5,259.0,273.22,221.04
2016,3,9,9,30,70.0,240.0,0.8,12.0,279.0,294.45,236.71
2016,3,9,9,45,188.5,256.0,0.8,12.5,369.5,414.26,331.22
2016,3,9,10,0,307.0,272.0,0.8,13.0,460.0,544.6,428.69
2016,3,9,10,15,244.0,296.5,0.75,13.0,451.0,519.07,406.05
2016,3,9,10,30,181.0,321.0,0.7,13.0,442.0,499.58,389.15
2016,3,9,10,45,267.0,318.5,0.7,13.5,504.5,591.06,456.61
2016,3,9,11,0,353.0,316.0,0.7,14.0,567.0,673.79,514.79
2016,3,9,11,15,278.0,339.5,0.7,14.0,539.5,637.32,485.58
2016,3,9,11,30,203.0,363.0,0.7,14.0,512.0,583.47,445.48
2016,3,9,11,45,195.0,368.5,0.7,14.5,513.0,584.35,445.39
2016,3,9,12,0,187.0,374.0,0.7,15.0,514.0,584.24,444.03
2016,3,9,12,15,244.0,365.5,0.7,15.0,548.5,630.48,478.3
2016,3,9,12,30,301.0,357.0,0.7,15.0,583.0,689.87,520.38
2016,3,9,12,45,212.5,360.5,0.75,15.5,519.0,592.72,449.58
2016,3,9,13,0,124.0,364.0,0.8,16.0,455.0,510.14,388.85
2016,3,9,13,15,253.5,338.0,0.75,16.0,520.0,614.2,467.63
2016,3,9,13,30,383.0,312.0,0.7,16.0,585.0,699.34,528.98
2016,3,9,13,45,428.5,284.5,0.7,16.0,581.0,712.35,538.54
2016,3,9,14,0,474.0,257.0,0.7,16.0,577.0,710.27,538.91
2016,3,9,14,15,417.0,261.5,0.7,16.0,534.0,651.29,497.28
2016,3,9,14,30,360.0,266.0,0.7,16.0,491.0,584.41,450.15
2016,3,9,14,45,293.5,260.0,0.7,16.0,436.5,512.37,398.11
2016,3,9,15,0,227.0,254.0,0.7,16.0,382.0,434.81,340.88
2016,3,9,15,15,188.5,236.0,0.65,15.5,336.5,378.7,299.41
2016,3,9,15,30,150.0,218.0,0.6,15.0,291.0,325.62,259.19
2016,3,9,15,45,139.5,196.0,0.6,15.0,258.5,288.17,230.59
2016,3,9,16,0,129.0,174.0,0.6,15.0,226.0,251.6,201.97
2016,3,9,16,15,117.5,153.0,0.55,14.5,196.0,216.61,174.22
2016,3,9,16,30,106.0,132.0,0.5,14.0,166.0,182.8,146.77
2016,3,9,16,45,95.0,109.5,0.5,13.5,136.0,148.84,118.59
2016,3,9,17,0,84.0,87.0,0.5,13.0,106.0,116.17,90.83
2016,3,9,17,15,62.5,65.0,0.5,12.5,77.0,82.77,62.31
2016,3,9,17,30,41.0,43.0,0.5,12.0,48.0,52.04,36.04
2016,3,9,17,45,20.5,25.0,0.5,11.5,27.5,26.74,12.37
2016,3,9,18,0,0.0,7.0,0.5,11.0,7.0,6.67,0.0
2016,3,9,18,15,0.0,3.5,0.5,11.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,183.5,17.0,1.1,10.0,37.0,39.93,10.78
2016,3,10,7,0,367.0,34.0,1.1,11.0,74.0,104.18,64.83
2016,3,10,7,15,467.0,43.0,1.1,11.0,122.5,161.43,113.59
2016,3,10,7,30,567.0,52.0,1.1,11.0,171.0,230.72,173.96
2016,3,10,7,45,629.5,58.0,1.1,11.5,223.0,294.95,230.92
2016,3,10,8,0,692.0,64.0,1.1,12.0,275.0,364.87,291.17
2016,3,10,8,15,731.0,68.5,1.1,12.5,326.5,428.76,344.87
2016,3,10,8,30,770.0,73.0,1.1,13.0,378.0,495.42,398.63
2016,3,10,8,45,795.0,76.5,1.15,13.5,426.0,555.23,445.44
2016,3,10,9,0,820.0,80.0,1.2,14.0,474.0,615.54,490.99
2016,3,10,9,15,839.0,83.0,1.2,14.0,518.0,671.37,532.23
2016,3,10,9,30,858.0,86.0,1.2,14.0,562.0,726.41,570.19
2016,3,10,9,45,868.5,89.5,1.25,14.5,599.5,769.46,598.09
2016,3,10,10,0,879.0,93.0,1.3,15.0,637.0,814.9,627.39
2016,3,10,10,15,716.0,159.0,1.3,15.0,617.0,792.06,609.77
2016,3,10,10,30,553.0,225.0,1.3,15.0,597.0,740.56,570.57
2016,3,10,10,45,586.0,224.5,1.3,15.5,631.0,785.62,601.52
2016,3,10,11,0,619.0,224.0,1.3,16.0,665.0,833.95,632.93
2016,3,10,11,15,767.5,163.5,1.25,16.0,723.5,920.87,690.39
2016,3,10,11,30,916.0,103.0,1.2,16.0,782.0,993.57,735.46
2016,3,10,11,45,915.5,105.0,1.2,16.0,790.0,1005.47,741.7
2016,3,10,12,0,915.0,107.0,1.2,16.0,798.0,1013.54,746.46
2016,3,10,12,15,914.5,107.0,1.15,16.0,798.0,1015.51,746.57
2016,3,10,12,30,914.0,107.0,1.1,16.0,798.0,1013.61,744.42
2016,3,10,12,45,659.0,215.0,1.1,16.0,711.0,895.56,667.85
2016,3,10,13,0,404.0,323.0,1.1,16.0,624.0,745.07,561.43
2016,3,10,13,15,627.0,225.5,1.05,16.0,681.5,859.2,646.61
2016,3,10,13,30,850.0,128.0,1.0,16.0,739.0,941.91,700.22
2016,3,10,13,45,617.5,209.5,0.95,16.0,645.5,806.4,608.12
2016,3,10,14,0,385.0,291.0,0.9,16.0,552.0,658.12,501.64
2016,3,10,14,15,414.5,268.5,0.85,16.0,538.5,645.96,495.8
2016,3,10,14,30,444.0,246.0,0.8,16.0,525.0,641.25,493.3
2016,3,10,14,45,363.0,247.0,0.75,16.0,466.5,551.75,428.02
2016,3,10,15,0,282.0,248.0,0.7,16.0,408.0,478.02,373.47
2016,3,10,15,15,366.0,211.5,0.65,15.5,402.0,483.07,380.51
2016,3,10,15,30,450.0,175.0,0.6,15.0,396.0,488.6,386.3
2016,3,10,15,45,309.0,175.0,0.6,15.0,320.0,373.2,297.34
2016,3,10,16,0,168.0,175.0,0.6,15.0,244.0,273.53,219.05
2016,3,10,16,15,154.0,154.5,0.6,14.5,211.5,235.75,189.64
2016,3,10,16,30,140.0,134.0,0.6,14.0,179.0,199.35,160.13
2016,3,10,16,45,125.5,111.5,0.6,13.5,146.5,162.1,129.17
2016,3,10,17,0,111.0,89.0,0.6,13.0,114.0,126.53,98.88
2016,3,10,17,15,85.5,67.0,0.65,12.5,83.5,90.48,68.07
2016,3,10,17,30,60.0,45.0,0.7,12.0,53.0,57.6,39.97
2016,3,10,17,45,30.0,26.0,0.75,11.5,30.0,30.21,15.17
2016,3,10,18,0,0.0,7.0,0.8,11.0,7.0,6.67,0.0
2016,3,10,18,15,0.0,3.5,0.85,11.0,3.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.95,10.0,1.0,0.92,0.0
2016,3,11,7,0,0.0,2.0,2.0,10.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,3.0,2.05,10.0,3.0,2.77,0.0
2016,3,11,7,30,0.0,4.0,2.1,10.0,4.0,3.7,0.0
2016,3,11,7,45,0.0,5.5,2.2,10.0,5.5,5.09,0.0
2016,3,11,8,0,0.0,7.0,2.3,10.0,7.0,6.48,0.01
2016,3,11,8,15,0.0,8.5,2.35,10.0,8.5,7.88,1.22
2016,3,11,8,30,0.0,10.0,2.4,10.0,10.0,9.27,2.42
2016,3,11,8,45,0.0,31.5,2.5,10.5,31.5,29.25,19.65
2016,3,11,9,0,0.0,53.0,2.6,11.0,53.0,49.28,36.67
2016,3,11,9,15,0.0,43.0,2.6,11.0,43.0,39.98,28.61
2016,3,11,9,30,0.0,33.0,2.6,11.0,33.0,30.68,20.59
2016,3,11,9,45,1.0,100.5,2.65,11.5,101.0,94.67,74.47
2016,3,11,10,0,2.0,168.0,2.7,12.0,169.0,161.39,129.23
2016,3,11,10,15,1.0,137.0,2.75,12.0,137.5,130.01,103.06
2016,3,11,10,30,0.0,106.0,2.8,12.0,106.0,99.16,77.43
2016,3,11,10,45,25.0,211.5,2.9,12.0,229.5,234.06,188.44
2016,3,11,11,0,50.0,317.0,3.0,12.0,353.0,371.31,297.17
2016,3,11,11,15,31.5,281.0,2.85,11.5,304.5,315.44,252.35
2016,3,11,11,30,13.0,245.0,2.7,11.0,256.0,248.75,199.07
2016,3,11,11,45,6.5,154.5,2.6,11.0,160.0,152.43,121.17
2016,3,11,12,0,0.0,64.0,2.5,11.0,64.0,59.69,44.47
2016,3,11,12,15,43.0,214.5,2.45,11.0,247.5,256.8,207.5
2016,3,11,12,30,86.0,365.0,2.4,11.0,431.0,461.8,367.56
2016,3,11,12,45,105.5,367.5,2.35,11.0,447.0,482.98,383.17
2016,3,11,13,0,125.0,370.0,2.3,11.0,463.0,517.14,409.42
2016,3,11,13,15,162.0,362.5,2.35,11.0,481.0,541.63,429.4
2016,3,11,13,30,199.0,355.0,2.4,11.0,499.0,564.25,447.99
2016,3,11,13,45,106.5,293.5,2.5,11.0,370.5,408.06,327.18
2016,3,11,14,0,14.0,232.0,2.6,11.0,242.0,235.92,189.27
2016,3,11,14,15,7.0,170.5,2.55,10.5,175.5,168.01,134.95
2016,3,11,14,30,0.0,109.0,2.5,10.0,109.0,102.05,80.64
2016,3,11,14,45,0.0,101.5,2.45,10.0,101.5,94.86,74.87
2016,3,11,15,0,0.0,94.0,2.4,10.0,94.0,87.68,69.04
2016,3,11,15,15,0.0,55.0,2.35,9.5,55.0,51.16,38.32
2016,3,11,15,30,0.0,16.0,2.3,9.0,16.0,14.85,7.22
2016,3,11,15,45,8.5,84.0,2.3,9.0,88.0,83.33,66.5
2016,3,11,16,0,17.0,152.0,2.3,9.0,160.0,155.21,127.74
2016,3,11,16,15,12.5,133.5,2.25,8.5,139.0,134.03,110.09
2016,3,11,16,30,8.0,115.0,2.2,8.0,118.0,113.41,92.84
2016,3,11,16,45,4.0,94.5,2.2,8.0,96.0,91.52,74.06
2016,3,11,17,0,0.0,74.0,2.2,8.0,74.0,70.18,55.52
2016,3,11,17,15,0.0,54.0,2.2,8.0,54.0,50.9,38.45
2016,3,11,17,30,0.0,34.0,2.2,8.0,34.0,31.7,21.32
2016,3,11,17,45,0.0,19.5,2.2,8.0,19.5,18.1,8.04
2016,3,11,18,0,0.0,5.0,2.2,8.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,2.2,7.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,0.95,7.5,11.0,10.19,1.42
2016,3,12,7,0,0.0,22.0,1.0,8.0,22.0,20.41,11.67
2016,3,12,7,15,0.0,36.5,1.05,8.0,36.5,33.9,23.77
2016,3,12,7,30,0.0,51.0,1.1,8.0,51.0,47.49,35.89
2016,3,12,7,45,0.0,67.0,1.2,8.5,67.0,62.72,49.17
2016,3,12,8,0,0.0,83.0,1.3,9.0,83.0,78.02,62.25
2016,3,12,8,15,0.0,98.5,1.35,9.0,98.5,92.88,74.84
2016,3,12,8,30,0.0,114.0,1.4,9.0,114.0,107.8,87.3
2016,3,12,8,45,0.0,116.5,1.45,9.5,116.5,109.93,88.63
2016,3,12,9,0,0.0,119.0,1.5,10.0,119.0,112.13,90.03
2016,3,12,9,15,43.5,186.0,1.55,10.0,210.5,215.14,176.22
2016,3,12,9,30,87.0,253.0,1.6,10.0,302.0,320.31,261.15
2016,3,12,9,45,43.5,181.0,1.65,10.5,205.5,213.11,172.96
2016,3,12,10,0,0.0,109.0,1.7,11.0,109.0,102.05,80.18
2016,3,12,10,15,34.5,209.5,1.7,11.0,233.0,238.42,192.89
2016,3,12,10,30,69.0,310.0,1.7,11.0,357.0,377.8,302.68
2016,3,12,10,45,69.0,321.5,1.75,11.0,370.0,392.07,312.56
2016,3,12,11,0,69.0,333.0,1.8,11.0,383.0,406.16,323.03
2016,3,12,11,15,34.5,236.0,1.8,11.0,261.0,269.83,215.78
2016,3,12,11,30,0.0,139.0,1.8,11.0,139.0,131.05,103.18
2016,3,12,11,45,14.5,222.5,1.85,11.0,233.5,227.49,182.11
2016,3,12,12,0,29.0,306.0,1.9,11.0,328.0,340.88,271.52
2016,3,12,12,15,24.0,291.5,1.9,11.0,310.0,307.03,244.4
2016,3,12,12,30,19.0,277.0,1.9,11.0,292.0,287.23,228.85
2016,3,12,12,45,11.5,225.5,1.95,11.0,234.5,227.62,181.57
2016,3,12,13,0,4.0,174.0,2.0,11.0,177.0,169.1,134.47
2016,3,12,13,15,16.5,231.5,2.0,11.0,243.5,238.19,190.89
2016,3,12,13,30,29.0,289.0,2.0,11.0,310.0,321.11,256.82
2016,3,12,13,45,14.5,189.0,2.0,11.5,199.5,193.29,154.39
2016,3,12,14,0,0.0,89.0,2.0,12.0,89.0,83.01,63.87
2016,3,12,14,15,29.0,184.0,1.95,12.0,202.5,207.24,167.09
2016,3,12,14,30,58.0,279.0,1.9,12.0,316.0,331.4,266.46
2016,3,12,14,45,54.0,260.5,1.9,12.0,293.5,306.39,246.56
2016,3,12,15,0,50.0,242.0,1.9,12.0,271.0,281.65,227.44
2016,3,12,15,15,109.0,232.5,1.85,11.5,289.0,319.17,259.82
2016,3,12,15,30,168.0,223.0,1.8,11.0,307.0,341.79,279.63
2016,3,12,15,45,84.0,156.5,1.75,11.0,198.5,205.05,168.04
2016,3,12,16,0,0.0,90.0,1.7,11.0,90.0,84.2,66.47
2016,3,12,16,15,0.0,78.0,1.65,10.5,78.0,72.78,57.22
2016,3,12,16,30,0.0,66.0,1.6,10.0,66.0,61.4,47.69
2016,3,12,16,45,0.0,54.0,1.6,10.0,54.0,50.2,38.05
2016,3,12,17,0,0.0,42.0,1.6,10.0,42.0,39.01,28.28
2016,3,12,17,15,0.0,31.0,1.55,10.0,31.0,28.77,19.2
2016,3,12,17,30,0.0,20.0,1.5,10.0,20.0,18.54,10.08
2016,3,12,17,45,0.0,11.5,1.5,10.0,11.5,10.65,2.53
2016,3,12,18,0,0.0,3.0,1.5,10.0,3.0,2.86,0.0
2016,3,12,18,15,0.0,1.5,1.5,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,10.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,10.0,3.0,2.86,0.0
2016,3,13,6,45,0.0,14.0,1.35,10.5,14.0,12.98,3.81
2016,3,13,7,0,0.0,25.0,1.4,11.0,25.0,23.2,13.88
2016,3,13,7,15,0.0,40.0,1.4,11.0,40.0,37.17,26.28
2016,3,13,7,30,0.0,55.0,1.4,11.0,55.0,51.34,38.77
2016,3,13,7,45,0.0,71.5,1.45,11.5,71.5,67.07,52.31
2016,3,13,8,0,0.0,88.0,1.5,12.0,88.0,82.87,65.64
2016,3,13,8,15,0.0,104.5,1.5,12.0,104.5,98.73,78.91
2016,3,13,8,30,0.0,121.0,1.5,12.0,121.0,114.66,92.03
2016,3,13,8,45,0.0,67.5,1.55,12.0,67.5,62.8,48.05
2016,3,13,9,0,0.0,14.0,1.6,12.0,14.0,12.99,5.5
2016,3,13,9,15,0.0,20.0,1.6,12.0,20.0,18.58,10.26
2016,3,13,9,30,0.0,26.0,1.6,12.0,26.0,24.16,14.97
2016,3,13,9,45,0.0,24.5,1.6,12.0,24.5,22.78,13.74
2016,3,13,10,0,0.0,23.0,1.6,12.0,23.0,21.39,12.52
2016,3,13,10,15,1.0,96.5,1.6,12.0,97.5,90.9,70.8
2016,3,13,10,30,2.0,170.0,1.6,12.0,172.0,163.16,129.86
2016,3,13,10,45,1.0,161.0,1.65,12.0,162.5,153.41,121.53
2016,3,13,11,0,0.0,152.0,1.7,12.0,153.0,143.68,113.47
2016,3,13,11,15,2.0,163.5,1.7,12.0,165.5,156.81,124.13
2016,3,13,11,30,4.0,175.0,1.7,12.0,178.0,170.04,134.79
2016,3,13,11,45,5.5,187.0,1.7,12.5,191.0,183.37,145.2
2016,3,13,12,0,7.0,199.0,1.7,13.0,204.0,196.75,155.6
2016,3,13,12,15,8.5,212.5,1.7,12.5,219.0,211.67,167.78
2016,3,13,12,30,10.0,226.0,1.7,12.0,234.0,226.63,180.02
2016,3,13,12,45,11.0,233.5,1.75,12.0,242.5,235.1,186.81
2016,3,13,13,0,12.0,241.0,1.8,12.0,251.0,243.55,193.64
2016,3,13,13,15,17.5,259.0,1.75,12.0,272.5,266.91,212.37
2016,3,13,13,30,23.0,277.0,1.7,12.0,294.0,290.24,230.93
2016,3,13,13,45,14.5,236.0,1.65,12.0,247.0,240.38,191.42
2016,3,13,14,0,6.0,195.0,1.6,12.0,200.0,191.46,152.4
2016,3,13,14,15,5.0,189.5,1.55,12.0,193.5,185.07,147.59
2016,3,13,14,30,4.0,184.0,1.5,12.0,187.0,178.76,142.72
2016,3,13,14,45,2.0,173.5,1.5,12.0,175.0,166.78,133.24
2016,3,13,15,0,0.0,163.0,1.5,12.0,163.0,155.0,123.91
2016,3,13,15,15,0.0,138.0,1.45,12.0,138.0,130.49,104.08
2016,3,13,15,30,0.0,113.0,1.4,12.0,113.0,106.18,84.24
2016,3,13,15,45,0.0,61.5,1.4,12.0,61.5,57.2,43.28
2016,3,13,16,0,0.0,10.0,1.4,12.0,10.0,9.27,2.35
2016,3,13,16,15,0.0,8.5,1.35,11.5,8.5,7.88,1.19
2016,3,13,16,30,0.0,7.0,1.3,11.0,7.0,6.48,0.0
2016,3,13,16,45,0.0,6.0,1.3,11.0,6.0,5.56,0.0
2016,3,13,17,0,0.0,5.0,1.3,11.0,5.0,4.63,0.0
2016,3,13,17,15,0.0,3.5,1.25,11.0,3.5,3.24,0.0
2016,3,13,17,30,0.0,2.0,1.2,11.0,2.0,1.85,0.0
2016,3,13,17,45,0.0,1.0,1.2,11.0,1.0,0.92,0.0
2016,3,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
