Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,7.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,8.0,12.0,11.44,0.0
2016,3,14,6,45,100.5,29.5,1.25,8.5,42.5,43.3,23.46
2016,3,14,7,0,201.0,47.0,1.3,9.0,73.0,89.12,61.21
2016,3,14,7,15,256.0,65.0,1.3,9.0,114.0,134.94,100.95
2016,3,14,7,30,311.0,83.0,1.3,9.0,155.0,187.51,147.2
2016,3,14,7,45,336.5,102.0,1.35,9.0,197.0,236.73,191.17
2016,3,14,8,0,362.0,121.0,1.4,9.0,239.0,288.61,236.42
2016,3,14,8,15,403.0,130.0,1.4,9.0,282.0,340.07,280.22
2016,3,14,8,30,444.0,139.0,1.4,9.0,325.0,395.26,326.02
2016,3,14,8,45,398.5,168.5,1.45,9.5,350.0,424.31,348.57
2016,3,14,9,0,353.0,198.0,1.5,10.0,375.0,439.75,359.66
2016,3,14,9,15,385.5,210.5,1.5,10.0,419.0,492.99,401.23
2016,3,14,9,30,418.0,223.0,1.5,10.0,463.0,557.56,450.04
2016,3,14,9,45,495.5,212.0,1.5,10.5,515.0,624.85,500.27
2016,3,14,10,0,573.0,201.0,1.5,11.0,567.0,696.05,552.08
2016,3,14,10,15,529.5,229.5,1.5,11.0,580.5,711.03,560.27
2016,3,14,10,30,486.0,258.0,1.5,11.0,594.0,721.07,565.34
2016,3,14,10,45,364.0,306.0,1.5,11.5,562.5,665.43,520.36
2016,3,14,11,0,242.0,354.0,1.5,12.0,531.0,601.64,469.5
2016,3,14,11,15,362.0,324.0,1.5,12.0,595.5,699.97,544.23
2016,3,14,11,30,482.0,294.0,1.5,12.0,660.0,800.96,617.19
2016,3,14,11,45,512.5,288.0,1.5,12.0,681.0,829.96,636.67
2016,3,14,12,0,543.0,282.0,1.5,12.0,702.0,857.04,655.56
2016,3,14,12,15,495.0,299.5,1.5,12.0,682.5,830.28,635.37
2016,3,14,12,30,447.0,317.0,1.5,12.0,663.0,800.96,613.98
2016,3,14,12,45,490.0,297.5,1.55,12.5,673.5,818.86,627.67
2016,3,14,13,0,533.0,278.0,1.6,13.0,684.0,833.62,638.64
2016,3,14,13,15,669.0,221.0,1.6,13.0,720.0,896.74,685.77
2016,3,14,13,30,805.0,164.0,1.6,13.0,756.0,948.2,720.53
2016,3,14,13,45,672.0,202.0,1.6,13.0,685.5,849.9,653.63
2016,3,14,14,0,539.0,240.0,1.6,13.0,615.0,750.24,582.75
2016,3,14,14,15,661.0,192.0,1.6,12.5,631.5,789.17,616.04
2016,3,14,14,30,783.0,144.0,1.6,12.0,648.0,813.37,635.48
2016,3,14,14,45,447.5,205.0,1.65,12.0,490.0,582.61,464.33
2016,3,14,15,0,112.0,266.0,1.7,12.0,332.0,352.78,283.32
2016,3,14,15,15,413.0,195.0,1.7,11.5,409.0,506.91,411.8
2016,3,14,15,30,714.0,124.0,1.7,11.0,486.0,609.42,493.69
2016,3,14,15,45,688.5,117.0,1.75,11.0,439.0,549.67,446.5
2016,3,14,16,0,663.0,110.0,1.8,11.0,392.0,490.71,399.83
2016,3,14,16,15,620.0,103.0,1.7,10.5,341.0,424.3,345.81
2016,3,14,16,30,577.0,96.0,1.6,10.0,290.0,361.29,292.91
2016,3,14,16,45,522.5,86.0,1.55,9.5,239.0,294.79,235.87
2016,3,14,17,0,468.0,76.0,1.5,9.0,188.0,232.12,180.76
2016,3,14,17,15,376.0,63.5,1.45,8.5,139.5,165.85,123.32
2016,3,14,17,30,284.0,51.0,1.4,8.0,91.0,110.71,76.39
2016,3,14,17,45,142.0,33.5,1.4,8.0,53.5,55.6,32.62
2016,3,14,18,0,0.0,16.0,1.4,8.0,16.0,15.25,0.0
2016,3,14,18,15,0.0,8.0,1.4,7.5,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,39.0,7.0,1.0,4.5,8.0,0.0,0.0
2016,3,15,6,30,78.0,14.0,1.0,5.0,16.0,18.06,0.0
2016,3,15,6,45,224.0,28.5,1.05,6.0,54.5,59.53,32.31
2016,3,15,7,0,370.0,43.0,1.1,7.0,93.0,117.97,79.11
2016,3,15,7,15,460.5,53.0,1.1,7.5,142.5,175.59,128.91
2016,3,15,7,30,551.0,63.0,1.1,8.0,192.0,244.02,188.97
2016,3,15,7,45,615.0,68.5,1.15,8.5,245.5,308.31,246.0
2016,3,15,8,0,679.0,74.0,1.2,9.0,299.0,379.15,307.08
2016,3,15,8,15,717.0,79.0,1.2,9.5,350.5,442.94,360.64
2016,3,15,8,30,755.0,84.0,1.2,10.0,402.0,508.42,413.53
2016,3,15,8,45,787.0,86.0,1.2,10.5,452.0,570.3,461.7
2016,3,15,9,0,819.0,88.0,1.2,11.0,502.0,633.31,508.96
2016,3,15,9,15,838.0,91.0,1.2,11.5,546.0,689.21,549.24
2016,3,15,9,30,857.0,94.0,1.2,12.0,590.0,744.29,585.93
2016,3,15,9,45,873.5,95.0,1.25,12.5,629.0,794.04,618.55
2016,3,15,10,0,890.0,96.0,1.3,13.0,668.0,836.6,645.71
2016,3,15,10,15,899.5,97.5,1.25,13.0,700.0,876.87,670.88
2016,3,15,10,30,909.0,99.0,1.2,13.0,732.0,914.45,693.88
2016,3,15,10,45,917.0,99.5,1.15,13.5,756.5,946.64,711.71
2016,3,15,11,0,925.0,100.0,1.1,14.0,781.0,975.64,727.25
2016,3,15,11,15,929.0,101.0,1.1,14.0,797.5,998.04,740.7
2016,3,15,11,30,933.0,102.0,1.1,14.0,814.0,1016.79,751.93
2016,3,15,11,45,935.5,102.0,1.1,14.5,822.5,1029.19,757.83
2016,3,15,12,0,938.0,102.0,1.1,15.0,831.0,1037.72,761.44
2016,3,15,12,15,938.0,102.0,1.1,15.0,831.5,1039.87,762.59
2016,3,15,12,30,938.0,102.0,1.1,15.0,832.0,1038.06,761.48
2016,3,15,12,45,939.5,99.5,1.15,15.0,824.5,1030.95,758.19
2016,3,15,13,0,941.0,97.0,1.2,15.0,817.0,1019.88,752.54
2016,3,15,13,15,937.0,96.5,1.2,15.0,800.5,1001.9,741.63
2016,3,15,13,30,933.0,96.0,1.2,15.0,784.0,980.22,728.49
2016,3,15,13,45,927.5,94.0,1.2,15.0,760.5,951.93,711.1
2016,3,15,14,0,922.0,92.0,1.2,15.0,737.0,920.27,691.53
2016,3,15,14,15,913.0,90.5,1.2,15.0,705.5,883.0,668.13
2016,3,15,14,30,904.0,89.0,1.2,15.0,674.0,842.94,642.7
2016,3,15,14,45,892.0,86.5,1.25,15.0,636.0,796.88,613.5
2016,3,15,15,0,880.0,84.0,1.3,15.0,598.0,748.73,582.34
2016,3,15,15,15,863.0,81.5,1.3,14.5,554.5,695.31,547.28
2016,3,15,15,30,846.0,79.0,1.3,14.0,511.0,644.22,511.43
2016,3,15,15,45,823.0,75.5,1.3,14.0,463.0,583.77,465.82
2016,3,15,16,0,800.0,72.0,1.3,14.0,415.0,523.51,418.83
2016,3,15,16,15,766.0,68.0,1.25,13.0,363.5,457.83,367.06
2016,3,15,16,30,732.0,64.0,1.2,12.0,312.0,394.26,314.74
2016,3,15,16,45,683.5,58.5,1.2,11.5,259.5,326.14,256.46
2016,3,15,17,0,635.0,53.0,1.2,11.0,207.0,262.63,200.17
2016,3,15,17,15,553.5,45.5,1.2,10.5,156.0,194.02,139.8
2016,3,15,17,30,472.0,38.0,1.2,10.0,105.0,134.61,88.02
2016,3,15,17,45,329.0,26.5,1.3,9.5,63.5,73.24,39.07
2016,3,15,18,0,186.0,15.0,1.4,9.0,22.0,27.32,0.0
2016,3,15,18,15,93.0,7.5,1.4,8.5,11.0,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,73.5,7.5,1.05,6.5,10.0,7.15,0.0
2016,3,16,6,30,147.0,15.0,0.9,7.0,20.0,24.18,0.0
2016,3,16,6,45,300.5,27.5,0.8,7.5,61.5,69.53,37.66
2016,3,16,7,0,454.0,40.0,0.7,8.0,103.0,131.72,87.04
2016,3,16,7,15,540.0,48.0,0.7,8.5,154.5,191.53,139.05
2016,3,16,7,30,626.0,56.0,0.7,9.0,206.0,261.48,200.45
2016,3,16,7,45,679.5,61.5,0.7,10.0,260.0,325.89,256.86
2016,3,16,8,0,733.0,67.0,0.7,11.0,314.0,395.96,315.84
2016,3,16,8,15,768.5,71.0,0.75,11.5,366.5,460.41,369.14
2016,3,16,8,30,804.0,75.0,0.8,12.0,419.0,527.13,422.17
2016,3,16,8,45,829.5,78.5,0.85,12.5,468.5,589.23,469.75
2016,3,16,9,0,855.0,82.0,0.9,13.0,518.0,651.76,515.96
2016,3,16,9,15,873.0,84.5,0.85,13.5,562.5,708.04,554.51
2016,3,16,9,30,891.0,87.0,0.8,14.0,607.0,758.9,586.34
2016,3,16,9,45,903.5,89.0,0.8,14.5,646.0,807.52,616.61
2016,3,16,10,0,916.0,91.0,0.8,15.0,685.0,854.07,644.91
2016,3,16,10,15,925.5,92.5,0.8,15.5,717.0,895.17,669.11
2016,3,16,10,30,935.0,94.0,0.8,16.0,749.0,933.49,691.21
2016,3,16,10,45,941.5,95.5,0.85,16.5,774.0,966.08,710.39
2016,3,16,11,0,948.0,97.0,0.9,17.0,799.0,995.3,727.43
2016,3,16,11,15,952.0,97.5,0.9,17.0,815.5,1017.52,740.36
2016,3,16,11,30,956.0,98.0,0.9,17.0,832.0,1035.97,751.09
2016,3,16,11,45,957.5,98.5,0.9,17.5,840.5,1048.14,756.61
2016,3,16,12,0,959.0,99.0,0.9,18.0,849.0,1056.31,759.85
2016,3,16,12,15,959.0,99.0,0.9,18.0,849.0,1058.43,760.95
2016,3,16,12,30,959.0,99.0,0.9,18.0,849.0,1056.5,759.79
2016,3,16,12,45,962.0,96.0,0.9,18.0,842.0,1050.08,756.06
2016,3,16,13,0,965.0,93.0,0.9,18.0,835.0,1039.58,750.0
2016,3,16,13,15,961.0,92.0,0.9,18.0,818.5,1020.61,738.82
2016,3,16,13,30,957.0,91.0,0.9,18.0,802.0,997.85,725.44
2016,3,16,13,45,950.5,90.0,0.9,18.0,777.5,969.15,708.36
2016,3,16,14,0,944.0,89.0,0.9,18.0,753.0,937.04,689.12
2016,3,16,14,15,935.0,87.5,0.9,18.0,721.0,899.03,665.96
2016,3,16,14,30,926.0,86.0,0.9,18.0,689.0,858.16,640.78
2016,3,16,14,45,913.0,84.0,0.9,18.0,650.0,810.98,611.09
2016,3,16,15,0,900.0,82.0,0.9,18.0,611.0,761.74,579.61
2016,3,16,15,15,882.5,80.0,0.85,17.5,566.5,707.58,544.55
2016,3,16,15,30,865.0,78.0,0.8,17.0,522.0,652.34,506.58
2016,3,16,15,45,840.5,74.5,0.8,17.0,472.5,593.37,463.34
2016,3,16,16,0,816.0,71.0,0.8,17.0,423.0,531.33,416.38
2016,3,16,16,15,782.0,67.5,0.8,16.0,371.0,465.29,365.98
2016,3,16,16,30,748.0,64.0,0.8,15.0,319.0,401.31,314.8
2016,3,16,16,45,697.5,58.5,0.8,14.5,265.5,331.47,256.41
2016,3,16,17,0,647.0,53.0,0.8,14.0,212.0,266.45,200.03
2016,3,16,17,15,566.5,45.5,0.8,13.0,160.0,197.26,140.42
2016,3,16,17,30,486.0,38.0,0.8,12.0,108.0,137.21,88.89
2016,3,16,17,45,342.5,26.5,0.8,11.5,66.0,74.84,39.83
2016,3,16,18,0,199.0,15.0,0.8,11.0,24.0,28.2,0.0
2016,3,16,18,15,99.5,7.5,0.8,10.5,12.0,7.81,0.0
2016,3,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,108.0,7.5,1.25,8.0,12.0,7.8,0.0
2016,3,17,6,30,216.0,15.0,1.2,9.0,24.0,29.19,0.0
2016,3,17,6,45,362.0,26.0,1.2,10.0,67.5,76.54,40.93
2016,3,17,7,0,508.0,37.0,1.2,11.0,111.0,140.06,91.18
2016,3,17,7,15,588.5,44.5,1.1,11.5,163.5,201.27,144.59
2016,3,17,7,30,669.0,52.0,1.0,12.0,216.0,272.05,206.65
2016,3,17,7,45,718.5,57.0,0.95,12.5,270.0,337.48,264.16
2016,3,17,8,0,768.0,62.0,0.9,13.0,324.0,407.59,323.4
2016,3,17,8,15,801.0,66.0,0.8,13.5,377.0,472.77,376.19
2016,3,17,8,30,834.0,70.0,0.7,14.0,430.0,539.89,427.83
2016,3,17,8,45,857.0,73.0,0.65,15.0,479.5,601.47,472.46
2016,3,17,9,0,880.0,76.0,0.6,16.0,529.0,659.84,512.74
2016,3,17,9,15,896.5,78.5,0.55,16.5,574.0,715.72,549.36
2016,3,17,9,30,913.0,81.0,0.5,17.0,619.0,770.4,582.74
2016,3,17,9,45,924.5,83.0,0.45,17.5,657.5,819.1,611.17
2016,3,17,10,0,936.0,85.0,0.4,18.0,696.0,865.57,637.49
2016,3,17,10,15,944.5,86.5,0.35,18.5,728.0,906.46,659.62
2016,3,17,10,30,953.0,88.0,0.3,19.0,760.0,944.42,679.54
2016,3,17,10,45,958.5,89.0,0.25,19.5,784.5,975.95,695.2
2016,3,17,11,0,964.0,90.0,0.2,20.0,809.0,1004.01,708.67
2016,3,17,11,15,967.5,91.0,0.2,20.0,825.5,1026.54,721.16
2016,3,17,11,30,971.0,92.0,0.2,20.0,842.0,1045.23,731.48
2016,3,17,11,45,972.5,92.0,0.25,20.5,850.0,1056.91,737.47
2016,3,17,12,0,974.0,92.0,0.3,21.0,858.0,1064.54,741.35
2016,3,17,12,15,973.5,92.0,0.35,21.0,858.0,1066.12,743.31
2016,3,17,12,30,973.0,92.0,0.4,21.0,858.0,1063.59,743.09
2016,3,17,12,45,970.5,92.0,0.45,21.0,849.5,1055.02,739.47
2016,3,17,13,0,968.0,92.0,0.5,21.0,841.0,1042.42,733.64
2016,3,17,13,15,964.0,91.5,0.5,21.0,824.0,1023.88,723.12
2016,3,17,13,30,960.0,91.0,0.5,21.0,807.0,1001.55,710.44
2016,3,17,13,45,953.0,90.0,0.55,21.0,782.0,972.24,694.66
2016,3,17,14,0,946.0,89.0,0.6,21.0,757.0,939.56,676.72
2016,3,17,14,15,937.0,87.5,0.6,20.5,725.0,901.41,655.35
2016,3,17,14,30,928.0,86.0,0.6,20.0,693.0,860.39,631.9
2016,3,17,14,45,914.5,84.0,0.6,20.0,654.0,812.68,602.52
2016,3,17,15,0,901.0,82.0,0.6,20.0,615.0,762.93,571.4
2016,3,17,15,15,883.5,79.5,0.55,20.0,570.5,708.1,535.53
2016,3,17,15,30,866.0,77.0,0.5,20.0,526.0,652.2,496.99
2016,3,17,15,45,841.5,74.0,0.5,20.0,476.5,593.64,455.03
2016,3,17,16,0,817.0,71.0,0.5,20.0,427.0,532.05,409.44
2016,3,17,16,15,783.5,67.5,0.5,19.0,374.5,466.15,360.28
2016,3,17,16,30,750.0,64.0,0.5,18.0,322.0,402.27,310.28
2016,3,17,16,45,699.5,58.5,0.55,17.0,268.0,332.27,253.65
2016,3,17,17,0,649.0,53.0,0.6,16.0,214.0,267.11,198.56
2016,3,17,17,15,569.5,46.0,0.65,15.0,162.5,198.48,140.15
2016,3,17,17,30,490.0,39.0,0.7,14.0,111.0,138.91,89.51
2016,3,17,17,45,348.0,27.5,0.8,13.5,68.0,76.42,40.87
2016,3,17,18,0,206.0,16.0,0.9,13.0,25.0,29.67,0.0
2016,3,17,18,15,103.0,8.0,0.85,12.5,12.5,8.28,0.0
2016,3,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,102.0,8.5,0.95,7.5,13.5,8.92,0.0
2016,3,18,6,30,204.0,17.0,0.9,8.0,27.0,31.03,0.0
2016,3,18,6,45,343.5,28.5,0.85,9.0,69.5,77.49,43.16
2016,3,18,7,0,483.0,40.0,0.8,10.0,112.0,139.52,92.34
2016,3,18,7,15,563.0,48.0,0.8,10.0,164.0,200.02,145.32
2016,3,18,7,30,643.0,56.0,0.8,10.0,216.0,269.9,207.0
2016,3,18,7,45,691.5,61.5,0.8,10.5,270.0,333.8,263.34
2016,3,18,8,0,740.0,67.0,0.8,11.0,324.0,402.59,321.77
2016,3,18,8,15,774.0,71.0,0.75,11.5,376.0,466.8,374.19
2016,3,18,8,30,808.0,75.0,0.7,12.0,428.0,533.1,425.86
2016,3,18,8,45,830.5,79.0,0.7,12.5,477.0,594.2,471.83
2016,3,18,9,0,853.0,83.0,0.7,13.0,526.0,655.42,516.1
2016,3,18,9,15,870.0,85.5,0.7,13.5,570.5,710.9,554.1
2016,3,18,9,30,887.0,88.0,0.7,14.0,615.0,760.88,585.76
2016,3,18,9,45,762.0,138.5,0.7,14.5,611.5,762.8,583.92
2016,3,18,10,0,637.0,189.0,0.7,15.0,608.0,744.23,567.68
2016,3,18,10,15,636.0,202.0,0.7,15.0,637.0,780.21,591.72
2016,3,18,10,30,635.0,215.0,0.7,15.0,666.0,813.67,612.96
2016,3,18,10,45,787.0,157.5,0.7,15.5,735.0,908.63,674.22
2016,3,18,11,0,939.0,100.0,0.7,16.0,804.0,993.53,725.23
2016,3,18,11,15,943.5,100.5,0.7,16.0,820.5,1015.92,737.3
2016,3,18,11,30,948.0,101.0,0.7,16.0,837.0,1034.59,748.1
2016,3,18,11,45,779.0,185.0,0.7,16.5,794.0,986.03,715.58
2016,3,18,12,0,610.0,269.0,0.7,17.0,751.0,910.98,665.29
2016,3,18,12,15,781.0,185.5,0.7,17.0,803.0,995.37,721.81
2016,3,18,12,30,952.0,102.0,0.7,17.0,855.0,1055.34,757.91
2016,3,18,12,45,933.0,110.5,0.75,17.0,842.0,1040.11,748.91
2016,3,18,13,0,914.0,119.0,0.8,17.0,829.0,1021.19,738.86
2016,3,18,13,15,724.5,195.0,0.8,17.0,751.0,924.01,677.86
2016,3,18,13,30,535.0,271.0,0.8,17.0,673.0,809.53,601.38
2016,3,18,13,45,711.0,193.5,0.8,17.0,709.5,878.02,652.39
2016,3,18,14,0,887.0,116.0,0.8,17.0,746.0,924.83,682.88
2016,3,18,14,15,876.5,114.0,0.8,16.5,714.0,886.04,659.18
2016,3,18,14,30,866.0,112.0,0.8,16.0,682.0,844.67,634.7
2016,3,18,14,45,742.5,139.5,0.85,16.0,608.5,747.63,571.36
2016,3,18,15,0,619.0,167.0,0.9,16.0,535.0,653.52,505.98
2016,3,18,15,15,709.5,133.5,0.95,15.5,526.0,652.21,509.28
2016,3,18,15,30,800.0,100.0,1.0,15.0,517.0,638.18,501.65
2016,3,18,15,45,775.0,95.5,1.05,14.5,468.5,577.37,457.36
2016,3,18,16,0,750.0,91.0,1.1,14.0,420.0,518.2,412.89
2016,3,18,16,15,713.0,86.0,1.1,13.5,368.0,452.2,360.99
2016,3,18,16,30,676.0,81.0,1.1,13.0,316.0,388.79,309.11
2016,3,18,16,45,623.5,74.0,1.1,12.5,263.0,320.43,251.53
2016,3,18,17,0,571.0,67.0,1.1,12.0,210.0,257.28,196.57
2016,3,18,17,15,487.0,57.5,1.05,11.0,159.5,189.21,137.93
2016,3,18,17,30,403.0,48.0,1.0,10.0,109.0,131.09,88.25
2016,3,18,17,45,201.5,37.0,1.0,9.5,67.5,65.94,39.59
2016,3,18,18,0,0.0,26.0,1.0,9.0,26.0,23.9,0.0
2016,3,18,18,15,0.0,13.0,0.95,8.5,13.0,12.39,0.0
2016,3,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,12.0,0.45,8.5,12.0,11.44,0.0
2016,3,19,6,30,0.0,24.0,0.4,9.0,24.0,22.19,3.14
2016,3,19,6,45,132.5,38.0,0.35,9.5,58.5,56.86,35.68
2016,3,19,7,0,265.0,52.0,0.3,10.0,93.0,108.52,75.6
2016,3,19,7,15,310.0,69.0,0.3,10.0,135.0,155.45,116.52
2016,3,19,7,30,355.0,86.0,0.3,10.0,177.0,207.8,162.24
2016,3,19,7,45,390.5,99.5,0.35,10.5,220.5,258.1,205.67
2016,3,19,8,0,426.0,113.0,0.4,11.0,264.0,312.09,250.99
2016,3,19,8,15,330.5,149.0,0.4,11.5,276.5,321.63,259.58
2016,3,19,8,30,235.0,185.0,0.4,12.0,289.0,325.94,262.49
2016,3,19,8,45,399.5,170.0,0.45,13.0,370.0,430.17,344.14
2016,3,19,9,0,564.0,155.0,0.5,14.0,451.0,543.22,428.75
2016,3,19,9,15,706.0,123.5,0.5,14.0,525.5,641.54,500.86
2016,3,19,9,30,848.0,92.0,0.5,14.0,600.0,742.64,570.82
2016,3,19,9,45,858.5,95.0,0.5,14.5,637.0,784.48,595.54
2016,3,19,10,0,869.0,98.0,0.5,15.0,674.0,828.71,622.27
2016,3,19,10,15,878.5,99.5,0.5,15.0,705.0,868.1,646.5
2016,3,19,10,30,888.0,101.0,0.5,15.0,736.0,904.85,668.84
2016,3,19,10,45,896.5,101.5,0.5,15.0,760.0,936.74,687.9
2016,3,19,11,0,905.0,102.0,0.5,15.0,784.0,965.53,704.96
2016,3,19,11,15,909.0,102.5,0.5,15.0,800.0,986.74,717.25
2016,3,19,11,30,913.0,103.0,0.5,15.0,816.0,1004.36,727.46
2016,3,19,11,45,685.0,213.0,0.55,15.5,751.0,925.37,676.58
2016,3,19,12,0,457.0,323.0,0.6,16.0,686.0,818.61,602.24
2016,3,19,12,15,476.0,316.0,0.6,16.0,694.5,830.99,612.44
2016,3,19,12,30,495.0,309.0,0.6,16.0,703.0,841.04,619.45
2016,3,19,12,45,713.0,201.0,0.6,16.5,761.5,939.4,686.72
2016,3,19,13,0,931.0,93.0,0.6,17.0,820.0,1009.78,728.61
2016,3,19,13,15,927.5,92.5,0.6,17.0,804.0,992.1,716.91
2016,3,19,13,30,924.0,92.0,0.6,17.0,788.0,970.76,704.42
2016,3,19,13,45,917.5,91.0,0.65,17.0,764.5,942.57,688.73
2016,3,19,14,0,911.0,90.0,0.7,17.0,741.0,911.11,670.89
2016,3,19,14,15,902.5,88.5,0.7,16.5,710.0,874.31,649.64
2016,3,19,14,30,894.0,87.0,0.7,16.0,679.0,834.74,626.33
2016,3,19,14,45,880.5,86.0,0.7,16.0,641.5,789.27,597.57
2016,3,19,15,0,867.0,85.0,0.7,16.0,604.0,741.89,567.15
2016,3,19,15,15,850.5,82.5,0.7,15.5,561.0,689.12,533.44
2016,3,19,15,30,834.0,80.0,0.7,15.0,518.0,638.59,498.93
2016,3,19,15,45,810.5,77.5,0.75,15.0,470.0,579.32,455.75
2016,3,19,16,0,787.0,75.0,0.8,15.0,422.0,520.31,411.12
2016,3,19,16,15,754.5,71.0,0.85,14.5,371.0,455.87,361.17
2016,3,19,16,30,722.0,67.0,0.9,14.0,320.0,393.4,310.53
2016,3,19,16,45,670.5,62.0,0.95,13.5,267.5,325.08,253.3
2016,3,19,17,0,619.0,57.0,1.0,13.0,215.0,262.0,198.46
2016,3,19,17,15,541.5,49.5,0.95,12.5,164.0,194.85,140.0
2016,3,19,17,30,464.0,42.0,0.9,12.0,113.0,136.76,89.85
2016,3,19,17,45,232.0,35.5,0.9,11.5,71.0,68.16,40.01
2016,3,19,18,0,0.0,29.0,0.9,11.0,29.0,26.61,2.83
2016,3,19,18,15,0.0,14.5,0.9,10.5,14.5,13.82,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.0,0.75,9.5,11.5,9.85,0.0
2016,3,20,6,30,52.0,20.0,0.7,10.0,23.0,23.18,5.41
2016,3,20,6,45,106.5,38.5,0.7,10.5,53.0,53.99,34.54
2016,3,20,7,0,161.0,57.0,0.7,11.0,83.0,90.91,65.05
2016,3,20,7,15,186.5,78.0,0.7,11.5,118.5,129.73,98.92
2016,3,20,7,30,212.0,99.0,0.7,12.0,154.0,171.71,135.33
2016,3,20,7,45,227.5,119.5,0.75,12.5,190.5,212.34,170.23
2016,3,20,8,0,243.0,140.0,0.8,13.0,227.0,254.62,205.57
2016,3,20,8,15,257.0,161.5,0.8,13.5,266.0,298.71,241.23
2016,3,20,8,30,271.0,183.0,0.8,14.0,305.0,343.98,276.72
2016,3,20,8,45,322.0,196.0,0.85,14.5,356.0,403.64,322.99
2016,3,20,9,0,373.0,209.0,0.9,15.0,407.0,467.76,371.43
2016,3,20,9,15,615.0,149.5,0.9,15.0,507.0,606.83,477.68
2016,3,20,9,30,857.0,90.0,0.9,15.0,607.0,744.42,575.98
2016,3,20,9,45,586.0,194.5,0.95,15.5,558.5,682.32,526.48
2016,3,20,10,0,315.0,299.0,1.0,16.0,510.0,583.53,449.27
2016,3,20,10,15,602.0,201.0,1.0,16.0,626.0,752.17,575.96
2016,3,20,10,30,889.0,103.0,1.0,16.0,742.0,909.5,680.41
2016,3,20,10,45,893.0,105.5,1.05,16.0,765.5,939.45,697.77
2016,3,20,11,0,897.0,108.0,1.1,16.0,789.0,966.09,714.79
2016,3,20,11,15,901.0,109.0,1.1,16.0,805.0,987.64,727.68
2016,3,20,11,30,905.0,110.0,1.1,16.0,821.0,1005.63,738.42
2016,3,20,11,45,906.0,111.0,1.15,16.0,829.0,1017.02,746.03
2016,3,20,12,0,907.0,112.0,1.2,16.0,837.0,1024.63,751.46
2016,3,20,12,15,508.5,253.5,1.2,16.0,660.5,796.24,598.19
2016,3,20,12,30,110.0,395.0,1.2,16.0,484.0,515.48,391.7
2016,3,20,12,45,64.0,337.5,1.2,16.0,389.5,406.77,313.48
2016,3,20,13,0,18.0,280.0,1.2,16.0,295.0,288.01,223.35
2016,3,20,13,15,156.0,319.5,1.2,15.5,438.5,486.23,378.35
2016,3,20,13,30,294.0,359.0,1.2,15.0,582.0,667.61,511.24
2016,3,20,13,45,294.0,347.0,1.2,15.0,564.0,646.9,495.32
2016,3,20,14,0,294.0,335.0,1.2,15.0,546.0,624.98,480.62
2016,3,20,14,15,309.5,315.5,1.2,15.0,529.5,607.04,469.2
2016,3,20,14,30,325.0,296.0,1.2,15.0,513.0,587.01,456.11
2016,3,20,14,45,227.0,287.5,1.2,15.0,435.0,477.93,374.83
2016,3,20,15,0,129.0,279.0,1.2,15.0,357.0,386.47,304.98
2016,3,20,15,15,186.0,255.0,1.15,14.5,358.0,394.38,313.97
2016,3,20,15,30,243.0,231.0,1.1,14.0,359.0,404.51,323.48
2016,3,20,15,45,200.5,211.5,1.1,14.0,311.0,338.11,271.68
2016,3,20,16,0,158.0,192.0,1.1,14.0,263.0,283.51,228.62
2016,3,20,16,15,151.5,169.5,1.05,13.5,231.0,247.81,200.45
2016,3,20,16,30,145.0,147.0,1.0,13.0,199.0,212.7,171.91
2016,3,20,16,45,375.0,102.5,0.95,13.0,206.5,253.32,201.19
2016,3,20,17,0,605.0,58.0,0.9,13.0,214.0,258.54,196.23
2016,3,20,17,15,528.5,50.0,0.9,12.5,163.5,191.94,138.1
2016,3,20,17,30,452.0,42.0,0.9,12.0,113.0,134.34,88.47
2016,3,20,17,45,320.5,31.0,0.9,12.0,71.5,75.97,42.71
2016,3,20,18,0,189.0,20.0,0.9,12.0,30.0,32.54,4.67
2016,3,20,18,15,94.5,10.0,0.9,12.0,15.0,10.06,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,41.5,11.5,0.9,9.0,14.0,11.55,0.0
2016,3,21,6,30,83.0,23.0,0.9,9.0,28.0,28.65,9.9
2016,3,21,6,45,156.5,42.0,0.9,9.5,63.5,64.6,41.52
2016,3,21,7,0,230.0,61.0,0.9,10.0,99.0,111.58,80.07
2016,3,21,7,15,276.0,79.0,0.95,10.0,141.0,157.84,120.44
2016,3,21,7,30,322.0,97.0,1.0,10.0,183.0,209.69,165.82
2016,3,21,7,45,345.0,116.0,1.05,10.5,225.5,258.99,208.65
2016,3,21,8,0,368.0,135.0,1.1,11.0,268.0,310.6,252.19
2016,3,21,8,15,401.0,146.0,1.15,11.0,310.5,361.17,294.28
2016,3,21,8,30,434.0,157.0,1.2,11.0,353.0,414.59,337.64
2016,3,21,8,45,364.0,192.0,1.25,11.5,369.0,425.38,345.06
2016,3,21,9,0,294.0,227.0,1.3,12.0,385.0,435.51,351.16
2016,3,21,9,15,319.0,242.5,1.3,12.0,426.5,484.41,388.58
2016,3,21,9,30,344.0,258.0,1.3,12.0,468.0,534.7,426.02
2016,3,21,9,45,458.0,237.0,1.35,12.0,534.5,627.33,496.45
2016,3,21,10,0,572.0,216.0,1.4,12.0,601.0,718.04,563.61
2016,3,21,10,15,469.5,267.5,1.45,12.0,593.0,705.31,550.44
2016,3,21,10,30,367.0,319.0,1.5,12.0,585.0,673.81,524.87
2016,3,21,10,45,278.5,349.0,1.55,12.5,554.5,635.92,494.16
2016,3,21,11,0,190.0,379.0,1.6,13.0,524.0,580.03,450.23
2016,3,21,11,15,97.0,273.0,1.6,13.0,347.0,379.77,299.58
2016,3,21,11,30,4.0,167.0,1.6,13.0,170.0,161.99,126.88
2016,3,21,11,45,17.5,247.5,1.65,13.0,262.0,254.84,201.73
2016,3,21,12,0,31.0,328.0,1.7,13.0,354.0,364.15,286.28
2016,3,21,12,15,32.0,328.0,1.7,13.0,354.5,365.2,286.5
2016,3,21,12,30,33.0,328.0,1.7,13.0,355.0,366.09,287.25
2016,3,21,12,45,65.5,356.5,1.7,13.5,409.0,428.58,335.27
2016,3,21,13,0,98.0,385.0,1.7,14.0,463.0,490.55,381.57
2016,3,21,13,15,98.5,376.5,1.7,14.0,453.5,480.24,373.81
2016,3,21,13,30,99.0,368.0,1.7,14.0,444.0,469.54,366.3
2016,3,21,13,45,50.5,266.5,1.7,14.0,305.5,313.69,247.44
2016,3,21,14,0,2.0,165.0,1.7,14.0,167.0,157.9,123.81
2016,3,21,14,15,1.0,158.5,1.65,13.5,159.5,150.67,118.74
2016,3,21,14,30,0.0,152.0,1.6,13.0,152.0,143.51,113.34
2016,3,21,14,45,0.0,129.5,1.6,13.0,129.5,121.71,95.79
2016,3,21,15,0,0.0,107.0,1.6,13.0,107.0,100.08,78.24
2016,3,21,15,15,2.5,139.0,1.6,12.5,140.5,132.82,105.82
2016,3,21,15,30,5.0,171.0,1.6,12.0,174.0,166.02,133.66
2016,3,21,15,45,2.5,94.0,1.6,12.0,95.5,89.27,70.19
2016,3,21,16,0,0.0,17.0,1.6,12.0,17.0,15.77,7.93
2016,3,21,16,15,0.0,51.5,1.5,11.5,51.5,47.87,35.67
2016,3,21,16,30,0.0,86.0,1.4,11.0,86.0,80.5,63.8
2016,3,21,16,45,0.0,72.0,1.35,11.0,72.0,67.22,52.5
2016,3,21,17,0,0.0,58.0,1.3,11.0,58.0,53.99,41.14
2016,3,21,17,15,135.5,60.5,1.3,10.5,82.0,97.09,73.4
2016,3,21,17,30,271.0,63.0,1.3,10.0,106.0,118.92,84.1
2016,3,21,17,45,182.5,43.5,1.3,10.0,67.5,69.32,43.76
2016,3,21,18,0,94.0,24.0,1.3,10.0,29.0,29.11,7.02
2016,3,21,18,15,47.0,12.0,1.3,9.5,14.5,11.7,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.5,12.5,1.1,6.5,20.0,13.82,0.0
2016,3,22,6,30,229.0,25.0,1.1,7.0,40.0,43.74,17.4
2016,3,22,6,45,362.0,36.0,1.15,7.5,85.5,90.8,54.96
2016,3,22,7,0,495.0,47.0,1.2,8.0,131.0,153.74,105.84
2016,3,22,7,15,570.5,54.5,1.2,8.5,184.0,214.18,159.35
2016,3,22,7,30,646.0,62.0,1.2,9.0,237.0,283.37,220.59
2016,3,22,7,45,470.5,100.5,1.3,9.5,242.0,292.63,235.64
2016,3,22,8,0,295.0,139.0,1.4,10.0,247.0,277.49,227.0
2016,3,22,8,15,297.0,161.5,1.4,10.0,284.0,319.53,262.48
2016,3,22,8,30,299.0,184.0,1.4,10.0,321.0,361.33,296.44
2016,3,22,8,45,300.0,206.0,1.45,10.5,356.0,401.68,327.87
2016,3,22,9,0,301.0,228.0,1.5,11.0,391.0,441.51,358.05
2016,3,22,9,15,602.0,157.5,1.5,11.0,516.0,608.32,490.2
2016,3,22,9,30,903.0,87.0,1.5,11.0,641.0,779.09,615.72
2016,3,22,9,45,698.5,166.5,1.55,11.5,610.5,748.34,589.34
2016,3,22,10,0,494.0,246.0,1.6,12.0,580.0,686.08,538.89
2016,3,22,10,15,368.0,298.0,1.6,12.0,553.0,640.21,502.37
2016,3,22,10,30,242.0,350.0,1.6,12.0,526.0,584.44,457.7
2016,3,22,10,45,605.5,220.0,1.65,12.0,680.0,813.84,633.28
2016,3,22,11,0,969.0,90.0,1.7,12.0,834.0,1016.61,769.98
2016,3,22,11,15,972.5,90.5,1.7,12.0,850.5,1038.29,780.97
2016,3,22,11,30,976.0,91.0,1.7,12.0,867.0,1056.11,791.85
2016,3,22,11,45,656.5,234.5,1.7,12.5,758.5,922.18,700.72
2016,3,22,12,0,337.0,378.0,1.7,13.0,650.0,748.12,571.21
2016,3,22,12,15,363.0,369.0,1.7,13.0,662.0,764.68,585.39
2016,3,22,12,30,389.0,360.0,1.7,13.0,674.0,779.5,596.45
2016,3,22,12,45,679.5,226.5,1.75,13.0,768.5,935.21,712.26
2016,3,22,13,0,970.0,93.0,1.8,13.0,863.0,1050.14,788.01
2016,3,22,13,15,966.0,92.5,1.85,12.5,845.5,1031.17,776.77
2016,3,22,13,30,962.0,92.0,1.9,12.0,828.0,1008.39,764.69
2016,3,22,13,45,609.5,218.5,1.95,12.0,680.0,812.75,631.03
2016,3,22,14,0,257.0,345.0,2.0,12.0,532.0,602.41,472.13
2016,3,22,14,15,593.0,216.5,2.0,12.0,622.0,758.06,597.34
2016,3,22,14,30,929.0,88.0,2.0,12.0,712.0,865.8,675.57
2016,3,22,14,45,915.0,86.5,2.05,12.0,673.0,817.86,642.37
2016,3,22,15,0,901.0,85.0,2.1,12.0,634.0,767.95,608.88
2016,3,22,15,15,884.5,82.5,2.1,11.5,589.0,713.51,572.15
2016,3,22,15,30,868.0,80.0,2.1,11.0,544.0,657.93,532.33
2016,3,22,15,45,844.0,77.5,2.1,11.0,494.5,599.71,487.14
2016,3,22,16,0,820.0,75.0,2.1,11.0,445.0,538.55,438.29
2016,3,22,16,15,787.5,71.0,2.0,10.5,392.5,472.19,384.09
2016,3,22,16,30,755.0,67.0,1.9,10.0,340.0,407.77,329.51
2016,3,22,16,45,708.0,62.0,1.85,10.0,286.0,339.15,269.42
2016,3,22,17,0,661.0,57.0,1.8,10.0,232.0,274.94,211.52
2016,3,22,17,15,585.5,50.0,1.7,9.5,179.5,206.25,150.4
2016,3,22,17,30,510.0,43.0,1.6,9.0,127.0,146.27,97.49
2016,3,22,17,45,378.0,32.5,1.55,8.5,82.0,84.63,48.38
2016,3,22,18,0,246.0,22.0,1.5,8.0,37.0,38.36,10.37
2016,3,22,18,15,123.0,11.0,1.45,7.5,18.5,11.14,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,89.5,12.5,1.0,5.5,19.0,13.61,0.0
2016,3,23,6,30,179.0,25.0,1.0,6.0,38.0,39.81,17.68
2016,3,23,6,45,262.5,41.0,1.0,7.0,77.5,81.11,51.56
2016,3,23,7,0,346.0,57.0,1.0,8.0,117.0,132.51,94.16
2016,3,23,7,15,398.0,71.0,1.0,8.5,163.0,183.77,139.5
2016,3,23,7,30,450.0,85.0,1.0,9.0,209.0,241.18,190.11
2016,3,23,7,45,495.5,93.0,1.0,9.5,255.5,298.37,239.85
2016,3,23,8,0,541.0,101.0,1.0,10.0,302.0,357.98,290.26
2016,3,23,8,15,511.0,126.0,1.0,10.5,337.5,397.71,323.26
2016,3,23,8,30,481.0,151.0,1.0,11.0,373.0,436.34,353.73
2016,3,23,8,45,417.5,185.5,1.05,11.5,393.0,459.97,371.05
2016,3,23,9,0,354.0,220.0,1.1,12.0,413.0,468.45,376.01
2016,3,23,9,15,322.5,247.0,1.05,12.5,433.5,492.36,392.03
2016,3,23,9,30,291.0,274.0,1.0,13.0,454.0,512.62,404.58
2016,3,23,9,45,440.5,244.0,0.95,13.5,535.0,622.05,486.13
2016,3,23,10,0,590.0,214.0,0.9,14.0,616.0,732.55,564.4
2016,3,23,10,15,767.0,155.5,0.85,14.0,702.5,848.96,643.17
2016,3,23,10,30,944.0,97.0,0.8,14.0,789.0,956.52,710.63
2016,3,23,10,45,951.5,97.0,0.8,14.5,813.5,988.16,727.08
2016,3,23,11,0,959.0,97.0,0.8,15.0,838.0,1016.42,742.41
2016,3,23,11,15,963.0,97.5,0.8,15.0,854.0,1038.33,755.11
2016,3,23,11,30,967.0,98.0,0.8,15.0,870.0,1056.42,765.58
2016,3,23,11,45,969.0,98.0,0.8,15.5,878.5,1068.08,770.76
2016,3,23,12,0,971.0,98.0,0.8,16.0,887.0,1075.71,773.64
2016,3,23,12,15,818.5,174.0,0.8,16.0,838.5,1017.45,737.17
2016,3,23,12,30,666.0,250.0,0.8,16.0,790.0,951.67,696.12
2016,3,23,12,45,810.0,177.0,0.85,16.0,827.0,1004.2,732.16
2016,3,23,13,0,954.0,104.0,0.9,16.0,864.0,1047.57,760.14
2016,3,23,13,15,804.5,169.0,0.95,16.0,801.0,968.58,710.92
2016,3,23,13,30,655.0,234.0,1.0,16.0,738.0,886.92,659.92
2016,3,23,13,45,790.0,168.5,1.05,16.0,757.5,924.62,687.98
2016,3,23,14,0,925.0,103.0,1.1,16.0,777.0,939.94,699.31
2016,3,23,14,15,774.0,151.5,1.1,15.5,699.0,844.49,637.93
2016,3,23,14,30,623.0,200.0,1.1,15.0,621.0,743.65,570.57
2016,3,23,14,45,746.5,149.5,1.1,15.0,626.5,762.24,587.55
2016,3,23,15,0,870.0,99.0,1.1,15.0,632.0,764.88,590.55
2016,3,23,15,15,708.5,131.5,1.1,14.5,545.5,649.56,509.07
2016,3,23,15,30,547.0,164.0,1.1,14.0,459.0,539.16,427.65
2016,3,23,15,45,592.0,135.5,1.1,14.0,427.5,511.22,407.85
2016,3,23,16,0,637.0,107.0,1.1,14.0,396.0,473.3,378.59
2016,3,23,16,15,675.0,92.5,1.1,13.5,366.5,440.15,351.79
2016,3,23,16,30,713.0,78.0,1.1,13.0,337.0,401.38,318.65
2016,3,23,16,45,663.5,71.5,1.1,12.5,283.0,332.44,260.49
2016,3,23,17,0,614.0,65.0,1.1,12.0,229.0,268.34,204.7
2016,3,23,17,15,536.0,57.0,1.1,11.0,177.0,200.65,146.15
2016,3,23,17,30,458.0,49.0,1.1,10.0,125.0,142.1,95.71
2016,3,23,17,45,328.0,36.5,1.15,9.5,80.5,81.93,48.27
2016,3,23,18,0,198.0,24.0,1.2,9.0,36.0,37.12,12.22
2016,3,23,18,15,99.0,12.0,1.2,8.5,18.0,11.95,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
