Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,111.5,13.5,1.05,7.5,22.0,15.24,0.0
2016,3,24,6,30,223.0,27.0,1.1,8.0,44.0,46.93,22.27
2016,3,24,6,45,339.0,39.5,1.15,9.0,89.0,92.6,57.6
2016,3,24,7,0,455.0,52.0,1.2,10.0,134.0,152.73,106.38
2016,3,24,7,15,527.0,60.5,1.2,10.5,185.5,211.19,157.65
2016,3,24,7,30,599.0,69.0,1.2,11.0,237.0,278.0,216.15
2016,3,24,7,45,642.5,76.0,1.25,11.5,289.0,339.97,270.38
2016,3,24,8,0,686.0,83.0,1.3,12.0,341.0,406.04,326.28
2016,3,24,8,15,719.5,87.5,1.25,12.5,392.5,468.04,376.77
2016,3,24,8,30,753.0,92.0,1.2,13.0,444.0,531.32,426.22
2016,3,24,8,45,771.5,98.0,1.2,13.5,491.0,589.4,470.06
2016,3,24,9,0,790.0,104.0,1.2,14.0,538.0,647.31,512.19
2016,3,24,9,15,808.5,107.5,1.15,14.0,582.0,702.08,551.15
2016,3,24,9,30,827.0,111.0,1.1,14.0,626.0,756.02,586.76
2016,3,24,9,45,822.5,122.5,1.1,14.5,660.5,799.14,613.64
2016,3,24,10,0,818.0,134.0,1.1,15.0,695.0,839.06,638.0
2016,3,24,10,15,829.0,136.0,1.1,15.0,726.0,879.0,663.27
2016,3,24,10,30,840.0,138.0,1.1,15.0,757.0,916.51,686.68
2016,3,24,10,45,850.5,138.0,1.15,15.5,781.5,948.72,706.01
2016,3,24,11,0,861.0,138.0,1.2,16.0,806.0,978.01,723.4
2016,3,24,11,15,866.5,138.5,1.2,16.0,822.5,999.9,736.5
2016,3,24,11,30,872.0,139.0,1.2,16.0,839.0,1018.33,747.53
2016,3,24,11,45,880.0,136.5,1.2,16.0,848.5,1032.35,755.86
2016,3,24,12,0,888.0,134.0,1.2,16.0,858.0,1033.58,756.24
2016,3,24,12,15,888.5,134.0,1.2,16.0,858.0,1035.44,757.35
2016,3,24,12,30,889.0,134.0,1.2,16.0,858.0,1033.54,756.21
2016,3,24,12,45,904.5,124.0,1.25,16.0,854.5,1031.93,756.39
2016,3,24,13,0,920.0,114.0,1.3,16.0,851.0,1026.14,754.02
2016,3,24,13,15,916.5,113.5,1.3,16.0,834.5,1008.24,743.13
2016,3,24,13,30,913.0,113.0,1.3,16.0,818.0,986.71,730.14
2016,3,24,13,45,909.0,110.5,1.35,16.0,794.0,959.04,714.02
2016,3,24,14,0,905.0,108.0,1.4,16.0,770.0,928.03,695.64
2016,3,24,14,15,895.5,106.0,1.4,16.0,738.0,889.65,671.48
2016,3,24,14,30,886.0,104.0,1.4,16.0,706.0,848.6,645.37
2016,3,24,14,45,875.5,101.0,1.45,16.0,667.5,803.25,616.61
2016,3,24,15,0,865.0,98.0,1.5,16.0,629.0,760.19,588.98
2016,3,24,15,15,847.5,95.0,1.5,15.5,585.0,705.42,553.02
2016,3,24,15,30,830.0,92.0,1.5,15.0,541.0,649.7,513.63
2016,3,24,15,45,792.5,92.5,1.5,14.5,490.0,585.06,465.83
2016,3,24,16,0,755.0,93.0,1.5,14.0,439.0,522.94,418.27
2016,3,24,16,15,720.5,88.0,1.5,13.5,387.0,457.69,366.63
2016,3,24,16,30,686.0,83.0,1.5,13.0,335.0,394.77,314.85
2016,3,24,16,45,631.0,77.5,1.5,13.0,281.0,326.28,256.51
2016,3,24,17,0,576.0,72.0,1.5,13.0,227.0,263.28,201.35
2016,3,24,17,15,500.5,62.0,1.45,12.0,175.5,196.44,143.66
2016,3,24,17,30,425.0,52.0,1.4,11.0,124.0,138.54,93.94
2016,3,24,17,45,314.5,38.0,1.4,10.5,81.0,81.5,48.47
2016,3,24,18,0,204.0,24.0,1.4,10.0,38.0,37.55,13.43
2016,3,24,18,15,102.0,12.0,1.35,9.5,19.0,11.95,0.0
2016,3,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,6,15,128.0,15.0,1.1,7.5,25.5,17.32,0.0
2016,3,25,6,30,256.0,30.0,1.1,8.0,51.0,53.4,26.83
2016,3,25,6,45,368.5,42.0,1.1,8.5,97.0,100.27,63.04
2016,3,25,7,0,481.0,54.0,1.1,9.0,143.0,161.34,113.2
2016,3,25,7,15,552.0,62.5,1.1,9.5,196.0,221.33,166.06
2016,3,25,7,30,623.0,71.0,1.1,10.0,249.0,289.52,225.86
2016,3,25,7,45,665.0,77.5,1.15,10.5,302.0,351.91,280.51
2016,3,25,8,0,707.0,84.0,1.2,11.0,355.0,418.16,336.55
2016,3,25,8,15,739.0,89.0,1.2,11.0,406.5,481.17,388.65
2016,3,25,8,30,771.0,94.0,1.2,11.0,458.0,545.22,439.77
2016,3,25,8,45,799.5,95.5,1.3,11.5,507.0,605.64,486.4
2016,3,25,9,0,828.0,97.0,1.4,12.0,556.0,666.74,532.13
2016,3,25,9,15,844.5,100.0,1.4,12.5,599.5,721.21,570.1
2016,3,25,9,30,861.0,103.0,1.4,13.0,643.0,774.57,605.06
2016,3,25,9,45,875.5,104.0,1.4,13.5,681.0,822.7,635.64
2016,3,25,10,0,890.0,105.0,1.4,14.0,719.0,863.3,660.55
2016,3,25,10,15,898.5,106.5,1.35,14.0,750.0,902.22,684.6
2016,3,25,10,30,907.0,108.0,1.3,14.0,781.0,938.34,706.46
2016,3,25,10,45,913.5,109.0,1.3,14.5,804.5,969.07,724.04
2016,3,25,11,0,920.0,110.0,1.3,15.0,828.0,996.52,739.41
2016,3,25,11,15,923.5,111.0,1.25,15.0,844.0,1017.64,751.16
2016,3,25,11,30,927.0,112.0,1.2,15.0,860.0,1035.08,760.61
2016,3,25,11,45,930.0,111.5,1.2,15.5,868.0,1046.63,765.95
2016,3,25,12,0,933.0,111.0,1.2,16.0,876.0,1054.33,769.03
2016,3,25,12,15,932.5,111.0,1.2,16.0,875.0,1055.18,769.4
2016,3,25,12,30,932.0,111.0,1.2,16.0,874.0,1052.09,767.53
2016,3,25,12,45,938.0,106.0,1.2,16.0,867.0,1046.03,763.98
2016,3,25,13,0,944.0,101.0,1.2,16.0,860.0,1035.9,758.03
2016,3,25,13,15,940.0,100.5,1.2,16.0,843.0,1017.09,746.7
2016,3,25,13,30,936.0,100.0,1.2,16.0,826.0,994.58,733.19
2016,3,25,13,45,932.5,97.0,1.25,16.0,801.5,966.21,716.81
2016,3,25,14,0,929.0,94.0,1.3,16.0,777.0,934.38,698.08
2016,3,25,14,15,920.0,92.5,1.3,16.0,745.0,896.19,674.21
2016,3,25,14,30,911.0,91.0,1.3,16.0,713.0,855.21,648.32
2016,3,25,14,45,900.5,88.5,1.35,16.0,674.5,809.42,619.48
2016,3,25,15,0,890.0,86.0,1.4,16.0,636.0,761.44,588.62
2016,3,25,15,15,873.5,83.5,1.45,15.5,592.0,707.34,553.8
2016,3,25,15,30,857.0,81.0,1.5,15.0,548.0,652.14,515.87
2016,3,25,15,45,834.0,78.5,1.55,14.5,499.0,594.85,473.86
2016,3,25,16,0,811.0,76.0,1.6,14.0,450.0,534.66,428.0
2016,3,25,16,15,780.0,72.0,1.6,13.5,397.5,469.44,376.14
2016,3,25,16,30,749.0,68.0,1.6,13.0,345.0,406.04,323.64
2016,3,25,16,45,695.5,64.5,1.6,12.5,290.5,336.81,264.75
2016,3,25,17,0,642.0,61.0,1.6,12.0,236.0,272.79,208.49
2016,3,25,17,15,569.5,53.5,1.55,11.5,184.0,205.35,149.17
2016,3,25,17,30,497.0,46.0,1.5,11.0,132.0,146.36,97.62
2016,3,25,17,45,359.0,35.5,1.5,10.5,86.0,84.68,49.31
2016,3,25,18,0,221.0,25.0,1.5,10.0,40.0,39.68,15.35
2016,3,25,18,15,110.5,12.5,1.45,9.5,20.0,12.45,0.0
2016,3,25,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,13.0,0.9,8.5,28.5,15.92,0.0
2016,3,26,6,30,353.0,26.0,0.9,9.0,57.0,58.7,27.8
2016,3,26,6,45,463.0,34.5,0.9,9.5,104.5,108.06,65.37
2016,3,26,7,0,573.0,43.0,0.9,10.0,152.0,171.43,117.85
2016,3,26,7,15,635.5,49.0,0.95,10.5,205.0,232.11,172.02
2016,3,26,7,30,698.0,55.0,1.0,11.0,258.0,299.78,231.95
2016,3,26,7,45,739.5,59.0,1.1,11.5,311.5,363.54,288.04
2016,3,26,8,0,781.0,63.0,1.2,12.0,365.0,430.92,345.26
2016,3,26,8,15,808.5,66.0,1.15,12.5,416.5,493.25,395.9
2016,3,26,8,30,836.0,69.0,1.1,13.0,468.0,554.65,443.71
2016,3,26,8,45,855.5,72.0,1.1,13.5,516.0,613.71,488.1
2016,3,26,9,0,875.0,75.0,1.1,14.0,564.0,672.48,530.59
2016,3,26,9,15,890.0,77.0,1.1,14.0,607.5,726.29,567.2
2016,3,26,9,30,905.0,79.0,1.1,14.0,651.0,778.73,601.97
2016,3,26,9,45,914.0,81.5,1.1,14.5,688.0,825.26,630.92
2016,3,26,10,0,923.0,84.0,1.1,15.0,725.0,869.37,657.78
2016,3,26,10,15,931.0,85.5,1.1,15.0,756.0,908.86,682.41
2016,3,26,10,30,939.0,87.0,1.1,15.0,787.0,945.41,704.93
2016,3,26,10,45,940.5,90.0,1.1,15.5,809.5,974.48,721.13
2016,3,26,11,0,942.0,93.0,1.1,16.0,832.0,999.92,734.99
2016,3,26,11,15,945.5,93.5,1.05,16.0,848.0,1020.79,746.33
2016,3,26,11,30,949.0,94.0,1.0,16.0,864.0,1037.91,755.34
2016,3,26,11,45,950.0,94.5,1.0,16.5,871.0,1048.71,760.12
2016,3,26,12,0,951.0,95.0,1.0,17.0,878.0,1055.54,762.61
2016,3,26,12,15,950.5,95.0,1.0,17.0,877.0,1056.34,762.95
2016,3,26,12,30,950.0,95.0,1.0,17.0,876.0,1053.12,761.03
2016,3,26,12,45,944.5,96.0,1.05,17.0,866.0,1042.1,755.47
2016,3,26,13,0,939.0,97.0,1.1,17.0,856.0,1027.24,747.67
2016,3,26,13,15,934.0,96.5,1.1,17.0,838.5,1007.46,735.86
2016,3,26,13,30,929.0,96.0,1.1,17.0,821.0,984.06,721.86
2016,3,26,13,45,919.5,96.0,1.1,17.0,795.0,953.6,703.36
2016,3,26,14,0,910.0,96.0,1.1,17.0,769.0,920.04,682.84
2016,3,26,14,15,900.5,95.0,1.1,17.0,737.0,882.48,659.59
2016,3,26,14,30,891.0,94.0,1.1,17.0,705.0,842.26,634.38
2016,3,26,14,45,870.5,95.0,1.1,17.0,665.0,793.14,602.84
2016,3,26,15,0,850.0,96.0,1.1,17.0,625.0,746.98,572.97
2016,3,26,15,15,832.5,93.5,1.1,16.5,581.0,693.35,538.32
2016,3,26,15,30,815.0,91.0,1.1,16.0,537.0,638.83,500.31
2016,3,26,15,45,783.0,90.0,1.1,15.5,487.0,576.6,454.95
2016,3,26,16,0,751.0,89.0,1.1,15.0,437.0,515.54,408.84
2016,3,26,16,15,655.0,93.5,1.1,14.5,371.5,430.91,342.9
2016,3,26,16,30,559.0,98.0,1.1,14.0,306.0,354.51,281.66
2016,3,26,16,45,562.0,84.5,1.1,13.5,266.5,307.06,240.94
2016,3,26,17,0,565.0,71.0,1.1,13.0,227.0,258.47,197.26
2016,3,26,17,15,490.5,62.0,1.1,12.5,176.5,193.58,141.22
2016,3,26,17,30,416.0,53.0,1.1,12.0,126.0,137.49,93.16
2016,3,26,17,45,295.5,40.0,1.15,11.5,83.0,79.59,47.77
2016,3,26,18,0,175.0,27.0,1.2,11.0,40.0,37.83,16.13
2016,3,26,18,15,87.5,13.5,1.15,10.5,20.0,13.28,0.0
2016,3,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,15.5,1.0,9.0,28.5,17.68,0.0
2016,3,27,6,30,279.0,31.0,1.0,9.0,57.0,57.65,30.2
2016,3,27,6,45,392.5,41.5,1.05,9.5,104.0,105.24,66.32
2016,3,27,7,0,506.0,52.0,1.1,10.0,151.0,167.09,117.19
2016,3,27,7,15,573.5,59.5,1.05,10.5,204.0,226.89,169.93
2016,3,27,7,30,641.0,67.0,1.0,11.0,257.0,294.4,228.94
2016,3,27,7,45,692.0,71.0,0.95,11.5,311.5,358.89,284.52
2016,3,27,8,0,743.0,75.0,0.9,12.0,366.0,427.99,341.81
2016,3,27,8,15,773.5,79.0,0.9,12.0,418.0,490.98,393.24
2016,3,27,8,30,804.0,83.0,0.9,12.0,470.0,555.62,444.07
2016,3,27,8,45,824.5,87.0,0.9,12.5,518.5,615.31,488.53
2016,3,27,9,0,845.0,91.0,0.9,13.0,567.0,674.88,531.25
2016,3,27,9,15,861.5,93.5,0.9,13.0,611.0,729.47,568.89
2016,3,27,9,30,878.0,96.0,0.9,13.0,655.0,778.44,601.03
2016,3,27,9,45,888.0,99.0,0.95,13.5,692.5,825.2,630.81
2016,3,27,10,0,898.0,102.0,1.0,14.0,730.0,869.68,658.66
2016,3,27,10,15,907.0,103.5,1.05,14.0,761.5,909.17,684.11
2016,3,27,10,30,916.0,105.0,1.1,14.0,793.0,945.85,707.64
2016,3,27,10,45,920.5,107.0,1.2,14.5,816.5,975.91,726.34
2016,3,27,11,0,925.0,109.0,1.3,15.0,840.0,1002.55,742.86
2016,3,27,11,15,929.5,110.0,1.35,15.0,856.0,1024.56,756.97
2016,3,27,11,30,934.0,111.0,1.4,15.0,872.0,1042.91,768.86
2016,3,27,11,45,934.5,112.5,1.45,15.0,879.5,1054.07,776.3
2016,3,27,12,0,935.0,114.0,1.5,15.0,887.0,1061.32,781.48
2016,3,27,12,15,935.5,114.0,1.5,14.5,887.0,1063.0,783.87
2016,3,27,12,30,936.0,114.0,1.5,14.0,887.0,1060.74,783.95
2016,3,27,12,45,943.0,109.0,1.55,14.0,880.5,1055.52,781.73
2016,3,27,13,0,950.0,104.0,1.6,14.0,874.0,1046.21,777.02
2016,3,27,13,15,609.0,241.5,1.6,14.0,731.5,864.93,656.04
2016,3,27,13,30,268.0,379.0,1.6,14.0,589.0,662.66,507.34
2016,3,27,13,45,271.0,365.0,1.65,14.0,571.5,643.0,496.27
2016,3,27,14,0,274.0,351.0,1.7,14.0,554.0,622.09,482.48
2016,3,27,14,15,226.0,341.5,1.7,13.5,504.5,550.23,430.58
2016,3,27,14,30,178.0,332.0,1.7,13.0,455.0,492.06,387.91
2016,3,27,14,45,177.0,313.5,1.75,13.0,430.5,464.11,368.12
2016,3,27,15,0,176.0,295.0,1.8,13.0,406.0,435.75,347.5
2016,3,27,15,15,513.0,194.0,1.8,12.5,483.5,573.68,460.87
2016,3,27,15,30,850.0,93.0,1.8,12.0,561.0,663.76,532.91
2016,3,27,15,45,826.5,90.0,1.85,12.0,511.0,602.69,485.29
2016,3,27,16,0,803.0,87.0,1.9,12.0,461.0,541.88,437.61
2016,3,27,16,15,630.5,102.0,1.85,11.5,375.5,427.52,346.56
2016,3,27,16,30,458.0,117.0,1.8,11.0,290.0,326.6,264.63
2016,3,27,16,45,404.5,108.5,1.8,10.5,244.0,269.04,216.04
2016,3,27,17,0,351.0,100.0,1.8,10.0,198.0,217.2,171.18
2016,3,27,17,15,306.5,82.5,1.7,9.5,155.0,164.86,125.34
2016,3,27,17,30,262.0,65.0,1.6,9.0,112.0,117.92,84.35
2016,3,27,17,45,176.5,47.0,1.55,8.5,73.5,69.44,45.21
2016,3,27,18,0,91.0,29.0,1.5,8.0,35.0,33.7,16.58
2016,3,27,18,15,45.5,14.5,1.5,8.0,17.5,14.04,0.0
2016,3,27,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,173.0,16.0,2.15,6.0,33.0,19.6,0.0
2016,3,28,6,30,346.0,32.0,2.2,6.0,66.0,65.59,34.69
2016,3,28,6,45,465.5,41.0,2.3,6.5,116.5,117.18,74.26
2016,3,28,7,0,585.0,50.0,2.4,7.0,167.0,183.69,130.19
2016,3,28,7,15,649.0,56.0,2.4,7.0,222.0,245.97,187.17
2016,3,28,7,30,713.0,62.0,2.4,7.0,277.0,315.5,250.5
2016,3,28,7,45,758.5,66.0,2.45,7.5,333.0,382.0,310.18
2016,3,28,8,0,804.0,70.0,2.5,8.0,389.0,452.53,371.33
2016,3,28,8,15,831.5,73.5,2.5,8.0,442.0,516.81,426.13
2016,3,28,8,30,859.0,77.0,2.5,8.0,495.0,582.27,480.02
2016,3,28,8,45,880.0,79.5,2.5,8.5,544.5,640.68,525.87
2016,3,28,9,0,901.0,82.0,2.5,9.0,594.0,701.09,571.59
2016,3,28,9,15,915.0,84.0,2.45,9.0,638.0,755.33,609.95
2016,3,28,9,30,929.0,86.0,2.4,9.0,682.0,808.02,646.28
2016,3,28,9,45,939.5,88.0,2.4,9.5,720.0,856.05,677.83
2016,3,28,10,0,950.0,90.0,2.4,10.0,758.0,901.68,707.19
2016,3,28,10,15,659.5,213.0,2.4,10.0,686.0,821.5,647.79
2016,3,28,10,30,369.0,336.0,2.4,10.0,614.0,695.31,548.33
2016,3,28,10,45,325.5,359.5,2.45,10.0,610.5,690.72,544.29
2016,3,28,11,0,282.0,383.0,2.5,10.0,607.0,682.77,536.76
2016,3,28,11,15,196.0,394.5,2.5,10.0,552.0,605.11,476.78
2016,3,28,11,30,110.0,406.0,2.5,10.0,497.0,523.15,412.88
2016,3,28,11,45,300.5,368.5,2.5,10.5,618.5,699.01,549.12
2016,3,28,12,0,491.0,331.0,2.5,11.0,740.0,862.49,668.59
2016,3,28,12,15,252.0,292.0,2.5,11.0,502.0,569.96,450.86
2016,3,28,12,30,13.0,253.0,2.5,11.0,264.0,255.41,202.4
2016,3,28,12,45,146.5,325.0,2.5,11.0,444.5,485.64,387.4
2016,3,28,13,0,280.0,397.0,2.5,11.0,625.0,704.5,551.45
2016,3,28,13,15,605.5,256.0,2.45,10.5,736.5,876.32,684.15
2016,3,28,13,30,931.0,115.0,2.4,10.0,848.0,1007.4,776.65
2016,3,28,13,45,724.0,193.5,2.4,10.0,753.0,891.84,695.9
2016,3,28,14,0,517.0,272.0,2.4,10.0,658.0,764.82,602.87
2016,3,28,14,15,266.0,254.5,2.35,10.0,453.0,502.02,403.94
2016,3,28,14,30,15.0,237.0,2.3,10.0,248.0,239.17,191.93
2016,3,28,14,45,83.0,266.0,2.3,10.0,319.0,330.31,268.28
2016,3,28,15,0,151.0,295.0,2.3,10.0,390.0,416.74,337.91
2016,3,28,15,15,325.5,241.0,2.25,10.0,427.0,482.72,393.37
2016,3,28,15,30,500.0,187.0,2.2,10.0,464.0,531.44,433.67
2016,3,28,15,45,645.0,138.0,2.2,10.0,462.0,544.85,445.03
2016,3,28,16,0,790.0,89.0,2.2,10.0,460.0,536.74,438.36
2016,3,28,16,15,638.0,101.5,2.1,9.5,379.0,430.51,352.15
2016,3,28,16,30,486.0,114.0,2.0,9.0,298.0,335.53,273.97
2016,3,28,16,45,441.5,104.5,1.95,9.0,252.5,278.74,224.86
2016,3,28,17,0,397.0,95.0,1.9,9.0,207.0,226.6,178.66
2016,3,28,17,15,440.5,73.0,1.8,8.5,173.0,189.53,142.22
2016,3,28,17,30,484.0,51.0,1.7,8.0,139.0,148.38,101.31
2016,3,28,17,45,366.5,39.5,1.6,7.5,93.0,89.14,53.66
2016,3,28,18,0,249.0,28.0,1.5,7.0,47.0,44.57,20.39
2016,3,28,18,15,124.5,14.0,1.45,6.5,23.5,13.93,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,153.5,17.5,0.8,6.5,33.5,20.86,0.79
2016,3,29,6,30,307.0,35.0,0.8,7.0,67.0,65.54,36.35
2016,3,29,6,45,419.5,45.0,0.85,7.5,116.0,114.87,74.12
2016,3,29,7,0,532.0,55.0,0.9,8.0,165.0,178.27,126.89
2016,3,29,7,15,597.5,62.5,0.85,8.0,218.5,239.44,181.47
2016,3,29,7,30,663.0,70.0,0.8,8.0,272.0,308.01,242.03
2016,3,29,7,45,719.0,72.0,0.8,8.5,328.5,373.9,299.0
2016,3,29,8,0,775.0,74.0,0.8,9.0,385.0,445.05,358.28
2016,3,29,8,15,804.0,77.5,0.75,9.5,437.5,508.54,409.11
2016,3,29,8,30,833.0,81.0,0.7,10.0,490.0,573.42,458.74
2016,3,29,8,45,858.5,82.5,0.65,10.5,540.0,634.95,503.74
2016,3,29,9,0,884.0,84.0,0.6,11.0,590.0,693.5,544.8
2016,3,29,9,15,899.5,86.0,0.55,11.5,634.5,747.99,579.34
2016,3,29,9,30,915.0,88.0,0.5,12.0,679.0,801.11,611.74
2016,3,29,9,45,927.5,89.0,0.5,12.5,717.5,849.04,640.73
2016,3,29,10,0,940.0,90.0,0.5,13.0,756.0,894.76,667.77
2016,3,29,10,15,948.5,91.5,0.5,13.0,787.5,935.04,692.11
2016,3,29,10,30,957.0,93.0,0.5,13.0,819.0,972.35,714.38
2016,3,29,10,45,687.5,216.0,0.5,13.5,745.5,890.69,658.94
2016,3,29,11,0,418.0,339.0,0.5,14.0,672.0,775.37,575.19
2016,3,29,11,15,218.0,313.0,0.5,14.0,487.0,551.03,418.31
2016,3,29,11,30,18.0,287.0,0.5,14.0,302.0,294.05,226.03
2016,3,29,11,45,18.0,289.0,0.55,14.0,304.0,296.23,229.64
2016,3,29,12,0,18.0,291.0,0.6,14.0,306.0,298.33,231.33
2016,3,29,12,15,182.0,341.0,0.6,14.0,493.0,539.83,415.02
2016,3,29,12,30,346.0,391.0,0.6,14.0,680.0,769.59,574.6
2016,3,29,12,45,188.0,361.5,0.65,14.0,518.5,565.62,428.45
2016,3,29,13,0,30.0,332.0,0.7,14.0,357.0,364.42,279.86
2016,3,29,13,15,234.5,329.0,0.7,14.0,515.0,582.05,447.35
2016,3,29,13,30,439.0,326.0,0.7,14.0,673.0,776.87,584.76
2016,3,29,13,45,297.0,347.5,0.75,14.0,579.5,647.32,490.82
2016,3,29,14,0,155.0,369.0,0.8,14.0,486.0,523.43,401.22
2016,3,29,14,15,276.5,331.0,0.8,13.5,528.0,592.31,456.95
2016,3,29,14,30,398.0,293.0,0.8,13.0,570.0,641.19,495.67
2016,3,29,14,45,646.0,192.5,0.85,13.0,613.0,727.84,563.23
2016,3,29,15,0,894.0,92.0,0.9,13.0,656.0,771.23,596.31
2016,3,29,15,15,877.5,89.5,0.9,12.5,611.0,716.77,559.99
2016,3,29,15,30,861.0,87.0,0.9,12.0,566.0,664.27,523.85
2016,3,29,15,45,836.5,84.5,0.9,12.0,516.0,602.6,478.05
2016,3,29,16,0,812.0,82.0,0.9,12.0,466.0,541.29,430.98
2016,3,29,16,15,780.5,77.5,0.9,11.5,413.0,475.11,379.18
2016,3,29,16,30,749.0,73.0,0.9,11.0,360.0,410.83,326.71
2016,3,29,16,45,704.5,67.5,0.95,10.5,305.5,342.84,269.51
2016,3,29,17,0,660.0,62.0,1.0,10.0,251.0,278.89,213.6
2016,3,29,17,15,591.0,55.0,1.0,9.0,197.5,211.75,154.83
2016,3,29,17,30,522.0,48.0,1.0,8.0,144.0,152.59,103.05
2016,3,29,17,45,408.5,37.5,1.05,7.5,97.5,92.51,54.68
2016,3,29,18,0,295.0,27.0,1.1,7.0,51.0,46.72,21.05
2016,3,29,18,15,147.5,13.5,1.1,6.5,25.5,13.55,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,165.5,17.5,0.65,6.5,35.0,21.75,3.3
2016,3,30,6,30,331.0,35.0,0.6,7.0,70.0,68.64,38.13
2016,3,30,6,45,428.5,45.5,0.6,7.5,118.5,117.81,76.36
2016,3,30,7,0,526.0,56.0,0.6,8.0,167.0,179.15,127.9
2016,3,30,7,15,590.0,63.5,0.6,8.0,220.5,239.65,181.72
2016,3,30,7,30,654.0,71.0,0.6,8.0,274.0,307.38,241.31
2016,3,30,7,45,699.0,75.5,0.65,8.5,328.0,371.02,296.41
2016,3,30,8,0,744.0,80.0,0.7,9.0,382.0,438.52,352.8
2016,3,30,8,15,773.5,84.0,0.7,9.5,434.5,501.14,403.09
2016,3,30,8,30,803.0,88.0,0.7,10.0,487.0,565.27,452.5
2016,3,30,8,45,825.5,91.0,0.7,10.5,535.5,625.06,496.77
2016,3,30,9,0,848.0,94.0,0.7,11.0,584.0,684.89,539.44
2016,3,30,9,15,864.0,96.5,0.75,11.5,627.5,739.16,576.12
2016,3,30,9,30,880.0,99.0,0.8,12.0,671.0,787.72,607.49
2016,3,30,9,45,892.5,100.5,0.85,12.5,709.0,834.78,637.39
2016,3,30,10,0,905.0,102.0,0.9,13.0,747.0,879.72,665.46
2016,3,30,10,15,913.5,103.5,0.9,13.0,778.0,918.8,689.67
2016,3,30,10,30,922.0,105.0,0.9,13.0,809.0,955.01,711.86
2016,3,30,10,45,928.5,106.0,0.95,13.5,832.5,985.75,730.06
2016,3,30,11,0,935.0,107.0,1.0,14.0,856.0,1013.15,746.11
2016,3,30,11,15,556.0,262.5,1.0,14.0,710.5,837.65,627.74
2016,3,30,11,30,177.0,418.0,1.0,14.0,565.0,614.42,464.27
2016,3,30,11,45,320.0,380.0,1.05,14.0,648.0,730.47,552.46
2016,3,30,12,0,463.0,342.0,1.1,14.0,731.0,846.14,634.1
2016,3,30,12,15,703.0,225.5,1.1,14.0,815.0,967.54,719.05
2016,3,30,12,30,943.0,109.0,1.1,14.0,899.0,1064.09,779.36
2016,3,30,12,45,943.0,107.5,1.1,14.0,890.0,1055.49,772.7
2016,3,30,13,0,943.0,106.0,1.1,14.0,881.0,1042.97,765.28
2016,3,30,13,15,938.5,105.0,1.1,14.0,863.5,1022.77,753.11
2016,3,30,13,30,934.0,104.0,1.1,14.0,846.0,998.93,738.76
2016,3,30,13,45,927.5,103.0,1.15,14.0,820.5,969.73,721.9
2016,3,30,14,0,921.0,102.0,1.2,14.0,795.0,937.27,702.79
2016,3,30,14,15,911.5,100.5,1.2,14.0,762.0,898.59,678.56
2016,3,30,14,30,902.0,99.0,1.2,14.0,729.0,857.22,652.36
2016,3,30,14,45,889.5,97.0,1.25,14.0,690.0,810.49,622.86
2016,3,30,15,0,877.0,95.0,1.3,14.0,651.0,761.79,591.45
2016,3,30,15,15,860.0,92.5,1.3,13.5,606.0,711.29,558.65
2016,3,30,15,30,843.0,90.0,1.3,13.0,561.0,655.68,519.55
2016,3,30,15,45,820.0,86.5,1.35,12.5,511.5,594.69,475.04
2016,3,30,16,0,797.0,83.0,1.4,12.0,462.0,533.97,428.89
2016,3,30,16,15,765.5,79.0,1.4,11.5,409.5,469.13,377.33
2016,3,30,16,30,734.0,75.0,1.4,11.0,357.0,406.2,325.25
2016,3,30,16,45,688.0,69.5,1.45,11.0,303.0,338.45,267.15
2016,3,30,17,0,642.0,64.0,1.5,11.0,249.0,275.05,211.01
2016,3,30,17,15,573.0,57.0,1.45,10.0,196.5,209.0,153.06
2016,3,30,17,30,504.0,50.0,1.4,9.0,144.0,150.94,102.27
2016,3,30,17,45,388.5,39.0,1.35,8.5,97.5,91.22,54.4
2016,3,30,18,0,273.0,28.0,1.3,8.0,51.0,46.07,21.57
2016,3,30,18,15,136.5,14.0,1.25,7.5,25.5,13.97,0.0
2016,3,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,164.5,18.5,0.6,8.0,37.0,23.16,5.62
2016,3,31,6,30,329.0,37.0,0.6,8.0,74.0,71.14,40.27
2016,3,31,6,45,423.5,48.5,0.6,8.0,122.5,120.92,79.24
2016,3,31,7,0,518.0,60.0,0.6,8.0,171.0,182.5,131.25
2016,3,31,7,15,580.5,67.5,0.6,8.5,224.5,242.26,184.02
2016,3,31,7,30,643.0,75.0,0.6,9.0,278.0,309.05,242.15
2016,3,31,7,45,691.0,79.0,0.6,9.5,332.5,372.87,296.75
2016,3,31,8,0,739.0,83.0,0.6,10.0,387.0,441.09,352.92
2016,3,31,8,15,768.5,87.0,0.6,10.5,439.0,503.23,402.35
2016,3,31,8,30,798.0,91.0,0.6,11.0,491.0,567.12,451.12
2016,3,31,8,45,827.5,91.5,0.6,11.5,541.0,628.4,496.15
2016,3,31,9,0,857.0,92.0,0.6,12.0,591.0,690.34,540.01
2016,3,31,9,15,872.5,94.0,0.6,12.0,634.5,740.2,573.31
2016,3,31,9,30,888.0,96.0,0.6,12.0,678.0,792.08,607.04
2016,3,31,9,45,903.5,96.0,0.65,12.5,716.5,840.19,637.35
2016,3,31,10,0,919.0,96.0,0.7,13.0,755.0,886.37,665.99
2016,3,31,10,15,927.5,97.5,0.7,13.5,786.0,925.82,688.85
2016,3,31,10,30,936.0,99.0,0.7,14.0,817.0,962.36,709.62
2016,3,31,10,45,944.0,99.0,0.75,14.5,841.0,993.68,727.96
2016,3,31,11,0,952.0,99.0,0.8,15.0,865.0,1021.67,744.2
2016,3,31,11,15,955.5,99.5,0.8,15.0,880.5,1042.32,756.12
2016,3,31,11,30,959.0,100.0,0.8,15.0,896.0,1059.16,765.84
2016,3,31,11,45,962.0,99.5,0.85,15.0,903.5,1070.53,773.49
2016,3,31,12,0,965.0,99.0,0.9,15.0,911.0,1077.91,778.9
2016,3,31,12,15,964.5,98.5,0.95,15.0,910.0,1077.76,779.81
2016,3,31,12,30,964.0,98.0,1.0,15.0,909.0,1073.56,778.43
2016,3,31,12,45,965.5,96.0,1.05,15.0,900.5,1065.66,774.9
2016,3,31,13,0,967.0,94.0,1.1,15.0,892.0,1053.71,768.95
2016,3,31,13,15,963.0,93.0,1.15,15.0,874.0,1033.55,757.9
2016,3,31,13,30,959.0,92.0,1.2,15.0,856.0,1009.64,744.52
2016,3,31,13,45,953.0,91.0,1.25,15.0,830.5,980.25,727.56
2016,3,31,14,0,947.0,90.0,1.3,15.0,805.0,947.49,708.29
2016,3,31,14,15,675.0,192.0,1.35,14.5,691.0,802.72,613.98
2016,3,31,14,30,403.0,294.0,1.4,14.0,577.0,645.69,500.37
2016,3,31,14,45,655.0,189.0,1.45,14.0,619.5,730.97,569.93
2016,3,31,15,0,907.0,84.0,1.5,14.0,662.0,772.2,601.74
2016,3,31,15,15,891.5,82.0,1.5,13.5,617.5,718.37,565.45
2016,3,31,15,30,876.0,80.0,1.5,13.0,573.0,663.32,527.22
2016,3,31,15,45,854.0,77.5,1.55,12.5,523.0,602.9,482.82
2016,3,31,16,0,832.0,75.0,1.6,12.0,473.0,544.46,438.05
2016,3,31,16,15,803.5,71.5,1.55,11.5,420.5,479.8,386.15
2016,3,31,16,30,775.0,68.0,1.5,11.0,368.0,416.64,333.47
2016,3,31,16,45,730.5,63.5,1.5,11.0,313.5,348.24,274.45
2016,3,31,17,0,686.0,59.0,1.5,11.0,259.0,283.97,217.24
2016,3,31,17,15,621.0,53.0,1.4,10.5,205.5,217.05,157.84
2016,3,31,17,30,556.0,47.0,1.3,10.0,152.0,157.86,105.55
2016,3,31,17,45,445.0,37.5,1.25,9.5,104.5,96.97,56.58
2016,3,31,18,0,334.0,28.0,1.2,9.0,57.0,50.03,22.9
2016,3,31,18,15,167.0,14.0,1.15,8.5,28.5,14.1,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,187.5,18.0,0.9,7.0,40.0,24.16,6.9
2016,4,1,6,30,375.0,36.0,0.9,7.0,80.0,75.74,42.45
2016,4,1,6,45,469.5,45.5,0.9,7.5,130.0,126.67,82.49
2016,4,1,7,0,564.0,55.0,0.9,8.0,180.0,189.32,135.76
2016,4,1,7,15,622.5,61.5,0.9,8.5,233.5,249.75,189.81
2016,4,1,7,30,681.0,68.0,0.9,9.0,287.0,316.65,248.71
2016,4,1,7,45,724.5,72.0,0.9,9.5,341.5,380.89,304.23
2016,4,1,8,0,768.0,76.0,0.9,10.0,396.0,448.77,360.67
2016,4,1,8,15,795.5,79.5,0.9,10.5,447.5,511.09,410.72
2016,4,1,8,30,823.0,83.0,0.9,11.0,499.0,574.64,459.7
2016,4,1,8,45,845.0,85.5,0.9,11.5,547.5,634.5,504.05
2016,4,1,9,0,867.0,88.0,0.9,12.0,596.0,691.05,544.5
2016,4,1,9,15,881.5,90.0,0.9,12.0,639.5,743.91,580.05
2016,4,1,9,30,896.0,92.0,0.9,12.0,683.0,795.34,613.84
2016,4,1,9,45,907.5,93.5,0.9,12.5,720.5,842.07,642.7
2016,4,1,10,0,919.0,95.0,0.9,13.0,758.0,886.58,669.59
2016,4,1,10,15,927.0,96.5,0.85,13.0,788.5,925.51,692.7
2016,4,1,10,30,935.0,98.0,0.8,13.0,819.0,961.51,713.62
2016,4,1,10,45,941.0,98.5,0.8,13.5,842.0,991.41,730.13
2016,4,1,11,0,947.0,99.0,0.8,14.0,865.0,1017.88,744.43
2016,4,1,11,15,950.0,99.5,0.75,14.0,880.5,1037.87,754.86
2016,4,1,11,30,953.0,100.0,0.7,14.0,896.0,1054.07,763.01
2016,4,1,11,45,955.0,100.0,0.7,14.5,903.0,1064.85,767.7
2016,4,1,12,0,957.0,100.0,0.7,15.0,910.0,1071.67,770.14
2016,4,1,12,15,957.0,100.0,0.7,15.0,909.0,1072.48,770.5
2016,4,1,12,30,957.0,100.0,0.7,15.0,908.0,1069.27,768.61
2016,4,1,12,45,956.5,98.5,0.7,15.5,899.0,1059.92,761.73
2016,4,1,13,0,956.0,97.0,0.7,16.0,890.0,1046.61,752.64
2016,4,1,13,15,952.0,96.5,0.7,16.0,872.0,1027.1,741.26
2016,4,1,13,30,948.0,96.0,0.7,16.0,854.0,1003.88,727.71
2016,4,1,13,45,942.5,94.5,0.7,16.0,829.0,974.61,710.4
2016,4,1,14,0,937.0,93.0,0.7,16.0,804.0,941.98,690.95
2016,4,1,14,15,928.0,91.5,0.7,15.5,771.5,903.14,668.64
2016,4,1,14,30,919.0,90.0,0.7,15.0,739.0,861.54,644.27
2016,4,1,14,45,907.5,88.5,0.75,15.0,700.0,815.43,616.2
2016,4,1,15,0,896.0,87.0,0.8,15.0,661.0,767.22,586.17
2016,4,1,15,15,880.5,84.5,0.8,14.5,616.0,713.3,551.82
2016,4,1,15,30,865.0,82.0,0.8,14.0,571.0,658.2,514.5
2016,4,1,15,45,843.5,79.0,0.85,14.0,522.0,600.42,472.43
2016,4,1,16,0,822.0,76.0,0.9,14.0,473.0,539.88,426.71
2016,4,1,16,15,793.0,72.5,0.95,13.5,420.5,475.5,376.89
2016,4,1,16,30,764.0,69.0,1.0,13.0,368.0,412.71,326.05
2016,4,1,16,45,721.5,64.5,1.05,12.5,313.5,345.72,269.83
2016,4,1,17,0,679.0,60.0,1.1,12.0,259.0,282.62,214.82
2016,4,1,17,15,615.5,53.5,1.1,11.0,206.0,215.98,156.59
2016,4,1,17,30,552.0,47.0,1.1,10.0,153.0,156.93,104.92
2016,4,1,17,45,443.5,37.5,1.15,9.5,105.5,96.63,56.44
2016,4,1,18,0,335.0,28.0,1.2,9.0,58.0,49.96,23.1
2016,4,1,18,15,167.5,14.0,1.2,8.5,29.0,11.98,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,5.0,0.6,6.0,5.5,0.0,0.0
2016,4,2,6,0,71.0,10.0,0.6,6.0,11.0,9.53,0.0
2016,4,2,6,15,219.0,24.0,0.6,6.5,47.0,31.89,12.5
2016,4,2,6,30,367.0,38.0,0.6,7.0,83.0,77.7,44.52
2016,4,2,6,45,445.0,50.0,0.6,7.5,131.5,127.99,84.8
2016,4,2,7,0,523.0,62.0,0.6,8.0,180.0,187.99,136.14
2016,4,2,7,15,582.5,69.5,0.55,8.5,233.0,247.42,188.55
2016,4,2,7,30,642.0,77.0,0.5,9.0,286.0,313.48,245.74
2016,4,2,7,45,674.0,85.5,0.5,10.0,338.5,375.39,298.02
2016,4,2,8,0,706.0,94.0,0.5,11.0,391.0,439.96,350.18
2016,4,2,8,15,735.5,98.5,0.4,11.5,442.5,501.31,397.51
2016,4,2,8,30,765.0,103.0,0.3,12.0,494.0,564.23,443.72
2016,4,2,8,45,776.0,111.5,0.25,13.0,539.5,619.74,482.01
2016,4,2,9,0,787.0,120.0,0.2,14.0,585.0,675.12,518.47
2016,4,2,9,15,803.5,123.5,0.15,14.5,628.0,728.1,552.77
2016,4,2,9,30,820.0,127.0,0.1,15.0,671.0,780.03,583.98
2016,4,2,9,45,827.5,132.5,0.1,15.5,707.0,825.41,610.78
2016,4,2,10,0,835.0,138.0,0.1,16.0,743.0,868.5,635.69
2016,4,2,10,15,844.0,140.0,0.15,16.5,773.5,906.71,657.87
2016,4,2,10,30,853.0,142.0,0.2,17.0,804.0,942.28,678.34
2016,4,2,10,45,861.0,142.5,0.3,17.5,827.0,972.46,696.49
2016,4,2,11,0,869.0,143.0,0.4,18.0,850.0,999.54,712.97
2016,4,2,11,15,873.0,144.0,0.45,18.0,865.0,1020.0,725.7
2016,4,2,11,30,877.0,145.0,0.5,18.0,880.0,1036.93,736.5
2016,4,2,11,45,701.5,239.0,0.55,18.5,830.0,976.41,698.45
2016,4,2,12,0,526.0,333.0,0.6,19.0,780.0,899.75,646.22
2016,4,2,12,15,706.5,236.5,0.6,19.0,836.0,983.17,704.47
2016,4,2,12,30,887.0,140.0,0.6,19.0,892.0,1042.51,739.8
2016,4,2,12,45,900.0,130.5,0.65,19.0,886.0,1038.65,737.91
2016,4,2,13,0,913.0,121.0,0.7,19.0,880.0,1030.69,734.66
2016,4,2,13,15,908.0,120.0,0.75,18.5,862.5,1010.29,725.2
2016,4,2,13,30,903.0,119.0,0.8,18.0,845.0,986.39,713.65
2016,4,2,13,45,890.0,120.5,0.85,18.0,818.0,954.42,695.56
2016,4,2,14,0,877.0,122.0,0.9,18.0,791.0,919.65,675.56
2016,4,2,14,15,867.0,120.5,0.9,17.5,758.5,887.91,657.68
2016,4,2,14,30,857.0,119.0,0.9,17.0,726.0,846.97,633.44
2016,4,2,14,45,833.5,121.0,0.9,17.0,685.0,796.84,601.58
2016,4,2,15,0,810.0,123.0,0.9,17.0,644.0,745.69,568.61
2016,4,2,15,15,791.0,119.5,0.9,16.5,599.5,691.31,532.91
2016,4,2,15,30,772.0,116.0,0.9,16.0,555.0,637.7,495.75
2016,4,2,15,45,709.0,114.5,0.9,16.0,490.5,557.82,437.07
2016,4,2,16,0,646.0,113.0,0.9,16.0,426.0,482.54,380.21
2016,4,2,16,15,632.5,102.0,0.85,15.5,380.5,427.15,337.18
2016,4,2,16,30,619.0,91.0,0.8,15.0,335.0,372.06,292.48
2016,4,2,16,45,588.0,86.5,0.8,14.5,291.5,317.48,246.77
2016,4,2,17,0,557.0,82.0,0.8,14.0,248.0,265.61,201.77
2016,4,2,17,15,488.5,72.5,0.75,13.0,196.5,202.21,147.9
2016,4,2,17,30,420.0,63.0,0.7,12.0,145.0,146.88,101.01
2016,4,2,17,45,307.5,49.5,0.7,11.5,99.5,89.17,55.75
2016,4,2,18,0,195.0,36.0,0.7,11.0,54.0,47.1,25.57
2016,4,2,18,15,97.5,18.0,0.7,10.5,27.0,14.91,0.0
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.5,0.65,6.5,6.5,0.0,0.0
2016,4,3,6,0,59.0,11.0,0.6,7.0,13.0,10.48,0.0
2016,4,3,6,15,196.5,27.0,0.6,7.5,49.0,33.72,15.0
2016,4,3,6,30,334.0,43.0,0.6,8.0,85.0,79.75,47.56
2016,4,3,6,45,424.5,54.0,0.6,8.5,134.5,129.35,86.69
2016,4,3,7,0,515.0,65.0,0.6,9.0,184.0,190.22,138.01
