Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,575.0,73.0,0.6,9.5,237.0,249.94,190.43
2016,4,3,7,30,635.0,81.0,0.6,10.0,290.0,316.37,247.77
2016,4,3,7,45,678.0,86.0,0.6,10.5,344.0,378.93,300.82
2016,4,3,8,0,721.0,91.0,0.6,11.0,398.0,445.32,355.0
2016,4,3,8,15,750.5,95.5,0.55,11.5,450.0,507.46,403.48
2016,4,3,8,30,780.0,100.0,0.5,12.0,502.0,570.46,450.5
2016,4,3,8,45,800.5,104.0,0.5,12.5,549.5,628.87,492.76
2016,4,3,9,0,821.0,108.0,0.5,13.0,597.0,687.16,533.41
2016,4,3,9,15,837.0,111.0,0.5,13.5,640.5,740.64,568.44
2016,4,3,9,30,853.0,114.0,0.5,14.0,684.0,792.94,600.96
2016,4,3,9,45,862.0,118.0,0.55,14.5,720.5,839.13,629.63
2016,4,3,10,0,871.0,122.0,0.6,15.0,757.0,883.04,656.48
2016,4,3,10,15,880.0,124.0,0.6,15.0,788.0,922.26,680.23
2016,4,3,10,30,889.0,126.0,0.6,15.0,819.0,951.63,697.52
2016,4,3,10,45,891.0,129.5,0.6,15.5,841.0,979.66,712.73
2016,4,3,11,0,893.0,133.0,0.6,16.0,863.0,1004.27,725.7
2016,4,3,11,15,897.0,134.0,0.6,16.0,878.5,1024.68,737.45
2016,4,3,11,30,901.0,135.0,0.6,16.0,894.0,1041.54,747.11
2016,4,3,11,45,897.5,138.5,0.65,16.5,899.5,1049.89,751.5
2016,4,3,12,0,894.0,142.0,0.7,17.0,905.0,1054.42,753.8
2016,4,3,12,15,708.5,238.5,0.7,17.0,842.5,987.38,712.06
2016,4,3,12,30,523.0,335.0,0.7,17.0,780.0,897.1,651.04
2016,4,3,12,45,705.5,238.5,0.75,17.0,832.0,975.79,708.65
2016,4,3,13,0,888.0,142.0,0.8,17.0,884.0,1028.48,741.98
2016,4,3,13,15,883.0,141.0,0.85,16.5,866.0,1017.0,736.98
2016,4,3,13,30,878.0,140.0,0.9,16.0,848.0,993.12,725.15
2016,4,3,13,45,873.0,137.0,0.95,16.0,823.0,963.75,708.53
2016,4,3,14,0,868.0,134.0,1.0,16.0,798.0,931.21,689.74
2016,4,3,14,15,858.0,131.5,1.0,15.5,765.0,891.9,666.68
2016,4,3,14,30,848.0,129.0,1.0,15.0,732.0,850.1,641.7
2016,4,3,14,45,843.5,122.0,1.05,15.0,695.0,805.61,614.09
2016,4,3,15,0,839.0,115.0,1.1,15.0,658.0,758.68,584.27
2016,4,3,15,15,821.5,111.5,1.1,14.5,613.0,704.1,548.45
2016,4,3,15,30,804.0,108.0,1.1,14.0,568.0,648.69,509.6
2016,4,3,15,45,792.5,100.0,1.15,14.0,520.5,591.7,467.88
2016,4,3,16,0,781.0,92.0,1.2,14.0,473.0,533.91,423.9
2016,4,3,16,15,750.5,87.5,1.2,13.5,421.0,469.83,373.7
2016,4,3,16,30,720.0,83.0,1.2,13.0,369.0,407.68,323.03
2016,4,3,16,45,680.5,76.5,1.3,12.5,315.5,342.04,268.06
2016,4,3,17,0,641.0,70.0,1.4,12.0,262.0,280.09,214.12
2016,4,3,17,15,576.0,62.0,1.3,11.0,209.0,214.09,156.57
2016,4,3,17,30,511.0,54.0,1.2,10.0,156.0,155.62,105.67
2016,4,3,17,45,400.5,43.5,1.2,9.5,108.5,96.6,58.47
2016,4,3,18,0,290.0,33.0,1.2,9.0,61.0,51.5,26.33
2016,4,3,18,15,145.0,16.5,1.15,8.5,30.5,14.04,0.0
2016,4,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,9.0,15.0,14.3,0.0
2016,4,4,6,15,189.0,28.0,1.2,9.5,53.0,34.89,16.37
2016,4,4,6,30,378.0,41.0,1.2,10.0,91.0,83.5,48.5
2016,4,4,6,45,469.0,50.5,1.25,10.5,141.5,134.68,88.93
2016,4,4,7,0,560.0,60.0,1.3,11.0,192.0,197.11,141.88
2016,4,4,7,15,620.0,66.5,1.25,11.0,246.5,258.12,196.15
2016,4,4,7,30,680.0,73.0,1.2,11.0,301.0,325.73,255.45
2016,4,4,7,45,723.5,78.0,1.2,11.5,356.5,391.08,311.41
2016,4,4,8,0,767.0,83.0,1.2,12.0,412.0,460.17,368.38
2016,4,4,8,15,796.0,87.0,1.2,12.5,465.5,523.82,419.08
2016,4,4,8,30,825.0,91.0,1.2,13.0,519.0,588.84,468.86
2016,4,4,8,45,849.0,93.0,1.2,13.5,569.0,649.53,513.6
2016,4,4,9,0,873.0,95.0,1.2,14.0,619.0,710.29,556.82
2016,4,4,9,15,888.0,97.5,1.2,14.0,663.0,760.87,590.68
2016,4,4,9,30,903.0,100.0,1.2,14.0,707.0,813.35,625.18
2016,4,4,9,45,914.5,102.0,1.25,14.5,745.0,860.72,655.1
2016,4,4,10,0,926.0,104.0,1.3,15.0,783.0,905.82,683.13
2016,4,4,10,15,934.5,105.5,1.3,15.0,814.5,945.21,707.58
2016,4,4,10,30,943.0,107.0,1.3,15.0,846.0,981.64,729.96
2016,4,4,10,45,948.0,109.0,1.35,15.0,869.5,1012.18,749.28
2016,4,4,11,0,953.0,111.0,1.4,15.0,893.0,1039.22,766.43
2016,4,4,11,15,956.5,111.5,1.4,15.0,908.5,1059.56,778.47
2016,4,4,11,30,960.0,112.0,1.4,15.0,924.0,1076.09,788.25
2016,4,4,11,45,961.5,112.5,1.4,15.5,931.0,1086.73,792.97
2016,4,4,12,0,963.0,113.0,1.4,16.0,938.0,1093.38,795.36
2016,4,4,12,15,962.5,113.0,1.4,16.0,937.0,1093.46,795.29
2016,4,4,12,30,962.0,113.0,1.4,16.0,936.0,1089.5,792.93
2016,4,4,12,45,963.0,111.0,1.4,16.0,927.0,1080.87,787.81
2016,4,4,13,0,964.0,109.0,1.4,16.0,918.0,1068.23,780.35
2016,4,4,13,15,960.5,108.0,1.4,16.0,900.0,1048.35,768.43
2016,4,4,13,30,957.0,107.0,1.4,16.0,882.0,1024.71,754.26
2016,4,4,13,45,951.0,106.0,1.4,16.0,856.0,995.13,736.32
2016,4,4,14,0,945.0,105.0,1.4,16.0,830.0,962.2,716.19
2016,4,4,14,15,936.0,103.0,1.4,15.5,796.5,922.43,692.73
2016,4,4,14,30,927.0,101.0,1.4,15.0,763.0,879.87,667.15
2016,4,4,14,45,912.5,100.0,1.45,15.0,722.5,831.49,636.62
2016,4,4,15,0,898.0,99.0,1.5,15.0,682.0,781.24,604.26
2016,4,4,15,15,881.0,96.5,1.55,14.5,636.0,729.56,571.29
2016,4,4,15,30,864.0,94.0,1.6,14.0,590.0,672.82,531.85
2016,4,4,15,45,837.0,92.0,1.65,14.0,538.5,609.87,484.94
2016,4,4,16,0,810.0,90.0,1.7,14.0,487.0,547.54,436.85
2016,4,4,16,15,778.5,85.5,1.7,13.5,433.5,481.39,384.6
2016,4,4,16,30,747.0,81.0,1.7,13.0,380.0,417.16,331.83
2016,4,4,16,45,695.0,77.0,1.7,12.5,324.0,347.82,273.28
2016,4,4,17,0,643.0,73.0,1.7,12.0,268.0,283.55,217.26
2016,4,4,17,15,574.0,65.0,1.6,11.0,214.0,216.39,158.79
2016,4,4,17,30,505.0,57.0,1.5,10.0,160.0,157.24,107.44
2016,4,4,17,45,387.5,46.5,1.4,9.5,111.0,97.67,60.04
2016,4,4,18,0,270.0,36.0,1.3,9.0,62.0,51.92,27.54
2016,4,4,18,15,135.0,18.0,1.2,8.5,31.0,15.05,0.0
2016,4,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,84.5,7.0,0.9,6.5,10.0,6.67,0.0
2016,4,5,6,0,169.0,14.0,0.9,7.0,20.0,13.34,0.0
2016,4,5,6,15,323.5,25.5,0.85,7.5,61.0,40.52,17.5
2016,4,5,6,30,478.0,37.0,0.8,8.0,102.0,91.93,51.7
2016,4,5,6,45,557.0,45.0,0.8,9.0,154.0,145.94,95.22
2016,4,5,7,0,636.0,53.0,0.8,10.0,206.0,210.17,150.4
2016,4,5,7,15,689.0,58.5,0.7,10.5,261.0,272.6,205.83
2016,4,5,7,30,742.0,64.0,0.6,11.0,316.0,340.68,264.72
2016,4,5,7,45,776.5,68.5,0.55,11.5,371.0,405.16,319.18
2016,4,5,8,0,811.0,73.0,0.5,12.0,426.0,472.31,373.33
2016,4,5,8,15,836.5,76.5,0.5,12.5,478.5,535.87,422.84
2016,4,5,8,30,862.0,80.0,0.5,13.0,531.0,600.33,470.93
2016,4,5,8,45,882.0,82.0,0.55,14.0,580.0,657.62,511.75
2016,4,5,9,0,902.0,84.0,0.6,15.0,629.0,716.61,551.75
2016,4,5,9,15,915.5,86.0,0.6,15.5,672.5,770.09,585.25
2016,4,5,9,30,929.0,88.0,0.6,16.0,716.0,821.94,616.94
2016,4,5,9,45,938.5,90.0,0.65,16.5,753.5,868.61,645.49
2016,4,5,10,0,948.0,92.0,0.7,17.0,791.0,912.78,672.1
2016,4,5,10,15,955.0,93.5,0.7,17.5,821.5,951.46,693.88
2016,4,5,10,30,962.0,95.0,0.7,18.0,852.0,987.03,713.48
2016,4,5,10,45,966.5,96.0,0.75,18.5,875.0,1016.4,730.18
2016,4,5,11,0,971.0,97.0,0.8,19.0,898.0,1042.2,744.71
2016,4,5,11,15,974.0,97.5,0.8,19.0,912.5,1062.26,756.05
2016,4,5,11,30,977.0,98.0,0.8,19.0,927.0,1078.43,765.16
2016,4,5,11,45,978.5,98.0,0.85,19.5,934.0,1088.6,770.52
2016,4,5,12,0,980.0,98.0,0.9,20.0,941.0,1094.71,773.62
2016,4,5,12,15,979.5,98.0,0.9,20.0,939.0,1094.72,773.51
2016,4,5,12,30,979.0,98.0,0.9,20.0,937.0,1090.63,771.16
2016,4,5,12,45,976.0,98.0,0.95,20.0,927.0,1079.99,766.15
2016,4,5,13,0,973.0,98.0,1.0,20.0,917.0,1065.36,758.86
2016,4,5,13,15,969.0,97.0,1.0,20.0,899.0,1044.79,746.94
2016,4,5,13,30,965.0,96.0,1.0,20.0,881.0,1020.45,732.8
2016,4,5,13,45,959.5,95.0,1.0,20.5,855.0,991.1,714.22
2016,4,5,14,0,954.0,94.0,1.0,21.0,829.0,958.35,693.55
2016,4,5,14,15,946.0,92.5,0.95,20.5,796.0,919.66,670.76
2016,4,5,14,30,938.0,91.0,0.9,20.0,763.0,878.09,645.94
2016,4,5,14,45,926.5,89.0,0.9,20.0,723.5,830.58,616.56
2016,4,5,15,0,915.0,87.0,0.9,20.0,684.0,780.92,585.37
2016,4,5,15,15,900.0,85.0,0.9,19.5,638.5,726.96,551.74
2016,4,5,15,30,885.0,83.0,0.9,19.0,593.0,671.72,515.13
2016,4,5,15,45,863.5,80.0,0.9,19.0,543.0,610.55,470.98
2016,4,5,16,0,842.0,77.0,0.9,19.0,493.0,551.13,426.53
2016,4,5,16,15,813.5,73.5,0.85,18.5,439.5,485.9,376.52
2016,4,5,16,30,785.0,70.0,0.8,18.0,386.0,422.19,325.69
2016,4,5,16,45,744.0,65.5,0.8,17.5,331.0,354.57,270.26
2016,4,5,17,0,703.0,61.0,0.8,17.0,276.0,290.66,215.86
2016,4,5,17,15,641.0,55.0,0.8,16.0,222.0,223.34,158.47
2016,4,5,17,30,579.0,49.0,0.8,15.0,168.0,163.55,107.29
2016,4,5,17,45,475.5,40.0,0.8,14.0,118.5,102.73,59.3
2016,4,5,18,0,372.0,31.0,0.8,13.0,69.0,54.85,26.11
2016,4,5,18,15,186.0,15.5,0.75,12.5,34.5,13.16,0.0
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,71.5,8.0,0.95,11.5,10.5,7.63,0.0
2016,4,6,6,0,143.0,16.0,1.0,12.0,21.0,12.8,0.0
2016,4,6,6,15,292.0,28.5,1.0,12.5,62.5,42.42,19.61
2016,4,6,6,30,441.0,41.0,1.0,13.0,104.0,92.55,52.84
2016,4,6,6,45,525.5,49.5,1.0,14.0,155.5,145.93,94.98
2016,4,6,7,0,610.0,58.0,1.0,15.0,207.0,209.65,148.51
2016,4,6,7,15,664.0,64.0,0.95,15.5,262.0,271.54,202.51
2016,4,6,7,30,718.0,70.0,0.9,16.0,317.0,339.57,260.54
2016,4,6,7,45,753.0,75.0,0.9,16.5,371.5,403.45,314.01
2016,4,6,8,0,788.0,80.0,0.9,17.0,426.0,470.09,367.56
2016,4,6,8,15,814.0,84.0,0.9,17.5,478.5,533.22,416.38
2016,4,6,8,30,840.0,88.0,0.9,18.0,531.0,597.35,463.95
2016,4,6,8,45,857.5,91.5,0.9,19.0,579.0,656.13,504.87
2016,4,6,9,0,875.0,95.0,0.9,20.0,627.0,714.34,543.73
2016,4,6,9,15,889.0,97.5,0.85,20.5,670.5,764.2,573.98
2016,4,6,9,30,903.0,100.0,0.8,21.0,714.0,815.81,604.62
2016,4,6,9,45,910.0,103.5,0.75,21.5,750.0,860.96,630.19
2016,4,6,10,0,917.0,107.0,0.7,22.0,786.0,903.5,653.56
2016,4,6,10,15,924.0,108.5,0.65,22.5,816.0,941.11,673.34
2016,4,6,10,30,931.0,110.0,0.6,23.0,846.0,975.72,690.92
2016,4,6,10,45,932.0,113.0,0.6,24.0,867.5,1003.09,703.59
2016,4,6,11,0,933.0,116.0,0.6,25.0,889.0,1026.85,714.05
2016,4,6,11,15,936.0,117.0,0.55,25.0,903.5,1046.72,723.8
2016,4,6,11,30,939.0,118.0,0.5,25.0,918.0,1062.85,731.38
2016,4,6,11,45,937.5,119.5,0.45,25.5,923.5,1071.21,733.06
2016,4,6,12,0,936.0,121.0,0.4,26.0,929.0,1075.63,732.67
2016,4,6,12,15,935.0,120.5,0.4,26.0,926.5,1074.52,731.93
2016,4,6,12,30,934.0,120.0,0.4,26.0,924.0,1069.49,729.14
2016,4,6,12,45,766.0,210.0,0.4,26.0,864.5,1005.76,691.99
2016,4,6,13,0,598.0,300.0,0.4,26.0,805.0,921.79,640.22
2016,4,6,13,15,557.5,306.0,0.4,26.0,769.5,878.3,614.35
2016,4,6,13,30,517.0,312.0,0.4,26.0,734.0,833.71,586.83
2016,4,6,13,45,509.0,301.0,0.4,26.0,706.0,800.99,567.44
2016,4,6,14,0,501.0,290.0,0.4,26.0,678.0,766.6,546.58
2016,4,6,14,15,443.0,299.0,0.4,26.0,631.5,708.09,508.51
2016,4,6,14,30,385.0,308.0,0.4,26.0,585.0,643.19,465.95
2016,4,6,14,45,401.0,285.0,0.4,26.0,560.0,615.52,449.37
2016,4,6,15,0,417.0,262.0,0.4,26.0,535.0,593.3,435.53
2016,4,6,15,15,473.0,224.0,0.4,26.0,514.0,573.2,423.72
2016,4,6,15,30,529.0,186.0,0.4,26.0,493.0,546.45,406.67
2016,4,6,15,45,500.5,176.5,0.4,26.5,447.0,490.99,366.81
2016,4,6,16,0,472.0,167.0,0.4,27.0,401.0,437.23,327.54
2016,4,6,16,15,521.5,136.0,0.45,26.0,369.0,402.48,303.39
2016,4,6,16,30,571.0,105.0,0.5,25.0,337.0,364.26,274.46
2016,4,6,16,45,515.0,101.0,0.6,24.0,288.0,303.37,227.39
2016,4,6,17,0,459.0,97.0,0.7,23.0,239.0,246.17,181.8
2016,4,6,17,15,407.5,83.0,0.8,22.0,191.0,189.06,135.21
2016,4,6,17,30,356.0,69.0,0.9,21.0,143.0,138.05,93.31
2016,4,6,17,45,275.5,53.5,1.0,20.0,100.5,88.14,54.72
2016,4,6,18,0,195.0,38.0,1.1,19.0,58.0,48.41,26.39
2016,4,6,18,15,97.5,19.0,1.05,18.0,29.0,15.62,0.77
2016,4,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,11.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,0.8,12.0,17.0,15.65,0.0
2016,4,7,6,15,78.5,36.0,0.8,12.0,47.5,37.23,22.09
2016,4,7,6,30,157.0,55.0,0.8,12.0,78.0,70.92,47.39
2016,4,7,6,45,197.5,75.5,0.8,12.5,116.5,109.23,78.84
2016,4,7,7,0,238.0,96.0,0.8,13.0,155.0,152.75,115.58
2016,4,7,7,15,278.0,111.0,0.85,13.0,196.0,195.77,152.46
2016,4,7,7,30,318.0,126.0,0.9,13.0,237.0,243.42,193.03
2016,4,7,7,45,292.5,153.0,0.95,13.0,267.5,279.54,224.22
2016,4,7,8,0,267.0,180.0,1.0,13.0,298.0,312.47,251.58
2016,4,7,8,15,407.0,170.0,1.0,13.0,374.5,399.94,321.49
2016,4,7,8,30,547.0,160.0,1.0,13.0,451.0,496.5,396.72
2016,4,7,8,45,419.5,214.5,1.0,13.5,449.5,499.45,395.82
2016,4,7,9,0,292.0,269.0,1.0,14.0,448.0,481.9,379.45
2016,4,7,9,15,333.0,279.5,0.95,14.0,497.5,537.75,420.91
2016,4,7,9,30,374.0,290.0,0.9,14.0,547.0,596.19,462.63
2016,4,7,9,45,426.5,286.0,0.9,14.5,593.0,659.97,507.01
2016,4,7,10,0,479.0,282.0,0.9,15.0,639.0,718.18,546.54
2016,4,7,10,15,422.5,320.0,0.9,15.0,644.0,724.2,547.56
2016,4,7,10,30,366.0,358.0,0.9,15.0,649.0,716.37,539.83
2016,4,7,10,45,415.0,347.0,0.9,15.5,685.5,770.92,576.76
2016,4,7,11,0,464.0,336.0,0.9,16.0,722.0,817.05,606.79
2016,4,7,11,15,452.5,347.0,0.85,16.0,729.0,826.2,610.65
2016,4,7,11,30,441.0,358.0,0.8,16.0,736.0,832.89,613.39
2016,4,7,11,45,455.5,347.5,0.8,16.0,740.5,841.14,619.13
2016,4,7,12,0,470.0,337.0,0.8,16.0,745.0,847.27,623.52
2016,4,7,12,15,397.0,375.5,0.8,16.0,719.5,803.13,592.08
2016,4,7,12,30,324.0,414.0,0.8,16.0,694.0,769.38,567.67
2016,4,7,12,45,366.0,391.0,0.85,16.0,704.0,783.53,579.95
2016,4,7,13,0,408.0,368.0,0.9,16.0,714.0,795.15,589.96
2016,4,7,13,15,381.5,372.0,0.9,16.0,690.5,766.4,570.13
2016,4,7,13,30,355.0,376.0,0.9,16.0,667.0,736.88,550.17
2016,4,7,13,45,304.0,376.0,0.9,16.0,620.0,680.17,510.94
2016,4,7,14,0,253.0,376.0,0.9,16.0,573.0,624.8,472.28
2016,4,7,14,15,176.0,359.0,0.9,15.5,493.5,521.18,398.93
2016,4,7,14,30,99.0,342.0,0.9,15.0,414.0,423.32,327.56
2016,4,7,14,45,96.5,322.5,0.9,15.0,389.5,396.92,309.24
2016,4,7,15,0,94.0,303.0,0.9,15.0,365.0,370.53,290.13
2016,4,7,15,15,94.5,282.5,0.9,15.0,341.0,345.26,271.73
2016,4,7,15,30,95.0,262.0,0.9,15.0,317.0,319.8,252.92
2016,4,7,15,45,112.0,240.5,0.9,15.0,300.5,303.09,240.89
2016,4,7,16,0,129.0,219.0,0.9,15.0,284.0,289.69,230.98
2016,4,7,16,15,78.0,186.5,0.85,14.5,224.5,219.28,175.4
2016,4,7,16,30,27.0,154.0,0.8,14.0,165.0,160.01,128.1
2016,4,7,16,45,20.5,133.0,0.8,14.0,141.0,132.77,106.11
2016,4,7,17,0,14.0,112.0,0.8,14.0,117.0,109.36,86.86
2016,4,7,17,15,7.0,91.0,0.75,13.5,93.5,86.7,68.11
2016,4,7,17,30,0.0,70.0,0.7,13.0,70.0,65.05,49.92
2016,4,7,17,45,0.0,49.5,0.7,13.0,49.5,45.83,33.17
2016,4,7,18,0,0.0,29.0,0.7,13.0,29.0,26.9,16.47
2016,4,7,18,15,0.0,14.5,0.65,12.5,14.5,13.45,1.16
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.6,10.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,0.5,11.0,11.0,10.19,0.0
2016,4,8,6,15,0.0,30.5,0.5,11.0,30.5,28.17,17.51
2016,4,8,6,30,0.0,50.0,0.5,11.0,50.0,46.22,33.76
2016,4,8,6,45,11.5,71.5,0.5,11.5,74.5,68.49,52.71
2016,4,8,7,0,23.0,93.0,0.5,12.0,99.0,93.56,73.82
2016,4,8,7,15,33.5,115.0,0.5,12.0,125.5,119.75,95.81
2016,4,8,7,30,44.0,137.0,0.5,12.0,152.0,147.38,118.73
2016,4,8,7,45,22.0,133.5,0.5,12.5,141.0,134.86,108.2
2016,4,8,8,0,0.0,130.0,0.5,13.0,130.0,122.02,97.16
2016,4,8,8,15,13.5,167.5,0.45,13.0,175.0,165.42,132.46
2016,4,8,8,30,27.0,205.0,0.4,13.0,220.0,210.63,168.25
2016,4,8,8,45,14.5,185.5,0.4,13.5,193.5,184.81,146.48
2016,4,8,9,0,2.0,166.0,0.4,14.0,167.0,157.88,124.16
2016,4,8,9,15,10.5,208.0,0.4,14.0,215.0,205.04,161.63
2016,4,8,9,30,19.0,250.0,0.4,14.0,263.0,253.35,198.84
2016,4,8,9,45,115.0,307.0,0.4,14.0,393.0,408.32,318.07
2016,4,8,10,0,211.0,364.0,0.4,14.0,523.0,555.05,424.29
2016,4,8,10,15,187.0,381.0,0.4,14.0,526.0,559.3,424.14
2016,4,8,10,30,163.0,398.0,0.4,14.0,529.0,561.44,424.24
2016,4,8,10,45,124.0,401.0,0.45,14.0,502.0,532.73,402.86
2016,4,8,11,0,85.0,404.0,0.5,14.0,475.0,489.73,371.46
2016,4,8,11,15,52.0,352.0,0.5,14.0,396.0,404.1,308.91
2016,4,8,11,30,19.0,300.0,0.5,14.0,317.0,306.98,236.38
2016,4,8,11,45,13.0,243.0,0.5,14.0,254.5,244.77,189.66
2016,4,8,12,0,7.0,186.0,0.5,14.0,192.0,183.19,142.12
2016,4,8,12,15,7.5,185.0,0.5,14.0,192.0,182.73,142.1
2016,4,8,12,30,8.0,184.0,0.5,14.0,192.0,182.22,141.75
2016,4,8,12,45,9.0,204.0,0.55,14.0,213.0,202.54,157.79
2016,4,8,13,0,10.0,224.0,0.6,14.0,234.0,222.88,173.69
2016,4,8,13,15,10.5,227.5,0.6,14.0,237.0,226.58,176.58
2016,4,8,13,30,11.0,231.0,0.6,14.0,240.0,230.23,179.55
2016,4,8,13,45,10.0,224.0,0.65,14.0,232.5,222.14,173.5
2016,4,8,14,0,9.0,217.0,0.7,14.0,225.0,214.09,167.54
2016,4,8,14,15,4.5,172.0,0.7,14.0,176.0,166.18,129.91
2016,4,8,14,30,0.0,127.0,0.7,14.0,127.0,119.07,92.38
2016,4,8,14,45,0.0,70.5,0.7,14.0,70.5,65.72,49.11
2016,4,8,15,0,0.0,14.0,0.7,14.0,14.0,13.02,5.32
2016,4,8,15,15,0.0,12.5,0.65,13.5,12.5,11.62,4.2
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,10.22,3.06
2016,4,8,15,45,0.0,32.0,0.6,13.0,32.0,29.74,19.73
2016,4,8,16,0,0.0,53.0,0.6,13.0,53.0,49.29,36.39
2016,4,8,16,15,0.0,71.0,0.55,12.5,71.0,66.07,50.81
2016,4,8,16,30,0.0,89.0,0.5,12.0,89.0,83.0,65.39
2016,4,8,16,45,0.0,76.0,0.5,12.0,76.0,70.77,55.18
2016,4,8,17,0,0.0,63.0,0.5,12.0,63.0,58.6,44.94
2016,4,8,17,15,0.0,50.5,0.45,12.0,50.5,46.93,34.96
2016,4,8,17,30,0.0,38.0,0.4,12.0,38.0,35.29,24.82
2016,4,8,17,45,0.0,27.0,0.4,12.0,27.0,25.05,15.77
2016,4,8,18,0,0.0,16.0,0.4,12.0,16.0,14.83,6.67
2016,4,8,18,15,0.0,8.0,0.4,11.5,8.0,7.41,0.0
2016,4,8,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,0.4,10.0,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,0.4,10.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,7.0,0.4,10.5,7.0,6.48,0.0
2016,4,9,6,30,0.0,11.0,0.4,11.0,11.0,10.18,3.1
2016,4,9,6,45,0.0,16.5,0.4,11.5,16.5,15.29,7.62
2016,4,9,7,0,0.0,22.0,0.4,12.0,22.0,20.39,12.1
2016,4,9,7,15,0.0,28.0,0.4,12.0,28.0,25.97,16.95
2016,4,9,7,30,0.0,34.0,0.4,12.0,34.0,31.56,21.73
2016,4,9,7,45,0.0,25.5,0.45,12.5,25.5,23.66,14.8
2016,4,9,8,0,0.0,17.0,0.5,13.0,17.0,15.78,7.93
2016,4,9,8,15,0.0,33.0,0.5,13.0,33.0,30.66,20.6
2016,4,9,8,30,0.0,49.0,0.5,13.0,49.0,45.57,33.13
2016,4,9,8,45,13.5,144.0,0.5,13.0,152.5,144.02,114.8
2016,4,9,9,0,27.0,239.0,0.5,13.0,256.0,246.44,195.94
2016,4,9,9,15,22.5,243.5,0.5,13.0,259.0,248.69,196.42
2016,4,9,9,30,18.0,248.0,0.5,13.0,262.0,250.5,197.25
2016,4,9,9,45,42.0,295.5,0.5,13.5,327.5,327.08,255.89
2016,4,9,10,0,66.0,343.0,0.5,14.0,393.0,398.76,308.51
2016,4,9,10,15,84.5,367.0,0.5,14.0,433.5,442.77,340.19
2016,4,9,10,30,103.0,391.0,0.5,14.0,474.0,487.76,372.34
2016,4,9,10,45,113.5,405.5,0.5,14.0,499.0,515.83,391.81
2016,4,9,11,0,124.0,420.0,0.5,14.0,524.0,555.82,419.58
2016,4,9,11,15,125.5,428.0,0.5,14.0,535.0,568.5,427.71
2016,4,9,11,30,127.0,436.0,0.5,14.0,546.0,580.6,435.77
2016,4,9,11,45,78.0,394.0,0.5,14.0,462.0,475.57,360.1
2016,4,9,12,0,29.0,352.0,0.5,14.0,378.0,382.43,291.83
2016,4,9,12,15,23.5,327.5,0.5,14.0,348.5,339.14,260.53
2016,4,9,12,30,18.0,303.0,0.5,14.0,319.0,309.06,238.26
2016,4,9,12,45,18.0,298.0,0.5,14.0,313.5,303.91,234.71
2016,4,9,13,0,18.0,293.0,0.5,14.0,308.0,298.68,230.94
2016,4,9,13,15,51.5,345.0,0.5,14.0,387.5,395.04,304.2
2016,4,9,13,30,85.0,397.0,0.5,14.0,467.0,480.14,366.31
2016,4,9,13,45,61.0,362.0,0.5,14.0,412.0,418.78,320.66
2016,4,9,14,0,37.0,327.0,0.5,14.0,357.0,358.76,276.6
2016,4,9,14,15,28.0,294.0,0.5,13.5,316.0,315.37,245.18
2016,4,9,14,30,19.0,261.0,0.5,13.0,275.0,264.87,207.5
2016,4,9,14,45,21.5,255.5,0.55,13.0,270.5,260.7,205.25
2016,4,9,15,0,24.0,250.0,0.6,13.0,266.0,256.29,202.48
2016,4,9,15,15,12.5,207.0,0.6,13.0,215.5,204.99,162.33
2016,4,9,15,30,1.0,164.0,0.6,13.0,165.0,155.18,122.83
2016,4,9,15,45,0.5,143.5,0.6,13.0,144.0,135.12,107.11
2016,4,9,16,0,0.0,123.0,0.6,13.0,123.0,115.22,91.19
2016,4,9,16,15,0.0,103.5,0.6,12.5,103.5,96.69,76.34
2016,4,9,16,30,0.0,84.0,0.6,12.0,84.0,78.27,61.31
2016,4,9,16,45,0.0,72.0,0.6,12.0,72.0,67.0,51.98
2016,4,9,17,0,0.0,60.0,0.6,12.0,60.0,55.79,42.54
2016,4,9,17,15,0.0,48.5,0.55,11.5,48.5,45.07,33.43
2016,4,9,17,30,0.0,37.0,0.5,11.0,37.0,34.35,24.14
2016,4,9,17,45,0.0,26.5,0.5,11.0,26.5,24.58,15.47
2016,4,9,18,0,0.0,16.0,0.5,11.0,16.0,14.83,6.74
2016,4,9,18,15,0.0,8.0,0.5,10.5,8.0,7.4,0.0
2016,4,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,9.5,2.0,1.91,0.0
2016,4,10,6,0,0.0,4.0,0.7,10.0,4.0,3.7,0.0
2016,4,10,6,15,0.0,9.0,0.7,10.0,9.0,8.33,1.32
2016,4,10,6,30,0.0,14.0,0.7,10.0,14.0,12.97,5.53
2016,4,10,6,45,0.0,21.0,0.75,10.5,21.0,19.46,11.29
2016,4,10,7,0,0.0,28.0,0.8,11.0,28.0,25.97,16.99
2016,4,10,7,15,0.0,34.5,0.8,11.0,34.5,32.02,22.24
2016,4,10,7,30,0.0,41.0,0.8,11.0,41.0,38.08,27.42
2016,4,10,7,45,0.0,41.0,0.8,11.0,41.0,38.08,27.32
2016,4,10,8,0,0.0,41.0,0.8,11.0,41.0,38.1,27.22
2016,4,10,8,15,0.0,75.0,0.8,11.0,75.0,69.82,54.11
2016,4,10,8,30,0.0,109.0,0.8,11.0,109.0,101.86,80.73
2016,4,10,8,45,0.0,108.5,0.85,11.0,108.5,101.38,79.99
2016,4,10,9,0,0.0,108.0,0.9,11.0,108.0,100.91,79.36
2016,4,10,9,15,0.0,102.0,0.9,11.0,102.0,95.24,74.45
2016,4,10,9,30,0.0,96.0,0.9,11.0,96.0,89.58,69.6
2016,4,10,9,45,0.0,80.5,0.95,11.5,80.5,75.09,57.33
2016,4,10,10,0,0.0,65.0,1.0,12.0,65.0,60.62,45.14
2016,4,10,10,15,0.0,75.5,1.0,12.0,75.5,70.46,53.24
2016,4,10,10,30,0.0,86.0,1.0,12.0,86.0,80.31,61.26
2016,4,10,10,45,0.0,99.5,1.05,12.0,99.5,93.09,71.66
2016,4,10,11,0,0.0,113.0,1.1,12.0,113.0,105.95,82.06
2016,4,10,11,15,0.0,107.5,1.1,12.0,107.5,100.76,77.74
2016,4,10,11,30,0.0,102.0,1.1,12.0,102.0,95.57,73.47
2016,4,10,11,45,0.0,118.0,1.15,12.0,118.5,110.8,85.86
2016,4,10,12,0,0.0,134.0,1.2,12.0,135.0,126.08,98.21
2016,4,10,12,15,0.0,117.5,1.2,12.0,118.0,110.33,85.41
2016,4,10,12,30,0.0,101.0,1.2,12.0,101.0,94.64,72.67
2016,4,10,12,45,0.0,94.0,1.3,12.0,94.0,87.99,67.3
2016,4,10,13,0,0.0,87.0,1.4,12.0,87.0,81.34,61.9
2016,4,10,13,15,0.0,87.5,1.4,12.0,87.5,81.78,62.32
2016,4,10,13,30,0.0,88.0,1.4,12.0,88.0,82.22,62.74
2016,4,10,13,45,0.0,112.5,1.45,12.0,112.5,105.39,81.84
2016,4,10,14,0,0.0,137.0,1.5,12.0,137.0,128.69,100.94
2016,4,10,14,15,0.5,146.0,1.5,11.5,146.5,137.68,108.6
2016,4,10,14,30,1.0,155.0,1.5,11.0,156.0,146.67,116.34
2016,4,10,14,45,0.5,145.5,1.5,11.0,146.0,137.1,108.72
2016,4,10,15,0,0.0,136.0,1.5,11.0,136.0,127.59,101.17
2016,4,10,15,15,0.0,83.0,1.45,11.0,83.0,77.36,59.73
2016,4,10,15,30,0.0,30.0,1.4,11.0,30.0,27.89,18.17
2016,4,10,15,45,0.0,38.0,1.4,11.0,38.0,35.33,24.62
2016,4,10,16,0,0.0,46.0,1.4,11.0,46.0,42.77,31.07
2016,4,10,16,15,0.0,40.0,1.3,10.5,40.0,37.17,26.45
2016,4,10,16,30,0.0,34.0,1.2,10.0,34.0,31.57,21.78
2016,4,10,16,45,0.0,29.0,1.15,10.0,29.0,26.91,17.82
2016,4,10,17,0,0.0,24.0,1.1,10.0,24.0,22.26,13.82
2016,4,10,17,15,188.5,49.5,1.0,10.0,91.0,99.11,74.0
2016,4,10,17,30,377.0,75.0,0.9,10.0,158.0,147.19,104.64
2016,4,10,17,45,285.0,60.0,0.85,10.0,113.0,94.91,62.45
2016,4,10,18,0,193.0,45.0,0.8,10.0,68.0,54.18,32.74
2016,4,10,18,15,96.5,22.5,0.75,9.5,34.0,18.46,6.87
2016,4,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,12.5,0.65,8.5,15.5,11.91,0.0
2016,4,11,6,0,96.0,25.0,0.6,9.0,31.0,21.11,8.49
2016,4,11,6,15,200.5,42.5,0.55,9.5,71.0,51.73,30.73
2016,4,11,6,30,305.0,60.0,0.5,10.0,111.0,96.56,63.12
2016,4,11,6,45,387.5,71.5,0.5,10.5,160.0,144.71,101.65
2016,4,11,7,0,470.0,83.0,0.5,11.0,209.0,202.93,150.42
2016,4,11,7,15,235.0,97.0,0.5,11.0,160.0,170.28,133.3
2016,4,11,7,30,0.0,111.0,0.5,11.0,111.0,103.8,83.06
2016,4,11,7,45,0.0,123.0,0.5,11.0,123.0,115.22,92.59
2016,4,11,8,0,0.0,135.0,0.5,11.0,135.0,126.66,101.74
2016,4,11,8,15,9.0,166.5,0.5,11.0,171.5,161.82,130.36
2016,4,11,8,30,18.0,198.0,0.5,11.0,208.0,198.19,159.4
2016,4,11,8,45,31.0,230.0,0.55,11.5,249.0,244.43,195.64
2016,4,11,9,0,44.0,262.0,0.6,12.0,290.0,287.67,228.75
2016,4,11,9,15,82.0,297.0,0.6,12.5,353.0,353.98,279.39
2016,4,11,9,30,120.0,332.0,0.6,13.0,416.0,432.13,337.21
2016,4,11,9,45,78.5,324.0,0.6,13.5,380.0,386.17,300.17
2016,4,11,10,0,37.0,316.0,0.6,14.0,344.0,345.29,267.65
2016,4,11,10,15,119.5,359.0,0.6,14.0,455.0,475.37,366.22
2016,4,11,10,30,202.0,402.0,0.6,14.0,566.0,600.61,455.77
2016,4,11,10,45,117.0,373.5,0.65,14.0,469.0,496.14,378.07
2016,4,11,11,0,32.0,345.0,0.7,14.0,372.0,375.64,288.3
2016,4,11,11,15,23.5,310.5,0.7,14.0,330.5,332.22,256.49
2016,4,11,11,30,15.0,276.0,0.7,14.0,289.0,278.93,216.13
2016,4,11,11,45,29.5,332.0,0.75,14.5,358.0,361.35,278.66
2016,4,11,12,0,44.0,388.0,0.8,15.0,427.0,434.8,332.0
2016,4,11,12,15,46.0,385.5,0.8,15.0,426.5,434.18,331.01
2016,4,11,12,30,48.0,383.0,0.8,15.0,426.0,433.29,330.52
2016,4,11,12,45,47.5,378.5,0.8,15.0,420.0,427.51,326.43
2016,4,11,13,0,47.0,374.0,0.8,15.0,414.0,421.5,322.24
2016,4,11,13,15,46.5,366.5,0.8,14.5,406.0,412.12,316.24
2016,4,11,13,30,46.0,359.0,0.8,14.0,398.0,402.56,310.12
2016,4,11,13,45,186.5,357.5,0.8,14.0,506.0,539.79,415.44
2016,4,11,14,0,327.0,356.0,0.8,14.0,614.0,667.84,508.45
2016,4,11,14,15,324.5,342.0,0.8,14.0,589.5,639.25,487.54
2016,4,11,14,30,322.0,328.0,0.8,14.0,565.0,609.67,467.61
2016,4,11,14,45,319.0,311.5,0.8,14.0,536.0,576.22,444.69
2016,4,11,15,0,316.0,295.0,0.8,14.0,507.0,542.02,420.91
2016,4,11,15,15,275.0,280.5,0.8,14.0,456.0,482.62,377.47
2016,4,11,15,30,234.0,266.0,0.8,14.0,405.0,419.7,330.82
2016,4,11,15,45,121.0,218.0,0.8,14.0,289.5,290.37,231.03
2016,4,11,16,0,8.0,170.0,0.8,14.0,174.0,164.64,130.72
2016,4,11,16,15,4.5,153.0,0.75,13.5,155.5,146.12,116.69
2016,4,11,16,30,1.0,136.0,0.7,13.0,137.0,128.04,102.42
2016,4,11,16,45,306.0,106.0,0.7,13.0,205.0,225.52,179.21
2016,4,11,17,0,611.0,76.0,0.7,13.0,273.0,274.94,209.04
2016,4,11,17,15,550.5,68.0,0.65,12.5,221.0,212.1,154.24
2016,4,11,17,30,490.0,60.0,0.6,12.0,169.0,156.23,106.24
2016,4,11,17,45,401.5,49.0,0.55,11.5,122.5,101.05,62.06
2016,4,11,18,0,313.0,38.0,0.5,11.0,76.0,56.96,30.73
2016,4,11,18,15,156.5,19.0,0.55,10.5,38.0,15.86,5.63
2016,4,11,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,45,66.5,13.0,1.0,8.5,17.5,12.39,0.0
2016,4,12,6,0,133.0,26.0,1.0,9.0,35.0,21.46,9.91
2016,4,12,6,15,239.5,41.5,1.05,9.0,75.5,53.94,31.24
2016,4,12,6,30,346.0,57.0,1.1,9.0,116.0,99.77,64.38
2016,4,12,6,45,427.0,67.0,1.15,9.5,166.0,150.42,105.63
2016,4,12,7,0,508.0,77.0,1.2,10.0,216.0,209.62,156.16
2016,4,12,7,15,262.0,105.5,1.2,10.0,178.0,187.5,148.18
2016,4,12,7,30,16.0,134.0,1.2,10.0,140.0,131.63,106.84
2016,4,12,7,45,118.5,165.0,1.2,10.5,219.5,213.54,174.25
2016,4,12,8,0,221.0,196.0,1.2,11.0,299.0,302.51,246.04
2016,4,12,8,15,132.0,210.5,1.2,11.0,274.0,281.31,228.27
2016,4,12,8,30,43.0,225.0,1.2,11.0,249.0,244.62,197.48
2016,4,12,8,45,34.0,232.5,1.2,11.5,252.5,248.74,199.95
2016,4,12,9,0,25.0,240.0,1.2,12.0,256.0,245.75,196.49
2016,4,12,9,15,21.5,245.5,1.2,12.0,260.5,249.64,199.04
2016,4,12,9,30,18.0,251.0,1.2,12.0,265.0,253.18,201.28
2016,4,12,9,45,9.0,197.0,1.2,12.0,204.0,193.74,153.55
2016,4,12,10,0,0.0,143.0,1.2,12.0,143.0,134.36,105.38
2016,4,12,10,15,1.0,147.0,1.2,12.0,148.0,139.13,109.28
2016,4,12,10,30,2.0,151.0,1.2,12.0,153.0,143.96,113.07
2016,4,12,10,45,4.5,171.5,1.25,12.0,176.0,166.13,130.89
2016,4,12,11,0,7.0,192.0,1.3,12.0,199.0,188.49,148.69
2016,4,12,11,15,5.5,174.0,1.35,12.0,179.5,169.79,133.56
2016,4,12,11,30,4.0,156.0,1.4,12.0,160.0,151.09,118.51
2016,4,12,11,45,2.0,146.5,1.45,12.0,148.5,140.03,109.53
2016,4,12,12,0,0.0,137.0,1.5,12.0,137.0,128.94,100.49
2016,4,12,12,15,5.0,176.0,1.5,12.0,180.5,171.44,134.96
2016,4,12,12,30,10.0,215.0,1.5,12.0,224.0,214.21,169.1
2016,4,12,12,45,8.5,200.0,1.55,12.0,208.0,198.03,156.15
2016,4,12,13,0,7.0,185.0,1.6,12.0,192.0,181.88,143.39
2016,4,12,13,15,4.5,168.5,1.55,12.0,173.5,163.38,128.58
2016,4,12,13,30,2.0,152.0,1.5,12.0,155.0,145.02,113.83
2016,4,12,13,45,2.5,155.0,1.5,12.5,157.5,148.26,116.42
2016,4,12,14,0,3.0,158.0,1.5,13.0,160.0,151.46,118.95
2016,4,12,14,15,1.5,152.5,1.5,13.0,153.5,144.74,113.64
2016,4,12,14,30,0.0,147.0,1.5,13.0,147.0,138.14,108.46
2016,4,12,14,45,0.0,138.0,1.55,13.0,138.0,129.49,101.68
2016,4,12,15,0,0.0,129.0,1.6,13.0,129.0,120.88,94.91
2016,4,12,15,15,0.0,120.5,1.6,12.5,120.5,112.77,88.69
2016,4,12,15,30,0.0,112.0,1.6,12.0,112.0,104.68,82.44
2016,4,12,15,45,16.0,155.5,1.65,12.0,164.0,155.84,125.37
2016,4,12,16,0,32.0,199.0,1.7,12.0,216.0,209.99,170.07
2016,4,12,16,15,201.0,175.0,1.7,11.5,261.5,271.83,221.76
2016,4,12,16,30,370.0,151.0,1.7,11.0,307.0,317.48,257.28
2016,4,12,16,45,326.5,140.0,1.7,11.0,264.0,262.81,210.87
2016,4,12,17,0,283.0,129.0,1.7,11.0,221.0,217.03,171.71
2016,4,12,17,15,247.5,109.0,1.6,10.5,179.0,169.6,131.03
2016,4,12,17,30,212.0,89.0,1.5,10.0,137.0,126.51,94.07
2016,4,12,17,45,159.5,68.0,1.4,9.5,99.0,84.76,59.77
2016,4,12,18,0,107.0,47.0,1.3,9.0,61.0,49.87,32.51
2016,4,12,18,15,53.5,27.0,1.25,9.0,34.0,23.74,11.98
2016,4,12,18,30,0.0,7.0,1.2,9.0,7.0,6.67,0.0
2016,4,12,18,45,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,50.0,14.5,0.9,8.5,18.0,13.82,0.0
2016,4,13,6,0,100.0,29.0,0.9,9.0,36.0,25.01,13.49
2016,4,13,6,15,205.5,47.0,0.9,9.0,77.5,56.98,35.0
2016,4,13,6,30,311.0,65.0,0.9,9.0,119.0,103.18,68.88
2016,4,13,6,45,411.0,73.5,0.95,9.5,171.5,152.68,108.25
2016,4,13,7,0,511.0,82.0,1.0,10.0,224.0,216.17,161.47
2016,4,13,7,15,542.5,87.5,0.95,10.5,266.5,265.08,205.16
2016,4,13,7,30,574.0,93.0,0.9,11.0,309.0,317.09,250.55
2016,4,13,7,45,648.5,97.5,0.9,11.5,375.0,389.78,310.61
2016,4,13,8,0,723.0,102.0,0.9,12.0,441.0,469.89,374.51
2016,4,13,8,15,750.0,106.5,0.9,12.0,492.0,530.72,422.5
2016,4,13,8,30,777.0,111.0,0.9,12.0,543.0,592.12,469.46
2016,4,13,8,45,798.0,114.0,0.9,12.5,590.5,649.3,510.9
2016,4,13,9,0,819.0,117.0,0.9,13.0,638.0,706.34,550.85
2016,4,13,9,15,833.5,120.0,0.85,13.0,680.5,758.07,585.0
2016,4,13,9,30,848.0,123.0,0.8,13.0,723.0,808.46,616.92
2016,4,13,9,45,870.5,119.5,0.8,13.5,762.0,856.92,646.56
2016,4,13,10,0,893.0,116.0,0.8,14.0,801.0,898.29,670.97
2016,4,13,10,15,900.5,117.5,0.8,14.0,830.5,935.02,693.36
2016,4,13,10,30,908.0,119.0,0.8,14.0,860.0,968.85,713.76
2016,4,13,10,45,910.5,121.5,0.8,14.5,881.0,995.92,728.42
2016,4,13,11,0,913.0,124.0,0.8,15.0,902.0,1019.52,740.9
2016,4,13,11,15,687.5,242.5,0.8,15.0,834.0,951.36,696.69
2016,4,13,11,30,462.0,361.0,0.8,15.0,766.0,855.68,628.7
2016,4,13,11,45,340.0,405.0,0.85,15.5,704.5,773.38,571.57
2016,4,13,12,0,218.0,449.0,0.9,16.0,643.0,686.46,509.56
2016,4,13,12,15,224.0,443.0,0.9,16.0,641.5,686.12,510.62
