Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,230.0,437.0,0.9,16.0,640.0,684.63,509.97
2016,4,13,12,45,121.5,348.5,0.95,16.0,456.0,481.14,365.73
2016,4,13,13,0,13.0,260.0,1.0,16.0,272.0,260.82,200.67
2016,4,13,13,15,57.5,335.0,1.0,15.5,384.0,389.32,300.94
2016,4,13,13,30,102.0,410.0,1.0,15.0,496.0,508.34,388.96
2016,4,13,13,45,70.0,372.0,1.05,15.0,430.5,436.14,335.15
2016,4,13,14,0,38.0,334.0,1.1,15.0,365.0,365.73,283.01
2016,4,13,14,15,454.5,226.5,1.1,14.5,564.0,640.29,498.72
2016,4,13,14,30,871.0,119.0,1.1,14.0,763.0,855.79,651.72
2016,4,13,14,45,606.0,205.0,1.15,14.0,642.0,704.07,543.19
2016,4,13,15,0,341.0,291.0,1.2,14.0,521.0,555.59,433.04
2016,4,13,15,15,317.0,275.0,1.2,13.5,478.0,505.49,398.25
2016,4,13,15,30,293.0,259.0,1.2,13.0,435.0,456.78,362.74
2016,4,13,15,45,292.5,236.0,1.2,13.0,399.0,416.81,332.84
2016,4,13,16,0,292.0,213.0,1.2,13.0,363.0,376.34,301.72
2016,4,13,16,15,392.5,171.0,1.2,12.5,350.5,371.27,298.3
2016,4,13,16,30,493.0,129.0,1.2,12.0,338.0,349.31,279.47
2016,4,13,16,45,551.5,106.5,1.2,12.0,311.0,320.88,252.93
2016,4,13,17,0,610.0,84.0,1.2,12.0,284.0,282.16,216.04
2016,4,13,17,15,549.0,75.5,1.15,11.0,231.0,218.74,161.25
2016,4,13,17,30,488.0,67.0,1.1,10.0,178.0,162.36,112.64
2016,4,13,17,45,387.0,56.0,1.05,9.5,129.0,105.67,67.28
2016,4,13,18,0,286.0,45.0,1.0,9.0,80.0,60.35,34.92
2016,4,13,18,15,160.0,27.5,1.0,8.5,45.5,23.0,12.01
2016,4,13,18,30,34.0,10.0,1.0,8.0,11.0,9.53,0.0
2016,4,13,18,45,17.0,5.0,1.0,7.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,99.5,14.5,1.15,8.0,22.0,13.82,0.0
2016,4,14,6,0,199.0,29.0,1.2,8.0,44.0,25.43,12.42
2016,4,14,6,15,322.5,42.0,1.25,8.0,89.5,62.49,35.46
2016,4,14,6,30,446.0,55.0,1.3,8.0,135.0,114.15,72.53
2016,4,14,6,45,520.0,64.5,1.4,8.5,188.0,168.07,117.47
2016,4,14,7,0,594.0,74.0,1.5,9.0,241.0,230.95,172.22
2016,4,14,7,15,645.0,80.5,1.5,9.0,296.5,292.07,227.01
2016,4,14,7,30,696.0,87.0,1.5,9.0,352.0,358.57,285.49
2016,4,14,7,45,727.0,93.5,1.55,9.5,405.5,421.26,339.27
2016,4,14,8,0,758.0,100.0,1.6,10.0,459.0,486.28,393.04
2016,4,14,8,15,735.0,109.0,1.6,10.5,488.0,526.04,425.23
2016,4,14,8,30,712.0,118.0,1.6,11.0,517.0,561.74,452.96
2016,4,14,8,45,773.5,119.5,1.65,11.5,586.0,639.83,512.15
2016,4,14,9,0,835.0,121.0,1.7,12.0,655.0,722.6,572.56
2016,4,14,9,15,848.5,123.5,1.7,12.0,697.0,773.74,607.67
2016,4,14,9,30,862.0,126.0,1.7,12.0,739.0,823.39,640.89
2016,4,14,9,45,883.0,122.5,1.7,12.5,777.5,871.13,671.09
2016,4,14,10,0,904.0,119.0,1.7,13.0,816.0,911.54,695.79
2016,4,14,10,15,910.5,120.5,1.7,13.0,844.5,947.65,718.66
2016,4,14,10,30,917.0,122.0,1.7,13.0,873.0,980.76,739.41
2016,4,14,10,45,915.0,127.0,1.75,13.0,893.0,1006.29,755.82
2016,4,14,11,0,913.0,132.0,1.8,13.0,913.0,1028.12,769.93
2016,4,14,11,15,915.5,132.5,1.8,13.0,926.5,1046.01,780.83
2016,4,14,11,30,918.0,133.0,1.8,13.0,940.0,1060.24,789.47
2016,4,14,11,45,903.0,143.5,1.8,13.5,941.5,1063.47,789.66
2016,4,14,12,0,888.0,154.0,1.8,14.0,943.0,1072.5,793.86
2016,4,14,12,15,664.0,263.5,1.85,14.0,853.0,967.27,725.1
2016,4,14,12,30,440.0,373.0,1.9,14.0,763.0,849.79,640.71
2016,4,14,12,45,680.5,250.0,2.0,14.0,845.0,960.7,725.94
2016,4,14,13,0,921.0,127.0,2.1,14.0,927.0,1044.88,782.23
2016,4,14,13,15,917.0,126.0,2.1,13.5,909.0,1024.71,769.91
2016,4,14,13,30,913.0,125.0,2.1,13.0,891.0,1001.03,756.49
2016,4,14,13,45,898.0,128.5,2.15,13.0,863.0,968.48,736.29
2016,4,14,14,0,883.0,132.0,2.2,13.0,835.0,933.25,714.18
2016,4,14,14,15,873.5,130.0,2.2,13.0,802.0,900.8,693.3
2016,4,14,14,30,864.0,128.0,2.2,13.0,769.0,859.18,665.87
2016,4,14,14,45,636.5,201.0,2.2,13.0,660.0,723.61,568.71
2016,4,14,15,0,409.0,274.0,2.2,13.0,551.0,588.35,465.88
2016,4,14,15,15,599.5,198.0,2.2,12.5,574.0,632.02,504.45
2016,4,14,15,30,790.0,122.0,2.2,12.0,597.0,650.72,521.93
2016,4,14,15,45,776.0,114.5,2.2,12.0,549.0,594.24,478.1
2016,4,14,16,0,762.0,107.0,2.2,12.0,501.0,536.27,432.4
2016,4,14,16,15,731.0,102.0,2.15,11.5,448.5,472.34,381.02
2016,4,14,16,30,700.0,97.0,2.1,11.0,396.0,410.4,329.5
2016,4,14,16,45,661.5,90.0,2.1,11.0,342.5,345.96,273.97
2016,4,14,17,0,623.0,83.0,2.1,11.0,289.0,285.12,220.07
2016,4,14,17,15,561.5,75.0,2.0,10.5,235.5,221.31,163.98
2016,4,14,17,30,500.0,67.0,1.9,10.0,182.0,164.58,114.38
2016,4,14,17,45,401.5,56.0,1.85,9.5,133.0,107.49,68.34
2016,4,14,18,0,303.0,45.0,1.8,9.0,84.0,61.48,35.32
2016,4,14,18,15,171.5,28.5,1.75,8.5,48.5,23.92,13.16
2016,4,14,18,30,40.0,12.0,1.7,8.0,13.0,11.44,0.0
2016,4,14,18,45,20.0,6.0,1.7,8.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,126.0,14.5,1.2,5.5,24.5,13.82,0.0
2016,4,15,6,0,252.0,29.0,1.2,6.0,49.0,27.39,13.84
2016,4,15,6,15,370.5,40.5,1.2,6.5,95.5,65.28,36.16
2016,4,15,6,30,489.0,52.0,1.2,7.0,142.0,118.06,74.27
2016,4,15,6,45,565.0,59.5,1.3,7.5,196.0,173.21,120.55
2016,4,15,7,0,641.0,67.0,1.4,8.0,250.0,237.47,176.89
2016,4,15,7,15,688.5,73.0,1.45,8.5,305.5,299.76,232.84
2016,4,15,7,30,736.0,79.0,1.5,9.0,361.0,366.94,291.81
2016,4,15,7,45,766.0,84.5,1.55,9.5,415.5,430.73,346.6
2016,4,15,8,0,796.0,90.0,1.6,10.0,470.0,496.1,400.72
2016,4,15,8,15,820.0,93.5,1.6,10.5,522.0,557.83,449.88
2016,4,15,8,30,844.0,97.0,1.6,11.0,574.0,620.26,497.73
2016,4,15,8,45,858.5,101.5,1.6,11.5,621.5,677.86,540.21
2016,4,15,9,0,873.0,106.0,1.6,12.0,669.0,734.57,580.43
2016,4,15,9,15,886.5,108.5,1.55,12.5,711.5,783.32,611.62
2016,4,15,9,30,900.0,111.0,1.5,13.0,754.0,833.81,643.36
2016,4,15,9,45,913.0,111.5,1.45,13.5,791.5,879.94,671.33
2016,4,15,10,0,926.0,112.0,1.4,14.0,829.0,923.87,697.27
2016,4,15,10,15,933.0,113.5,1.35,14.0,859.0,961.03,719.54
2016,4,15,10,30,940.0,115.0,1.3,14.0,889.0,995.14,739.62
2016,4,15,10,45,946.0,115.5,1.3,14.5,911.0,1024.03,755.65
2016,4,15,11,0,952.0,116.0,1.3,15.0,933.0,1049.48,769.45
2016,4,15,11,15,955.0,116.5,1.35,15.0,947.0,1068.4,781.5
2016,4,15,11,30,958.0,117.0,1.4,15.0,961.0,1083.53,791.35
2016,4,15,11,45,961.5,115.5,1.45,15.0,967.5,1093.21,797.91
2016,4,15,12,0,965.0,114.0,1.5,15.0,974.0,1098.95,802.2
2016,4,15,12,15,964.0,114.0,1.5,15.0,971.5,1097.75,801.37
2016,4,15,12,30,963.0,114.0,1.5,15.0,969.0,1092.57,798.25
2016,4,15,12,45,964.0,111.0,1.55,15.5,959.0,1082.26,791.48
2016,4,15,13,0,965.0,108.0,1.6,16.0,949.0,1067.97,782.35
2016,4,15,13,15,961.0,107.5,1.65,16.0,930.0,1047.57,770.84
2016,4,15,13,30,957.0,107.0,1.7,16.0,911.0,1023.49,757.02
2016,4,15,13,45,954.0,103.5,1.75,16.0,885.5,993.61,739.37
2016,4,15,14,0,951.0,100.0,1.8,16.0,860.0,960.25,719.34
2016,4,15,14,15,942.0,98.5,1.8,15.5,826.0,920.53,695.56
2016,4,15,14,30,933.0,97.0,1.8,15.0,792.0,878.07,669.65
2016,4,15,14,45,922.0,95.0,1.8,15.0,751.5,830.99,638.96
2016,4,15,15,0,911.0,93.0,1.8,15.0,711.0,781.8,606.43
2016,4,15,15,15,895.5,90.5,1.75,15.0,665.0,727.09,569.04
2016,4,15,15,30,880.0,88.0,1.7,15.0,619.0,671.23,528.67
2016,4,15,15,45,858.0,85.5,1.65,15.0,568.5,612.5,484.23
2016,4,15,16,0,836.0,83.0,1.6,15.0,518.0,551.53,436.82
2016,4,15,16,15,808.5,79.5,1.55,14.5,464.5,487.29,386.13
2016,4,15,16,30,781.0,76.0,1.5,14.0,411.0,424.48,334.67
2016,4,15,16,45,742.5,71.0,1.45,14.0,356.0,357.78,277.89
2016,4,15,17,0,704.0,66.0,1.4,14.0,301.0,294.52,222.42
2016,4,15,17,15,649.0,60.0,1.3,13.0,247.0,228.9,165.3
2016,4,15,17,30,594.0,54.0,1.2,12.0,193.0,170.2,114.11
2016,4,15,17,45,509.0,45.5,1.2,11.5,142.5,111.56,66.43
2016,4,15,18,0,424.0,37.0,1.2,11.0,92.0,63.42,32.36
2016,4,15,18,15,275.0,24.5,1.2,10.5,54.0,21.62,11.58
2016,4,15,18,30,126.0,12.0,1.2,10.0,16.0,11.44,0.0
2016,4,15,18,45,63.0,6.0,1.2,9.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,145.5,14.0,0.7,7.5,26.5,13.34,0.0
2016,4,16,6,0,291.0,28.0,0.6,8.0,53.0,27.47,13.41
2016,4,16,6,15,401.5,39.5,0.5,8.5,100.0,67.43,36.43
2016,4,16,6,30,512.0,51.0,0.4,9.0,147.0,121.25,75.31
2016,4,16,6,45,581.0,58.5,0.35,10.0,200.5,176.51,121.06
2016,4,16,7,0,650.0,66.0,0.3,11.0,254.0,239.98,175.26
2016,4,16,7,15,695.5,71.5,0.25,11.5,309.0,301.67,228.75
2016,4,16,7,30,741.0,77.0,0.2,12.0,364.0,368.56,284.9
2016,4,16,7,45,772.0,81.5,0.15,13.0,418.5,431.5,335.48
2016,4,16,8,0,803.0,86.0,0.1,14.0,473.0,496.62,385.32
2016,4,16,8,15,826.0,89.5,0.15,14.5,524.5,558.09,431.75
2016,4,16,8,30,849.0,93.0,0.2,15.0,576.0,620.14,476.9
2016,4,16,8,45,866.5,96.0,0.3,16.0,623.5,678.28,517.46
2016,4,16,9,0,884.0,99.0,0.4,17.0,671.0,732.66,553.69
2016,4,16,9,15,897.0,101.0,0.4,17.0,713.5,784.24,586.27
2016,4,16,9,30,910.0,103.0,0.4,17.0,756.0,834.15,617.19
2016,4,16,9,45,922.0,103.5,0.45,17.5,793.0,879.72,644.61
2016,4,16,10,0,934.0,104.0,0.5,18.0,830.0,923.0,670.27
2016,4,16,10,15,941.0,105.5,0.5,18.5,859.5,960.31,690.81
2016,4,16,10,30,948.0,107.0,0.5,19.0,889.0,994.56,709.28
2016,4,16,10,45,950.0,109.5,0.55,19.5,910.5,1021.87,724.54
2016,4,16,11,0,952.0,112.0,0.6,20.0,932.0,1045.55,737.68
2016,4,16,11,15,955.0,112.5,0.6,20.0,946.0,1064.39,748.17
2016,4,16,11,30,958.0,113.0,0.6,20.0,960.0,1079.45,756.53
2016,4,16,11,45,960.0,112.5,0.65,20.0,966.0,1088.59,762.76
2016,4,16,12,0,962.0,112.0,0.7,20.0,972.0,1093.8,766.87
2016,4,16,12,15,961.5,111.5,0.7,20.0,969.0,1092.52,766.03
2016,4,16,12,30,961.0,111.0,0.7,20.0,966.0,1087.27,763.03
2016,4,16,12,45,962.5,108.0,0.75,20.5,956.5,1077.42,757.25
2016,4,16,13,0,964.0,105.0,0.8,21.0,947.0,1063.6,749.2
2016,4,16,13,15,960.0,104.0,0.8,21.0,928.5,1042.65,737.21
2016,4,16,13,30,956.0,103.0,0.8,21.0,910.0,1018.03,723.11
2016,4,16,13,45,948.5,102.5,0.85,21.0,883.0,987.18,706.23
2016,4,16,14,0,941.0,102.0,0.9,21.0,856.0,953.12,687.21
2016,4,16,14,15,933.0,100.5,0.9,20.5,822.5,914.56,665.47
2016,4,16,14,30,925.0,99.0,0.9,20.0,789.0,873.23,641.66
2016,4,16,14,45,912.5,97.5,0.9,20.0,749.0,825.81,612.3
2016,4,16,15,0,900.0,96.0,0.9,20.0,709.0,776.42,581.25
2016,4,16,15,15,885.5,93.5,0.9,19.5,664.0,722.91,547.89
2016,4,16,15,30,871.0,91.0,0.9,19.0,619.0,668.18,511.23
2016,4,16,15,45,852.0,87.5,0.9,19.0,569.0,610.68,469.71
2016,4,16,16,0,833.0,84.0,0.9,19.0,519.0,550.64,424.97
2016,4,16,16,15,806.5,80.5,0.9,18.5,466.5,487.07,376.68
2016,4,16,16,30,780.0,77.0,0.9,18.0,414.0,424.85,327.4
2016,4,16,16,45,744.5,72.0,0.9,17.5,359.5,359.37,273.73
2016,4,16,17,0,709.0,67.0,0.9,17.0,305.0,296.98,220.68
2016,4,16,17,15,655.5,60.5,0.85,16.0,250.5,230.94,164.3
2016,4,16,17,30,602.0,54.0,0.8,15.0,196.0,171.68,113.45
2016,4,16,17,45,516.5,45.5,0.8,14.0,145.5,112.5,66.18
2016,4,16,18,0,431.0,37.0,0.8,13.0,95.0,63.87,32.23
2016,4,16,18,15,215.5,27.0,0.85,12.5,56.0,23.51,13.26
2016,4,16,18,30,0.0,17.0,0.9,12.0,17.0,16.2,0.0
2016,4,16,18,45,0.0,8.5,0.95,12.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,149.5,14.5,0.9,10.5,28.0,11.4,0.0
2016,4,17,6,0,299.0,29.0,0.8,11.0,56.0,29.12,14.26
2016,4,17,6,15,405.0,40.0,0.75,11.5,102.5,68.95,37.0
2016,4,17,6,30,511.0,51.0,0.7,12.0,149.0,122.06,75.31
2016,4,17,6,45,572.5,59.0,0.65,13.0,201.5,176.3,120.3
2016,4,17,7,0,634.0,67.0,0.6,14.0,254.0,237.81,172.87
2016,4,17,7,15,679.0,73.0,0.6,14.5,308.5,298.9,225.79
2016,4,17,7,30,724.0,79.0,0.6,15.0,363.0,364.56,281.1
2016,4,17,7,45,753.0,84.5,0.6,15.5,416.5,427.22,332.42
2016,4,17,8,0,782.0,90.0,0.6,16.0,470.0,491.28,382.77
2016,4,17,8,15,805.5,94.0,0.6,16.5,521.0,552.38,428.94
2016,4,17,8,30,829.0,98.0,0.6,17.0,572.0,614.16,473.76
2016,4,17,8,45,844.5,102.0,0.6,18.0,619.0,671.01,512.4
2016,4,17,9,0,860.0,106.0,0.6,19.0,666.0,727.09,548.77
2016,4,17,9,15,873.0,108.0,0.6,19.5,708.0,774.27,577.41
2016,4,17,9,30,886.0,110.0,0.6,20.0,750.0,823.14,606.69
2016,4,17,9,45,899.5,110.5,0.6,20.5,787.0,868.98,633.39
2016,4,17,10,0,913.0,111.0,0.6,21.0,824.0,912.72,658.3
2016,4,17,10,15,920.0,112.5,0.6,21.5,853.0,949.3,678.34
2016,4,17,10,30,927.0,114.0,0.6,22.0,882.0,982.88,696.38
2016,4,17,10,45,934.0,113.5,0.6,22.5,904.0,1011.2,711.06
2016,4,17,11,0,941.0,113.0,0.6,23.0,926.0,1036.17,723.69
2016,4,17,11,15,944.0,113.5,0.6,23.0,940.0,1054.76,733.93
2016,4,17,11,30,947.0,114.0,0.6,23.0,954.0,1069.61,742.1
2016,4,17,11,45,949.5,113.0,0.6,23.5,960.5,1078.58,745.49
2016,4,17,12,0,952.0,112.0,0.6,24.0,967.0,1083.67,746.78
2016,4,17,12,15,952.0,112.0,0.6,24.0,964.5,1083.36,746.53
2016,4,17,12,30,952.0,112.0,0.6,24.0,962.0,1079.13,744.18
2016,4,17,12,45,952.0,110.0,0.65,24.0,952.5,1068.88,739.68
2016,4,17,13,0,952.0,108.0,0.7,24.0,943.0,1054.74,733.02
2016,4,17,13,15,948.5,107.5,0.7,24.0,924.5,1034.96,721.9
2016,4,17,13,30,945.0,107.0,0.7,24.0,906.0,1011.55,708.71
2016,4,17,13,45,941.0,104.5,0.75,24.0,880.5,982.06,692.92
2016,4,17,14,0,937.0,102.0,0.8,24.0,855.0,949.21,674.96
2016,4,17,14,15,929.5,100.5,0.8,23.5,822.0,911.2,653.88
2016,4,17,14,30,922.0,99.0,0.8,23.0,789.0,870.4,630.78
2016,4,17,14,45,913.0,96.0,0.85,23.0,750.0,824.27,603.49
2016,4,17,15,0,904.0,93.0,0.9,23.0,711.0,775.91,574.22
2016,4,17,15,15,890.0,90.5,0.85,22.5,666.5,722.59,540.74
2016,4,17,15,30,876.0,88.0,0.8,22.0,622.0,668.01,504.2
2016,4,17,15,45,859.0,84.5,0.8,21.5,573.0,609.6,463.59
2016,4,17,16,0,842.0,81.0,0.8,21.0,524.0,552.14,422.0
2016,4,17,16,15,817.0,77.5,0.75,20.5,471.0,488.89,374.07
2016,4,17,16,30,792.0,74.0,0.7,20.0,418.0,426.8,325.15
2016,4,17,16,45,758.0,69.5,0.7,19.5,364.0,361.76,272.45
2016,4,17,17,0,724.0,65.0,0.7,19.0,310.0,299.62,220.14
2016,4,17,17,15,672.5,59.0,0.7,17.5,255.5,234.69,165.55
2016,4,17,17,30,621.0,53.0,0.7,16.0,201.0,174.34,114.36
2016,4,17,17,45,538.5,45.0,0.75,15.0,150.0,114.9,66.96
2016,4,17,18,0,456.0,37.0,0.8,14.0,99.0,65.61,32.66
2016,4,17,18,15,314.5,25.0,0.8,14.0,59.0,22.35,12.48
2016,4,17,18,30,173.0,13.0,0.8,14.0,19.0,12.39,0.0
2016,4,17,18,45,86.5,6.5,0.85,14.0,9.5,6.2,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,162.0,15.0,0.45,13.0,30.5,11.73,0.0
2016,4,18,6,0,324.0,30.0,0.5,13.0,61.0,31.12,15.21
2016,4,18,6,15,429.0,40.5,0.45,13.5,108.5,72.15,38.34
2016,4,18,6,30,534.0,51.0,0.4,14.0,156.0,126.31,77.21
2016,4,18,6,45,602.0,58.0,0.35,15.0,210.0,182.41,123.07
2016,4,18,7,0,670.0,65.0,0.3,16.0,264.0,246.55,176.93
2016,4,18,7,15,713.0,70.0,0.3,16.0,319.5,308.95,230.69
2016,4,18,7,30,756.0,75.0,0.3,16.0,375.0,374.65,285.86
2016,4,18,7,45,786.0,79.5,0.3,16.5,429.0,437.94,336.98
2016,4,18,8,0,816.0,84.0,0.3,17.0,483.0,503.26,387.5
2016,4,18,8,15,838.0,87.5,0.35,17.5,534.5,564.75,433.7
2016,4,18,8,30,860.0,91.0,0.4,18.0,586.0,626.68,478.51
2016,4,18,8,45,875.5,94.0,0.45,18.5,633.5,681.41,516.84
2016,4,18,9,0,891.0,97.0,0.5,19.0,681.0,737.24,553.89
2016,4,18,9,15,903.5,99.0,0.5,19.5,722.5,788.6,585.04
2016,4,18,9,30,916.0,101.0,0.5,20.0,764.0,838.22,614.42
2016,4,18,9,45,928.0,101.0,0.55,21.0,801.0,883.33,640.08
2016,4,18,10,0,940.0,101.0,0.6,22.0,838.0,926.13,663.88
2016,4,18,10,15,946.0,102.0,0.6,22.0,867.0,962.03,684.62
2016,4,18,10,30,952.0,103.0,0.6,22.0,896.0,994.79,703.37
2016,4,18,10,45,956.5,104.0,0.6,22.5,917.0,1022.82,717.8
2016,4,18,11,0,961.0,105.0,0.6,23.0,938.0,1047.32,730.08
2016,4,18,11,15,963.5,105.5,0.6,23.0,952.0,1065.65,740.14
2016,4,18,11,30,966.0,106.0,0.6,23.0,966.0,1080.17,748.08
2016,4,18,11,45,966.5,106.5,0.6,23.5,971.0,1088.79,751.24
2016,4,18,12,0,967.0,107.0,0.6,24.0,976.0,1093.44,752.26
2016,4,18,12,15,966.0,107.0,0.6,24.0,973.5,1092.06,751.39
2016,4,18,12,30,965.0,107.0,0.6,24.0,971.0,1086.71,748.41
2016,4,18,12,45,958.5,108.5,0.6,24.5,959.0,1073.52,739.55
2016,4,18,13,0,952.0,110.0,0.6,25.0,947.0,1056.56,728.71
2016,4,18,13,15,948.0,109.5,0.6,24.5,928.0,1036.27,718.83
2016,4,18,13,30,944.0,109.0,0.6,24.0,909.0,1012.37,706.83
2016,4,18,13,45,933.5,110.0,0.65,24.0,881.5,980.57,689.77
2016,4,18,14,0,923.0,111.0,0.7,24.0,854.0,945.79,670.76
2016,4,18,14,15,914.0,109.5,0.7,23.5,821.0,906.92,649.25
2016,4,18,14,30,905.0,108.0,0.7,23.0,788.0,865.41,625.78
2016,4,18,14,45,885.5,109.0,0.75,23.0,746.5,815.83,596.36
2016,4,18,15,0,866.0,110.0,0.8,23.0,705.0,768.68,568.0
2016,4,18,15,15,850.5,107.5,0.8,23.0,660.0,715.41,534.01
2016,4,18,15,30,835.0,105.0,0.8,23.0,615.0,661.13,496.77
2016,4,18,15,45,806.0,104.0,0.8,23.0,564.0,599.54,453.15
2016,4,18,16,0,777.0,103.0,0.8,23.0,513.0,538.89,408.81
2016,4,18,16,15,753.0,89.5,0.8,22.5,453.5,469.4,357.41
2016,4,18,16,30,729.0,76.0,0.8,22.0,394.0,401.13,304.74
2016,4,18,16,45,653.0,84.0,0.8,21.5,341.5,335.85,252.62
2016,4,18,17,0,577.0,92.0,0.8,21.0,289.0,278.55,205.69
2016,4,18,17,15,524.0,82.0,0.8,19.5,237.5,217.87,155.83
2016,4,18,17,30,471.0,72.0,0.8,18.0,186.0,163.29,110.65
2016,4,18,17,45,391.0,59.5,0.8,16.5,138.5,107.74,67.15
2016,4,18,18,0,311.0,47.0,0.8,15.0,91.0,63.68,36.13
2016,4,18,18,15,155.5,32.5,0.75,14.5,54.5,27.16,16.58
2016,4,18,18,30,0.0,18.0,0.7,14.0,18.0,16.26,0.0
2016,4,18,18,45,0.0,9.0,0.65,13.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,139.0,16.5,0.7,13.0,30.5,12.96,0.0
2016,4,19,6,0,278.0,33.0,0.7,13.0,61.0,33.64,17.67
2016,4,19,6,15,380.0,44.5,0.6,13.5,107.0,72.66,40.57
2016,4,19,6,30,482.0,56.0,0.5,14.0,153.0,124.46,78.07
2016,4,19,6,45,560.5,62.0,0.45,15.0,207.0,178.68,121.92
2016,4,19,7,0,639.0,68.0,0.4,16.0,261.0,242.22,174.86
2016,4,19,7,15,682.5,73.5,0.35,16.0,315.5,302.65,226.78
2016,4,19,7,30,726.0,79.0,0.3,16.0,370.0,368.08,281.37
2016,4,19,7,45,760.0,82.5,0.3,16.5,424.0,430.41,331.63
2016,4,19,8,0,794.0,86.0,0.3,17.0,478.0,495.24,381.77
2016,4,19,8,15,816.5,90.0,0.3,17.5,529.0,556.3,427.13
2016,4,19,8,30,839.0,94.0,0.3,18.0,580.0,617.89,471.05
2016,4,19,8,45,852.0,98.5,0.3,19.0,626.0,673.95,508.4
2016,4,19,9,0,865.0,103.0,0.3,20.0,672.0,728.97,543.14
2016,4,19,9,15,877.5,105.5,0.35,20.5,714.0,776.48,572.3
2016,4,19,9,30,890.0,108.0,0.4,21.0,756.0,825.49,602.08
2016,4,19,9,45,888.5,116.0,0.45,21.5,789.0,866.6,626.33
2016,4,19,10,0,887.0,124.0,0.5,22.0,822.0,904.54,648.42
2016,4,19,10,15,725.5,214.5,0.55,22.0,799.0,891.76,639.84
2016,4,19,10,30,564.0,305.0,0.6,22.0,776.0,853.08,611.96
2016,4,19,10,45,731.5,220.5,0.65,22.5,847.5,943.36,672.19
2016,4,19,11,0,899.0,136.0,0.7,23.0,919.0,1019.54,716.78
2016,4,19,11,15,902.0,137.0,0.75,22.5,932.5,1037.83,728.72
2016,4,19,11,30,905.0,138.0,0.8,22.0,946.0,1052.56,739.53
2016,4,19,11,45,680.0,260.0,0.85,22.0,869.5,975.73,693.05
2016,4,19,12,0,455.0,382.0,0.9,22.0,793.0,874.32,624.26
2016,4,19,12,15,450.5,381.0,0.9,22.0,787.0,868.53,621.86
2016,4,19,12,30,446.0,380.0,0.9,22.0,781.0,860.54,616.85
2016,4,19,12,45,478.5,368.5,0.9,22.0,794.0,876.62,628.28
2016,4,19,13,0,511.0,357.0,0.9,22.0,807.0,889.74,637.53
2016,4,19,13,15,476.5,354.0,0.9,21.5,767.5,843.52,608.72
2016,4,19,13,30,442.0,351.0,0.9,21.0,728.0,796.45,579.62
2016,4,19,13,45,381.5,363.5,0.95,21.0,682.0,732.22,537.44
2016,4,19,14,0,321.0,376.0,1.0,21.0,636.0,678.97,501.69
2016,4,19,14,15,299.5,365.0,1.0,20.5,599.5,637.3,474.85
2016,4,19,14,30,278.0,354.0,1.0,20.0,563.0,595.99,447.62
2016,4,19,14,45,213.0,340.5,1.0,19.5,496.5,510.63,387.71
2016,4,19,15,0,148.0,327.0,1.0,19.0,430.0,438.41,335.88
2016,4,19,15,15,127.5,303.0,0.95,18.5,387.5,391.92,302.7
2016,4,19,15,30,107.0,279.0,0.9,18.0,345.0,341.23,265.56
2016,4,19,15,45,252.0,239.0,0.85,17.5,377.0,393.14,308.06
2016,4,19,16,0,397.0,199.0,0.8,17.0,409.0,422.96,331.47
2016,4,19,16,15,387.0,178.5,0.75,16.5,366.5,373.85,293.36
2016,4,19,16,30,377.0,158.0,0.7,16.0,324.0,325.24,255.12
2016,4,19,16,45,347.0,145.0,0.65,15.5,282.5,273.8,213.61
2016,4,19,17,0,317.0,132.0,0.6,15.0,241.0,229.28,176.74
2016,4,19,17,15,416.5,101.0,0.6,14.5,218.5,206.24,152.75
2016,4,19,17,30,516.0,70.0,0.6,14.0,196.0,170.11,116.05
2016,4,19,17,45,449.0,57.5,0.6,13.5,147.5,114.89,71.3
2016,4,19,18,0,382.0,45.0,0.6,13.0,99.0,67.99,37.47
2016,4,19,18,15,249.0,30.5,0.6,12.5,59.5,27.0,16.82
2016,4,19,18,30,116.0,16.0,0.6,12.0,20.0,12.62,0.0
2016,4,19,18,45,58.0,8.0,0.65,11.5,10.0,7.63,0.0
2016,4,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,155.5,17.0,0.7,10.5,33.0,13.29,0.0
2016,4,20,6,0,311.0,34.0,0.7,11.0,66.0,35.86,18.96
2016,4,20,6,15,411.5,45.0,0.6,11.5,113.5,76.51,42.81
2016,4,20,6,30,512.0,56.0,0.5,12.0,161.0,129.73,81.83
2016,4,20,6,45,589.0,61.0,0.45,12.5,215.5,184.63,127.0
2016,4,20,7,0,666.0,66.0,0.4,13.0,270.0,248.59,181.29
2016,4,20,7,15,708.0,71.5,0.4,13.5,325.0,310.99,235.23
2016,4,20,7,30,750.0,77.0,0.4,14.0,380.0,376.51,290.23
2016,4,20,7,45,783.0,80.0,0.4,15.0,434.0,439.21,340.66
2016,4,20,8,0,816.0,83.0,0.4,16.0,488.0,504.25,390.62
2016,4,20,8,15,837.0,86.5,0.4,16.5,539.0,565.06,436.05
2016,4,20,8,30,858.0,90.0,0.4,17.0,590.0,626.19,479.89
2016,4,20,8,45,872.5,93.0,0.45,17.5,636.5,680.09,517.75
2016,4,20,9,0,887.0,96.0,0.5,18.0,683.0,734.91,554.16
2016,4,20,9,15,898.5,98.0,0.5,18.0,724.5,785.18,585.85
2016,4,20,9,30,910.0,100.0,0.5,18.0,766.0,833.64,615.86
2016,4,20,9,45,919.5,101.5,0.55,18.5,801.5,877.85,642.45
2016,4,20,10,0,929.0,103.0,0.6,19.0,837.0,919.6,667.19
2016,4,20,10,15,935.0,104.5,0.6,19.0,866.0,955.52,688.26
2016,4,20,10,30,941.0,106.0,0.6,19.0,895.0,988.35,707.32
2016,4,20,10,45,937.5,112.0,0.65,19.5,914.0,1013.59,721.44
2016,4,20,11,0,934.0,118.0,0.7,20.0,933.0,1035.0,733.32
2016,4,20,11,15,936.5,118.5,0.7,20.0,946.5,1052.76,743.3
2016,4,20,11,30,939.0,119.0,0.7,20.0,960.0,1066.82,751.17
2016,4,20,11,45,935.0,122.5,0.75,20.0,964.0,1073.68,756.05
2016,4,20,12,0,931.0,126.0,0.8,20.0,968.0,1076.65,758.81
2016,4,20,12,15,930.0,125.5,0.8,20.0,965.0,1074.67,757.58
2016,4,20,12,30,929.0,125.0,0.8,20.0,962.0,1068.87,754.24
2016,4,20,12,45,929.0,123.0,0.85,20.0,952.0,1058.73,749.59
2016,4,20,13,0,929.0,121.0,0.9,20.0,942.0,1044.8,742.73
2016,4,20,13,15,924.5,120.0,0.9,20.0,923.0,1023.83,730.55
2016,4,20,13,30,920.0,119.0,0.9,20.0,904.0,999.38,716.32
2016,4,20,13,45,912.5,118.0,0.9,20.0,877.5,968.8,698.29
2016,4,20,14,0,905.0,117.0,0.9,20.0,851.0,935.17,678.31
2016,4,20,14,15,896.0,115.5,0.9,19.5,817.5,896.86,656.45
2016,4,20,14,30,887.0,114.0,0.9,19.0,784.0,855.99,632.65
2016,4,20,14,45,872.5,112.5,0.95,19.0,744.0,808.45,603.65
2016,4,20,15,0,858.0,111.0,1.0,19.0,704.0,762.96,575.52
2016,4,20,15,15,842.0,108.5,0.95,18.5,659.5,709.74,540.99
2016,4,20,15,30,826.0,106.0,0.9,18.0,615.0,655.58,503.33
2016,4,20,15,45,804.0,102.5,0.9,18.0,565.5,596.14,460.28
2016,4,20,16,0,782.0,99.0,0.9,18.0,516.0,536.99,416.04
2016,4,20,16,15,754.0,94.5,0.85,17.5,463.5,474.47,368.11
2016,4,20,16,30,726.0,90.0,0.8,17.0,411.0,413.13,319.32
2016,4,20,16,45,687.0,84.5,0.8,16.5,357.5,348.83,266.85
2016,4,20,17,0,648.0,79.0,0.8,16.0,304.0,288.12,215.56
2016,4,20,17,15,593.5,72.0,0.75,15.0,251.0,225.86,162.68
2016,4,20,17,30,539.0,65.0,0.7,14.0,198.0,169.75,114.89
2016,4,20,17,45,457.5,55.0,0.65,13.5,148.5,113.6,69.92
2016,4,20,18,0,376.0,45.0,0.6,13.0,99.0,67.54,37.34
2016,4,20,18,15,248.5,31.0,0.6,12.5,60.5,27.45,17.37
2016,4,20,18,30,121.0,17.0,0.6,12.0,22.0,13.41,0.0
2016,4,20,18,45,60.5,8.5,0.6,11.5,11.0,8.1,0.0
2016,4,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,5,45,115.0,19.5,0.35,11.5,32.0,15.27,2.58
2016,4,21,6,0,230.0,39.0,0.3,12.0,64.0,37.95,21.78
2016,4,21,6,15,324.5,53.0,0.25,12.5,109.5,75.9,45.54
2016,4,21,6,30,419.0,67.0,0.2,13.0,155.0,125.63,82.13
2016,4,21,6,45,485.0,76.5,0.2,13.5,206.0,178.45,125.28
2016,4,21,7,0,551.0,86.0,0.2,14.0,257.0,237.64,174.87
2016,4,21,7,15,462.0,115.0,0.25,14.0,276.5,269.21,206.32
2016,4,21,7,30,373.0,144.0,0.3,14.0,296.0,291.72,228.4
2016,4,21,7,45,239.0,180.5,0.35,14.5,283.0,286.64,226.52
2016,4,21,8,0,105.0,217.0,0.4,15.0,270.0,261.38,206.75
2016,4,21,8,15,346.0,191.5,0.45,15.0,390.5,387.16,306.22
2016,4,21,8,30,587.0,166.0,0.5,15.0,511.0,538.44,420.54
2016,4,21,8,45,389.0,239.0,0.55,15.5,475.0,501.31,388.89
2016,4,21,9,0,191.0,312.0,0.6,16.0,439.0,447.28,345.18
2016,4,21,9,15,131.0,323.5,0.65,16.0,413.5,423.31,326.58
2016,4,21,9,30,71.0,335.0,0.7,16.0,388.0,385.88,297.28
2016,4,21,9,45,109.0,363.0,0.75,16.0,448.0,449.38,345.06
2016,4,21,10,0,147.0,391.0,0.8,16.0,508.0,524.58,399.41
2016,4,21,10,15,122.5,400.5,0.8,16.0,500.5,518.04,392.73
2016,4,21,10,30,98.0,410.0,0.8,16.0,493.0,499.36,378.27
2016,4,21,10,45,139.0,427.5,0.85,16.5,548.0,569.97,428.88
2016,4,21,11,0,180.0,445.0,0.9,17.0,603.0,631.56,471.38
2016,4,21,11,15,232.0,444.0,0.9,17.0,650.5,685.33,508.88
2016,4,21,11,30,284.0,443.0,0.9,17.0,698.0,750.79,553.48
2016,4,21,11,45,296.0,436.0,0.9,17.0,703.5,758.26,558.0
2016,4,21,12,0,308.0,429.0,0.9,17.0,709.0,764.35,562.37
2016,4,21,12,15,294.0,438.0,0.9,17.0,705.0,759.44,558.47
2016,4,21,12,30,280.0,447.0,0.9,17.0,701.0,753.08,553.81
2016,4,21,12,45,178.5,437.0,0.95,17.0,598.5,627.34,466.71
2016,4,21,13,0,77.0,427.0,1.0,17.0,496.0,503.01,378.16
2016,4,21,13,15,64.0,405.5,1.0,17.0,461.5,466.38,352.93
2016,4,21,13,30,51.0,384.0,1.0,17.0,427.0,430.07,326.86
2016,4,21,13,45,98.5,394.0,1.05,17.0,475.0,482.38,367.28
2016,4,21,14,0,146.0,404.0,1.1,17.0,523.0,541.27,411.07
2016,4,21,14,15,224.0,377.5,1.1,17.0,551.5,575.2,437.65
2016,4,21,14,30,302.0,351.0,1.1,17.0,580.0,611.64,465.68
2016,4,21,14,45,217.5,340.0,1.15,17.0,501.0,512.79,393.76
2016,4,21,15,0,133.0,329.0,1.2,17.0,422.0,428.47,331.5
2016,4,21,15,15,80.0,283.0,1.2,16.5,338.0,331.45,259.23
2016,4,21,15,30,27.0,237.0,1.2,16.0,254.0,241.78,190.26
2016,4,21,15,45,15.5,201.0,1.2,16.0,211.0,198.68,156.87
2016,4,21,16,0,4.0,165.0,1.2,16.0,168.0,157.01,123.91
2016,4,21,16,15,4.0,155.5,1.15,15.5,157.5,147.65,117.05
2016,4,21,16,30,4.0,146.0,1.1,15.0,147.0,138.28,110.0
2016,4,21,16,45,2.0,127.5,1.1,15.0,128.0,119.67,95.04
2016,4,21,17,0,0.0,109.0,1.1,15.0,109.0,101.39,80.17
2016,4,21,17,15,292.0,83.5,1.0,14.5,156.0,157.32,117.67
2016,4,21,17,30,584.0,58.0,0.9,14.0,203.0,171.79,115.19
2016,4,21,17,45,505.5,49.5,0.85,13.5,153.5,114.77,68.88
2016,4,21,18,0,427.0,41.0,0.8,13.0,104.0,67.38,35.38
2016,4,21,18,15,213.5,33.0,0.8,12.5,64.5,28.19,18.14
2016,4,21,18,30,0.0,25.0,0.8,12.0,25.0,21.86,0.0
2016,4,21,18,45,0.0,12.5,0.8,11.5,12.5,11.91,0.0
2016,4,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,1.4,10.5,2.5,2.31,0.0
2016,4,22,6,0,0.0,5.0,1.5,11.0,5.0,4.62,0.0
2016,4,22,6,15,0.0,9.0,1.5,11.0,9.0,8.33,1.49
2016,4,22,6,30,0.0,13.0,1.5,11.0,13.0,12.04,4.8
2016,4,22,6,45,0.0,17.5,1.55,11.5,17.5,16.22,8.46
2016,4,22,7,0,0.0,22.0,1.6,12.0,22.0,20.4,12.06
2016,4,22,7,15,0.0,26.5,1.6,12.0,26.5,24.59,15.64
2016,4,22,7,30,0.0,31.0,1.6,12.0,31.0,28.78,19.19
2016,4,22,7,45,0.0,55.5,1.65,12.0,55.5,51.61,38.61
2016,4,22,8,0,0.0,80.0,1.7,12.0,80.0,74.49,57.8
2016,4,22,8,15,6.0,139.5,1.7,12.0,143.5,133.96,107.24
2016,4,22,8,30,12.0,199.0,1.7,12.0,207.0,194.8,156.63
2016,4,22,8,45,6.0,114.5,1.7,12.0,118.5,110.97,87.45
2016,4,22,9,0,0.0,30.0,1.7,12.0,30.0,27.92,17.95
2016,4,22,9,15,0.0,63.5,1.7,12.0,63.5,59.18,44.16
2016,4,22,9,30,0.0,97.0,1.7,12.0,97.0,90.56,70.05
2016,4,22,9,45,0.0,93.5,1.75,12.5,93.5,87.3,67.05
2016,4,22,10,0,0.0,90.0,1.8,13.0,90.0,84.04,64.13
2016,4,22,10,15,2.0,125.5,1.85,13.0,127.5,119.48,93.05
2016,4,22,10,30,4.0,161.0,1.9,13.0,165.0,155.28,121.89
2016,4,22,10,45,2.0,135.0,1.95,13.5,137.0,128.73,100.01
2016,4,22,11,0,0.0,109.0,2.0,14.0,109.0,102.18,78.25
2016,4,22,11,15,4.5,155.5,2.05,14.0,160.0,150.94,117.74
2016,4,22,11,30,9.0,202.0,2.1,14.0,211.0,200.21,156.97
2016,4,22,11,45,11.5,232.0,2.15,14.0,242.5,231.88,181.83
2016,4,22,12,0,14.0,262.0,2.2,14.0,274.0,263.68,206.64
2016,4,22,12,15,40.5,346.5,2.25,13.5,383.0,385.11,301.34
2016,4,22,12,30,67.0,431.0,2.3,13.0,492.0,499.0,387.53
2016,4,22,12,45,33.5,273.0,2.35,12.5,303.5,302.31,238.07
2016,4,22,13,0,0.0,115.0,2.4,12.0,115.0,107.9,83.27
2016,4,22,13,15,0.0,73.5,2.4,12.0,73.5,68.69,51.43
2016,4,22,13,30,0.0,32.0,2.4,12.0,32.0,29.86,19.31
2016,4,22,13,45,1.0,89.5,2.4,12.0,90.5,84.57,64.78
2016,4,22,14,0,2.0,147.0,2.4,12.0,149.0,139.9,110.14
2016,4,22,14,15,24.0,237.0,2.3,12.0,255.5,251.62,200.79
2016,4,22,14,30,46.0,327.0,2.2,12.0,362.0,359.17,285.42
2016,4,22,14,45,47.0,311.5,2.15,12.0,345.5,341.96,272.02
2016,4,22,15,0,48.0,296.0,2.1,12.0,329.0,324.58,259.03
2016,4,22,15,15,29.0,249.0,2.1,12.0,268.5,261.65,209.53
2016,4,22,15,30,10.0,202.0,2.1,12.0,208.0,196.86,157.76
2016,4,22,15,45,45.5,217.0,2.1,12.0,241.5,236.15,190.84
2016,4,22,16,0,81.0,232.0,2.1,12.0,275.0,267.37,216.61
2016,4,22,16,15,141.0,209.5,2.1,11.5,276.0,273.62,222.48
2016,4,22,16,30,201.0,187.0,2.1,11.0,277.0,268.69,218.39
2016,4,22,16,45,189.5,166.0,2.1,11.0,242.0,231.09,186.76
2016,4,22,17,0,178.0,145.0,2.1,11.0,207.0,194.73,155.72
2016,4,22,17,15,165.0,121.5,1.95,10.5,172.0,157.02,123.37
2016,4,22,17,30,152.0,98.0,1.8,10.0,137.0,121.05,92.24
2016,4,22,17,45,278.5,72.0,1.7,10.0,122.0,103.89,71.01
2016,4,22,18,0,405.0,46.0,1.6,10.0,107.0,70.59,39.38
2016,4,22,18,15,268.0,33.0,1.5,9.5,67.0,29.53,16.76
2016,4,22,18,30,131.0,20.0,1.4,9.0,27.0,15.8,0.0
2016,4,22,18,45,65.5,10.0,1.35,8.5,13.5,9.53,0.0
2016,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,152.0,19.5,1.05,8.0,37.0,15.19,4.83
2016,4,23,6,0,304.0,39.0,1.1,9.0,74.0,42.06,23.74
2016,4,23,6,15,402.0,50.0,1.15,9.0,121.5,82.49,48.5
2016,4,23,6,30,500.0,61.0,1.2,9.0,169.0,135.18,88.33
2016,4,23,6,45,559.5,69.0,1.3,9.5,221.5,188.75,134.08
2016,4,23,7,0,619.0,77.0,1.4,10.0,274.0,249.29,187.28
2016,4,23,7,15,662.0,83.0,1.35,10.0,328.0,308.96,240.44
2016,4,23,7,30,705.0,89.0,1.3,10.0,382.0,372.92,296.04
2016,4,23,7,45,447.0,154.5,1.3,10.5,349.0,360.02,290.04
2016,4,23,8,0,189.0,220.0,1.3,11.0,316.0,310.98,251.47
2016,4,23,8,15,104.5,218.0,1.3,11.5,272.5,272.86,220.39
2016,4,23,8,30,20.0,216.0,1.3,12.0,229.0,216.01,173.06
2016,4,23,8,45,145.0,260.0,1.3,12.5,357.0,354.24,284.12
2016,4,23,9,0,270.0,304.0,1.3,13.0,485.0,501.88,396.56
2016,4,23,9,15,211.5,330.5,1.25,13.0,478.0,490.8,385.03
2016,4,23,9,30,153.0,357.0,1.2,13.0,471.0,480.94,375.36
2016,4,23,9,45,217.5,367.5,1.2,13.5,537.5,552.48,428.37
2016,4,23,10,0,282.0,378.0,1.2,14.0,604.0,636.9,488.35
2016,4,23,10,15,273.5,395.0,1.2,14.0,620.0,657.02,500.76
2016,4,23,10,30,265.0,412.0,1.2,14.0,636.0,675.62,512.67
2016,4,23,10,45,603.0,259.5,1.25,14.5,786.5,860.23,648.78
2016,4,23,11,0,941.0,107.0,1.3,15.0,937.0,1030.38,758.68
2016,4,23,11,15,943.5,107.5,1.3,15.0,950.0,1048.05,767.04
2016,4,23,11,30,946.0,108.0,1.3,15.0,963.0,1061.99,775.26
