Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,45,710.0,246.0,1.3,15.0,890.0,990.17,728.91
2016,4,23,12,0,474.0,384.0,1.3,15.0,817.0,893.56,659.7
2016,4,23,12,15,709.0,247.0,1.3,15.0,892.0,992.36,732.54
2016,4,23,12,30,944.0,110.0,1.3,15.0,967.0,1067.39,779.3
2016,4,23,12,45,939.5,110.5,1.3,15.0,955.5,1055.12,770.73
2016,4,23,13,0,935.0,111.0,1.3,15.0,944.0,1039.16,761.16
2016,4,23,13,15,707.5,228.0,1.3,15.0,851.0,938.3,696.65
2016,4,23,13,30,480.0,345.0,1.3,15.0,758.0,823.99,616.25
2016,4,23,13,45,689.0,230.5,1.35,15.0,804.0,889.33,669.06
2016,4,23,14,0,898.0,116.0,1.4,15.0,850.0,926.6,694.67
2016,4,23,14,15,889.0,114.5,1.45,15.0,817.0,888.54,670.47
2016,4,23,14,30,880.0,113.0,1.5,15.0,784.0,847.94,645.17
2016,4,23,14,45,863.0,113.0,1.6,15.0,743.5,800.3,615.14
2016,4,23,15,0,846.0,113.0,1.7,15.0,703.0,754.88,586.06
2016,4,23,15,15,830.0,110.0,1.7,14.5,658.5,701.75,550.56
2016,4,23,15,30,814.0,107.0,1.7,14.0,614.0,647.73,511.95
2016,4,23,15,45,787.0,106.0,1.75,14.0,564.5,588.56,467.51
2016,4,23,16,0,760.0,105.0,1.8,14.0,515.0,530.17,422.24
2016,4,23,16,15,732.0,100.5,1.8,13.5,463.5,468.7,373.64
2016,4,23,16,30,704.0,96.0,1.8,13.0,412.0,408.92,324.6
2016,4,23,16,45,664.5,90.5,1.8,12.5,359.0,345.78,271.35
2016,4,23,17,0,625.0,85.0,1.8,12.0,306.0,286.32,219.64
2016,4,23,17,15,570.0,77.5,1.75,11.5,253.5,224.9,165.95
2016,4,23,17,30,515.0,70.0,1.7,11.0,201.0,169.72,117.84
2016,4,23,17,45,427.0,60.5,1.65,11.0,152.0,114.71,73.22
2016,4,23,18,0,339.0,51.0,1.6,11.0,103.0,69.29,40.56
2016,4,23,18,15,220.0,36.0,1.55,10.5,64.5,30.85,18.13
2016,4,23,18,30,101.0,21.0,1.5,10.0,26.0,16.57,0.54
2016,4,23,18,45,50.5,10.5,1.45,9.5,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,9.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,9.0,7.0,6.67,0.0
2016,4,24,5,45,81.5,28.0,1.7,9.0,38.0,23.05,11.19
2016,4,24,6,0,163.0,49.0,1.8,9.0,69.0,46.45,30.09
2016,4,24,6,15,250.5,66.5,1.8,9.0,114.0,82.67,54.89
2016,4,24,6,30,338.0,84.0,1.8,9.0,159.0,130.53,91.74
2016,4,24,6,45,403.0,97.0,1.85,9.5,209.5,180.21,133.28
2016,4,24,7,0,468.0,110.0,1.9,10.0,260.0,237.62,182.55
2016,4,24,7,15,517.0,120.0,1.85,10.0,313.0,294.26,232.06
2016,4,24,7,30,566.0,130.0,1.8,10.0,366.0,356.09,285.16
2016,4,24,7,45,618.5,132.0,1.8,10.0,421.5,419.25,338.35
2016,4,24,8,0,671.0,134.0,1.8,10.0,477.0,484.8,392.2
2016,4,24,8,15,453.5,200.0,1.8,10.5,442.0,462.03,373.6
2016,4,24,8,30,236.0,266.0,1.8,11.0,407.0,407.8,328.65
2016,4,24,8,45,525.0,199.0,1.8,11.5,544.0,558.91,449.06
2016,4,24,9,0,814.0,132.0,1.8,12.0,681.0,725.53,574.94
2016,4,24,9,15,828.5,134.5,1.75,12.5,722.5,775.84,607.17
2016,4,24,9,30,843.0,137.0,1.7,13.0,764.0,824.77,638.19
2016,4,24,9,45,872.5,129.0,1.7,13.5,804.0,873.69,669.09
2016,4,24,10,0,902.0,121.0,1.7,14.0,844.0,915.95,694.93
2016,4,24,10,15,909.0,122.5,1.65,14.0,873.0,951.64,716.74
2016,4,24,10,30,916.0,124.0,1.6,14.0,902.0,984.38,736.41
2016,4,24,10,45,725.5,235.5,1.6,14.5,861.0,952.32,712.73
2016,4,24,11,0,535.0,347.0,1.6,15.0,820.0,893.75,667.11
2016,4,24,11,15,352.5,405.5,1.65,15.0,719.0,773.8,581.81
2016,4,24,11,30,170.0,464.0,1.7,15.0,618.0,646.37,488.54
2016,4,24,11,45,307.5,427.0,1.8,15.0,707.5,758.93,573.47
2016,4,24,12,0,445.0,390.0,1.9,15.0,797.0,869.83,652.98
2016,4,24,12,15,454.5,387.5,1.95,15.0,802.5,876.52,657.09
2016,4,24,12,30,464.0,385.0,2.0,15.0,808.0,880.91,660.85
2016,4,24,12,45,302.5,419.0,2.15,15.0,693.5,741.51,562.04
2016,4,24,13,0,141.0,453.0,2.3,15.0,579.0,602.82,460.55
2016,4,24,13,15,205.0,437.5,2.35,14.5,616.5,645.21,495.72
2016,4,24,13,30,269.0,422.0,2.4,14.0,654.0,694.44,534.14
2016,4,24,13,45,317.0,395.5,2.45,14.0,661.5,703.16,542.39
2016,4,24,14,0,365.0,369.0,2.5,14.0,669.0,708.18,548.26
2016,4,24,14,15,422.5,328.5,2.55,13.5,662.0,710.78,553.74
2016,4,24,14,30,480.0,288.0,2.6,13.0,655.0,700.71,550.1
2016,4,24,14,45,517.5,258.0,2.65,13.0,636.0,679.44,536.51
2016,4,24,15,0,555.0,228.0,2.7,13.0,617.0,653.52,519.16
2016,4,24,15,15,485.0,235.5,2.7,12.5,559.5,585.16,467.95
2016,4,24,15,30,415.0,243.0,2.7,12.0,502.0,521.48,419.5
2016,4,24,15,45,527.5,201.5,2.75,12.0,504.5,525.2,424.09
2016,4,24,16,0,640.0,160.0,2.8,12.0,507.0,518.96,419.2
2016,4,24,16,15,607.5,152.5,2.75,11.5,456.0,458.36,370.34
2016,4,24,16,30,575.0,145.0,2.7,11.0,405.0,397.85,320.47
2016,4,24,16,45,538.0,133.5,2.7,10.5,353.0,337.12,269.18
2016,4,24,17,0,501.0,122.0,2.7,10.0,301.0,280.01,219.67
2016,4,24,17,15,442.5,110.0,2.65,9.5,249.0,220.77,168.36
2016,4,24,17,30,384.0,98.0,2.6,9.0,197.0,168.28,123.17
2016,4,24,17,45,320.0,80.0,2.6,9.0,149.5,116.61,80.33
2016,4,24,18,0,256.0,62.0,2.6,9.0,102.0,72.93,47.09
2016,4,24,18,15,156.5,42.0,2.55,8.5,63.5,36.26,23.25
2016,4,24,18,30,57.0,22.0,2.5,8.0,25.0,18.28,2.92
2016,4,24,18,45,28.5,11.0,2.5,8.0,12.5,10.48,0.0
2016,4,24,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.5,1.5,5.5,6.5,0.0,0.0
2016,4,25,5,30,78.0,11.0,1.5,6.0,13.0,10.48,0.0
2016,4,25,5,45,243.0,23.5,1.55,6.5,49.5,18.61,8.71
2016,4,25,6,0,408.0,36.0,1.6,7.0,86.0,43.56,22.51
2016,4,25,6,15,500.0,44.5,1.65,7.0,136.0,87.85,49.25
2016,4,25,6,30,592.0,53.0,1.7,7.0,186.0,143.51,92.23
2016,4,25,6,45,656.0,58.0,1.75,7.5,241.0,202.13,143.1
2016,4,25,7,0,720.0,63.0,1.8,8.0,296.0,266.63,200.7
2016,4,25,7,15,757.5,67.0,1.8,8.5,351.5,328.14,256.41
2016,4,25,7,30,795.0,71.0,1.8,9.0,407.0,393.12,313.63
2016,4,25,7,45,822.5,74.5,1.85,9.5,461.0,456.16,367.71
2016,4,25,8,0,850.0,78.0,1.9,10.0,515.0,520.83,421.14
2016,4,25,8,15,870.0,81.0,1.9,10.0,566.5,580.87,469.75
2016,4,25,8,30,890.0,84.0,1.9,10.0,618.0,641.72,517.37
2016,4,25,8,45,904.5,86.5,1.9,10.5,665.0,698.17,559.21
2016,4,25,9,0,919.0,89.0,1.9,11.0,712.0,753.56,597.34
2016,4,25,9,15,930.5,91.0,1.9,11.0,754.0,804.81,632.17
2016,4,25,9,30,942.0,93.0,1.9,11.0,796.0,854.16,665.17
2016,4,25,9,45,949.5,95.5,1.95,11.5,832.0,898.53,693.56
2016,4,25,10,0,957.0,98.0,2.0,12.0,868.0,940.21,719.8
2016,4,25,10,15,963.5,99.0,2.0,12.0,897.0,976.51,742.92
2016,4,25,10,30,970.0,100.0,2.0,12.0,926.0,1009.66,763.82
2016,4,25,10,45,974.0,101.0,2.05,12.5,947.5,1037.09,780.12
2016,4,25,11,0,978.0,102.0,2.1,13.0,969.0,1060.92,794.07
2016,4,25,11,15,980.5,102.5,2.1,13.0,982.0,1079.03,805.12
2016,4,25,11,30,983.0,103.0,2.1,13.0,995.0,1093.28,813.8
2016,4,25,11,45,982.5,104.0,2.15,13.0,1000.0,1101.12,819.18
2016,4,25,12,0,982.0,105.0,2.2,13.0,1005.0,1104.95,822.17
2016,4,25,12,15,981.0,105.0,2.2,13.0,1002.0,1103.23,821.02
2016,4,25,12,30,980.0,105.0,2.2,13.0,999.0,1097.52,817.49
2016,4,25,12,45,967.5,110.5,2.2,13.0,984.5,1082.14,807.81
2016,4,25,13,0,955.0,116.0,2.2,13.0,970.0,1063.1,795.94
2016,4,25,13,15,950.5,115.0,2.2,13.0,951.0,1041.6,782.54
2016,4,25,13,30,946.0,114.0,2.2,13.0,932.0,1016.55,766.83
2016,4,25,13,45,940.0,112.5,2.2,13.5,905.5,986.17,746.2
2016,4,25,14,0,934.0,111.0,2.2,14.0,879.0,952.59,723.46
2016,4,25,14,15,925.5,109.5,2.15,13.5,845.5,913.83,699.24
2016,4,25,14,30,917.0,108.0,2.1,13.0,812.0,872.39,672.98
2016,4,25,14,45,906.0,105.5,2.1,13.0,772.0,825.52,641.86
2016,4,25,15,0,895.0,103.0,2.1,13.0,732.0,776.64,608.95
2016,4,25,15,15,880.5,100.5,2.1,13.0,686.5,723.55,572.52
2016,4,25,15,30,866.0,98.0,2.1,13.0,641.0,671.52,534.1
2016,4,25,15,45,846.5,95.0,2.1,13.0,591.5,612.35,489.04
2016,4,25,16,0,827.0,92.0,2.1,13.0,542.0,553.14,442.56
2016,4,25,16,15,801.0,88.0,2.05,12.5,489.0,489.97,392.04
2016,4,25,16,30,775.0,84.0,2.0,12.0,436.0,428.11,340.76
2016,4,25,16,45,738.5,79.5,2.0,11.5,381.5,363.42,285.66
2016,4,25,17,0,702.0,75.0,2.0,11.0,327.0,300.89,230.73
2016,4,25,17,15,650.5,69.0,1.95,10.5,272.5,237.39,174.42
2016,4,25,17,30,599.0,63.0,1.9,10.0,218.0,179.57,123.23
2016,4,25,17,45,516.5,54.5,1.85,9.5,166.5,121.14,75.18
2016,4,25,18,0,434.0,46.0,1.8,9.0,115.0,72.82,40.35
2016,4,25,18,15,305.0,34.0,1.7,8.5,73.5,30.93,17.72
2016,4,25,18,30,176.0,22.0,1.6,8.0,32.0,17.35,3.78
2016,4,25,18,45,88.0,11.0,1.55,8.0,16.0,10.48,0.0
2016,4,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,7.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,7.0,13.0,12.39,0.0
2016,4,26,5,45,131.0,29.0,0.8,7.5,45.5,22.71,12.42
2016,4,26,6,0,262.0,45.0,0.8,8.0,78.0,46.38,27.84
2016,4,26,6,15,338.5,58.5,0.8,8.0,122.5,84.86,53.24
2016,4,26,6,30,415.0,72.0,0.8,8.0,167.0,132.8,90.54
2016,4,26,6,45,490.0,75.0,0.85,8.5,215.5,181.51,131.28
2016,4,26,7,0,565.0,78.0,0.9,9.0,264.0,237.47,179.62
2016,4,26,7,15,462.5,116.0,0.9,9.5,285.5,272.95,214.92
2016,4,26,7,30,360.0,154.0,0.9,10.0,307.0,294.59,236.2
2016,4,26,7,45,550.5,131.5,0.9,10.5,399.5,388.75,311.68
2016,4,26,8,0,741.0,109.0,0.9,11.0,492.0,496.9,396.39
2016,4,26,8,15,764.0,113.0,0.85,11.5,541.5,555.42,440.57
2016,4,26,8,30,787.0,117.0,0.8,12.0,591.0,614.23,483.61
2016,4,26,8,45,800.0,122.0,0.8,12.5,635.5,667.84,521.71
2016,4,26,9,0,813.0,127.0,0.8,13.0,680.0,720.52,557.9
2016,4,26,9,15,826.0,130.0,0.8,13.0,720.5,769.97,590.7
2016,4,26,9,30,839.0,133.0,0.8,13.0,761.0,817.95,621.6
2016,4,26,9,45,644.0,227.0,0.8,13.5,722.5,785.78,595.1
2016,4,26,10,0,449.0,321.0,0.8,14.0,684.0,731.45,551.64
2016,4,26,10,15,482.5,326.5,0.8,14.0,728.5,782.91,587.42
2016,4,26,10,30,516.0,332.0,0.8,14.0,773.0,834.37,621.24
2016,4,26,10,45,504.5,347.5,0.85,14.5,787.5,852.65,631.31
2016,4,26,11,0,493.0,363.0,0.9,15.0,802.0,868.31,640.07
2016,4,26,11,15,492.0,372.0,0.95,15.0,815.0,885.23,651.25
2016,4,26,11,30,491.0,381.0,1.0,15.0,828.0,899.87,660.94
2016,4,26,11,45,492.5,384.0,1.05,15.0,835.0,908.67,667.12
2016,4,26,12,0,494.0,387.0,1.1,15.0,842.0,915.13,671.91
2016,4,26,12,15,470.5,388.0,1.15,15.0,820.0,892.01,657.04
2016,4,26,12,30,447.0,389.0,1.2,15.0,798.0,866.72,641.01
2016,4,26,12,45,448.5,382.5,1.3,15.0,789.0,856.91,636.55
2016,4,26,13,0,450.0,376.0,1.4,15.0,780.0,844.94,630.37
2016,4,26,13,15,642.0,270.0,1.4,15.0,833.0,915.73,684.31
2016,4,26,13,30,834.0,164.0,1.4,15.0,886.0,969.38,720.63
2016,4,26,13,45,832.5,158.5,1.45,15.0,861.5,941.2,702.91
2016,4,26,14,0,831.0,153.0,1.5,15.0,837.0,909.92,684.06
2016,4,26,14,15,821.5,150.5,1.55,14.5,804.5,871.89,661.69
2016,4,26,14,30,812.0,148.0,1.6,14.0,772.0,831.58,637.41
2016,4,26,14,45,801.0,144.0,1.65,14.0,734.0,786.51,608.22
2016,4,26,15,0,790.0,140.0,1.7,14.0,696.0,739.75,577.35
2016,4,26,15,15,773.5,136.5,1.7,13.5,652.5,688.2,541.47
2016,4,26,15,30,757.0,133.0,1.7,13.0,609.0,636.87,504.62
2016,4,26,15,45,741.0,126.5,1.75,13.0,562.5,581.18,462.84
2016,4,26,16,0,725.0,120.0,1.8,13.0,516.0,525.38,419.59
2016,4,26,16,15,696.0,114.5,1.8,12.5,465.0,464.31,371.28
2016,4,26,16,30,667.0,109.0,1.8,12.0,414.0,405.12,322.77
2016,4,26,16,45,640.0,100.0,1.8,11.5,363.0,345.43,272.24
2016,4,26,17,0,613.0,91.0,1.8,11.0,312.0,288.05,222.06
2016,4,26,17,15,559.0,83.0,1.75,10.5,260.0,227.21,168.84
2016,4,26,17,30,505.0,75.0,1.7,10.0,208.0,172.49,121.1
2016,4,26,17,45,429.0,64.5,1.65,9.5,159.5,118.81,77.12
2016,4,26,18,0,353.0,54.0,1.6,9.0,111.0,73.13,43.64
2016,4,26,18,15,238.5,39.0,1.55,8.5,71.0,33.78,20.61
2016,4,26,18,30,124.0,24.0,1.5,8.0,31.0,18.92,5.77
2016,4,26,18,45,62.0,12.0,1.45,8.0,15.5,11.44,0.0
2016,4,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,28.0,6.5,0.8,8.0,7.0,0.0,0.0
2016,4,27,5,30,56.0,13.0,0.8,8.0,14.0,12.39,0.0
2016,4,27,5,45,195.0,27.0,0.85,8.5,49.5,21.07,11.46
2016,4,27,6,0,334.0,41.0,0.9,9.0,85.0,46.88,26.3
2016,4,27,6,15,424.0,51.0,0.9,9.0,132.5,88.01,52.07
2016,4,27,6,30,514.0,61.0,0.9,9.0,180.0,140.32,92.27
2016,4,27,6,45,305.0,96.5,0.9,9.5,172.0,159.52,119.47
2016,4,27,7,0,96.0,132.0,0.9,10.0,164.0,151.36,121.04
2016,4,27,7,15,90.0,154.5,0.9,10.0,188.5,175.71,142.11
2016,4,27,7,30,84.0,177.0,0.9,10.0,213.0,200.78,163.08
2016,4,27,7,45,61.0,191.0,0.95,10.5,219.0,209.25,169.75
2016,4,27,8,0,38.0,205.0,1.0,11.0,225.0,215.02,173.77
2016,4,27,8,15,19.0,172.0,1.05,11.0,182.0,172.05,138.38
2016,4,27,8,30,0.0,139.0,1.1,11.0,139.0,130.06,103.46
2016,4,27,8,45,4.5,173.5,1.2,11.5,177.0,165.9,132.49
2016,4,27,9,0,9.0,208.0,1.3,12.0,215.0,202.41,161.36
2016,4,27,9,15,8.0,202.5,1.4,12.0,208.5,196.87,156.48
2016,4,27,9,30,7.0,197.0,1.5,12.0,202.0,191.22,151.69
2016,4,27,9,45,8.0,205.0,1.6,12.5,211.5,200.09,158.33
2016,4,27,10,0,9.0,213.0,1.7,13.0,221.0,209.03,164.95
2016,4,27,10,15,8.0,198.5,1.8,13.0,205.5,194.56,153.24
2016,4,27,10,30,7.0,184.0,1.9,13.0,190.0,180.02,141.54
2016,4,27,10,45,129.5,314.0,2.0,13.0,429.0,442.03,349.29
2016,4,27,11,0,252.0,444.0,2.1,13.0,668.0,708.23,544.51
2016,4,27,11,15,271.0,446.5,2.15,12.5,691.0,734.5,562.35
2016,4,27,11,30,290.0,449.0,2.2,12.0,714.0,759.94,581.74
2016,4,27,11,45,379.5,422.0,2.25,12.0,770.5,824.52,629.88
2016,4,27,12,0,469.0,395.0,2.3,12.0,827.0,897.38,682.45
2016,4,27,12,15,465.5,393.0,2.35,12.0,821.0,891.4,678.05
2016,4,27,12,30,462.0,391.0,2.4,12.0,815.0,883.15,672.95
2016,4,27,12,45,359.5,419.5,2.45,12.0,747.5,796.94,610.73
2016,4,27,13,0,257.0,448.0,2.5,12.0,680.0,720.37,554.43
2016,4,27,13,15,559.0,306.0,2.5,12.0,796.0,869.72,671.03
2016,4,27,13,30,861.0,164.0,2.5,12.0,912.0,994.28,759.73
2016,4,27,13,45,861.5,158.0,2.5,12.0,888.0,966.76,740.45
2016,4,27,14,0,862.0,152.0,2.5,12.0,864.0,935.94,720.48
2016,4,27,14,15,578.0,255.5,2.5,11.5,725.0,769.39,602.41
2016,4,27,14,30,294.0,359.0,2.5,11.0,586.0,610.03,481.03
2016,4,27,14,45,564.5,246.5,2.55,11.0,654.5,703.27,559.0
2016,4,27,15,0,835.0,134.0,2.6,11.0,723.0,766.64,610.66
2016,4,27,15,15,695.5,164.5,2.55,11.0,634.5,663.16,531.5
2016,4,27,15,30,556.0,195.0,2.5,11.0,546.0,564.72,455.27
2016,4,27,15,45,447.0,207.5,2.5,11.0,476.0,481.69,390.08
2016,4,27,16,0,338.0,220.0,2.5,11.0,406.0,403.77,327.76
2016,4,27,16,15,519.5,164.0,2.45,10.5,417.5,422.81,343.37
2016,4,27,16,30,701.0,108.0,2.4,10.0,429.0,418.8,337.33
2016,4,27,16,45,368.0,122.5,2.4,10.0,289.5,261.7,210.11
2016,4,27,17,0,35.0,137.0,2.4,10.0,150.0,139.33,112.96
2016,4,27,17,15,25.5,116.0,2.3,9.5,125.0,114.35,92.33
2016,4,27,17,30,16.0,95.0,2.2,9.0,100.0,90.5,72.26
2016,4,27,17,45,8.0,73.5,2.15,9.0,76.0,68.37,53.27
2016,4,27,18,0,0.0,52.0,2.1,9.0,52.0,47.51,35.2
2016,4,27,18,15,0.0,33.5,2.05,8.5,33.5,30.7,20.1
2016,4,27,18,30,0.0,15.0,2.0,8.0,15.0,13.91,3.42
2016,4,27,18,45,0.0,7.5,1.95,8.0,7.5,7.15,0.0
2016,4,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,7.5,1.5,7.0,8.5,7.15,0.0
2016,4,28,5,30,61.0,15.0,1.5,7.0,17.0,14.3,0.0
2016,4,28,5,45,196.0,29.5,1.55,7.5,53.0,23.03,13.44
2016,4,28,6,0,331.0,44.0,1.6,8.0,89.0,50.12,28.99
2016,4,28,6,15,420.0,54.5,1.6,8.5,137.0,91.52,55.31
2016,4,28,6,30,509.0,65.0,1.6,9.0,185.0,143.98,95.82
2016,4,28,6,45,567.5,72.5,1.6,9.5,237.0,197.61,141.92
2016,4,28,7,0,626.0,80.0,1.6,10.0,289.0,258.02,195.02
2016,4,28,7,15,667.0,85.5,1.55,10.5,342.5,316.9,247.06
2016,4,28,7,30,708.0,91.0,1.5,11.0,396.0,379.78,301.12
2016,4,28,7,45,744.0,93.0,1.45,11.5,450.0,441.1,352.3
2016,4,28,8,0,780.0,95.0,1.4,12.0,504.0,504.29,403.08
2016,4,28,8,15,802.0,98.5,1.35,12.5,553.5,563.33,448.74
2016,4,28,8,30,824.0,102.0,1.3,13.0,603.0,622.85,492.95
2016,4,28,8,45,844.0,103.0,1.3,13.5,650.0,678.58,533.24
2016,4,28,9,0,864.0,104.0,1.3,14.0,697.0,730.99,569.14
2016,4,28,9,15,876.5,106.0,1.25,14.0,738.0,780.41,601.37
2016,4,28,9,30,889.0,108.0,1.2,14.0,779.0,828.17,631.83
2016,4,28,9,45,908.5,104.0,1.2,14.5,816.5,873.69,659.72
2016,4,28,10,0,928.0,100.0,1.2,15.0,854.0,917.46,685.99
2016,4,28,10,15,934.5,101.5,1.2,15.0,882.5,953.17,707.91
2016,4,28,10,30,941.0,103.0,1.2,15.0,911.0,985.84,727.8
2016,4,28,10,45,944.0,105.0,1.2,15.5,931.5,1012.48,742.38
2016,4,28,11,0,947.0,107.0,1.2,16.0,952.0,1035.6,754.71
2016,4,28,11,15,950.0,107.5,1.2,16.0,965.5,1053.54,765.23
2016,4,28,11,30,953.0,108.0,1.2,16.0,979.0,1067.78,773.56
2016,4,28,11,45,951.5,110.0,1.25,16.5,984.0,1075.27,777.35
2016,4,28,12,0,950.0,112.0,1.3,17.0,989.0,1078.89,778.92
2016,4,28,12,15,949.5,111.5,1.3,17.0,986.0,1077.07,777.76
2016,4,28,12,30,949.0,111.0,1.3,17.0,983.0,1071.4,774.39
2016,4,28,12,45,949.5,109.5,1.35,17.0,973.0,1061.86,769.71
2016,4,28,13,0,950.0,108.0,1.4,17.0,963.0,1048.5,762.72
2016,4,28,13,15,946.5,107.0,1.45,17.0,945.0,1028.03,751.28
2016,4,28,13,30,943.0,106.0,1.5,17.0,927.0,1003.99,737.61
2016,4,28,13,45,938.0,104.5,1.55,17.0,901.5,974.62,720.42
2016,4,28,14,0,933.0,103.0,1.6,17.0,876.0,942.01,701.01
2016,4,28,14,15,925.5,102.0,1.6,16.5,843.5,904.72,678.94
2016,4,28,14,30,918.0,101.0,1.6,16.0,811.0,864.71,654.78
2016,4,28,14,45,906.5,99.5,1.6,16.0,771.5,818.53,624.87
2016,4,28,15,0,895.0,98.0,1.6,16.0,732.0,770.4,593.26
2016,4,28,15,15,881.5,95.5,1.6,15.5,688.0,718.14,559.28
2016,4,28,15,30,868.0,93.0,1.6,15.0,644.0,664.64,521.76
2016,4,28,15,45,846.5,91.5,1.65,14.5,594.0,607.9,480.38
2016,4,28,16,0,825.0,90.0,1.7,14.0,544.0,549.31,436.03
2016,4,28,16,15,800.0,86.5,1.7,13.5,492.0,487.43,387.2
2016,4,28,16,30,775.0,83.0,1.7,13.0,440.0,426.75,337.44
2016,4,28,16,45,735.0,80.0,1.7,12.5,385.5,362.4,283.13
2016,4,28,17,0,695.0,77.0,1.7,12.0,331.0,300.5,229.27
2016,4,28,17,15,645.0,71.0,1.65,11.5,277.5,237.93,174.19
2016,4,28,17,30,595.0,65.0,1.6,11.0,224.0,180.85,123.96
2016,4,28,17,45,509.0,57.5,1.6,10.5,172.5,123.19,76.99
2016,4,28,18,0,423.0,50.0,1.6,10.0,121.0,76.04,43.29
2016,4,28,18,15,300.5,37.5,1.55,9.5,79.0,34.38,20.4
2016,4,28,18,30,178.0,25.0,1.5,9.0,37.0,19.68,7.91
2016,4,28,18,45,89.0,12.5,1.45,8.5,18.5,11.91,0.0
2016,4,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,8.0,8.0,7.63,0.0
2016,4,29,5,30,0.0,16.0,0.9,8.0,16.0,14.69,0.0
2016,4,29,5,45,106.5,36.5,0.9,8.0,51.0,29.69,19.28
2016,4,29,6,0,213.0,57.0,0.9,8.0,86.0,56.63,37.33
2016,4,29,6,15,299.5,72.0,0.9,8.0,133.0,94.3,62.91
2016,4,29,6,30,386.0,87.0,0.9,8.0,180.0,143.29,100.91
2016,4,29,6,45,458.5,96.0,0.9,8.5,232.5,194.17,143.3
2016,4,29,7,0,531.0,105.0,0.9,9.0,285.0,253.5,193.87
2016,4,29,7,15,575.0,113.0,0.9,9.0,338.0,312.4,245.11
2016,4,29,7,30,619.0,121.0,0.9,9.0,391.0,373.81,297.45
2016,4,29,7,45,658.5,125.0,0.95,9.5,443.5,433.42,346.78
2016,4,29,8,0,698.0,129.0,1.0,10.0,496.0,496.24,397.1
2016,4,29,8,15,721.5,133.5,1.0,10.0,545.0,553.29,441.88
2016,4,29,8,30,745.0,138.0,1.0,10.0,594.0,611.15,485.89
2016,4,29,8,45,762.0,142.5,1.0,10.5,639.0,665.13,524.76
2016,4,29,9,0,779.0,147.0,1.0,11.0,684.0,718.67,562.09
2016,4,29,9,15,792.5,150.0,1.0,11.0,723.5,765.38,594.35
2016,4,29,9,30,806.0,153.0,1.0,11.0,763.0,812.29,625.12
2016,4,29,9,45,834.0,145.0,1.0,11.5,801.5,858.57,653.81
2016,4,29,10,0,862.0,137.0,1.0,12.0,840.0,903.72,681.24
2016,4,29,10,15,869.0,138.5,1.0,12.0,867.0,931.81,698.26
2016,4,29,10,30,876.0,140.0,1.0,12.0,894.0,963.13,717.58
2016,4,29,10,45,884.0,139.0,1.0,12.5,915.5,989.93,732.48
2016,4,29,11,0,892.0,138.0,1.0,13.0,937.0,1013.64,745.36
2016,4,29,11,15,895.0,138.5,1.05,13.5,949.5,1030.69,755.05
2016,4,29,11,30,898.0,139.0,1.1,14.0,962.0,1044.25,762.67
2016,4,29,11,45,898.5,139.5,1.15,14.5,967.0,1051.74,766.58
2016,4,29,12,0,899.0,140.0,1.2,15.0,972.0,1055.6,768.38
2016,4,29,12,15,899.0,139.5,1.2,15.0,969.5,1054.31,767.54
2016,4,29,12,30,899.0,139.0,1.2,15.0,967.0,1049.38,764.59
2016,4,29,12,45,900.0,136.5,1.3,15.0,957.5,1039.8,760.76
2016,4,29,13,0,901.0,134.0,1.4,15.0,948.0,1026.59,754.64
2016,4,29,13,15,897.5,133.0,1.4,14.5,930.0,1006.95,744.07
2016,4,29,13,30,894.0,132.0,1.4,14.0,912.0,983.94,731.39
2016,4,29,13,45,887.5,131.0,1.45,14.0,887.0,954.91,714.18
2016,4,29,14,0,881.0,130.0,1.5,14.0,862.0,922.91,694.9
2016,4,29,14,15,873.0,128.5,1.5,14.0,829.5,886.31,671.68
2016,4,29,14,30,865.0,127.0,1.5,14.0,797.0,852.11,649.96
2016,4,29,14,45,853.5,124.5,1.55,14.0,758.5,806.33,620.56
2016,4,29,15,0,842.0,122.0,1.6,14.0,720.0,758.75,589.49
2016,4,29,15,15,826.5,119.0,1.6,13.5,675.5,706.32,554.18
2016,4,29,15,30,811.0,116.0,1.6,13.0,631.0,652.98,516.11
2016,4,29,15,45,784.0,114.5,1.65,13.0,581.5,593.62,471.63
2016,4,29,16,0,757.0,113.0,1.7,13.0,532.0,535.03,426.31
2016,4,29,16,15,729.5,108.5,1.7,12.5,480.5,474.2,378.29
2016,4,29,16,30,702.0,104.0,1.7,12.0,429.0,414.99,329.8
2016,4,29,16,45,657.5,99.5,1.7,11.5,375.0,351.26,276.28
2016,4,29,17,0,613.0,95.0,1.7,11.0,321.0,291.76,224.85
2016,4,29,17,15,560.0,87.5,1.7,10.5,269.0,231.75,172.52
2016,4,29,17,30,507.0,80.0,1.7,10.0,217.0,177.72,125.46
2016,4,29,17,45,421.5,70.0,1.7,10.0,167.0,121.58,79.73
2016,4,29,18,0,336.0,60.0,1.7,10.0,117.0,77.36,47.68
2016,4,29,18,15,224.5,44.0,1.7,9.5,76.5,38.04,24.12
2016,4,29,18,30,113.0,28.0,1.7,9.0,36.0,23.06,10.97
2016,4,29,18,45,56.5,14.0,1.7,9.0,18.0,13.34,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,15,72.0,8.0,1.4,8.5,11.0,7.63,0.0
2016,4,30,5,30,144.0,16.0,1.4,9.0,22.0,12.74,0.0
2016,4,30,5,45,274.0,29.0,1.45,9.5,60.5,22.96,13.74
2016,4,30,6,0,404.0,42.0,1.5,10.0,99.0,52.08,28.15
2016,4,30,6,15,489.0,51.0,1.45,10.5,149.0,96.4,56.0
2016,4,30,6,30,574.0,60.0,1.4,11.0,199.0,151.19,98.4
2016,4,30,6,45,627.0,67.0,1.35,11.5,252.5,207.08,146.56
2016,4,30,7,0,680.0,74.0,1.3,12.0,306.0,268.98,200.84
2016,4,30,7,15,718.5,79.0,1.3,12.5,360.5,329.61,254.1
2016,4,30,7,30,757.0,84.0,1.3,13.0,415.0,394.73,309.57
2016,4,30,7,45,784.5,88.0,1.3,13.5,468.5,455.97,360.33
2016,4,30,8,0,812.0,92.0,1.3,14.0,522.0,518.88,410.48
2016,4,30,8,15,832.5,95.5,1.3,14.0,572.5,578.62,457.2
2016,4,30,8,30,853.0,99.0,1.3,14.0,623.0,638.61,502.56
2016,4,30,8,45,867.5,102.0,1.3,14.5,669.0,693.99,542.15
2016,4,30,9,0,882.0,105.0,1.3,15.0,715.0,745.5,576.91
2016,4,30,9,15,893.5,107.0,1.3,15.5,755.5,794.8,608.21
2016,4,30,9,30,905.0,109.0,1.3,16.0,796.0,842.3,637.7
2016,4,30,9,45,919.5,107.0,1.3,16.5,832.0,886.17,664.22
2016,4,30,10,0,934.0,105.0,1.3,17.0,868.0,927.91,688.95
2016,4,30,10,15,939.5,106.5,1.3,17.0,896.0,962.77,710.2
2016,4,30,10,30,945.0,108.0,1.3,17.0,924.0,994.5,729.38
2016,4,30,10,45,948.0,109.5,1.35,17.5,944.0,1020.58,744.37
2016,4,30,11,0,951.0,111.0,1.4,18.0,964.0,1043.13,757.17
2016,4,30,11,15,953.0,111.5,1.4,18.0,977.0,1060.04,767.04
2016,4,30,11,30,955.0,112.0,1.4,18.0,990.0,1073.22,774.72
2016,4,30,11,45,956.0,112.0,1.4,18.0,994.5,1081.07,779.22
2016,4,30,12,0,957.0,112.0,1.4,18.0,999.0,1085.08,781.51
2016,4,30,12,15,955.5,111.5,1.4,18.0,995.5,1082.19,779.68
2016,4,30,12,30,954.0,111.0,1.4,18.0,992.0,1075.45,775.67
2016,4,30,12,45,952.5,110.0,1.4,18.5,981.0,1064.37,767.65
2016,4,30,13,0,951.0,109.0,1.4,19.0,970.0,1049.51,757.45
2016,4,30,13,15,947.0,108.0,1.4,19.0,951.0,1028.54,744.96
2016,4,30,13,30,943.0,107.0,1.4,19.0,932.0,1004.03,730.34
2016,4,30,13,45,938.0,105.5,1.4,19.0,905.5,974.68,712.63
2016,4,30,14,0,933.0,104.0,1.4,19.0,879.0,942.11,692.83
2016,4,30,14,15,924.5,102.5,1.4,19.0,846.0,903.48,668.97
2016,4,30,14,30,916.0,101.0,1.4,19.0,813.0,862.22,643.19
2016,4,30,14,45,906.0,98.5,1.45,19.0,773.5,816.33,614.6
2016,4,30,15,0,896.0,96.0,1.5,19.0,734.0,768.38,584.11
2016,4,30,15,15,882.0,93.5,1.5,18.5,689.5,715.83,550.4
2016,4,30,15,30,868.0,91.0,1.5,18.0,645.0,662.08,513.27
2016,4,30,15,45,850.5,88.0,1.5,18.0,596.5,604.81,470.94
2016,4,30,16,0,833.0,85.0,1.5,18.0,548.0,548.17,427.68
2016,4,30,16,15,809.0,81.5,1.45,17.5,496.0,486.5,379.67
2016,4,30,16,30,785.0,78.0,1.4,17.0,444.0,425.91,330.73
2016,4,30,16,45,754.0,73.5,1.4,16.5,390.5,363.07,278.49
2016,4,30,17,0,723.0,69.0,1.4,16.0,337.0,302.76,226.58
2016,4,30,17,15,676.5,63.5,1.35,15.5,283.5,240.27,172.24
2016,4,30,17,30,630.0,58.0,1.3,15.0,230.0,181.32,121.0
2016,4,30,17,45,561.0,50.5,1.3,14.5,179.0,123.97,74.16
2016,4,30,18,0,492.0,43.0,1.3,14.0,128.0,74.94,39.03
2016,4,30,18,15,374.5,33.0,1.25,13.5,85.0,31.38,16.68
2016,4,30,18,30,257.0,23.0,1.2,13.0,42.0,18.24,7.79
2016,4,30,18,45,128.5,11.5,1.15,12.5,21.0,10.96,0.0
2016,4,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,5,15,86.0,8.0,0.9,9.5,12.0,7.63,0.0
2016,5,1,5,30,172.0,16.0,0.8,10.0,24.0,12.63,0.0
2016,5,1,5,45,307.0,27.5,0.7,10.5,63.5,21.43,12.57
2016,5,1,6,0,442.0,39.0,0.6,11.0,103.0,51.44,26.29
2016,5,1,6,15,523.0,46.5,0.6,11.5,153.0,96.36,54.2
2016,5,1,6,30,604.0,54.0,0.6,12.0,203.0,151.17,96.5
2016,5,1,6,45,655.5,59.5,0.6,12.5,256.0,208.43,145.53
2016,5,1,7,0,707.0,65.0,0.6,13.0,309.0,269.89,198.99
2016,5,1,7,15,743.0,69.5,0.6,13.5,363.0,330.44,251.55
2016,5,1,7,30,779.0,74.0,0.6,14.0,417.0,394.28,305.17
2016,5,1,7,45,804.5,77.5,0.6,15.0,470.0,455.18,354.08
2016,5,1,8,0,830.0,81.0,0.6,16.0,523.0,517.5,401.86
2016,5,1,8,15,849.0,83.5,0.65,16.5,572.5,575.11,445.48
2016,5,1,8,30,868.0,86.0,0.7,17.0,622.0,633.35,488.0
2016,5,1,8,45,882.0,88.5,0.75,18.0,667.5,687.94,525.54
2016,5,1,9,0,896.0,91.0,0.8,19.0,713.0,741.48,559.6
2016,5,1,9,15,907.0,93.0,0.8,19.0,753.5,790.89,590.99
2016,5,1,9,30,918.0,95.0,0.8,19.0,794.0,838.43,620.68
2016,5,1,9,45,923.0,98.5,0.85,19.5,828.0,880.38,645.97
2016,5,1,10,0,928.0,102.0,0.9,20.0,862.0,919.55,669.25
2016,5,1,10,15,934.0,103.0,0.95,20.0,890.0,954.09,690.7
2016,5,1,10,30,940.0,104.0,1.0,20.0,918.0,985.57,710.2
2016,5,1,10,45,942.0,106.5,1.05,20.0,937.5,1011.55,726.3
2016,5,1,11,0,944.0,109.0,1.1,20.0,957.0,1034.0,740.29
2016,5,1,11,15,946.5,109.5,1.1,20.0,970.0,1051.24,750.19
2016,5,1,11,30,949.0,110.0,1.1,20.0,983.0,1064.79,757.95
2016,5,1,11,45,947.0,111.5,1.15,20.0,987.5,1071.1,762.43
2016,5,1,12,0,945.0,113.0,1.2,20.0,992.0,1073.57,764.76
2016,5,1,12,15,944.5,113.0,1.2,20.0,989.0,1072.19,763.9
2016,5,1,12,30,944.0,113.0,1.2,20.0,986.0,1067.0,760.87
2016,5,1,12,45,939.5,114.0,1.2,20.0,974.5,1055.08,753.85
2016,5,1,13,0,935.0,115.0,1.2,20.0,963.0,1039.51,744.75
2016,5,1,13,15,931.5,114.5,1.2,20.0,945.0,1019.8,733.19
2016,5,1,13,30,928.0,114.0,1.2,20.0,927.0,996.61,719.51
2016,5,1,13,45,919.0,114.5,1.2,20.0,900.5,966.02,701.18
2016,5,1,14,0,910.0,115.0,1.2,20.0,874.0,932.5,680.96
2016,5,1,14,15,902.0,113.5,1.15,19.5,841.0,895.05,658.57
2016,5,1,14,30,894.0,112.0,1.1,19.0,808.0,855.0,634.27
2016,5,1,14,45,879.5,111.5,1.1,19.0,768.5,808.49,604.94
2016,5,1,15,0,865.0,111.0,1.1,19.0,729.0,760.34,574.13
2016,5,1,15,15,850.5,108.5,1.05,18.5,685.0,711.55,542.54
2016,5,1,15,30,836.0,106.0,1.0,18.0,641.0,658.41,505.47
2016,5,1,15,45,813.0,104.0,1.0,18.0,591.5,599.9,462.94
2016,5,1,16,0,790.0,102.0,1.0,18.0,542.0,541.76,419.33
2016,5,1,16,15,763.5,98.0,0.95,17.5,490.0,480.59,372.4
2016,5,1,16,30,737.0,94.0,0.9,17.0,438.0,420.12,324.33
2016,5,1,16,45,697.0,89.5,0.9,17.0,384.5,356.31,271.85
2016,5,1,17,0,657.0,85.0,0.9,17.0,331.0,296.14,220.88
2016,5,1,17,15,606.0,78.5,0.85,16.0,277.5,235.16,169.35
2016,5,1,17,30,555.0,72.0,0.8,15.0,224.0,179.81,122.41
2016,5,1,17,45,477.0,63.0,0.8,14.5,174.0,124.3,78.01
2016,5,1,18,0,399.0,54.0,0.8,14.0,124.0,78.33,45.3
2016,5,1,18,15,286.0,40.5,0.85,13.5,82.0,36.31,21.55
2016,5,1,18,30,173.0,27.0,0.9,13.0,40.0,21.17,10.41
2016,5,1,18,45,86.5,13.5,0.95,12.5,20.0,12.87,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.5,0.6,9.0,11.5,9.05,0.0
2016,5,2,5,30,91.0,19.0,0.5,9.0,23.0,14.96,0.0
2016,5,2,5,45,208.5,34.0,0.4,9.5,60.5,26.43,17.08
2016,5,2,6,0,326.0,49.0,0.3,10.0,98.0,55.09,32.45
2016,5,2,6,15,408.0,60.0,0.25,10.5,145.5,97.51,60.28
2016,5,2,6,30,490.0,71.0,0.2,11.0,193.0,148.86,99.67
2016,5,2,6,45,542.0,80.0,0.2,11.5,244.5,201.39,143.89
2016,5,2,7,0,594.0,89.0,0.2,12.0,296.0,259.91,193.75
2016,5,2,7,15,634.0,95.0,0.2,12.5,348.5,317.03,242.28
2016,5,2,7,30,674.0,101.0,0.2,13.0,401.0,378.06,292.59
2016,5,2,7,45,703.0,106.0,0.2,13.5,452.0,436.57,339.39
2016,5,2,8,0,732.0,111.0,0.2,14.0,503.0,497.06,385.91
2016,5,2,8,15,754.0,115.0,0.2,14.5,552.0,554.19,428.21
2016,5,2,8,30,776.0,119.0,0.2,15.0,601.0,611.63,469.15
2016,5,2,8,45,794.0,122.0,0.25,16.0,646.0,665.61,505.93
2016,5,2,9,0,812.0,125.0,0.3,17.0,691.0,719.14,541.18
2016,5,2,9,15,824.5,127.5,0.3,17.5,730.5,767.21,570.6
2016,5,2,9,30,837.0,130.0,0.3,18.0,770.0,813.77,598.3
2016,5,2,9,45,858.5,125.5,0.35,18.5,807.0,853.84,622.23
2016,5,2,10,0,880.0,121.0,0.4,19.0,844.0,897.07,648.01
2016,5,2,10,15,886.5,122.5,0.45,19.5,871.5,931.08,667.66
2016,5,2,10,30,893.0,124.0,0.5,20.0,899.0,962.21,685.53
2016,5,2,10,45,896.0,126.0,0.55,20.5,919.0,987.48,699.75
2016,5,2,11,0,899.0,128.0,0.6,21.0,939.0,1009.42,712.01
2016,5,2,11,15,902.0,128.5,0.65,21.0,951.5,1026.43,722.72
2016,5,2,11,30,905.0,129.0,0.7,21.0,964.0,1039.93,731.48
2016,5,2,11,45,902.0,132.0,0.75,21.0,968.0,1046.37,736.12
2016,5,2,12,0,899.0,135.0,0.8,21.0,972.0,1049.14,738.75
2016,5,2,12,15,898.0,134.5,0.8,21.0,968.5,1046.77,737.3
2016,5,2,12,30,897.0,134.0,0.8,21.0,965.0,1040.79,733.85
2016,5,2,12,45,889.5,136.5,0.85,21.0,953.0,1027.8,727.37
2016,5,2,13,0,882.0,139.0,0.9,21.0,941.0,1011.41,718.93
2016,5,2,13,15,638.0,261.0,0.95,21.0,835.0,899.3,649.23
2016,5,2,13,30,394.0,383.0,1.0,21.0,729.0,767.56,559.04
2016,5,2,13,45,428.5,357.0,1.05,21.0,724.0,769.63,564.05
2016,5,2,14,0,463.0,331.0,1.1,21.0,719.0,760.43,560.12
2016,5,2,14,15,647.5,232.5,1.1,20.5,751.5,805.99,597.39
2016,5,2,14,30,832.0,134.0,1.1,20.0,784.0,830.85,616.95
2016,5,2,14,45,693.0,185.0,1.1,19.5,708.5,743.07,558.71
2016,5,2,15,0,554.0,236.0,1.1,19.0,633.0,657.15,498.56
2016,5,2,15,15,482.0,243.5,1.05,18.5,574.0,587.58,449.69
2016,5,2,15,30,410.0,251.0,1.0,18.0,515.0,522.87,403.02
2016,5,2,15,45,385.0,235.5,1.0,18.0,468.5,465.14,361.0
2016,5,2,16,0,360.0,220.0,1.0,18.0,422.0,414.48,323.08
2016,5,2,16,15,330.5,202.5,0.95,17.5,374.5,361.64,282.93
2016,5,2,16,30,301.0,185.0,0.9,17.0,327.0,311.54,243.96
2016,5,2,16,45,438.5,143.0,0.85,16.5,322.0,307.3,238.03
2016,5,2,17,0,576.0,101.0,0.8,16.0,317.0,285.61,215.17
2016,5,2,17,15,525.0,92.5,0.75,15.0,266.0,227.47,166.22
2016,5,2,17,30,474.0,84.0,0.7,14.0,215.0,173.42,120.82
2016,5,2,17,45,397.5,73.0,0.7,13.5,167.0,121.24,79.26
2016,5,2,18,0,321.0,62.0,0.7,13.0,119.0,78.28,48.37
2016,5,2,18,15,224.0,45.5,0.65,12.5,79.0,39.62,25.0
2016,5,2,18,30,127.0,29.0,0.6,12.0,39.0,22.72,12.07
2016,5,2,18,45,63.5,14.5,0.55,11.5,19.5,13.82,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,1.5,0.5,9.0,1.5,1.43,0.0
2016,5,3,5,30,0.0,3.0,0.5,9.0,3.0,2.77,0.0
2016,5,3,5,45,0.0,8.5,0.5,9.5,8.5,7.87,1.16
2016,5,3,6,0,0.0,14.0,0.5,10.0,14.0,12.97,5.5
2016,5,3,6,15,0.0,21.0,0.45,10.0,21.0,19.46,11.31
2016,5,3,6,30,0.0,28.0,0.4,10.0,28.0,25.97,17.09
2016,5,3,6,45,0.0,35.0,0.4,10.5,35.0,32.48,22.74
2016,5,3,7,0,0.0,42.0,0.4,11.0,42.0,39.01,28.28
2016,5,3,7,15,61.5,115.5,0.35,11.5,143.0,129.72,103.84
2016,5,3,7,30,123.0,189.0,0.3,12.0,244.0,230.14,184.43
2016,5,3,7,45,248.0,197.5,0.25,12.5,325.5,307.87,244.54
2016,5,3,8,0,373.0,206.0,0.2,13.0,407.0,396.56,312.11
2016,5,3,8,15,437.5,207.0,0.2,13.5,464.0,460.8,359.75
2016,5,3,8,30,502.0,208.0,0.2,14.0,521.0,526.61,407.6
2016,5,3,8,45,428.0,253.5,0.25,15.0,534.0,547.84,419.75
2016,5,3,9,0,354.0,299.0,0.3,16.0,547.0,555.48,422.13
2016,5,3,9,15,266.0,335.5,0.35,16.5,528.0,541.96,409.86
2016,5,3,9,30,178.0,372.0,0.4,17.0,509.0,513.29,386.78
2016,5,3,9,45,115.0,369.0,0.45,17.5,459.5,465.45,350.83
2016,5,3,10,0,52.0,366.0,0.5,18.0,410.0,404.17,304.73
2016,5,3,10,15,60.0,386.5,0.5,18.0,438.5,434.34,326.79
2016,5,3,10,30,68.0,407.0,0.5,18.0,467.0,464.83,348.03
2016,5,3,10,45,217.5,409.0,0.55,18.5,605.0,621.03,460.51
2016,5,3,11,0,367.0,411.0,0.6,19.0,743.0,782.95,569.6
2016,5,3,11,15,413.0,403.5,0.6,18.5,782.0,835.11,603.01
2016,5,3,11,30,459.0,396.0,0.6,18.0,821.0,879.13,632.52
2016,5,3,11,45,416.5,410.0,0.65,18.0,797.0,854.3,615.61
