Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,0,374.0,424.0,0.7,18.0,773.0,819.18,593.04
2016,5,3,12,15,421.5,411.5,0.7,18.0,804.0,861.88,622.25
2016,5,3,12,30,469.0,399.0,0.7,18.0,835.0,894.39,643.77
2016,5,3,12,45,464.0,392.0,0.75,18.0,818.5,877.41,633.59
2016,5,3,13,0,459.0,385.0,0.8,18.0,802.0,858.36,622.74
2016,5,3,13,15,457.0,374.0,0.85,17.5,782.5,836.3,611.15
2016,5,3,13,30,455.0,363.0,0.9,17.0,763.0,812.34,598.15
2016,5,3,13,45,462.0,347.0,0.95,17.0,743.5,789.86,585.13
2016,5,3,14,0,469.0,331.0,1.0,17.0,724.0,765.2,570.42
2016,5,3,14,15,477.5,312.5,1.0,16.5,699.5,737.18,553.71
2016,5,3,14,30,486.0,294.0,1.0,16.0,675.0,706.9,535.18
2016,5,3,14,45,509.5,269.0,1.0,16.0,650.5,679.72,517.86
2016,5,3,15,0,533.0,244.0,1.0,16.0,626.0,649.11,497.69
2016,5,3,15,15,542.5,222.0,0.95,15.5,591.0,608.18,469.86
2016,5,3,15,30,552.0,200.0,0.9,15.0,556.0,564.99,439.72
2016,5,3,15,45,462.5,209.5,0.9,15.0,492.0,491.03,384.26
2016,5,3,16,0,373.0,219.0,0.9,15.0,428.0,420.39,330.53
2016,5,3,16,15,446.0,179.5,0.85,14.5,407.0,400.16,315.4
2016,5,3,16,30,519.0,140.0,0.8,14.0,386.0,367.02,288.32
2016,5,3,16,45,527.0,126.0,0.8,14.0,350.0,324.72,252.32
2016,5,3,17,0,535.0,112.0,0.8,14.0,314.0,280.87,213.78
2016,5,3,17,15,484.0,102.0,0.75,13.5,263.5,223.87,165.56
2016,5,3,17,30,433.0,92.0,0.7,13.0,213.0,172.59,122.27
2016,5,3,17,45,371.0,78.0,0.7,12.5,166.0,122.13,81.5
2016,5,3,18,0,309.0,64.0,0.7,12.0,119.0,79.21,49.79
2016,5,3,18,15,215.0,47.0,0.65,11.5,79.5,40.85,26.17
2016,5,3,18,30,121.0,30.0,0.6,11.0,40.0,24.7,14.04
2016,5,3,18,45,60.5,15.0,0.55,11.0,20.0,14.3,0.0
2016,5,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.0,0.7,9.0,4.0,3.81,0.0
2016,5,4,5,30,0.0,8.0,0.7,9.0,8.0,7.41,0.0
2016,5,4,5,45,0.0,20.5,0.7,9.5,20.5,19.02,10.89
2016,5,4,6,0,0.0,33.0,0.7,10.0,33.0,30.65,20.65
2016,5,4,6,15,0.0,49.5,0.65,10.0,49.5,45.88,34.15
2016,5,4,6,30,0.0,66.0,0.6,10.0,66.0,61.06,47.43
2016,5,4,6,45,0.0,83.5,0.6,10.5,83.5,77.27,61.25
2016,5,4,7,0,0.0,101.0,0.6,11.0,101.0,93.61,74.85
2016,5,4,7,15,51.5,145.0,0.55,11.0,168.5,153.56,123.83
2016,5,4,7,30,103.0,189.0,0.5,11.0,236.0,219.61,177.01
2016,5,4,7,45,72.5,202.5,0.45,11.0,238.0,225.07,181.04
2016,5,4,8,0,42.0,216.0,0.4,11.0,240.0,226.97,181.99
2016,5,4,8,15,114.5,251.0,0.35,11.5,321.5,309.44,246.67
2016,5,4,8,30,187.0,286.0,0.3,12.0,403.0,396.01,311.82
2016,5,4,8,45,119.5,294.0,0.3,12.5,371.0,369.05,288.62
2016,5,4,9,0,52.0,302.0,0.3,13.0,339.0,329.3,256.42
2016,5,4,9,15,63.5,328.0,0.35,13.0,375.5,366.81,284.96
2016,5,4,9,30,75.0,354.0,0.4,13.0,412.0,405.26,313.18
2016,5,4,9,45,80.5,374.0,0.45,13.5,438.5,433.46,332.84
2016,5,4,10,0,86.0,394.0,0.5,14.0,465.0,461.87,352.53
2016,5,4,10,15,101.0,413.5,0.5,14.0,500.0,498.47,378.48
2016,5,4,10,30,116.0,433.0,0.5,14.0,535.0,544.93,410.89
2016,5,4,10,45,146.0,447.0,0.55,14.5,578.0,591.48,443.13
2016,5,4,11,0,176.0,461.0,0.6,15.0,621.0,638.64,475.31
2016,5,4,11,15,226.0,460.5,0.65,15.5,668.5,690.83,511.25
2016,5,4,11,30,276.0,460.0,0.7,16.0,716.0,753.49,553.32
2016,5,4,11,45,281.0,461.5,0.75,16.5,723.0,762.55,558.19
2016,5,4,12,0,286.0,463.0,0.8,17.0,730.0,770.21,562.87
2016,5,4,12,15,342.5,436.5,0.85,17.0,756.0,799.38,584.72
2016,5,4,12,30,399.0,410.0,0.9,17.0,782.0,826.49,604.9
2016,5,4,12,45,415.0,399.5,0.95,17.0,782.5,835.65,611.86
2016,5,4,13,0,431.0,389.0,1.0,17.0,783.0,834.31,612.4
2016,5,4,13,15,417.5,384.5,1.05,17.0,760.0,808.11,595.9
2016,5,4,13,30,404.0,380.0,1.1,17.0,737.0,772.79,573.59
2016,5,4,13,45,420.5,361.0,1.15,17.0,723.5,765.09,570.36
2016,5,4,14,0,437.0,342.0,1.2,17.0,710.0,747.09,559.93
2016,5,4,14,15,398.5,344.5,1.2,17.0,670.0,693.48,523.03
2016,5,4,14,30,360.0,347.0,1.2,17.0,630.0,648.71,491.94
2016,5,4,14,45,407.0,310.0,1.25,17.0,615.0,639.22,487.94
2016,5,4,15,0,454.0,273.0,1.3,17.0,600.0,618.66,475.52
2016,5,4,15,15,418.5,267.0,1.3,16.5,554.5,565.46,437.91
2016,5,4,15,30,383.0,261.0,1.3,16.0,509.0,509.2,397.55
2016,5,4,15,45,297.5,255.0,1.3,15.5,438.5,431.18,339.24
2016,5,4,16,0,212.0,249.0,1.3,15.0,368.0,357.06,282.79
2016,5,4,16,15,107.0,198.5,1.25,14.5,258.5,243.96,194.5
2016,5,4,16,30,2.0,148.0,1.2,14.0,149.0,138.76,110.33
2016,5,4,16,45,1.0,122.5,1.15,13.5,123.0,114.27,90.92
2016,5,4,17,0,0.0,97.0,1.1,13.0,97.0,90.08,71.17
2016,5,4,17,15,0.0,81.5,1.0,12.5,81.5,75.62,59.28
2016,5,4,17,30,0.0,66.0,0.9,12.0,66.0,61.24,47.19
2016,5,4,17,45,0.0,51.5,0.85,12.0,51.5,47.86,35.64
2016,5,4,18,0,0.0,37.0,0.8,12.0,37.0,34.36,23.82
2016,5,4,18,15,0.0,24.5,0.75,11.5,24.5,22.73,13.55
2016,5,4,18,30,0.0,12.0,0.7,11.0,12.0,11.12,3.36
2016,5,4,18,45,0.0,6.0,0.65,10.5,6.0,5.72,0.0
2016,5,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,9.5,4.5,4.29,0.0
2016,5,5,5,30,0.0,9.0,0.6,10.0,9.0,8.33,0.0
2016,5,5,5,45,0.0,20.5,0.6,10.5,20.5,19.01,10.9
2016,5,5,6,0,0.0,32.0,0.6,11.0,32.0,29.71,19.8
2016,5,5,6,15,0.0,47.0,0.6,11.0,47.0,43.68,32.14
2016,5,5,6,30,0.0,62.0,0.6,11.0,62.0,57.47,44.18
2016,5,5,6,45,0.0,77.5,0.6,11.0,77.5,71.83,56.49
2016,5,5,7,0,0.0,93.0,0.6,11.0,93.0,86.28,68.64
2016,5,5,7,15,0.0,87.5,0.6,11.0,87.5,81.39,64.26
2016,5,5,7,30,0.0,82.0,0.6,11.0,82.0,76.35,59.78
2016,5,5,7,45,0.0,89.0,0.65,11.5,89.0,82.9,64.96
2016,5,5,8,0,0.0,96.0,0.7,12.0,96.0,89.47,70.07
2016,5,5,8,15,2.0,135.0,0.7,12.5,136.5,127.25,100.87
2016,5,5,8,30,4.0,174.0,0.7,13.0,177.0,165.51,131.28
2016,5,5,8,45,2.0,159.5,0.7,13.5,161.0,150.75,118.61
2016,5,5,9,0,0.0,145.0,0.7,14.0,145.0,135.76,106.05
2016,5,5,9,15,4.0,176.0,0.7,14.0,179.5,168.3,132.01
2016,5,5,9,30,8.0,207.0,0.7,14.0,214.0,201.34,157.83
2016,5,5,9,45,6.5,188.0,0.7,14.5,194.0,182.34,142.15
2016,5,5,10,0,5.0,169.0,0.7,15.0,174.0,163.23,126.67
2016,5,5,10,15,11.0,228.5,0.7,15.0,238.0,225.84,175.7
2016,5,5,10,30,17.0,288.0,0.7,15.0,302.0,289.34,223.89
2016,5,5,10,45,10.0,219.0,0.75,15.5,227.5,216.53,167.23
2016,5,5,11,0,3.0,150.0,0.8,16.0,153.0,144.02,110.42
2016,5,5,11,15,16.0,261.5,0.8,16.0,277.0,264.01,204.11
2016,5,5,11,30,29.0,373.0,0.8,16.0,401.0,397.22,302.84
2016,5,5,11,45,20.5,299.0,0.8,16.0,318.5,314.22,240.34
2016,5,5,12,0,12.0,225.0,0.8,16.0,236.0,225.21,173.26
2016,5,5,12,15,65.0,348.5,0.8,16.0,409.0,408.99,313.4
2016,5,5,12,30,118.0,472.0,0.8,16.0,582.0,598.55,447.57
2016,5,5,12,45,59.0,296.0,0.8,16.0,351.0,348.79,266.48
2016,5,5,13,0,0.0,120.0,0.8,16.0,120.0,112.65,85.07
2016,5,5,13,15,6.5,185.5,0.8,16.0,191.5,181.19,140.18
2016,5,5,13,30,13.0,251.0,0.8,16.0,263.0,250.02,193.43
2016,5,5,13,45,24.5,300.0,0.85,16.0,321.0,315.35,243.28
2016,5,5,14,0,36.0,349.0,0.9,16.0,379.0,373.47,286.94
2016,5,5,14,15,135.5,364.0,0.9,15.5,471.5,479.9,368.79
2016,5,5,14,30,235.0,379.0,0.9,15.0,564.0,570.4,436.48
2016,5,5,14,45,124.5,309.5,0.9,15.0,407.5,404.38,313.24
2016,5,5,15,0,14.0,240.0,0.9,15.0,251.0,236.65,184.54
2016,5,5,15,15,7.0,177.5,0.9,14.5,183.0,171.38,134.5
2016,5,5,15,30,0.0,115.0,0.9,14.0,115.0,107.38,83.44
2016,5,5,15,45,34.5,178.0,0.95,14.0,198.0,190.14,151.62
2016,5,5,16,0,69.0,241.0,1.0,14.0,281.0,267.13,213.05
2016,5,5,16,15,34.5,173.0,1.0,13.5,193.0,180.66,144.19
2016,5,5,16,30,0.0,105.0,1.0,13.0,105.0,97.79,76.93
2016,5,5,16,45,80.5,130.0,1.0,13.0,161.0,154.4,123.53
2016,5,5,17,0,161.0,155.0,1.0,13.0,217.0,197.23,156.34
2016,5,5,17,15,142.5,134.5,0.95,12.5,183.0,162.14,126.92
2016,5,5,17,30,124.0,114.0,0.9,12.0,149.0,129.33,99.55
2016,5,5,17,45,107.0,91.5,0.85,12.0,117.5,97.41,72.84
2016,5,5,18,0,90.0,69.0,0.8,12.0,86.0,67.95,48.8
2016,5,5,18,15,58.5,48.5,0.75,11.5,58.5,42.47,29.39
2016,5,5,18,30,27.0,28.0,0.7,11.0,31.0,25.19,15.0
2016,5,5,18,45,13.5,14.0,0.7,10.5,15.5,13.34,0.0
2016,5,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,0.65,9.0,10.0,9.53,0.0
2016,5,6,5,30,0.0,20.0,0.6,9.0,20.0,18.46,6.08
2016,5,6,5,45,36.5,40.5,0.6,9.5,46.5,35.46,25.36
2016,5,6,6,0,73.0,61.0,0.6,10.0,73.0,56.47,40.54
2016,5,6,6,15,100.0,83.0,0.6,10.0,105.5,84.91,63.15
2016,5,6,6,30,127.0,105.0,0.6,10.0,138.0,117.08,89.57
2016,5,6,6,45,153.0,124.0,0.6,10.5,173.0,149.91,116.82
2016,5,6,7,0,179.0,143.0,0.6,11.0,208.0,185.89,146.75
2016,5,6,7,15,89.5,110.0,0.6,11.0,142.5,136.01,108.31
2016,5,6,7,30,0.0,77.0,0.6,11.0,77.0,71.68,55.68
2016,5,6,7,45,2.5,123.5,0.6,11.5,125.0,116.26,92.83
2016,5,6,8,0,5.0,170.0,0.6,12.0,173.0,161.44,129.23
2016,5,6,8,15,2.5,154.5,0.6,12.0,156.0,145.87,115.94
2016,5,6,8,30,0.0,139.0,0.6,12.0,139.0,129.94,102.64
2016,5,6,8,45,47.5,233.0,0.6,12.5,266.5,255.32,203.41
2016,5,6,9,0,95.0,327.0,0.6,13.0,394.0,384.52,301.46
2016,5,6,9,15,57.5,301.5,0.6,13.0,342.5,335.58,262.16
2016,5,6,9,30,20.0,276.0,0.6,13.0,291.0,277.19,216.52
2016,5,6,9,45,30.0,314.0,0.65,13.0,338.5,330.6,257.67
2016,5,6,10,0,40.0,352.0,0.7,13.0,386.0,378.94,293.59
2016,5,6,10,15,33.5,347.0,0.7,13.0,376.5,369.85,285.86
2016,5,6,10,30,27.0,342.0,0.7,13.0,367.0,360.21,278.21
2016,5,6,10,45,20.0,299.5,0.75,13.5,318.5,303.84,235.27
2016,5,6,11,0,13.0,257.0,0.8,14.0,270.0,256.35,198.81
2016,5,6,11,15,6.5,189.5,0.8,14.0,196.0,185.28,143.69
2016,5,6,11,30,0.0,122.0,0.8,14.0,122.0,114.61,87.68
2016,5,6,11,45,0.0,82.5,0.85,14.0,82.5,77.28,57.77
2016,5,6,12,0,0.0,43.0,0.9,14.0,43.0,40.21,27.56
2016,5,6,12,15,0.0,51.5,0.9,14.0,51.5,48.17,34.14
2016,5,6,12,30,0.0,60.0,0.9,14.0,60.0,56.12,40.65
2016,5,6,12,45,0.0,81.0,0.95,14.0,81.0,75.84,56.74
2016,5,6,13,0,0.0,102.0,1.0,14.0,102.0,95.62,72.78
2016,5,6,13,15,2.5,131.0,1.0,13.5,133.5,125.42,97.11
2016,5,6,13,30,5.0,160.0,1.0,13.0,165.0,155.2,121.28
2016,5,6,13,45,3.5,152.0,1.0,13.0,156.0,146.02,113.89
2016,5,6,14,0,2.0,144.0,1.0,13.0,147.0,136.91,106.69
2016,5,6,14,15,1.0,137.0,0.95,12.5,138.5,129.29,100.86
2016,5,6,14,30,0.0,130.0,0.9,12.0,130.0,121.74,95.07
2016,5,6,14,45,0.0,105.0,0.9,12.0,105.0,98.1,75.98
2016,5,6,15,0,0.0,80.0,0.9,12.0,80.0,74.62,56.83
2016,5,6,15,15,5.0,143.5,0.9,12.0,147.0,137.77,109.12
2016,5,6,15,30,10.0,207.0,0.9,12.0,214.0,200.83,160.23
2016,5,6,15,45,5.0,165.5,0.9,12.0,169.0,157.86,125.62
2016,5,6,16,0,0.0,124.0,0.9,12.0,124.0,115.71,91.53
2016,5,6,16,15,0.0,89.0,0.85,11.5,89.0,82.91,64.76
2016,5,6,16,30,0.0,54.0,0.8,11.0,54.0,50.21,37.47
2016,5,6,16,45,0.0,46.5,0.8,11.0,46.5,43.21,31.67
2016,5,6,17,0,0.0,39.0,0.8,11.0,39.0,36.22,25.76
2016,5,6,17,15,0.0,33.0,0.7,11.0,33.0,30.63,21.01
2016,5,6,17,30,0.0,27.0,0.6,11.0,27.0,25.04,16.2
2016,5,6,17,45,148.0,48.0,0.55,11.0,76.0,64.8,43.74
2016,5,6,18,0,296.0,69.0,0.5,11.0,125.0,82.9,53.69
2016,5,6,18,15,204.5,52.0,0.45,10.5,85.0,45.2,29.87
2016,5,6,18,30,113.0,35.0,0.4,10.0,45.0,28.56,18.11
2016,5,6,18,45,56.5,17.5,0.4,10.0,22.5,14.64,0.0
2016,5,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,0.6,8.5,8.5,8.1,0.0
2016,5,7,5,30,0.0,17.0,0.6,9.0,17.0,15.78,5.1
2016,5,7,5,45,6.0,36.5,0.6,9.5,38.0,33.09,23.39
2016,5,7,6,0,12.0,56.0,0.6,10.0,59.0,51.19,37.91
2016,5,7,6,15,25.0,78.0,0.6,10.0,84.5,73.0,56.33
2016,5,7,6,30,38.0,100.0,0.6,10.0,110.0,97.48,76.88
2016,5,7,6,45,50.5,121.0,0.6,10.0,137.5,122.85,98.12
2016,5,7,7,0,63.0,142.0,0.6,10.0,165.0,149.9,120.64
2016,5,7,7,15,31.5,138.0,0.6,10.5,149.5,140.0,112.87
2016,5,7,7,30,0.0,134.0,0.6,11.0,134.0,124.65,100.06
2016,5,7,7,45,23.0,178.0,0.65,11.5,190.5,176.71,142.38
2016,5,7,8,0,46.0,222.0,0.7,12.0,247.0,234.48,188.16
2016,5,7,8,15,44.5,240.5,0.7,12.0,266.5,254.66,203.39
2016,5,7,8,30,43.0,259.0,0.7,12.0,286.0,274.68,218.49
2016,5,7,8,45,32.0,258.5,0.7,12.5,279.5,269.6,213.33
2016,5,7,9,0,21.0,258.0,0.7,13.0,273.0,258.42,203.55
2016,5,7,9,15,34.5,296.0,0.7,13.0,322.0,312.47,245.18
2016,5,7,9,30,48.0,334.0,0.7,13.0,371.0,363.01,282.94
2016,5,7,9,45,30.0,287.0,0.7,13.5,310.5,303.61,236.37
2016,5,7,10,0,12.0,240.0,0.7,14.0,250.0,237.22,184.61
2016,5,7,10,15,13.5,258.0,0.7,14.5,270.0,256.42,199.21
2016,5,7,10,30,15.0,276.0,0.7,15.0,290.0,275.72,213.25
2016,5,7,10,45,12.5,239.0,0.7,15.5,250.5,238.09,183.82
2016,5,7,11,0,10.0,202.0,0.7,16.0,211.0,200.45,154.55
2016,5,7,11,15,35.0,318.5,0.7,16.0,351.0,347.01,266.53
2016,5,7,11,30,60.0,435.0,0.7,16.0,491.0,490.86,370.01
2016,5,7,11,45,34.0,310.0,0.7,16.0,342.0,338.52,257.9
2016,5,7,12,0,8.0,185.0,0.7,16.0,193.0,182.72,140.08
2016,5,7,12,15,10.5,215.5,0.7,16.0,225.5,214.48,165.44
2016,5,7,12,30,13.0,246.0,0.7,16.0,258.0,246.28,189.74
2016,5,7,12,45,15.0,273.5,0.75,16.5,287.5,274.68,210.94
2016,5,7,13,0,17.0,301.0,0.8,17.0,317.0,303.04,231.92
2016,5,7,13,15,8.5,208.5,0.8,16.5,216.5,205.1,157.65
2016,5,7,13,30,0.0,116.0,0.8,16.0,116.0,108.75,82.48
2016,5,7,13,45,3.5,151.0,0.85,16.0,154.5,145.06,111.9
2016,5,7,14,0,7.0,186.0,0.9,16.0,193.0,181.3,140.64
2016,5,7,14,15,7.5,192.5,0.9,16.0,199.5,187.6,145.64
2016,5,7,14,30,8.0,199.0,0.9,16.0,206.0,193.83,150.74
2016,5,7,14,45,6.0,187.0,0.9,16.0,192.5,180.41,140.37
2016,5,7,15,0,4.0,175.0,0.9,16.0,179.0,167.16,130.18
2016,5,7,15,15,3.0,171.5,0.85,15.5,174.5,162.86,127.3
2016,5,7,15,30,2.0,168.0,0.8,15.0,170.0,158.63,124.45
2016,5,7,15,45,1.0,162.0,0.8,15.0,163.5,152.14,119.59
2016,5,7,16,0,0.0,156.0,0.8,15.0,157.0,145.74,114.81
2016,5,7,16,15,0.0,143.5,0.75,14.5,144.0,133.84,105.75
2016,5,7,16,30,0.0,131.0,0.7,14.0,131.0,121.98,96.61
2016,5,7,16,45,0.0,116.5,0.7,14.0,116.5,108.29,85.68
2016,5,7,17,0,0.0,102.0,0.7,14.0,102.0,94.66,74.65
2016,5,7,17,15,0.0,86.5,0.65,13.5,86.5,80.18,62.84
2016,5,7,17,30,0.0,71.0,0.6,13.0,71.0,65.79,50.86
2016,5,7,17,45,0.0,56.0,0.6,12.5,56.0,51.94,39.08
2016,5,7,18,0,0.0,41.0,0.6,12.0,41.0,38.09,27.07
2016,5,7,18,15,0.0,28.0,0.6,11.5,28.0,25.99,16.39
2016,5,7,18,30,0.0,15.0,0.6,11.0,15.0,13.9,6.0
2016,5,7,18,45,0.0,7.5,0.6,11.0,7.5,6.94,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,70.5,12.5,0.6,9.5,17.5,11.91,0.0
2016,5,8,5,30,141.0,25.0,0.5,10.0,35.0,19.62,8.36
2016,5,8,5,45,251.0,38.5,0.45,10.5,73.5,29.71,20.42
2016,5,8,6,0,361.0,52.0,0.4,11.0,112.0,62.87,37.06
2016,5,8,6,15,434.5,61.5,0.4,11.0,159.5,104.21,64.57
2016,5,8,6,30,508.0,71.0,0.4,11.0,207.0,154.55,104.08
2016,5,8,6,45,254.0,73.5,0.4,11.5,141.5,128.98,95.09
2016,5,8,7,0,0.0,76.0,0.4,12.0,76.0,70.67,54.95
2016,5,8,7,15,0.0,108.0,0.4,12.5,108.0,100.32,79.75
2016,5,8,7,30,0.0,140.0,0.4,13.0,140.0,130.2,103.9
2016,5,8,7,45,13.0,173.5,0.4,13.5,181.0,167.81,133.77
2016,5,8,8,0,26.0,207.0,0.4,14.0,222.0,207.11,164.4
2016,5,8,8,15,41.5,238.5,0.4,14.0,264.5,250.9,198.31
2016,5,8,8,30,57.0,270.0,0.4,14.0,307.0,293.96,231.06
2016,5,8,8,45,189.5,291.5,0.45,14.5,424.0,412.95,322.36
2016,5,8,9,0,322.0,313.0,0.5,15.0,541.0,545.18,419.03
2016,5,8,9,15,331.0,330.0,0.5,15.0,576.5,584.54,445.06
2016,5,8,9,30,340.0,347.0,0.5,15.0,612.0,623.68,471.57
2016,5,8,9,45,180.5,325.0,0.55,15.5,466.5,474.88,362.13
2016,5,8,10,0,21.0,303.0,0.6,16.0,321.0,305.83,233.98
2016,5,8,10,15,22.5,311.5,0.65,16.0,331.0,316.27,242.92
2016,5,8,10,30,24.0,320.0,0.7,16.0,341.0,334.99,256.75
2016,5,8,10,45,16.0,251.0,0.75,16.5,265.5,252.94,194.33
2016,5,8,11,0,8.0,182.0,0.8,17.0,190.0,179.35,137.61
2016,5,8,11,15,38.0,313.0,0.85,17.0,349.0,344.27,264.26
2016,5,8,11,30,68.0,444.0,0.9,17.0,508.0,507.74,382.11
2016,5,8,11,45,38.0,311.5,0.95,17.5,347.0,343.88,261.41
2016,5,8,12,0,8.0,179.0,1.0,18.0,186.0,176.96,134.92
2016,5,8,12,15,6.5,168.0,1.0,18.0,174.0,164.93,126.12
2016,5,8,12,30,5.0,157.0,1.0,18.0,162.0,152.88,116.72
2016,5,8,12,45,5.0,155.5,1.05,18.0,160.5,151.36,115.63
2016,5,8,13,0,5.0,154.0,1.1,18.0,159.0,149.81,114.51
2016,5,8,13,15,4.5,151.5,1.1,17.5,156.0,146.8,112.42
2016,5,8,13,30,4.0,149.0,1.1,17.0,153.0,143.78,110.35
2016,5,8,13,45,16.0,236.5,1.1,17.0,250.5,238.19,184.53
2016,5,8,14,0,28.0,324.0,1.1,17.0,348.0,340.72,262.36
2016,5,8,14,15,26.5,313.0,1.1,16.5,335.0,327.02,252.23
2016,5,8,14,30,25.0,302.0,1.1,16.0,322.0,306.7,237.76
2016,5,8,14,45,19.5,270.0,1.1,16.0,285.0,270.34,210.36
2016,5,8,15,0,14.0,238.0,1.1,16.0,248.0,234.55,183.14
2016,5,8,15,15,8.5,205.5,1.05,16.0,212.0,198.93,155.6
2016,5,8,15,30,3.0,173.0,1.0,16.0,176.0,163.99,128.25
2016,5,8,15,45,1.5,126.0,1.0,16.0,127.5,118.55,92.14
2016,5,8,16,0,0.0,79.0,1.0,16.0,79.0,73.59,55.7
2016,5,8,16,15,0.5,113.0,1.0,15.5,113.5,105.57,82.51
2016,5,8,16,30,1.0,147.0,1.0,15.0,148.0,137.28,108.95
2016,5,8,16,45,9.5,143.5,1.0,15.0,147.5,136.84,108.79
2016,5,8,17,0,18.0,140.0,1.0,15.0,147.0,135.24,107.56
2016,5,8,17,15,297.0,104.5,0.95,14.5,192.5,177.31,133.87
2016,5,8,17,30,576.0,69.0,0.9,14.0,238.0,182.33,124.65
2016,5,8,17,45,513.0,61.0,0.9,13.5,189.0,128.72,80.58
2016,5,8,18,0,450.0,53.0,0.9,13.0,140.0,82.66,46.94
2016,5,8,18,15,349.5,42.0,0.85,12.5,97.0,40.77,23.7
2016,5,8,18,30,249.0,31.0,0.8,12.0,54.0,24.8,15.17
2016,5,8,18,45,124.5,15.5,0.8,11.5,27.0,12.18,0.0
2016,5,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,15,91.5,13.0,0.8,8.0,19.5,12.39,0.0
2016,5,9,5,30,183.0,26.0,0.8,8.0,39.0,20.41,9.61
2016,5,9,5,45,295.5,38.5,0.8,8.5,79.5,30.47,21.31
2016,5,9,6,0,408.0,51.0,0.8,9.0,120.0,64.69,37.33
2016,5,9,6,15,481.5,59.5,0.8,9.0,169.0,108.02,66.29
2016,5,9,6,30,555.0,68.0,0.8,9.0,218.0,160.3,107.95
2016,5,9,6,45,602.5,75.0,0.85,9.5,269.5,213.76,154.36
2016,5,9,7,0,650.0,82.0,0.9,10.0,321.0,272.5,205.97
2016,5,9,7,15,686.0,87.0,0.9,10.5,373.5,330.23,256.42
2016,5,9,7,30,722.0,92.0,0.9,11.0,426.0,391.26,308.17
2016,5,9,7,45,747.0,97.0,0.9,11.5,477.0,450.93,357.2
2016,5,9,8,0,772.0,102.0,0.9,12.0,528.0,511.01,404.72
2016,5,9,8,15,792.0,105.5,0.9,12.0,576.5,567.83,448.89
2016,5,9,8,30,812.0,109.0,0.9,12.0,625.0,624.92,491.83
2016,5,9,8,45,829.0,111.0,0.95,12.5,670.0,678.42,530.49
2016,5,9,9,0,846.0,113.0,1.0,13.0,715.0,731.27,567.13
2016,5,9,9,15,857.5,115.0,1.0,13.5,754.5,775.56,595.03
2016,5,9,9,30,869.0,117.0,1.0,14.0,794.0,821.04,623.32
2016,5,9,9,45,889.5,112.0,1.0,14.5,830.5,865.09,650.12
2016,5,9,10,0,910.0,107.0,1.0,15.0,867.0,907.49,675.39
2016,5,9,10,15,916.0,108.5,1.0,15.0,894.5,941.54,696.14
2016,5,9,10,30,922.0,110.0,1.0,15.0,922.0,972.61,714.94
2016,5,9,10,45,928.0,109.5,1.05,15.5,943.0,998.5,730.01
2016,5,9,11,0,934.0,109.0,1.1,16.0,964.0,1021.1,743.02
2016,5,9,11,15,937.0,109.5,1.1,16.0,976.5,1038.36,753.14
2016,5,9,11,30,940.0,110.0,1.1,16.0,989.0,1052.02,761.13
2016,5,9,11,45,684.5,260.0,1.15,16.5,901.5,969.98,708.32
2016,5,9,12,0,429.0,410.0,1.2,17.0,814.0,864.75,632.35
2016,5,9,12,15,685.5,259.5,1.2,17.0,904.0,971.88,711.61
2016,5,9,12,30,942.0,109.0,1.2,17.0,994.0,1056.51,763.94
2016,5,9,12,45,939.5,109.5,1.2,17.0,983.0,1046.07,756.44
2016,5,9,13,0,937.0,110.0,1.2,17.0,972.0,1031.99,748.12
2016,5,9,13,15,933.5,109.0,1.2,17.0,954.0,1011.84,736.08
2016,5,9,13,30,930.0,108.0,1.2,17.0,936.0,988.24,721.95
2016,5,9,13,45,924.5,107.0,1.25,17.0,910.5,959.48,705.37
2016,5,9,14,0,919.0,106.0,1.3,17.0,885.0,927.61,686.65
2016,5,9,14,15,690.0,206.5,1.25,17.0,779.0,812.88,610.78
2016,5,9,14,30,461.0,307.0,1.2,17.0,673.0,696.36,526.19
2016,5,9,14,45,672.5,203.5,1.2,17.0,709.0,742.49,565.07
2016,5,9,15,0,884.0,100.0,1.2,17.0,745.0,760.92,580.29
2016,5,9,15,15,871.5,97.5,1.2,16.5,701.5,710.4,547.21
2016,5,9,15,30,859.0,95.0,1.2,16.0,658.0,658.59,511.27
2016,5,9,15,45,841.5,92.5,1.2,16.0,610.5,603.93,470.86
2016,5,9,16,0,824.0,90.0,1.2,16.0,563.0,547.4,427.8
2016,5,9,16,15,801.5,86.5,1.15,15.5,512.0,487.46,381.17
2016,5,9,16,30,779.0,83.0,1.1,15.0,461.0,428.45,333.54
2016,5,9,16,45,749.5,78.5,1.1,14.5,408.5,367.0,282.58
2016,5,9,17,0,720.0,74.0,1.1,14.0,356.0,307.9,231.81
2016,5,9,17,15,676.5,69.0,1.1,13.5,303.0,245.72,177.84
2016,5,9,17,30,633.0,64.0,1.1,13.0,250.0,189.47,128.7
2016,5,9,17,45,566.5,57.5,1.1,12.5,199.0,133.36,82.47
2016,5,9,18,0,500.0,51.0,1.1,12.0,148.0,85.16,47.24
2016,5,9,18,15,397.5,41.0,1.05,11.5,103.5,41.07,23.19
2016,5,9,18,30,295.0,31.0,1.0,11.0,59.0,24.7,15.28
2016,5,9,18,45,147.5,15.5,1.0,10.5,29.5,12.12,0.0
2016,5,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,14.0,0.5,8.0,20.0,13.34,0.0
2016,5,10,5,30,159.0,28.0,0.5,8.0,40.0,21.99,11.3
2016,5,10,5,45,275.5,41.5,0.5,8.5,81.0,32.02,22.76
2016,5,10,6,0,392.0,55.0,0.5,9.0,122.0,67.94,40.5
2016,5,10,6,15,467.0,64.5,0.5,9.0,171.5,111.39,69.73
2016,5,10,6,30,542.0,74.0,0.5,9.0,221.0,164.02,111.47
2016,5,10,6,45,585.5,83.0,0.5,9.5,273.0,217.66,157.74
2016,5,10,7,0,629.0,92.0,0.5,10.0,325.0,276.16,208.52
2016,5,10,7,15,666.0,97.5,0.45,10.5,377.5,333.56,257.7
2016,5,10,7,30,703.0,103.0,0.4,11.0,430.0,394.42,308.1
2016,5,10,7,45,731.0,107.5,0.4,11.5,481.5,453.2,355.48
2016,5,10,8,0,759.0,112.0,0.4,12.0,533.0,513.77,402.42
2016,5,10,8,15,779.5,116.0,0.4,12.5,581.5,571.16,445.23
2016,5,10,8,30,800.0,120.0,0.4,13.0,630.0,628.44,486.39
2016,5,10,8,45,820.0,120.5,0.4,14.0,675.5,681.9,522.54
2016,5,10,9,0,840.0,121.0,0.4,15.0,721.0,734.98,556.94
2016,5,10,9,15,851.5,123.5,0.4,15.5,760.5,782.94,586.25
2016,5,10,9,30,863.0,126.0,0.4,16.0,800.0,829.24,613.94
2016,5,10,9,45,865.0,132.0,0.4,17.0,832.0,864.25,632.63
2016,5,10,10,0,867.0,138.0,0.4,18.0,864.0,900.75,652.08
2016,5,10,10,15,874.0,139.5,0.4,18.5,891.0,934.39,670.61
2016,5,10,10,30,881.0,141.0,0.4,19.0,918.0,965.24,687.22
2016,5,10,10,45,887.5,141.0,0.45,19.5,939.0,991.19,701.85
2016,5,10,11,0,894.0,141.0,0.5,20.0,960.0,1014.01,714.64
2016,5,10,11,15,896.5,141.5,0.55,20.0,972.5,1030.15,724.82
2016,5,10,11,30,899.0,142.0,0.6,20.0,985.0,1042.83,733.12
2016,5,10,11,45,901.0,141.5,0.7,20.5,990.0,1050.52,738.35
2016,5,10,12,0,903.0,141.0,0.8,21.0,995.0,1054.65,741.56
2016,5,10,12,15,902.0,141.0,0.85,21.0,991.5,1052.7,741.47
2016,5,10,12,30,901.0,141.0,0.9,21.0,988.0,1047.17,739.39
2016,5,10,12,45,897.5,141.0,0.95,21.0,976.5,1035.61,733.73
2016,5,10,13,0,894.0,141.0,1.0,21.0,965.0,1020.6,726.07
2016,5,10,13,15,889.0,140.0,1.05,21.0,946.0,999.79,714.83
2016,5,10,13,30,884.0,139.0,1.1,21.0,927.0,975.73,701.59
2016,5,10,13,45,876.5,138.0,1.15,21.0,901.0,946.29,684.85
2016,5,10,14,0,869.0,137.0,1.2,21.0,875.0,914.01,666.17
2016,5,10,14,15,700.5,212.0,1.2,20.5,792.5,826.87,611.48
2016,5,10,14,30,532.0,287.0,1.2,20.0,710.0,734.45,547.64
2016,5,10,14,45,679.0,208.0,1.25,20.0,721.5,751.61,564.93
2016,5,10,15,0,826.0,129.0,1.3,20.0,733.0,750.24,567.38
2016,5,10,15,15,637.0,186.5,1.3,19.5,636.0,639.64,488.42
2016,5,10,15,30,448.0,244.0,1.3,19.0,539.0,538.34,414.31
2016,5,10,15,45,604.0,179.0,1.3,19.0,545.0,547.26,423.37
2016,5,10,16,0,760.0,114.0,1.3,19.0,551.0,535.98,415.17
2016,5,10,16,15,734.5,109.5,1.3,18.5,500.5,476.59,369.44
2016,5,10,16,30,709.0,105.0,1.3,18.0,450.0,418.59,323.47
2016,5,10,16,45,678.0,98.5,1.3,17.5,398.5,358.22,274.12
2016,5,10,17,0,647.0,92.0,1.3,17.0,347.0,300.49,225.37
2016,5,10,17,15,600.5,85.0,1.25,16.0,295.0,241.11,175.03
2016,5,10,17,30,554.0,78.0,1.2,15.0,243.0,186.79,128.75
2016,5,10,17,45,490.5,68.5,1.2,14.5,193.5,133.01,84.93
2016,5,10,18,0,427.0,59.0,1.2,14.0,144.0,86.88,51.11
2016,5,10,18,15,328.0,47.0,1.15,13.5,100.5,44.42,26.67
2016,5,10,18,30,229.0,35.0,1.1,13.0,57.0,27.27,17.41
2016,5,10,18,45,114.5,17.5,1.05,12.5,28.5,13.74,0.0
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,109.0,13.0,0.7,9.0,21.5,12.39,0.0
2016,5,11,5,30,218.0,26.0,0.7,9.0,43.0,20.84,10.73
2016,5,11,5,45,331.5,37.5,0.7,9.5,85.0,29.25,20.26
2016,5,11,6,0,445.0,49.0,0.7,10.0,127.0,65.48,36.43
2016,5,11,6,15,516.5,57.0,0.65,10.5,177.0,110.43,66.36
2016,5,11,6,30,588.0,65.0,0.6,11.0,227.0,164.01,108.78
2016,5,11,6,45,632.0,72.0,0.6,11.5,279.0,218.55,155.87
2016,5,11,7,0,676.0,79.0,0.6,12.0,331.0,277.92,207.52
2016,5,11,7,15,710.5,84.0,0.55,12.5,384.0,336.51,257.87
2016,5,11,7,30,745.0,89.0,0.5,13.0,437.0,399.28,309.84
2016,5,11,7,45,769.0,93.5,0.45,13.5,488.0,458.1,356.9
2016,5,11,8,0,793.0,98.0,0.4,14.0,539.0,518.21,402.89
2016,5,11,8,15,812.5,101.0,0.4,14.5,588.0,575.19,445.2
2016,5,11,8,30,832.0,104.0,0.4,15.0,637.0,632.32,486.02
2016,5,11,8,45,842.5,109.0,0.4,15.5,681.0,685.3,522.35
2016,5,11,9,0,853.0,114.0,0.4,16.0,725.0,737.02,556.15
2016,5,11,9,15,864.0,116.5,0.4,16.5,764.5,781.64,583.12
2016,5,11,9,30,875.0,119.0,0.4,17.0,804.0,827.36,610.39
2016,5,11,9,45,880.0,123.0,0.45,17.5,837.0,867.57,634.53
2016,5,11,10,0,885.0,127.0,0.5,18.0,870.0,905.17,656.82
2016,5,11,10,15,891.5,128.5,0.55,18.0,897.0,938.83,677.74
2016,5,11,10,30,898.0,130.0,0.6,18.0,924.0,969.63,696.86
2016,5,11,10,45,902.5,131.0,0.65,18.5,944.0,995.01,711.3
2016,5,11,11,0,907.0,132.0,0.7,19.0,964.0,1017.13,723.8
2016,5,11,11,15,909.5,132.5,0.75,19.5,976.0,1033.44,732.78
2016,5,11,11,30,912.0,133.0,0.8,20.0,988.0,1046.24,739.77
2016,5,11,11,45,916.5,130.5,0.85,20.5,993.5,1054.51,744.12
2016,5,11,12,0,921.0,128.0,0.9,21.0,999.0,1059.19,746.45
2016,5,11,12,15,920.0,128.0,0.95,21.0,996.0,1057.21,746.29
2016,5,11,12,30,919.0,128.0,1.0,21.0,993.0,1051.59,744.11
2016,5,11,12,45,921.5,124.0,1.05,21.0,983.0,1041.81,739.48
2016,5,11,13,0,924.0,120.0,1.1,21.0,973.0,1028.34,732.68
2016,5,11,13,15,919.5,119.0,1.15,21.0,954.5,1007.51,721.36
2016,5,11,13,30,915.0,118.0,1.2,21.0,936.0,983.32,707.97
2016,5,11,13,45,909.5,116.5,1.25,21.0,910.0,954.49,691.56
2016,5,11,14,0,904.0,115.0,1.3,21.0,884.0,922.61,673.07
2016,5,11,14,15,895.5,113.5,1.3,20.5,851.5,885.29,651.4
2016,5,11,14,30,887.0,112.0,1.3,20.0,819.0,845.47,627.82
2016,5,11,14,45,876.5,110.0,1.3,20.0,780.5,801.3,599.82
2016,5,11,15,0,866.0,108.0,1.3,20.0,742.0,755.21,570.19
2016,5,11,15,15,852.0,105.5,1.25,19.5,698.5,704.52,537.28
2016,5,11,15,30,838.0,103.0,1.2,19.0,655.0,654.55,502.27
2016,5,11,15,45,820.0,99.5,1.15,19.0,607.0,598.02,460.64
2016,5,11,16,0,802.0,96.0,1.1,19.0,559.0,541.37,417.77
2016,5,11,16,15,778.5,92.5,1.05,18.5,508.5,482.19,372.38
2016,5,11,16,30,755.0,89.0,1.0,18.0,458.0,424.08,326.16
2016,5,11,16,45,723.5,84.0,1.0,17.5,405.5,362.8,276.19
2016,5,11,17,0,692.0,79.0,1.0,17.0,353.0,302.74,225.59
2016,5,11,17,15,648.0,73.5,1.0,16.5,300.5,242.97,174.45
2016,5,11,17,30,604.0,68.0,1.0,16.0,248.0,187.87,127.07
2016,5,11,17,45,539.5,60.5,1.0,15.5,198.0,132.87,82.29
2016,5,11,18,0,475.0,53.0,1.0,15.0,148.0,85.54,47.85
2016,5,11,18,15,376.5,42.5,0.95,14.0,104.0,42.52,24.12
2016,5,11,18,30,278.0,32.0,0.9,13.0,60.0,25.36,15.91
2016,5,11,18,45,139.0,16.0,0.85,12.5,30.0,12.41,0.0
2016,5,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,0.9,9.0,21.0,13.34,0.0
2016,5,12,5,30,173.0,28.0,0.9,9.0,42.0,21.9,11.87
2016,5,12,5,45,272.5,42.0,0.95,9.5,82.5,32.3,22.98
2016,5,12,6,0,372.0,56.0,1.0,10.0,123.0,67.1,40.03
2016,5,12,6,15,443.5,66.0,1.0,10.0,171.0,110.65,69.94
2016,5,12,6,30,515.0,76.0,1.0,10.0,219.0,161.72,110.65
2016,5,12,6,45,561.0,85.0,1.05,10.5,270.0,214.29,156.02
2016,5,12,7,0,607.0,94.0,1.1,11.0,321.0,272.01,206.34
2016,5,12,7,15,644.0,100.0,1.1,11.5,373.0,328.54,255.35
2016,5,12,7,30,681.0,106.0,1.1,12.0,425.0,388.54,305.92
2016,5,12,7,45,712.5,109.0,1.1,12.5,476.5,446.18,353.19
2016,5,12,8,0,744.0,112.0,1.1,13.0,528.0,505.98,400.5
2016,5,12,8,15,764.5,116.0,1.05,13.5,576.0,562.51,443.28
2016,5,12,8,30,785.0,120.0,1.0,14.0,624.0,618.91,484.32
2016,5,12,8,45,803.0,122.0,0.95,14.5,668.5,671.7,521.25
2016,5,12,9,0,821.0,124.0,0.9,15.0,713.0,723.98,556.5
2016,5,12,9,15,833.0,126.5,0.85,15.5,752.5,771.42,585.66
2016,5,12,9,30,845.0,129.0,0.8,16.0,792.0,817.29,613.03
2016,5,12,9,45,853.5,131.5,0.75,16.5,825.0,853.47,633.37
2016,5,12,10,0,862.0,134.0,0.7,17.0,858.0,891.7,654.73
2016,5,12,10,15,868.5,135.5,0.7,17.5,885.0,924.64,673.24
2016,5,12,10,30,875.0,137.0,0.7,18.0,912.0,954.8,689.85
2016,5,12,10,45,878.5,139.0,0.7,18.5,931.5,979.67,703.04
2016,5,12,11,0,882.0,141.0,0.7,19.0,951.0,1001.33,714.24
2016,5,12,11,15,884.5,141.5,0.75,19.0,963.5,1017.24,724.4
2016,5,12,11,30,887.0,142.0,0.8,19.0,976.0,1029.75,732.66
2016,5,12,11,45,888.0,142.5,0.85,19.5,980.5,1037.31,736.63
2016,5,12,12,0,889.0,143.0,0.9,20.0,985.0,1041.37,738.62
2016,5,12,12,15,888.5,143.0,0.9,20.0,982.5,1039.93,737.7
2016,5,12,12,30,888.0,143.0,0.9,20.0,980.0,1034.98,734.83
2016,5,12,12,45,878.5,147.0,0.95,20.5,967.0,1021.58,726.57
2016,5,12,13,0,869.0,151.0,1.0,21.0,954.0,1004.92,716.46
2016,5,12,13,15,865.0,149.5,1.0,20.5,936.0,985.05,706.15
2016,5,12,13,30,861.0,148.0,1.0,20.0,918.0,962.01,693.86
2016,5,12,13,45,861.0,143.0,1.05,20.0,894.5,936.12,679.33
2016,5,12,14,0,861.0,138.0,1.1,20.0,871.0,907.06,662.65
2016,5,12,14,15,852.5,136.0,1.1,20.0,839.5,875.99,643.76
2016,5,12,14,30,844.0,134.0,1.1,20.0,808.0,836.58,619.25
2016,5,12,14,45,838.0,129.0,1.1,20.0,771.5,793.9,592.39
2016,5,12,15,0,832.0,124.0,1.1,20.0,735.0,749.09,563.75
2016,5,12,15,15,817.5,121.0,1.1,19.5,692.0,698.47,530.78
2016,5,12,15,30,803.0,118.0,1.1,19.0,649.0,646.89,495.35
2016,5,12,15,45,787.5,113.0,1.1,18.5,602.5,592.05,456.39
2016,5,12,16,0,772.0,108.0,1.1,18.0,556.0,536.92,415.81
2016,5,12,16,15,747.5,104.0,1.1,17.5,505.5,478.31,371.05
2016,5,12,16,30,723.0,100.0,1.1,17.0,455.0,419.99,324.85
2016,5,12,16,45,691.0,94.5,1.15,16.5,403.0,359.57,275.61
2016,5,12,17,0,659.0,89.0,1.2,16.0,351.0,301.87,226.89
2016,5,12,17,15,613.5,82.5,1.2,15.0,299.0,242.63,176.52
2016,5,12,17,30,568.0,76.0,1.2,14.0,247.0,188.29,129.99
2016,5,12,17,45,499.0,68.0,1.25,13.5,197.0,134.29,86.01
2016,5,12,18,0,430.0,60.0,1.3,13.0,147.0,88.57,52.55
2016,5,12,18,15,334.0,48.0,1.25,12.5,104.0,45.95,27.68
2016,5,12,18,30,238.0,36.0,1.2,12.0,61.0,27.98,18.31
2016,5,12,18,45,119.0,18.0,1.2,11.5,30.5,14.09,0.86
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,5,15,96.5,15.0,0.95,8.0,22.5,14.3,0.0
2016,5,13,5,30,193.0,30.0,1.0,8.0,45.0,23.5,13.5
2016,5,13,5,45,304.5,42.0,1.05,8.5,87.5,32.29,23.1
2016,5,13,6,0,416.0,54.0,1.1,9.0,130.0,69.12,40.4
2016,5,13,6,15,487.0,63.5,1.1,9.5,179.5,113.65,70.7
2016,5,13,6,30,558.0,73.0,1.1,10.0,229.0,166.8,113.13
2016,5,13,6,45,370.5,112.0,1.15,10.5,224.5,192.35,144.67
2016,5,13,7,0,183.0,151.0,1.2,11.0,220.0,194.56,154.15
2016,5,13,7,15,458.0,123.0,1.15,11.0,330.0,282.25,222.38
2016,5,13,7,30,733.0,95.0,1.1,11.0,440.0,399.41,315.48
2016,5,13,7,45,758.5,99.0,1.1,11.5,491.5,458.81,363.99
2016,5,13,8,0,784.0,103.0,1.1,12.0,543.0,518.55,411.42
2016,5,13,8,15,803.0,106.5,1.05,12.5,591.5,575.18,454.41
2016,5,13,8,30,822.0,110.0,1.0,13.0,640.0,631.95,495.79
2016,5,13,8,45,578.5,211.5,1.0,13.5,597.5,606.56,472.69
2016,5,13,9,0,335.0,313.0,1.0,14.0,555.0,553.11,428.47
2016,5,13,9,15,361.0,324.0,0.95,14.0,597.0,599.85,462.37
2016,5,13,9,30,387.0,335.0,0.9,14.0,639.0,647.63,495.3
2016,5,13,9,45,413.5,337.5,0.9,14.5,675.0,694.56,526.59
2016,5,13,10,0,440.0,340.0,0.9,15.0,711.0,735.99,553.61
2016,5,13,10,15,677.0,230.0,0.95,15.5,821.0,857.3,640.65
2016,5,13,10,30,914.0,120.0,1.0,16.0,931.0,973.49,713.87
2016,5,13,10,45,620.5,279.0,1.05,16.5,835.0,887.35,653.55
2016,5,13,11,0,327.0,438.0,1.1,17.0,739.0,766.51,564.6
2016,5,13,11,15,630.0,278.5,1.1,17.0,868.0,918.97,676.15
2016,5,13,11,30,933.0,119.0,1.1,17.0,997.0,1051.9,759.79
2016,5,13,11,45,937.5,116.5,1.15,17.0,1002.5,1060.26,763.84
2016,5,13,12,0,942.0,114.0,1.2,17.0,1008.0,1064.96,767.55
2016,5,13,12,15,941.5,114.0,1.2,17.0,1005.0,1063.47,766.58
2016,5,13,12,30,941.0,114.0,1.2,17.0,1002.0,1058.26,763.5
2016,5,13,12,45,938.5,113.5,1.3,17.0,991.0,1046.87,758.6
2016,5,13,13,0,936.0,113.0,1.4,17.0,980.0,1031.86,751.44
2016,5,13,13,15,932.5,112.5,1.4,16.5,962.0,1012.35,741.09
2016,5,13,13,30,929.0,112.0,1.4,16.0,944.0,989.4,728.58
2016,5,13,13,45,924.5,110.5,1.45,16.0,919.0,961.21,712.07
2016,5,13,14,0,920.0,109.0,1.5,16.0,894.0,929.88,693.41
2016,5,13,14,15,912.5,107.5,1.5,15.5,862.0,893.01,671.47
2016,5,13,14,30,905.0,106.0,1.5,15.0,830.0,853.53,647.52
