Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,45,896.5,103.5,1.55,15.0,792.0,809.84,619.74
2016,5,13,15,0,888.0,101.0,1.6,15.0,754.0,764.04,590.05
2016,5,13,15,15,875.5,98.5,1.6,14.5,711.0,713.58,557.11
2016,5,13,15,30,863.0,96.0,1.6,14.0,668.0,661.82,520.47
2016,5,13,15,45,849.5,92.0,1.6,14.0,621.0,606.95,479.26
2016,5,13,16,0,836.0,88.0,1.6,14.0,574.0,551.98,436.64
2016,5,13,16,15,814.5,85.0,1.55,13.5,523.5,492.66,389.76
2016,5,13,16,30,793.0,82.0,1.5,13.0,473.0,434.13,341.8
2016,5,13,16,45,769.0,76.5,1.5,13.0,421.0,373.25,289.94
2016,5,13,17,0,745.0,71.0,1.5,13.0,369.0,314.07,237.92
2016,5,13,17,15,705.0,66.5,1.5,12.5,316.0,253.56,184.63
2016,5,13,17,30,665.0,62.0,1.5,12.0,263.0,195.44,133.28
2016,5,13,17,45,611.0,55.0,1.5,11.5,212.5,138.85,85.6
2016,5,13,18,0,557.0,48.0,1.5,11.0,162.0,88.6,47.85
2016,5,13,18,15,462.0,39.5,1.45,10.5,116.0,42.47,22.62
2016,5,13,18,30,367.0,31.0,1.4,10.0,70.0,24.25,15.35
2016,5,13,18,45,183.5,15.5,1.35,9.5,35.0,11.83,0.67
2016,5,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,101.5,14.0,0.6,9.5,23.0,13.34,0.0
2016,5,14,5,30,203.0,28.0,0.6,10.0,46.0,21.84,12.26
2016,5,14,5,45,296.0,40.5,0.65,10.5,85.5,31.6,22.36
2016,5,14,6,0,389.0,53.0,0.7,11.0,125.0,66.87,38.97
2016,5,14,6,15,445.5,64.0,0.7,11.0,170.5,109.47,68.53
2016,5,14,6,30,502.0,75.0,0.7,11.0,216.0,158.92,108.36
2016,5,14,6,45,551.0,80.5,0.7,11.5,264.5,208.06,150.4
2016,5,14,7,0,600.0,86.0,0.7,12.0,313.0,262.64,197.6
2016,5,14,7,15,684.0,83.5,0.7,12.5,378.5,327.11,251.66
2016,5,14,7,30,768.0,81.0,0.7,13.0,444.0,401.33,312.4
2016,5,14,7,45,793.5,84.0,0.7,13.5,495.5,460.41,360.32
2016,5,14,8,0,819.0,87.0,0.7,14.0,547.0,520.86,407.55
2016,5,14,8,15,837.5,89.5,0.7,14.5,596.0,577.83,450.4
2016,5,14,8,30,856.0,92.0,0.7,15.0,645.0,633.56,490.79
2016,5,14,8,45,559.0,211.5,0.7,15.5,582.5,593.17,456.49
2016,5,14,9,0,262.0,331.0,0.7,16.0,520.0,517.93,396.13
2016,5,14,9,15,294.0,343.5,0.7,16.5,566.5,567.71,431.85
2016,5,14,9,30,326.0,356.0,0.7,17.0,613.0,619.21,466.72
2016,5,14,9,45,237.0,387.0,0.75,17.5,578.0,582.13,437.26
2016,5,14,10,0,148.0,418.0,0.8,18.0,543.0,544.87,408.06
2016,5,14,10,15,300.0,392.0,0.8,18.0,655.0,669.22,498.52
2016,5,14,10,30,452.0,366.0,0.8,18.0,767.0,800.5,588.37
2016,5,14,10,45,402.5,396.0,0.85,18.5,759.0,787.74,576.04
2016,5,14,11,0,353.0,426.0,0.9,19.0,751.0,778.96,568.03
2016,5,14,11,15,366.5,424.5,0.95,19.0,766.0,796.92,580.77
2016,5,14,11,30,380.0,423.0,1.0,19.0,781.0,813.54,592.32
2016,5,14,11,45,347.0,444.5,1.05,19.0,773.0,805.6,586.24
2016,5,14,12,0,314.0,466.0,1.1,19.0,765.0,795.66,579.15
2016,5,14,12,15,165.5,386.5,1.1,19.0,544.0,556.25,414.32
2016,5,14,12,30,17.0,307.0,1.1,19.0,323.0,308.99,233.42
2016,5,14,12,45,12.5,246.0,1.15,19.0,258.0,245.33,187.07
2016,5,14,13,0,8.0,185.0,1.2,19.0,193.0,182.21,139.04
2016,5,14,13,15,6.5,174.0,1.2,19.0,180.5,170.07,129.87
2016,5,14,13,30,5.0,163.0,1.2,19.0,168.0,157.97,120.54
2016,5,14,13,45,6.5,175.5,1.25,19.0,181.5,171.01,130.95
2016,5,14,14,0,8.0,188.0,1.3,19.0,195.0,183.95,141.21
2016,5,14,14,15,54.0,285.5,1.3,18.5,329.5,322.35,249.17
2016,5,14,14,30,100.0,383.0,1.3,18.0,464.0,453.95,347.67
2016,5,14,14,45,59.5,322.5,1.35,18.0,370.0,357.87,275.54
2016,5,14,15,0,19.0,262.0,1.4,18.0,276.0,260.85,202.0
2016,5,14,15,15,9.5,194.5,1.4,17.5,201.5,188.99,147.04
2016,5,14,15,30,0.0,127.0,1.4,17.0,127.0,118.62,91.51
2016,5,14,15,45,50.0,192.5,1.45,17.0,221.5,212.7,168.13
2016,5,14,16,0,100.0,258.0,1.5,17.0,316.0,299.16,236.22
2016,5,14,16,15,117.5,235.5,1.5,16.5,298.0,282.81,223.77
2016,5,14,16,30,135.0,213.0,1.5,16.0,280.0,261.11,207.07
2016,5,14,16,45,67.5,114.0,1.5,15.5,147.5,134.1,105.52
2016,5,14,17,0,0.0,15.0,1.5,15.0,15.0,13.91,6.22
2016,5,14,17,15,0.0,12.5,1.45,14.5,12.5,11.59,4.31
2016,5,14,17,30,0.0,10.0,1.4,14.0,10.0,9.26,2.34
2016,5,14,17,45,230.0,34.5,1.35,13.5,82.0,64.56,39.49
2016,5,14,18,0,460.0,59.0,1.3,13.0,154.0,90.78,53.21
2016,5,14,18,15,364.0,48.0,1.2,12.5,110.0,48.15,28.7
2016,5,14,18,30,268.0,37.0,1.1,12.0,66.0,28.72,19.11
2016,5,14,18,45,134.0,18.5,1.05,12.0,33.0,14.44,2.78
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,16.5,1.05,10.0,24.0,13.04,0.0
2016,5,15,5,30,172.0,33.0,1.1,10.0,48.0,25.84,15.73
2016,5,15,5,45,282.5,45.5,1.2,10.5,89.5,34.94,25.31
2016,5,15,6,0,393.0,58.0,1.3,11.0,131.0,72.0,43.11
2016,5,15,6,15,464.5,67.5,1.3,11.0,180.0,115.19,72.59
2016,5,15,6,30,536.0,77.0,1.3,11.0,229.0,167.06,113.99
2016,5,15,6,45,589.0,83.0,1.35,11.5,281.5,219.66,159.19
2016,5,15,7,0,642.0,89.0,1.4,12.0,334.0,278.15,210.11
2016,5,15,7,15,677.5,94.0,1.3,12.5,386.0,335.04,259.45
2016,5,15,7,30,713.0,99.0,1.2,13.0,438.0,395.16,309.94
2016,5,15,7,45,744.0,101.5,1.15,13.5,490.0,453.62,357.62
2016,5,15,8,0,775.0,104.0,1.1,14.0,542.0,514.75,405.52
2016,5,15,8,15,794.5,107.5,1.05,14.5,590.0,571.09,447.98
2016,5,15,8,30,814.0,111.0,1.0,15.0,638.0,627.63,488.92
2016,5,15,8,45,833.5,111.5,1.0,15.5,683.0,681.05,526.67
2016,5,15,9,0,853.0,112.0,1.0,16.0,728.0,731.34,560.54
2016,5,15,9,15,864.5,114.0,1.0,16.5,767.0,778.46,590.09
2016,5,15,9,30,876.0,116.0,1.0,17.0,806.0,823.89,617.96
2016,5,15,9,45,896.5,110.5,1.0,17.5,843.0,867.39,644.06
2016,5,15,10,0,917.0,105.0,1.0,18.0,880.0,909.25,668.66
2016,5,15,10,15,923.0,106.0,1.0,18.0,907.0,942.73,688.81
2016,5,15,10,30,929.0,107.0,1.0,18.0,934.0,973.23,707.05
2016,5,15,10,45,933.0,108.0,1.05,18.5,953.5,998.7,721.67
2016,5,15,11,0,937.0,109.0,1.1,19.0,973.0,1020.81,734.22
2016,5,15,11,15,939.5,109.5,1.15,19.0,986.0,1037.48,744.83
2016,5,15,11,30,942.0,110.0,1.2,19.0,999.0,1050.56,753.38
2016,5,15,11,45,942.0,110.5,1.25,19.0,1003.5,1057.5,758.26
2016,5,15,12,0,942.0,111.0,1.3,19.0,1008.0,1060.73,761.03
2016,5,15,12,15,942.0,111.0,1.35,19.0,1005.0,1059.75,761.32
2016,5,15,12,30,942.0,111.0,1.4,19.0,1002.0,1055.06,759.45
2016,5,15,12,45,944.0,108.0,1.5,19.0,993.0,1045.6,755.56
2016,5,15,13,0,946.0,105.0,1.6,19.0,984.0,1032.41,749.33
2016,5,15,13,15,943.0,104.0,1.65,18.5,966.0,1012.76,739.63
2016,5,15,13,30,940.0,103.0,1.7,18.0,948.0,989.62,727.68
2016,5,15,13,45,531.5,263.0,1.75,18.0,738.0,763.18,574.91
2016,5,15,14,0,123.0,423.0,1.8,18.0,528.0,530.18,401.27
2016,5,15,14,15,247.5,387.0,1.8,17.5,589.0,602.39,459.81
2016,5,15,14,30,372.0,351.0,1.8,17.0,650.0,658.03,503.47
2016,5,15,14,45,386.5,327.0,1.8,17.0,625.0,629.68,483.8
2016,5,15,15,0,401.0,303.0,1.8,17.0,600.0,599.12,462.94
2016,5,15,15,15,638.5,196.5,1.8,16.5,637.0,649.24,505.36
2016,5,15,15,30,876.0,90.0,1.8,16.0,674.0,664.16,520.45
2016,5,15,15,45,859.5,87.5,1.85,16.0,626.5,608.5,478.4
2016,5,15,16,0,843.0,85.0,1.9,16.0,579.0,552.47,435.25
2016,5,15,16,15,822.0,82.0,1.9,15.5,528.5,493.62,389.0
2016,5,15,16,30,801.0,79.0,1.9,15.0,478.0,435.05,341.22
2016,5,15,16,45,767.5,76.5,1.9,14.5,424.5,373.17,289.24
2016,5,15,17,0,734.0,74.0,1.9,14.0,371.0,314.02,237.93
2016,5,15,17,15,693.5,69.0,1.85,13.5,318.0,253.61,184.77
2016,5,15,17,30,653.0,64.0,1.8,13.0,265.0,195.58,133.63
2016,5,15,17,45,587.0,58.5,1.8,12.5,213.5,139.35,86.86
2016,5,15,18,0,521.0,53.0,1.8,12.0,162.0,90.86,50.91
2016,5,15,18,15,426.0,44.0,1.7,11.5,116.5,46.36,26.0
2016,5,15,18,30,331.0,35.0,1.6,11.0,71.0,27.72,18.4
2016,5,15,18,45,165.5,17.5,1.55,11.0,35.5,13.46,2.84
2016,5,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,10.0,24.5,12.61,0.0
2016,5,16,5,30,194.0,32.0,1.1,10.0,49.0,24.99,15.2
2016,5,16,5,45,294.5,45.0,1.1,10.5,90.5,34.51,24.97
2016,5,16,6,0,395.0,58.0,1.1,11.0,132.0,72.29,43.22
2016,5,16,6,15,464.5,67.0,1.05,11.0,180.5,114.9,72.32
2016,5,16,6,30,534.0,76.0,1.0,11.0,229.0,165.94,113.04
2016,5,16,6,45,583.0,83.0,0.95,11.5,280.5,218.36,158.01
2016,5,16,7,0,632.0,90.0,0.9,12.0,332.0,276.22,208.03
2016,5,16,7,15,667.0,95.5,0.85,12.5,384.0,332.79,256.69
2016,5,16,7,30,702.0,101.0,0.8,13.0,436.0,392.55,306.47
2016,5,16,7,45,732.5,103.5,0.75,14.0,487.0,450.13,352.23
2016,5,16,8,0,763.0,106.0,0.7,15.0,538.0,510.36,397.98
2016,5,16,8,15,782.5,109.5,0.7,15.5,586.0,566.03,439.61
2016,5,16,8,30,802.0,113.0,0.7,16.0,634.0,621.93,479.92
2016,5,16,8,45,821.5,113.5,0.7,16.5,678.5,674.73,516.73
2016,5,16,9,0,841.0,114.0,0.7,17.0,723.0,727.12,551.69
2016,5,16,9,15,852.5,116.0,0.7,17.0,762.0,770.99,579.64
2016,5,16,9,30,864.0,118.0,0.7,17.0,801.0,815.9,608.0
2016,5,16,9,45,885.0,112.5,0.75,17.5,837.5,859.37,634.69
2016,5,16,10,0,906.0,107.0,0.8,18.0,874.0,901.26,660.03
2016,5,16,10,15,911.5,108.5,0.85,18.5,900.5,934.43,679.53
2016,5,16,10,30,917.0,110.0,0.9,19.0,927.0,964.65,697.14
2016,5,16,10,45,920.5,111.0,0.95,19.5,946.5,989.35,711.23
2016,5,16,11,0,924.0,112.0,1.0,20.0,966.0,1010.72,723.3
2016,5,16,11,15,926.5,112.5,1.05,20.0,978.5,1027.18,733.78
2016,5,16,11,30,929.0,113.0,1.1,20.0,991.0,1040.11,742.22
2016,5,16,11,45,929.5,113.5,1.15,20.5,995.5,1047.45,745.94
2016,5,16,12,0,930.0,114.0,1.2,21.0,1000.0,1051.15,747.57
2016,5,16,12,15,929.5,114.0,1.2,21.0,997.5,1049.69,746.64
2016,5,16,12,30,929.0,114.0,1.2,21.0,995.0,1044.58,743.66
2016,5,16,12,45,927.5,113.5,1.3,21.0,984.5,1034.35,739.48
2016,5,16,13,0,926.0,113.0,1.4,21.0,974.0,1020.54,733.07
2016,5,16,13,15,922.5,112.0,1.4,21.0,956.5,1000.78,721.31
2016,5,16,13,30,919.0,111.0,1.4,21.0,939.0,977.65,707.49
2016,5,16,13,45,917.5,108.0,1.45,21.0,915.0,951.04,692.23
2016,5,16,14,0,916.0,105.0,1.5,21.0,891.0,921.18,674.77
2016,5,16,14,15,909.0,104.0,1.5,20.5,859.5,885.52,653.96
2016,5,16,14,30,902.0,103.0,1.5,20.0,828.0,847.24,631.2
2016,5,16,14,45,895.0,100.0,1.55,20.0,791.0,804.5,604.5
2016,5,16,15,0,888.0,97.0,1.6,20.0,754.0,759.55,575.87
2016,5,16,15,15,876.0,94.5,1.6,19.5,711.5,709.63,543.88
2016,5,16,15,30,864.0,92.0,1.6,19.0,669.0,658.37,508.39
2016,5,16,15,45,846.0,90.5,1.6,19.0,621.5,603.45,467.79
2016,5,16,16,0,828.0,89.0,1.6,19.0,574.0,548.82,426.13
2016,5,16,16,15,806.5,85.5,1.55,18.5,524.0,489.61,380.23
2016,5,16,16,30,785.0,82.0,1.5,18.0,474.0,431.2,333.31
2016,5,16,16,45,750.0,80.0,1.45,17.5,421.0,370.16,282.87
2016,5,16,17,0,715.0,78.0,1.4,17.0,368.0,312.03,233.31
2016,5,16,17,15,673.5,72.5,1.3,16.0,315.5,250.32,180.47
2016,5,16,17,30,632.0,67.0,1.2,15.0,263.0,194.4,132.16
2016,5,16,17,45,569.5,60.5,1.2,14.5,212.5,139.0,86.54
2016,5,16,18,0,507.0,54.0,1.2,14.0,162.0,90.94,51.02
2016,5,16,18,15,413.0,44.5,1.15,13.5,117.0,46.81,26.19
2016,5,16,18,30,319.0,35.0,1.1,13.0,72.0,27.57,18.18
2016,5,16,18,45,159.5,17.5,1.1,12.5,36.0,13.38,3.25
2016,5,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,135.5,15.0,0.65,9.5,27.5,11.78,0.0
2016,5,17,5,30,271.0,30.0,0.6,10.0,55.0,23.98,14.53
2016,5,17,5,45,379.0,39.5,0.6,10.5,98.5,30.41,21.41
2016,5,17,6,0,487.0,49.0,0.6,11.0,142.0,69.54,37.77
2016,5,17,6,15,554.0,56.0,0.55,11.5,192.0,115.59,68.73
2016,5,17,6,30,621.0,63.0,0.5,12.0,242.0,169.62,111.71
2016,5,17,6,45,670.5,67.5,0.5,13.0,295.5,224.86,158.79
2016,5,17,7,0,720.0,72.0,0.5,14.0,349.0,286.97,211.84
2016,5,17,7,15,752.5,76.0,0.5,15.0,402.5,345.86,261.76
2016,5,17,7,30,785.0,80.0,0.5,16.0,456.0,407.52,312.14
2016,5,17,7,45,812.5,82.5,0.55,17.0,508.5,467.8,359.88
2016,5,17,8,0,840.0,85.0,0.6,18.0,561.0,529.63,406.85
2016,5,17,8,15,857.5,87.5,0.65,18.5,610.0,586.27,449.09
2016,5,17,8,30,875.0,90.0,0.7,19.0,659.0,642.96,489.94
2016,5,17,8,45,890.0,91.5,0.75,20.0,704.5,696.52,526.3
2016,5,17,9,0,905.0,93.0,0.8,21.0,750.0,749.1,559.31
2016,5,17,9,15,915.5,95.0,0.8,21.5,790.0,797.49,588.61
2016,5,17,9,30,926.0,97.0,0.8,22.0,830.0,843.99,616.12
2016,5,17,9,45,933.0,99.0,0.8,22.5,863.5,885.42,639.89
2016,5,17,10,0,940.0,101.0,0.8,23.0,897.0,924.23,661.68
2016,5,17,10,15,945.5,102.0,0.8,23.0,924.0,957.86,681.29
2016,5,17,10,30,951.0,103.0,0.8,23.0,951.0,988.43,698.93
2016,5,17,10,45,954.5,104.0,0.85,23.5,971.0,1013.86,713.08
2016,5,17,11,0,958.0,105.0,0.9,24.0,991.0,1035.85,725.18
2016,5,17,11,15,960.0,105.5,0.9,24.0,1003.5,1052.31,734.36
2016,5,17,11,30,962.0,106.0,0.9,24.0,1016.0,1065.11,741.48
2016,5,17,11,45,962.0,106.5,0.95,24.5,1020.5,1072.18,744.98
2016,5,17,12,0,962.0,107.0,1.0,25.0,1025.0,1075.48,746.38
2016,5,17,12,15,961.0,106.5,1.05,25.0,1021.5,1073.0,745.93
2016,5,17,12,30,960.0,106.0,1.1,25.0,1018.0,1066.75,743.37
2016,5,17,12,45,959.0,105.0,1.15,25.0,1007.5,1056.24,738.37
2016,5,17,13,0,958.0,104.0,1.2,25.0,997.0,1042.03,731.21
2016,5,17,13,15,954.5,103.0,1.2,24.5,978.0,1021.77,720.91
2016,5,17,13,30,951.0,102.0,1.2,24.0,959.0,998.01,708.5
2016,5,17,13,45,944.5,101.5,1.25,24.0,933.5,968.65,692.05
2016,5,17,14,0,938.0,101.0,1.3,24.0,908.0,936.21,673.53
2016,5,17,14,15,931.0,99.5,1.3,24.0,875.5,899.41,651.33
2016,5,17,14,30,924.0,98.0,1.3,24.0,843.0,859.92,627.22
2016,5,17,14,45,913.5,97.0,1.35,24.0,804.5,815.71,600.36
2016,5,17,15,0,903.0,96.0,1.4,24.0,766.0,769.51,571.72
2016,5,17,15,15,890.5,93.5,1.4,23.5,722.5,718.65,539.94
2016,5,17,15,30,878.0,91.0,1.4,23.0,679.0,666.47,504.77
2016,5,17,15,45,862.0,88.5,1.4,23.0,631.5,611.14,464.82
2016,5,17,16,0,846.0,86.0,1.4,23.0,584.0,555.37,423.27
2016,5,17,16,15,824.5,83.0,1.4,22.5,533.0,496.2,378.56
2016,5,17,16,30,803.0,80.0,1.4,22.0,482.0,437.39,332.37
2016,5,17,16,45,775.0,76.0,1.4,21.5,429.5,376.14,282.67
2016,5,17,17,0,747.0,72.0,1.4,21.0,377.0,316.99,232.97
2016,5,17,17,15,707.5,67.0,1.3,20.0,324.0,256.18,181.38
2016,5,17,17,30,668.0,62.0,1.2,19.0,271.0,199.42,132.84
2016,5,17,17,45,609.0,56.0,1.15,18.0,219.5,141.14,85.39
2016,5,17,18,0,550.0,50.0,1.1,17.0,168.0,91.51,49.08
2016,5,17,18,15,460.0,41.5,1.0,16.0,122.0,45.79,23.95
2016,5,17,18,30,370.0,33.0,0.9,15.0,76.0,25.64,16.41
2016,5,17,18,45,223.0,21.0,0.85,14.5,43.5,16.52,5.77
2016,5,17,19,0,76.0,9.0,0.8,14.0,11.0,8.58,0.0
2016,5,17,19,15,38.0,4.5,0.75,13.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,5,15,120.0,16.0,0.8,10.5,27.0,12.57,0.0
2016,5,18,5,30,240.0,32.0,0.8,11.0,54.0,24.95,15.38
2016,5,18,5,45,343.5,43.0,0.8,12.0,97.0,33.5,23.99
2016,5,18,6,0,447.0,54.0,0.8,13.0,140.0,71.94,40.74
2016,5,18,6,15,514.0,62.0,0.75,13.5,189.5,116.49,70.73
2016,5,18,6,30,581.0,70.0,0.7,14.0,239.0,169.08,112.24
2016,5,18,6,45,630.0,75.5,0.65,14.5,291.5,222.79,157.86
2016,5,18,7,0,679.0,81.0,0.6,15.0,344.0,281.84,208.31
2016,5,18,7,15,712.0,85.5,0.6,15.5,396.0,339.27,257.25
2016,5,18,7,30,745.0,90.0,0.6,16.0,448.0,400.76,307.91
2016,5,18,7,45,770.5,93.5,0.6,17.0,499.0,458.9,353.7
2016,5,18,8,0,796.0,97.0,0.6,18.0,550.0,518.46,398.6
2016,5,18,8,15,814.5,100.5,0.6,18.5,598.0,575.09,440.3
2016,5,18,8,30,833.0,104.0,0.6,19.0,646.0,631.79,480.49
2016,5,18,8,45,848.5,106.0,0.6,20.0,690.5,684.71,515.69
2016,5,18,9,0,864.0,108.0,0.6,21.0,735.0,734.35,546.67
2016,5,18,9,15,874.5,110.0,0.6,21.5,774.0,781.02,574.79
2016,5,18,9,30,885.0,112.0,0.6,22.0,813.0,825.89,601.21
2016,5,18,9,45,897.0,111.0,0.65,23.0,847.0,866.99,624.46
2016,5,18,10,0,909.0,110.0,0.7,24.0,881.0,905.91,646.01
2016,5,18,10,15,914.5,111.5,0.75,24.0,908.0,939.11,666.28
2016,5,18,10,30,920.0,113.0,0.8,24.0,935.0,969.35,684.75
2016,5,18,10,45,922.5,114.5,0.85,24.5,954.0,993.63,698.23
2016,5,18,11,0,925.0,116.0,0.9,25.0,973.0,1014.54,709.73
2016,5,18,11,15,927.0,117.0,0.9,25.0,985.5,1031.0,718.97
2016,5,18,11,30,929.0,118.0,0.9,25.0,998.0,1043.92,726.2
2016,5,18,11,45,928.0,119.0,0.95,25.0,1002.0,1050.26,730.67
2016,5,18,12,0,927.0,120.0,1.0,25.0,1006.0,1052.96,733.16
2016,5,18,12,15,926.0,120.0,1.05,25.0,1002.5,1051.03,733.01
2016,5,18,12,30,925.0,120.0,1.1,25.0,999.0,1045.49,730.81
2016,5,18,12,45,922.5,120.0,1.15,25.0,988.5,1034.86,725.65
2016,5,18,13,0,920.0,120.0,1.2,25.0,978.0,1020.71,718.43
2016,5,18,13,15,916.5,119.0,1.2,25.0,959.5,1001.13,707.06
2016,5,18,13,30,913.0,118.0,1.2,25.0,941.0,978.21,693.71
2016,5,18,13,45,909.0,115.5,1.2,25.0,916.5,950.08,677.14
2016,5,18,14,0,905.0,113.0,1.2,25.0,892.0,918.86,658.61
2016,5,18,14,15,897.5,111.5,1.2,24.5,860.5,882.71,638.08
2016,5,18,14,30,890.0,110.0,1.2,24.0,829.0,844.01,615.67
2016,5,18,14,45,883.0,106.5,1.25,24.0,792.0,801.35,589.78
2016,5,18,15,0,876.0,103.0,1.3,24.0,755.0,756.5,562.0
2016,5,18,15,15,863.5,101.0,1.3,23.5,712.5,707.36,531.32
2016,5,18,15,30,851.0,99.0,1.3,23.0,670.0,656.96,497.03
2016,5,18,15,45,835.5,95.5,1.3,22.5,623.0,603.28,459.2
2016,5,18,16,0,820.0,92.0,1.3,22.0,576.0,547.69,418.64
2016,5,18,16,15,798.5,88.5,1.25,21.0,526.0,489.0,374.71
2016,5,18,16,30,777.0,85.0,1.2,20.0,476.0,431.12,329.61
2016,5,18,16,45,744.0,82.0,1.15,19.5,423.5,370.39,280.12
2016,5,18,17,0,711.0,79.0,1.1,19.0,371.0,312.36,231.31
2016,5,18,17,15,670.0,74.0,1.05,18.0,318.5,251.53,179.91
2016,5,18,17,30,629.0,69.0,1.0,17.0,266.0,196.43,132.84
2016,5,18,17,45,570.0,62.0,0.95,16.5,216.0,141.27,87.65
2016,5,18,18,0,511.0,55.0,0.9,16.0,166.0,93.02,52.02
2016,5,18,18,15,421.0,45.5,0.8,15.0,120.5,48.67,27.01
2016,5,18,18,30,331.0,36.0,0.7,14.0,75.0,28.27,18.81
2016,5,18,18,45,198.0,23.0,0.65,13.5,43.0,18.28,7.5
2016,5,18,19,0,65.0,10.0,0.6,13.0,11.0,9.53,0.0
2016,5,18,19,15,32.5,5.0,0.6,12.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,18.0,1.35,9.0,28.5,14.18,0.0
2016,5,19,5,30,214.0,36.0,1.4,9.0,57.0,28.15,18.33
2016,5,19,5,45,322.5,48.0,1.45,9.5,100.5,36.79,27.18
2016,5,19,6,0,431.0,60.0,1.5,10.0,144.0,76.74,45.81
2016,5,19,6,15,499.5,68.5,1.6,10.0,193.5,120.92,76.21
2016,5,19,6,30,568.0,77.0,1.7,10.0,243.0,173.37,118.55
2016,5,19,6,45,616.0,83.5,1.8,10.5,295.5,227.02,165.28
2016,5,19,7,0,664.0,90.0,1.9,11.0,348.0,285.94,217.19
2016,5,19,7,15,697.0,94.5,1.9,11.0,399.5,342.55,267.57
2016,5,19,7,30,730.0,99.0,1.9,11.0,451.0,402.05,319.24
2016,5,19,7,45,759.5,101.0,1.9,11.5,502.0,460.99,368.48
2016,5,19,8,0,789.0,103.0,1.9,12.0,553.0,520.58,416.59
2016,5,19,8,15,807.5,106.5,1.8,12.5,601.5,576.83,460.02
2016,5,19,8,30,826.0,110.0,1.7,13.0,650.0,633.16,501.78
2016,5,19,8,45,846.0,110.0,1.6,13.5,695.0,686.76,540.01
2016,5,19,9,0,866.0,110.0,1.5,14.0,740.0,737.41,574.07
2016,5,19,9,15,878.5,112.0,1.5,14.0,781.0,785.64,606.24
2016,5,19,9,30,891.0,114.0,1.5,14.0,822.0,832.23,636.83
2016,5,19,9,45,896.5,118.5,1.55,14.5,855.5,873.57,662.84
2016,5,19,10,0,902.0,123.0,1.6,15.0,889.0,912.3,686.85
2016,5,19,10,15,910.0,124.5,1.6,15.0,918.0,947.52,708.95
2016,5,19,10,30,918.0,126.0,1.6,15.0,947.0,979.91,729.09
2016,5,19,10,45,931.5,122.5,1.6,15.5,971.0,1009.54,745.96
2016,5,19,11,0,945.0,119.0,1.6,16.0,995.0,1036.21,760.81
2016,5,19,11,15,948.5,120.0,1.6,16.0,1009.0,1054.42,771.67
2016,5,19,11,30,952.0,121.0,1.6,16.0,1023.0,1069.05,780.42
2016,5,19,11,45,954.5,121.0,1.6,16.5,1029.5,1078.04,784.25
2016,5,19,12,0,957.0,121.0,1.6,17.0,1036.0,1083.32,785.9
2016,5,19,12,15,956.5,121.0,1.65,16.5,1033.0,1081.88,787.26
2016,5,19,12,30,956.0,121.0,1.7,16.0,1030.0,1076.7,786.44
2016,5,19,12,45,956.0,119.0,1.75,16.0,1020.0,1066.3,780.94
2016,5,19,13,0,956.0,117.0,1.8,16.0,1010.0,1052.18,773.18
2016,5,19,13,15,952.5,116.0,1.85,16.0,991.5,1032.04,761.6
2016,5,19,13,30,949.0,115.0,1.9,16.0,973.0,1008.42,747.78
2016,5,19,13,45,744.5,220.0,1.95,16.0,882.0,915.08,687.53
2016,5,19,14,0,540.0,325.0,2.0,16.0,791.0,814.31,616.04
2016,5,19,14,15,564.0,298.5,2.1,15.5,769.5,790.02,603.58
2016,5,19,14,30,588.0,272.0,2.2,15.0,748.0,762.22,587.5
2016,5,19,14,45,576.0,258.5,2.3,15.0,707.0,715.52,555.54
2016,5,19,15,0,564.0,245.0,2.4,15.0,666.0,668.0,522.38
2016,5,19,15,15,721.0,173.0,2.4,14.5,678.5,683.04,537.83
2016,5,19,15,30,878.0,101.0,2.4,14.0,691.0,676.52,536.16
2016,5,19,15,45,701.5,142.5,2.4,13.5,593.0,569.52,454.06
2016,5,19,16,0,525.0,184.0,2.4,13.0,495.0,472.41,378.38
2016,5,19,16,15,557.5,156.5,2.4,12.5,461.0,432.4,347.09
2016,5,19,16,30,590.0,129.0,2.4,12.0,427.0,390.34,312.21
2016,5,19,16,45,520.5,129.0,2.45,11.5,371.0,326.09,258.89
2016,5,19,17,0,451.0,129.0,2.5,11.0,315.0,271.04,212.47
2016,5,19,17,15,403.5,121.0,2.5,10.5,270.5,221.96,170.26
2016,5,19,17,30,356.0,113.0,2.5,10.0,226.0,178.05,132.64
2016,5,19,17,45,312.5,97.0,2.5,10.0,183.0,133.06,94.83
2016,5,19,18,0,269.0,81.0,2.5,10.0,140.0,94.25,64.4
2016,5,19,18,15,211.5,63.0,2.4,9.5,102.0,58.34,40.03
2016,5,19,18,30,154.0,45.0,2.3,9.0,64.0,36.39,26.39
2016,5,19,18,45,77.0,27.5,2.25,9.0,37.0,22.68,11.39
2016,5,19,19,0,0.0,10.0,2.2,9.0,10.0,9.53,0.0
2016,5,19,19,15,0.0,5.0,2.2,9.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,100.5,19.0,2.3,8.0,29.0,14.97,0.0
2016,5,20,5,30,201.0,38.0,2.3,8.0,58.0,29.73,19.85
2016,5,20,5,45,311.5,50.0,2.3,8.5,101.0,38.32,28.66
2016,5,20,6,0,422.0,62.0,2.3,9.0,144.0,78.19,47.5
2016,5,20,6,15,491.5,70.5,2.3,9.0,194.0,121.91,77.76
2016,5,20,6,30,561.0,79.0,2.3,9.0,244.0,174.04,120.03
2016,5,20,6,45,613.5,84.5,2.3,9.5,297.0,227.39,166.56
2016,5,20,7,0,666.0,90.0,2.3,10.0,350.0,286.53,218.79
2016,5,20,7,15,700.0,95.0,2.25,10.0,402.5,344.04,270.18
2016,5,20,7,30,734.0,100.0,2.2,10.0,455.0,404.57,322.95
2016,5,20,7,45,763.0,103.0,2.2,10.5,507.0,464.44,373.27
2016,5,20,8,0,792.0,106.0,2.2,11.0,559.0,524.9,422.41
2016,5,20,8,15,811.5,109.0,2.15,11.0,607.5,581.36,467.48
2016,5,20,8,30,831.0,112.0,2.1,11.0,656.0,637.98,511.27
2016,5,20,8,45,846.0,114.5,2.1,11.5,700.5,690.94,550.31
2016,5,20,9,0,861.0,117.0,2.1,12.0,745.0,743.03,587.2
2016,5,20,9,15,872.0,119.5,2.1,12.0,784.5,787.69,617.57
2016,5,20,9,30,883.0,122.0,2.1,12.0,824.0,833.3,648.29
2016,5,20,9,45,484.0,264.0,2.1,12.5,651.0,678.45,530.26
2016,5,20,10,0,85.0,406.0,2.1,13.0,478.0,468.92,364.36
2016,5,20,10,15,182.0,421.0,2.1,13.0,581.5,582.04,451.76
2016,5,20,10,30,279.0,436.0,2.1,13.0,685.0,700.44,538.26
2016,5,20,10,45,204.0,453.0,2.15,13.0,637.5,646.07,496.15
2016,5,20,11,0,129.0,470.0,2.2,13.0,590.0,595.79,457.66
2016,5,20,11,15,287.0,442.5,2.2,13.0,714.5,734.19,562.01
2016,5,20,11,30,445.0,415.0,2.2,13.0,839.0,873.66,661.84
2016,5,20,11,45,269.5,445.5,2.2,13.5,702.5,726.28,552.21
2016,5,20,12,0,94.0,476.0,2.2,14.0,566.0,564.04,430.75
2016,5,20,12,15,188.0,473.5,2.2,13.5,653.0,664.85,508.45
2016,5,20,12,30,282.0,471.0,2.2,13.0,740.0,763.4,580.99
2016,5,20,12,45,155.0,419.5,2.2,13.0,567.0,574.34,442.56
2016,5,20,13,0,28.0,368.0,2.2,13.0,394.0,387.31,300.85
2016,5,20,13,15,129.5,410.0,2.15,13.0,528.0,534.31,415.26
2016,5,20,13,30,231.0,452.0,2.1,13.0,662.0,667.53,513.54
2016,5,20,13,45,236.5,437.5,2.1,13.0,647.5,651.19,501.45
2016,5,20,14,0,242.0,423.0,2.1,13.0,633.0,633.69,489.7
2016,5,20,14,15,250.0,404.5,2.1,13.0,614.5,620.12,480.77
2016,5,20,14,30,258.0,386.0,2.1,13.0,596.0,597.82,465.48
2016,5,20,14,45,168.5,364.0,2.1,13.0,498.5,488.71,383.42
2016,5,20,15,0,79.0,342.0,2.1,13.0,401.0,387.15,305.39
2016,5,20,15,15,63.5,312.5,2.1,12.5,358.5,343.25,272.75
2016,5,20,15,30,48.0,283.0,2.1,12.0,316.0,300.8,240.4
2016,5,20,15,45,45.5,261.5,2.1,12.0,291.0,275.39,220.91
2016,5,20,16,0,43.0,240.0,2.1,12.0,266.0,250.26,201.35
2016,5,20,16,15,76.5,229.0,2.05,11.5,270.0,253.17,204.71
2016,5,20,16,30,110.0,218.0,2.0,11.0,274.0,254.32,206.04
2016,5,20,16,45,87.0,191.5,2.0,11.0,233.0,211.37,171.05
2016,5,20,17,0,64.0,165.0,2.0,11.0,192.0,173.25,139.91
2016,5,20,17,15,56.5,144.0,1.95,10.5,165.0,147.1,118.39
2016,5,20,17,30,49.0,123.0,1.9,10.0,138.0,121.97,97.44
2016,5,20,17,45,265.5,93.0,1.85,10.0,153.5,123.15,88.55
2016,5,20,18,0,482.0,63.0,1.8,10.0,169.0,98.61,59.23
2016,5,20,18,15,389.0,52.5,1.7,9.5,124.0,54.91,33.24
2016,5,20,18,30,296.0,42.0,1.6,9.0,79.0,32.46,23.01
2016,5,20,18,45,166.0,27.5,1.55,9.0,46.5,21.57,10.96
2016,5,20,19,0,36.0,13.0,1.5,9.0,14.0,12.39,0.0
2016,5,20,19,15,18.0,6.5,1.45,9.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,17.0,17.0,0.85,8.0,18.5,15.65,0.0
2016,5,21,5,30,34.0,34.0,0.9,8.0,37.0,29.14,19.49
2016,5,21,5,45,61.5,54.0,0.95,8.5,64.0,45.03,34.73
2016,5,21,6,0,89.0,74.0,1.0,9.0,91.0,69.21,51.17
2016,5,21,6,15,106.5,95.5,1.0,9.5,122.5,97.15,73.61
2016,5,21,6,30,124.0,117.0,1.0,10.0,154.0,127.55,98.76
2016,5,21,6,45,139.0,138.0,1.05,10.5,186.5,159.23,125.35
2016,5,21,7,0,154.0,159.0,1.1,11.0,219.0,192.79,153.39
2016,5,21,7,15,139.0,183.0,1.1,11.0,243.0,220.1,176.78
2016,5,21,7,30,124.0,207.0,1.1,11.0,267.0,245.75,198.09
2016,5,21,7,45,66.5,196.0,1.1,11.5,229.0,214.94,173.08
2016,5,21,8,0,9.0,185.0,1.1,12.0,191.0,177.13,141.71
2016,5,21,8,15,34.5,233.5,1.1,12.0,256.5,240.71,192.83
2016,5,21,8,30,60.0,282.0,1.1,12.0,322.0,305.55,243.49
2016,5,21,8,45,174.0,306.0,1.15,12.5,431.5,413.76,327.73
2016,5,21,9,0,288.0,330.0,1.2,13.0,541.0,533.29,417.32
2016,5,21,9,15,206.0,357.5,1.2,13.0,512.5,506.35,394.2
2016,5,21,9,30,124.0,385.0,1.2,13.0,484.0,477.5,370.4
2016,5,21,9,45,64.0,272.5,1.25,13.5,324.0,315.95,247.67
2016,5,21,10,0,4.0,160.0,1.3,14.0,164.0,153.62,119.29
2016,5,21,10,15,38.5,292.0,1.3,14.0,327.0,317.28,248.58
2016,5,21,10,30,73.0,424.0,1.3,14.0,490.0,481.92,370.87
2016,5,21,10,45,43.0,340.0,1.3,14.0,379.5,371.92,287.47
2016,5,21,11,0,13.0,256.0,1.3,14.0,269.0,254.75,197.93
2016,5,21,11,15,14.5,275.5,1.3,14.0,290.0,275.31,214.21
2016,5,21,11,30,16.0,295.0,1.3,14.0,311.0,295.88,229.8
2016,5,21,11,45,17.0,305.5,1.35,14.0,322.5,307.23,238.39
2016,5,21,12,0,18.0,316.0,1.4,14.0,334.0,318.49,246.97
2016,5,21,12,15,21.5,340.0,1.4,14.0,361.0,345.25,267.25
2016,5,21,12,30,25.0,364.0,1.4,14.0,388.0,381.45,294.36
2016,5,21,12,45,20.5,326.5,1.45,14.0,346.0,330.67,256.12
2016,5,21,13,0,16.0,289.0,1.5,14.0,304.0,289.62,225.22
2016,5,21,13,15,82.5,373.0,1.5,14.0,448.0,443.2,343.73
2016,5,21,13,30,149.0,457.0,1.5,14.0,592.0,595.63,455.11
2016,5,21,13,45,100.0,420.5,1.55,14.0,510.5,501.7,385.43
2016,5,21,14,0,51.0,384.0,1.6,14.0,429.0,418.52,323.78
2016,5,21,14,15,34.0,328.5,1.6,13.5,358.0,346.8,270.8
2016,5,21,14,30,17.0,273.0,1.6,13.0,287.0,271.39,213.44
2016,5,21,14,45,13.0,243.5,1.6,13.0,254.5,239.24,188.83
2016,5,21,15,0,9.0,214.0,1.6,13.0,222.0,207.51,164.09
2016,5,21,15,15,34.0,252.5,1.55,13.0,276.5,264.65,210.39
2016,5,21,15,30,59.0,291.0,1.5,13.0,331.0,315.53,250.71
2016,5,21,15,45,179.5,270.5,1.5,13.0,380.0,368.22,293.79
2016,5,21,16,0,300.0,250.0,1.5,13.0,429.0,407.56,324.92
2016,5,21,16,15,322.5,222.0,1.45,12.5,399.5,374.32,298.9
2016,5,21,16,30,345.0,194.0,1.4,12.0,370.0,338.35,270.15
2016,5,21,16,45,261.5,182.0,1.4,12.0,307.0,273.33,217.73
2016,5,21,17,0,178.0,170.0,1.4,12.0,244.0,216.34,171.91
2016,5,21,17,15,164.0,149.0,1.35,11.5,210.0,181.18,142.69
2016,5,21,17,30,150.0,128.0,1.3,11.0,176.0,147.72,114.55
2016,5,21,17,45,325.0,93.0,1.3,11.0,173.0,131.91,92.82
2016,5,21,18,0,500.0,58.0,1.3,11.0,170.0,96.05,55.97
2016,5,21,18,15,413.5,48.5,1.2,10.5,125.0,52.34,30.18
2016,5,21,18,30,327.0,39.0,1.1,10.0,80.0,30.71,21.43
2016,5,21,18,45,201.5,25.5,1.05,9.5,47.5,19.93,9.98
2016,5,21,19,0,76.0,12.0,1.0,9.0,15.0,11.44,0.0
2016,5,21,19,15,38.0,6.0,1.0,8.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,125.0,18.0,0.7,8.0,30.5,14.12,0.05
2016,5,22,5,30,250.0,36.0,0.7,8.0,61.0,28.06,18.65
2016,5,22,5,45,347.5,47.5,0.75,8.5,104.5,37.43,27.98
2016,5,22,6,0,445.0,59.0,0.8,9.0,148.0,76.91,45.55
2016,5,22,6,15,510.0,67.5,0.8,9.5,197.0,121.48,76.25
2016,5,22,6,30,575.0,76.0,0.8,10.0,246.0,173.84,118.28
2016,5,22,6,45,404.0,114.5,0.8,10.5,245.5,202.81,151.86
2016,5,22,7,0,233.0,153.0,0.8,11.0,245.0,211.76,166.44
2016,5,22,7,15,189.5,180.5,0.75,11.5,262.0,235.82,187.8
2016,5,22,7,30,146.0,208.0,0.7,12.0,279.0,255.66,204.32
2016,5,22,7,45,209.0,225.5,0.7,12.5,339.5,311.5,248.14
2016,5,22,8,0,272.0,243.0,0.7,13.0,400.0,376.81,298.36
2016,5,22,8,15,275.5,266.0,0.7,13.0,436.0,416.92,328.55
2016,5,22,8,30,279.0,289.0,0.7,13.0,472.0,456.95,358.17
2016,5,22,8,45,212.5,318.0,0.7,13.5,463.0,450.93,351.34
2016,5,22,9,0,146.0,347.0,0.7,14.0,454.0,442.51,342.64
2016,5,22,9,15,81.0,306.5,0.7,14.0,366.5,355.78,276.63
2016,5,22,9,30,16.0,266.0,0.7,14.0,279.0,263.41,204.89
2016,5,22,9,45,173.5,329.0,0.75,14.5,477.0,469.32,363.8
2016,5,22,10,0,331.0,392.0,0.8,15.0,675.0,682.0,514.66
2016,5,22,10,15,185.5,387.5,0.85,15.0,547.0,551.18,417.51
2016,5,22,10,30,40.0,383.0,0.9,15.0,419.0,410.3,312.52
2016,5,22,10,45,217.0,395.0,0.95,15.5,596.5,607.65,460.35
2016,5,22,11,0,394.0,407.0,1.0,16.0,774.0,795.17,590.02
2016,5,22,11,15,352.5,433.5,1.05,15.5,765.0,788.14,582.96
2016,5,22,11,30,311.0,460.0,1.1,15.0,756.0,778.52,576.57
2016,5,22,11,45,168.0,413.0,1.15,15.0,573.0,582.6,439.23
2016,5,22,12,0,25.0,366.0,1.2,15.0,390.0,383.66,292.66
2016,5,22,12,15,18.0,293.0,1.2,15.0,310.5,296.15,228.4
2016,5,22,12,30,11.0,220.0,1.2,15.0,231.0,218.84,169.45
2016,5,22,12,45,17.0,284.5,1.3,15.0,301.5,286.55,222.22
2016,5,22,13,0,23.0,349.0,1.4,15.0,372.0,354.45,273.63
2016,5,22,13,15,125.0,401.0,1.45,15.0,515.5,520.46,399.52
2016,5,22,13,30,227.0,453.0,1.5,15.0,659.0,664.14,503.55
2016,5,22,13,45,120.0,354.5,1.55,15.0,463.5,461.94,355.76
2016,5,22,14,0,13.0,256.0,1.6,15.0,268.0,253.09,196.56
2016,5,22,14,15,76.0,326.5,1.6,15.0,389.0,380.45,297.19
2016,5,22,14,30,139.0,397.0,1.6,15.0,510.0,504.47,390.29
2016,5,22,14,45,97.0,362.0,1.65,15.0,439.0,424.65,330.06
2016,5,22,15,0,55.0,327.0,1.7,15.0,368.0,354.52,277.17
2016,5,22,15,15,46.0,299.5,1.7,14.5,332.5,318.27,250.53
2016,5,22,15,30,37.0,272.0,1.7,14.0,297.0,282.9,223.98
2016,5,22,15,45,35.5,252.5,1.7,14.0,275.0,260.64,207.1
2016,5,22,16,0,34.0,233.0,1.7,14.0,253.0,238.56,190.12
2016,5,22,16,15,17.0,179.0,1.7,13.5,189.0,175.09,139.78
2016,5,22,16,30,0.0,125.0,1.7,13.0,125.0,116.26,92.2
2016,5,22,16,45,0.0,122.0,1.7,12.5,122.0,113.25,90.32
2016,5,22,17,0,0.0,119.0,1.7,12.0,119.0,110.15,88.22
2016,5,22,17,15,0.0,103.0,1.7,11.5,103.0,95.18,76.01
2016,5,22,17,30,0.0,87.0,1.7,11.0,87.0,80.29,63.66
2016,5,22,17,45,258.5,72.0,1.7,11.0,130.0,103.52,71.94
2016,5,22,18,0,517.0,57.0,1.7,11.0,173.0,97.17,56.22
2016,5,22,18,15,432.5,47.5,1.6,10.5,128.0,52.45,29.65
2016,5,22,18,30,348.0,38.0,1.5,10.0,83.0,29.66,20.54
2016,5,22,18,45,223.0,25.5,1.45,9.5,49.5,20.24,10.48
2016,5,22,19,0,98.0,13.0,1.4,9.0,16.0,12.39,0.0
2016,5,22,19,15,49.0,6.5,1.35,8.5,8.0,6.2,0.0
2016,5,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,104.5,18.5,0.95,9.0,29.5,14.49,0.96
2016,5,23,5,30,209.0,37.0,1.0,9.0,59.0,28.79,19.25
2016,5,23,5,45,305.0,49.5,1.05,9.5,101.0,38.02,28.39
2016,5,23,6,0,401.0,62.0,1.1,10.0,143.0,75.8,45.9
2016,5,23,6,15,464.5,71.5,1.1,10.0,190.5,119.67,76.65
2016,5,23,6,30,528.0,81.0,1.1,10.0,238.0,169.94,117.19
2016,5,23,6,45,448.5,108.0,1.1,10.5,259.5,207.62,154.58
2016,5,23,7,0,369.0,135.0,1.1,11.0,281.0,237.18,184.09
2016,5,23,7,15,534.5,118.5,1.1,11.0,362.0,306.81,240.31
2016,5,23,7,30,700.0,102.0,1.1,11.0,443.0,391.88,309.36
2016,5,23,7,45,731.0,104.0,1.1,11.5,494.0,448.75,356.0
2016,5,23,8,0,762.0,106.0,1.1,12.0,545.0,508.41,403.35
2016,5,23,8,15,543.0,193.0,1.1,12.0,519.0,504.87,400.08
2016,5,23,8,30,324.0,280.0,1.1,12.0,493.0,476.15,376.09
2016,5,23,8,45,579.5,197.5,1.1,12.5,610.0,592.89,466.79
2016,5,23,9,0,835.0,115.0,1.1,13.0,727.0,721.02,561.39
2016,5,23,9,15,591.5,234.5,1.1,13.0,679.5,691.72,533.96
2016,5,23,9,30,348.0,354.0,1.1,13.0,632.0,631.21,484.91
2016,5,23,9,45,293.5,385.5,1.1,13.5,626.5,631.21,482.63
2016,5,23,10,0,239.0,417.0,1.1,14.0,621.0,619.63,471.48
2016,5,23,10,15,283.5,419.5,1.1,14.0,669.0,677.78,512.99
2016,5,23,10,30,328.0,422.0,1.1,14.0,717.0,730.22,549.27
2016,5,23,10,45,293.5,442.0,1.1,14.0,710.5,726.44,544.54
2016,5,23,11,0,259.0,462.0,1.1,14.0,704.0,720.07,538.68
2016,5,23,11,15,166.5,460.0,1.05,14.0,616.5,624.11,469.17
2016,5,23,11,30,74.0,458.0,1.0,14.0,529.0,523.88,395.76
2016,5,23,11,45,221.5,447.0,1.0,14.5,660.0,669.78,503.32
2016,5,23,12,0,369.0,436.0,1.0,15.0,791.0,815.58,603.27
2016,5,23,12,15,392.5,412.5,1.0,15.0,789.0,814.82,601.98
