Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,30,416.0,389.0,1.0,15.0,787.0,820.09,606.46
2016,5,23,12,45,275.5,432.5,1.0,15.0,695.0,713.69,530.86
2016,5,23,13,0,135.0,476.0,1.0,15.0,603.0,608.19,454.81
2016,5,23,13,15,166.0,467.0,1.0,15.0,620.0,625.46,469.27
2016,5,23,13,30,197.0,458.0,1.0,15.0,637.0,640.84,481.11
2016,5,23,13,45,126.5,425.0,1.05,15.0,539.0,537.83,407.5
2016,5,23,14,0,56.0,392.0,1.1,15.0,441.0,430.55,329.39
2016,5,23,14,15,73.0,388.5,1.1,15.0,450.0,438.98,337.37
2016,5,23,14,30,90.0,385.0,1.1,15.0,459.0,446.0,343.42
2016,5,23,14,45,49.0,292.5,1.15,15.0,332.5,319.18,248.46
2016,5,23,15,0,8.0,200.0,1.2,15.0,206.0,193.48,151.13
2016,5,23,15,15,52.0,254.5,1.2,14.5,290.5,278.96,220.42
2016,5,23,15,30,96.0,309.0,1.2,14.0,375.0,356.67,281.37
2016,5,23,15,45,82.5,283.0,1.25,14.0,337.0,317.87,251.4
2016,5,23,16,0,69.0,257.0,1.3,14.0,299.0,280.42,222.76
2016,5,23,16,15,34.5,170.5,1.3,14.0,191.5,177.44,141.17
2016,5,23,16,30,0.0,84.0,1.3,14.0,84.0,78.24,60.24
2016,5,23,16,45,340.0,85.5,1.3,14.0,228.5,215.58,170.34
2016,5,23,17,0,680.0,87.0,1.3,14.0,373.0,310.16,236.06
2016,5,23,17,15,640.0,81.0,1.3,13.5,321.5,252.03,184.92
2016,5,23,17,30,600.0,75.0,1.3,13.0,270.0,198.04,137.82
2016,5,23,17,45,549.0,67.0,1.3,12.5,221.0,144.88,93.2
2016,5,23,18,0,498.0,59.0,1.3,12.0,172.0,97.66,57.06
2016,5,23,18,15,414.0,49.5,1.25,11.5,127.5,54.05,31.09
2016,5,23,18,30,330.0,40.0,1.2,11.0,83.0,31.4,22.01
2016,5,23,18,45,207.0,26.5,1.2,10.5,49.5,20.67,10.99
2016,5,23,19,0,84.0,13.0,1.2,10.0,16.0,12.39,0.0
2016,5,23,19,15,42.0,6.5,1.2,9.5,8.0,6.2,0.0
2016,5,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,15,137.0,17.5,1.05,9.0,31.5,13.68,1.21
2016,5,24,5,30,274.0,35.0,1.1,9.0,63.0,28.09,18.7
2016,5,24,5,45,372.5,45.0,1.15,9.5,106.5,35.2,25.9
2016,5,24,6,0,471.0,55.0,1.2,10.0,150.0,74.88,42.69
2016,5,24,6,15,534.0,62.5,1.2,10.0,199.0,119.81,73.69
2016,5,24,6,30,597.0,70.0,1.2,10.0,248.0,172.22,116.22
2016,5,24,6,45,640.5,75.5,1.2,10.5,300.0,225.31,162.58
2016,5,24,7,0,684.0,81.0,1.2,11.0,352.0,283.05,213.42
2016,5,24,7,15,417.0,145.0,1.2,11.5,317.5,287.27,225.97
2016,5,24,7,30,150.0,209.0,1.2,12.0,283.0,257.97,206.73
2016,5,24,7,45,94.5,219.0,1.2,12.5,267.5,249.18,199.88
2016,5,24,8,0,39.0,229.0,1.2,13.0,252.0,235.75,188.34
2016,5,24,8,15,33.0,240.0,1.15,13.0,260.5,245.72,195.77
2016,5,24,8,30,27.0,251.0,1.1,13.0,269.0,254.98,202.41
2016,5,24,8,45,18.5,235.0,1.1,13.5,248.0,232.69,183.89
2016,5,24,9,0,10.0,219.0,1.1,14.0,227.0,212.57,167.23
2016,5,24,9,15,8.5,207.0,1.1,14.0,214.5,200.69,157.59
2016,5,24,9,30,7.0,195.0,1.1,14.0,202.0,188.62,147.78
2016,5,24,9,45,8.5,207.5,1.1,14.0,216.0,202.13,158.29
2016,5,24,10,0,10.0,220.0,1.1,14.0,230.0,215.75,168.74
2016,5,24,10,15,9.5,209.5,1.1,14.0,219.0,205.75,160.64
2016,5,24,10,30,9.0,199.0,1.1,14.0,208.0,195.66,152.6
2016,5,24,10,45,9.5,200.0,1.1,14.5,209.5,197.4,153.61
2016,5,24,11,0,10.0,201.0,1.1,15.0,211.0,199.13,154.56
2016,5,24,11,15,13.0,245.0,1.1,15.0,257.5,244.4,189.64
2016,5,24,11,30,16.0,289.0,1.1,15.0,304.0,289.95,224.22
2016,5,24,11,45,15.0,277.0,1.15,15.0,291.5,277.58,214.58
2016,5,24,12,0,14.0,265.0,1.2,15.0,279.0,265.11,205.16
2016,5,24,12,15,13.0,243.5,1.2,15.0,256.0,243.42,188.57
2016,5,24,12,30,12.0,222.0,1.2,15.0,233.0,221.7,171.91
2016,5,24,12,45,14.0,257.0,1.2,15.0,270.0,257.05,199.38
2016,5,24,13,0,16.0,292.0,1.2,15.0,307.0,292.38,226.32
2016,5,24,13,15,38.0,356.0,1.2,15.0,391.0,383.36,295.41
2016,5,24,13,30,60.0,420.0,1.2,15.0,475.0,466.42,356.58
2016,5,24,13,45,274.0,382.0,1.25,15.5,621.5,636.45,484.49
2016,5,24,14,0,488.0,344.0,1.3,16.0,768.0,785.22,590.66
2016,5,24,14,15,374.5,366.0,1.3,15.5,684.5,686.91,520.16
2016,5,24,14,30,261.0,388.0,1.3,15.0,601.0,601.18,459.1
2016,5,24,14,45,130.5,264.0,1.3,15.0,371.0,360.68,282.04
2016,5,24,15,0,0.0,140.0,1.3,15.0,141.0,130.94,101.15
2016,5,24,15,15,0.0,110.5,1.3,15.0,111.0,103.17,79.46
2016,5,24,15,30,0.0,81.0,1.3,15.0,81.0,75.52,57.09
2016,5,24,15,45,0.0,53.5,1.35,15.0,53.5,49.81,36.01
2016,5,24,16,0,0.0,26.0,1.4,15.0,26.0,24.17,14.7
2016,5,24,16,15,0.0,29.0,1.4,14.5,29.0,26.95,17.16
2016,5,24,16,30,0.0,32.0,1.4,14.0,32.0,29.73,19.64
2016,5,24,16,45,0.0,23.5,1.4,14.0,23.5,21.82,12.98
2016,5,24,17,0,0.0,15.0,1.4,14.0,15.0,13.91,6.28
2016,5,24,17,15,0.0,13.0,1.4,13.5,13.0,12.05,4.74
2016,5,24,17,30,0.0,11.0,1.4,13.0,11.0,10.19,3.17
2016,5,24,17,45,278.0,32.0,1.45,12.5,95.5,71.41,43.46
2016,5,24,18,0,556.0,53.0,1.5,12.0,180.0,98.21,55.15
2016,5,24,18,15,473.5,45.0,1.45,11.5,134.5,52.52,28.19
2016,5,24,18,30,391.0,37.0,1.4,11.0,89.0,28.56,19.55
2016,5,24,18,45,257.5,25.5,1.4,10.5,54.0,20.06,10.69
2016,5,24,19,0,124.0,14.0,1.4,10.0,19.0,13.34,0.0
2016,5,24,19,15,62.0,7.0,1.35,9.5,9.5,6.67,0.0
2016,5,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,5,15,142.5,17.0,1.0,9.0,32.5,13.15,1.44
2016,5,25,5,30,285.0,34.0,1.0,9.0,65.0,27.04,17.85
2016,5,25,5,45,382.0,44.0,1.05,9.5,108.0,34.33,25.14
2016,5,25,6,0,479.0,54.0,1.1,10.0,151.0,74.47,42.05
2016,5,25,6,15,541.0,61.0,1.1,10.0,200.5,119.27,72.91
2016,5,25,6,30,603.0,68.0,1.1,10.0,250.0,171.4,115.24
2016,5,25,6,45,645.5,73.5,1.1,10.5,301.0,224.54,161.67
2016,5,25,7,0,688.0,79.0,1.1,11.0,352.0,282.2,212.45
2016,5,25,7,15,444.5,142.5,1.1,11.5,328.5,294.61,231.18
2016,5,25,7,30,201.0,206.0,1.1,12.0,305.0,276.22,220.72
2016,5,25,7,45,229.5,226.5,1.1,12.5,351.0,321.55,256.88
2016,5,25,8,0,258.0,247.0,1.1,13.0,397.0,372.53,296.33
2016,5,25,8,15,272.0,268.0,1.1,13.5,437.5,416.01,329.04
2016,5,25,8,30,286.0,289.0,1.1,14.0,478.0,460.43,361.71
2016,5,25,8,45,333.0,298.0,1.1,14.5,532.0,516.23,402.64
2016,5,25,9,0,380.0,307.0,1.1,15.0,586.0,575.42,445.02
2016,5,25,9,15,417.5,307.5,1.1,15.0,629.0,627.46,482.11
2016,5,25,9,30,455.0,308.0,1.1,15.0,672.0,676.5,516.61
2016,5,25,9,45,457.5,323.5,1.15,15.5,702.5,712.13,539.86
2016,5,25,10,0,460.0,339.0,1.2,16.0,733.0,746.39,561.95
2016,5,25,10,15,351.5,391.5,1.2,16.0,698.5,709.9,533.04
2016,5,25,10,30,243.0,444.0,1.2,16.0,664.0,665.34,498.88
2016,5,25,10,45,589.0,275.0,1.3,16.0,821.0,846.65,634.58
2016,5,25,11,0,935.0,106.0,1.4,16.0,978.0,1009.87,742.66
2016,5,25,11,15,937.0,106.5,1.4,16.0,990.5,1025.98,750.34
2016,5,25,11,30,939.0,107.0,1.4,16.0,1003.0,1038.54,757.81
2016,5,25,11,45,548.5,300.0,1.45,16.0,824.0,863.36,641.1
2016,5,25,12,0,158.0,493.0,1.5,16.0,645.0,653.11,487.15
2016,5,25,12,15,126.5,484.0,1.5,16.0,605.5,612.49,459.77
2016,5,25,12,30,95.0,475.0,1.5,16.0,566.0,561.95,423.56
2016,5,25,12,45,200.5,464.5,1.5,16.5,654.0,662.85,497.77
2016,5,25,13,0,306.0,454.0,1.5,17.0,742.0,759.65,565.48
2016,5,25,13,15,305.0,445.0,1.55,17.0,727.5,743.45,554.29
2016,5,25,13,30,304.0,436.0,1.6,17.0,713.0,725.98,543.34
2016,5,25,13,45,185.5,419.0,1.65,17.0,587.0,585.02,442.88
2016,5,25,14,0,67.0,402.0,1.7,17.0,461.0,449.87,343.39
2016,5,25,14,15,114.0,401.0,1.7,16.5,496.5,492.82,378.25
2016,5,25,14,30,161.0,400.0,1.7,16.0,532.0,524.77,403.74
2016,5,25,14,45,101.0,356.5,1.75,16.0,438.5,421.98,327.11
2016,5,25,15,0,41.0,313.0,1.8,16.0,345.0,330.24,257.46
2016,5,25,15,15,62.5,310.0,1.8,15.5,354.5,339.6,266.58
2016,5,25,15,30,84.0,307.0,1.8,15.0,364.0,346.77,273.44
2016,5,25,15,45,456.5,197.5,1.8,15.0,475.5,473.02,376.09
2016,5,25,16,0,829.0,88.0,1.8,15.0,587.0,550.12,435.34
2016,5,25,16,15,809.0,85.0,1.8,14.5,538.0,492.64,389.18
2016,5,25,16,30,789.0,82.0,1.8,14.0,489.0,435.77,342.83
2016,5,25,16,45,763.0,78.0,1.85,14.0,437.5,376.48,292.54
2016,5,25,17,0,737.0,74.0,1.9,14.0,386.0,319.04,242.28
2016,5,25,17,15,700.0,69.5,1.9,13.5,334.5,260.25,190.56
2016,5,25,17,30,663.0,65.0,1.9,13.0,283.0,203.26,140.18
2016,5,25,17,45,607.0,59.5,1.9,12.5,232.5,147.99,93.46
2016,5,25,18,0,551.0,54.0,1.9,12.0,182.0,99.16,56.02
2016,5,25,18,15,468.5,46.5,1.8,11.5,136.0,54.16,29.47
2016,5,25,18,30,386.0,39.0,1.7,11.0,90.0,30.29,21.1
2016,5,25,18,45,245.5,27.5,1.65,10.5,55.0,21.84,12.3
2016,5,25,19,0,105.0,16.0,1.6,10.0,20.0,12.64,0.0
2016,5,25,19,15,52.5,8.0,1.6,10.0,10.0,7.63,0.0
2016,5,25,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.5,1.1,10.0,32.0,15.25,3.03
2016,5,26,5,30,229.0,39.0,1.1,10.0,64.0,30.34,20.65
2016,5,26,5,45,323.0,51.0,1.1,10.0,106.0,39.42,29.63
2016,5,26,6,0,417.0,63.0,1.1,10.0,148.0,78.94,48.0
2016,5,26,6,15,482.0,71.5,1.05,10.0,196.5,121.7,77.59
2016,5,26,6,30,547.0,80.0,1.0,10.0,245.0,172.25,118.26
2016,5,26,6,45,593.0,86.5,1.0,10.5,296.5,223.91,162.83
2016,5,26,7,0,639.0,93.0,1.0,11.0,348.0,280.57,212.14
2016,5,26,7,15,672.5,98.5,1.0,11.5,399.0,336.56,260.64
2016,5,26,7,30,706.0,104.0,1.0,12.0,450.0,395.53,310.25
2016,5,26,7,45,736.5,106.0,1.0,12.5,501.0,452.37,356.73
2016,5,26,8,0,767.0,108.0,1.0,13.0,552.0,511.97,403.68
2016,5,26,8,15,785.5,111.5,0.95,13.5,599.0,566.78,445.01
2016,5,26,8,30,804.0,115.0,0.9,14.0,646.0,621.73,484.82
2016,5,26,8,45,822.0,116.0,0.9,14.5,690.0,673.68,521.6
2016,5,26,9,0,840.0,117.0,0.9,15.0,734.0,725.11,556.71
2016,5,26,9,15,851.0,119.0,0.9,15.5,773.0,768.34,583.66
2016,5,26,9,30,862.0,121.0,0.9,16.0,812.0,812.45,610.8
2016,5,26,9,45,866.0,125.5,0.9,16.5,843.5,851.29,633.95
2016,5,26,10,0,870.0,130.0,0.9,17.0,875.0,887.54,655.12
2016,5,26,10,15,876.5,131.5,0.9,17.0,901.5,920.34,675.07
2016,5,26,10,30,883.0,133.0,0.9,17.0,928.0,950.38,693.16
2016,5,26,10,45,887.0,134.0,0.95,17.5,948.0,974.66,707.2
2016,5,26,11,0,891.0,135.0,1.0,18.0,968.0,995.8,719.3
2016,5,26,11,15,894.0,135.5,1.0,18.0,980.5,1012.22,728.88
2016,5,26,11,30,897.0,136.0,1.0,18.0,993.0,1025.29,736.49
2016,5,26,11,45,898.0,137.0,1.05,18.5,998.0,1033.45,740.81
2016,5,26,12,0,899.0,138.0,1.1,19.0,1003.0,1038.17,743.13
2016,5,26,12,15,898.5,137.5,1.1,19.0,1000.5,1036.46,742.02
2016,5,26,12,30,898.0,137.0,1.1,19.0,998.0,1031.29,738.96
2016,5,26,12,45,900.0,134.0,1.15,19.5,989.0,1022.67,733.48
2016,5,26,13,0,902.0,131.0,1.2,20.0,980.0,1010.54,725.91
2016,5,26,13,15,898.5,130.0,1.2,20.0,962.5,991.63,714.65
2016,5,26,13,30,895.0,129.0,1.2,20.0,945.0,969.45,701.44
2016,5,26,13,45,892.0,126.5,1.25,20.0,921.5,943.1,686.41
2016,5,26,14,0,889.0,124.0,1.3,20.0,898.0,913.68,669.3
2016,5,26,14,15,881.5,122.5,1.3,19.5,867.0,878.47,648.78
2016,5,26,14,30,874.0,121.0,1.3,19.0,836.0,840.77,626.4
2016,5,26,14,45,865.0,118.5,1.35,19.0,799.0,798.62,600.16
2016,5,26,15,0,856.0,116.0,1.4,19.0,762.0,754.49,572.16
2016,5,26,15,15,843.0,113.5,1.4,18.5,720.0,708.05,542.13
2016,5,26,15,30,830.0,111.0,1.4,18.0,678.0,657.68,507.13
2016,5,26,15,45,813.0,108.0,1.45,18.0,632.0,603.51,467.7
2016,5,26,16,0,796.0,105.0,1.5,18.0,586.0,549.12,426.78
2016,5,26,16,15,774.0,101.5,1.5,17.5,536.5,491.8,382.74
2016,5,26,16,30,752.0,98.0,1.5,17.0,487.0,435.36,337.76
2016,5,26,16,45,723.5,93.5,1.55,16.5,435.5,375.17,288.5
2016,5,26,17,0,695.0,89.0,1.6,16.0,384.0,318.34,240.27
2016,5,26,17,15,655.0,83.5,1.6,15.0,332.5,259.86,190.22
2016,5,26,17,30,615.0,78.0,1.6,14.0,281.0,205.48,143.18
2016,5,26,17,45,556.5,71.0,1.6,13.5,230.5,151.16,97.89
2016,5,26,18,0,498.0,64.0,1.6,13.0,180.0,103.64,61.72
2016,5,26,18,15,413.5,54.0,1.55,12.5,134.5,59.41,34.89
2016,5,26,18,30,329.0,44.0,1.5,12.0,89.0,34.82,25.0
2016,5,26,18,45,200.5,30.5,1.5,11.5,54.5,23.8,14.0
2016,5,26,19,0,72.0,17.0,1.5,11.0,20.0,14.27,0.0
2016,5,26,19,15,36.0,8.5,1.45,10.5,10.0,8.1,0.0
2016,5,26,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,15,118.5,19.5,0.8,9.0,32.5,15.24,3.48
2016,5,27,5,30,237.0,39.0,0.8,9.0,65.0,30.32,20.79
2016,5,27,5,45,337.5,50.5,0.85,9.5,108.5,39.08,29.42
2016,5,27,6,0,438.0,62.0,0.9,10.0,152.0,79.26,47.55
2016,5,27,6,15,502.5,70.5,0.85,10.5,201.5,123.19,77.76
2016,5,27,6,30,567.0,79.0,0.8,11.0,251.0,174.84,119.0
2016,5,27,6,45,618.0,84.0,0.8,11.5,303.5,227.43,163.97
2016,5,27,7,0,669.0,89.0,0.8,12.0,356.0,285.57,214.14
2016,5,27,7,15,701.5,94.0,0.75,12.5,408.0,342.36,262.91
2016,5,27,7,30,734.0,99.0,0.7,13.0,460.0,401.98,312.42
2016,5,27,7,45,762.5,101.5,0.65,14.0,511.5,460.87,358.94
2016,5,27,8,0,791.0,104.0,0.6,15.0,563.0,520.18,403.71
2016,5,27,8,15,809.5,107.0,0.55,15.5,610.5,575.66,444.49
2016,5,27,8,30,828.0,110.0,0.5,16.0,658.0,631.23,483.65
2016,5,27,8,45,844.5,111.5,0.5,16.5,702.0,683.74,519.82
2016,5,27,9,0,861.0,113.0,0.5,17.0,746.0,733.14,552.35
2016,5,27,9,15,871.5,115.0,0.45,17.5,785.0,779.38,579.68
2016,5,27,9,30,882.0,117.0,0.4,18.0,824.0,823.85,605.21
2016,5,27,9,45,894.5,116.0,0.4,19.0,858.0,865.03,627.8
2016,5,27,10,0,907.0,115.0,0.4,20.0,892.0,904.11,648.62
2016,5,27,10,15,913.0,116.5,0.4,20.5,919.0,937.53,666.79
2016,5,27,10,30,919.0,118.0,0.4,21.0,946.0,968.06,683.06
2016,5,27,10,45,925.0,117.5,0.45,22.0,966.0,993.54,695.95
2016,5,27,11,0,931.0,117.0,0.5,23.0,986.0,1015.82,706.91
2016,5,27,11,15,933.0,117.5,0.55,23.0,998.5,1031.88,716.94
2016,5,27,11,30,935.0,118.0,0.6,23.0,1011.0,1044.42,725.06
2016,5,27,11,45,936.5,117.5,0.65,23.5,1016.0,1051.91,728.91
2016,5,27,12,0,938.0,117.0,0.7,24.0,1021.0,1055.8,730.79
2016,5,27,12,15,937.5,117.0,0.75,24.0,1018.0,1054.58,731.19
2016,5,27,12,30,937.0,117.0,0.8,24.0,1015.0,1049.74,729.58
2016,5,27,12,45,933.5,117.5,0.9,24.0,1004.5,1038.86,725.53
2016,5,27,13,0,930.0,118.0,1.0,24.0,994.0,1024.45,719.36
2016,5,27,13,15,926.0,117.0,1.05,24.0,975.5,1004.64,708.87
2016,5,27,13,30,922.0,116.0,1.1,24.0,957.0,981.5,696.34
2016,5,27,13,45,914.5,116.0,1.15,24.0,931.5,952.94,680.36
2016,5,27,14,0,907.0,116.0,1.2,24.0,906.0,921.47,662.42
2016,5,27,14,15,899.5,114.5,1.2,23.5,874.5,885.77,642.11
2016,5,27,14,30,892.0,113.0,1.2,23.0,843.0,847.53,619.92
2016,5,27,14,45,880.5,111.5,1.25,23.0,805.0,803.82,593.25
2016,5,27,15,0,869.0,110.0,1.3,23.0,767.0,758.29,564.92
2016,5,27,15,15,856.0,107.5,1.3,22.5,724.5,709.14,534.0
2016,5,27,15,30,843.0,105.0,1.3,22.0,682.0,660.3,500.68
2016,5,27,15,45,827.0,102.0,1.35,21.5,635.5,606.21,462.91
2016,5,27,16,0,811.0,99.0,1.4,21.0,589.0,551.77,423.42
2016,5,27,16,15,789.5,95.5,1.35,20.5,539.5,494.01,379.4
2016,5,27,16,30,768.0,92.0,1.3,20.0,490.0,437.05,334.45
2016,5,27,16,45,740.0,87.5,1.3,19.5,439.0,377.66,286.32
2016,5,27,17,0,712.0,83.0,1.3,19.0,388.0,318.77,237.06
2016,5,27,17,15,673.5,78.0,1.25,18.5,336.0,260.29,187.16
2016,5,27,17,30,635.0,73.0,1.2,18.0,284.0,205.68,140.19
2016,5,27,17,45,582.0,66.0,1.15,17.5,234.0,151.08,95.09
2016,5,27,18,0,529.0,59.0,1.1,17.0,184.0,102.58,58.45
2016,5,27,18,15,447.5,50.0,1.0,16.0,138.0,57.47,31.72
2016,5,27,18,30,366.0,41.0,0.9,15.0,92.0,31.9,22.18
2016,5,27,18,45,242.5,28.5,0.85,14.0,57.0,22.58,12.98
2016,5,27,19,0,119.0,16.0,0.8,13.0,22.0,12.6,0.0
2016,5,27,19,15,59.5,8.0,0.75,12.5,11.0,7.63,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,5,15,127.0,19.0,0.5,10.5,33.0,14.82,3.53
2016,5,28,5,30,254.0,38.0,0.4,11.0,66.0,29.5,19.97
2016,5,28,5,45,352.0,48.5,0.35,11.5,109.5,38.37,28.6
2016,5,28,6,0,450.0,59.0,0.3,12.0,153.0,77.14,44.98
2016,5,28,6,15,513.0,67.0,0.25,12.5,202.0,121.13,74.8
2016,5,28,6,30,576.0,75.0,0.2,13.0,251.0,172.61,115.33
2016,5,28,6,45,624.5,80.0,0.2,14.0,303.0,225.06,159.23
2016,5,28,7,0,673.0,85.0,0.2,15.0,355.0,282.74,207.67
2016,5,28,7,15,705.0,90.0,0.2,16.0,406.5,339.49,254.9
2016,5,28,7,30,737.0,95.0,0.2,17.0,458.0,399.01,302.66
2016,5,28,7,45,762.0,98.5,0.25,18.0,508.5,457.33,348.09
2016,5,28,8,0,787.0,102.0,0.3,19.0,559.0,515.71,391.83
2016,5,28,8,15,805.5,105.0,0.3,19.5,606.5,570.93,431.92
2016,5,28,8,30,824.0,108.0,0.3,20.0,654.0,626.25,470.59
2016,5,28,8,45,838.0,111.0,0.35,21.0,697.5,678.35,505.38
2016,5,28,9,0,852.0,114.0,0.4,22.0,741.0,727.16,536.57
2016,5,28,9,15,863.0,116.0,0.45,22.5,780.0,773.37,564.94
2016,5,28,9,30,874.0,118.0,0.5,23.0,819.0,817.9,591.83
2016,5,28,9,45,881.0,120.5,0.55,23.5,852.0,857.67,615.33
2016,5,28,10,0,888.0,123.0,0.6,24.0,885.0,895.01,637.12
2016,5,28,10,15,894.5,124.5,0.65,24.0,911.5,928.32,657.49
2016,5,28,10,30,901.0,126.0,0.7,24.0,938.0,958.82,676.12
2016,5,28,10,45,903.5,128.0,0.8,24.5,957.5,983.09,690.64
2016,5,28,11,0,906.0,130.0,0.9,25.0,977.0,1004.09,703.24
2016,5,28,11,15,709.5,265.5,0.95,25.0,934.5,974.54,685.45
2016,5,28,11,30,513.0,401.0,1.0,25.0,892.0,922.63,647.98
2016,5,28,11,45,464.5,412.5,1.05,25.0,858.5,890.04,627.83
2016,5,28,12,0,416.0,424.0,1.1,25.0,825.0,854.75,605.44
2016,5,28,12,15,662.0,278.5,1.1,25.0,915.0,955.77,677.3
2016,5,28,12,30,908.0,133.0,1.1,25.0,1005.0,1036.37,726.29
2016,5,28,12,45,902.0,135.0,1.15,25.0,993.5,1024.78,719.3
2016,5,28,13,0,896.0,137.0,1.2,25.0,982.0,1009.86,711.57
2016,5,28,13,15,892.0,136.0,1.2,24.5,964.0,990.67,701.76
2016,5,28,13,30,888.0,135.0,1.2,24.0,946.0,968.27,689.97
2016,5,28,13,45,880.0,135.0,1.3,24.0,920.5,940.1,674.78
2016,5,28,14,0,872.0,135.0,1.4,24.0,895.0,909.16,657.58
2016,5,28,14,15,864.0,133.0,1.4,23.5,864.0,873.67,637.12
2016,5,28,14,30,856.0,131.0,1.4,23.0,833.0,835.77,614.84
2016,5,28,14,45,683.0,199.5,1.4,23.0,743.5,742.39,552.23
2016,5,28,15,0,510.0,268.0,1.4,23.0,654.0,649.35,485.76
2016,5,28,15,15,534.5,241.5,1.35,22.5,626.0,616.84,465.25
2016,5,28,15,30,559.0,215.0,1.3,22.0,598.0,580.82,441.05
2016,5,28,15,45,664.5,165.0,1.3,22.0,590.0,570.07,434.5
2016,5,28,16,0,770.0,115.0,1.3,22.0,582.0,545.17,416.36
2016,5,28,16,15,747.5,111.0,1.25,21.5,532.5,487.62,372.65
2016,5,28,16,30,725.0,107.0,1.2,21.0,483.0,431.64,328.89
2016,5,28,16,45,696.5,101.5,1.2,20.5,432.5,373.14,281.98
2016,5,28,17,0,668.0,96.0,1.2,20.0,382.0,316.88,235.35
2016,5,28,17,15,627.0,89.5,1.1,19.0,330.5,258.72,186.7
2016,5,28,17,30,586.0,83.0,1.0,18.0,279.0,204.81,141.17
2016,5,28,17,45,531.5,75.0,0.95,17.5,229.5,151.86,97.83
2016,5,28,18,0,477.0,67.0,0.9,17.0,180.0,105.27,62.74
2016,5,28,18,15,395.0,56.5,0.8,16.0,135.0,61.81,36.44
2016,5,28,18,30,313.0,46.0,0.7,15.0,90.0,35.28,25.16
2016,5,28,18,45,156.5,33.5,0.65,14.0,55.5,26.12,16.04
2016,5,28,19,0,0.0,21.0,0.6,13.0,21.0,18.81,0.0
2016,5,28,19,15,0.0,10.5,0.55,12.5,10.5,10.01,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,5,15,136.5,18.5,0.65,9.5,34.0,14.41,3.58
2016,5,29,5,30,273.0,37.0,0.6,10.0,68.0,28.69,19.37
2016,5,29,5,45,369.5,47.5,0.55,10.5,111.5,37.42,27.87
2016,5,29,6,0,466.0,58.0,0.5,11.0,155.0,77.12,44.61
2016,5,29,6,15,528.5,65.5,0.45,11.5,204.0,121.52,74.82
2016,5,29,6,30,591.0,73.0,0.4,12.0,253.0,173.32,115.95
2016,5,29,6,45,636.5,78.0,0.4,13.0,305.0,225.87,160.47
2016,5,29,7,0,682.0,83.0,0.4,14.0,357.0,283.28,209.29
2016,5,29,7,15,713.5,88.0,0.4,14.5,408.5,340.3,257.72
2016,5,29,7,30,745.0,93.0,0.4,15.0,460.0,401.35,307.82
2016,5,29,7,45,768.5,96.5,0.45,15.5,510.5,458.03,353.35
2016,5,29,8,0,792.0,100.0,0.5,16.0,561.0,515.91,398.23
2016,5,29,8,15,810.0,103.0,0.55,16.5,608.0,571.05,439.58
2016,5,29,8,30,828.0,106.0,0.6,17.0,655.0,626.23,479.6
2016,5,29,8,45,842.0,108.5,0.65,17.5,698.5,677.98,515.96
2016,5,29,9,0,856.0,111.0,0.7,18.0,742.0,726.53,548.75
2016,5,29,9,15,867.0,113.5,0.7,18.5,781.0,773.37,577.58
2016,5,29,9,30,878.0,116.0,0.7,19.0,820.0,818.52,604.74
2016,5,29,9,45,885.5,118.0,0.75,19.5,853.0,858.34,628.82
2016,5,29,10,0,893.0,120.0,0.8,20.0,886.0,895.76,651.15
2016,5,29,10,15,899.0,121.5,0.85,20.0,912.5,928.77,671.77
2016,5,29,10,30,905.0,123.0,0.9,20.0,939.0,958.93,690.59
2016,5,29,10,45,908.0,124.5,0.95,20.5,958.5,983.27,704.43
2016,5,29,11,0,911.0,126.0,1.0,21.0,978.0,1004.35,716.3
2016,5,29,11,15,913.5,126.5,1.0,21.0,990.5,1020.63,725.65
2016,5,29,11,30,916.0,127.0,1.0,21.0,1003.0,1033.47,733.02
2016,5,29,11,45,916.0,128.0,1.05,21.0,1008.0,1040.86,738.18
2016,5,29,12,0,916.0,129.0,1.1,21.0,1013.0,1044.73,741.36
2016,5,29,12,15,915.5,129.0,1.1,21.0,1010.5,1043.59,740.62
2016,5,29,12,30,915.0,129.0,1.1,21.0,1008.0,1038.94,737.91
2016,5,29,12,45,908.5,132.0,1.15,21.0,996.5,1027.84,732.32
2016,5,29,13,0,902.0,135.0,1.2,21.0,985.0,1013.38,724.76
2016,5,29,13,15,898.5,134.0,1.2,21.0,968.0,994.62,713.68
2016,5,29,13,30,895.0,133.0,1.2,21.0,951.0,972.61,700.64
2016,5,29,13,45,889.5,132.0,1.2,21.5,926.5,945.63,683.17
2016,5,29,14,0,884.0,131.0,1.2,22.0,902.0,915.71,663.88
2016,5,29,14,15,876.5,129.0,1.2,21.5,871.5,880.34,643.54
2016,5,29,14,30,869.0,127.0,1.2,21.0,841.0,842.5,621.35
2016,5,29,14,45,858.5,125.0,1.2,21.0,804.0,800.02,594.63
2016,5,29,15,0,848.0,123.0,1.2,21.0,767.0,758.68,568.38
2016,5,29,15,15,835.5,120.5,1.15,20.5,725.0,710.29,536.72
2016,5,29,15,30,823.0,118.0,1.1,20.0,683.0,660.72,502.45
2016,5,29,15,45,806.5,114.5,1.1,20.0,637.0,606.82,463.63
2016,5,29,16,0,790.0,111.0,1.1,20.0,591.0,552.66,423.43
2016,5,29,16,15,768.0,107.0,1.1,19.5,542.0,495.27,380.27
2016,5,29,16,30,746.0,103.0,1.1,19.0,493.0,437.58,335.29
2016,5,29,16,45,719.0,98.0,1.1,19.0,442.0,379.06,287.52
2016,5,29,17,0,692.0,93.0,1.1,19.0,391.0,322.57,239.97
2016,5,29,17,15,652.0,87.0,1.05,18.0,339.0,263.81,190.69
2016,5,29,17,30,612.0,81.0,1.0,17.0,287.0,209.15,144.29
2016,5,29,17,45,559.0,73.5,0.95,16.5,237.0,155.37,99.92
2016,5,29,18,0,506.0,66.0,0.9,16.0,187.0,107.73,63.77
2016,5,29,18,15,422.5,56.0,0.85,15.0,141.0,62.89,36.6
2016,5,29,18,30,339.0,46.0,0.8,14.0,95.0,36.35,26.23
2016,5,29,18,45,220.0,32.5,0.75,13.0,59.0,25.32,15.57
2016,5,29,19,0,101.0,19.0,0.7,12.0,23.0,15.0,0.0
2016,5,29,19,15,50.5,9.5,0.7,11.5,11.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,18.5,4.5,0.75,7.5,5.0,0.0,0.0
2016,5,30,5,0,37.0,9.0,0.7,8.0,10.0,8.58,0.0
2016,5,30,5,15,168.5,23.0,0.65,8.5,40.5,18.07,6.27
2016,5,30,5,30,300.0,37.0,0.6,9.0,71.0,29.6,20.28
2016,5,30,5,45,398.5,46.5,0.6,10.0,115.5,36.51,27.12
2016,5,30,6,0,497.0,56.0,0.6,11.0,160.0,77.11,43.55
2016,5,30,6,15,558.5,63.0,0.55,11.5,210.0,122.74,74.55
2016,5,30,6,30,620.0,70.0,0.5,12.0,260.0,175.61,116.7
2016,5,30,6,45,664.5,74.5,0.5,12.5,312.0,229.09,162.56
2016,5,30,7,0,709.0,79.0,0.5,13.0,364.0,287.28,212.79
2016,5,30,7,15,739.5,83.5,0.5,13.5,416.5,346.46,263.38
2016,5,30,7,30,770.0,88.0,0.5,14.0,469.0,406.43,313.1
2016,5,30,7,45,794.0,91.0,0.5,15.0,519.5,464.14,358.77
2016,5,30,8,0,818.0,94.0,0.5,16.0,570.0,523.06,403.4
2016,5,30,8,15,835.5,97.0,0.5,16.5,618.0,579.17,444.91
2016,5,30,8,30,853.0,100.0,0.5,17.0,666.0,634.16,484.1
2016,5,30,8,45,866.5,102.5,0.55,18.0,710.0,686.18,519.53
2016,5,30,9,0,880.0,105.0,0.6,19.0,754.0,737.17,552.35
2016,5,30,9,15,890.5,107.0,0.6,19.5,793.0,784.11,580.83
2016,5,30,9,30,901.0,109.0,0.6,20.0,832.0,829.25,607.61
2016,5,30,9,45,904.5,113.0,0.65,20.5,864.0,868.55,631.07
2016,5,30,10,0,908.0,117.0,0.7,21.0,896.0,905.12,652.63
2016,5,30,10,15,913.5,118.5,0.75,21.5,923.0,938.12,671.77
2016,5,30,10,30,919.0,120.0,0.8,22.0,950.0,968.19,689.02
2016,5,30,10,45,923.0,120.5,0.85,22.5,970.0,992.81,702.83
2016,5,30,11,0,927.0,121.0,0.9,23.0,990.0,1014.16,714.7
2016,5,30,11,15,929.5,122.0,0.9,23.0,1002.5,1031.18,724.35
2016,5,30,11,30,932.0,123.0,0.9,23.0,1015.0,1044.73,732.0
2016,5,30,11,45,933.0,123.0,0.95,23.5,1020.0,1052.27,735.8
2016,5,30,12,0,934.0,123.0,1.0,24.0,1025.0,1056.23,737.62
2016,5,30,12,15,933.0,123.0,1.0,24.0,1022.0,1054.62,736.61
2016,5,30,12,30,932.0,123.0,1.0,24.0,1019.0,1049.44,733.63
2016,5,30,12,45,929.0,123.5,1.05,24.0,1008.5,1039.22,728.76
2016,5,30,13,0,926.0,124.0,1.1,24.0,998.0,1025.5,721.86
2016,5,30,13,15,922.0,123.0,1.1,24.0,980.0,1005.92,710.49
2016,5,30,13,30,918.0,122.0,1.1,24.0,962.0,983.03,697.18
2016,5,30,13,45,912.5,121.0,1.15,24.5,937.5,955.56,680.56
2016,5,30,14,0,907.0,120.0,1.2,25.0,913.0,925.09,662.01
2016,5,30,14,15,900.0,118.0,1.2,24.5,881.5,889.5,641.87
2016,5,30,14,30,893.0,116.0,1.2,24.0,850.0,851.34,619.85
2016,5,30,14,45,883.5,114.0,1.2,24.0,813.0,808.84,593.5
2016,5,30,15,0,874.0,112.0,1.2,24.0,776.0,764.34,565.53
2016,5,30,15,15,861.5,109.5,1.2,23.5,733.5,715.5,535.12
2016,5,30,15,30,849.0,107.0,1.2,23.0,691.0,666.93,502.31
2016,5,30,15,45,833.5,103.5,1.2,23.0,645.0,612.51,463.44
2016,5,30,16,0,818.0,100.0,1.2,23.0,599.0,557.68,423.08
2016,5,30,16,15,797.0,97.0,1.15,22.0,549.0,500.44,380.79
2016,5,30,16,30,776.0,94.0,1.1,21.0,499.0,443.92,337.34
2016,5,30,16,45,749.5,89.0,1.1,20.5,448.0,384.29,289.53
2016,5,30,17,0,723.0,84.0,1.1,20.0,397.0,324.95,240.37
2016,5,30,17,15,685.0,79.0,1.05,19.0,345.0,266.03,190.85
2016,5,30,17,30,647.0,74.0,1.0,18.0,293.0,210.89,143.91
2016,5,30,17,45,595.0,67.0,0.95,17.5,242.5,155.71,98.3
2016,5,30,18,0,543.0,60.0,0.9,17.0,192.0,106.5,60.9
2016,5,30,18,15,462.0,51.5,0.8,16.0,145.0,60.86,33.53
2016,5,30,18,30,381.0,43.0,0.7,15.0,98.0,33.45,23.62
2016,5,30,18,45,258.0,31.0,0.6,14.0,62.0,24.67,15.05
2016,5,30,19,0,135.0,19.0,0.5,13.0,26.0,14.99,0.0
2016,5,30,19,15,67.5,9.5,0.5,12.5,13.0,9.05,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,5.5,0.65,9.5,5.5,0.0,0.0
2016,5,31,5,0,0.0,11.0,0.6,10.0,11.0,10.48,0.0
2016,5,31,5,15,166.0,23.0,0.55,10.5,42.0,18.05,6.42
2016,5,31,5,30,332.0,35.0,0.5,11.0,73.0,27.66,18.45
2016,5,31,5,45,426.0,44.0,0.45,11.5,118.0,34.21,24.93
2016,5,31,6,0,520.0,53.0,0.4,12.0,163.0,75.68,41.41
2016,5,31,6,15,580.5,59.5,0.4,12.5,213.0,122.05,72.68
2016,5,31,6,30,641.0,66.0,0.4,13.0,263.0,175.5,115.18
2016,5,31,6,45,683.5,70.5,0.4,14.0,315.5,229.64,161.22
2016,5,31,7,0,726.0,75.0,0.4,15.0,368.0,289.95,212.52
2016,5,31,7,15,756.0,79.0,0.4,15.5,420.0,347.61,261.52
2016,5,31,7,30,786.0,83.0,0.4,16.0,472.0,407.73,310.97
2016,5,31,7,45,808.0,86.0,0.45,17.0,522.5,465.3,356.52
2016,5,31,8,0,830.0,89.0,0.5,18.0,573.0,523.85,400.98
2016,5,31,8,15,847.0,92.0,0.5,18.5,620.5,579.78,442.11
2016,5,31,8,30,864.0,95.0,0.5,19.0,668.0,635.55,481.55
2016,5,31,8,45,876.5,97.5,0.55,20.0,712.0,687.37,516.56
2016,5,31,9,0,889.0,100.0,0.6,21.0,756.0,738.05,548.74
2016,5,31,9,15,899.0,101.5,0.65,21.5,795.0,784.46,577.43
2016,5,31,9,30,909.0,103.0,0.7,22.0,834.0,829.02,604.52
2016,5,31,9,45,915.0,105.5,0.75,23.0,866.5,869.17,627.23
2016,5,31,10,0,921.0,108.0,0.8,24.0,899.0,906.75,648.0
2016,5,31,10,15,926.5,109.0,0.85,24.0,926.0,939.64,668.15
2016,5,31,10,30,932.0,110.0,0.9,24.0,953.0,969.56,686.48
2016,5,31,10,45,936.0,111.0,0.95,24.5,973.0,994.98,700.69
2016,5,31,11,0,940.0,112.0,1.0,25.0,993.0,1017.09,712.91
2016,5,31,11,15,942.5,112.5,1.0,25.0,1005.5,1033.84,722.34
2016,5,31,11,30,945.0,113.0,1.0,25.0,1018.0,1047.07,729.78
2016,5,31,11,45,946.0,113.0,1.05,25.5,1023.0,1054.74,733.59
2016,5,31,12,0,947.0,113.0,1.1,26.0,1028.0,1058.78,735.37
2016,5,31,12,15,946.5,113.0,1.1,26.0,1025.5,1057.7,734.69
2016,5,31,12,30,946.0,113.0,1.1,26.0,1023.0,1052.99,732.0
2016,5,31,12,45,945.0,112.0,1.1,26.5,1013.0,1043.16,724.96
2016,5,31,13,0,944.0,111.0,1.1,27.0,1003.0,1029.74,715.93
2016,5,31,13,15,941.0,110.0,1.1,27.0,986.0,1010.86,705.14
2016,5,31,13,30,938.0,109.0,1.1,27.0,969.0,988.57,692.36
2016,5,31,13,45,933.5,108.0,1.15,27.0,944.5,961.59,677.57
2016,5,31,14,0,929.0,107.0,1.2,27.0,920.0,931.49,660.76
2016,5,31,14,15,922.5,105.5,1.2,27.0,889.0,896.23,639.78
2016,5,31,14,30,916.0,104.0,1.2,27.0,858.0,858.28,616.98
2016,5,31,14,45,907.0,102.5,1.2,27.0,821.0,815.9,591.08
2016,5,31,15,0,898.0,101.0,1.2,27.0,784.0,771.42,563.52
2016,5,31,15,15,886.5,98.5,1.2,26.5,742.0,722.34,533.54
2016,5,31,15,30,875.0,96.0,1.2,26.0,700.0,671.87,500.24
2016,5,31,15,45,860.0,93.5,1.2,26.0,653.5,618.12,462.26
2016,5,31,16,0,845.0,91.0,1.2,26.0,607.0,564.1,422.87
2016,5,31,16,15,825.5,88.0,1.15,25.5,557.5,506.33,379.94
2016,5,31,16,30,806.0,85.0,1.1,25.0,508.0,449.06,335.83
2016,5,31,16,45,779.0,81.5,1.1,24.5,456.5,389.14,288.42
2016,5,31,17,0,752.0,78.0,1.1,24.0,405.0,331.14,240.86
2016,5,31,17,15,716.0,73.5,1.05,23.0,352.5,271.87,191.63
2016,5,31,17,30,680.0,69.0,1.0,22.0,300.0,214.13,143.1
2016,5,31,17,45,627.5,63.5,0.95,21.0,248.5,158.34,97.72
2016,5,31,18,0,575.0,58.0,0.9,20.0,197.0,108.52,60.43
2016,5,31,18,15,495.0,50.0,0.8,18.5,150.0,61.43,32.56
2016,5,31,18,30,415.0,42.0,0.7,17.0,103.0,32.46,22.57
2016,5,31,18,45,207.5,34.5,0.65,16.0,65.0,26.86,16.81
2016,5,31,19,0,0.0,27.0,0.6,15.0,27.0,23.51,1.71
2016,5,31,19,15,0.0,13.5,0.65,14.5,13.5,12.87,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,9.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,10.0,11.0,10.48,0.0
2016,6,1,5,15,165.0,24.0,0.9,10.5,43.0,18.86,7.17
2016,6,1,5,30,330.0,37.0,0.9,11.0,75.0,29.52,20.06
2016,6,1,5,45,423.5,46.5,0.95,11.5,120.0,36.37,26.81
2016,6,1,6,0,517.0,56.0,1.0,12.0,165.0,78.06,43.55
2016,6,1,6,15,578.5,62.5,0.95,12.5,215.5,124.33,74.81
2016,6,1,6,30,640.0,69.0,0.9,13.0,266.0,177.82,117.49
2016,6,1,6,45,685.0,73.5,0.85,14.0,319.5,232.49,164.13
2016,6,1,7,0,730.0,78.0,0.8,15.0,373.0,293.68,216.38
2016,6,1,7,15,760.5,82.5,0.8,15.5,425.5,352.2,266.5
2016,6,1,7,30,791.0,87.0,0.8,16.0,478.0,413.26,317.15
2016,6,1,7,45,814.5,90.0,0.85,16.5,529.5,471.8,364.52
2016,6,1,8,0,838.0,93.0,0.9,17.0,581.0,531.46,411.06
2016,6,1,8,15,855.0,95.5,0.9,17.5,629.5,587.74,453.11
2016,6,1,8,30,872.0,98.0,0.9,18.0,678.0,642.9,492.83
2016,6,1,8,45,885.0,100.5,0.9,19.0,722.5,695.42,528.28
2016,6,1,9,0,898.0,103.0,0.9,20.0,767.0,746.83,560.81
2016,6,1,9,15,908.0,105.0,0.9,20.5,806.0,794.11,589.66
2016,6,1,9,30,918.0,107.0,0.9,21.0,845.0,839.51,616.77
2016,6,1,9,45,925.0,109.0,0.9,21.5,878.5,880.32,640.42
2016,6,1,10,0,932.0,111.0,0.9,22.0,912.0,918.59,662.14
2016,6,1,10,15,938.0,112.5,0.9,22.5,939.5,952.74,680.99
2016,6,1,10,30,944.0,114.0,0.9,23.0,967.0,983.93,697.83
2016,6,1,10,45,945.5,116.0,0.95,23.5,986.5,1008.27,711.35
2016,6,1,11,0,947.0,118.0,1.0,24.0,1006.0,1029.17,722.85
2016,6,1,11,15,949.5,118.5,1.0,24.0,1019.0,1046.04,732.36
2016,6,1,11,30,952.0,119.0,1.0,24.0,1032.0,1059.36,739.85
2016,6,1,11,45,950.0,121.5,1.05,24.5,1036.0,1066.61,743.41
2016,6,1,12,0,948.0,124.0,1.1,25.0,1040.0,1070.18,744.92
2016,6,1,12,15,947.5,124.0,1.1,25.0,1037.5,1069.14,744.27
2016,6,1,12,30,947.0,124.0,1.1,25.0,1035.0,1064.47,741.6
2016,6,1,12,45,934.5,130.0,1.15,25.0,1021.5,1050.31,734.33
2016,6,1,13,0,922.0,136.0,1.2,25.0,1008.0,1032.8,725.17
2016,6,1,13,15,918.0,135.5,1.2,24.5,990.5,1013.9,715.68
2016,6,1,13,30,914.0,135.0,1.2,24.0,973.0,991.69,704.14
2016,6,1,13,45,906.0,135.0,1.2,24.0,947.5,963.13,687.29
2016,6,1,14,0,898.0,135.0,1.2,24.0,922.0,931.72,668.63
2016,6,1,14,15,787.0,184.0,1.15,24.0,856.5,863.37,625.42
2016,6,1,14,30,676.0,233.0,1.1,24.0,791.0,796.05,580.88
2016,6,1,14,45,768.0,180.5,1.1,24.0,787.0,790.04,580.21
2016,6,1,15,0,860.0,128.0,1.1,24.0,783.0,773.03,570.29
2016,6,1,15,15,846.5,125.5,1.05,23.5,741.0,723.58,538.19
2016,6,1,15,30,833.0,123.0,1.0,23.0,699.0,673.0,503.89
2016,6,1,15,45,673.0,159.0,0.95,23.0,604.0,570.29,429.71
2016,6,1,16,0,513.0,195.0,0.9,23.0,509.0,477.78,361.74
2016,6,1,16,15,633.5,151.5,0.85,22.5,507.0,470.76,356.81
2016,6,1,16,30,754.0,108.0,0.8,22.0,505.0,447.37,337.27
2016,6,1,16,45,709.5,96.5,0.8,21.5,440.0,375.32,281.02
2016,6,1,17,0,665.0,85.0,0.8,21.0,375.0,307.37,226.48
2016,6,1,17,15,590.0,93.0,0.75,20.0,326.0,253.62,182.69
2016,6,1,17,30,515.0,101.0,0.7,19.0,277.0,206.17,144.17
2016,6,1,17,45,474.5,89.0,0.65,18.5,230.0,155.96,103.1
2016,6,1,18,0,434.0,77.0,0.6,18.0,183.0,110.42,68.24
2016,6,1,18,15,365.0,64.0,0.6,17.0,139.0,67.56,41.14
2016,6,1,18,30,296.0,51.0,0.6,16.0,95.0,39.05,28.42
2016,6,1,18,45,196.0,36.0,0.65,15.0,60.5,28.03,17.95
2016,6,1,19,0,96.0,21.0,0.7,14.0,26.0,16.56,0.7
2016,6,1,19,15,48.0,10.5,0.7,13.5,13.0,10.01,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,4,45,25.0,5.5,0.75,8.5,6.0,0.0,0.0
2016,6,2,5,0,50.0,11.0,0.7,9.0,12.0,10.48,0.0
2016,6,2,5,15,188.0,24.5,0.65,9.5,43.5,19.27,7.7
2016,6,2,5,30,326.0,38.0,0.6,10.0,75.0,30.44,21.0
2016,6,2,5,45,421.0,47.0,0.55,10.5,120.5,36.69,27.25
2016,6,2,6,0,516.0,56.0,0.5,11.0,166.0,77.81,43.61
2016,6,2,6,15,578.0,63.0,0.45,11.5,217.0,124.5,75.16
2016,6,2,6,30,640.0,70.0,0.4,12.0,268.0,178.46,118.04
2016,6,2,6,45,683.5,75.0,0.4,13.0,321.0,233.2,164.58
2016,6,2,7,0,727.0,80.0,0.4,14.0,374.0,292.53,215.15
2016,6,2,7,15,757.5,84.5,0.35,14.5,427.0,352.66,265.91
2016,6,2,7,30,788.0,89.0,0.3,15.0,480.0,413.51,315.54
2016,6,2,7,45,812.0,92.0,0.3,16.0,531.5,472.1,361.34
2016,6,2,8,0,836.0,95.0,0.3,17.0,583.0,531.87,406.02
2016,6,2,8,15,853.0,98.0,0.3,17.5,631.5,588.53,447.36
2016,6,2,8,30,870.0,101.0,0.3,18.0,680.0,644.03,486.35
2016,6,2,8,45,884.0,103.0,0.35,19.0,724.5,696.62,521.66
2016,6,2,9,0,898.0,105.0,0.4,20.0,769.0,748.2,554.39
2016,6,2,9,15,908.0,107.0,0.45,20.5,808.0,795.47,583.41
2016,6,2,9,30,918.0,109.0,0.5,21.0,847.0,840.86,610.82
2016,6,2,9,45,921.0,113.5,0.55,22.0,879.5,880.84,633.21
2016,6,2,10,0,924.0,118.0,0.6,23.0,912.0,918.01,653.57
