Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,15,929.5,119.0,0.65,23.5,939.0,951.0,672.39
2016,6,2,10,30,935.0,120.0,0.7,24.0,966.0,981.02,689.32
2016,6,2,10,45,938.0,121.5,0.75,24.5,985.5,1006.08,703.19
2016,6,2,11,0,941.0,123.0,0.8,25.0,1005.0,1027.8,715.09
2016,6,2,11,15,943.5,123.5,0.8,25.0,1018.0,1044.6,724.42
2016,6,2,11,30,946.0,124.0,0.8,25.0,1031.0,1057.88,731.77
2016,6,2,11,45,946.0,124.5,0.85,25.5,1035.5,1065.11,735.36
2016,6,2,12,0,946.0,125.0,0.9,26.0,1040.0,1068.73,736.96
2016,6,2,12,15,945.0,125.0,0.9,26.0,1037.0,1067.23,736.04
2016,6,2,12,30,944.0,125.0,0.9,26.0,1034.0,1062.13,733.15
2016,6,2,12,45,950.0,119.0,0.9,26.5,1026.0,1054.37,727.42
2016,6,2,13,0,956.0,113.0,0.9,27.0,1018.0,1042.82,719.57
2016,6,2,13,15,952.5,112.5,0.9,27.0,1000.0,1023.88,708.87
2016,6,2,13,30,949.0,112.0,0.9,27.0,982.0,1001.51,696.23
2016,6,2,13,45,944.0,110.5,0.95,27.0,957.5,973.45,681.11
2016,6,2,14,0,939.0,109.0,1.0,27.0,933.0,942.25,663.96
2016,6,2,14,15,932.0,107.5,1.0,27.0,901.5,906.38,642.89
2016,6,2,14,30,925.0,106.0,1.0,27.0,870.0,867.83,619.99
2016,6,2,14,45,916.0,104.0,1.0,27.0,832.5,824.73,593.95
2016,6,2,15,0,907.0,102.0,1.0,27.0,795.0,779.52,566.23
2016,6,2,15,15,895.0,100.0,1.0,26.5,752.0,730.33,536.52
2016,6,2,15,30,883.0,98.0,1.0,26.0,709.0,679.74,503.5
2016,6,2,15,45,867.5,95.5,1.0,25.5,662.0,625.41,466.38
2016,6,2,16,0,852.0,93.0,1.0,25.0,615.0,570.86,427.73
2016,6,2,16,15,832.0,90.0,1.0,24.5,565.0,512.55,384.89
2016,6,2,16,30,812.0,87.0,1.0,24.0,515.0,454.78,340.77
2016,6,2,16,45,784.5,83.5,1.0,23.5,462.5,394.39,293.04
2016,6,2,17,0,757.0,80.0,1.0,23.0,410.0,335.96,245.16
2016,6,2,17,15,720.5,75.5,0.95,22.0,357.5,276.28,195.59
2016,6,2,17,30,684.0,71.0,0.9,21.0,305.0,218.12,146.68
2016,6,2,17,45,632.0,65.0,0.85,20.0,253.5,161.68,100.61
2016,6,2,18,0,580.0,59.0,0.8,19.0,202.0,111.15,62.47
2016,6,2,18,15,502.0,51.0,0.75,18.0,154.5,63.74,33.9
2016,6,2,18,30,424.0,43.0,0.7,17.0,107.0,33.2,23.25
2016,6,2,18,45,302.0,31.5,0.65,16.0,68.5,24.89,15.31
2016,6,2,19,0,180.0,20.0,0.6,15.0,30.0,16.1,1.44
2016,6,2,19,15,90.0,10.0,0.55,14.5,15.0,9.53,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,0.1,12.0,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,0.1,12.0,12.0,11.44,0.0
2016,6,3,5,15,182.5,23.5,0.1,12.5,45.0,18.44,7.18
2016,6,3,5,30,365.0,35.0,0.1,13.0,78.0,27.57,18.31
2016,6,3,5,45,454.5,43.5,0.1,13.5,123.0,33.42,24.09
2016,6,3,6,0,544.0,52.0,0.1,14.0,168.0,75.71,40.43
2016,6,3,6,15,602.5,58.5,0.1,14.5,218.5,123.11,71.92
2016,6,3,6,30,661.0,65.0,0.1,15.0,269.0,177.34,114.51
2016,6,3,6,45,701.0,70.0,0.1,15.5,321.5,234.32,162.59
2016,6,3,7,0,741.0,75.0,0.1,16.0,374.0,293.3,212.66
2016,6,3,7,15,769.5,78.5,0.1,17.0,426.5,350.67,260.47
2016,6,3,7,30,798.0,82.0,0.1,18.0,479.0,410.31,308.33
2016,6,3,7,45,820.0,85.0,0.1,19.0,529.5,468.42,353.16
2016,6,3,8,0,842.0,88.0,0.1,20.0,580.0,527.49,396.69
2016,6,3,8,15,686.0,150.5,0.15,21.0,572.5,543.72,407.26
2016,6,3,8,30,530.0,213.0,0.2,22.0,565.0,540.44,402.96
2016,6,3,8,45,714.5,155.5,0.25,23.5,663.5,636.98,470.48
2016,6,3,9,0,899.0,98.0,0.3,25.0,762.0,741.36,538.69
2016,6,3,9,15,908.0,99.5,0.3,25.5,800.5,787.39,564.7
2016,6,3,9,30,917.0,101.0,0.3,26.0,839.0,831.48,589.76
2016,6,3,9,45,930.5,98.5,0.35,27.0,874.0,873.12,612.59
2016,6,3,10,0,944.0,96.0,0.4,28.0,909.0,912.63,633.78
2016,6,3,10,15,949.0,97.5,0.45,28.5,935.5,946.27,652.44
2016,6,3,10,30,954.0,99.0,0.5,29.0,962.0,976.86,669.25
2016,6,3,10,45,956.5,100.0,0.55,30.0,981.5,1001.42,681.09
2016,6,3,11,0,959.0,101.0,0.6,31.0,1001.0,1022.56,690.94
2016,6,3,11,15,961.0,101.5,0.65,31.0,1013.0,1039.19,701.01
2016,6,3,11,30,963.0,102.0,0.7,31.0,1025.0,1052.23,709.15
2016,6,3,11,45,962.0,103.0,0.75,31.0,1029.5,1059.16,713.9
2016,6,3,12,0,961.0,104.0,0.8,31.0,1034.0,1062.39,716.69
2016,6,3,12,15,960.5,104.0,0.85,31.0,1031.5,1061.43,717.2
2016,6,3,12,30,960.0,104.0,0.9,31.0,1029.0,1056.79,715.7
2016,6,3,12,45,947.5,110.5,0.95,31.0,1016.0,1043.21,709.08
2016,6,3,13,0,935.0,117.0,1.0,31.0,1003.0,1026.25,700.59
2016,6,3,13,15,931.0,116.0,1.0,30.5,985.0,1006.74,691.06
2016,6,3,13,30,927.0,115.0,1.0,30.0,967.0,983.88,679.52
2016,6,3,13,45,921.5,114.0,1.05,30.0,942.0,956.44,664.72
2016,6,3,14,0,916.0,113.0,1.1,30.0,917.0,925.96,647.94
2016,6,3,14,15,908.5,111.5,1.1,30.0,886.0,890.42,627.1
2016,6,3,14,30,901.0,110.0,1.1,30.0,855.0,852.3,604.5
2016,6,3,14,45,891.0,108.5,1.1,30.0,817.5,809.86,578.92
2016,6,3,15,0,881.0,107.0,1.1,30.0,780.0,765.44,551.76
2016,6,3,15,15,868.5,104.5,1.1,29.5,738.0,716.55,522.31
2016,6,3,15,30,856.0,102.0,1.1,29.0,696.0,666.38,489.51
2016,6,3,15,45,838.5,100.0,1.1,28.5,649.0,613.5,453.55
2016,6,3,16,0,821.0,98.0,1.1,28.0,602.0,559.03,415.21
2016,6,3,16,15,800.0,94.5,1.05,27.5,552.5,501.33,372.87
2016,6,3,16,30,779.0,91.0,1.0,27.0,503.0,444.34,329.54
2016,6,3,16,45,749.5,87.5,1.0,26.5,451.5,384.97,283.2
2016,6,3,17,0,720.0,84.0,1.0,26.0,400.0,327.83,237.02
2016,6,3,17,15,683.0,79.0,0.95,25.0,348.0,267.76,187.92
2016,6,3,17,30,646.0,74.0,0.9,24.0,296.0,213.01,142.42
2016,6,3,17,45,592.0,68.0,0.85,23.5,245.5,158.43,98.33
2016,6,3,18,0,538.0,62.0,0.8,23.0,195.0,110.01,62.22
2016,6,3,18,15,460.5,53.5,0.75,21.5,149.0,64.6,35.02
2016,6,3,18,30,383.0,45.0,0.7,20.0,103.0,34.89,24.4
2016,6,3,18,45,266.0,32.5,0.65,19.0,66.0,25.71,15.82
2016,6,3,19,0,149.0,20.0,0.6,18.0,29.0,15.72,1.94
2016,6,3,19,15,74.5,10.0,0.6,17.5,14.5,9.53,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,16.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,16.0,10.0,9.53,0.0
2016,6,4,5,15,125.5,24.5,0.55,16.0,39.0,19.21,7.63
2016,6,4,5,30,251.0,39.0,0.5,16.0,68.0,30.17,20.22
2016,6,4,5,45,327.0,51.5,0.5,16.5,109.0,39.29,28.82
2016,6,4,6,0,403.0,64.0,0.5,17.0,150.0,76.73,45.49
2016,6,4,6,15,455.5,74.5,0.5,17.0,196.0,119.77,74.99
2016,6,4,6,30,508.0,85.0,0.5,17.0,242.0,167.95,112.81
2016,6,4,6,45,567.0,85.5,0.55,17.5,290.5,214.44,151.09
2016,6,4,7,0,626.0,86.0,0.6,18.0,339.0,267.38,195.49
2016,6,4,7,15,361.5,148.0,0.6,18.0,299.0,267.59,204.51
2016,6,4,7,30,97.0,210.0,0.6,18.0,259.0,234.1,182.64
2016,6,4,7,45,343.0,184.0,0.6,18.5,380.5,334.84,260.03
2016,6,4,8,0,589.0,158.0,0.6,19.0,502.0,462.99,356.14
2016,6,4,8,15,522.0,199.5,0.6,19.0,523.0,494.29,378.45
2016,6,4,8,30,455.0,241.0,0.6,19.0,544.0,520.17,396.47
2016,6,4,8,45,248.5,274.5,0.6,19.5,441.5,434.01,330.91
2016,6,4,9,0,42.0,308.0,0.6,20.0,339.0,323.42,245.41
2016,6,4,9,15,40.5,321.0,0.6,20.0,352.5,337.53,256.12
2016,6,4,9,30,39.0,334.0,0.6,20.0,366.0,351.41,265.71
2016,6,4,9,45,36.0,341.0,0.65,20.5,371.0,357.99,269.61
2016,6,4,10,0,33.0,348.0,0.7,21.0,376.0,364.22,273.3
2016,6,4,10,15,23.0,301.5,0.7,21.0,322.0,311.39,234.23
2016,6,4,10,30,13.0,255.0,0.7,21.0,268.0,252.49,190.46
2016,6,4,10,45,172.0,349.5,0.75,21.5,511.5,508.32,380.55
2016,6,4,11,0,331.0,444.0,0.8,22.0,755.0,766.09,554.03
2016,6,4,11,15,379.0,431.5,0.85,22.5,792.0,806.25,577.53
2016,6,4,11,30,427.0,419.0,0.9,23.0,829.0,852.34,607.1
2016,6,4,11,45,412.5,423.0,0.95,23.5,821.0,845.73,601.4
2016,6,4,12,0,398.0,427.0,1.0,24.0,813.0,830.59,591.11
2016,6,4,12,15,284.5,460.5,1.0,24.5,736.0,751.43,535.94
2016,6,4,12,30,171.0,494.0,1.0,25.0,659.0,663.06,474.46
2016,6,4,12,45,290.0,452.5,1.0,25.5,729.0,744.19,531.5
2016,6,4,13,0,409.0,411.0,1.0,26.0,799.0,819.77,581.67
2016,6,4,13,15,654.0,267.0,1.0,26.0,874.0,904.91,642.5
2016,6,4,13,30,899.0,123.0,1.0,26.0,949.0,965.61,680.49
2016,6,4,13,45,897.0,120.0,1.05,26.5,926.5,940.08,664.07
2016,6,4,14,0,895.0,117.0,1.1,27.0,904.0,911.43,646.78
2016,6,4,14,15,888.5,115.5,1.1,27.0,874.0,877.43,626.53
2016,6,4,14,30,882.0,114.0,1.1,27.0,844.0,840.86,604.51
2016,6,4,14,45,874.5,111.5,1.1,27.0,808.0,800.13,579.61
2016,6,4,15,0,867.0,109.0,1.1,27.0,772.0,757.29,553.05
2016,6,4,15,15,855.0,106.5,1.1,26.5,731.0,709.39,523.77
2016,6,4,15,30,843.0,104.0,1.1,26.0,690.0,660.2,491.06
2016,6,4,15,45,828.0,101.0,1.1,26.0,644.5,608.54,454.6
2016,6,4,16,0,813.0,98.0,1.1,26.0,599.0,555.03,415.72
2016,6,4,16,15,793.0,95.0,1.05,25.5,550.5,498.79,374.05
2016,6,4,16,30,773.0,92.0,1.0,25.0,502.0,443.15,331.35
2016,6,4,16,45,746.5,87.5,1.0,24.5,451.0,384.35,285.07
2016,6,4,17,0,720.0,83.0,1.0,24.0,400.0,327.46,238.68
2016,6,4,17,15,684.0,78.0,0.95,23.0,349.0,267.71,189.42
2016,6,4,17,30,648.0,73.0,0.9,22.0,298.0,213.14,143.65
2016,6,4,17,45,597.0,67.0,0.85,21.0,247.5,158.94,99.55
2016,6,4,18,0,546.0,61.0,0.8,20.0,197.0,110.53,63.03
2016,6,4,18,15,471.5,52.5,0.7,19.0,151.0,64.73,35.0
2016,6,4,18,30,397.0,44.0,0.6,18.0,105.0,33.89,23.78
2016,6,4,18,45,282.5,32.0,0.55,17.0,67.5,25.17,15.59
2016,6,4,19,0,168.0,20.0,0.5,16.0,30.0,15.94,2.78
2016,6,4,19,15,84.0,10.0,0.45,15.0,15.0,9.53,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.0,0.65,10.5,6.0,0.0,0.0
2016,6,5,5,0,0.0,12.0,0.6,11.0,12.0,11.44,0.0
2016,6,5,5,15,178.0,23.5,0.55,11.5,44.5,18.42,7.42
2016,6,5,5,30,356.0,35.0,0.5,12.0,77.0,27.51,18.31
2016,6,5,5,45,444.5,43.5,0.45,12.5,122.0,33.03,23.81
2016,6,5,6,0,533.0,52.0,0.4,13.0,167.0,74.55,40.1
2016,6,5,6,15,591.0,58.5,0.4,13.5,217.0,121.15,71.23
2016,6,5,6,30,649.0,65.0,0.4,14.0,267.0,174.5,113.47
2016,6,5,6,45,689.0,70.0,0.4,14.5,319.0,228.73,159.76
2016,6,5,7,0,729.0,75.0,0.4,15.0,371.0,288.88,211.3
2016,6,5,7,15,758.5,79.0,0.4,15.5,423.0,346.32,260.17
2016,6,5,7,30,788.0,83.0,0.4,16.0,475.0,406.17,309.45
2016,6,5,7,45,809.5,86.5,0.45,17.0,525.5,463.93,355.2
2016,6,5,8,0,831.0,90.0,0.5,18.0,576.0,522.63,399.8
2016,6,5,8,15,847.5,93.0,0.5,18.5,623.5,578.28,440.77
2016,6,5,8,30,864.0,96.0,0.5,19.0,671.0,633.64,479.98
2016,6,5,8,45,877.0,98.0,0.55,19.5,714.5,685.21,515.87
2016,6,5,9,0,890.0,100.0,0.6,20.0,758.0,735.71,549.23
2016,6,5,9,15,899.5,102.0,0.6,20.5,797.0,782.24,577.35
2016,6,5,9,30,909.0,104.0,0.6,21.0,836.0,826.9,603.74
2016,6,5,9,45,921.0,102.5,0.65,21.5,870.0,868.02,628.31
2016,6,5,10,0,933.0,101.0,0.7,22.0,904.0,906.98,651.26
2016,6,5,10,15,938.5,102.0,0.75,22.5,931.0,940.26,670.45
2016,6,5,10,30,944.0,103.0,0.8,23.0,958.0,970.57,687.74
2016,6,5,10,45,947.0,104.0,0.85,23.5,977.5,995.41,701.62
2016,6,5,11,0,950.0,105.0,0.9,24.0,997.0,1016.9,713.5
2016,6,5,11,15,952.0,105.5,0.95,24.0,1010.0,1033.46,723.84
2016,6,5,11,30,954.0,106.0,1.0,24.0,1023.0,1046.46,732.18
2016,6,5,11,45,954.5,106.5,1.05,24.0,1028.0,1054.38,737.6
2016,6,5,12,0,955.0,107.0,1.1,24.0,1033.0,1058.65,740.97
2016,6,5,12,15,955.0,107.0,1.1,24.0,1030.5,1058.28,740.7
2016,6,5,12,30,955.0,107.0,1.1,24.0,1028.0,1054.25,738.39
2016,6,5,12,45,948.5,109.5,1.15,24.5,1017.0,1042.7,731.21
2016,6,5,13,0,942.0,112.0,1.2,25.0,1006.0,1027.67,722.05
2016,6,5,13,15,939.0,111.5,1.2,24.5,989.0,1009.61,713.01
2016,6,5,13,30,936.0,111.0,1.2,24.0,972.0,988.14,701.89
2016,6,5,13,45,931.0,110.0,1.2,24.0,948.0,961.05,685.92
2016,6,5,14,0,926.0,109.0,1.2,24.0,924.0,930.89,668.01
2016,6,5,14,15,919.5,107.5,1.2,24.0,893.0,896.01,647.03
2016,6,5,14,30,913.0,106.0,1.2,24.0,862.0,858.47,624.2
2016,6,5,14,45,904.5,104.5,1.2,24.0,825.5,816.88,598.51
2016,6,5,15,0,896.0,103.0,1.2,24.0,789.0,773.17,571.12
2016,6,5,15,15,884.5,100.5,1.2,23.5,747.5,724.47,541.03
2016,6,5,15,30,873.0,98.0,1.2,23.0,706.0,674.35,507.66
2016,6,5,15,45,858.5,95.5,1.2,23.0,660.0,621.26,469.76
2016,6,5,16,0,844.0,93.0,1.2,23.0,614.0,567.83,430.44
2016,6,5,16,15,824.5,90.0,1.15,22.5,564.5,510.32,387.31
2016,6,5,16,30,805.0,87.0,1.1,22.0,515.0,453.3,343.0
2016,6,5,16,45,780.5,83.0,1.1,21.5,463.5,394.09,295.71
2016,6,5,17,0,756.0,79.0,1.1,21.0,412.0,336.51,248.02
2016,6,5,17,15,721.0,74.5,1.05,20.0,360.0,277.36,198.39
2016,6,5,17,30,686.0,70.0,1.0,19.0,308.0,219.57,149.26
2016,6,5,17,45,637.5,64.0,0.95,18.5,257.0,163.57,102.68
2016,6,5,18,0,589.0,58.0,0.9,18.0,206.0,113.04,63.77
2016,6,5,18,15,515.0,50.0,0.8,17.0,158.5,65.14,34.19
2016,6,5,18,30,441.0,42.0,0.7,16.0,111.0,32.04,22.41
2016,6,5,18,45,325.5,31.5,0.65,15.0,72.0,24.66,15.36
2016,6,5,19,0,210.0,21.0,0.6,14.0,33.0,16.85,3.94
2016,6,5,19,15,105.0,10.5,0.6,13.5,16.5,10.01,0.0
2016,6,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.5,0.8,9.5,6.5,0.0,0.0
2016,6,6,5,0,82.0,11.0,0.8,10.0,13.0,10.48,0.0
2016,6,6,5,15,216.5,23.0,0.8,10.5,44.5,18.35,7.49
2016,6,6,5,30,351.0,35.0,0.8,11.0,76.0,27.48,18.36
2016,6,6,5,45,439.5,43.5,0.85,11.5,120.5,32.9,23.77
2016,6,6,6,0,528.0,52.0,0.9,12.0,165.0,73.98,40.01
2016,6,6,6,15,585.0,58.0,0.85,12.5,214.0,119.66,70.65
2016,6,6,6,30,642.0,64.0,0.8,13.0,263.0,171.96,112.4
2016,6,6,6,45,682.5,68.5,0.8,13.5,314.5,227.31,160.06
2016,6,6,7,0,723.0,73.0,0.8,14.0,366.0,284.73,210.02
2016,6,6,7,15,751.0,77.0,0.75,14.5,417.5,341.24,258.75
2016,6,6,7,30,779.0,81.0,0.7,15.0,469.0,400.01,307.73
2016,6,6,7,45,801.0,84.0,0.7,16.0,518.5,456.97,353.2
2016,6,6,8,0,823.0,87.0,0.7,17.0,568.0,514.93,397.5
2016,6,6,8,15,839.0,89.5,0.7,17.5,615.0,569.43,438.23
2016,6,6,8,30,855.0,92.0,0.7,18.0,662.0,623.54,477.18
2016,6,6,8,45,868.0,94.0,0.75,18.5,705.0,674.67,513.27
2016,6,6,9,0,881.0,96.0,0.8,19.0,748.0,724.74,546.77
2016,6,6,9,15,890.5,98.0,0.8,19.5,786.0,770.88,575.16
2016,6,6,9,30,900.0,100.0,0.8,20.0,824.0,815.19,601.81
2016,6,6,9,45,907.0,101.0,0.85,20.5,856.5,854.36,625.49
2016,6,6,10,0,914.0,102.0,0.9,21.0,889.0,891.08,647.39
2016,6,6,10,15,919.0,103.5,0.95,21.5,915.5,923.88,666.61
2016,6,6,10,30,924.0,105.0,1.0,22.0,942.0,953.74,683.9
2016,6,6,10,45,927.5,105.5,1.05,22.5,961.5,978.13,697.7
2016,6,6,11,0,931.0,106.0,1.1,23.0,981.0,999.26,709.52
2016,6,6,11,15,933.0,106.5,1.1,23.0,993.5,1015.56,718.88
2016,6,6,11,30,935.0,107.0,1.1,23.0,1006.0,1028.39,726.22
2016,6,6,11,45,935.5,107.5,1.1,23.0,1010.5,1036.2,730.62
2016,6,6,12,0,936.0,108.0,1.1,23.0,1015.0,1040.45,733.0
2016,6,6,12,15,935.5,108.0,1.1,23.0,1012.5,1039.63,732.45
2016,6,6,12,30,935.0,108.0,1.1,23.0,1010.0,1035.25,729.9
2016,6,6,12,45,925.0,113.0,1.15,23.0,998.0,1022.97,723.6
2016,6,6,13,0,915.0,118.0,1.2,23.0,986.0,1007.35,715.37
2016,6,6,13,15,911.0,117.0,1.2,23.0,968.5,988.33,704.19
2016,6,6,13,30,907.0,116.0,1.2,23.0,951.0,966.04,691.03
2016,6,6,13,45,901.5,115.0,1.2,23.0,927.0,939.23,675.06
2016,6,6,14,0,896.0,114.0,1.2,23.0,903.0,909.47,657.19
2016,6,6,14,15,889.0,112.5,1.2,22.5,872.5,875.13,637.52
2016,6,6,14,30,882.0,111.0,1.2,22.0,842.0,838.25,615.98
2016,6,6,14,45,872.5,109.5,1.2,22.0,806.0,797.06,590.15
2016,6,6,15,0,863.0,108.0,1.2,22.0,770.0,753.91,562.72
2016,6,6,15,15,851.0,105.5,1.15,21.5,729.0,706.29,532.36
2016,6,6,15,30,839.0,103.0,1.1,21.0,688.0,657.38,498.69
2016,6,6,15,45,823.0,100.5,1.1,21.0,642.5,605.87,461.59
2016,6,6,16,0,807.0,98.0,1.1,21.0,597.0,552.63,422.15
2016,6,6,16,15,786.5,95.0,1.1,20.5,548.5,496.52,380.06
2016,6,6,16,30,766.0,92.0,1.1,20.0,500.0,441.07,336.88
2016,6,6,16,45,740.5,87.5,1.1,19.5,450.0,383.11,290.25
2016,6,6,17,0,715.0,83.0,1.1,19.0,400.0,326.95,243.46
2016,6,6,17,15,678.5,78.5,1.1,18.0,349.0,267.83,193.8
2016,6,6,17,30,642.0,74.0,1.1,17.0,298.0,213.93,147.69
2016,6,6,17,45,594.0,67.5,1.1,16.5,248.5,160.09,102.62
2016,6,6,18,0,546.0,61.0,1.1,16.0,199.0,111.68,64.98
2016,6,6,18,15,471.5,52.5,1.1,15.5,153.0,65.76,36.02
2016,6,6,18,30,397.0,44.0,1.1,15.0,107.0,33.71,23.98
2016,6,6,18,45,286.0,33.0,1.1,14.5,69.5,25.94,16.52
2016,6,6,19,0,175.0,22.0,1.1,14.0,32.0,17.3,4.71
2016,6,6,19,15,87.5,11.0,1.1,13.5,16.0,10.48,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.5,5.5,0.7,11.0,6.0,0.0,0.0
2016,6,7,5,0,67.0,11.0,0.7,11.0,12.0,10.48,0.0
2016,6,7,5,15,192.5,23.5,0.7,11.0,43.0,18.79,7.86
2016,6,7,5,30,318.0,36.0,0.7,11.0,74.0,28.37,19.15
2016,6,7,5,45,410.0,44.5,0.7,11.5,117.5,33.73,24.52
2016,6,7,6,0,502.0,53.0,0.7,12.0,161.0,73.03,40.16
2016,6,7,6,15,560.0,60.0,0.65,12.5,209.5,118.14,70.46
2016,6,7,6,30,618.0,67.0,0.6,13.0,258.0,170.03,111.66
2016,6,7,6,45,659.5,71.5,0.6,14.0,309.5,222.27,156.16
2016,6,7,7,0,701.0,76.0,0.6,15.0,361.0,280.65,206.06
2016,6,7,7,15,730.5,80.0,0.6,15.5,412.0,336.41,253.81
2016,6,7,7,30,760.0,84.0,0.6,16.0,463.0,394.63,302.15
2016,6,7,7,45,782.0,87.5,0.6,16.5,512.5,451.05,347.52
2016,6,7,8,0,804.0,91.0,0.6,17.0,562.0,508.5,391.95
2016,6,7,8,15,821.5,94.0,0.6,17.5,608.5,563.66,433.03
2016,6,7,8,30,839.0,97.0,0.6,18.0,655.0,617.98,472.0
2016,6,7,8,45,851.0,100.0,0.65,18.5,698.0,668.69,507.69
2016,6,7,9,0,863.0,103.0,0.7,19.0,741.0,718.31,541.12
2016,6,7,9,15,873.5,104.5,0.7,19.5,779.5,763.98,569.14
2016,6,7,9,30,884.0,106.0,0.7,20.0,818.0,807.93,595.53
2016,6,7,9,45,896.0,105.5,0.75,20.5,852.5,849.18,620.55
2016,6,7,10,0,908.0,105.0,0.8,21.0,887.0,888.34,643.97
2016,6,7,10,15,914.0,106.0,0.85,21.0,913.5,921.37,664.54
2016,6,7,10,30,920.0,107.0,0.9,21.0,940.0,951.54,683.33
2016,6,7,10,45,923.5,108.5,0.95,21.5,960.0,976.87,697.75
2016,6,7,11,0,927.0,110.0,1.0,22.0,980.0,998.94,710.19
2016,6,7,11,15,929.5,110.5,1.0,22.0,993.0,1015.7,719.8
2016,6,7,11,30,932.0,111.0,1.0,22.0,1006.0,1029.0,727.42
2016,6,7,11,45,933.5,111.0,1.05,22.5,1011.5,1037.32,731.71
2016,6,7,12,0,935.0,111.0,1.1,23.0,1017.0,1042.1,733.98
2016,6,7,12,15,935.0,111.0,1.1,22.5,1015.5,1041.83,735.17
2016,6,7,12,30,935.0,111.0,1.1,22.0,1014.0,1037.99,734.35
2016,6,7,12,45,928.5,114.0,1.15,22.0,1003.5,1027.2,728.95
2016,6,7,13,0,922.0,117.0,1.2,22.0,993.0,1013.0,721.56
2016,6,7,13,15,919.0,116.5,1.2,22.0,976.0,995.37,711.21
2016,6,7,13,30,916.0,116.0,1.2,22.0,959.0,974.4,698.85
2016,6,7,13,45,909.0,116.0,1.2,22.0,935.0,947.07,682.5
2016,6,7,14,0,902.0,116.0,1.2,22.0,911.0,916.83,664.32
2016,6,7,14,15,895.0,114.5,1.2,21.5,880.5,882.37,644.56
2016,6,7,14,30,888.0,113.0,1.2,21.0,850.0,845.34,622.9
2016,6,7,14,45,876.5,112.5,1.2,21.0,813.5,803.41,596.54
2016,6,7,15,0,865.0,112.0,1.2,21.0,777.0,759.64,568.66
2016,6,7,15,15,853.0,109.5,1.2,20.5,735.5,711.97,538.71
2016,6,7,15,30,841.0,107.0,1.2,20.0,694.0,664.47,506.27
2016,6,7,15,45,824.0,105.0,1.2,19.5,648.5,611.42,468.8
2016,6,7,16,0,807.0,103.0,1.2,19.0,603.0,558.07,429.84
2016,6,7,16,15,786.5,99.5,1.2,18.5,554.5,501.48,387.06
2016,6,7,16,30,766.0,96.0,1.2,18.0,506.0,445.54,343.19
2016,6,7,16,45,736.5,92.5,1.2,17.5,454.5,386.94,295.74
2016,6,7,17,0,707.0,89.0,1.2,17.0,403.0,328.85,247.21
2016,6,7,17,15,670.0,84.0,1.2,16.5,352.0,271.16,198.0
2016,6,7,17,30,633.0,79.0,1.2,16.0,301.0,217.12,151.31
2016,6,7,17,45,578.0,73.0,1.2,15.5,250.5,163.01,106.18
2016,6,7,18,0,523.0,67.0,1.2,15.0,200.0,115.18,69.12
2016,6,7,18,15,446.5,58.0,1.15,14.5,154.0,70.0,40.3
2016,6,7,18,30,370.0,49.0,1.1,14.0,108.0,38.23,28.07
2016,6,7,18,45,255.0,36.5,1.05,13.5,70.5,28.28,18.64
2016,6,7,19,0,140.0,24.0,1.0,13.0,33.0,18.89,6.21
2016,6,7,19,15,70.0,12.0,1.0,12.5,16.5,11.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,45,48.0,6.0,1.1,10.5,7.0,0.0,0.0
2016,6,8,5,0,96.0,12.0,1.1,11.0,14.0,11.44,0.0
2016,6,8,5,15,232.5,23.5,1.1,11.0,46.5,18.81,7.91
2016,6,8,5,30,369.0,35.0,1.1,11.0,79.0,27.47,18.35
2016,6,8,5,45,458.5,43.0,1.15,11.5,124.0,32.46,23.36
2016,6,8,6,0,548.0,51.0,1.2,12.0,169.0,73.68,39.26
2016,6,8,6,15,604.0,57.0,1.2,12.0,218.5,120.31,70.58
2016,6,8,6,30,660.0,63.0,1.2,12.0,268.0,173.44,113.43
2016,6,8,6,45,700.0,67.0,1.2,12.5,319.5,229.14,161.85
2016,6,8,7,0,740.0,71.0,1.2,13.0,371.0,286.86,212.65
2016,6,8,7,15,768.0,75.0,1.2,13.5,422.5,344.25,262.92
2016,6,8,7,30,796.0,79.0,1.2,14.0,474.0,403.88,313.58
2016,6,8,7,45,817.0,81.5,1.25,14.5,524.5,460.75,360.73
2016,6,8,8,0,838.0,84.0,1.3,15.0,575.0,518.74,407.09
2016,6,8,8,15,854.0,86.5,1.3,15.0,622.0,573.79,450.19
2016,6,8,8,30,870.0,89.0,1.3,15.0,669.0,628.59,491.74
2016,6,8,8,45,882.0,91.5,1.3,15.5,712.0,680.23,528.75
2016,6,8,9,0,894.0,94.0,1.3,16.0,755.0,730.7,562.83
2016,6,8,9,15,684.5,199.0,1.3,16.0,721.0,719.12,550.66
2016,6,8,9,30,475.0,304.0,1.3,16.0,687.0,682.0,519.56
2016,6,8,9,45,693.0,207.0,1.3,16.5,790.5,788.35,597.84
2016,6,8,10,0,911.0,110.0,1.3,17.0,894.0,895.31,667.12
2016,6,8,10,15,916.5,111.0,1.35,17.0,921.0,928.0,687.16
2016,6,8,10,30,922.0,112.0,1.4,17.0,948.0,957.81,706.19
2016,6,8,10,45,923.0,115.0,1.45,17.5,967.0,982.35,720.47
2016,6,8,11,0,924.0,118.0,1.5,18.0,986.0,1003.53,732.62
2016,6,8,11,15,926.5,118.5,1.55,18.0,998.5,1020.27,743.39
2016,6,8,11,30,929.0,119.0,1.6,18.0,1011.0,1033.57,752.11
2016,6,8,11,45,927.0,120.5,1.65,18.0,1015.5,1039.92,756.54
2016,6,8,12,0,925.0,122.0,1.7,18.0,1020.0,1042.72,758.9
2016,6,8,12,15,708.0,269.0,1.7,18.0,955.5,987.83,723.67
2016,6,8,12,30,491.0,416.0,1.7,18.0,891.0,914.73,669.44
2016,6,8,12,45,683.5,283.0,1.75,18.0,937.0,968.22,712.82
2016,6,8,13,0,876.0,150.0,1.8,18.0,983.0,1000.5,734.8
2016,6,8,13,15,872.0,149.0,1.8,18.0,966.0,982.23,723.01
2016,6,8,13,30,868.0,148.0,1.8,18.0,949.0,960.84,709.82
2016,6,8,13,45,864.5,145.5,1.85,18.0,925.5,935.43,694.62
2016,6,8,14,0,861.0,143.0,1.9,18.0,902.0,907.07,677.39
2016,6,8,14,15,853.0,141.0,1.85,17.5,871.5,877.68,659.55
2016,6,8,14,30,845.0,139.0,1.8,17.0,841.0,840.16,636.06
2016,6,8,14,45,835.5,136.5,1.8,17.0,805.0,798.79,609.06
2016,6,8,15,0,826.0,134.0,1.8,17.0,769.0,755.55,580.48
2016,6,8,15,15,812.5,131.0,1.8,16.5,728.0,707.38,548.08
2016,6,8,15,30,799.0,128.0,1.8,16.0,687.0,658.15,513.38
2016,6,8,15,45,687.5,152.5,1.8,16.0,610.5,575.06,450.74
2016,6,8,16,0,576.0,177.0,1.8,16.0,534.0,500.14,393.18
2016,6,8,16,15,651.5,144.0,1.75,15.5,517.5,475.47,374.26
2016,6,8,16,30,727.0,111.0,1.7,15.0,501.0,441.63,346.26
2016,6,8,16,45,625.5,118.0,1.7,15.0,429.5,365.92,284.77
2016,6,8,17,0,524.0,125.0,1.7,15.0,358.0,298.48,229.52
2016,6,8,17,15,477.5,120.0,1.65,14.5,312.5,248.23,187.07
2016,6,8,17,30,431.0,115.0,1.6,14.0,267.0,202.79,148.5
2016,6,8,17,45,404.0,99.0,1.6,13.5,223.5,156.04,108.91
2016,6,8,18,0,377.0,83.0,1.6,13.0,180.0,112.49,73.78
2016,6,8,18,15,322.5,68.5,1.55,12.5,138.5,72.06,46.01
2016,6,8,18,30,268.0,54.0,1.5,12.0,97.0,41.08,30.85
2016,6,8,18,45,190.0,39.0,1.45,12.0,64.0,30.2,20.45
2016,6,8,19,0,112.0,24.0,1.4,12.0,31.0,18.85,6.65
2016,6,8,19,15,56.0,12.0,1.3,11.5,15.5,11.44,0.0
2016,6,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,6.0,1.45,10.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,12.0,1.5,11.0,13.0,11.44,0.0
2016,6,9,5,15,179.5,25.5,1.5,11.0,44.5,20.03,8.81
2016,6,9,5,30,302.0,39.0,1.5,11.0,76.0,31.21,21.59
2016,6,9,5,45,395.5,48.5,1.55,11.0,119.5,37.34,27.75
2016,6,9,6,0,489.0,58.0,1.6,11.0,163.0,76.18,43.61
2016,6,9,6,15,548.0,65.0,1.55,11.0,212.0,120.55,73.6
2016,6,9,6,30,607.0,72.0,1.5,11.0,261.0,171.85,114.87
2016,6,9,6,45,649.0,77.5,1.5,11.5,312.0,224.46,160.59
2016,6,9,7,0,691.0,83.0,1.5,12.0,363.0,281.51,210.78
2016,6,9,7,15,721.5,87.0,1.45,12.5,414.5,337.29,259.67
2016,6,9,7,30,752.0,91.0,1.4,13.0,466.0,397.07,310.42
2016,6,9,7,45,779.0,93.0,1.4,13.5,516.5,453.9,357.47
2016,6,9,8,0,806.0,95.0,1.4,14.0,567.0,512.29,404.1
2016,6,9,8,15,823.0,98.0,1.3,14.5,614.0,567.27,445.9
2016,6,9,8,30,840.0,101.0,1.2,15.0,661.0,622.19,485.89
2016,6,9,8,45,857.5,101.5,1.2,15.5,705.0,673.24,522.49
2016,6,9,9,0,875.0,102.0,1.2,16.0,749.0,724.57,557.58
2016,6,9,9,15,885.0,103.5,1.2,16.5,788.0,770.37,586.54
2016,6,9,9,30,895.0,105.0,1.2,17.0,827.0,814.39,613.81
2016,6,9,9,45,904.0,106.0,1.2,17.5,860.0,855.08,638.4
2016,6,9,10,0,913.0,107.0,1.2,18.0,893.0,893.46,661.12
2016,6,9,10,15,918.5,108.0,1.2,18.0,920.0,926.24,681.18
2016,6,9,10,30,924.0,109.0,1.2,18.0,947.0,956.13,699.31
2016,6,9,10,45,931.5,107.5,1.2,18.5,968.0,982.35,713.71
2016,6,9,11,0,939.0,106.0,1.2,19.0,989.0,1005.46,726.09
2016,6,9,11,15,941.5,106.5,1.2,19.0,1001.5,1022.47,736.03
2016,6,9,11,30,944.0,107.0,1.2,19.0,1014.0,1036.0,743.93
2016,6,9,11,45,946.0,106.5,1.3,19.5,1020.0,1044.49,749.25
2016,6,9,12,0,948.0,106.0,1.4,20.0,1026.0,1049.4,752.44
2016,6,9,12,15,947.5,105.5,1.45,20.0,1023.5,1048.23,752.51
2016,6,9,12,30,947.0,105.0,1.5,20.0,1021.0,1043.45,750.48
2016,6,9,12,45,945.0,105.0,1.55,20.0,1011.5,1034.1,745.7
2016,6,9,13,0,943.0,105.0,1.6,20.0,1002.0,1021.19,738.78
2016,6,9,13,15,940.0,104.5,1.65,19.5,985.0,1003.33,730.15
2016,6,9,13,30,937.0,104.0,1.7,19.0,968.0,982.07,719.34
2016,6,9,13,45,931.5,103.0,1.75,19.0,944.0,954.74,703.16
2016,6,9,14,0,926.0,102.0,1.8,19.0,920.0,924.35,684.91
2016,6,9,14,15,919.5,101.0,1.8,18.5,889.5,890.21,664.71
2016,6,9,14,30,913.0,100.0,1.8,18.0,859.0,853.41,642.5
2016,6,9,14,45,904.0,98.5,1.85,18.0,822.5,811.66,615.94
2016,6,9,15,0,895.0,97.0,1.9,18.0,786.0,767.83,587.56
2016,6,9,15,15,884.0,95.0,1.9,17.5,745.0,720.23,556.75
2016,6,9,15,30,873.0,93.0,1.9,17.0,704.0,671.18,522.81
2016,6,9,15,45,857.5,91.0,1.95,16.5,658.5,618.18,484.49
2016,6,9,16,0,842.0,89.0,2.0,16.0,613.0,564.65,444.38
2016,6,9,16,15,823.5,86.5,2.0,15.5,564.0,508.6,400.65
2016,6,9,16,30,805.0,84.0,2.0,15.0,515.0,452.74,355.46
2016,6,9,16,45,716.0,91.0,2.0,15.0,446.5,378.44,294.4
2016,6,9,17,0,627.0,98.0,2.0,15.0,378.0,310.95,238.07
2016,6,9,17,15,582.0,96.0,1.95,14.5,331.0,258.24,192.65
2016,6,9,17,30,537.0,94.0,1.9,14.0,284.0,210.15,150.93
2016,6,9,17,45,561.5,76.0,1.9,13.5,246.5,164.09,108.96
2016,6,9,18,0,586.0,58.0,1.9,13.0,209.0,115.18,66.95
2016,6,9,18,15,514.5,51.0,1.8,12.5,162.0,68.26,36.71
2016,6,9,18,30,443.0,44.0,1.7,12.0,115.0,33.54,24.19
2016,6,9,18,45,328.0,33.5,1.65,11.5,76.5,26.23,17.11
2016,6,9,19,0,213.0,23.0,1.6,11.0,38.0,18.5,6.83
2016,6,9,19,15,106.5,11.5,1.55,11.0,19.0,10.96,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.0,6.0,1.1,10.0,7.0,0.0,0.0
2016,6,10,5,0,112.0,12.0,1.1,10.0,14.0,11.44,0.0
2016,6,10,5,15,249.5,22.5,1.15,10.5,47.0,17.85,7.29
2016,6,10,5,30,387.0,33.0,1.2,11.0,80.0,25.62,16.74
2016,6,10,5,45,475.5,40.5,1.3,11.5,124.5,30.28,21.42
2016,6,10,6,0,564.0,48.0,1.4,12.0,169.0,71.27,36.88
2016,6,10,6,15,618.5,53.5,1.4,12.5,218.5,118.09,68.0
2016,6,10,6,30,673.0,59.0,1.4,13.0,268.0,173.22,112.29
2016,6,10,6,45,712.0,63.0,1.45,13.5,319.5,227.18,159.31
2016,6,10,7,0,751.0,67.0,1.5,14.0,371.0,285.19,210.53
2016,6,10,7,15,777.5,70.5,1.5,14.5,422.5,342.1,260.62
2016,6,10,7,30,804.0,74.0,1.5,15.0,474.0,401.07,311.01
2016,6,10,7,45,824.0,76.5,1.5,15.5,523.5,458.58,358.67
2016,6,10,8,0,844.0,79.0,1.5,16.0,573.0,515.7,404.3
2016,6,10,8,15,859.0,81.5,1.5,16.0,619.5,570.44,447.34
2016,6,10,8,30,874.0,84.0,1.5,16.0,666.0,624.83,488.74
2016,6,10,8,45,884.5,86.5,1.5,16.5,709.0,675.64,525.33
2016,6,10,9,0,895.0,89.0,1.5,17.0,752.0,725.16,558.8
2016,6,10,9,15,733.0,181.0,1.5,17.5,742.5,736.7,562.71
2016,6,10,9,30,571.0,273.0,1.5,18.0,733.0,726.82,550.5
2016,6,10,9,45,751.0,182.5,1.5,18.5,813.5,810.75,610.89
2016,6,10,10,0,931.0,92.0,1.5,19.0,894.0,893.27,663.14
2016,6,10,10,15,936.0,93.0,1.55,19.0,920.5,926.15,683.6
2016,6,10,10,30,941.0,94.0,1.6,19.0,947.0,956.08,702.64
2016,6,10,10,45,944.0,95.0,1.65,19.0,966.5,981.01,718.47
2016,6,10,11,0,947.0,96.0,1.7,19.0,986.0,1002.62,732.24
2016,6,10,11,15,949.0,96.5,1.7,19.0,999.0,1019.32,742.24
2016,6,10,11,30,951.0,97.0,1.7,19.0,1012.0,1032.5,750.1
2016,6,10,11,45,656.0,270.0,1.75,19.5,903.0,934.27,685.22
2016,6,10,12,0,361.0,443.0,1.8,20.0,794.0,808.45,592.78
2016,6,10,12,15,656.0,271.0,1.85,19.5,906.5,937.82,691.17
2016,6,10,12,30,951.0,99.0,1.9,19.0,1019.0,1041.24,759.3
2016,6,10,12,45,934.0,109.5,1.95,19.0,1005.0,1027.7,750.3
2016,6,10,13,0,917.0,120.0,2.0,19.0,991.0,1010.86,740.59
2016,6,10,13,15,673.0,255.0,2.0,19.0,888.5,910.57,675.27
2016,6,10,13,30,429.0,390.0,2.0,19.0,786.0,800.04,594.73
2016,6,10,13,45,323.5,413.0,2.0,19.0,707.5,709.44,531.31
2016,6,10,14,0,218.0,436.0,2.0,19.0,629.0,622.09,468.41
2016,6,10,14,15,553.0,275.0,2.0,18.5,741.0,754.99,573.5
2016,6,10,14,30,888.0,114.0,2.0,18.0,853.0,847.08,641.53
2016,6,10,14,45,878.5,113.0,2.05,18.0,817.5,806.37,614.11
2016,6,10,15,0,869.0,112.0,2.1,18.0,782.0,763.67,586.25
2016,6,10,15,15,640.0,194.0,2.1,17.5,673.0,649.32,503.29
2016,6,10,15,30,411.0,276.0,2.1,17.0,564.0,543.85,423.51
2016,6,10,15,45,613.0,189.0,2.1,17.0,587.0,565.38,442.95
2016,6,10,16,0,815.0,102.0,2.1,17.0,610.0,563.13,442.09
2016,6,10,16,15,795.0,98.5,2.05,16.5,561.0,506.48,397.59
2016,6,10,16,30,775.0,95.0,2.0,16.0,512.0,450.41,352.42
2016,6,10,16,45,749.0,91.0,2.0,15.5,461.5,392.3,304.32
2016,6,10,17,0,723.0,87.0,2.0,15.0,411.0,334.31,254.83
2016,6,10,17,15,687.0,82.0,1.95,14.5,359.5,276.02,204.12
2016,6,10,17,30,651.0,77.0,1.9,14.0,308.0,221.23,155.92
2016,6,10,17,45,599.5,71.0,1.9,13.5,257.5,166.61,109.44
2016,6,10,18,0,548.0,65.0,1.9,13.0,207.0,117.81,70.78
2016,6,10,18,15,474.0,56.5,1.8,12.5,160.0,71.56,40.59
2016,6,10,18,30,400.0,48.0,1.7,12.0,113.0,37.07,27.33
2016,6,10,18,45,289.0,36.5,1.65,12.0,75.0,28.96,19.45
2016,6,10,19,0,178.0,25.0,1.6,12.0,37.0,19.67,7.9
2016,6,10,19,15,89.0,12.5,1.55,11.5,18.5,11.91,0.0
2016,6,10,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.9,9.0,13.0,11.44,0.0
2016,6,11,5,15,160.5,26.5,0.8,9.5,44.0,20.84,9.53
2016,6,11,5,30,280.0,41.0,0.7,10.0,75.0,31.78,22.23
2016,6,11,5,45,376.0,51.0,0.65,11.0,119.0,39.65,29.85
2016,6,11,6,0,472.0,61.0,0.6,12.0,163.0,77.28,45.13
2016,6,11,6,15,533.5,69.0,0.55,12.5,212.5,121.74,74.68
2016,6,11,6,30,595.0,77.0,0.5,13.0,262.0,173.46,115.24
2016,6,11,6,45,643.5,81.5,0.45,13.5,314.5,225.92,159.43
2016,6,11,7,0,692.0,86.0,0.4,14.0,367.0,283.58,208.45
2016,6,11,7,15,723.5,90.5,0.35,14.5,419.0,340.21,256.36
2016,6,11,7,30,755.0,95.0,0.3,15.0,471.0,401.01,305.94
2016,6,11,7,45,780.5,98.0,0.25,16.0,522.0,458.27,350.43
2016,6,11,8,0,806.0,101.0,0.2,17.0,573.0,516.95,393.96
2016,6,11,8,15,824.0,104.0,0.2,18.0,620.5,572.52,433.77
2016,6,11,8,30,842.0,107.0,0.2,19.0,668.0,628.13,471.93
2016,6,11,8,45,857.0,109.0,0.2,20.0,712.0,680.51,506.34
2016,6,11,9,0,872.0,111.0,0.2,21.0,756.0,730.04,537.44
2016,6,11,9,15,882.5,113.0,0.3,21.5,795.0,776.63,566.63
2016,6,11,9,30,893.0,115.0,0.4,22.0,834.0,821.48,594.49
2016,6,11,9,45,900.0,117.0,0.5,22.5,867.0,861.49,619.05
2016,6,11,10,0,907.0,119.0,0.6,23.0,900.0,899.08,641.96
2016,6,11,10,15,912.5,120.0,0.65,23.0,926.5,931.74,661.97
2016,6,11,10,30,918.0,121.0,0.7,23.0,953.0,961.52,680.22
2016,6,11,10,45,921.5,122.5,0.75,23.5,973.0,986.91,694.46
2016,6,11,11,0,925.0,124.0,0.8,24.0,993.0,1009.06,706.74
2016,6,11,11,15,927.0,124.5,0.85,24.0,1005.5,1025.44,716.97
2016,6,11,11,30,929.0,125.0,0.9,24.0,1018.0,1038.37,725.29
2016,6,11,11,45,928.5,126.0,1.0,24.5,1022.5,1045.83,730.06
2016,6,11,12,0,928.0,127.0,1.1,25.0,1027.0,1049.76,732.79
2016,6,11,12,15,926.5,127.0,1.1,25.0,1024.5,1048.2,731.79
2016,6,11,12,30,925.0,127.0,1.1,25.0,1022.0,1043.13,728.86
2016,6,11,12,45,925.5,124.5,1.1,25.0,1012.5,1034.08,723.66
2016,6,11,13,0,926.0,122.0,1.1,25.0,1003.0,1021.49,716.45
2016,6,11,13,15,921.5,121.5,1.15,24.5,985.0,1002.59,707.77
2016,6,11,13,30,917.0,121.0,1.2,24.0,967.0,980.42,697.06
2016,6,11,13,45,675.5,242.0,1.25,23.5,857.0,869.8,629.49
2016,6,11,14,0,434.0,363.0,1.3,23.0,747.0,753.67,549.93
2016,6,11,14,15,657.5,241.5,1.35,22.5,800.5,813.39,599.18
2016,6,11,14,30,881.0,120.0,1.4,22.0,854.0,847.51,625.23
2016,6,11,14,45,867.5,120.0,1.45,22.0,816.5,804.93,598.09
2016,6,11,15,0,854.0,120.0,1.5,22.0,779.0,760.67,570.24
2016,6,11,15,15,682.0,178.5,1.45,21.5,687.0,664.13,502.56
2016,6,11,15,30,510.0,237.0,1.4,21.0,595.0,572.42,435.89
2016,6,11,15,45,370.0,256.5,1.4,20.5,507.5,475.07,364.88
2016,6,11,16,0,230.0,276.0,1.4,20.0,420.0,391.39,302.32
2016,6,11,16,15,318.5,235.0,1.35,19.5,417.0,387.09,300.34
2016,6,11,16,30,407.0,194.0,1.3,19.0,414.0,372.71,288.87
2016,6,11,16,45,537.0,141.0,1.3,18.5,400.5,351.41,270.23
2016,6,11,17,0,667.0,88.0,1.3,18.0,387.0,316.44,238.11
2016,6,11,17,15,606.5,92.0,1.25,17.5,338.5,262.66,192.66
2016,6,11,17,30,546.0,96.0,1.2,17.0,290.0,215.1,152.49
2016,6,11,17,45,532.5,82.5,1.15,16.5,247.0,166.16,110.39
2016,6,11,18,0,519.0,69.0,1.1,16.0,204.0,118.7,71.77
2016,6,11,18,15,447.5,59.5,1.05,15.5,158.0,73.32,42.21
2016,6,11,18,30,376.0,50.0,1.0,15.0,112.0,38.82,28.53
2016,6,11,18,45,273.5,37.5,0.95,14.5,74.5,28.99,19.31
2016,6,11,19,0,171.0,25.0,0.9,14.0,37.0,19.64,8.08
2016,6,11,19,15,85.5,12.5,0.9,13.5,18.5,11.91,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,0.9,9.5,6.5,0.0,0.0
2016,6,12,5,0,39.0,11.0,0.9,10.0,13.0,10.48,0.0
2016,6,12,5,15,152.5,26.5,0.95,10.5,43.0,20.83,9.45
2016,6,12,5,30,266.0,42.0,1.0,11.0,73.0,32.58,22.8
2016,6,12,5,45,357.5,52.5,1.05,11.5,116.5,39.88,29.96
2016,6,12,6,0,449.0,63.0,1.1,12.0,160.0,77.48,46.15
2016,6,12,6,15,510.5,71.0,1.1,12.5,208.5,120.51,74.78
2016,6,12,6,30,572.0,79.0,1.1,13.0,257.0,170.82,114.39
2016,6,12,6,45,623.5,83.0,1.1,13.5,309.0,222.13,157.89
2016,6,12,7,0,675.0,87.0,1.1,14.0,361.0,279.02,206.85
2016,6,12,7,15,706.5,92.0,1.1,14.5,412.5,335.14,255.3
2016,6,12,7,30,738.0,97.0,1.1,15.0,464.0,393.98,304.69
2016,6,12,7,45,767.0,98.5,1.1,15.5,514.5,451.95,351.89
2016,6,12,8,0,796.0,100.0,1.1,16.0,565.0,510.23,397.73
2016,6,12,8,15,813.5,103.0,1.05,16.5,612.0,564.98,438.96
2016,6,12,8,30,831.0,106.0,1.0,17.0,659.0,619.76,478.59
