Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,847.0,107.5,1.0,17.5,703.0,670.31,514.3
2016,6,12,9,0,863.0,109.0,1.0,18.0,747.0,721.14,548.88
2016,6,12,9,15,873.5,111.0,1.0,18.5,785.5,767.36,577.72
2016,6,12,9,30,884.0,113.0,1.0,19.0,824.0,811.87,604.91
2016,6,12,9,45,900.5,109.5,1.05,19.5,859.5,853.95,630.76
2016,6,12,10,0,917.0,106.0,1.1,20.0,895.0,894.23,655.15
2016,6,12,10,15,922.5,107.0,1.1,20.0,922.0,927.21,675.07
2016,6,12,10,30,928.0,108.0,1.1,20.0,949.0,957.29,693.09
2016,6,12,10,45,933.0,108.0,1.15,20.5,969.5,982.86,707.76
2016,6,12,11,0,938.0,108.0,1.2,21.0,990.0,1005.23,720.43
2016,6,12,11,15,940.5,108.5,1.2,21.0,1002.5,1022.35,730.37
2016,6,12,11,30,943.0,109.0,1.2,21.0,1015.0,1035.99,738.27
2016,6,12,11,45,944.5,108.5,1.3,21.5,1021.0,1044.12,743.31
2016,6,12,12,0,946.0,108.0,1.4,22.0,1027.0,1048.67,746.23
2016,6,12,12,15,945.5,108.0,1.4,22.0,1024.5,1048.15,745.85
2016,6,12,12,30,945.0,108.0,1.4,22.0,1022.0,1044.03,743.42
2016,6,12,12,45,936.0,112.5,1.45,22.0,1010.5,1032.47,737.35
2016,6,12,13,0,927.0,117.0,1.5,22.0,999.0,1017.52,729.28
2016,6,12,13,15,923.5,116.0,1.5,21.5,982.0,999.12,719.7
2016,6,12,13,30,920.0,115.0,1.5,21.0,965.0,977.4,708.05
2016,6,12,13,45,915.0,113.5,1.5,21.0,941.0,950.59,691.79
2016,6,12,14,0,910.0,112.0,1.5,21.0,917.0,920.75,673.57
2016,6,12,14,15,903.5,111.0,1.5,21.0,887.0,887.24,652.89
2016,6,12,14,30,897.0,110.0,1.5,21.0,857.0,851.11,630.35
2016,6,12,14,45,888.5,107.5,1.5,21.0,821.0,809.49,603.93
2016,6,12,15,0,880.0,105.0,1.5,21.0,785.0,765.78,575.84
2016,6,12,15,15,868.5,103.0,1.45,20.5,744.0,718.58,545.55
2016,6,12,15,30,857.0,101.0,1.4,20.0,703.0,669.99,512.11
2016,6,12,15,45,842.5,98.0,1.35,20.0,657.5,617.45,473.61
2016,6,12,16,0,828.0,95.0,1.3,20.0,612.0,564.61,433.85
2016,6,12,16,15,808.5,92.0,1.25,19.5,563.5,508.14,390.98
2016,6,12,16,30,789.0,89.0,1.2,19.0,515.0,452.17,346.99
2016,6,12,16,45,763.5,85.0,1.2,19.0,464.5,393.57,299.13
2016,6,12,17,0,738.0,81.0,1.2,19.0,414.0,336.7,251.2
2016,6,12,17,15,703.5,76.5,1.15,18.5,362.5,278.74,201.86
2016,6,12,17,30,669.0,72.0,1.1,18.0,311.0,222.02,153.06
2016,6,12,17,45,619.5,66.5,1.05,17.5,260.5,167.15,107.09
2016,6,12,18,0,570.0,61.0,1.0,17.0,210.0,117.83,68.51
2016,6,12,18,15,499.5,53.5,0.9,16.0,163.5,71.27,38.59
2016,6,12,18,30,429.0,46.0,0.8,15.0,117.0,35.13,25.31
2016,6,12,18,45,317.0,35.0,0.75,14.5,78.0,27.43,18.0
2016,6,12,19,0,205.0,24.0,0.7,14.0,39.0,19.28,8.07
2016,6,12,19,15,102.5,12.0,0.7,13.5,19.5,11.44,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.5,0.95,9.5,6.5,0.0,0.0
2016,6,13,5,0,67.0,11.0,1.0,10.0,13.0,10.48,0.0
2016,6,13,5,15,187.5,24.5,1.0,10.0,44.0,19.22,8.28
2016,6,13,5,30,308.0,38.0,1.0,10.0,75.0,30.26,20.87
2016,6,13,5,45,400.5,47.0,1.0,10.5,118.5,35.99,26.62
2016,6,13,6,0,493.0,56.0,1.0,11.0,162.0,73.2,41.36
2016,6,13,6,15,551.0,63.0,0.9,11.5,210.5,117.49,70.74
2016,6,13,6,30,609.0,70.0,0.8,12.0,259.0,168.56,111.19
2016,6,13,6,45,659.0,73.0,0.7,12.5,311.0,220.65,155.53
2016,6,13,7,0,709.0,76.0,0.6,13.0,363.0,279.89,206.35
2016,6,13,7,15,738.5,80.0,0.6,13.5,414.0,335.93,254.73
2016,6,13,7,30,768.0,84.0,0.6,14.0,465.0,394.43,303.73
2016,6,13,7,45,795.0,85.5,0.6,15.0,516.0,451.49,349.38
2016,6,13,8,0,822.0,87.0,0.6,16.0,567.0,510.1,394.3
2016,6,13,8,15,839.0,89.5,0.65,16.5,614.0,565.13,436.02
2016,6,13,8,30,856.0,92.0,0.7,17.0,661.0,619.81,476.1
2016,6,13,8,45,871.5,93.0,0.8,17.5,705.5,671.63,513.54
2016,6,13,9,0,887.0,94.0,0.9,18.0,750.0,722.64,548.71
2016,6,13,9,15,897.0,95.5,0.95,18.0,788.5,768.97,579.23
2016,6,13,9,30,907.0,97.0,1.0,18.0,827.0,813.5,608.26
2016,6,13,9,45,918.5,96.0,1.1,18.5,861.5,854.73,634.38
2016,6,13,10,0,930.0,95.0,1.2,19.0,896.0,893.8,658.86
2016,6,13,10,15,935.5,96.0,1.2,19.0,923.0,927.19,679.23
2016,6,13,10,30,941.0,97.0,1.2,19.0,950.0,957.65,697.65
2016,6,13,10,45,946.5,97.0,1.3,19.0,971.0,984.02,715.09
2016,6,13,11,0,952.0,97.0,1.4,19.0,992.0,1007.16,730.55
2016,6,13,11,15,955.0,97.5,1.45,19.0,1006.0,1025.04,741.95
2016,6,13,11,30,958.0,98.0,1.5,19.0,1020.0,1039.4,751.27
2016,6,13,11,45,960.0,98.5,1.55,19.0,1026.0,1049.19,757.85
2016,6,13,12,0,962.0,99.0,1.6,19.0,1032.0,1055.34,762.29
2016,6,13,12,15,962.0,99.0,1.65,18.5,1031.0,1055.37,764.47
2016,6,13,12,30,962.0,99.0,1.7,18.0,1030.0,1051.73,764.5
2016,6,13,12,45,953.0,104.0,1.8,18.0,1019.0,1040.62,759.19
2016,6,13,13,0,944.0,109.0,1.9,18.0,1008.0,1026.05,751.72
2016,6,13,13,15,940.5,108.5,1.9,17.5,991.0,1007.93,742.03
2016,6,13,13,30,937.0,108.0,1.9,17.0,974.0,986.43,730.17
2016,6,13,13,45,933.5,106.5,1.9,17.0,950.5,960.64,714.13
2016,6,13,14,0,930.0,105.0,1.9,17.0,927.0,931.69,696.01
2016,6,13,14,15,923.0,103.5,1.9,16.5,896.5,896.73,675.06
2016,6,13,14,30,916.0,102.0,1.9,16.0,866.0,859.1,652.1
2016,6,13,14,45,909.5,99.5,1.9,16.0,830.5,818.42,625.56
2016,6,13,15,0,903.0,97.0,1.9,16.0,795.0,775.44,597.15
2016,6,13,15,15,891.0,95.0,1.9,15.5,753.0,726.98,565.56
2016,6,13,15,30,879.0,93.0,1.9,15.0,711.0,677.14,531.01
2016,6,13,15,45,861.5,91.5,1.95,15.0,664.5,623.27,490.94
2016,6,13,16,0,844.0,90.0,2.0,15.0,618.0,569.04,449.34
2016,6,13,16,15,825.0,87.5,2.0,14.5,569.0,512.75,405.37
2016,6,13,16,30,806.0,85.0,2.0,14.0,520.0,456.68,359.97
2016,6,13,16,45,780.0,81.5,2.0,14.0,469.0,397.48,309.99
2016,6,13,17,0,754.0,78.0,2.0,14.0,418.0,340.03,260.02
2016,6,13,17,15,721.0,73.5,1.95,13.5,366.5,281.61,208.74
2016,6,13,17,30,688.0,69.0,1.9,13.0,315.0,226.32,159.58
2016,6,13,17,45,645.5,63.0,1.9,13.0,265.0,169.13,109.91
2016,6,13,18,0,603.0,57.0,1.9,13.0,215.0,118.65,68.96
2016,6,13,18,15,534.0,50.5,1.85,12.5,168.0,71.1,37.75
2016,6,13,18,30,465.0,44.0,1.8,12.0,121.0,33.33,24.04
2016,6,13,18,45,349.5,34.5,1.75,11.5,81.0,26.93,17.83
2016,6,13,19,0,234.0,25.0,1.7,11.0,41.0,20.21,9.1
2016,6,13,19,15,117.0,12.5,1.65,10.5,20.5,11.91,0.0
2016,6,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,9.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,9.0,13.0,12.39,0.0
2016,6,14,5,15,154.0,26.0,1.35,9.5,44.0,20.43,9.13
2016,6,14,5,30,308.0,39.0,1.4,10.0,75.0,31.25,21.71
2016,6,14,5,45,403.0,47.5,1.45,10.5,119.0,36.47,27.03
2016,6,14,6,0,498.0,56.0,1.5,11.0,163.0,73.09,41.23
2016,6,14,6,15,556.5,62.5,1.5,11.0,211.5,117.23,70.52
2016,6,14,6,30,615.0,69.0,1.5,11.0,260.0,168.2,111.32
2016,6,14,6,45,663.0,72.5,1.5,11.5,312.0,220.59,156.61
2016,6,14,7,0,711.0,76.0,1.5,12.0,364.0,279.91,208.59
2016,6,14,7,15,740.5,80.0,1.5,12.5,415.0,336.04,258.07
2016,6,14,7,30,770.0,84.0,1.5,13.0,466.0,394.63,308.31
2016,6,14,7,45,796.0,85.5,1.5,13.5,516.5,451.33,355.59
2016,6,14,8,0,822.0,87.0,1.5,14.0,567.0,509.47,402.33
2016,6,14,8,15,838.5,89.5,1.5,14.5,614.0,564.22,444.88
2016,6,14,8,30,855.0,92.0,1.5,15.0,661.0,618.57,485.63
2016,6,14,8,45,870.0,93.0,1.5,15.5,705.0,670.02,522.94
2016,6,14,9,0,885.0,94.0,1.5,16.0,749.0,720.63,557.77
2016,6,14,9,15,894.5,96.0,1.5,16.0,787.5,767.01,588.62
2016,6,14,9,30,904.0,98.0,1.5,16.0,826.0,811.57,617.81
2016,6,14,9,45,915.5,97.0,1.55,16.5,860.0,852.73,643.71
2016,6,14,10,0,927.0,96.0,1.6,17.0,894.0,891.73,667.89
2016,6,14,10,15,932.5,97.0,1.6,17.0,921.0,925.07,688.74
2016,6,14,10,30,938.0,98.0,1.6,17.0,948.0,955.48,707.59
2016,6,14,10,45,745.0,231.0,1.65,17.0,915.5,939.73,696.9
2016,6,14,11,0,552.0,364.0,1.7,17.0,883.0,901.15,666.49
2016,6,14,11,15,751.5,231.5,1.7,17.0,948.5,973.81,719.59
2016,6,14,11,30,951.0,99.0,1.7,17.0,1014.0,1033.28,756.85
2016,6,14,11,45,952.0,99.5,1.75,17.0,1019.5,1042.08,762.26
2016,6,14,12,0,953.0,100.0,1.8,17.0,1025.0,1047.26,766.1
2016,6,14,12,15,952.5,100.0,1.85,17.0,1023.5,1046.85,766.49
2016,6,14,12,30,952.0,100.0,1.9,17.0,1022.0,1042.8,764.72
2016,6,14,12,45,949.0,100.5,1.95,17.0,1012.0,1033.2,759.48
2016,6,14,13,0,946.0,101.0,2.0,17.0,1002.0,1020.06,752.08
2016,6,14,13,15,943.0,100.5,2.05,17.0,985.5,1002.43,741.81
2016,6,14,13,30,940.0,100.0,2.1,17.0,969.0,981.39,729.35
2016,6,14,13,45,936.0,98.5,2.15,17.0,945.5,955.12,713.41
2016,6,14,14,0,932.0,97.0,2.2,17.0,922.0,925.71,695.31
2016,6,14,14,15,925.5,96.0,2.2,16.5,892.0,891.67,674.73
2016,6,14,14,30,919.0,95.0,2.2,16.0,862.0,854.93,652.12
2016,6,14,14,45,912.0,93.0,2.25,16.0,826.5,814.29,625.74
2016,6,14,15,0,905.0,91.0,2.3,16.0,791.0,771.39,597.43
2016,6,14,15,15,894.0,89.0,2.3,15.5,750.0,723.61,565.94
2016,6,14,15,30,883.0,87.0,2.3,15.0,709.0,674.35,531.68
2016,6,14,15,45,870.5,84.5,2.35,15.0,664.0,622.43,492.65
2016,6,14,16,0,858.0,82.0,2.4,15.0,619.0,569.67,451.75
2016,6,14,16,15,840.0,79.5,2.4,14.5,570.5,513.5,407.5
2016,6,14,16,30,822.0,77.0,2.4,14.0,522.0,457.58,361.84
2016,6,14,16,45,798.0,74.0,2.4,13.5,471.5,398.11,311.83
2016,6,14,17,0,774.0,71.0,2.4,13.0,421.0,340.91,262.03
2016,6,14,17,15,742.0,67.0,2.4,12.5,369.5,282.18,209.96
2016,6,14,17,30,710.0,63.0,2.4,12.0,318.0,226.42,159.86
2016,6,14,17,45,658.0,59.5,2.4,12.0,267.0,170.83,111.4
2016,6,14,18,0,606.0,56.0,2.4,12.0,216.0,118.7,69.16
2016,6,14,18,15,538.0,49.5,2.3,11.5,169.0,70.99,37.52
2016,6,14,18,30,470.0,43.0,2.2,11.0,122.0,32.39,23.32
2016,6,14,18,45,344.5,34.0,2.15,10.5,81.5,26.41,17.47
2016,6,14,19,0,219.0,25.0,2.1,10.0,41.0,20.14,9.29
2016,6,14,19,15,109.5,12.5,2.05,9.5,20.5,11.91,0.0
2016,6,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,27.0,6.0,1.3,8.5,7.0,0.0,0.0
2016,6,15,5,0,54.0,12.0,1.3,9.0,14.0,11.44,0.0
2016,6,15,5,15,181.0,25.5,1.35,9.0,44.5,20.04,8.81
2016,6,15,5,30,308.0,39.0,1.4,9.0,75.0,31.27,21.82
2016,6,15,5,45,411.0,46.5,1.45,9.5,119.5,35.58,26.35
2016,6,15,6,0,514.0,54.0,1.5,10.0,164.0,71.77,39.88
2016,6,15,6,15,572.0,60.5,1.5,10.5,213.0,116.74,69.58
2016,6,15,6,30,630.0,67.0,1.5,11.0,262.0,168.47,110.87
2016,6,15,6,45,676.5,70.0,1.55,11.5,314.0,220.87,156.31
2016,6,15,7,0,723.0,73.0,1.6,12.0,366.0,279.94,208.33
2016,6,15,7,15,751.0,77.0,1.6,12.5,417.0,336.19,258.12
2016,6,15,7,30,779.0,81.0,1.6,13.0,468.0,394.72,308.5
2016,6,15,7,45,802.0,83.5,1.6,13.5,518.0,451.48,355.98
2016,6,15,8,0,825.0,86.0,1.6,14.0,568.0,509.37,402.67
2016,6,15,8,15,534.5,192.0,1.6,14.0,514.5,489.31,387.15
2016,6,15,8,30,244.0,298.0,1.6,14.0,461.0,436.89,344.46
2016,6,15,8,45,279.0,312.5,1.65,14.5,510.0,487.45,382.76
2016,6,15,9,0,314.0,327.0,1.7,15.0,559.0,540.53,421.55
2016,6,15,9,15,609.5,211.5,1.75,15.0,692.0,671.73,523.46
2016,6,15,9,30,905.0,96.0,1.8,15.0,825.0,809.8,622.96
2016,6,15,9,45,916.0,95.0,1.85,15.0,858.5,850.6,649.15
2016,6,15,10,0,927.0,94.0,1.9,15.0,892.0,889.22,674.66
2016,6,15,10,15,932.5,95.0,1.9,15.0,919.0,922.59,695.94
2016,6,15,10,30,938.0,96.0,1.9,15.0,946.0,953.05,715.19
2016,6,15,10,45,943.5,96.0,1.95,15.5,967.0,979.43,730.95
2016,6,15,11,0,949.0,96.0,2.0,16.0,988.0,1002.6,744.58
2016,6,15,11,15,951.5,96.0,2.0,16.0,1001.0,1019.54,754.94
2016,6,15,11,30,954.0,96.0,2.0,16.0,1014.0,1032.96,763.14
2016,6,15,11,45,543.5,295.0,2.0,16.0,818.5,846.53,635.83
2016,6,15,12,0,133.0,494.0,2.0,16.0,623.0,625.06,469.94
2016,6,15,12,15,155.0,494.5,2.0,16.0,645.0,647.36,488.13
2016,6,15,12,30,177.0,495.0,2.0,16.0,667.0,668.67,503.69
2016,6,15,12,45,560.5,299.5,2.0,16.0,835.0,863.13,651.1
2016,6,15,13,0,944.0,104.0,2.0,16.0,1003.0,1021.18,757.63
2016,6,15,13,15,941.5,103.5,2.0,16.0,987.0,1004.12,745.06
2016,6,15,13,30,939.0,103.0,2.0,16.0,971.0,983.63,732.34
2016,6,15,13,45,937.0,100.5,2.0,16.0,949.0,958.27,716.44
2016,6,15,14,0,935.0,98.0,2.0,16.0,927.0,929.65,698.39
2016,6,15,14,15,929.0,97.0,1.95,16.0,897.0,895.99,676.35
2016,6,15,14,30,923.0,96.0,1.9,16.0,867.0,859.6,652.4
2016,6,15,14,45,605.5,225.0,1.9,16.0,722.5,708.95,545.81
2016,6,15,15,0,288.0,354.0,1.9,16.0,578.0,563.4,434.91
2016,6,15,15,15,283.0,334.5,1.85,15.5,544.5,526.95,410.2
2016,6,15,15,30,278.0,315.0,1.8,15.0,511.0,490.23,384.0
2016,6,15,15,45,572.0,198.5,1.8,15.0,568.0,548.93,432.73
2016,6,15,16,0,866.0,82.0,1.8,15.0,625.0,574.8,453.51
2016,6,15,16,15,848.5,79.5,1.75,14.5,576.0,518.5,408.85
2016,6,15,16,30,831.0,77.0,1.7,14.0,527.0,462.38,363.4
2016,6,15,16,45,809.0,73.5,1.7,14.0,476.5,402.75,313.22
2016,6,15,17,0,787.0,70.0,1.7,14.0,426.0,345.16,263.13
2016,6,15,17,15,755.0,66.0,1.65,13.5,374.0,285.7,210.94
2016,6,15,17,30,723.0,62.0,1.6,13.0,322.0,229.18,160.62
2016,6,15,17,45,681.5,57.0,1.55,13.0,271.5,173.26,111.77
2016,6,15,18,0,640.0,52.0,1.5,13.0,221.0,121.91,69.97
2016,6,15,18,15,573.5,46.0,1.4,12.0,173.0,70.56,35.71
2016,6,15,18,30,507.0,40.0,1.3,11.0,125.0,29.79,21.02
2016,6,15,18,45,405.0,31.5,1.2,10.5,85.0,24.16,15.55
2016,6,15,19,0,303.0,23.0,1.1,10.0,45.0,18.24,8.06
2016,6,15,19,15,151.5,11.5,1.05,9.5,22.5,10.96,0.0
2016,6,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,45,47.0,5.5,0.4,9.5,7.0,0.0,0.0
2016,6,16,5,0,94.0,11.0,0.4,10.0,14.0,10.48,0.0
2016,6,16,5,15,227.5,22.5,0.35,10.5,45.5,17.88,7.16
2016,6,16,5,30,361.0,34.0,0.3,11.0,77.0,26.58,17.61
2016,6,16,5,45,452.0,41.0,0.25,12.0,120.5,30.74,21.85
2016,6,16,6,0,543.0,48.0,0.2,13.0,164.0,67.59,35.11
2016,6,16,6,15,598.0,53.5,0.15,13.5,213.0,112.93,64.25
2016,6,16,6,30,653.0,59.0,0.1,14.0,262.0,166.69,106.25
2016,6,16,6,45,692.5,63.0,0.1,14.5,312.5,219.38,150.87
2016,6,16,7,0,732.0,67.0,0.1,15.0,363.0,276.19,199.55
2016,6,16,7,15,759.5,70.5,0.15,15.5,414.0,332.23,247.5
2016,6,16,7,30,787.0,74.0,0.2,16.0,465.0,390.47,295.88
2016,6,16,7,45,808.0,77.0,0.25,16.5,514.5,447.18,341.6
2016,6,16,8,0,829.0,80.0,0.3,17.0,564.0,505.21,386.65
2016,6,16,8,15,845.0,82.5,0.35,17.0,610.5,559.74,428.39
2016,6,16,8,30,861.0,85.0,0.4,17.0,657.0,614.08,468.77
2016,6,16,8,45,873.0,87.0,0.5,17.5,700.0,664.82,505.24
2016,6,16,9,0,885.0,89.0,0.6,18.0,743.0,714.45,539.23
2016,6,16,9,15,894.5,90.5,0.65,18.0,781.0,760.37,569.28
2016,6,16,9,30,904.0,92.0,0.7,18.0,819.0,804.47,597.83
2016,6,16,9,45,916.5,89.5,0.75,18.5,853.0,844.96,622.59
2016,6,16,10,0,929.0,87.0,0.8,19.0,887.0,883.37,645.75
2016,6,16,10,15,934.0,88.0,0.85,19.0,913.5,916.4,666.51
2016,6,16,10,30,939.0,89.0,0.9,19.0,940.0,946.48,685.4
2016,6,16,10,45,943.0,89.5,1.0,19.5,960.0,972.04,701.06
2016,6,16,11,0,947.0,90.0,1.1,20.0,980.0,994.33,714.69
2016,6,16,11,15,949.0,90.5,1.15,20.0,993.0,1011.31,725.5
2016,6,16,11,30,951.0,91.0,1.2,20.0,1006.0,1024.77,734.26
2016,6,16,11,45,952.0,91.0,1.3,20.0,1011.5,1033.18,740.9
2016,6,16,12,0,953.0,91.0,1.4,20.0,1017.0,1037.97,745.41
2016,6,16,12,15,952.5,91.0,1.4,20.0,1015.5,1037.66,745.14
2016,6,16,12,30,952.0,91.0,1.4,20.0,1014.0,1033.72,742.78
2016,6,16,12,45,951.0,90.5,1.45,20.0,1005.0,1025.17,738.51
2016,6,16,13,0,950.0,90.0,1.5,20.0,996.0,1013.03,732.09
2016,6,16,13,15,947.5,89.0,1.5,20.0,979.5,995.4,721.48
2016,6,16,13,30,945.0,88.0,1.5,20.0,963.0,974.33,708.78
2016,6,16,13,45,941.5,87.0,1.5,20.0,940.0,949.01,693.38
2016,6,16,14,0,938.0,86.0,1.5,20.0,917.0,920.49,675.93
2016,6,16,14,15,932.5,85.0,1.5,20.0,888.0,887.22,655.29
2016,6,16,14,30,927.0,84.0,1.5,20.0,859.0,851.18,632.72
2016,6,16,14,45,920.5,82.0,1.5,20.0,823.5,810.74,607.0
2016,6,16,15,0,914.0,80.0,1.5,20.0,788.0,767.98,579.44
2016,6,16,15,15,904.0,78.5,1.45,19.5,748.0,721.14,549.29
2016,6,16,15,30,894.0,77.0,1.4,19.0,708.0,672.7,516.86
2016,6,16,15,45,882.5,74.5,1.4,19.0,663.5,620.98,479.11
2016,6,16,16,0,871.0,72.0,1.4,19.0,619.0,568.3,439.49
2016,6,16,16,15,854.5,70.0,1.4,18.5,571.0,512.84,397.23
2016,6,16,16,30,838.0,68.0,1.4,18.0,523.0,457.45,353.37
2016,6,16,16,45,817.0,65.0,1.4,18.0,473.0,399.57,305.38
2016,6,16,17,0,796.0,62.0,1.4,18.0,423.0,342.79,256.74
2016,6,16,17,15,766.5,58.5,1.3,17.5,372.0,282.53,204.62
2016,6,16,17,30,737.0,55.0,1.2,17.0,321.0,226.49,155.3
2016,6,16,17,45,696.0,51.0,1.2,16.5,271.0,170.82,107.57
2016,6,16,18,0,655.0,47.0,1.2,16.0,221.0,119.63,66.52
2016,6,16,18,15,592.0,41.5,1.05,15.0,173.5,70.43,34.35
2016,6,16,18,30,529.0,36.0,0.9,14.0,126.0,28.75,19.83
2016,6,16,18,45,426.5,28.5,0.8,13.5,86.0,23.4,14.69
2016,6,16,19,0,324.0,21.0,0.7,13.0,46.0,16.37,6.65
2016,6,16,19,15,162.0,10.5,0.65,12.5,23.0,10.01,0.0
2016,6,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.5,0.5,11.5,7.0,0.0,0.0
2016,6,17,5,0,130.0,11.0,0.5,12.0,14.0,10.48,0.0
2016,6,17,5,15,263.0,20.5,0.45,12.0,45.5,16.06,5.7
2016,6,17,5,30,396.0,30.0,0.4,12.0,77.0,22.99,14.39
2016,6,17,5,45,478.0,37.0,0.4,12.5,120.5,27.35,18.76
2016,6,17,6,0,560.0,44.0,0.4,13.0,164.0,66.88,34.13
2016,6,17,6,15,612.0,49.0,0.4,13.5,211.5,112.08,63.04
2016,6,17,6,30,664.0,54.0,0.4,14.0,259.0,163.32,103.3
2016,6,17,6,45,701.5,57.5,0.45,15.0,309.0,215.65,147.92
2016,6,17,7,0,739.0,61.0,0.5,16.0,359.0,271.84,196.41
2016,6,17,7,15,765.0,64.0,0.5,16.5,409.0,327.2,244.15
2016,6,17,7,30,791.0,67.0,0.5,17.0,459.0,385.84,293.04
2016,6,17,7,45,812.0,69.0,0.55,17.5,508.0,441.35,338.27
2016,6,17,8,0,833.0,71.0,0.6,18.0,557.0,497.74,382.56
2016,6,17,8,15,848.0,73.0,0.65,18.5,603.0,551.36,423.29
2016,6,17,8,30,863.0,75.0,0.7,19.0,649.0,604.7,462.42
2016,6,17,8,45,876.0,76.5,0.75,19.5,691.5,655.66,498.63
2016,6,17,9,0,889.0,78.0,0.8,20.0,734.0,705.61,531.94
2016,6,17,9,15,898.0,79.5,0.85,20.0,772.0,751.32,561.9
2016,6,17,9,30,907.0,81.0,0.9,20.0,810.0,795.18,590.34
2016,6,17,9,45,675.0,213.0,0.95,20.5,768.0,775.23,574.03
2016,6,17,10,0,443.0,345.0,1.0,21.0,726.0,727.89,535.4
2016,6,17,10,15,331.0,397.5,1.05,21.0,687.0,689.7,507.35
2016,6,17,10,30,219.0,450.0,1.1,21.0,648.0,643.23,472.93
2016,6,17,10,45,144.5,447.5,1.2,21.5,579.5,577.75,426.05
2016,6,17,11,0,70.0,445.0,1.3,22.0,511.0,500.4,369.93
2016,6,17,11,15,96.5,465.5,1.3,22.0,557.5,548.18,404.48
2016,6,17,11,30,123.0,486.0,1.3,22.0,604.0,604.68,443.51
2016,6,17,11,45,204.5,481.5,1.35,22.0,679.5,682.04,498.45
2016,6,17,12,0,286.0,477.0,1.4,22.0,755.0,767.32,557.22
2016,6,17,12,15,224.0,486.0,1.45,22.0,704.0,707.05,514.96
2016,6,17,12,30,162.0,495.0,1.5,22.0,653.0,653.83,478.05
2016,6,17,12,45,127.0,482.0,1.55,22.0,605.0,604.85,444.49
2016,6,17,13,0,92.0,469.0,1.6,22.0,557.0,547.57,404.6
2016,6,17,13,15,69.5,439.0,1.6,21.5,505.0,494.19,367.84
2016,6,17,13,30,47.0,409.0,1.6,21.0,453.0,441.41,330.75
2016,6,17,13,45,156.5,418.5,1.6,21.0,558.5,556.12,416.72
2016,6,17,14,0,266.0,428.0,1.6,21.0,664.0,663.52,493.7
2016,6,17,14,15,288.5,406.5,1.55,21.0,655.0,652.07,485.71
2016,6,17,14,30,311.0,385.0,1.5,21.0,646.0,638.26,477.08
2016,6,17,14,45,401.5,333.0,1.5,21.0,654.0,650.87,488.84
2016,6,17,15,0,492.0,281.0,1.5,21.0,662.0,651.18,491.54
2016,6,17,15,15,320.5,305.5,1.45,20.5,548.5,525.99,400.43
2016,6,17,15,30,149.0,330.0,1.4,20.0,435.0,415.46,318.19
2016,6,17,15,45,87.0,281.5,1.4,19.5,342.0,319.26,247.01
2016,6,17,16,0,25.0,233.0,1.4,19.0,249.0,231.18,179.79
2016,6,17,16,15,12.5,187.5,1.4,18.5,195.5,180.76,141.14
2016,6,17,16,30,0.0,142.0,1.4,18.0,142.0,131.94,102.79
2016,6,17,16,45,0.0,136.0,1.4,18.0,136.0,126.11,98.55
2016,6,17,17,0,0.0,130.0,1.4,18.0,130.0,120.22,94.12
2016,6,17,17,15,0.0,114.0,1.35,17.5,114.0,105.26,82.33
2016,6,17,17,30,0.0,98.0,1.3,17.0,98.0,90.37,70.41
2016,6,17,17,45,291.5,77.0,1.3,16.5,154.5,120.3,83.31
2016,6,17,18,0,583.0,56.0,1.3,16.0,211.0,117.68,68.09
2016,6,17,18,15,517.0,49.0,1.3,15.5,165.0,70.84,36.97
2016,6,17,18,30,451.0,42.0,1.3,15.0,119.0,31.79,22.41
2016,6,17,18,45,349.5,33.0,1.3,14.5,81.0,25.37,16.32
2016,6,17,19,0,248.0,24.0,1.3,14.0,43.0,19.07,8.72
2016,6,17,19,15,124.0,12.0,1.3,13.5,21.5,11.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,0.85,9.5,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,0.9,10.0,14.0,10.48,0.0
2016,6,18,5,15,258.0,21.0,0.95,10.5,45.5,16.54,5.98
2016,6,18,5,30,394.0,31.0,1.0,11.0,77.0,23.91,15.21
2016,6,18,5,45,478.5,38.0,1.05,11.5,121.0,28.23,19.58
2016,6,18,6,0,563.0,45.0,1.1,12.0,165.0,65.09,32.8
2016,6,18,6,15,617.0,50.0,1.05,12.5,213.5,113.05,64.04
2016,6,18,6,30,671.0,55.0,1.0,13.0,262.0,164.89,105.02
2016,6,18,6,45,709.0,59.0,1.0,13.5,313.0,218.2,151.17
2016,6,18,7,0,747.0,63.0,1.0,14.0,364.0,275.44,201.48
2016,6,18,7,15,774.5,66.0,0.95,14.5,415.0,331.78,250.72
2016,6,18,7,30,802.0,69.0,0.9,15.0,466.0,391.55,301.2
2016,6,18,7,45,822.5,72.0,0.9,15.5,516.0,448.44,347.96
2016,6,18,8,0,843.0,75.0,0.9,16.0,566.0,506.14,393.57
2016,6,18,8,15,859.5,77.0,0.9,16.5,613.5,561.15,435.49
2016,6,18,8,30,876.0,79.0,0.9,17.0,661.0,616.0,475.72
2016,6,18,8,45,888.0,81.0,0.9,18.0,704.5,667.46,511.14
2016,6,18,9,0,900.0,83.0,0.9,19.0,748.0,717.79,543.43
2016,6,18,9,15,910.0,84.5,0.9,19.5,787.0,764.74,572.57
2016,6,18,9,30,920.0,86.0,0.9,20.0,826.0,809.88,599.96
2016,6,18,9,45,691.0,212.5,0.95,20.5,781.0,787.44,582.16
2016,6,18,10,0,462.0,339.0,1.0,21.0,736.0,738.05,542.51
2016,6,18,10,15,701.0,217.5,1.0,21.0,841.5,847.4,621.43
2016,6,18,10,30,940.0,96.0,1.0,21.0,947.0,953.7,687.57
2016,6,18,10,45,687.5,247.5,1.0,21.5,877.5,901.23,650.79
2016,6,18,11,0,435.0,399.0,1.0,22.0,808.0,822.99,591.81
2016,6,18,11,15,695.5,248.0,1.0,22.0,912.5,935.19,672.03
2016,6,18,11,30,956.0,97.0,1.0,22.0,1017.0,1035.31,732.42
2016,6,18,11,45,958.5,96.5,1.05,22.5,1023.0,1044.83,736.16
2016,6,18,12,0,961.0,96.0,1.1,23.0,1029.0,1050.74,739.08
2016,6,18,12,15,961.0,95.5,1.15,23.0,1027.5,1050.52,739.83
2016,6,18,12,30,961.0,95.0,1.2,23.0,1026.0,1046.65,738.52
2016,6,18,12,45,961.0,94.0,1.25,23.5,1017.5,1038.62,733.36
2016,6,18,13,0,961.0,93.0,1.3,24.0,1009.0,1026.95,726.08
2016,6,18,13,15,958.5,92.0,1.35,23.5,993.0,1009.27,717.95
2016,6,18,13,30,956.0,91.0,1.4,23.0,977.0,988.1,707.66
2016,6,18,13,45,950.5,91.5,1.45,23.0,953.5,962.33,693.03
2016,6,18,14,0,945.0,92.0,1.5,23.0,930.0,933.43,676.34
2016,6,18,14,15,939.5,90.5,1.5,23.0,900.5,899.54,655.64
2016,6,18,14,30,934.0,89.0,1.5,23.0,871.0,862.85,633.0
2016,6,18,14,45,925.0,88.5,1.5,23.0,835.0,821.79,607.28
2016,6,18,15,0,916.0,88.0,1.5,23.0,799.0,778.57,579.84
2016,6,18,15,15,906.0,86.0,1.5,22.5,758.5,731.19,550.26
2016,6,18,15,30,896.0,84.0,1.5,22.0,718.0,682.21,518.17
2016,6,18,15,45,882.0,82.5,1.5,22.0,673.0,629.88,480.42
2016,6,18,16,0,868.0,81.0,1.5,22.0,628.0,576.81,440.98
2016,6,18,16,15,851.0,78.5,1.45,21.5,579.5,520.73,398.58
2016,6,18,16,30,834.0,76.0,1.4,21.0,531.0,464.75,354.73
2016,6,18,16,45,810.5,73.5,1.4,21.0,480.0,405.35,306.34
2016,6,18,17,0,787.0,71.0,1.4,21.0,429.0,348.13,258.14
2016,6,18,17,15,755.5,67.0,1.4,20.5,377.5,288.78,207.7
2016,6,18,17,30,724.0,63.0,1.4,20.0,326.0,232.31,158.9
2016,6,18,17,45,682.0,58.0,1.4,19.5,275.0,176.15,111.38
2016,6,18,18,0,640.0,53.0,1.4,19.0,224.0,124.62,70.44
2016,6,18,18,15,574.0,47.0,1.3,18.0,176.0,73.1,36.41
2016,6,18,18,30,508.0,41.0,1.2,17.0,128.0,31.53,21.99
2016,6,18,18,45,406.0,32.0,1.2,16.0,87.5,24.5,15.46
2016,6,18,19,0,304.0,23.0,1.2,15.0,47.0,18.14,8.07
2016,6,18,19,15,152.0,11.5,1.15,14.5,23.5,10.96,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,0.65,10.5,7.0,0.0,0.0
2016,6,19,5,0,128.0,11.0,0.6,11.0,14.0,10.48,0.0
2016,6,19,5,15,269.0,21.5,0.6,12.0,47.0,17.04,6.16
2016,6,19,5,30,410.0,32.0,0.6,13.0,80.0,24.86,15.89
2016,6,19,5,45,494.5,39.0,0.65,14.0,124.5,29.14,20.17
2016,6,19,6,0,579.0,46.0,0.7,15.0,169.0,66.29,33.08
2016,6,19,6,15,633.0,51.5,0.7,15.5,219.0,115.68,64.78
2016,6,19,6,30,687.0,57.0,0.7,16.0,269.0,168.9,106.21
2016,6,19,6,45,724.0,61.0,0.7,16.5,320.5,222.91,152.26
2016,6,19,7,0,761.0,65.0,0.7,17.0,372.0,280.73,202.28
2016,6,19,7,15,788.0,68.5,0.7,18.0,423.5,338.19,251.21
2016,6,19,7,30,815.0,72.0,0.7,19.0,475.0,397.78,300.2
2016,6,19,7,45,834.5,75.0,0.7,20.0,525.0,456.16,346.43
2016,6,19,8,0,854.0,78.0,0.7,21.0,575.0,514.02,390.28
2016,6,19,8,15,869.5,80.0,0.7,21.5,622.5,569.08,431.07
2016,6,19,8,30,885.0,82.0,0.7,22.0,670.0,623.84,470.1
2016,6,19,8,45,897.5,84.0,0.7,22.5,713.5,676.09,505.94
2016,6,19,9,0,910.0,86.0,0.7,23.0,757.0,727.22,538.92
2016,6,19,9,15,919.0,87.5,0.7,23.0,796.0,773.89,568.11
2016,6,19,9,30,928.0,89.0,0.7,23.0,835.0,818.64,595.66
2016,6,19,9,45,940.5,87.0,0.7,23.5,869.5,860.59,619.84
2016,6,19,10,0,953.0,85.0,0.7,24.0,904.0,900.4,642.29
2016,6,19,10,15,958.0,85.5,0.75,24.5,931.0,933.76,661.39
2016,6,19,10,30,963.0,86.0,0.8,25.0,958.0,964.1,678.58
2016,6,19,10,45,965.5,87.5,0.85,25.5,978.5,989.97,692.97
2016,6,19,11,0,968.0,89.0,0.9,26.0,999.0,1012.43,705.32
2016,6,19,11,15,970.5,89.5,0.95,26.0,1012.5,1030.37,716.4
2016,6,19,11,30,973.0,90.0,1.0,26.0,1026.0,1044.73,725.45
2016,6,19,11,45,970.5,92.5,1.05,26.5,1031.0,1052.53,729.29
2016,6,19,12,0,968.0,95.0,1.1,27.0,1036.0,1056.61,731.05
2016,6,19,12,15,968.0,95.0,1.15,27.0,1034.5,1056.95,732.16
2016,6,19,12,30,968.0,95.0,1.2,27.0,1033.0,1053.61,731.19
2016,6,19,12,45,960.5,98.5,1.3,27.0,1022.5,1042.76,726.7
2016,6,19,13,0,953.0,102.0,1.4,27.0,1012.0,1028.4,720.1
2016,6,19,13,15,950.0,101.5,1.45,27.0,995.5,1010.93,710.79
2016,6,19,13,30,947.0,101.0,1.5,27.0,979.0,990.02,699.37
2016,6,19,13,45,944.5,99.0,1.55,27.0,956.0,964.72,685.18
2016,6,19,14,0,942.0,97.0,1.6,27.0,933.0,936.17,668.88
2016,6,19,14,15,936.0,96.0,1.6,26.5,903.0,902.49,649.85
2016,6,19,14,30,930.0,95.0,1.6,26.0,873.0,866.05,628.85
2016,6,19,14,45,923.0,93.0,1.65,26.0,837.5,825.23,604.04
2016,6,19,15,0,916.0,91.0,1.7,26.0,802.0,782.11,577.33
2016,6,19,15,15,688.0,174.0,1.7,25.5,692.5,667.14,498.77
2016,6,19,15,30,460.0,257.0,1.7,25.0,583.0,560.82,421.8
2016,6,19,15,45,663.0,170.0,1.75,25.0,606.0,581.78,440.38
2016,6,19,16,0,866.0,83.0,1.8,25.0,629.0,578.28,438.92
2016,6,19,16,15,848.0,80.5,1.8,24.5,580.0,521.78,396.35
2016,6,19,16,30,830.0,78.0,1.8,24.0,531.0,465.5,352.72
2016,6,19,16,45,804.5,75.5,1.8,23.5,480.0,405.51,304.76
2016,6,19,17,0,779.0,73.0,1.8,23.0,429.0,347.9,257.0
2016,6,19,17,15,747.5,69.5,1.75,22.0,377.5,289.45,207.79
2016,6,19,17,30,716.0,66.0,1.7,21.0,326.0,233.88,160.12
2016,6,19,17,45,670.5,61.0,1.7,20.5,275.0,177.51,112.68
2016,6,19,18,0,625.0,56.0,1.7,20.0,224.0,123.86,70.19
2016,6,19,18,15,559.0,49.5,1.65,19.0,176.0,74.87,38.09
2016,6,19,18,30,493.0,43.0,1.6,18.0,128.0,33.68,23.75
2016,6,19,18,45,388.5,34.0,1.55,17.5,87.5,26.26,16.85
2016,6,19,19,0,284.0,25.0,1.5,17.0,47.0,19.98,9.43
2016,6,19,19,15,142.0,12.5,1.45,16.5,23.5,11.91,0.0
2016,6,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,20,5,0,131.0,11.0,1.2,10.0,14.0,10.48,0.0
2016,6,20,5,15,277.0,21.5,1.15,10.5,47.5,17.07,6.09
2016,6,20,5,30,423.0,32.0,1.1,11.0,81.0,24.91,16.05
2016,6,20,5,45,513.5,38.5,1.1,12.0,127.0,28.76,20.0
2016,6,20,6,0,604.0,45.0,1.1,13.0,173.0,68.6,34.76
2016,6,20,6,15,657.5,50.0,1.05,13.5,223.5,116.41,64.94
2016,6,20,6,30,711.0,55.0,1.0,14.0,274.0,170.47,107.43
2016,6,20,6,45,750.0,58.5,1.0,15.0,326.5,225.82,154.82
2016,6,20,7,0,789.0,62.0,1.0,16.0,379.0,285.19,206.31
2016,6,20,7,15,814.5,65.0,1.0,16.5,431.0,344.8,258.07
2016,6,20,7,30,840.0,68.0,1.0,17.0,483.0,404.43,308.42
2016,6,20,7,45,860.0,70.0,1.05,18.0,533.5,462.18,355.27
2016,6,20,8,0,880.0,72.0,1.1,19.0,584.0,520.63,400.75
2016,6,20,8,15,894.0,74.0,1.1,19.5,631.0,576.15,442.77
2016,6,20,8,30,908.0,76.0,1.1,20.0,678.0,631.2,482.84
2016,6,20,8,45,919.5,77.5,1.15,20.5,721.5,683.37,519.94
2016,6,20,9,0,931.0,79.0,1.2,21.0,765.0,734.29,553.85
2016,6,20,9,15,938.5,80.0,1.2,21.5,803.5,780.24,582.22
2016,6,20,9,30,946.0,81.0,1.2,22.0,842.0,824.1,608.73
2016,6,20,9,45,936.5,92.0,1.25,22.5,870.5,861.9,631.5
2016,6,20,10,0,927.0,103.0,1.3,23.0,899.0,895.97,651.68
2016,6,20,10,15,931.5,104.0,1.35,23.5,925.5,928.67,670.85
2016,6,20,10,30,936.0,105.0,1.4,24.0,952.0,958.41,688.0
2016,6,20,10,45,939.5,105.5,1.45,24.5,972.0,983.61,702.25
2016,6,20,11,0,943.0,106.0,1.5,25.0,992.0,1005.53,714.46
2016,6,20,11,15,945.5,106.5,1.5,25.0,1005.5,1023.11,724.66
2016,6,20,11,30,948.0,107.0,1.5,25.0,1019.0,1037.2,732.81
2016,6,20,11,45,951.0,106.0,1.55,25.5,1025.5,1046.75,737.63
2016,6,20,12,0,954.0,105.0,1.6,26.0,1032.0,1052.72,740.39
2016,6,20,12,15,954.0,105.0,1.65,26.0,1030.5,1053.11,741.31
2016,6,20,12,30,954.0,105.0,1.7,26.0,1029.0,1049.88,740.16
2016,6,20,12,45,576.0,294.5,1.75,26.0,851.0,873.73,627.56
2016,6,20,13,0,198.0,484.0,1.8,26.0,673.0,673.38,485.94
2016,6,20,13,15,577.0,290.5,1.8,26.0,828.0,854.28,619.77
2016,6,20,13,30,956.0,97.0,1.8,26.0,983.0,994.7,710.97
2016,6,20,13,45,729.5,224.0,1.85,26.0,890.5,902.88,652.1
2016,6,20,14,0,503.0,351.0,1.9,26.0,798.0,804.51,583.81
2016,6,20,14,15,719.5,222.5,1.9,25.5,838.0,850.25,622.76
2016,6,20,14,30,936.0,94.0,1.9,25.0,878.0,870.45,637.92
2016,6,20,14,45,928.0,93.0,1.9,25.0,842.5,829.68,611.73
2016,6,20,15,0,920.0,92.0,1.9,25.0,807.0,786.64,584.35
2016,6,20,15,15,910.0,90.0,1.9,24.5,766.0,739.16,554.67
2016,6,20,15,30,900.0,88.0,1.9,24.0,725.0,690.04,522.42
2016,6,20,15,45,887.0,85.5,1.9,23.5,679.5,637.17,485.25
2016,6,20,16,0,874.0,83.0,1.9,23.0,634.0,583.46,446.19
2016,6,20,16,15,778.0,98.5,1.85,22.5,560.0,503.65,386.1
2016,6,20,16,30,682.0,114.0,1.8,22.0,486.0,430.46,329.74
2016,6,20,16,45,737.5,93.0,1.8,21.5,460.0,395.68,300.45
2016,6,20,17,0,793.0,72.0,1.8,21.0,434.0,352.55,262.45
2016,6,20,17,15,761.5,68.0,1.75,20.0,382.0,292.81,211.75
2016,6,20,17,30,730.0,64.0,1.7,19.0,330.0,235.95,162.62
2016,6,20,17,45,684.5,59.5,1.65,18.5,278.5,179.21,114.4
2016,6,20,18,0,639.0,55.0,1.6,18.0,227.0,127.51,73.13
2016,6,20,18,15,573.5,48.5,1.5,17.0,178.5,75.42,38.23
2016,6,20,18,30,508.0,42.0,1.4,16.0,130.0,33.33,23.67
2016,6,20,18,45,401.5,33.5,1.3,15.5,89.0,25.79,16.63
2016,6,20,19,0,295.0,25.0,1.2,15.0,48.0,19.96,9.61
2016,6,20,19,15,147.5,12.5,1.2,14.5,24.0,11.91,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,45,61.0,5.5,0.6,10.5,7.0,0.0,0.0
2016,6,21,5,0,122.0,11.0,0.6,11.0,14.0,10.48,0.0
2016,6,21,5,15,263.5,21.0,0.6,11.5,46.0,16.62,5.6
2016,6,21,5,30,405.0,31.0,0.6,12.0,78.0,24.01,15.2
2016,6,21,5,45,496.5,38.0,0.6,13.0,123.5,28.34,19.55
2016,6,21,6,0,588.0,45.0,0.6,14.0,169.0,67.24,34.16
2016,6,21,6,15,643.0,50.0,0.6,14.5,219.0,114.24,63.47
2016,6,21,6,30,698.0,55.0,0.6,15.0,269.0,167.65,104.99
2016,6,21,6,45,738.5,58.0,0.65,16.0,321.5,222.08,151.15
2016,6,21,7,0,779.0,61.0,0.7,17.0,374.0,280.71,201.6
2016,6,21,7,15,805.5,64.0,0.75,17.5,426.0,340.08,252.82
2016,6,21,7,30,832.0,67.0,0.8,18.0,478.0,399.59,302.84
2016,6,21,7,45,852.5,69.5,0.85,19.0,528.5,457.62,349.53
2016,6,21,8,0,873.0,72.0,0.9,20.0,579.0,516.42,394.91
2016,6,21,8,15,887.5,74.0,0.9,20.5,626.5,571.88,436.5
2016,6,21,8,30,902.0,76.0,0.9,21.0,674.0,626.94,476.21
2016,6,21,8,45,913.0,77.5,0.95,21.5,717.0,678.52,512.59
2016,6,21,9,0,924.0,79.0,1.0,22.0,760.0,728.83,545.88
2016,6,21,9,15,932.0,80.5,1.0,22.5,798.5,775.39,574.39
2016,6,21,9,30,940.0,82.0,1.0,23.0,837.0,819.94,601.06
2016,6,21,9,45,940.5,86.5,1.05,24.0,868.5,859.17,623.36
2016,6,21,10,0,941.0,91.0,1.1,25.0,900.0,895.44,643.46
2016,6,21,10,15,945.5,92.0,1.15,25.0,926.5,928.6,663.93
2016,6,21,10,30,950.0,93.0,1.2,25.0,953.0,958.76,682.5
2016,6,21,10,45,951.5,94.5,1.25,25.5,972.5,983.48,696.32
2016,6,21,11,0,953.0,96.0,1.3,26.0,992.0,1004.81,708.09
2016,6,21,11,15,955.0,96.5,1.3,26.0,1004.5,1022.13,718.0
2016,6,21,11,30,957.0,97.0,1.3,26.0,1017.0,1035.91,725.86
2016,6,21,11,45,956.0,98.0,1.35,26.5,1022.5,1043.65,729.6
2016,6,21,12,0,955.0,99.0,1.4,27.0,1028.0,1047.74,731.27
2016,6,21,12,15,955.0,99.0,1.4,27.0,1026.0,1048.18,731.47
2016,6,21,12,30,955.0,99.0,1.4,27.0,1024.0,1045.0,729.62
2016,6,21,12,45,951.5,100.0,1.45,27.5,1014.5,1035.75,723.63
2016,6,21,13,0,948.0,101.0,1.5,28.0,1005.0,1022.96,715.61
2016,6,21,13,15,945.0,100.5,1.55,28.0,989.0,1005.66,706.31
2016,6,21,13,30,942.0,100.0,1.6,28.0,973.0,984.94,694.93
2016,6,21,13,45,938.0,99.0,1.65,28.0,950.0,959.48,680.58
2016,6,21,14,0,934.0,98.0,1.7,28.0,927.0,930.86,664.16
2016,6,21,14,15,928.0,97.0,1.7,27.5,898.0,897.5,645.31
2016,6,21,14,30,922.0,96.0,1.7,27.0,869.0,861.4,624.49
2016,6,21,14,45,914.0,94.5,1.75,27.0,833.5,820.65,599.66
2016,6,21,15,0,906.0,93.0,1.8,27.0,798.0,777.69,573.01
2016,6,21,15,15,896.0,91.0,1.8,26.5,757.5,730.81,543.96
2016,6,21,15,30,886.0,89.0,1.8,26.0,717.0,682.32,512.36
2016,6,21,15,45,873.5,86.5,1.8,25.5,672.5,630.44,476.2
2016,6,21,16,0,861.0,84.0,1.8,25.0,628.0,577.68,438.17
2016,6,21,16,15,844.0,81.5,1.8,24.0,580.0,521.97,397.34
2016,6,21,16,30,827.0,79.0,1.8,23.0,532.0,465.65,354.33
2016,6,21,16,45,806.0,75.5,1.8,22.5,481.5,407.43,307.51
2016,6,21,17,0,785.0,72.0,1.8,22.0,431.0,350.35,259.93
2016,6,21,17,15,754.5,68.5,1.75,21.0,380.0,291.83,210.45
2016,6,21,17,30,724.0,65.0,1.7,20.0,329.0,236.07,162.37
2016,6,21,17,45,683.0,60.0,1.65,19.0,278.5,179.99,114.91
2016,6,21,18,0,642.0,55.0,1.6,18.0,228.0,128.43,73.73
2016,6,21,18,15,578.0,48.5,1.5,17.0,179.5,76.21,38.6
2016,6,21,18,30,514.0,42.0,1.4,16.0,131.0,33.8,24.09
2016,6,21,18,45,411.0,33.5,1.3,15.5,90.0,25.78,16.63
2016,6,21,19,0,308.0,25.0,1.2,15.0,49.0,19.95,9.67
2016,6,21,19,15,154.0,12.5,1.1,14.5,24.5,11.91,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,68.0,5.5,1.15,9.5,7.0,0.0,0.0
