Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,0,136.0,11.0,1.2,10.0,14.0,10.48,0.0
2016,6,22,5,15,285.5,21.0,1.2,10.5,47.5,16.67,5.47
2016,6,22,5,30,435.0,31.0,1.2,11.0,81.0,24.08,15.29
2016,6,22,5,45,521.0,38.0,1.3,11.5,127.0,31.02,22.03
2016,6,22,6,0,607.0,45.0,1.4,12.0,173.0,67.64,34.42
2016,6,22,6,15,661.0,50.0,1.4,12.5,223.5,115.6,64.49
2016,6,22,6,30,715.0,55.0,1.4,13.0,274.0,169.87,107.24
2016,6,22,6,45,753.5,58.0,1.4,13.5,326.5,224.81,154.93
2016,6,22,7,0,792.0,61.0,1.4,14.0,379.0,283.72,207.05
2016,6,22,7,15,818.0,64.5,1.35,14.5,431.0,344.15,260.12
2016,6,22,7,30,844.0,68.0,1.3,15.0,483.0,404.65,311.78
2016,6,22,7,45,865.0,70.0,1.3,15.5,534.0,463.09,360.29
2016,6,22,8,0,886.0,72.0,1.3,16.0,585.0,522.33,407.58
2016,6,22,8,15,900.5,74.0,1.3,16.5,633.0,578.48,450.8
2016,6,22,8,30,915.0,76.0,1.3,17.0,681.0,634.2,492.07
2016,6,22,8,45,926.5,77.5,1.35,17.5,725.0,686.76,530.06
2016,6,22,9,0,938.0,79.0,1.4,18.0,769.0,738.05,564.84
2016,6,22,9,15,946.5,80.5,1.4,18.0,808.5,785.61,595.94
2016,6,22,9,30,955.0,82.0,1.4,18.0,848.0,831.16,625.26
2016,6,22,9,45,962.0,82.5,1.4,18.5,881.5,872.23,649.99
2016,6,22,10,0,969.0,83.0,1.4,19.0,915.0,910.73,672.69
2016,6,22,10,15,973.5,84.0,1.4,19.0,942.5,944.78,693.53
2016,6,22,10,30,978.0,85.0,1.4,19.0,970.0,975.74,712.29
2016,6,22,10,45,981.5,85.5,1.4,19.5,990.5,1002.02,726.63
2016,6,22,11,0,985.0,86.0,1.4,20.0,1011.0,1024.88,738.78
2016,6,22,11,15,987.0,86.5,1.4,20.0,1024.5,1042.77,749.24
2016,6,22,11,30,989.0,87.0,1.4,20.0,1038.0,1057.01,757.53
2016,6,22,11,45,990.0,87.0,1.45,20.5,1044.0,1066.04,762.14
2016,6,22,12,0,991.0,87.0,1.5,21.0,1050.0,1071.32,764.57
2016,6,22,12,15,991.0,87.0,1.5,20.5,1048.5,1071.83,766.27
2016,6,22,12,30,991.0,87.0,1.5,20.0,1047.0,1068.57,765.79
2016,6,22,12,45,981.5,92.0,1.55,20.0,1036.0,1057.28,759.83
2016,6,22,13,0,972.0,97.0,1.6,20.0,1025.0,1042.42,751.78
2016,6,22,13,15,969.5,96.5,1.6,20.0,1009.0,1025.28,741.57
2016,6,22,13,30,967.0,96.0,1.6,20.0,993.0,1004.62,729.2
2016,6,22,13,45,962.5,95.5,1.6,20.0,969.5,978.7,713.51
2016,6,22,14,0,958.0,95.0,1.6,20.0,946.0,949.55,695.75
2016,6,22,14,15,952.0,94.0,1.6,19.5,916.0,915.53,676.04
2016,6,22,14,30,946.0,93.0,1.6,19.0,886.0,878.68,654.27
2016,6,22,14,45,938.0,91.5,1.6,19.0,850.0,837.12,627.86
2016,6,22,15,0,930.0,90.0,1.6,19.0,814.0,793.26,599.62
2016,6,22,15,15,920.0,88.5,1.55,18.5,773.0,745.92,569.22
2016,6,22,15,30,910.0,87.0,1.5,18.0,732.0,696.91,536.38
2016,6,22,15,45,896.5,85.0,1.5,17.5,686.0,643.81,498.63
2016,6,22,16,0,883.0,83.0,1.5,17.0,640.0,589.87,458.94
2016,6,22,16,15,865.5,80.5,1.5,16.5,591.0,532.8,415.43
2016,6,22,16,30,848.0,78.0,1.5,16.0,542.0,475.84,370.32
2016,6,22,16,45,825.5,75.0,1.55,16.0,490.5,415.63,320.6
2016,6,22,17,0,803.0,72.0,1.6,16.0,439.0,357.41,270.76
2016,6,22,17,15,771.5,68.0,1.6,15.5,387.0,297.07,218.48
2016,6,22,17,30,740.0,64.0,1.6,15.0,335.0,239.59,167.78
2016,6,22,17,45,696.0,59.5,1.6,14.5,283.0,182.47,118.45
2016,6,22,18,0,652.0,55.0,1.6,14.0,231.0,130.21,75.94
2016,6,22,18,15,586.5,49.0,1.55,13.0,182.0,77.7,40.08
2016,6,22,18,30,521.0,43.0,1.5,12.0,133.0,35.16,25.74
2016,6,22,18,45,410.0,34.5,1.45,11.5,91.0,26.66,17.73
2016,6,22,19,0,299.0,26.0,1.4,11.0,49.0,20.87,10.67
2016,6,22,19,15,149.5,13.0,1.35,10.5,24.5,12.39,0.0
2016,6,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,1.2,8.5,6.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,1.2,9.0,13.0,10.48,0.0
2016,6,23,5,15,281.5,20.5,1.2,9.5,46.5,16.23,5.01
2016,6,23,5,30,430.0,30.0,1.2,10.0,80.0,23.2,14.58
2016,6,23,5,45,519.0,36.5,1.3,10.5,125.5,29.61,20.86
2016,6,23,6,0,608.0,43.0,1.4,11.0,171.0,65.24,32.7
2016,6,23,6,15,662.0,48.0,1.4,11.5,221.5,113.22,62.75
2016,6,23,6,30,716.0,53.0,1.4,12.0,272.0,167.5,105.6
2016,6,23,6,45,755.5,56.0,1.4,13.0,324.5,222.69,153.34
2016,6,23,7,0,795.0,59.0,1.4,14.0,377.0,281.96,205.47
2016,6,23,7,15,821.0,62.0,1.35,14.5,429.5,342.08,258.37
2016,6,23,7,30,847.0,65.0,1.3,15.0,482.0,402.23,309.85
2016,6,23,7,45,868.0,67.0,1.3,15.5,533.0,460.81,358.55
2016,6,23,8,0,889.0,69.0,1.3,16.0,584.0,520.21,406.03
2016,6,23,8,15,903.5,71.0,1.3,16.5,632.0,576.51,449.42
2016,6,23,8,30,918.0,73.0,1.3,17.0,680.0,632.39,490.86
2016,6,23,8,45,930.0,74.0,1.3,18.0,724.5,684.93,527.46
2016,6,23,9,0,942.0,75.0,1.3,19.0,769.0,736.24,560.51
2016,6,23,9,15,951.0,76.5,1.3,19.5,808.5,784.37,590.67
2016,6,23,9,30,960.0,78.0,1.3,20.0,848.0,830.52,618.95
2016,6,23,9,45,962.5,82.0,1.3,20.5,881.0,871.71,643.45
2016,6,23,10,0,965.0,86.0,1.3,21.0,914.0,910.01,665.75
2016,6,23,10,15,969.5,87.0,1.3,21.0,941.0,943.98,686.3
2016,6,23,10,30,974.0,88.0,1.3,21.0,968.0,974.89,704.8
2016,6,23,10,45,977.0,88.5,1.35,21.5,988.5,1000.66,719.47
2016,6,23,11,0,980.0,89.0,1.4,22.0,1009.0,1023.02,732.01
2016,6,23,11,15,981.0,89.5,1.45,22.0,1022.0,1039.91,742.62
2016,6,23,11,30,982.0,90.0,1.5,22.0,1035.0,1053.15,751.11
2016,6,23,11,45,982.0,90.5,1.55,22.5,1040.0,1061.7,755.37
2016,6,23,12,0,982.0,91.0,1.6,23.0,1045.0,1066.5,757.45
2016,6,23,12,15,980.5,91.0,1.65,23.0,1042.0,1065.58,757.6
2016,6,23,12,30,979.0,91.0,1.7,23.0,1039.0,1060.93,755.6
2016,6,23,12,45,975.0,91.5,1.75,23.0,1028.5,1050.62,750.19
2016,6,23,13,0,971.0,92.0,1.8,23.0,1018.0,1036.68,742.63
2016,6,23,13,15,967.5,91.5,1.8,22.5,1001.0,1018.65,733.28
2016,6,23,13,30,964.0,91.0,1.8,22.0,984.0,997.13,721.76
2016,6,23,13,45,959.0,89.5,1.85,22.0,960.5,969.85,705.79
2016,6,23,14,0,954.0,88.0,1.9,22.0,937.0,939.37,687.69
2016,6,23,14,15,948.0,87.0,1.9,21.5,907.0,905.5,667.96
2016,6,23,14,30,942.0,86.0,1.9,21.0,877.0,868.83,646.16
2016,6,23,14,45,935.5,84.0,1.95,21.0,841.5,828.12,620.64
2016,6,23,15,0,929.0,82.0,2.0,21.0,806.0,785.02,593.14
2016,6,23,15,15,919.5,80.5,2.0,20.5,765.5,738.12,563.28
2016,6,23,15,30,910.0,79.0,2.0,20.0,725.0,689.51,531.19
2016,6,23,15,45,901.0,75.5,2.0,20.0,680.5,637.74,493.21
2016,6,23,16,0,892.0,72.0,2.0,20.0,636.0,584.71,453.15
2016,6,23,16,15,876.0,70.0,1.95,19.5,587.5,528.53,409.98
2016,6,23,16,30,860.0,68.0,1.9,19.0,539.0,472.29,365.21
2016,6,23,16,45,841.5,64.5,1.9,18.5,488.5,413.77,317.21
2016,6,23,17,0,823.0,61.0,1.9,18.0,438.0,356.03,268.1
2016,6,23,17,15,794.0,58.0,1.85,17.5,386.0,296.66,216.42
2016,6,23,17,30,765.0,55.0,1.8,17.0,334.0,237.68,164.4
2016,6,23,17,45,723.5,51.0,1.75,16.5,282.5,180.08,114.57
2016,6,23,18,0,682.0,47.0,1.7,16.0,231.0,126.99,71.36
2016,6,23,18,15,620.5,42.0,1.6,15.0,183.0,76.38,37.33
2016,6,23,18,30,559.0,37.0,1.5,14.0,135.0,33.07,23.67
2016,6,23,18,45,451.5,30.0,1.45,13.5,92.5,24.7,15.86
2016,6,23,19,0,344.0,23.0,1.4,13.0,50.0,18.06,8.41
2016,6,23,19,15,172.0,11.5,1.3,12.5,25.0,10.96,0.0
2016,6,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,5.0,1.05,9.5,6.5,0.0,0.0
2016,6,24,5,0,138.0,10.0,1.1,10.0,13.0,9.53,0.0
2016,6,24,5,15,288.0,19.5,1.15,10.5,46.0,15.34,4.16
2016,6,24,5,30,438.0,29.0,1.2,11.0,79.0,24.37,15.49
2016,6,24,5,45,522.0,36.0,1.3,11.5,124.5,29.18,20.38
2016,6,24,6,0,606.0,43.0,1.4,12.0,170.0,64.56,32.27
2016,6,24,6,15,661.5,48.0,1.4,12.5,220.5,112.54,62.0
2016,6,24,6,30,717.0,53.0,1.4,13.0,271.0,167.0,104.7
2016,6,24,6,45,753.0,57.0,1.4,13.5,323.5,222.39,152.82
2016,6,24,7,0,789.0,61.0,1.4,14.0,376.0,281.49,205.16
2016,6,24,7,15,816.5,64.5,1.35,14.5,429.0,342.25,258.49
2016,6,24,7,30,844.0,68.0,1.3,15.0,482.0,403.27,310.57
2016,6,24,7,45,863.5,71.0,1.3,15.5,533.5,462.04,359.37
2016,6,24,8,0,883.0,74.0,1.3,16.0,585.0,521.48,406.83
2016,6,24,8,15,899.0,76.0,1.3,16.5,634.0,578.37,450.6
2016,6,24,8,30,915.0,78.0,1.3,17.0,683.0,634.99,492.54
2016,6,24,8,45,926.5,80.5,1.35,17.5,727.5,688.62,531.25
2016,6,24,9,0,938.0,83.0,1.4,18.0,772.0,741.0,566.92
2016,6,24,9,15,947.5,84.5,1.4,18.5,812.5,789.39,597.42
2016,6,24,9,30,957.0,86.0,1.4,19.0,853.0,835.85,626.06
2016,6,24,9,45,963.5,87.5,1.4,19.5,887.0,877.69,651.14
2016,6,24,10,0,970.0,89.0,1.4,20.0,921.0,916.94,674.16
2016,6,24,10,15,975.0,90.0,1.4,20.0,949.0,951.55,695.23
2016,6,24,10,30,980.0,91.0,1.4,20.0,977.0,983.11,714.24
2016,6,24,10,45,983.5,92.0,1.45,20.5,998.0,1010.04,729.67
2016,6,24,11,0,987.0,93.0,1.5,21.0,1019.0,1033.55,742.95
2016,6,24,11,15,989.0,93.5,1.5,21.0,1032.5,1051.58,753.46
2016,6,24,11,30,991.0,94.0,1.5,21.0,1046.0,1065.94,761.81
2016,6,24,11,45,991.0,94.5,1.55,21.5,1052.0,1074.61,766.13
2016,6,24,12,0,991.0,95.0,1.6,22.0,1058.0,1079.51,768.27
2016,6,24,12,15,990.5,95.0,1.6,22.0,1056.0,1079.63,768.27
2016,6,24,12,30,990.0,95.0,1.6,22.0,1054.0,1075.99,766.11
2016,6,24,12,45,983.0,98.0,1.65,22.5,1043.5,1065.22,759.03
2016,6,24,13,0,976.0,101.0,1.7,23.0,1033.0,1050.84,749.85
2016,6,24,13,15,972.5,100.5,1.7,23.0,1016.0,1032.8,739.17
2016,6,24,13,30,969.0,100.0,1.7,23.0,999.0,1011.24,726.37
2016,6,24,13,45,964.0,99.0,1.75,23.5,975.0,984.4,709.56
2016,6,24,14,0,959.0,98.0,1.8,24.0,951.0,954.35,690.69
2016,6,24,14,15,953.0,97.0,1.8,23.5,921.0,920.37,671.25
2016,6,24,14,30,947.0,96.0,1.8,23.0,891.0,883.56,649.75
2016,6,24,14,45,938.0,95.0,1.8,23.0,854.5,841.73,623.43
2016,6,24,15,0,929.0,94.0,1.8,23.0,818.0,797.67,595.35
2016,6,24,15,15,918.5,92.0,1.8,22.5,776.5,749.55,565.21
2016,6,24,15,30,908.0,90.0,1.8,22.0,735.0,699.8,532.57
2016,6,24,15,45,893.5,88.5,1.8,22.0,689.0,646.68,494.19
2016,6,24,16,0,879.0,87.0,1.8,22.0,643.0,592.81,454.12
2016,6,24,16,15,861.5,84.0,1.75,21.5,593.5,535.43,410.78
2016,6,24,16,30,844.0,81.0,1.7,21.0,544.0,477.51,365.5
2016,6,24,16,45,819.5,78.5,1.7,20.5,492.5,417.86,317.47
2016,6,24,17,0,795.0,76.0,1.7,20.0,441.0,359.69,268.91
2016,6,24,17,15,763.5,72.0,1.65,19.0,388.5,299.73,218.1
2016,6,24,17,30,732.0,68.0,1.6,18.0,336.0,242.63,168.71
2016,6,24,17,45,686.0,63.0,1.55,17.5,284.0,185.04,119.65
2016,6,24,18,0,640.0,58.0,1.5,17.0,232.0,130.16,75.46
2016,6,24,18,15,573.0,51.5,1.4,16.0,183.0,79.93,41.67
2016,6,24,18,30,506.0,45.0,1.3,15.0,134.0,37.62,27.57
2016,6,24,18,45,396.5,36.0,1.2,14.5,92.0,27.99,18.64
2016,6,24,19,0,287.0,27.0,1.1,14.0,50.0,21.8,11.3
2016,6,24,19,15,143.5,13.5,1.05,13.5,25.0,12.87,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,4,45,40.0,5.0,0.65,9.5,6.0,0.0,0.0
2016,6,25,5,0,80.0,10.0,0.6,10.0,12.0,9.53,0.0
2016,6,25,5,15,228.5,22.0,0.55,10.5,44.0,17.71,5.39
2016,6,25,5,30,377.0,34.0,0.5,11.0,76.0,26.95,17.74
2016,6,25,5,45,475.5,41.0,0.5,12.0,121.5,31.1,22.07
2016,6,25,6,0,574.0,48.0,0.5,13.0,167.0,64.5,33.25
2016,6,25,6,15,631.5,53.5,0.5,13.5,217.5,113.9,64.14
2016,6,25,6,30,689.0,59.0,0.5,14.0,268.0,167.37,105.33
2016,6,25,6,45,732.0,62.5,0.55,15.0,321.5,222.24,151.62
2016,6,25,7,0,775.0,66.0,0.6,16.0,375.0,281.65,202.58
2016,6,25,7,15,803.0,69.5,0.65,17.0,427.5,340.23,252.72
2016,6,25,7,30,831.0,73.0,0.7,18.0,480.0,401.07,303.13
2016,6,25,7,45,853.0,75.5,0.8,19.0,531.5,461.03,351.41
2016,6,25,8,0,875.0,78.0,0.9,20.0,583.0,520.74,397.7
2016,6,25,8,15,890.5,80.0,0.9,20.5,631.5,576.99,439.82
2016,6,25,8,30,906.0,82.0,0.9,21.0,680.0,632.94,480.11
2016,6,25,8,45,919.0,83.5,0.95,21.5,725.0,686.18,517.59
2016,6,25,9,0,932.0,85.0,1.0,22.0,770.0,738.31,552.32
2016,6,25,9,15,941.5,87.0,1.05,22.5,810.0,787.0,582.75
2016,6,25,9,30,951.0,89.0,1.1,23.0,850.0,833.78,611.45
2016,6,25,9,45,953.5,92.5,1.15,24.0,882.5,874.21,634.42
2016,6,25,10,0,956.0,96.0,1.2,25.0,915.0,911.79,655.25
2016,6,25,10,15,961.0,97.0,1.2,25.5,943.0,946.04,674.24
2016,6,25,10,30,966.0,98.0,1.2,26.0,971.0,977.26,691.17
2016,6,25,10,45,970.0,99.0,1.25,26.5,992.0,1004.39,706.29
2016,6,25,11,0,974.0,100.0,1.3,27.0,1013.0,1028.15,719.35
2016,6,25,11,15,976.0,100.5,1.3,27.0,1027.0,1046.02,729.44
2016,6,25,11,30,978.0,101.0,1.3,27.0,1041.0,1060.26,737.46
2016,6,25,11,45,978.5,101.5,1.35,27.5,1047.0,1069.37,741.94
2016,6,25,12,0,979.0,102.0,1.4,28.0,1053.0,1074.75,744.33
2016,6,25,12,15,979.0,102.0,1.4,28.0,1052.0,1075.41,744.64
2016,6,25,12,30,979.0,102.0,1.4,28.0,1051.0,1072.35,742.89
2016,6,25,12,45,977.5,101.5,1.45,28.0,1042.0,1063.6,738.71
2016,6,25,13,0,976.0,101.0,1.5,28.0,1033.0,1051.15,732.43
2016,6,25,13,15,973.0,100.5,1.55,27.5,1016.5,1033.63,724.55
2016,6,25,13,30,970.0,100.0,1.6,27.0,1000.0,1012.57,714.5
2016,6,25,13,45,965.5,99.0,1.65,27.0,976.0,986.21,699.7
2016,6,25,14,0,961.0,98.0,1.7,27.0,952.0,956.6,682.79
2016,6,25,14,15,954.5,97.0,1.7,26.5,922.0,922.17,663.39
2016,6,25,14,30,948.0,96.0,1.7,26.0,892.0,884.93,641.98
2016,6,25,14,45,940.0,94.5,1.7,26.0,855.5,843.38,616.25
2016,6,25,15,0,932.0,93.0,1.7,26.0,819.0,799.52,588.73
2016,6,25,15,15,921.5,91.0,1.7,25.5,777.5,751.3,559.01
2016,6,25,15,30,911.0,89.0,1.7,25.0,736.0,701.43,526.87
2016,6,25,15,45,898.0,86.5,1.7,25.0,690.0,648.13,488.95
2016,6,25,16,0,885.0,84.0,1.7,25.0,644.0,593.93,449.24
2016,6,25,16,15,867.5,81.5,1.65,24.0,595.0,536.75,407.42
2016,6,25,16,30,850.0,79.0,1.6,23.0,546.0,479.67,363.96
2016,6,25,16,45,828.0,75.5,1.6,22.5,494.5,419.07,315.67
2016,6,25,17,0,806.0,72.0,1.6,22.0,443.0,360.36,267.08
2016,6,25,17,15,775.0,68.5,1.5,21.0,390.0,300.42,216.55
2016,6,25,17,30,744.0,65.0,1.4,20.0,337.0,243.25,167.39
2016,6,25,17,45,701.0,60.0,1.35,19.5,285.5,185.5,118.42
2016,6,25,18,0,658.0,55.0,1.3,19.0,234.0,132.47,75.93
2016,6,25,18,15,592.5,49.0,1.2,18.0,184.5,79.46,40.13
2016,6,25,18,30,527.0,43.0,1.1,17.0,135.0,36.4,26.27
2016,6,25,18,45,423.0,34.0,1.0,16.0,93.0,26.18,16.96
2016,6,25,19,0,319.0,25.0,0.9,15.0,51.0,19.89,9.79
2016,6,25,19,15,159.5,12.5,0.85,14.5,25.5,11.91,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,10.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,11.0,12.0,11.44,0.0
2016,6,26,5,15,193.0,22.0,0.5,11.5,43.5,17.74,5.01
2016,6,26,5,30,386.0,32.0,0.5,12.0,75.0,25.14,16.06
2016,6,26,5,45,476.0,39.5,0.5,12.5,119.5,29.82,20.87
2016,6,26,6,0,566.0,47.0,0.5,13.0,164.0,62.68,32.16
2016,6,26,6,15,622.5,53.0,0.5,13.5,214.0,109.54,60.92
2016,6,26,6,30,679.0,59.0,0.5,14.0,264.0,165.09,103.87
2016,6,26,6,45,720.5,62.5,0.55,15.0,316.5,219.02,149.39
2016,6,26,7,0,762.0,66.0,0.6,16.0,369.0,277.32,199.47
2016,6,26,7,15,789.5,69.5,0.6,16.5,421.0,335.0,249.19
2016,6,26,7,30,817.0,73.0,0.6,17.0,473.0,394.88,299.26
2016,6,26,7,45,839.5,75.0,0.65,18.0,523.5,453.83,346.59
2016,6,26,8,0,862.0,77.0,0.7,19.0,574.0,512.59,391.92
2016,6,26,8,15,877.5,79.0,0.7,19.5,622.0,568.2,433.55
2016,6,26,8,30,893.0,81.0,0.7,20.0,670.0,623.53,473.38
2016,6,26,8,45,906.0,82.5,0.75,21.0,714.0,676.18,509.52
2016,6,26,9,0,919.0,84.0,0.8,22.0,758.0,727.77,542.84
2016,6,26,9,15,927.5,85.5,0.8,22.5,797.0,774.7,571.35
2016,6,26,9,30,936.0,87.0,0.8,23.0,836.0,819.69,598.05
2016,6,26,9,45,944.0,88.0,0.85,23.5,870.0,861.58,623.12
2016,6,26,10,0,952.0,89.0,0.9,24.0,904.0,901.04,646.36
2016,6,26,10,15,956.5,90.0,0.95,24.5,931.5,934.78,665.8
2016,6,26,10,30,961.0,91.0,1.0,25.0,959.0,965.49,683.28
2016,6,26,10,45,964.0,91.5,1.05,25.5,979.5,991.13,697.56
2016,6,26,11,0,967.0,92.0,1.1,26.0,1000.0,1013.39,709.81
2016,6,26,11,15,969.0,92.5,1.15,26.0,1013.0,1031.2,720.82
2016,6,26,11,30,971.0,93.0,1.2,26.0,1026.0,1045.43,729.78
2016,6,26,11,45,971.5,93.5,1.25,26.5,1032.0,1054.54,734.34
2016,6,26,12,0,972.0,94.0,1.3,27.0,1038.0,1059.95,736.8
2016,6,26,12,15,971.0,94.0,1.35,27.0,1036.0,1059.68,737.43
2016,6,26,12,30,970.0,94.0,1.4,27.0,1034.0,1055.7,735.98
2016,6,26,12,45,957.0,101.0,1.45,27.5,1021.5,1043.3,728.09
2016,6,26,13,0,944.0,108.0,1.5,28.0,1009.0,1027.45,718.26
2016,6,26,13,15,940.0,107.5,1.55,28.0,992.0,1009.5,708.61
2016,6,26,13,30,936.0,107.0,1.6,28.0,975.0,988.16,696.87
2016,6,26,13,45,930.5,106.0,1.65,28.0,951.5,961.67,681.89
2016,6,26,14,0,925.0,105.0,1.7,28.0,928.0,932.1,664.9
2016,6,26,14,15,918.0,103.5,1.7,28.0,897.5,897.82,644.19
2016,6,26,14,30,911.0,102.0,1.7,28.0,867.0,860.87,621.64
2016,6,26,14,45,901.5,101.0,1.75,28.0,831.0,819.96,596.8
2016,6,26,15,0,892.0,100.0,1.8,28.0,795.0,776.95,570.22
2016,6,26,15,15,880.5,98.0,1.8,27.5,754.0,729.67,541.01
2016,6,26,15,30,869.0,96.0,1.8,27.0,713.0,680.93,509.23
2016,6,26,15,45,854.5,93.5,1.8,26.5,668.0,628.62,472.99
2016,6,26,16,0,840.0,91.0,1.8,26.0,623.0,575.65,435.03
2016,6,26,16,15,821.5,88.0,1.75,25.5,574.5,519.55,393.23
2016,6,26,16,30,803.0,85.0,1.7,25.0,526.0,463.48,350.0
2016,6,26,16,45,779.5,81.5,1.7,24.5,476.0,405.44,303.95
2016,6,26,17,0,756.0,78.0,1.7,24.0,426.0,348.82,257.42
2016,6,26,17,15,724.0,74.0,1.65,23.0,375.0,290.86,209.08
2016,6,26,17,30,692.0,70.0,1.6,22.0,324.0,235.85,162.28
2016,6,26,17,45,648.5,64.5,1.55,21.0,273.5,178.34,114.26
2016,6,26,18,0,605.0,59.0,1.5,20.0,223.0,127.56,73.93
2016,6,26,18,15,539.5,52.0,1.4,19.0,175.5,78.93,41.29
2016,6,26,18,30,474.0,45.0,1.3,18.0,128.0,38.04,27.58
2016,6,26,18,45,372.5,35.5,1.2,17.5,88.0,27.48,17.95
2016,6,26,19,0,271.0,26.0,1.1,17.0,48.0,20.8,10.39
2016,6,26,19,15,135.5,13.0,1.05,16.0,24.0,12.39,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,5,15,201.0,15.0,0.45,11.5,37.0,11.36,0.92
2016,6,27,5,30,402.0,30.0,0.4,12.0,74.0,23.35,14.51
2016,6,27,5,45,489.5,37.5,0.4,12.5,118.5,28.14,19.39
2016,6,27,6,0,577.0,45.0,0.4,13.0,163.0,63.36,32.68
2016,6,27,6,15,632.0,50.0,0.4,13.5,212.5,109.43,60.47
2016,6,27,6,30,687.0,55.0,0.4,14.0,262.0,161.97,100.84
2016,6,27,6,45,725.5,59.0,0.4,15.0,314.0,216.14,146.59
2016,6,27,7,0,764.0,63.0,0.4,16.0,366.0,274.33,196.47
2016,6,27,7,15,791.0,66.5,0.45,17.0,417.5,331.93,245.71
2016,6,27,7,30,818.0,70.0,0.5,18.0,469.0,392.93,296.11
2016,6,27,7,45,838.0,72.5,0.6,19.0,519.5,450.08,342.21
2016,6,27,8,0,858.0,75.0,0.7,20.0,570.0,508.0,387.17
2016,6,27,8,15,873.5,77.5,0.75,21.0,617.5,563.91,428.56
2016,6,27,8,30,889.0,80.0,0.8,22.0,665.0,619.56,468.11
2016,6,27,8,45,900.0,82.0,0.9,23.0,708.5,671.26,503.98
2016,6,27,9,0,911.0,84.0,1.0,24.0,752.0,721.73,537.11
2016,6,27,9,15,920.0,86.0,1.0,24.5,791.0,769.24,566.11
2016,6,27,9,30,929.0,88.0,1.0,25.0,830.0,814.87,593.32
2016,6,27,9,45,923.5,96.5,1.0,25.5,860.0,853.12,615.29
2016,6,27,10,0,918.0,105.0,1.0,26.0,890.0,888.0,634.89
2016,6,27,10,15,923.0,106.0,1.05,26.5,917.5,921.21,654.03
2016,6,27,10,30,928.0,107.0,1.1,27.0,945.0,951.52,671.24
2016,6,27,10,45,931.0,108.5,1.15,28.0,965.0,977.43,684.32
2016,6,27,11,0,934.0,110.0,1.2,29.0,985.0,1000.08,695.35
2016,6,27,11,15,936.0,110.5,1.2,29.0,998.5,1017.4,705.1
2016,6,27,11,30,938.0,111.0,1.2,29.0,1012.0,1031.25,712.87
2016,6,27,11,45,938.0,112.0,1.25,29.5,1018.0,1040.11,717.23
2016,6,27,12,0,938.0,113.0,1.3,30.0,1024.0,1045.4,719.58
2016,6,27,12,15,938.0,113.0,1.35,30.0,1023.0,1046.13,720.79
2016,6,27,12,30,938.0,113.0,1.4,30.0,1022.0,1043.3,720.0
2016,6,27,12,45,937.5,112.0,1.45,30.0,1013.5,1035.42,716.3
2016,6,27,13,0,937.0,111.0,1.5,30.0,1005.0,1023.99,710.55
2016,6,27,13,15,934.5,110.0,1.55,30.0,989.5,1007.11,701.57
2016,6,27,13,30,932.0,109.0,1.6,30.0,974.0,986.82,690.54
2016,6,27,13,45,927.5,108.5,1.65,30.0,951.5,961.87,676.61
2016,6,27,14,0,923.0,108.0,1.7,30.0,929.0,933.8,660.68
2016,6,27,14,15,917.5,106.5,1.75,29.5,900.0,900.9,642.85
2016,6,27,14,30,912.0,105.0,1.8,29.0,871.0,865.23,622.99
2016,6,27,14,45,905.0,103.0,1.85,29.0,836.0,825.28,598.81
2016,6,27,15,0,898.0,101.0,1.9,29.0,801.0,783.05,572.79
2016,6,27,15,15,887.5,99.0,1.9,28.5,760.5,736.24,544.01
2016,6,27,15,30,877.0,97.0,1.9,28.0,720.0,687.87,512.63
2016,6,27,15,45,865.0,93.5,1.9,28.0,675.5,635.76,475.75
2016,6,27,16,0,853.0,90.0,1.9,28.0,631.0,582.74,437.13
2016,6,27,16,15,835.0,87.5,1.85,27.0,582.5,526.72,396.48
2016,6,27,16,30,817.0,85.0,1.8,26.0,534.0,470.66,354.16
2016,6,27,16,45,796.0,80.5,1.8,25.5,483.5,411.9,307.7
2016,6,27,17,0,775.0,76.0,1.8,25.0,433.0,354.28,260.47
2016,6,27,17,15,743.0,72.0,1.7,24.0,381.0,295.23,211.29
2016,6,27,17,30,711.0,68.0,1.6,23.0,329.0,239.11,163.63
2016,6,27,17,45,669.0,62.5,1.55,22.5,278.5,182.9,116.43
2016,6,27,18,0,627.0,57.0,1.5,22.0,228.0,129.0,73.54
2016,6,27,18,15,561.5,50.5,1.35,21.0,179.5,79.48,40.53
2016,6,27,18,30,496.0,44.0,1.2,20.0,131.0,37.69,27.02
2016,6,27,18,45,395.0,34.5,1.1,19.0,90.0,26.59,17.06
2016,6,27,19,0,294.0,25.0,1.0,18.0,49.0,19.86,9.62
2016,6,27,19,15,147.0,12.5,0.95,17.5,24.5,11.91,0.0
2016,6,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,17.0,0.5,12.5,34.0,13.13,1.57
2016,6,28,5,30,315.0,34.0,0.5,13.0,68.0,27.08,17.58
2016,6,28,5,45,408.0,43.0,0.5,13.5,111.0,32.98,23.53
2016,6,28,6,0,501.0,52.0,0.5,14.0,154.0,63.13,34.62
2016,6,28,6,15,560.0,58.5,0.5,14.5,202.5,106.81,61.17
2016,6,28,6,30,619.0,65.0,0.5,15.0,251.0,157.41,99.69
2016,6,28,6,45,663.0,69.5,0.55,16.0,302.0,209.59,143.24
2016,6,28,7,0,707.0,74.0,0.6,17.0,353.0,268.32,193.06
2016,6,28,7,15,736.5,78.0,0.6,17.5,404.0,324.07,240.76
2016,6,28,7,30,766.0,82.0,0.6,18.0,455.0,382.34,289.19
2016,6,28,7,45,789.5,85.0,0.6,19.0,505.5,439.17,334.38
2016,6,28,8,0,813.0,88.0,0.6,20.0,556.0,497.26,378.59
2016,6,28,8,15,830.0,91.0,0.6,20.5,603.0,552.72,419.83
2016,6,28,8,30,847.0,94.0,0.6,21.0,650.0,607.58,459.1
2016,6,28,8,45,860.0,96.0,0.65,22.0,693.5,658.69,494.03
2016,6,28,9,0,873.0,98.0,0.7,23.0,737.0,708.83,526.98
2016,6,28,9,15,883.5,100.0,0.75,23.5,776.0,755.93,556.31
2016,6,28,9,30,894.0,102.0,0.8,24.0,815.0,801.34,584.1
2016,6,28,9,45,904.5,101.5,0.85,25.0,849.5,842.36,607.49
2016,6,28,10,0,915.0,101.0,0.9,26.0,884.0,881.22,629.16
2016,6,28,10,15,920.5,102.5,0.95,26.0,911.5,915.33,650.09
2016,6,28,10,30,926.0,104.0,1.0,26.0,939.0,946.59,669.21
2016,6,28,10,45,930.0,104.5,1.1,26.5,959.5,972.44,684.53
2016,6,28,11,0,934.0,105.0,1.2,27.0,980.0,995.07,697.9
2016,6,28,11,15,936.5,105.5,1.2,27.0,994.0,1012.93,708.07
2016,6,28,11,30,939.0,106.0,1.2,27.0,1008.0,1027.34,716.25
2016,6,28,11,45,939.5,107.0,1.25,27.5,1014.0,1036.76,720.99
2016,6,28,12,0,940.0,108.0,1.3,28.0,1020.0,1042.61,723.71
2016,6,28,12,15,940.0,108.0,1.35,27.5,1019.0,1043.4,726.38
2016,6,28,12,30,940.0,108.0,1.4,27.0,1018.0,1040.6,727.04
2016,6,28,12,45,930.5,113.0,1.45,27.0,1007.0,1029.87,721.54
2016,6,28,13,0,921.0,118.0,1.5,27.0,996.0,1015.76,714.09
2016,6,28,13,15,918.0,117.0,1.5,27.0,980.5,998.68,704.14
2016,6,28,13,30,915.0,116.0,1.5,27.0,965.0,978.27,692.18
2016,6,28,13,45,911.0,115.0,1.55,27.0,942.5,953.69,678.36
2016,6,28,14,0,907.0,114.0,1.6,27.0,920.0,926.02,662.51
2016,6,28,14,15,900.5,112.5,1.6,26.5,890.5,892.75,643.64
2016,6,28,14,30,894.0,111.0,1.6,26.0,861.0,856.82,622.87
2016,6,28,14,45,886.5,108.5,1.6,26.0,826.0,816.63,597.87
2016,6,28,15,0,879.0,106.0,1.6,26.0,791.0,774.25,571.14
2016,6,28,15,15,867.5,104.0,1.6,25.5,751.0,727.51,542.2
2016,6,28,15,30,856.0,102.0,1.6,25.0,711.0,679.33,510.54
2016,6,28,15,45,843.5,98.5,1.6,25.0,666.5,627.88,473.92
2016,6,28,16,0,831.0,95.0,1.6,25.0,622.0,576.0,435.9
2016,6,28,16,15,812.5,92.0,1.55,24.5,574.0,520.02,394.24
2016,6,28,16,30,794.0,89.0,1.5,24.0,526.0,464.36,351.38
2016,6,28,16,45,772.0,85.0,1.45,23.5,476.0,406.88,305.66
2016,6,28,17,0,750.0,81.0,1.4,23.0,426.0,350.67,259.4
2016,6,28,17,15,717.5,76.5,1.3,22.0,374.5,292.34,210.8
2016,6,28,17,30,685.0,72.0,1.2,21.0,323.0,235.04,162.23
2016,6,28,17,45,642.5,66.0,1.2,20.0,273.0,179.51,115.79
2016,6,28,18,0,600.0,60.0,1.2,19.0,223.0,128.66,75.26
2016,6,28,18,15,534.0,53.0,1.15,18.0,175.5,80.17,42.5
2016,6,28,18,30,468.0,46.0,1.1,17.0,128.0,39.5,28.97
2016,6,28,18,45,368.5,36.0,1.05,16.5,88.0,27.93,18.43
2016,6,28,19,0,269.0,26.0,1.0,16.0,48.0,20.8,10.45
2016,6,28,19,15,134.5,13.0,0.95,15.0,24.0,12.39,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,15.0,0.8,10.5,36.5,11.42,0.33
2016,6,29,5,30,405.0,30.0,0.8,11.0,73.0,23.47,14.57
2016,6,29,5,45,495.5,37.0,0.8,11.5,118.0,27.81,19.13
2016,6,29,6,0,586.0,44.0,0.8,12.0,163.0,61.63,31.59
2016,6,29,6,15,642.0,49.0,0.8,12.5,213.0,108.27,59.5
2016,6,29,6,30,698.0,54.0,0.8,13.0,263.0,161.49,100.54
2016,6,29,6,45,738.0,57.5,0.85,13.5,315.5,216.13,147.4
2016,6,29,7,0,778.0,61.0,0.9,14.0,368.0,274.96,199.04
2016,6,29,7,15,805.0,64.5,0.9,14.5,420.0,333.35,250.25
2016,6,29,7,30,832.0,68.0,0.9,15.0,472.0,395.17,302.76
2016,6,29,7,45,853.5,70.0,0.95,15.5,523.5,453.3,351.01
2016,6,29,8,0,875.0,72.0,1.0,16.0,575.0,512.33,398.23
2016,6,29,8,15,890.5,74.0,1.0,16.5,623.0,568.67,441.41
2016,6,29,8,30,906.0,76.0,1.0,17.0,671.0,624.73,482.73
2016,6,29,8,45,918.5,77.5,1.05,17.5,715.5,677.77,520.91
2016,6,29,9,0,931.0,79.0,1.1,18.0,760.0,729.68,556.18
2016,6,29,9,15,940.0,80.5,1.1,18.5,800.0,777.62,586.17
2016,6,29,9,30,949.0,82.0,1.1,19.0,840.0,823.63,614.31
2016,6,29,9,45,950.5,86.5,1.15,19.5,873.0,864.41,639.23
2016,6,29,10,0,952.0,91.0,1.2,20.0,906.0,902.28,662.02
2016,6,29,10,15,958.0,92.5,1.2,20.0,934.0,938.01,683.74
2016,6,29,10,30,964.0,94.0,1.2,20.0,962.0,970.79,703.43
2016,6,29,10,45,968.0,94.5,1.25,20.0,983.5,997.59,720.13
2016,6,29,11,0,972.0,95.0,1.3,20.0,1005.0,1021.05,734.82
2016,6,29,11,15,975.0,95.5,1.3,20.0,1019.5,1040.07,745.93
2016,6,29,11,30,978.0,96.0,1.3,20.0,1034.0,1055.51,754.92
2016,6,29,11,45,979.5,96.0,1.35,20.5,1041.0,1065.32,760.0
2016,6,29,12,0,981.0,96.0,1.4,21.0,1048.0,1071.42,762.95
2016,6,29,12,15,981.5,96.0,1.45,20.5,1047.5,1072.78,766.03
2016,6,29,12,30,982.0,96.0,1.5,20.0,1047.0,1070.4,766.95
2016,6,29,12,45,974.0,100.0,1.55,20.0,1036.5,1059.94,761.5
2016,6,29,13,0,966.0,104.0,1.6,20.0,1026.0,1045.9,753.95
2016,6,29,13,15,964.0,103.5,1.6,19.5,1010.5,1029.65,745.71
2016,6,29,13,30,962.0,103.0,1.6,19.0,995.0,1009.86,735.26
2016,6,29,13,45,958.0,102.0,1.6,19.0,972.5,984.27,719.74
2016,6,29,14,0,954.0,101.0,1.6,19.0,950.0,955.43,702.13
2016,6,29,14,15,948.5,100.0,1.6,18.5,920.5,922.18,682.89
2016,6,29,14,30,943.0,99.0,1.6,18.0,891.0,886.06,661.56
2016,6,29,14,45,936.0,97.0,1.6,18.0,855.5,845.06,635.48
2016,6,29,15,0,929.0,95.0,1.6,18.0,820.0,801.68,607.53
2016,6,29,15,15,918.5,93.0,1.55,17.5,778.5,753.62,576.59
2016,6,29,15,30,908.0,91.0,1.5,17.0,737.0,703.92,543.34
2016,6,29,15,45,895.5,88.5,1.5,17.0,691.5,651.07,504.85
2016,6,29,16,0,883.0,86.0,1.5,17.0,646.0,597.27,464.5
2016,6,29,16,15,866.0,83.5,1.45,16.5,597.0,540.42,421.05
2016,6,29,16,30,849.0,81.0,1.4,16.0,548.0,483.6,376.05
2016,6,29,16,45,827.0,77.5,1.4,15.5,496.5,423.05,326.8
2016,6,29,17,0,805.0,74.0,1.4,15.0,445.0,364.3,277.15
2016,6,29,17,15,774.0,70.5,1.3,14.5,392.0,304.28,224.99
2016,6,29,17,30,743.0,67.0,1.2,14.0,339.0,247.03,174.38
2016,6,29,17,45,699.5,62.0,1.2,13.5,287.0,189.06,124.25
2016,6,29,18,0,656.0,57.0,1.2,13.0,235.0,135.89,80.62
2016,6,29,18,15,590.0,50.5,1.15,12.5,185.5,82.2,43.07
2016,6,29,18,30,524.0,44.0,1.1,12.0,136.0,38.62,23.48
2016,6,29,18,45,415.5,35.0,1.05,11.5,93.5,27.07,18.12
2016,6,29,19,0,307.0,26.0,1.0,11.0,51.0,20.83,10.77
2016,6,29,19,15,153.5,13.0,0.95,10.5,25.5,12.39,0.0
2016,6,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,181.0,16.0,0.9,10.5,35.5,12.33,0.37
2016,6,30,5,30,362.0,32.0,0.9,11.0,71.0,25.37,16.15
2016,6,30,5,45,457.5,40.5,0.95,11.5,115.5,30.92,21.86
2016,6,30,6,0,553.0,49.0,1.0,12.0,160.0,61.58,32.66
2016,6,30,6,15,612.5,54.5,1.0,12.5,210.5,107.39,60.1
2016,6,30,6,30,672.0,60.0,1.0,13.0,261.0,162.33,102.43
2016,6,30,6,45,713.5,64.5,1.0,13.5,313.5,216.74,148.88
2016,6,30,7,0,755.0,69.0,1.0,14.0,366.0,275.58,200.26
2016,6,30,7,15,784.0,72.5,0.95,14.5,418.5,333.42,250.72
2016,6,30,7,30,813.0,76.0,0.9,15.0,471.0,393.66,301.7
2016,6,30,7,45,835.5,78.5,0.9,15.5,522.0,452.13,349.83
2016,6,30,8,0,858.0,81.0,0.9,16.0,573.0,512.1,397.25
2016,6,30,8,15,874.5,83.5,0.9,16.5,621.5,568.71,440.39
2016,6,30,8,30,891.0,86.0,0.9,17.0,670.0,625.16,481.78
2016,6,30,8,45,903.0,88.5,0.9,18.0,714.5,678.25,518.29
2016,6,30,9,0,915.0,91.0,0.9,19.0,759.0,730.2,552.11
2016,6,30,9,15,924.5,93.0,0.9,19.5,799.0,778.42,581.9
2016,6,30,9,30,934.0,95.0,0.9,20.0,839.0,824.77,609.9
2016,6,30,9,45,939.0,97.5,0.9,20.5,873.0,865.88,633.96
2016,6,30,10,0,944.0,100.0,0.9,21.0,907.0,904.35,656.01
2016,6,30,10,15,950.0,101.0,0.9,21.5,935.0,939.39,675.59
2016,6,30,10,30,956.0,102.0,0.9,22.0,963.0,971.5,693.14
2016,6,30,10,45,959.5,103.0,0.95,22.5,984.5,998.21,708.2
2016,6,30,11,0,963.0,104.0,1.0,23.0,1006.0,1021.57,721.22
2016,6,30,11,15,965.5,104.5,1.0,23.0,1020.0,1040.01,731.68
2016,6,30,11,30,968.0,105.0,1.0,23.0,1034.0,1054.89,740.1
2016,6,30,11,45,968.5,106.0,1.05,23.5,1040.5,1064.67,745.15
2016,6,30,12,0,969.0,107.0,1.1,24.0,1047.0,1070.76,748.12
2016,6,30,12,15,968.5,107.0,1.1,24.0,1045.5,1071.17,748.26
2016,6,30,12,30,968.0,107.0,1.1,24.0,1044.0,1067.89,746.35
2016,6,30,12,45,956.5,113.0,1.15,24.0,1032.5,1056.08,740.44
2016,6,30,13,0,945.0,119.0,1.2,24.0,1021.0,1040.81,732.55
2016,6,30,13,15,941.5,118.5,1.2,24.0,1004.5,1023.48,722.55
2016,6,30,13,30,938.0,118.0,1.2,24.0,988.0,1002.73,710.51
2016,6,30,13,45,931.5,117.5,1.25,24.0,964.0,975.92,695.58
2016,6,30,14,0,925.0,117.0,1.3,24.0,940.0,946.05,678.65
2016,6,30,14,15,918.5,115.5,1.3,24.0,910.0,912.3,658.38
2016,6,30,14,30,912.0,114.0,1.3,24.0,880.0,875.83,636.23
2016,6,30,14,45,901.5,113.0,1.35,24.0,843.5,834.13,611.1
2016,6,30,15,0,891.0,112.0,1.4,24.0,807.0,790.39,584.24
2016,6,30,15,15,879.0,110.0,1.4,23.5,766.0,742.8,554.88
2016,6,30,15,30,867.0,108.0,1.4,23.0,725.0,693.76,522.68
2016,6,30,15,45,851.0,105.5,1.4,23.0,679.0,641.67,485.65
2016,6,30,16,0,835.0,103.0,1.4,23.0,633.0,587.45,446.04
2016,6,30,16,15,815.5,100.0,1.35,22.5,583.5,530.65,403.83
2016,6,30,16,30,796.0,97.0,1.3,22.0,534.0,474.28,360.44
2016,6,30,16,45,769.0,93.0,1.3,21.5,482.5,414.49,313.23
2016,6,30,17,0,742.0,89.0,1.3,21.0,431.0,356.54,265.79
2016,6,30,17,15,707.5,84.0,1.25,20.0,379.0,295.58,215.19
2016,6,30,17,30,673.0,79.0,1.2,19.0,327.0,239.51,167.52
2016,6,30,17,45,623.5,73.0,1.2,18.5,275.5,183.2,120.27
2016,6,30,18,0,574.0,67.0,1.2,18.0,224.0,132.41,79.75
2016,6,30,18,15,503.0,59.0,1.1,17.0,175.5,84.06,46.87
2016,6,30,18,30,432.0,51.0,1.0,16.0,127.0,44.2,28.24
2016,6,30,18,45,322.5,40.0,0.95,15.0,86.5,31.65,21.77
2016,6,30,19,0,213.0,29.0,0.9,14.0,46.0,22.77,12.07
2016,6,30,19,15,106.5,14.5,0.85,13.5,23.0,13.82,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,10.5,32.5,13.26,0.29
2016,7,1,5,30,294.0,34.0,0.8,11.0,65.0,27.3,17.76
2016,7,1,5,45,392.0,44.0,0.8,11.5,108.5,34.1,24.67
2016,7,1,6,0,490.0,54.0,0.8,12.0,152.0,62.95,35.71
2016,7,1,6,15,552.5,60.5,0.8,12.5,201.0,106.2,61.69
2016,7,1,6,30,615.0,67.0,0.8,13.0,250.0,156.82,100.23
2016,7,1,6,45,660.0,72.0,0.8,13.5,301.5,209.42,144.68
2016,7,1,7,0,705.0,77.0,0.8,14.0,353.0,266.87,194.34
2016,7,1,7,15,736.0,81.5,0.8,14.5,405.0,325.45,244.98
2016,7,1,7,30,767.0,86.0,0.8,15.0,457.0,384.82,295.02
2016,7,1,7,45,791.5,89.0,0.85,15.5,508.0,442.25,342.33
2016,7,1,8,0,816.0,92.0,0.9,16.0,559.0,501.06,389.07
2016,7,1,8,15,833.5,95.0,0.9,16.5,607.0,557.08,431.77
2016,7,1,8,30,851.0,98.0,0.9,17.0,655.0,612.44,472.43
2016,7,1,8,45,865.5,100.0,0.9,18.0,699.5,664.86,508.6
2016,7,1,9,0,880.0,102.0,0.9,19.0,744.0,716.44,542.82
2016,7,1,9,15,890.5,104.0,0.9,19.5,784.0,763.99,572.38
2016,7,1,9,30,901.0,106.0,0.9,20.0,824.0,809.84,600.23
2016,7,1,9,45,909.0,107.5,0.9,20.5,858.0,851.23,624.65
2016,7,1,10,0,917.0,109.0,0.9,21.0,892.0,890.29,647.22
2016,7,1,10,15,923.0,110.5,0.9,21.5,920.0,925.07,666.75
2016,7,1,10,30,929.0,112.0,0.9,22.0,948.0,957.0,684.31
2016,7,1,10,45,933.0,113.0,0.95,22.5,969.0,983.58,699.37
2016,7,1,11,0,937.0,114.0,1.0,23.0,990.0,1006.93,712.45
2016,7,1,11,15,940.0,114.5,1.05,23.0,1004.5,1025.48,724.02
2016,7,1,11,30,943.0,115.0,1.1,23.0,1019.0,1040.56,733.61
2016,7,1,11,45,944.0,115.5,1.15,23.0,1025.5,1050.16,739.98
2016,7,1,12,0,945.0,116.0,1.2,23.0,1032.0,1056.17,744.34
2016,7,1,12,15,944.5,116.0,1.2,23.0,1031.0,1056.61,744.49
2016,7,1,12,30,944.0,116.0,1.2,23.0,1030.0,1053.44,742.63
2016,7,1,12,45,940.0,117.0,1.25,23.0,1020.5,1044.23,738.16
2016,7,1,13,0,936.0,118.0,1.3,23.0,1011.0,1031.51,731.65
2016,7,1,13,15,933.0,117.5,1.3,23.0,995.0,1014.82,721.89
2016,7,1,13,30,930.0,117.0,1.3,23.0,979.0,994.73,710.11
2016,7,1,13,45,925.0,115.5,1.35,23.0,956.0,968.5,695.31
2016,7,1,14,0,920.0,114.0,1.4,23.0,933.0,939.17,678.48
2016,7,1,14,15,913.5,113.0,1.4,22.5,903.0,906.08,659.68
2016,7,1,14,30,907.0,112.0,1.4,22.0,873.0,870.28,638.92
2016,7,1,14,45,898.5,110.0,1.45,22.0,837.5,829.38,613.93
2016,7,1,15,0,890.0,108.0,1.5,22.0,802.0,786.3,587.11
2016,7,1,15,15,878.5,105.5,1.45,21.5,761.0,738.62,556.83
2016,7,1,15,30,867.0,103.0,1.4,21.0,720.0,689.47,523.93
2016,7,1,15,45,852.5,100.5,1.4,20.5,674.5,637.22,487.41
2016,7,1,16,0,838.0,98.0,1.4,20.0,629.0,584.8,449.5
2016,7,1,16,15,819.0,94.5,1.35,19.5,580.0,527.64,406.47
2016,7,1,16,30,800.0,91.0,1.3,19.0,531.0,470.85,362.21
2016,7,1,16,45,775.0,87.5,1.3,18.5,480.0,412.19,315.19
2016,7,1,17,0,750.0,84.0,1.3,18.0,429.0,355.12,267.76
2016,7,1,17,15,716.0,79.5,1.25,17.5,377.0,296.21,217.62
2016,7,1,17,30,682.0,75.0,1.2,17.0,325.0,238.45,167.73
2016,7,1,17,45,635.0,69.0,1.15,16.5,274.0,182.08,119.84
2016,7,1,18,0,588.0,63.0,1.1,16.0,223.0,130.93,78.51
2016,7,1,18,15,519.0,55.5,1.0,15.0,175.0,82.3,45.14
2016,7,1,18,30,450.0,48.0,0.9,14.0,127.0,41.89,26.27
2016,7,1,18,45,342.5,37.5,0.85,13.5,86.5,29.32,19.9
2016,7,1,19,0,235.0,27.0,0.8,13.0,46.0,21.77,11.33
2016,7,1,19,15,117.5,13.5,0.75,12.5,23.0,12.87,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
