Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,133.0,17.0,0.7,11.0,30.5,13.31,0.0
2016,7,2,5,30,266.0,34.0,0.7,11.0,61.0,27.36,17.75
2016,7,2,5,45,356.5,45.0,0.75,11.5,103.0,35.08,25.51
2016,7,2,6,0,447.0,56.0,0.8,12.0,145.0,62.58,36.71
2016,7,2,6,15,509.0,64.0,0.8,12.5,193.0,104.54,62.19
2016,7,2,6,30,571.0,72.0,0.8,13.0,241.0,153.87,99.68
2016,7,2,6,45,613.5,78.5,0.85,13.5,291.0,204.76,142.62
2016,7,2,7,0,656.0,85.0,0.9,14.0,341.0,260.28,190.6
2016,7,2,7,15,688.0,90.0,0.9,14.5,392.0,315.27,238.2
2016,7,2,7,30,720.0,95.0,0.9,15.0,443.0,373.13,286.99
2016,7,2,7,45,744.0,99.5,0.9,16.0,493.0,430.82,333.59
2016,7,2,8,0,768.0,104.0,0.9,17.0,543.0,488.4,378.26
2016,7,2,8,15,786.5,107.5,0.9,17.5,590.0,543.09,419.83
2016,7,2,8,30,805.0,111.0,0.9,18.0,637.0,598.04,460.07
2016,7,2,8,45,819.5,114.0,0.95,18.5,681.0,649.87,497.2
2016,7,2,9,0,834.0,117.0,1.0,19.0,725.0,701.0,532.76
2016,7,2,9,15,845.5,119.5,1.0,19.5,764.5,748.46,563.35
2016,7,2,9,30,857.0,122.0,1.0,20.0,804.0,791.17,589.41
2016,7,2,9,45,867.5,122.5,1.05,20.5,838.0,832.08,614.59
2016,7,2,10,0,878.0,123.0,1.1,21.0,872.0,870.95,638.14
2016,7,2,10,15,885.0,124.5,1.1,21.0,900.0,905.46,659.14
2016,7,2,10,30,892.0,126.0,1.1,21.0,928.0,937.32,678.32
2016,7,2,10,45,896.5,127.5,1.15,21.5,949.5,964.03,693.7
2016,7,2,11,0,901.0,129.0,1.2,22.0,971.0,987.65,707.14
2016,7,2,11,15,904.0,129.5,1.2,22.0,985.0,1005.65,717.61
2016,7,2,11,30,907.0,130.0,1.2,22.0,999.0,1020.32,726.13
2016,7,2,11,45,909.0,130.0,1.25,22.5,1006.0,1030.13,731.25
2016,7,2,12,0,911.0,130.0,1.3,23.0,1013.0,1036.51,734.39
2016,7,2,12,15,911.0,130.0,1.35,23.0,1012.5,1037.45,735.73
2016,7,2,12,30,911.0,130.0,1.4,23.0,1012.0,1034.92,735.08
2016,7,2,12,45,915.0,126.5,1.45,23.0,1005.5,1029.42,732.72
2016,7,2,13,0,919.0,123.0,1.5,23.0,999.0,1020.36,728.24
2016,7,2,13,15,916.0,122.0,1.5,22.5,983.5,1003.46,719.57
2016,7,2,13,30,913.0,121.0,1.5,22.0,968.0,983.22,708.88
2016,7,2,13,45,909.5,119.5,1.5,22.0,945.5,958.76,694.18
2016,7,2,14,0,906.0,118.0,1.5,22.0,923.0,931.18,677.49
2016,7,2,14,15,899.5,116.5,1.5,21.5,894.0,898.02,658.4
2016,7,2,14,30,893.0,115.0,1.5,21.0,865.0,862.18,637.37
2016,7,2,14,45,886.0,112.0,1.5,21.0,830.0,821.99,612.0
2016,7,2,15,0,879.0,109.0,1.5,21.0,795.0,779.54,584.86
2016,7,2,15,15,868.0,107.0,1.45,20.5,754.5,733.17,555.26
2016,7,2,15,30,857.0,105.0,1.4,20.0,714.0,685.3,522.99
2016,7,2,15,45,844.0,101.5,1.4,20.0,669.5,634.49,486.4
2016,7,2,16,0,831.0,98.0,1.4,20.0,625.0,581.34,447.07
2016,7,2,16,15,812.5,95.0,1.3,19.5,576.5,525.28,404.54
2016,7,2,16,30,794.0,92.0,1.2,19.0,528.0,469.53,360.85
2016,7,2,16,45,770.5,87.5,1.2,18.5,477.5,410.82,313.9
2016,7,2,17,0,747.0,83.0,1.2,18.0,427.0,353.54,266.41
2016,7,2,17,15,714.0,78.5,1.15,17.5,375.5,295.08,216.67
2016,7,2,17,30,681.0,74.0,1.1,17.0,324.0,237.68,167.09
2016,7,2,17,45,635.5,68.0,1.1,16.5,273.5,181.62,119.45
2016,7,2,18,0,590.0,62.0,1.1,16.0,223.0,130.6,78.15
2016,7,2,18,15,523.0,54.5,1.0,15.0,175.0,81.95,44.64
2016,7,2,18,30,456.0,47.0,0.9,14.0,127.0,41.27,25.57
2016,7,2,18,45,352.5,36.5,0.8,13.5,87.0,28.41,19.11
2016,7,2,19,0,249.0,26.0,0.7,13.0,47.0,20.83,10.56
2016,7,2,19,15,124.5,13.0,0.65,12.5,23.5,12.39,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,0.6,10.5,31.0,12.89,0.0
2016,7,3,5,30,282.0,33.0,0.6,11.0,62.0,26.49,16.95
2016,7,3,5,45,375.0,43.5,0.65,11.5,104.0,33.79,24.36
2016,7,3,6,0,468.0,54.0,0.7,12.0,146.0,61.1,35.14
2016,7,3,6,15,529.5,61.5,0.7,12.5,194.5,103.76,60.72
2016,7,3,6,30,591.0,69.0,0.7,13.0,243.0,153.72,98.61
2016,7,3,6,45,635.5,74.5,0.75,14.0,294.0,205.26,141.76
2016,7,3,7,0,680.0,80.0,0.8,15.0,345.0,261.63,190.02
2016,7,3,7,15,711.5,85.0,0.8,15.5,396.5,317.78,238.47
2016,7,3,7,30,743.0,90.0,0.8,16.0,448.0,378.23,289.1
2016,7,3,7,45,766.5,93.5,0.8,16.5,498.0,434.46,335.03
2016,7,3,8,0,790.0,97.0,0.8,17.0,548.0,492.01,380.3
2016,7,3,8,15,808.5,100.5,0.8,17.5,595.5,547.84,422.6
2016,7,3,8,30,827.0,104.0,0.8,18.0,643.0,603.88,463.49
2016,7,3,8,45,841.0,106.5,0.85,18.5,687.0,655.94,500.66
2016,7,3,9,0,855.0,109.0,0.9,19.0,731.0,705.3,534.95
2016,7,3,9,15,866.0,111.0,0.9,19.5,770.5,752.27,564.65
2016,7,3,9,30,877.0,113.0,0.9,20.0,810.0,797.65,592.33
2016,7,3,9,45,902.5,105.0,0.95,20.5,849.0,843.08,620.31
2016,7,3,10,0,928.0,97.0,1.0,21.0,888.0,887.33,647.12
2016,7,3,10,15,933.5,98.0,1.05,21.5,916.0,921.61,667.23
2016,7,3,10,30,939.0,99.0,1.1,22.0,944.0,953.0,685.47
2016,7,3,10,45,942.5,100.5,1.15,22.5,965.0,979.97,700.86
2016,7,3,11,0,946.0,102.0,1.2,23.0,986.0,1003.67,714.21
2016,7,3,11,15,948.5,102.5,1.2,23.0,1000.0,1022.0,724.78
2016,7,3,11,30,951.0,103.0,1.2,23.0,1014.0,1036.83,733.3
2016,7,3,11,45,951.5,103.5,1.25,23.5,1020.5,1046.12,738.04
2016,7,3,12,0,952.0,104.0,1.3,24.0,1027.0,1051.78,740.71
2016,7,3,12,15,952.0,104.0,1.3,24.0,1026.0,1052.8,741.23
2016,7,3,12,30,952.0,104.0,1.3,24.0,1025.0,1050.19,739.7
2016,7,3,12,45,938.0,112.0,1.35,24.0,1013.0,1038.15,733.41
2016,7,3,13,0,924.0,120.0,1.4,24.0,1001.0,1022.72,725.19
2016,7,3,13,15,920.5,119.5,1.4,23.5,985.0,1005.79,716.67
2016,7,3,13,30,917.0,119.0,1.4,23.0,969.0,985.51,706.06
2016,7,3,13,45,913.0,117.5,1.45,23.0,946.5,960.53,691.9
2016,7,3,14,0,909.0,116.0,1.5,23.0,924.0,932.43,675.68
2016,7,3,14,15,902.0,114.5,1.5,23.0,894.5,898.76,655.09
2016,7,3,14,30,895.0,113.0,1.5,23.0,865.0,862.45,632.67
2016,7,3,14,45,887.0,111.0,1.5,23.0,829.5,822.38,607.59
2016,7,3,15,0,879.0,109.0,1.5,23.0,794.0,780.13,580.78
2016,7,3,15,15,867.5,106.5,1.45,22.5,753.5,732.9,550.85
2016,7,3,15,30,856.0,104.0,1.4,22.0,713.0,684.22,518.33
2016,7,3,15,45,842.5,101.0,1.4,21.5,668.0,632.59,482.37
2016,7,3,16,0,829.0,98.0,1.4,21.0,623.0,580.75,445.01
2016,7,3,16,15,810.0,95.0,1.35,20.5,575.0,524.51,402.78
2016,7,3,16,30,791.0,92.0,1.3,20.0,527.0,468.63,359.37
2016,7,3,16,45,767.5,87.5,1.3,20.0,476.5,410.05,312.01
2016,7,3,17,0,744.0,83.0,1.3,20.0,426.0,352.91,264.29
2016,7,3,17,15,711.0,78.5,1.25,19.0,374.5,294.57,215.38
2016,7,3,17,30,678.0,74.0,1.2,18.0,323.0,237.33,166.44
2016,7,3,17,45,633.0,68.0,1.2,17.5,272.5,181.49,119.08
2016,7,3,18,0,588.0,62.0,1.2,17.0,222.0,130.64,77.98
2016,7,3,18,15,521.0,54.5,1.1,16.0,174.0,82.05,44.57
2016,7,3,18,30,454.0,47.0,1.0,15.0,126.0,41.45,25.5
2016,7,3,18,45,352.0,36.5,0.95,14.5,86.0,28.44,19.02
2016,7,3,19,0,250.0,26.0,0.9,14.0,46.0,20.85,10.45
2016,7,3,19,15,125.0,13.0,0.85,13.5,23.0,12.39,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.0,0.7,10.5,31.5,11.59,0.0
2016,7,4,5,30,319.0,30.0,0.7,11.0,63.0,23.73,14.53
2016,7,4,5,45,415.0,39.0,0.75,11.5,105.5,29.8,20.81
2016,7,4,6,0,511.0,48.0,0.8,12.0,148.0,56.8,30.67
2016,7,4,6,15,571.0,54.5,0.75,12.5,196.5,100.92,56.67
2016,7,4,6,30,631.0,61.0,0.7,13.0,245.0,152.1,95.49
2016,7,4,6,45,675.5,65.0,0.7,14.0,297.0,206.48,141.13
2016,7,4,7,0,720.0,69.0,0.7,15.0,349.0,263.43,190.04
2016,7,4,7,15,750.0,73.0,0.7,15.5,400.5,320.13,239.19
2016,7,4,7,30,780.0,77.0,0.7,16.0,452.0,379.41,289.15
2016,7,4,7,45,805.0,79.5,0.75,16.5,503.0,437.28,336.75
2016,7,4,8,0,830.0,82.0,0.8,17.0,554.0,496.96,384.05
2016,7,4,8,15,847.0,84.5,0.8,17.5,602.0,552.55,426.34
2016,7,4,8,30,864.0,87.0,0.8,18.0,650.0,608.11,466.99
2016,7,4,8,45,879.0,88.5,0.85,18.5,694.5,661.05,504.9
2016,7,4,9,0,894.0,90.0,0.9,19.0,739.0,713.19,540.76
2016,7,4,9,15,904.0,91.5,0.95,19.5,779.0,760.59,570.87
2016,7,4,9,30,914.0,93.0,1.0,20.0,819.0,806.23,599.38
2016,7,4,9,45,911.5,100.5,1.05,20.5,850.5,845.74,623.46
2016,7,4,10,0,909.0,108.0,1.1,21.0,882.0,882.16,645.32
2016,7,4,10,15,915.5,109.0,1.15,21.0,910.0,916.79,667.12
2016,7,4,10,30,922.0,110.0,1.2,21.0,938.0,948.65,687.08
2016,7,4,10,45,925.0,112.0,1.25,21.5,959.0,975.3,702.38
2016,7,4,11,0,928.0,114.0,1.3,22.0,980.0,998.7,715.65
2016,7,4,11,15,931.0,114.5,1.3,22.0,994.5,1017.26,726.47
2016,7,4,11,30,934.0,115.0,1.3,22.0,1009.0,1032.39,735.27
2016,7,4,11,45,934.0,116.0,1.35,22.0,1015.0,1041.57,741.37
2016,7,4,12,0,934.0,117.0,1.4,22.0,1021.0,1047.17,745.45
2016,7,4,12,15,934.0,117.0,1.4,22.0,1020.5,1048.22,745.99
2016,7,4,12,30,934.0,117.0,1.4,22.0,1020.0,1045.7,744.49
2016,7,4,12,45,940.0,111.5,1.45,22.0,1013.5,1040.06,742.06
2016,7,4,13,0,946.0,106.0,1.5,22.0,1007.0,1030.69,737.41
2016,7,4,13,15,943.0,105.5,1.45,21.5,991.5,1013.93,728.04
2016,7,4,13,30,940.0,105.0,1.4,21.0,976.0,993.73,716.62
2016,7,4,13,45,936.0,103.5,1.4,21.0,953.5,968.25,701.32
2016,7,4,14,0,932.0,102.0,1.4,21.0,931.0,939.58,684.0
2016,7,4,14,15,926.0,101.0,1.35,21.0,902.0,906.62,663.16
2016,7,4,14,30,920.0,100.0,1.3,21.0,873.0,870.89,640.46
2016,7,4,14,45,913.0,98.0,1.3,21.0,837.5,830.75,615.39
2016,7,4,15,0,906.0,96.0,1.3,21.0,802.0,788.27,588.51
2016,7,4,15,15,895.5,94.0,1.25,20.5,761.5,741.17,558.67
2016,7,4,15,30,885.0,92.0,1.2,20.0,721.0,692.46,526.64
2016,7,4,15,45,872.0,89.5,1.2,20.0,676.5,640.32,489.37
2016,7,4,16,0,859.0,87.0,1.2,20.0,632.0,587.31,450.34
2016,7,4,16,15,841.5,84.5,1.15,19.5,583.5,531.32,408.28
2016,7,4,16,30,824.0,82.0,1.1,19.0,535.0,474.93,364.43
2016,7,4,16,45,801.0,78.5,1.1,19.0,484.0,415.78,316.56
2016,7,4,17,0,778.0,75.0,1.1,19.0,433.0,357.96,268.15
2016,7,4,17,15,746.5,71.0,1.05,18.0,381.0,298.66,218.2
2016,7,4,17,30,715.0,67.0,1.0,17.0,329.0,242.21,169.54
2016,7,4,17,45,670.0,62.0,1.0,16.5,277.5,185.37,121.07
2016,7,4,18,0,625.0,57.0,1.0,16.0,226.0,131.24,77.1
2016,7,4,18,15,559.0,50.5,0.9,15.0,178.0,81.43,42.77
2016,7,4,18,30,493.0,44.0,0.8,14.0,130.0,39.44,23.48
2016,7,4,18,45,386.0,34.5,0.75,13.5,88.5,26.66,17.57
2016,7,4,19,0,279.0,25.0,0.7,13.0,47.0,19.94,9.75
2016,7,4,19,15,139.5,12.5,0.7,12.5,23.5,11.91,0.0
2016,7,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.5,0.8,10.5,30.5,12.09,0.0
2016,7,5,5,30,305.0,31.0,0.8,11.0,61.0,24.76,15.32
2016,7,5,5,45,404.0,40.0,0.85,11.5,104.0,30.77,21.64
2016,7,5,6,0,503.0,49.0,0.9,12.0,147.0,56.87,31.17
2016,7,5,6,15,564.0,55.5,0.85,12.5,195.5,100.58,56.76
2016,7,5,6,30,625.0,62.0,0.8,13.0,244.0,151.48,95.26
2016,7,5,6,45,671.0,66.0,0.8,13.5,295.5,203.87,139.48
2016,7,5,7,0,717.0,70.0,0.8,14.0,347.0,262.98,190.61
2016,7,5,7,15,747.0,73.5,0.8,14.5,398.5,319.05,239.53
2016,7,5,7,30,777.0,77.0,0.8,15.0,450.0,377.69,289.33
2016,7,5,7,45,803.5,79.0,0.8,15.5,501.0,435.61,337.02
2016,7,5,8,0,830.0,81.0,0.8,16.0,552.0,495.48,384.42
2016,7,5,8,15,846.5,83.5,0.8,16.5,599.5,550.84,426.72
2016,7,5,8,30,863.0,86.0,0.8,17.0,647.0,606.11,467.37
2016,7,5,8,45,879.0,86.5,0.85,17.5,692.0,658.7,505.24
2016,7,5,9,0,895.0,87.0,0.9,18.0,737.0,710.57,541.05
2016,7,5,9,15,905.0,89.0,0.9,18.5,776.5,758.56,571.06
2016,7,5,9,30,915.0,91.0,0.9,19.0,816.0,804.79,599.33
2016,7,5,9,45,925.0,91.0,0.95,19.5,851.0,847.01,625.22
2016,7,5,10,0,935.0,91.0,1.0,20.0,886.0,887.0,649.38
2016,7,5,10,15,941.0,92.0,1.05,20.0,914.5,922.05,671.39
2016,7,5,10,30,947.0,93.0,1.1,20.0,943.0,954.21,691.54
2016,7,5,10,45,951.5,93.5,1.15,20.5,964.5,981.41,707.19
2016,7,5,11,0,956.0,94.0,1.2,21.0,986.0,1005.35,720.79
2016,7,5,11,15,959.0,94.5,1.2,21.0,1000.5,1024.45,731.9
2016,7,5,11,30,962.0,95.0,1.2,21.0,1015.0,1040.01,740.93
2016,7,5,11,45,963.0,95.5,1.25,21.0,1022.5,1050.0,747.56
2016,7,5,12,0,964.0,96.0,1.3,21.0,1030.0,1056.31,752.1
2016,7,5,12,15,964.0,96.0,1.3,21.0,1029.5,1057.44,752.68
2016,7,5,12,30,964.0,96.0,1.3,21.0,1029.0,1054.87,751.15
2016,7,5,12,45,956.0,101.0,1.35,21.0,1019.0,1045.76,746.64
2016,7,5,13,0,948.0,106.0,1.4,21.0,1009.0,1033.12,740.05
2016,7,5,13,15,945.0,105.0,1.4,20.5,993.0,1015.86,731.21
2016,7,5,13,30,942.0,104.0,1.4,20.0,977.0,995.15,720.24
2016,7,5,13,45,938.0,103.0,1.45,20.0,954.5,970.14,705.96
2016,7,5,14,0,934.0,102.0,1.5,20.0,932.0,941.94,689.56
2016,7,5,14,15,927.5,101.0,1.5,19.5,902.5,908.5,670.22
2016,7,5,14,30,921.0,100.0,1.5,19.0,873.0,872.3,648.88
2016,7,5,14,45,913.5,98.0,1.55,19.0,837.5,831.73,623.72
2016,7,5,15,0,906.0,96.0,1.6,19.0,802.0,788.86,596.64
2016,7,5,15,15,895.5,94.0,1.6,18.5,761.5,741.75,566.78
2016,7,5,15,30,885.0,92.0,1.6,18.0,721.0,693.02,534.65
2016,7,5,15,45,872.0,89.5,1.6,18.0,676.0,640.87,496.64
2016,7,5,16,0,859.0,87.0,1.6,18.0,631.0,587.84,456.86
2016,7,5,16,15,841.5,84.0,1.55,17.5,582.5,531.34,413.74
2016,7,5,16,30,824.0,81.0,1.5,17.0,534.0,474.43,368.81
2016,7,5,16,45,802.0,77.5,1.5,16.5,483.5,415.69,321.03
2016,7,5,17,0,780.0,74.0,1.5,16.0,433.0,358.15,272.48
2016,7,5,17,15,749.0,70.0,1.5,15.5,381.0,298.85,221.28
2016,7,5,17,30,718.0,66.0,1.5,15.0,329.0,242.35,171.5
2016,7,5,17,45,676.0,61.0,1.5,14.5,278.0,185.87,122.51
2016,7,5,18,0,634.0,56.0,1.5,14.0,227.0,131.78,77.89
2016,7,5,18,15,568.5,49.5,1.45,13.5,179.0,81.44,42.69
2016,7,5,18,30,503.0,43.0,1.4,13.0,131.0,38.85,22.9
2016,7,5,18,45,395.5,34.0,1.4,12.5,89.5,26.24,17.26
2016,7,5,19,0,288.0,25.0,1.4,12.0,48.0,19.98,9.73
2016,7,5,19,15,144.0,12.5,1.35,11.5,24.0,11.91,0.0
2016,7,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,16.0,1.2,11.0,30.0,12.6,0.0
2016,7,6,5,30,281.0,32.0,1.2,11.0,60.0,25.81,16.08
2016,7,6,5,45,376.5,42.0,1.25,11.5,101.5,32.67,23.28
2016,7,6,6,0,472.0,52.0,1.3,12.0,143.0,57.97,33.07
2016,7,6,6,15,535.5,59.0,1.25,12.0,191.5,100.5,58.08
2016,7,6,6,30,599.0,66.0,1.2,12.0,240.0,150.55,96.11
2016,7,6,6,45,644.0,71.0,1.2,12.5,291.0,202.16,139.9
2016,7,6,7,0,689.0,76.0,1.2,13.0,342.0,258.65,189.2
2016,7,6,7,15,720.0,80.5,1.15,13.5,393.0,316.35,239.64
2016,7,6,7,30,751.0,85.0,1.1,14.0,444.0,374.91,289.57
2016,7,6,7,45,778.0,87.0,1.1,14.5,494.5,431.71,336.82
2016,7,6,8,0,805.0,89.0,1.1,15.0,545.0,490.18,383.69
2016,7,6,8,15,822.5,92.0,1.1,15.5,592.5,545.81,426.72
2016,7,6,8,30,840.0,95.0,1.1,16.0,640.0,600.85,467.77
2016,7,6,8,45,858.5,95.0,1.1,16.5,685.0,653.57,505.78
2016,7,6,9,0,877.0,95.0,1.1,17.0,730.0,705.84,542.14
2016,7,6,9,15,887.0,96.5,1.1,17.0,769.5,752.63,572.83
2016,7,6,9,30,897.0,98.0,1.1,17.0,809.0,797.71,601.95
2016,7,6,9,45,902.5,100.5,1.15,17.5,842.0,838.19,627.12
2016,7,6,10,0,908.0,103.0,1.2,18.0,875.0,876.2,650.4
2016,7,6,10,15,914.0,104.5,1.2,18.0,903.0,910.97,671.87
2016,7,6,10,30,920.0,106.0,1.2,18.0,931.0,942.95,691.39
2016,7,6,10,45,927.0,104.5,1.25,18.5,952.5,969.87,707.09
2016,7,6,11,0,934.0,103.0,1.3,19.0,974.0,993.73,720.85
2016,7,6,11,15,936.0,103.5,1.35,19.0,988.0,1011.54,732.18
2016,7,6,11,30,938.0,104.0,1.4,19.0,1002.0,1025.87,741.48
2016,7,6,11,45,942.0,102.5,1.45,19.5,1009.0,1036.64,747.24
2016,7,6,12,0,946.0,101.0,1.5,20.0,1016.0,1043.85,750.89
2016,7,6,12,15,945.5,101.0,1.5,19.5,1015.0,1044.5,752.59
2016,7,6,12,30,945.0,101.0,1.5,19.0,1014.0,1041.52,752.21
2016,7,6,12,45,943.5,100.5,1.55,19.0,1005.5,1033.44,748.15
2016,7,6,13,0,942.0,100.0,1.6,19.0,997.0,1021.77,741.93
2016,7,6,13,15,938.5,99.5,1.6,19.0,981.0,1004.63,731.56
2016,7,6,13,30,935.0,99.0,1.6,19.0,965.0,984.08,719.1
2016,7,6,13,45,931.0,98.0,1.65,19.0,942.5,959.24,704.61
2016,7,6,14,0,927.0,97.0,1.7,19.0,920.0,931.22,687.98
2016,7,6,14,15,920.5,95.5,1.7,18.5,890.5,897.49,668.12
2016,7,6,14,30,914.0,94.0,1.7,18.0,861.0,861.02,646.25
2016,7,6,14,45,905.5,93.0,1.75,18.0,825.5,820.91,620.97
2016,7,6,15,0,897.0,92.0,1.8,18.0,790.0,778.59,593.81
2016,7,6,15,15,886.0,90.0,1.8,17.5,750.0,731.48,563.53
2016,7,6,15,30,875.0,88.0,1.8,17.0,710.0,682.84,531.13
2016,7,6,15,45,860.5,86.0,1.8,17.0,665.0,630.7,492.67
2016,7,6,16,0,846.0,84.0,1.8,17.0,620.0,577.86,452.56
2016,7,6,16,15,828.5,81.5,1.75,16.5,572.0,522.5,409.87
2016,7,6,16,30,811.0,79.0,1.7,16.0,524.0,466.74,365.38
2016,7,6,16,45,787.5,76.0,1.7,15.5,474.0,408.55,317.62
2016,7,6,17,0,764.0,73.0,1.7,15.0,424.0,351.74,269.31
2016,7,6,17,15,732.5,69.0,1.65,14.5,373.0,293.17,218.31
2016,7,6,17,30,701.0,65.0,1.6,14.0,322.0,237.47,168.92
2016,7,6,17,45,657.0,60.0,1.55,14.0,271.5,181.56,120.04
2016,7,6,18,0,613.0,55.0,1.5,14.0,221.0,128.35,75.95
2016,7,6,18,15,548.0,48.5,1.45,13.5,173.5,79.25,41.56
2016,7,6,18,30,483.0,42.0,1.4,13.0,126.0,37.84,22.16
2016,7,6,18,45,378.0,33.0,1.35,12.5,86.0,25.34,16.47
2016,7,6,19,0,273.0,24.0,1.3,12.0,46.0,19.05,8.93
2016,7,6,19,15,136.5,12.0,1.25,11.5,23.0,11.44,0.0
2016,7,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,5,15,166.5,13.5,0.9,11.0,30.0,10.39,0.0
2016,7,7,5,30,333.0,27.0,0.9,11.0,60.0,21.17,12.12
2016,7,7,5,45,429.5,35.0,0.95,11.5,102.0,26.47,17.8
2016,7,7,6,0,526.0,43.0,1.0,12.0,144.0,51.3,26.42
2016,7,7,6,15,585.0,48.5,0.95,12.0,192.0,97.37,53.45
2016,7,7,6,30,644.0,54.0,0.9,12.0,240.0,147.95,91.84
2016,7,7,6,45,684.0,58.5,0.9,12.5,290.5,200.33,136.59
2016,7,7,7,0,724.0,63.0,0.9,13.0,341.0,257.0,186.37
2016,7,7,7,15,753.0,66.5,0.9,13.5,391.5,313.12,235.84
2016,7,7,7,30,782.0,70.0,0.9,14.0,442.0,371.71,286.12
2016,7,7,7,45,806.0,72.0,0.95,15.0,492.5,429.64,333.95
2016,7,7,8,0,830.0,74.0,1.0,16.0,543.0,487.66,380.03
2016,7,7,8,15,846.0,76.0,1.0,16.0,590.0,542.28,423.05
2016,7,7,8,30,862.0,78.0,1.0,16.0,637.0,596.78,464.55
2016,7,7,8,45,877.0,79.0,1.05,16.5,681.0,649.23,502.83
2016,7,7,9,0,892.0,80.0,1.1,17.0,725.0,700.89,538.76
2016,7,7,9,15,901.5,81.5,1.15,17.5,764.5,747.97,569.22
2016,7,7,9,30,911.0,83.0,1.2,18.0,804.0,793.27,598.03
2016,7,7,9,45,915.5,86.0,1.25,18.5,837.0,834.02,623.4
2016,7,7,10,0,920.0,89.0,1.3,19.0,870.0,872.2,646.79
2016,7,7,10,15,925.5,90.0,1.3,19.0,898.0,906.46,667.95
2016,7,7,10,30,931.0,91.0,1.3,19.0,926.0,937.85,687.15
2016,7,7,10,45,934.5,92.0,1.35,19.0,947.0,964.36,703.92
2016,7,7,11,0,938.0,93.0,1.4,19.0,968.0,987.62,718.68
2016,7,7,11,15,941.0,93.5,1.4,19.0,982.0,1006.53,729.94
2016,7,7,11,30,944.0,94.0,1.4,19.0,996.0,1021.96,739.1
2016,7,7,11,45,944.0,95.0,1.45,19.0,1002.5,1031.41,745.43
2016,7,7,12,0,944.0,96.0,1.5,19.0,1009.0,1037.22,749.65
2016,7,7,12,15,944.5,96.0,1.55,19.0,1009.0,1038.9,751.41
2016,7,7,12,30,945.0,96.0,1.6,19.0,1009.0,1036.95,751.02
2016,7,7,12,45,934.5,102.0,1.65,19.0,998.5,1026.57,745.42
2016,7,7,13,0,924.0,108.0,1.7,19.0,988.0,1012.77,737.77
2016,7,7,13,15,921.0,107.5,1.7,19.0,972.5,996.4,727.85
2016,7,7,13,30,918.0,107.0,1.7,19.0,957.0,976.66,715.82
2016,7,7,13,45,914.5,105.5,1.7,19.0,935.0,952.16,700.77
2016,7,7,14,0,911.0,104.0,1.7,19.0,913.0,924.52,683.67
2016,7,7,14,15,905.0,103.0,1.7,18.5,884.5,892.19,664.68
2016,7,7,14,30,899.0,102.0,1.7,18.0,856.0,857.13,643.7
2016,7,7,14,45,892.5,99.5,1.7,18.0,821.5,817.63,618.27
2016,7,7,15,0,886.0,97.0,1.7,18.0,787.0,775.81,591.02
2016,7,7,15,15,875.5,95.0,1.7,17.5,747.0,729.49,561.34
2016,7,7,15,30,865.0,93.0,1.7,17.0,707.0,681.62,529.38
2016,7,7,15,45,853.5,89.5,1.7,17.0,663.0,630.3,491.67
2016,7,7,16,0,842.0,86.0,1.7,17.0,619.0,578.01,452.13
2016,7,7,16,15,824.5,83.5,1.7,16.5,571.0,522.81,409.89
2016,7,7,16,30,807.0,81.0,1.7,16.0,523.0,467.27,365.82
2016,7,7,16,45,786.0,77.0,1.7,15.5,473.5,409.31,318.27
2016,7,7,17,0,765.0,73.0,1.7,15.0,424.0,352.47,269.92
2016,7,7,17,15,734.0,69.0,1.7,14.5,373.0,293.96,219.02
2016,7,7,17,30,703.0,65.0,1.7,14.0,322.0,238.25,169.61
2016,7,7,17,45,662.0,59.5,1.7,13.5,272.0,182.28,120.75
2016,7,7,18,0,621.0,54.0,1.7,13.0,222.0,130.83,78.01
2016,7,7,18,15,556.0,48.0,1.65,12.5,174.5,79.54,41.66
2016,7,7,18,30,491.0,42.0,1.6,12.0,127.0,38.06,22.31
2016,7,7,18,45,389.5,33.0,1.55,11.5,86.5,25.39,16.57
2016,7,7,19,0,288.0,24.0,1.5,11.0,46.0,19.1,8.9
2016,7,7,19,15,144.0,12.0,1.45,10.5,23.0,11.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,13.5,1.0,10.5,29.5,10.44,0.0
2016,7,8,5,30,337.0,27.0,1.0,11.0,59.0,21.26,12.08
2016,7,8,5,45,431.0,34.5,1.05,11.5,100.5,26.11,17.45
2016,7,8,6,0,525.0,42.0,1.1,12.0,142.0,49.85,25.48
2016,7,8,6,15,583.5,48.0,1.1,12.0,190.0,96.2,52.61
2016,7,8,6,30,642.0,54.0,1.1,12.0,238.0,147.06,91.23
2016,7,8,6,45,679.5,58.5,1.1,12.5,287.5,198.8,135.59
2016,7,8,7,0,717.0,63.0,1.1,13.0,337.0,254.55,184.82
2016,7,8,7,15,745.5,66.5,1.05,13.5,387.5,310.12,233.93
2016,7,8,7,30,774.0,70.0,1.0,14.0,438.0,368.12,283.77
2016,7,8,7,45,796.5,72.5,1.0,14.5,487.5,424.62,331.05
2016,7,8,8,0,819.0,75.0,1.0,15.0,537.0,482.76,377.83
2016,7,8,8,15,835.0,77.5,1.0,15.5,584.0,537.37,420.24
2016,7,8,8,30,851.0,80.0,1.0,16.0,631.0,591.87,460.99
2016,7,8,8,45,866.0,80.5,1.0,16.5,674.5,643.35,498.15
2016,7,8,9,0,881.0,81.0,1.0,17.0,718.0,694.07,533.0
2016,7,8,9,15,890.5,82.5,1.0,17.5,757.0,740.73,562.58
2016,7,8,9,30,900.0,84.0,1.0,18.0,796.0,785.64,590.43
2016,7,8,9,45,909.5,84.0,1.05,18.5,829.5,827.05,616.17
2016,7,8,10,0,919.0,84.0,1.1,19.0,863.0,866.25,640.16
2016,7,8,10,15,924.5,84.5,1.15,19.5,890.5,900.02,660.38
2016,7,8,10,30,930.0,85.0,1.2,20.0,918.0,930.93,678.66
2016,7,8,10,45,935.5,85.0,1.25,20.5,939.5,958.32,694.61
2016,7,8,11,0,941.0,85.0,1.3,21.0,961.0,982.54,708.52
2016,7,8,11,15,943.5,85.0,1.35,21.0,975.0,1000.56,719.92
2016,7,8,11,30,946.0,85.0,1.4,21.0,989.0,1015.09,729.28
2016,7,8,11,45,947.5,85.0,1.45,21.5,995.5,1025.07,734.51
2016,7,8,12,0,949.0,85.0,1.5,22.0,1002.0,1031.43,737.6
2016,7,8,12,15,949.0,85.0,1.55,22.0,1001.5,1032.65,739.04
2016,7,8,12,30,949.0,85.0,1.6,22.0,1001.0,1030.22,738.35
2016,7,8,12,45,942.0,89.0,1.65,22.0,992.0,1021.32,733.72
2016,7,8,13,0,935.0,93.0,1.7,22.0,983.0,1008.91,727.01
2016,7,8,13,15,932.5,92.5,1.7,22.0,967.5,992.87,717.37
2016,7,8,13,30,930.0,92.0,1.7,22.0,952.0,973.39,705.64
2016,7,8,13,45,926.0,91.0,1.75,22.0,930.0,948.67,691.22
2016,7,8,14,0,922.0,90.0,1.8,22.0,908.0,920.79,674.71
2016,7,8,14,15,916.5,89.0,1.8,21.5,879.5,888.58,655.94
2016,7,8,14,30,911.0,88.0,1.8,21.0,851.0,853.58,635.15
2016,7,8,14,45,903.5,86.0,1.85,21.0,816.5,813.35,609.88
2016,7,8,15,0,896.0,84.0,1.9,21.0,782.0,770.86,582.73
2016,7,8,15,15,886.0,82.5,1.9,20.5,742.5,725.0,553.5
2016,7,8,15,30,876.0,81.0,1.9,20.0,703.0,677.53,522.43
2016,7,8,15,45,863.5,79.0,1.9,20.0,659.0,626.58,485.1
2016,7,8,16,0,851.0,77.0,1.9,20.0,615.0,574.74,446.02
2016,7,8,16,15,834.0,74.5,1.85,19.5,567.5,519.37,403.65
2016,7,8,16,30,817.0,72.0,1.8,19.0,520.0,464.09,359.87
2016,7,8,16,45,796.0,69.0,1.8,19.0,470.5,406.98,312.68
2016,7,8,17,0,775.0,66.0,1.8,19.0,421.0,349.62,263.85
2016,7,8,17,15,745.0,62.5,1.7,18.5,370.5,291.35,213.52
2016,7,8,17,30,715.0,59.0,1.6,18.0,320.0,235.75,164.65
2016,7,8,17,45,674.5,54.5,1.55,17.5,270.0,180.13,116.62
2016,7,8,18,0,634.0,50.0,1.5,17.0,220.0,128.93,74.62
2016,7,8,18,15,571.0,44.0,1.4,16.0,173.0,79.35,40.32
2016,7,8,18,30,508.0,38.0,1.3,15.0,126.0,34.89,19.16
2016,7,8,18,45,408.5,30.0,1.2,14.5,86.0,22.77,14.07
2016,7,8,19,0,309.0,22.0,1.1,14.0,46.0,17.28,7.27
2016,7,8,19,15,154.5,11.0,1.05,13.5,23.0,10.48,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,12.0,0.45,11.5,29.5,9.16,0.0
2016,7,9,5,30,379.0,24.0,0.4,12.0,59.0,20.26,11.13
2016,7,9,5,45,469.5,30.5,0.4,13.0,101.0,24.75,16.16
2016,7,9,6,0,560.0,37.0,0.4,14.0,143.0,48.19,23.43
2016,7,9,6,15,615.5,41.5,0.45,14.5,190.5,92.5,47.71
2016,7,9,6,30,671.0,46.0,0.5,15.0,238.0,143.34,85.6
2016,7,9,6,45,709.0,49.5,0.55,16.0,288.0,195.88,129.77
2016,7,9,7,0,747.0,53.0,0.6,17.0,338.0,252.43,178.64
2016,7,9,7,15,774.0,56.0,0.65,17.5,388.0,310.26,228.94
2016,7,9,7,30,801.0,59.0,0.7,18.0,438.0,368.41,278.35
2016,7,9,7,45,821.0,61.0,0.75,18.5,487.5,424.4,324.7
2016,7,9,8,0,841.0,63.0,0.8,19.0,537.0,481.24,370.03
2016,7,9,8,15,856.5,65.0,0.85,19.5,583.5,536.19,412.34
2016,7,9,8,30,872.0,67.0,0.9,20.0,630.0,590.95,453.03
2016,7,9,8,45,884.0,68.5,1.0,20.5,673.5,642.5,490.56
2016,7,9,9,0,896.0,70.0,1.1,21.0,717.0,692.99,525.36
2016,7,9,9,15,905.5,71.5,1.15,21.0,756.0,740.33,556.69
2016,7,9,9,30,915.0,73.0,1.2,21.0,795.0,785.89,586.48
2016,7,9,9,45,916.5,78.0,1.3,21.5,828.0,826.54,612.15
2016,7,9,10,0,918.0,83.0,1.4,22.0,861.0,864.39,635.76
2016,7,9,10,15,924.0,84.0,1.45,22.0,889.0,899.14,657.81
2016,7,9,10,30,930.0,85.0,1.5,22.0,917.0,931.06,677.96
2016,7,9,10,45,934.5,85.5,1.55,22.5,938.5,958.08,693.62
2016,7,9,11,0,939.0,86.0,1.6,23.0,960.0,981.89,707.22
2016,7,9,11,15,942.0,86.5,1.6,23.0,974.0,1000.92,718.5
2016,7,9,11,30,945.0,87.0,1.6,23.0,988.0,1016.47,727.68
2016,7,9,11,45,947.0,86.5,1.65,23.0,995.5,1026.47,734.24
2016,7,9,12,0,949.0,86.0,1.7,23.0,1003.0,1032.85,738.7
2016,7,9,12,15,949.5,86.0,1.7,22.5,1002.5,1034.61,741.12
2016,7,9,12,30,950.0,86.0,1.7,22.0,1002.0,1032.71,741.4
2016,7,9,12,45,948.0,86.5,1.75,22.0,994.5,1025.18,737.59
2016,7,9,13,0,946.0,87.0,1.8,22.0,987.0,1014.05,731.63
2016,7,9,13,15,943.5,86.5,1.8,22.0,971.5,997.86,721.86
2016,7,9,13,30,941.0,86.0,1.8,22.0,956.0,978.19,709.99
2016,7,9,13,45,938.5,84.0,1.85,22.0,934.5,953.6,695.6
2016,7,9,14,0,936.0,82.0,1.9,22.0,913.0,925.72,679.04
2016,7,9,14,15,930.5,81.0,1.9,21.5,884.5,893.11,659.98
2016,7,9,14,30,925.0,80.0,1.9,21.0,856.0,857.66,638.87
2016,7,9,14,45,920.0,77.5,1.9,21.0,821.5,818.42,613.76
2016,7,9,15,0,915.0,75.0,1.9,21.0,787.0,776.67,586.7
2016,7,9,15,15,905.5,73.5,1.9,20.5,747.0,730.39,557.24
2016,7,9,15,30,896.0,72.0,1.9,20.0,707.0,682.4,526.05
2016,7,9,15,45,885.0,69.5,1.95,20.0,663.0,630.97,488.9
2016,7,9,16,0,874.0,67.0,2.0,20.0,619.0,578.46,449.52
2016,7,9,16,15,858.0,65.0,1.95,19.5,571.5,522.97,406.94
2016,7,9,16,30,842.0,63.0,1.9,19.0,524.0,467.43,362.79
2016,7,9,16,45,821.0,60.5,1.9,18.5,474.5,409.49,315.36
2016,7,9,17,0,800.0,58.0,1.9,18.0,425.0,352.59,267.04
2016,7,9,17,15,772.0,55.0,1.85,17.5,374.5,294.34,216.31
2016,7,9,17,30,744.0,52.0,1.8,17.0,324.0,236.53,165.16
2016,7,9,17,45,702.5,49.0,1.8,16.5,273.5,180.47,116.33
2016,7,9,18,0,661.0,46.0,1.8,16.0,223.0,128.89,73.75
2016,7,9,18,15,601.5,41.0,1.8,15.0,176.0,78.86,38.95
2016,7,9,18,30,542.0,36.0,1.8,14.0,129.0,35.92,19.79
2016,7,9,18,45,438.5,28.5,1.8,13.5,88.0,23.42,14.67
2016,7,9,19,0,335.0,21.0,1.8,13.0,47.0,17.86,7.6
2016,7,9,19,15,167.5,10.5,1.75,12.5,23.5,10.01,0.0
2016,7,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.0,1.25,11.0,29.5,10.09,0.0
2016,7,10,5,30,364.0,26.0,1.3,11.0,59.0,20.51,11.22
2016,7,10,5,45,461.5,33.5,1.4,11.5,102.0,25.41,16.78
2016,7,10,6,0,559.0,41.0,1.5,12.0,145.0,51.36,26.61
2016,7,10,6,15,619.0,46.5,1.5,12.5,194.5,96.9,51.82
2016,7,10,6,30,679.0,52.0,1.5,13.0,244.0,149.59,91.41
2016,7,10,6,45,719.5,56.0,1.55,13.5,296.0,203.68,137.66
2016,7,10,7,0,760.0,60.0,1.6,14.0,348.0,262.1,189.31
2016,7,10,7,15,788.5,63.0,1.6,14.5,400.0,319.71,240.58
2016,7,10,7,30,817.0,66.0,1.6,15.0,452.0,380.89,293.56
2016,7,10,7,45,837.5,69.0,1.6,15.5,503.0,439.11,342.68
2016,7,10,8,0,858.0,72.0,1.6,16.0,554.0,498.19,390.68
2016,7,10,8,15,874.5,74.0,1.6,16.5,602.0,554.69,434.97
2016,7,10,8,30,891.0,76.0,1.6,17.0,650.0,611.07,477.52
2016,7,10,8,45,903.5,78.0,1.65,17.5,695.0,664.46,516.75
2016,7,10,9,0,916.0,80.0,1.7,18.0,740.0,716.79,553.33
2016,7,10,9,15,926.0,81.5,1.7,18.5,780.5,765.44,584.62
2016,7,10,9,30,936.0,83.0,1.7,19.0,821.0,812.29,614.1
2016,7,10,9,45,943.5,84.5,1.7,19.5,856.0,855.06,640.31
2016,7,10,10,0,951.0,86.0,1.7,20.0,891.0,895.38,664.51
2016,7,10,10,15,957.0,87.0,1.7,20.0,920.0,931.21,686.74
2016,7,10,10,30,963.0,88.0,1.7,20.0,949.0,964.1,706.95
2016,7,10,10,45,967.0,89.0,1.7,20.5,971.0,992.01,722.48
2016,7,10,11,0,971.0,90.0,1.7,21.0,993.0,1016.58,735.83
2016,7,10,11,15,974.0,90.5,1.7,21.0,1007.5,1036.19,747.45
2016,7,10,11,30,977.0,91.0,1.7,21.0,1022.0,1052.2,756.91
2016,7,10,11,45,978.5,91.0,1.75,21.5,1029.5,1062.54,762.23
2016,7,10,12,0,980.0,91.0,1.8,22.0,1037.0,1069.14,765.35
2016,7,10,12,15,980.5,91.0,1.85,22.0,1037.0,1070.98,767.11
2016,7,10,12,30,981.0,91.0,1.9,22.0,1037.0,1069.03,766.67
2016,7,10,12,45,974.5,94.5,1.95,22.0,1027.5,1059.93,761.87
2016,7,10,13,0,968.0,98.0,2.0,22.0,1018.0,1047.2,754.92
2016,7,10,13,15,965.5,97.5,2.0,22.0,1002.5,1030.73,745.04
2016,7,10,13,30,963.0,97.0,2.0,22.0,987.0,1010.68,732.98
2016,7,10,13,45,961.0,95.0,2.0,22.0,965.0,986.11,718.06
2016,7,10,14,0,959.0,93.0,2.0,22.0,943.0,958.13,700.97
2016,7,10,14,15,953.5,91.5,2.0,22.0,914.0,924.35,680.04
2016,7,10,14,30,948.0,90.0,2.0,22.0,885.0,887.64,657.1
2016,7,10,14,45,942.0,88.0,2.0,22.0,849.5,847.29,631.53
2016,7,10,15,0,936.0,86.0,2.0,22.0,814.0,804.43,604.02
2016,7,10,15,15,926.5,84.5,1.95,21.5,773.5,757.24,573.92
2016,7,10,15,30,917.0,83.0,1.9,21.0,733.0,708.27,542.05
2016,7,10,15,45,905.5,80.5,1.9,21.0,687.5,655.48,503.85
2016,7,10,16,0,894.0,78.0,1.9,21.0,642.0,601.6,463.71
2016,7,10,16,15,877.5,75.5,1.85,20.5,593.0,544.23,420.26
2016,7,10,16,30,861.0,73.0,1.8,20.0,544.0,486.8,375.19
2016,7,10,16,45,840.5,70.0,1.8,20.0,493.0,427.41,326.51
2016,7,10,17,0,820.0,67.0,1.8,20.0,442.0,367.69,276.01
2016,7,10,17,15,790.0,63.5,1.75,19.0,389.0,306.74,224.17
2016,7,10,17,30,760.0,60.0,1.7,18.0,336.0,248.42,173.39
2016,7,10,17,45,717.5,55.5,1.65,17.5,284.0,189.65,122.67
2016,7,10,18,0,675.0,51.0,1.6,17.0,232.0,135.54,78.29
2016,7,10,18,15,609.5,45.5,1.5,16.0,182.0,83.72,42.53
2016,7,10,18,30,544.0,40.0,1.4,15.0,132.0,39.78,22.93
2016,7,10,18,45,434.0,31.5,1.35,14.5,89.5,24.21,15.27
2016,7,10,19,0,324.0,23.0,1.3,14.0,47.0,18.31,7.72
2016,7,10,19,15,162.0,11.5,1.25,13.5,23.5,10.96,0.0
2016,7,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,177.0,12.5,0.65,10.5,28.5,9.69,0.0
2016,7,11,5,30,354.0,25.0,0.6,11.0,57.0,19.65,10.41
2016,7,11,5,45,453.0,33.0,0.6,12.0,100.0,25.03,16.43
2016,7,11,6,0,552.0,41.0,0.6,13.0,143.0,50.6,26.32
2016,7,11,6,15,612.5,46.5,0.55,13.5,192.5,95.74,50.95
2016,7,11,6,30,673.0,52.0,0.5,14.0,242.0,148.1,89.74
2016,7,11,6,45,713.5,56.0,0.5,15.0,293.5,201.85,134.71
2016,7,11,7,0,754.0,60.0,0.5,16.0,345.0,259.94,184.63
2016,7,11,7,15,783.0,63.5,0.5,16.5,397.0,317.88,234.79
2016,7,11,7,30,812.0,67.0,0.5,17.0,449.0,379.45,286.47
2016,7,11,7,45,833.5,69.5,0.55,18.0,500.0,437.39,333.44
2016,7,11,8,0,855.0,72.0,0.6,19.0,551.0,496.31,379.25
2016,7,11,8,15,871.0,74.0,0.65,19.5,599.0,552.43,421.99
2016,7,11,8,30,887.0,76.0,0.7,20.0,647.0,608.39,463.09
2016,7,11,8,45,899.5,78.0,0.75,21.0,691.5,661.65,499.95
2016,7,11,9,0,912.0,80.0,0.8,22.0,736.0,713.85,534.11
2016,7,11,9,15,921.0,81.5,0.85,22.5,775.5,761.65,564.03
2016,7,11,9,30,930.0,83.0,0.9,23.0,815.0,807.59,592.28
2016,7,11,9,45,928.0,89.5,0.95,23.5,847.0,847.59,616.28
2016,7,11,10,0,926.0,96.0,1.0,24.0,879.0,884.47,638.07
2016,7,11,10,15,931.5,97.5,1.05,24.0,907.0,919.65,659.88
2016,7,11,10,30,937.0,99.0,1.1,24.0,935.0,951.94,679.79
2016,7,11,10,45,940.5,100.0,1.15,24.5,956.0,978.81,694.96
2016,7,11,11,0,944.0,101.0,1.2,25.0,977.0,1002.39,708.12
2016,7,11,11,15,946.5,101.5,1.2,25.0,991.5,1021.1,718.83
2016,7,11,11,30,949.0,102.0,1.2,25.0,1006.0,1036.3,727.5
2016,7,11,11,45,949.5,102.5,1.25,25.5,1012.5,1045.94,732.38
2016,7,11,12,0,950.0,103.0,1.3,26.0,1019.0,1051.92,735.2
2016,7,11,12,15,950.0,103.0,1.35,26.0,1018.5,1053.25,736.76
2016,7,11,12,30,950.0,103.0,1.4,26.0,1018.0,1050.91,736.25
2016,7,11,12,45,951.5,101.0,1.45,26.0,1011.0,1044.37,733.31
2016,7,11,13,0,953.0,99.0,1.5,26.0,1004.0,1034.14,728.22
2016,7,11,13,15,950.5,98.5,1.55,25.5,989.0,1017.89,720.91
2016,7,11,13,30,948.0,98.0,1.6,25.0,974.0,998.12,711.44
2016,7,11,13,45,944.5,96.5,1.65,25.0,951.5,973.0,697.18
2016,7,11,14,0,941.0,95.0,1.7,25.0,929.0,944.6,680.79
2016,7,11,14,15,935.5,94.0,1.7,24.5,900.5,911.84,662.17
2016,7,11,14,30,930.0,93.0,1.7,24.0,872.0,876.21,641.51
2016,7,11,14,45,923.5,91.0,1.75,24.0,837.0,836.07,616.93
2016,7,11,15,0,917.0,89.0,1.8,24.0,802.0,793.52,590.39
2016,7,11,15,15,907.5,87.5,1.8,23.5,762.0,747.09,561.48
2016,7,11,15,30,898.0,86.0,1.8,23.0,722.0,698.91,530.63
2016,7,11,15,45,886.5,83.5,1.8,23.0,677.5,646.97,493.34
2016,7,11,16,0,875.0,81.0,1.8,23.0,633.0,593.97,454.17
2016,7,11,16,15,859.0,78.5,1.75,22.5,584.5,537.77,411.97
2016,7,11,16,30,843.0,76.0,1.7,22.0,536.0,481.5,368.17
2016,7,11,16,45,824.0,72.0,1.7,21.5,486.0,422.68,321.01
2016,7,11,17,0,805.0,68.0,1.7,21.0,436.0,363.44,271.79
2016,7,11,17,15,775.0,64.5,1.65,20.0,384.0,303.29,220.89
2016,7,11,17,30,745.0,61.0,1.6,19.0,332.0,245.78,171.06
2016,7,11,17,45,706.0,56.0,1.55,18.5,280.5,188.04,121.32
2016,7,11,18,0,667.0,51.0,1.5,18.0,229.0,134.55,77.5
2016,7,11,18,15,602.0,45.5,1.4,17.0,180.0,83.2,42.2
2016,7,11,18,30,537.0,40.0,1.3,16.0,131.0,37.09,20.65
2016,7,11,18,45,431.5,31.5,1.25,15.0,89.0,24.26,15.25
2016,7,11,19,0,326.0,23.0,1.2,14.0,47.0,18.36,7.56
2016,7,11,19,15,163.0,11.5,1.2,13.5,23.5,10.96,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
