Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,187.5,12.0,1.0,11.0,28.5,11.44,0.0
2016,7,12,5,30,375.0,24.0,1.0,11.0,57.0,20.52,10.94
2016,7,12,5,45,472.0,31.5,1.05,11.5,100.0,25.95,17.22
2016,7,12,6,0,569.0,39.0,1.1,12.0,143.0,48.66,24.73
2016,7,12,6,15,627.5,44.0,1.05,12.5,192.0,94.16,49.33
2016,7,12,6,30,686.0,49.0,1.0,13.0,241.0,146.63,88.47
2016,7,12,6,45,725.5,52.5,1.0,13.5,292.5,200.45,134.32
2016,7,12,7,0,765.0,56.0,1.0,14.0,344.0,258.48,185.41
2016,7,12,7,15,793.0,59.0,1.0,14.5,395.5,317.76,237.7
2016,7,12,7,30,821.0,62.0,1.0,15.0,447.0,377.53,289.16
2016,7,12,7,45,842.0,64.5,1.05,15.5,497.5,435.74,338.05
2016,7,12,8,0,863.0,67.0,1.1,16.0,548.0,494.88,385.9
2016,7,12,8,15,878.5,69.0,1.15,16.5,596.5,551.17,429.91
2016,7,12,8,30,894.0,71.0,1.2,17.0,645.0,607.23,472.2
2016,7,12,8,45,906.5,72.5,1.25,17.5,689.5,660.36,510.97
2016,7,12,9,0,919.0,74.0,1.3,18.0,734.0,712.41,546.9
2016,7,12,9,15,928.5,75.5,1.3,18.0,774.0,760.93,578.82
2016,7,12,9,30,938.0,77.0,1.3,18.0,814.0,807.6,609.02
2016,7,12,9,45,944.0,79.0,1.35,18.5,848.5,849.87,635.29
2016,7,12,10,0,950.0,81.0,1.4,19.0,883.0,889.56,659.59
2016,7,12,10,15,955.5,82.0,1.4,19.0,912.0,925.04,681.47
2016,7,12,10,30,961.0,83.0,1.4,19.0,941.0,957.55,701.31
2016,7,12,10,45,965.5,83.5,1.45,19.5,963.0,985.48,717.55
2016,7,12,11,0,970.0,84.0,1.5,20.0,985.0,1010.08,731.66
2016,7,12,11,15,973.0,84.5,1.5,20.0,1000.0,1029.78,743.31
2016,7,12,11,30,976.0,85.0,1.5,20.0,1015.0,1045.87,752.8
2016,7,12,11,45,977.5,85.5,1.55,20.0,1022.5,1056.81,759.99
2016,7,12,12,0,979.0,86.0,1.6,20.0,1030.0,1063.99,765.01
2016,7,12,12,15,979.5,86.0,1.6,20.0,1030.0,1065.89,766.06
2016,7,12,12,30,980.0,86.0,1.6,20.0,1030.0,1063.99,764.92
2016,7,12,12,45,971.5,91.5,1.65,20.0,1020.5,1055.02,760.31
2016,7,12,13,0,963.0,97.0,1.7,20.0,1011.0,1042.43,753.56
2016,7,12,13,15,961.0,96.0,1.7,20.0,996.0,1026.03,743.73
2016,7,12,13,30,959.0,95.0,1.7,20.0,981.0,1006.04,731.72
2016,7,12,13,45,957.0,93.5,1.7,20.0,959.5,982.06,717.2
2016,7,12,14,0,955.0,92.0,1.7,20.0,938.0,954.69,700.52
2016,7,12,14,15,950.0,91.0,1.7,20.0,909.0,921.95,680.29
2016,7,12,14,30,945.0,90.0,1.7,20.0,880.0,886.26,658.04
2016,7,12,14,45,939.0,88.0,1.75,20.0,845.5,845.98,633.08
2016,7,12,15,0,933.0,86.0,1.8,20.0,811.0,803.2,606.08
2016,7,12,15,15,923.5,84.5,1.8,19.5,770.5,756.09,576.34
2016,7,12,15,30,914.0,83.0,1.8,19.0,730.0,707.19,544.78
2016,7,12,15,45,902.5,80.5,1.8,19.0,685.0,654.48,506.44
2016,7,12,16,0,891.0,78.0,1.8,19.0,640.0,600.67,466.14
2016,7,12,16,15,875.0,76.0,1.75,18.5,591.0,544.13,423.03
2016,7,12,16,30,859.0,74.0,1.7,18.0,542.0,487.48,378.27
2016,7,12,16,45,838.0,70.5,1.7,17.5,490.5,427.4,329.44
2016,7,12,17,0,817.0,67.0,1.7,17.0,439.0,367.09,278.64
2016,7,12,17,15,787.0,63.5,1.65,16.5,386.5,306.22,225.9
2016,7,12,17,30,757.0,60.0,1.6,16.0,334.0,247.97,174.41
2016,7,12,17,45,715.0,55.5,1.55,16.0,282.0,189.38,123.23
2016,7,12,18,0,673.0,51.0,1.5,16.0,230.0,135.39,78.54
2016,7,12,18,15,607.0,45.0,1.35,15.0,180.5,83.1,42.28
2016,7,12,18,30,541.0,39.0,1.2,14.0,131.0,38.76,22.27
2016,7,12,18,45,430.5,31.0,1.1,13.5,88.5,23.86,15.0
2016,7,12,19,0,320.0,23.0,1.0,13.0,46.0,18.42,7.42
2016,7,12,19,15,160.0,11.5,0.95,12.5,23.0,10.96,0.0
2016,7,12,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.5,0.75,10.0,27.5,11.91,0.0
2016,7,13,5,30,360.0,25.0,0.7,11.0,55.0,19.83,10.21
2016,7,13,5,45,462.0,32.5,0.7,12.0,99.0,24.76,16.13
2016,7,13,6,0,564.0,40.0,0.7,13.0,143.0,48.92,25.26
2016,7,13,6,15,625.5,45.5,0.7,13.5,193.0,94.83,49.85
2016,7,13,6,30,687.0,51.0,0.7,14.0,243.0,148.08,89.17
2016,7,13,6,45,729.0,55.0,0.7,14.5,295.5,203.0,135.41
2016,7,13,7,0,771.0,59.0,0.7,15.0,348.0,262.43,187.08
2016,7,13,7,15,800.0,62.5,0.7,15.5,400.5,321.42,238.61
2016,7,13,7,30,829.0,66.0,0.7,16.0,453.0,384.02,291.65
2016,7,13,7,45,850.5,68.0,0.7,17.0,504.5,442.5,339.23
2016,7,13,8,0,872.0,70.0,0.7,18.0,556.0,501.93,385.48
2016,7,13,8,15,888.0,72.5,0.7,18.5,605.0,559.55,429.14
2016,7,13,8,30,904.0,75.0,0.7,19.0,654.0,616.97,470.91
2016,7,13,8,45,916.5,76.5,0.7,20.0,699.0,670.66,507.54
2016,7,13,9,0,929.0,78.0,0.7,21.0,744.0,723.25,541.2
2016,7,13,9,15,938.0,79.5,0.7,21.5,784.5,771.91,570.85
2016,7,13,9,30,947.0,81.0,0.7,22.0,825.0,818.65,598.67
2016,7,13,9,45,942.5,89.5,0.75,23.0,856.5,859.43,621.81
2016,7,13,10,0,938.0,98.0,0.8,24.0,888.0,896.85,642.5
2016,7,13,10,15,943.5,99.0,0.85,24.5,917.0,932.01,662.8
2016,7,13,10,30,949.0,100.0,0.9,25.0,946.0,964.23,681.14
2016,7,13,10,45,953.5,100.5,0.95,25.5,968.0,991.92,696.61
2016,7,13,11,0,958.0,101.0,1.0,26.0,990.0,1016.32,710.08
2016,7,13,11,15,961.0,101.5,1.0,26.5,1004.5,1035.84,719.65
2016,7,13,11,30,964.0,102.0,1.0,27.0,1019.0,1051.8,727.14
2016,7,13,11,45,965.5,102.0,1.05,27.5,1026.0,1062.14,732.39
2016,7,13,12,0,967.0,102.0,1.1,28.0,1033.0,1068.78,735.58
2016,7,13,12,15,966.5,102.0,1.15,28.0,1032.5,1069.69,736.97
2016,7,13,12,30,966.0,102.0,1.2,28.0,1032.0,1066.86,736.3
2016,7,13,12,45,964.5,102.0,1.25,28.0,1024.0,1059.3,732.94
2016,7,13,13,0,963.0,102.0,1.3,28.0,1016.0,1048.06,727.47
2016,7,13,13,15,960.0,101.5,1.35,28.0,1000.0,1031.21,718.68
2016,7,13,13,30,957.0,101.0,1.4,28.0,984.0,1010.81,707.79
2016,7,13,13,45,952.0,100.5,1.45,28.0,961.0,985.12,693.62
2016,7,13,14,0,947.0,100.0,1.5,28.0,938.0,956.2,677.38
2016,7,13,14,15,941.0,98.5,1.5,27.5,908.0,922.3,658.53
2016,7,13,14,30,935.0,97.0,1.5,27.0,878.0,885.54,637.66
2016,7,13,14,45,926.0,96.0,1.55,27.0,842.5,844.19,612.91
2016,7,13,15,0,917.0,95.0,1.6,27.0,807.0,800.59,586.31
2016,7,13,15,15,906.5,93.0,1.6,26.5,765.5,752.87,557.15
2016,7,13,15,30,896.0,91.0,1.6,26.0,724.0,703.48,525.98
2016,7,13,15,45,881.0,89.0,1.6,26.0,678.0,649.83,488.19
2016,7,13,16,0,866.0,87.0,1.6,26.0,632.0,595.45,448.75
2016,7,13,16,15,848.0,84.5,1.6,25.5,583.0,538.53,407.01
2016,7,13,16,30,830.0,82.0,1.6,25.0,534.0,481.39,363.51
2016,7,13,16,45,805.5,78.5,1.6,24.5,482.5,420.92,315.89
2016,7,13,17,0,781.0,75.0,1.6,24.0,431.0,361.92,267.69
2016,7,13,17,15,748.0,71.0,1.55,23.0,378.5,301.56,217.53
2016,7,13,17,30,715.0,67.0,1.5,22.0,326.0,244.25,168.77
2016,7,13,17,45,668.5,62.0,1.45,21.0,274.0,186.7,120.51
2016,7,13,18,0,622.0,57.0,1.4,20.0,222.0,132.11,76.8
2016,7,13,18,15,552.5,50.0,1.3,19.0,173.0,81.38,42.14
2016,7,13,18,30,483.0,43.0,1.2,18.0,124.0,38.95,22.59
2016,7,13,18,45,370.0,33.5,1.1,17.0,83.0,26.14,16.65
2016,7,13,19,0,257.0,24.0,1.0,16.0,42.0,19.4,7.67
2016,7,13,19,15,128.5,12.0,0.9,15.5,21.0,11.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.5,0.65,11.5,26.0,12.87,0.0
2016,7,14,5,30,304.0,27.0,0.6,12.0,52.0,21.79,11.49
2016,7,14,5,45,416.5,35.0,0.6,13.0,95.0,27.04,18.01
2016,7,14,6,0,529.0,43.0,0.6,14.0,138.0,47.69,25.06
2016,7,14,6,15,593.5,49.5,0.6,14.5,188.0,92.99,49.47
2016,7,14,6,30,658.0,56.0,0.6,15.0,238.0,148.01,89.98
2016,7,14,6,45,705.5,59.5,0.6,16.0,291.0,201.9,134.49
2016,7,14,7,0,753.0,63.0,0.6,17.0,344.0,260.99,184.8
2016,7,14,7,15,783.0,66.5,0.6,17.5,396.5,319.34,235.19
2016,7,14,7,30,813.0,70.0,0.6,18.0,449.0,380.27,286.34
2016,7,14,7,45,837.0,72.5,0.6,19.0,501.0,440.63,334.75
2016,7,14,8,0,861.0,75.0,0.6,20.0,553.0,501.15,381.2
2016,7,14,8,15,877.5,77.0,0.6,20.5,602.0,558.05,423.84
2016,7,14,8,30,894.0,79.0,0.6,21.0,651.0,614.82,464.69
2016,7,14,8,45,907.5,80.5,0.65,22.0,696.5,668.75,501.69
2016,7,14,9,0,921.0,82.0,0.7,23.0,742.0,721.69,536.1
2016,7,14,9,15,930.5,84.0,0.75,23.5,782.5,770.95,566.66
2016,7,14,9,30,940.0,86.0,0.8,24.0,823.0,818.36,595.53
2016,7,14,9,45,947.0,87.5,0.85,24.5,857.5,861.12,621.0
2016,7,14,10,0,954.0,89.0,0.9,25.0,892.0,901.38,644.61
2016,7,14,10,15,959.5,90.0,0.95,25.5,921.0,937.09,665.15
2016,7,14,10,30,965.0,91.0,1.0,26.0,950.0,969.82,683.72
2016,7,14,10,45,968.5,92.0,1.05,26.5,972.0,997.53,699.13
2016,7,14,11,0,972.0,93.0,1.1,27.0,994.0,1021.85,712.49
2016,7,14,11,15,974.5,93.5,1.1,27.0,1008.5,1041.18,723.34
2016,7,14,11,30,977.0,94.0,1.1,27.0,1023.0,1056.88,732.12
2016,7,14,11,45,978.0,94.5,1.15,27.5,1030.0,1067.39,737.45
2016,7,14,12,0,979.0,95.0,1.2,28.0,1037.0,1074.14,740.67
2016,7,14,12,15,979.0,95.0,1.2,28.0,1036.5,1075.59,741.4
2016,7,14,12,30,979.0,95.0,1.2,28.0,1036.0,1073.25,740.06
2016,7,14,12,45,971.0,99.0,1.3,28.0,1026.0,1063.26,736.15
2016,7,14,13,0,963.0,103.0,1.4,28.0,1016.0,1049.65,730.12
2016,7,14,13,15,960.0,102.5,1.4,27.5,1000.0,1032.8,721.91
2016,7,14,13,30,957.0,102.0,1.4,27.0,984.0,1012.41,711.57
2016,7,14,13,45,952.0,101.0,1.4,27.0,961.0,986.21,696.29
2016,7,14,14,0,947.0,100.0,1.4,27.0,938.0,956.77,679.0
2016,7,14,14,15,941.0,99.0,1.35,26.5,908.0,923.36,659.77
2016,7,14,14,30,935.0,98.0,1.3,26.0,878.0,887.08,638.58
2016,7,14,14,45,926.0,96.5,1.3,26.0,842.0,845.21,613.02
2016,7,14,15,0,917.0,95.0,1.3,26.0,806.0,801.08,585.73
2016,7,14,15,15,906.0,93.0,1.3,25.5,765.0,752.96,556.5
2016,7,14,15,30,895.0,91.0,1.3,25.0,724.0,703.22,525.3
2016,7,14,15,45,881.0,89.0,1.3,25.0,678.0,650.21,488.15
2016,7,14,16,0,867.0,87.0,1.3,25.0,632.0,596.37,449.27
2016,7,14,16,15,849.0,84.0,1.25,24.0,582.5,538.87,407.78
2016,7,14,16,30,831.0,81.0,1.2,23.0,533.0,481.15,364.42
2016,7,14,16,45,807.0,78.0,1.2,22.5,481.5,421.28,317.28
2016,7,14,17,0,783.0,75.0,1.2,22.0,430.0,362.82,269.45
2016,7,14,17,15,750.5,71.0,1.15,21.0,377.5,302.46,219.15
2016,7,14,17,30,718.0,67.0,1.1,20.0,325.0,245.07,170.18
2016,7,14,17,45,671.5,61.5,1.1,19.5,273.0,186.82,120.98
2016,7,14,18,0,625.0,56.0,1.1,19.0,221.0,131.59,76.47
2016,7,14,18,15,554.5,49.5,1.0,18.0,172.0,81.03,41.95
2016,7,14,18,30,484.0,43.0,0.9,17.0,123.0,38.9,22.72
2016,7,14,18,45,370.5,33.0,0.85,16.0,82.0,25.74,16.38
2016,7,14,19,0,257.0,23.0,0.8,15.0,41.0,18.5,6.79
2016,7,14,19,15,128.5,11.5,0.75,14.5,20.5,10.96,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,15,5,15,163.0,12.0,0.9,10.5,25.5,11.44,0.0
2016,7,15,5,30,326.0,24.0,0.9,11.0,51.0,19.04,9.14
2016,7,15,5,45,429.5,32.5,0.95,11.5,93.5,24.88,16.2
2016,7,15,6,0,533.0,41.0,1.0,12.0,136.0,45.53,23.65
2016,7,15,6,15,597.0,47.0,0.95,12.5,185.0,92.7,49.6
2016,7,15,6,30,661.0,53.0,0.9,13.0,234.0,145.08,88.21
2016,7,15,6,45,704.5,57.0,0.9,14.0,286.0,198.8,133.28
2016,7,15,7,0,748.0,61.0,0.9,15.0,338.0,257.26,183.9
2016,7,15,7,15,778.0,64.5,0.85,15.5,390.5,315.33,234.68
2016,7,15,7,30,808.0,68.0,0.8,16.0,443.0,375.99,286.21
2016,7,15,7,45,831.5,70.5,0.8,16.5,494.5,435.89,335.64
2016,7,15,8,0,855.0,73.0,0.8,17.0,546.0,495.9,383.28
2016,7,15,8,15,871.5,75.0,0.8,17.5,595.0,552.53,426.6
2016,7,15,8,30,888.0,77.0,0.8,18.0,644.0,609.05,468.15
2016,7,15,8,45,901.5,79.0,0.85,19.0,689.0,663.24,506.08
2016,7,15,9,0,915.0,81.0,0.9,20.0,734.0,716.47,541.39
2016,7,15,9,15,925.0,82.5,0.9,20.5,775.0,765.38,571.68
2016,7,15,9,30,935.0,84.0,0.9,21.0,816.0,812.5,600.2
2016,7,15,9,45,939.5,87.5,0.95,21.5,850.0,855.14,626.05
2016,7,15,10,0,944.0,91.0,1.0,22.0,884.0,895.12,649.91
2016,7,15,10,15,950.0,92.0,1.05,22.5,913.5,931.02,670.94
2016,7,15,10,30,956.0,93.0,1.1,23.0,943.0,963.99,689.98
2016,7,15,10,45,961.0,93.5,1.15,23.5,965.0,992.41,706.11
2016,7,15,11,0,966.0,94.0,1.2,24.0,987.0,1017.54,720.18
2016,7,15,11,15,968.5,94.5,1.2,24.0,1002.5,1036.81,731.19
2016,7,15,11,30,971.0,95.0,1.2,24.0,1018.0,1052.47,740.11
2016,7,15,11,45,973.5,95.0,1.25,24.0,1025.5,1063.94,747.54
2016,7,15,12,0,976.0,95.0,1.3,24.0,1033.0,1071.67,752.86
2016,7,15,12,15,976.0,95.0,1.3,24.0,1033.0,1073.15,753.61
2016,7,15,12,30,976.0,95.0,1.3,24.0,1033.0,1070.83,752.25
2016,7,15,12,45,971.0,97.5,1.3,24.0,1024.0,1062.32,747.28
2016,7,15,13,0,966.0,100.0,1.3,24.0,1015.0,1050.13,740.25
2016,7,15,13,15,963.5,99.0,1.3,23.5,999.5,1033.22,731.86
2016,7,15,13,30,961.0,98.0,1.3,23.0,984.0,1012.72,721.32
2016,7,15,13,45,959.0,96.0,1.3,23.0,961.5,988.18,706.89
2016,7,15,14,0,957.0,94.0,1.3,23.0,939.0,960.23,690.34
2016,7,15,14,15,951.0,93.0,1.25,22.5,909.5,926.52,670.62
2016,7,15,14,30,945.0,92.0,1.2,22.0,880.0,889.91,648.94
2016,7,15,14,45,938.0,90.0,1.2,22.0,844.5,848.75,623.59
2016,7,15,15,0,931.0,88.0,1.2,22.0,809.0,805.16,596.36
2016,7,15,15,15,921.0,86.5,1.15,22.0,768.0,757.67,565.59
2016,7,15,15,30,911.0,85.0,1.1,22.0,727.0,708.44,533.23
2016,7,15,15,45,897.0,83.0,1.1,22.0,681.5,654.66,495.39
2016,7,15,16,0,883.0,81.0,1.1,22.0,636.0,600.03,455.77
2016,7,15,16,15,866.0,78.5,1.1,21.5,586.5,542.72,413.66
2016,7,15,16,30,849.0,76.0,1.1,21.0,537.0,485.41,369.85
2016,7,15,16,45,824.5,73.5,1.1,20.5,485.0,424.42,321.57
2016,7,15,17,0,800.0,71.0,1.1,20.0,433.0,365.28,272.87
2016,7,15,17,15,768.0,67.5,1.05,19.5,380.0,304.56,221.45
2016,7,15,17,30,736.0,64.0,1.0,19.0,327.0,246.74,171.44
2016,7,15,17,45,687.0,59.5,0.95,18.5,274.5,187.87,121.56
2016,7,15,18,0,638.0,55.0,0.9,18.0,222.0,132.35,76.77
2016,7,15,18,15,567.5,48.5,0.85,17.0,173.0,81.0,41.64
2016,7,15,18,30,497.0,42.0,0.8,16.0,124.0,38.07,22.12
2016,7,15,18,45,376.0,33.0,0.75,15.0,82.5,25.82,16.5
2016,7,15,19,0,255.0,24.0,0.7,14.0,41.0,19.56,7.14
2016,7,15,19,15,127.5,12.0,0.7,13.5,20.5,11.44,0.0
2016,7,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,15,139.0,13.0,0.9,11.5,24.0,12.39,0.0
2016,7,16,5,30,278.0,26.0,0.9,12.0,48.0,21.02,10.31
2016,7,16,5,45,390.5,34.5,0.9,12.5,90.0,26.74,17.71
2016,7,16,6,0,503.0,43.0,0.9,13.0,132.0,46.05,24.79
2016,7,16,6,15,569.5,49.5,0.9,13.5,180.5,89.93,48.25
2016,7,16,6,30,636.0,56.0,0.9,14.0,229.0,141.73,86.17
2016,7,16,6,45,685.5,59.5,0.9,14.5,281.5,196.81,132.1
2016,7,16,7,0,735.0,63.0,0.9,15.0,334.0,255.29,182.67
2016,7,16,7,15,765.5,66.5,0.9,15.5,386.5,312.82,233.08
2016,7,16,7,30,796.0,70.0,0.9,16.0,439.0,373.03,284.46
2016,7,16,7,45,823.0,71.5,0.9,17.0,491.0,432.82,333.29
2016,7,16,8,0,850.0,73.0,0.9,18.0,543.0,493.16,380.53
2016,7,16,8,15,866.5,75.5,0.9,18.5,591.5,550.08,424.06
2016,7,16,8,30,883.0,78.0,0.9,19.0,640.0,606.91,465.84
2016,7,16,8,45,898.5,78.5,0.95,19.5,685.5,660.69,504.47
2016,7,16,9,0,914.0,79.0,1.0,20.0,731.0,713.69,540.72
2016,7,16,9,15,924.0,80.5,1.0,20.5,771.5,762.62,571.19
2016,7,16,9,30,934.0,82.0,1.0,21.0,812.0,809.74,599.88
2016,7,16,9,45,938.0,85.5,1.05,21.5,846.5,852.01,625.59
2016,7,16,10,0,942.0,89.0,1.1,22.0,881.0,891.58,649.28
2016,7,16,10,15,948.0,90.0,1.15,22.0,910.0,927.47,671.68
2016,7,16,10,30,954.0,91.0,1.2,22.0,939.0,960.43,692.16
2016,7,16,10,45,958.5,92.0,1.25,22.5,961.0,988.9,708.44
2016,7,16,11,0,963.0,93.0,1.3,23.0,983.0,1014.05,722.63
2016,7,16,11,15,966.0,93.5,1.3,23.0,998.0,1033.8,734.04
2016,7,16,11,30,969.0,94.0,1.3,23.0,1013.0,1049.96,743.35
2016,7,16,11,45,970.0,94.5,1.35,23.0,1020.5,1060.47,750.21
2016,7,16,12,0,971.0,95.0,1.4,23.0,1028.0,1067.23,754.95
2016,7,16,12,15,971.5,95.0,1.4,23.0,1028.0,1069.21,756.03
2016,7,16,12,30,972.0,95.0,1.4,23.0,1028.0,1067.42,754.98
2016,7,16,12,45,968.0,97.0,1.45,23.0,1019.5,1059.43,751.14
2016,7,16,13,0,964.0,99.0,1.5,23.0,1011.0,1047.75,745.16
2016,7,16,13,15,961.5,98.5,1.5,23.0,996.0,1031.37,735.55
2016,7,16,13,30,959.0,98.0,1.5,23.0,981.0,1011.41,723.81
2016,7,16,13,45,955.0,97.0,1.5,23.0,958.5,986.07,708.74
2016,7,16,14,0,951.0,96.0,1.5,23.0,936.0,957.42,691.6
2016,7,16,14,15,945.5,95.0,1.45,22.5,907.0,924.3,672.17
2016,7,16,14,30,940.0,94.0,1.4,22.0,878.0,888.26,650.73
2016,7,16,14,45,932.0,93.0,1.4,22.0,842.5,847.47,625.39
2016,7,16,15,0,924.0,92.0,1.4,22.0,807.0,804.32,598.23
2016,7,16,15,15,914.0,90.0,1.35,21.5,766.0,756.57,568.18
2016,7,16,15,30,904.0,88.0,1.3,21.0,725.0,707.08,536.33
2016,7,16,15,45,890.5,86.0,1.3,21.0,679.0,653.9,498.5
2016,7,16,16,0,877.0,84.0,1.3,21.0,633.0,599.81,458.87
2016,7,16,16,15,859.5,81.5,1.25,20.5,584.0,542.48,416.03
2016,7,16,16,30,842.0,79.0,1.2,20.0,535.0,485.2,371.67
2016,7,16,16,45,818.0,76.0,1.2,20.0,483.5,424.3,322.57
2016,7,16,17,0,794.0,73.0,1.2,20.0,432.0,365.14,273.18
2016,7,16,17,15,762.0,69.0,1.15,19.0,379.0,304.21,221.97
2016,7,16,17,30,730.0,65.0,1.1,18.0,326.0,246.19,172.01
2016,7,16,17,45,683.5,60.0,1.1,17.5,273.5,187.63,122.09
2016,7,16,18,0,637.0,55.0,1.1,17.0,221.0,132.14,77.01
2016,7,16,18,15,566.0,48.5,1.0,16.0,172.0,80.78,41.73
2016,7,16,18,30,495.0,42.0,0.9,15.0,123.0,37.91,22.22
2016,7,16,18,45,378.5,32.5,0.85,14.5,81.5,25.44,16.16
2016,7,16,19,0,262.0,23.0,0.8,14.0,40.0,18.66,6.09
2016,7,16,19,15,131.0,11.5,0.8,13.5,20.0,10.96,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,5,15,172.5,11.5,0.85,11.0,24.5,10.96,0.0
2016,7,17,5,30,345.0,23.0,0.9,11.0,49.0,18.29,7.99
2016,7,17,5,45,453.5,30.5,0.95,11.5,92.0,25.4,16.58
2016,7,17,6,0,562.0,38.0,1.0,12.0,135.0,44.89,23.2
2016,7,17,6,15,624.0,43.5,0.95,12.5,185.0,90.67,46.99
2016,7,17,6,30,686.0,49.0,0.9,13.0,235.0,143.88,86.08
2016,7,17,6,45,725.5,53.5,0.9,13.5,287.0,198.76,132.57
2016,7,17,7,0,765.0,58.0,0.9,14.0,339.0,257.91,184.48
2016,7,17,7,15,794.0,61.0,0.9,14.5,391.5,316.22,235.96
2016,7,17,7,30,823.0,64.0,0.9,15.0,444.0,378.1,289.04
2016,7,17,7,45,847.5,65.5,0.9,15.5,495.5,437.23,338.34
2016,7,17,8,0,872.0,67.0,0.9,16.0,547.0,497.67,386.75
2016,7,17,8,15,888.0,69.0,0.95,16.5,596.0,555.0,431.35
2016,7,17,8,30,904.0,71.0,1.0,17.0,645.0,612.14,474.21
2016,7,17,8,45,918.0,72.0,1.05,17.5,690.5,666.5,513.64
2016,7,17,9,0,932.0,73.0,1.1,18.0,736.0,719.91,550.24
2016,7,17,9,15,941.0,74.5,1.1,18.5,776.5,768.94,581.06
2016,7,17,9,30,950.0,76.0,1.1,19.0,817.0,816.04,610.0
2016,7,17,9,45,945.5,84.5,1.15,19.5,849.5,857.22,635.21
2016,7,17,10,0,941.0,93.0,1.2,20.0,882.0,895.02,657.98
2016,7,17,10,15,946.5,94.0,1.2,20.0,911.0,930.5,679.57
2016,7,17,10,30,952.0,95.0,1.2,20.0,940.0,963.01,699.12
2016,7,17,10,45,955.5,96.5,1.3,20.5,961.5,991.06,716.09
2016,7,17,11,0,959.0,98.0,1.4,21.0,983.0,1015.75,730.95
2016,7,17,11,15,961.5,98.5,1.4,21.0,997.5,1034.98,742.19
2016,7,17,11,30,964.0,99.0,1.4,21.0,1012.0,1050.62,751.29
2016,7,17,11,45,964.0,99.5,1.45,21.0,1019.0,1060.12,757.57
2016,7,17,12,0,964.0,100.0,1.5,21.0,1026.0,1065.87,761.71
2016,7,17,12,15,964.0,100.0,1.5,21.0,1025.5,1067.37,762.52
2016,7,17,12,30,964.0,100.0,1.5,21.0,1025.0,1065.11,761.17
2016,7,17,12,45,959.0,102.0,1.55,21.0,1016.0,1056.18,756.66
2016,7,17,13,0,954.0,104.0,1.6,21.0,1007.0,1043.61,750.01
2016,7,17,13,15,951.0,103.5,1.6,20.5,991.0,1026.89,741.48
2016,7,17,13,30,948.0,103.0,1.6,20.0,975.0,1006.64,730.77
2016,7,17,13,45,944.0,101.5,1.65,20.0,952.0,981.03,715.97
2016,7,17,14,0,940.0,100.0,1.7,20.0,929.0,952.13,699.01
2016,7,17,14,15,933.5,98.5,1.7,19.5,899.5,917.93,679.11
2016,7,17,14,30,927.0,97.0,1.7,19.0,870.0,880.9,657.15
2016,7,17,14,45,920.0,95.0,1.7,19.0,834.0,840.32,631.33
2016,7,17,15,0,913.0,93.0,1.7,19.0,798.0,797.34,603.62
2016,7,17,15,15,902.0,91.0,1.7,18.5,757.0,749.29,573.13
2016,7,17,15,30,891.0,89.0,1.7,18.0,716.0,699.61,540.72
2016,7,17,15,45,878.5,86.0,1.7,18.0,670.5,646.61,502.11
2016,7,17,16,0,866.0,83.0,1.7,18.0,625.0,592.66,461.64
2016,7,17,16,15,847.5,80.5,1.7,17.5,575.5,535.31,418.1
2016,7,17,16,30,829.0,78.0,1.7,17.0,526.0,478.15,373.04
2016,7,17,16,45,807.5,74.0,1.7,16.5,475.0,417.99,323.99
2016,7,17,17,0,786.0,70.0,1.7,16.0,424.0,359.32,274.32
2016,7,17,17,15,753.5,66.0,1.7,15.5,371.5,298.68,221.78
2016,7,17,17,30,721.0,62.0,1.7,15.0,319.0,241.01,170.79
2016,7,17,17,45,677.5,57.0,1.7,14.5,268.0,183.54,120.74
2016,7,17,18,0,634.0,52.0,1.7,14.0,217.0,130.9,77.17
2016,7,17,18,15,564.5,45.5,1.65,13.5,168.5,77.85,39.82
2016,7,17,18,30,495.0,39.0,1.6,13.0,120.0,35.08,20.17
2016,7,17,18,45,380.0,30.0,1.55,12.5,79.5,23.22,14.35
2016,7,17,19,0,265.0,21.0,1.5,12.0,39.0,16.81,4.5
2016,7,17,19,15,132.5,10.5,1.45,11.5,19.5,10.01,0.0
2016,7,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,12.0,1.1,10.5,23.0,11.44,0.0
2016,7,18,5,30,292.0,24.0,1.1,11.0,46.0,19.31,8.36
2016,7,18,5,45,408.5,32.0,1.15,11.5,88.0,24.68,15.9
2016,7,18,6,0,525.0,40.0,1.2,12.0,130.0,43.0,22.49
2016,7,18,6,15,589.0,46.0,1.15,12.0,178.5,89.61,47.68
2016,7,18,6,30,653.0,52.0,1.1,12.0,227.0,141.49,85.92
2016,7,18,6,45,700.0,55.0,1.1,12.5,279.0,194.54,130.7
2016,7,18,7,0,747.0,58.0,1.1,13.0,331.0,252.74,181.81
2016,7,18,7,15,776.0,61.5,1.05,13.5,383.0,310.53,233.09
2016,7,18,7,30,805.0,65.0,1.0,14.0,435.0,371.89,285.94
2016,7,18,7,45,828.5,67.0,1.0,14.5,486.0,430.15,334.88
2016,7,18,8,0,852.0,69.0,1.0,15.0,537.0,489.63,382.92
2016,7,18,8,15,868.0,71.0,1.0,15.5,585.0,545.97,426.78
2016,7,18,8,30,884.0,73.0,1.0,16.0,633.0,602.17,468.83
2016,7,18,8,45,897.5,74.0,1.0,16.5,677.5,655.31,507.15
2016,7,18,9,0,911.0,75.0,1.0,17.0,722.0,707.49,542.7
2016,7,18,9,15,920.0,76.5,1.0,17.5,761.5,755.67,573.11
2016,7,18,9,30,929.0,78.0,1.0,18.0,801.0,801.97,601.68
2016,7,18,9,45,932.0,81.5,1.05,18.5,834.5,843.36,627.2
2016,7,18,10,0,935.0,85.0,1.1,19.0,868.0,881.99,650.66
2016,7,18,10,15,940.0,86.0,1.15,19.0,896.5,916.89,672.75
2016,7,18,10,30,945.0,87.0,1.2,19.0,925.0,948.82,692.89
2016,7,18,10,45,949.0,88.0,1.25,19.5,946.5,976.71,709.09
2016,7,18,11,0,953.0,89.0,1.3,20.0,968.0,1001.28,723.17
2016,7,18,11,15,955.5,89.5,1.35,20.0,982.5,1020.45,735.27
2016,7,18,11,30,958.0,90.0,1.4,20.0,997.0,1036.05,745.28
2016,7,18,11,45,959.5,90.0,1.45,20.0,1004.5,1046.51,752.19
2016,7,18,12,0,961.0,90.0,1.5,20.0,1012.0,1053.25,756.96
2016,7,18,12,15,961.0,90.0,1.5,20.0,1011.5,1054.76,757.77
2016,7,18,12,30,961.0,90.0,1.5,20.0,1011.0,1052.52,756.41
2016,7,18,12,45,962.0,88.0,1.55,20.0,1003.5,1045.47,753.03
2016,7,18,13,0,963.0,86.0,1.6,20.0,996.0,1034.66,747.4
2016,7,18,13,15,960.5,85.5,1.6,20.0,981.0,1018.27,737.57
2016,7,18,13,30,958.0,85.0,1.6,20.0,966.0,998.3,725.59
2016,7,18,13,45,956.0,83.0,1.65,20.0,944.0,973.76,711.43
2016,7,18,14,0,954.0,81.0,1.7,20.0,922.0,945.81,695.01
2016,7,18,14,15,949.0,80.0,1.7,19.5,893.5,912.99,675.96
2016,7,18,14,30,944.0,79.0,1.7,19.0,865.0,877.21,654.78
2016,7,18,14,45,938.5,77.0,1.7,19.0,830.0,837.21,629.3
2016,7,18,15,0,933.0,75.0,1.7,19.0,795.0,794.64,601.84
2016,7,18,15,15,923.5,73.5,1.65,19.0,754.5,747.35,570.32
2016,7,18,15,30,914.0,72.0,1.6,19.0,714.0,698.25,537.2
2016,7,18,15,45,903.5,69.5,1.6,19.0,669.5,645.95,499.7
2016,7,18,16,0,893.0,67.0,1.6,19.0,625.0,592.45,459.69
2016,7,18,16,15,877.0,65.0,1.55,18.5,576.5,535.59,416.38
2016,7,18,16,30,861.0,63.0,1.5,18.0,528.0,478.63,371.38
2016,7,18,16,45,841.0,60.0,1.5,18.0,477.0,419.13,322.33
2016,7,18,17,0,821.0,57.0,1.5,18.0,426.0,360.54,272.33
2016,7,18,17,15,792.0,54.0,1.45,17.5,374.0,300.33,220.17
2016,7,18,17,30,763.0,51.0,1.4,17.0,322.0,242.59,169.12
2016,7,18,17,45,722.0,47.0,1.4,16.5,270.5,182.37,116.9
2016,7,18,18,0,681.0,43.0,1.4,16.0,219.0,128.39,72.37
2016,7,18,18,15,616.5,38.0,1.35,15.0,170.5,76.5,36.6
2016,7,18,18,30,552.0,33.0,1.3,14.0,122.0,32.35,17.53
2016,7,18,18,45,440.5,26.0,1.3,13.5,81.0,21.5,12.78
2016,7,18,19,0,329.0,19.0,1.3,13.0,40.0,16.37,3.61
2016,7,18,19,15,164.5,9.5,1.25,12.5,20.0,9.05,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,10.0,1.0,9.5,23.5,9.53,0.0
2016,7,19,5,30,366.0,20.0,1.0,10.0,47.0,17.06,6.38
2016,7,19,5,45,473.5,27.0,1.0,11.0,89.5,22.18,13.73
2016,7,19,6,0,581.0,34.0,1.0,12.0,132.0,40.56,19.83
2016,7,19,6,15,642.0,38.5,0.95,12.0,181.5,86.46,43.0
2016,7,19,6,30,703.0,43.0,0.9,12.0,231.0,139.63,82.08
2016,7,19,6,45,743.5,46.5,0.9,12.5,283.0,196.69,130.57
2016,7,19,7,0,784.0,50.0,0.9,13.0,335.0,255.97,182.93
2016,7,19,7,15,812.0,52.5,0.9,13.5,387.5,314.3,234.9
2016,7,19,7,30,840.0,55.0,0.9,14.0,440.0,374.91,287.46
2016,7,19,7,45,860.5,57.0,0.9,15.0,491.0,433.76,336.38
2016,7,19,8,0,881.0,59.0,0.9,16.0,542.0,493.49,383.83
2016,7,19,8,15,896.0,61.0,0.9,16.5,590.5,550.81,428.2
2016,7,19,8,30,911.0,63.0,0.9,17.0,639.0,607.85,470.59
2016,7,19,8,45,922.0,64.5,0.95,17.5,683.5,661.23,509.29
2016,7,19,9,0,933.0,66.0,1.0,18.0,728.0,713.37,544.73
2016,7,19,9,15,941.5,67.5,1.05,18.5,768.0,762.18,576.0
2016,7,19,9,30,950.0,69.0,1.1,19.0,808.0,809.02,605.46
2016,7,19,9,45,949.5,75.5,1.15,19.5,842.0,851.55,631.64
2016,7,19,10,0,949.0,82.0,1.2,20.0,876.0,891.0,655.51
2016,7,19,10,15,954.0,83.0,1.2,20.0,904.5,926.38,677.05
2016,7,19,10,30,959.0,84.0,1.2,20.0,933.0,958.76,696.54
2016,7,19,10,45,962.0,85.0,1.3,20.5,954.0,986.1,713.09
2016,7,19,11,0,965.0,86.0,1.4,21.0,975.0,1010.04,727.5
2016,7,19,11,15,967.0,86.5,1.4,21.0,990.0,1028.98,738.58
2016,7,19,11,30,969.0,87.0,1.4,21.0,1005.0,1044.27,747.49
2016,7,19,11,45,970.5,87.5,1.45,21.0,1012.0,1055.37,754.77
2016,7,19,12,0,972.0,88.0,1.5,21.0,1019.0,1062.71,759.88
2016,7,19,12,15,972.0,88.0,1.55,21.0,1018.5,1064.26,761.53
2016,7,19,12,30,972.0,88.0,1.6,21.0,1018.0,1062.0,760.99
2016,7,19,12,45,965.5,91.0,1.65,21.5,1009.0,1052.58,754.66
2016,7,19,13,0,959.0,94.0,1.7,22.0,1000.0,1039.51,746.21
2016,7,19,13,15,956.5,93.5,1.7,21.5,984.5,1023.18,737.91
2016,7,19,13,30,954.0,93.0,1.7,21.0,969.0,1003.28,727.4
2016,7,19,13,45,951.0,91.5,1.7,21.0,946.5,978.41,712.36
2016,7,19,14,0,948.0,90.0,1.7,21.0,924.0,950.19,695.18
2016,7,19,14,15,942.0,89.0,1.7,21.0,895.0,916.64,674.49
2016,7,19,14,30,936.0,88.0,1.7,21.0,866.0,880.21,651.81
2016,7,19,14,45,930.5,85.5,1.7,21.0,831.0,839.94,626.38
2016,7,19,15,0,925.0,83.0,1.7,21.0,796.0,797.13,598.99
2016,7,19,15,15,915.0,81.0,1.65,20.5,755.0,749.23,568.4
2016,7,19,15,30,905.0,79.0,1.6,20.0,714.0,699.59,536.13
2016,7,19,15,45,894.5,76.0,1.6,20.0,669.0,647.13,498.47
2016,7,19,16,0,884.0,73.0,1.6,20.0,624.0,593.49,458.57
2016,7,19,16,15,867.5,71.0,1.6,19.5,575.5,536.74,415.81
2016,7,19,16,30,851.0,69.0,1.6,19.0,527.0,479.94,371.33
2016,7,19,16,45,831.0,65.5,1.6,18.5,476.0,420.39,323.03
2016,7,19,17,0,811.0,62.0,1.6,18.0,425.0,361.75,273.62
2016,7,19,17,15,781.0,58.5,1.55,17.5,373.0,299.76,220.12
2016,7,19,17,30,751.0,55.0,1.5,17.0,321.0,241.57,168.77
2016,7,19,17,45,710.0,50.5,1.5,16.5,269.5,183.24,118.13
2016,7,19,18,0,669.0,46.0,1.5,16.0,218.0,129.43,73.77
2016,7,19,18,15,602.5,40.5,1.4,15.0,169.0,77.61,38.1
2016,7,19,18,30,536.0,35.0,1.3,14.0,120.0,33.82,19.07
2016,7,19,18,45,424.5,27.0,1.25,13.5,79.0,22.55,13.62
2016,7,19,19,0,313.0,19.0,1.2,13.0,38.0,16.45,2.95
2016,7,19,19,15,156.5,9.5,1.15,12.5,19.0,9.05,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,183.5,10.0,0.95,10.5,22.5,9.53,0.0
2016,7,20,5,30,367.0,20.0,1.0,11.0,45.0,17.16,5.93
2016,7,20,5,45,471.5,26.5,1.05,11.5,87.5,21.77,13.3
2016,7,20,6,0,576.0,33.0,1.1,12.0,130.0,39.02,18.91
2016,7,20,6,15,637.5,38.0,1.05,12.5,179.0,85.12,42.05
2016,7,20,6,30,699.0,43.0,1.0,13.0,228.0,138.57,81.07
2016,7,20,6,45,740.0,46.0,1.0,13.5,280.0,195.02,128.87
2016,7,20,7,0,781.0,49.0,1.0,14.0,332.0,253.77,180.67
2016,7,20,7,15,809.0,51.5,1.0,14.5,384.0,311.95,232.46
2016,7,20,7,30,837.0,54.0,1.0,15.0,436.0,372.43,284.89
2016,7,20,7,45,857.5,56.0,1.0,16.0,487.0,431.16,333.7
2016,7,20,8,0,878.0,58.0,1.0,17.0,538.0,490.78,381.07
2016,7,20,8,15,893.5,60.0,1.0,17.5,586.5,548.27,425.58
2016,7,20,8,30,909.0,62.0,1.0,18.0,635.0,605.53,468.15
2016,7,20,8,45,921.0,63.5,1.0,18.5,680.0,659.52,506.78
2016,7,20,9,0,933.0,65.0,1.0,19.0,725.0,712.36,542.06
2016,7,20,9,15,942.0,66.0,1.0,19.5,765.5,761.07,572.52
2016,7,20,9,30,951.0,67.0,1.0,20.0,806.0,807.85,601.11
2016,7,20,9,45,950.0,74.0,1.05,21.0,840.0,850.61,626.06
2016,7,20,10,0,949.0,81.0,1.1,22.0,874.0,890.23,648.6
2016,7,20,10,15,954.5,82.0,1.15,22.0,903.0,926.11,670.99
2016,7,20,10,30,960.0,83.0,1.2,22.0,932.0,959.0,691.43
2016,7,20,10,45,965.0,83.0,1.25,22.5,954.5,987.24,707.57
2016,7,20,11,0,970.0,83.0,1.3,23.0,977.0,1012.15,721.62
2016,7,20,11,15,973.0,83.5,1.35,23.0,992.0,1032.18,734.07
2016,7,20,11,30,976.0,84.0,1.4,23.0,1007.0,1048.57,744.41
2016,7,20,11,45,978.0,83.5,1.45,23.5,1014.5,1059.23,749.9
2016,7,20,12,0,980.0,83.0,1.5,24.0,1022.0,1066.11,753.21
2016,7,20,12,15,980.5,83.0,1.5,24.0,1022.0,1068.17,754.34
2016,7,20,12,30,981.0,83.0,1.5,24.0,1022.0,1066.4,753.29
2016,7,20,12,45,978.5,84.0,1.55,24.0,1014.0,1058.84,749.68
2016,7,20,13,0,976.0,85.0,1.6,24.0,1006.0,1047.51,743.87
2016,7,20,13,15,974.0,84.5,1.6,24.0,990.5,1031.4,734.42
2016,7,20,13,30,972.0,84.0,1.6,24.0,975.0,1011.64,722.79
2016,7,20,13,45,968.5,82.5,1.65,24.0,952.5,985.88,708.16
2016,7,20,14,0,965.0,81.0,1.7,24.0,930.0,956.73,691.33
2016,7,20,14,15,960.0,80.5,1.7,23.5,901.0,924.05,672.81
2016,7,20,14,30,955.0,80.0,1.7,23.0,872.0,888.37,652.14
2016,7,20,14,45,948.0,78.5,1.7,23.0,836.5,847.21,626.38
2016,7,20,15,0,941.0,77.0,1.7,23.0,801.0,803.56,598.72
2016,7,20,15,15,931.5,75.5,1.7,22.5,760.0,755.84,569.02
2016,7,20,15,30,922.0,74.0,1.7,22.0,719.0,706.29,537.51
2016,7,20,15,45,909.5,72.0,1.7,22.0,673.5,652.75,499.5
2016,7,20,16,0,897.0,70.0,1.7,22.0,628.0,598.17,459.14
2016,7,20,16,15,880.5,68.0,1.7,21.5,579.0,540.71,416.11
2016,7,20,16,30,864.0,66.0,1.7,21.0,530.0,483.19,371.32
2016,7,20,16,45,842.5,63.0,1.7,20.5,478.5,422.75,322.6
2016,7,20,17,0,821.0,60.0,1.7,20.0,427.0,363.37,272.87
2016,7,20,17,15,791.0,57.0,1.65,19.0,374.5,302.7,221.08
2016,7,20,17,30,761.0,54.0,1.6,18.0,322.0,242.93,168.96
2016,7,20,17,45,718.0,50.0,1.6,17.5,270.0,184.08,118.05
2016,7,20,18,0,675.0,46.0,1.6,17.0,218.0,129.95,73.67
2016,7,20,18,15,607.5,40.5,1.55,16.0,168.5,77.68,37.9
2016,7,20,18,30,540.0,35.0,1.5,15.0,119.0,33.58,23.81
2016,7,20,18,45,425.5,27.0,1.45,14.5,78.0,22.63,13.56
2016,7,20,19,0,311.0,19.0,1.4,14.0,37.0,16.55,2.1
2016,7,20,19,15,155.5,9.5,1.35,13.5,18.5,9.05,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,21,5,15,172.0,10.0,1.2,10.5,22.0,9.53,0.0
2016,7,21,5,30,344.0,20.0,1.2,11.0,44.0,17.25,5.42
2016,7,21,5,45,454.5,27.5,1.3,11.5,86.0,22.82,14.15
2016,7,21,6,0,565.0,35.0,1.4,12.0,128.0,40.19,20.36
2016,7,21,6,15,628.0,40.0,1.35,12.5,177.5,85.73,43.05
2016,7,21,6,30,691.0,45.0,1.3,13.0,227.0,138.85,81.71
2016,7,21,6,45,733.0,48.5,1.3,13.5,279.0,193.66,128.15
2016,7,21,7,0,775.0,52.0,1.3,14.0,331.0,254.67,181.9
2016,7,21,7,15,803.0,55.0,1.25,14.5,383.5,313.1,233.96
2016,7,21,7,30,831.0,58.0,1.2,15.0,436.0,373.83,286.62
2016,7,21,7,45,852.0,60.5,1.2,15.5,487.0,433.05,336.58
2016,7,21,8,0,873.0,63.0,1.2,16.0,538.0,493.21,385.34
2016,7,21,8,15,888.0,64.5,1.2,16.5,586.0,549.76,429.53
2016,7,21,8,30,903.0,66.0,1.2,17.0,634.0,606.02,471.79
2016,7,21,8,45,914.5,67.5,1.25,17.5,679.0,659.47,510.88
2016,7,21,9,0,926.0,69.0,1.3,18.0,724.0,711.74,546.86
2016,7,21,9,15,935.0,70.5,1.3,18.5,764.0,760.74,578.02
2016,7,21,9,30,944.0,72.0,1.3,19.0,804.0,807.82,607.28
2016,7,21,9,45,950.0,74.0,1.3,19.5,838.5,850.84,633.29
2016,7,21,10,0,956.0,76.0,1.3,20.0,873.0,891.26,657.21
2016,7,21,10,15,961.5,76.5,1.3,20.5,902.0,926.89,677.69
2016,7,21,10,30,967.0,77.0,1.3,21.0,931.0,959.5,696.05
2016,7,21,10,45,971.0,77.5,1.35,21.5,953.0,987.54,712.16
2016,7,21,11,0,975.0,78.0,1.4,22.0,975.0,1012.19,726.12
2016,7,21,11,15,978.0,78.5,1.45,22.0,990.0,1032.34,738.72
2016,7,21,11,30,981.0,79.0,1.5,22.0,1005.0,1048.84,749.17
2016,7,21,11,45,982.5,79.0,1.55,22.0,1012.5,1059.59,756.18
2016,7,21,12,0,984.0,79.0,1.6,22.0,1020.0,1066.52,761.0
2016,7,21,12,15,984.5,79.0,1.65,22.0,1020.0,1068.61,762.96
2016,7,21,12,30,985.0,79.0,1.7,22.0,1020.0,1066.83,762.68
2016,7,21,12,45,976.0,84.5,1.75,22.0,1010.5,1057.46,757.8
2016,7,21,13,0,967.0,90.0,1.8,22.0,1001.0,1044.41,750.76
2016,7,21,13,15,964.5,89.5,1.8,21.5,986.0,1027.94,742.36
2016,7,21,13,30,962.0,89.0,1.8,21.0,971.0,1007.85,731.73
2016,7,21,13,45,960.0,87.5,1.85,21.0,949.0,983.68,717.75
2016,7,21,14,0,958.0,86.0,1.9,21.0,927.0,956.08,701.51
2016,7,21,14,15,952.5,85.0,1.9,20.5,898.0,922.61,682.07
2016,7,21,14,30,947.0,84.0,1.9,20.0,869.0,886.19,660.5
2016,7,21,14,45,942.5,81.0,1.9,20.0,834.0,845.74,634.74
2016,7,21,15,0,938.0,78.0,1.9,20.0,799.0,802.63,606.92
2016,7,21,15,15,928.5,76.5,1.85,19.5,758.5,754.98,576.31
2016,7,21,15,30,919.0,75.0,1.8,19.0,718.0,705.5,543.95
2016,7,21,15,45,909.5,72.0,1.8,19.0,673.0,652.92,506.09
2016,7,21,16,0,900.0,69.0,1.8,19.0,628.0,599.02,465.68
2016,7,21,16,15,884.0,67.0,1.75,18.5,579.0,541.62,421.85
2016,7,21,16,30,868.0,65.0,1.7,18.0,530.0,484.09,376.29
2016,7,21,16,45,849.5,61.5,1.7,18.0,478.5,424.16,326.72
2016,7,21,17,0,831.0,58.0,1.7,18.0,427.0,364.94,276.03
2016,7,21,17,15,801.5,55.0,1.65,17.5,374.5,303.82,222.96
2016,7,21,17,30,772.0,52.0,1.6,17.0,322.0,243.53,169.7
2016,7,21,17,45,732.0,47.5,1.55,16.5,270.0,184.09,117.9
2016,7,21,18,0,692.0,43.0,1.5,16.0,218.0,129.04,72.44
2016,7,21,18,15,626.5,38.0,1.4,15.0,169.0,76.35,36.34
2016,7,21,18,30,561.0,33.0,1.3,14.0,120.0,31.56,22.13
2016,7,21,18,45,448.0,25.0,1.25,13.5,78.5,20.76,11.99
2016,7,21,19,0,335.0,17.0,1.2,13.0,37.0,14.56,0.28
2016,7,21,19,15,167.5,8.5,1.15,12.5,18.5,8.1,0.0
2016,7,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
