Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,175.0,9.5,0.8,10.0,21.0,9.05,0.0
2016,7,22,5,30,350.0,19.0,0.8,11.0,42.0,16.32,4.19
2016,7,22,5,45,459.0,26.5,0.85,12.0,84.5,21.93,13.32
2016,7,22,6,0,568.0,34.0,0.9,13.0,127.0,38.84,19.41
2016,7,22,6,15,632.0,39.5,0.9,13.5,176.5,85.12,42.28
2016,7,22,6,30,696.0,45.0,0.9,14.0,226.0,139.09,81.28
2016,7,22,6,45,738.5,48.5,0.95,14.5,278.5,194.34,127.74
2016,7,22,7,0,781.0,52.0,1.0,15.0,331.0,255.83,181.53
2016,7,22,7,15,810.0,54.5,1.0,15.5,384.0,314.49,233.46
2016,7,22,7,30,839.0,57.0,1.0,16.0,437.0,375.55,286.12
2016,7,22,7,45,860.5,59.5,1.05,17.0,489.0,435.49,335.85
2016,7,22,8,0,882.0,62.0,1.1,18.0,541.0,496.42,384.29
2016,7,22,8,15,898.0,64.0,1.1,18.5,590.0,554.55,429.16
2016,7,22,8,30,914.0,66.0,1.1,19.0,639.0,612.49,472.12
2016,7,22,8,45,926.0,67.5,1.15,20.0,684.5,666.86,510.42
2016,7,22,9,0,938.0,69.0,1.2,21.0,730.0,720.07,545.44
2016,7,22,9,15,947.0,70.5,1.2,21.0,771.0,769.66,577.49
2016,7,22,9,30,956.0,72.0,1.2,21.0,812.0,817.3,607.75
2016,7,22,9,45,950.0,81.0,1.25,21.5,844.5,858.35,632.72
2016,7,22,10,0,944.0,90.0,1.3,22.0,877.0,895.86,655.16
2016,7,22,10,15,950.0,91.5,1.35,22.5,906.0,932.64,676.93
2016,7,22,10,30,956.0,93.0,1.4,23.0,935.0,966.46,696.62
2016,7,22,10,45,961.0,93.0,1.45,23.5,957.5,994.69,712.69
2016,7,22,11,0,966.0,93.0,1.5,24.0,980.0,1019.59,726.67
2016,7,22,11,15,968.5,93.5,1.5,24.0,995.0,1039.12,737.99
2016,7,22,11,30,971.0,94.0,1.5,24.0,1010.0,1055.01,747.16
2016,7,22,11,45,973.5,93.5,1.55,24.5,1017.5,1066.16,752.89
2016,7,22,12,0,976.0,93.0,1.6,25.0,1025.0,1073.54,756.45
2016,7,22,12,15,975.5,93.5,1.65,25.0,1025.0,1075.13,758.08
2016,7,22,12,30,975.0,94.0,1.7,25.0,1025.0,1072.89,757.54
2016,7,22,12,45,974.5,93.0,1.75,25.5,1017.0,1065.3,752.36
2016,7,22,13,0,974.0,92.0,1.8,26.0,1009.0,1053.9,744.98
2016,7,22,13,15,971.0,91.5,1.8,25.5,993.0,1036.83,736.4
2016,7,22,13,30,968.0,91.0,1.8,25.0,977.0,1016.13,725.63
2016,7,22,13,45,964.0,90.0,1.8,25.0,954.0,990.47,710.35
2016,7,22,14,0,960.0,89.0,1.8,25.0,931.0,961.45,692.94
2016,7,22,14,15,954.0,88.0,1.8,24.5,901.0,927.45,673.62
2016,7,22,14,30,948.0,87.0,1.8,24.0,871.0,890.52,652.2
2016,7,22,14,45,940.0,85.5,1.85,24.0,835.0,848.71,626.56
2016,7,22,15,0,932.0,84.0,1.9,24.0,799.0,804.51,598.96
2016,7,22,15,15,921.5,82.0,1.85,23.5,757.5,755.81,568.15
2016,7,22,15,30,911.0,80.0,1.8,23.0,716.0,705.38,535.66
2016,7,22,15,45,883.0,84.0,1.8,22.5,666.5,648.49,495.86
2016,7,22,16,0,855.0,88.0,1.8,22.0,617.0,592.01,454.85
2016,7,22,16,15,836.0,85.0,1.75,21.5,567.5,534.43,411.52
2016,7,22,16,30,817.0,82.0,1.7,21.0,518.0,476.41,366.33
2016,7,22,16,45,779.5,82.0,1.7,20.5,464.5,414.13,316.51
2016,7,22,17,0,742.0,82.0,1.7,20.0,411.0,354.75,267.35
2016,7,22,17,15,706.5,77.0,1.65,19.5,358.5,292.84,214.87
2016,7,22,17,30,671.0,72.0,1.6,19.0,306.0,235.67,165.41
2016,7,22,17,45,620.0,66.0,1.55,18.5,254.5,178.3,116.79
2016,7,22,18,0,569.0,60.0,1.5,18.0,203.0,126.72,75.3
2016,7,22,18,15,493.5,52.0,1.4,17.0,155.0,77.63,41.91
2016,7,22,18,30,418.0,44.0,1.3,16.0,107.0,37.73,27.26
2016,7,22,18,45,297.0,32.0,1.25,15.5,68.5,25.48,15.74
2016,7,22,19,0,176.0,20.0,1.2,15.0,30.0,16.25,0.0
2016,7,22,19,15,88.0,10.0,1.15,14.5,15.0,9.53,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,5,15,72.0,12.0,0.65,10.5,16.5,11.44,0.0
2016,7,23,5,30,144.0,24.0,0.6,11.0,33.0,18.97,4.9
2016,7,23,5,45,256.0,38.0,0.6,12.0,72.0,29.55,19.82
2016,7,23,6,0,368.0,52.0,0.6,13.0,111.0,49.07,31.0
2016,7,23,6,15,442.0,62.0,0.6,13.5,158.5,88.39,52.43
2016,7,23,6,30,516.0,72.0,0.6,14.0,206.0,136.81,87.2
2016,7,23,6,45,574.0,78.0,0.6,15.0,258.0,187.17,127.83
2016,7,23,7,0,632.0,84.0,0.6,16.0,310.0,244.2,175.52
2016,7,23,7,15,669.0,90.0,0.6,17.0,362.0,300.9,223.53
2016,7,23,7,30,706.0,96.0,0.6,18.0,414.0,361.21,273.19
2016,7,23,7,45,736.5,99.5,0.6,19.0,466.0,419.56,319.76
2016,7,23,8,0,767.0,103.0,0.6,20.0,518.0,480.93,366.7
2016,7,23,8,15,788.0,106.5,0.65,21.0,567.0,537.96,409.0
2016,7,23,8,30,809.0,110.0,0.7,22.0,616.0,595.54,450.07
2016,7,23,8,45,821.5,114.0,0.75,23.0,660.5,648.41,486.29
2016,7,23,9,0,834.0,118.0,0.8,24.0,705.0,700.42,520.66
2016,7,23,9,15,846.0,120.5,0.85,24.5,745.5,749.42,552.28
2016,7,23,9,30,858.0,123.0,0.9,25.0,786.0,796.98,581.46
2016,7,23,9,45,869.0,124.0,0.95,25.5,821.5,836.32,604.9
2016,7,23,10,0,880.0,125.0,1.0,26.0,857.0,877.28,629.18
2016,7,23,10,15,886.5,126.5,1.05,26.5,885.5,912.53,649.57
2016,7,23,10,30,893.0,128.0,1.1,27.0,914.0,945.05,668.14
2016,7,23,10,45,856.5,154.5,1.2,28.0,923.5,966.62,679.34
2016,7,23,11,0,820.0,181.0,1.3,29.0,933.0,977.02,683.75
2016,7,23,11,15,824.0,182.0,1.3,29.0,947.5,996.5,695.06
2016,7,23,11,30,828.0,183.0,1.3,29.0,962.0,1012.83,704.38
2016,7,23,11,45,808.0,197.0,1.35,29.5,962.5,1015.0,704.64
2016,7,23,12,0,788.0,211.0,1.4,30.0,963.0,1013.43,702.89
2016,7,23,12,15,788.0,211.0,1.45,30.0,962.5,1014.77,704.46
2016,7,23,12,30,788.0,211.0,1.5,30.0,962.0,1012.87,704.11
2016,7,23,12,45,801.5,200.0,1.55,30.0,959.0,1010.37,703.52
2016,7,23,13,0,815.0,189.0,1.6,30.0,956.0,1004.3,700.84
2016,7,23,13,15,811.5,188.0,1.65,29.5,941.0,988.06,693.4
2016,7,23,13,30,808.0,187.0,1.7,29.0,926.0,968.71,684.11
2016,7,23,13,45,793.0,190.0,1.75,29.0,900.5,939.63,667.31
2016,7,23,14,0,778.0,193.0,1.8,29.0,875.0,908.18,648.96
2016,7,23,14,15,769.5,190.5,1.8,28.5,846.0,878.76,632.51
2016,7,23,14,30,761.0,188.0,1.8,28.0,817.0,842.9,611.66
2016,7,23,14,45,774.0,172.5,1.8,28.0,788.5,809.22,590.87
2016,7,23,15,0,787.0,157.0,1.8,28.0,760.0,770.42,566.47
2016,7,23,15,15,773.0,153.5,1.8,27.5,719.5,724.12,536.76
2016,7,23,15,30,759.0,150.0,1.8,27.0,679.0,675.13,504.16
2016,7,23,15,45,770.5,134.0,1.8,27.0,640.5,629.06,472.13
2016,7,23,16,0,782.0,118.0,1.8,27.0,602.0,580.29,437.09
2016,7,23,16,15,760.5,114.0,1.75,26.0,553.0,522.63,395.46
2016,7,23,16,30,739.0,110.0,1.7,25.0,504.0,465.92,352.97
2016,7,23,16,45,729.5,100.0,1.7,24.5,456.0,409.44,308.46
2016,7,23,17,0,720.0,90.0,1.7,24.0,408.0,352.98,262.22
2016,7,23,17,15,683.0,84.5,1.6,23.0,355.5,292.6,212.24
2016,7,23,17,30,646.0,79.0,1.5,22.0,303.0,235.84,164.3
2016,7,23,17,45,605.0,70.5,1.45,21.5,252.5,179.41,116.83
2016,7,23,18,0,564.0,62.0,1.4,21.0,202.0,127.64,75.34
2016,7,23,18,15,487.0,53.5,1.3,20.0,154.0,78.29,42.22
2016,7,23,18,30,410.0,45.0,1.2,19.0,106.0,38.35,27.39
2016,7,23,18,45,284.5,32.5,1.1,18.0,67.5,26.08,15.94
2016,7,23,19,0,159.0,20.0,1.0,17.0,29.0,15.83,0.0
2016,7,23,19,15,79.5,10.0,0.95,16.0,14.5,9.53,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,5,15,50.0,11.5,0.65,10.5,15.0,10.96,0.0
2016,7,24,5,30,100.0,23.0,0.6,11.0,30.0,18.15,3.42
2016,7,24,5,45,202.0,40.0,0.6,12.0,67.5,31.18,21.14
2016,7,24,6,0,304.0,57.0,0.6,13.0,105.0,50.26,32.99
2016,7,24,6,15,379.0,69.5,0.6,13.5,151.5,88.4,54.9
2016,7,24,6,30,454.0,82.0,0.6,14.0,198.0,135.54,88.86
2016,7,24,6,45,524.0,87.5,0.65,15.0,250.5,185.87,128.77
2016,7,24,7,0,594.0,93.0,0.7,16.0,303.0,242.62,175.59
2016,7,24,7,15,633.0,99.5,0.7,16.5,355.0,298.32,222.98
2016,7,24,7,30,672.0,106.0,0.7,17.0,407.0,357.91,272.54
2016,7,24,7,45,709.5,108.0,0.75,18.0,460.0,416.07,319.33
2016,7,24,8,0,747.0,110.0,0.8,19.0,513.0,477.22,366.76
2016,7,24,8,15,769.0,114.0,0.8,19.5,562.0,535.08,410.41
2016,7,24,8,30,791.0,118.0,0.8,20.0,611.0,592.88,452.43
2016,7,24,8,45,801.5,124.0,0.85,21.0,655.5,645.68,488.93
2016,7,24,9,0,812.0,130.0,0.9,22.0,700.0,697.48,523.47
2016,7,24,9,15,825.0,132.5,0.9,22.5,741.0,746.38,555.25
2016,7,24,9,30,838.0,135.0,0.9,23.0,782.0,793.97,584.08
2016,7,24,9,45,816.0,155.0,0.9,24.0,808.5,829.13,603.11
2016,7,24,10,0,794.0,175.0,0.9,25.0,835.0,859.85,619.08
2016,7,24,10,15,803.0,177.5,0.9,25.5,864.5,896.35,639.73
2016,7,24,10,30,812.0,180.0,0.9,26.0,894.0,930.52,658.56
2016,7,24,10,45,775.5,208.0,0.95,26.5,903.5,950.0,669.05
2016,7,24,11,0,739.0,236.0,1.0,27.0,913.0,960.83,674.45
2016,7,24,11,15,743.5,237.5,1.05,27.0,928.0,980.4,686.72
2016,7,24,11,30,748.0,239.0,1.1,27.0,943.0,997.06,697.16
2016,7,24,11,45,720.0,259.5,1.15,27.5,941.0,997.47,696.43
2016,7,24,12,0,692.0,280.0,1.2,28.0,939.0,994.17,693.42
2016,7,24,12,15,692.0,279.5,1.2,28.0,938.5,994.93,693.9
2016,7,24,12,30,692.0,279.0,1.2,28.0,938.0,992.67,692.58
2016,7,24,12,45,715.5,261.5,1.25,28.0,938.0,993.93,694.69
2016,7,24,13,0,739.0,244.0,1.3,28.0,938.0,991.61,694.35
2016,7,24,13,15,734.0,242.5,1.3,28.0,922.5,974.06,683.98
2016,7,24,13,30,729.0,241.0,1.3,28.0,907.0,953.67,672.08
2016,7,24,13,45,695.5,253.5,1.35,28.0,876.5,917.95,651.04
2016,7,24,14,0,662.0,266.0,1.4,28.0,846.0,880.8,628.19
2016,7,24,14,15,652.0,262.0,1.4,27.5,816.5,847.34,608.73
2016,7,24,14,30,642.0,258.0,1.4,27.0,787.0,812.11,587.72
2016,7,24,14,45,638.5,247.0,1.45,27.0,754.5,773.85,563.97
2016,7,24,15,0,635.0,236.0,1.5,27.0,722.0,733.75,538.49
2016,7,24,15,15,618.0,229.5,1.45,26.5,681.0,686.48,507.49
2016,7,24,15,30,601.0,223.0,1.4,26.0,640.0,636.75,474.17
2016,7,24,15,45,612.0,202.0,1.4,25.5,602.5,595.19,446.49
2016,7,24,16,0,623.0,181.0,1.4,25.0,565.0,548.96,414.43
2016,7,24,16,15,596.5,173.0,1.35,24.5,516.5,490.26,371.63
2016,7,24,16,30,570.0,165.0,1.3,24.0,468.0,435.69,330.61
2016,7,24,16,45,571.5,146.0,1.3,23.5,423.5,384.45,290.88
2016,7,24,17,0,573.0,127.0,1.3,23.0,379.0,334.47,250.41
2016,7,24,17,15,531.0,117.5,1.25,22.0,328.0,274.98,202.39
2016,7,24,17,30,489.0,108.0,1.2,21.0,277.0,221.98,158.77
2016,7,24,17,45,458.0,93.0,1.15,20.0,230.0,170.73,116.28
2016,7,24,18,0,427.0,78.0,1.1,19.0,183.0,123.11,78.1
2016,7,24,18,15,353.0,64.5,1.0,18.0,137.5,77.65,46.79
2016,7,24,18,30,279.0,51.0,0.9,17.0,92.0,41.16,30.03
2016,7,24,18,45,139.5,36.5,0.85,16.0,57.0,29.78,19.05
2016,7,24,19,0,0.0,22.0,0.8,15.0,22.0,19.63,0.0
2016,7,24,19,15,0.0,11.0,0.8,14.5,11.0,10.48,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,5,15,60.0,10.0,0.6,10.5,13.5,9.53,0.0
2016,7,25,5,30,120.0,20.0,0.6,11.0,27.0,15.73,1.13
2016,7,25,5,45,214.0,36.5,0.6,11.5,64.0,28.39,18.71
2016,7,25,6,0,308.0,53.0,0.6,12.0,101.0,46.81,30.33
2016,7,25,6,15,379.0,66.0,0.55,12.5,147.0,85.17,52.45
2016,7,25,6,30,450.0,79.0,0.5,13.0,193.0,132.12,86.5
2016,7,25,6,45,503.5,88.5,0.5,14.0,243.5,182.54,127.2
2016,7,25,7,0,557.0,98.0,0.5,15.0,294.0,237.59,173.02
2016,7,25,7,15,595.5,106.0,0.5,15.5,346.0,292.44,219.46
2016,7,25,7,30,634.0,114.0,0.5,16.0,398.0,351.2,268.1
2016,7,25,7,45,661.0,121.0,0.55,17.0,448.0,407.63,313.4
2016,7,25,8,0,688.0,128.0,0.6,18.0,498.0,466.06,358.57
2016,7,25,8,15,711.0,133.5,0.6,18.5,547.0,522.54,400.99
2016,7,25,8,30,734.0,139.0,0.6,19.0,596.0,579.97,442.53
2016,7,25,8,45,746.0,146.0,0.65,20.0,640.0,632.46,478.73
2016,7,25,9,0,758.0,153.0,0.7,21.0,684.0,684.26,513.22
2016,7,25,9,15,772.0,157.0,0.75,21.5,725.0,733.56,546.05
2016,7,25,9,30,786.0,161.0,0.8,22.0,766.0,779.91,575.79
2016,7,25,9,45,831.5,145.0,0.85,23.0,811.5,832.09,606.84
2016,7,25,10,0,877.0,129.0,0.9,24.0,857.0,879.45,634.04
2016,7,25,10,15,884.5,131.0,0.95,24.0,886.0,916.07,656.57
2016,7,25,10,30,892.0,133.0,1.0,24.0,915.0,950.02,677.46
2016,7,25,10,45,871.5,150.0,1.05,24.5,930.0,969.71,688.12
2016,7,25,11,0,851.0,167.0,1.1,25.0,945.0,993.67,701.61
2016,7,25,11,15,854.5,168.0,1.1,25.0,960.0,1013.22,712.8
2016,7,25,11,30,858.0,169.0,1.1,25.0,975.0,1029.5,722.08
2016,7,25,11,45,837.5,184.0,1.15,25.5,976.0,1032.65,723.03
2016,7,25,12,0,817.0,199.0,1.2,26.0,977.0,1031.91,721.88
2016,7,25,12,15,817.0,199.0,1.2,26.0,976.5,1033.29,722.69
2016,7,25,12,30,817.0,199.0,1.2,26.0,976.0,1031.32,721.54
2016,7,25,12,45,829.5,189.0,1.25,26.5,972.5,1028.51,719.51
2016,7,25,13,0,842.0,179.0,1.3,27.0,969.0,1022.04,715.35
2016,7,25,13,15,838.0,178.0,1.3,26.5,953.0,1004.91,706.74
2016,7,25,13,30,834.0,177.0,1.3,26.0,937.0,984.58,696.31
2016,7,25,13,45,811.0,185.0,1.35,26.0,909.5,952.45,677.92
2016,7,25,14,0,788.0,193.0,1.4,26.0,882.0,918.18,658.1
2016,7,25,14,15,779.0,190.5,1.35,25.5,852.0,888.01,640.65
2016,7,25,14,30,770.0,188.0,1.3,25.0,822.0,851.34,618.8
2016,7,25,14,45,764.0,181.5,1.3,25.0,787.5,811.01,593.84
2016,7,25,15,0,758.0,175.0,1.3,25.0,753.0,768.67,566.76
2016,7,25,15,15,742.5,171.0,1.25,24.5,712.0,720.1,534.93
2016,7,25,15,30,727.0,167.0,1.2,24.0,671.0,670.71,501.78
2016,7,25,15,45,553.0,204.0,1.2,24.0,572.5,557.56,420.56
2016,7,25,16,0,379.0,241.0,1.2,24.0,474.0,457.52,347.17
2016,7,25,16,15,532.0,184.5,1.15,23.5,482.0,467.05,355.67
2016,7,25,16,30,685.0,128.0,1.1,23.0,490.0,457.62,347.5
2016,7,25,16,45,681.5,114.0,1.1,22.5,443.5,402.57,304.12
2016,7,25,17,0,678.0,100.0,1.1,22.0,397.0,346.97,258.85
2016,7,25,17,15,638.5,93.5,1.05,21.0,344.5,287.12,209.7
2016,7,25,17,30,599.0,87.0,1.0,20.0,292.0,231.26,162.87
2016,7,25,17,45,565.0,75.5,0.95,19.5,243.0,176.01,116.27
2016,7,25,18,0,531.0,64.0,0.9,19.0,194.0,124.67,74.81
2016,7,25,18,15,453.0,54.5,0.8,18.0,146.5,76.34,42.29
2016,7,25,18,30,375.0,45.0,0.7,17.0,99.0,37.59,26.93
2016,7,25,18,45,187.5,35.0,0.65,16.0,62.0,27.37,16.93
2016,7,25,19,0,0.0,25.0,0.6,15.0,25.0,21.75,0.0
2016,7,25,19,15,0.0,12.5,0.6,14.5,12.5,11.91,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,15,62.0,10.0,0.55,12.5,13.5,9.53,0.0
2016,7,26,5,30,124.0,20.0,0.5,13.0,27.0,15.77,0.0
2016,7,26,5,45,221.5,36.0,0.45,13.5,64.0,28.05,18.15
2016,7,26,6,0,319.0,52.0,0.4,14.0,101.0,45.93,29.38
2016,7,26,6,15,391.5,64.0,0.35,15.0,147.0,84.19,50.67
2016,7,26,6,30,464.0,76.0,0.3,16.0,193.0,132.66,85.22
2016,7,26,6,45,517.0,85.0,0.3,17.0,243.5,181.74,124.29
2016,7,26,7,0,570.0,94.0,0.3,18.0,294.0,237.01,169.73
2016,7,26,7,15,608.5,101.5,0.3,19.0,345.5,292.17,215.41
2016,7,26,7,30,647.0,109.0,0.3,20.0,397.0,351.22,262.99
2016,7,26,7,45,673.0,115.5,0.3,21.0,447.0,407.49,307.04
2016,7,26,8,0,699.0,122.0,0.3,22.0,497.0,465.61,350.67
2016,7,26,8,15,721.5,127.0,0.3,23.0,545.5,521.92,391.2
2016,7,26,8,30,744.0,132.0,0.3,24.0,594.0,579.09,430.63
2016,7,26,8,45,757.0,138.0,0.35,25.0,638.0,631.73,465.9
2016,7,26,9,0,770.0,144.0,0.4,26.0,682.0,683.74,499.53
2016,7,26,9,15,783.5,147.5,0.45,26.5,722.5,731.45,530.41
2016,7,26,9,30,797.0,151.0,0.5,27.0,763.0,778.89,559.59
2016,7,26,9,45,821.5,146.0,0.55,28.0,802.0,825.36,586.05
2016,7,26,10,0,846.0,141.0,0.6,29.0,841.0,870.81,611.35
2016,7,26,10,15,853.5,143.0,0.65,29.5,870.0,907.11,631.86
2016,7,26,10,30,861.0,145.0,0.7,30.0,899.0,934.15,646.71
2016,7,26,10,45,853.0,154.5,0.8,30.5,917.5,964.97,664.85
2016,7,26,11,0,845.0,164.0,0.9,31.0,936.0,985.49,676.7
2016,7,26,11,15,848.5,165.0,0.9,31.0,950.5,1004.96,687.54
2016,7,26,11,30,852.0,166.0,0.9,31.0,965.0,1021.17,696.5
2016,7,26,11,45,841.5,174.0,0.95,31.5,968.5,1027.21,699.16
2016,7,26,12,0,831.0,182.0,1.0,32.0,972.0,1029.63,699.92
2016,7,26,12,15,830.5,182.0,1.05,32.0,971.5,1030.53,701.32
2016,7,26,12,30,830.0,182.0,1.1,32.0,971.0,1028.03,700.83
2016,7,26,12,45,838.0,175.0,1.15,32.0,965.5,1023.54,699.28
2016,7,26,13,0,846.0,168.0,1.2,32.0,960.0,1015.48,695.7
2016,7,26,13,15,842.0,167.0,1.2,32.0,944.0,998.27,685.91
2016,7,26,13,30,838.0,166.0,1.2,32.0,928.0,977.87,674.34
2016,7,26,13,45,826.5,167.0,1.2,32.0,903.5,949.41,657.94
2016,7,26,14,0,815.0,168.0,1.2,32.0,879.0,918.34,639.95
2016,7,26,14,15,806.5,165.5,1.2,31.5,849.0,884.0,621.1
2016,7,26,14,30,798.0,163.0,1.2,31.0,819.0,847.31,600.56
2016,7,26,14,45,790.0,158.0,1.2,31.0,784.0,806.39,575.87
2016,7,26,15,0,782.0,153.0,1.2,31.0,749.0,763.5,549.64
2016,7,26,15,15,767.5,149.5,1.2,30.5,708.0,715.61,519.91
2016,7,26,15,30,753.0,146.0,1.2,30.0,667.0,667.64,488.85
2016,7,26,15,45,741.0,138.5,1.2,30.0,622.5,615.3,453.06
2016,7,26,16,0,729.0,131.0,1.2,30.0,578.0,562.31,415.78
2016,7,26,16,15,705.0,126.0,1.2,29.5,529.0,505.03,374.94
2016,7,26,16,30,681.0,121.0,1.2,29.0,480.0,448.84,333.44
2016,7,26,16,45,657.0,113.0,1.2,28.5,430.5,391.14,289.36
2016,7,26,17,0,633.0,105.0,1.2,28.0,381.0,335.16,245.03
2016,7,26,17,15,592.5,97.5,1.15,27.0,329.5,276.6,198.11
2016,7,26,17,30,552.0,90.0,1.1,26.0,278.0,222.21,153.69
2016,7,26,17,45,502.0,80.0,1.05,25.0,229.0,168.15,110.09
2016,7,26,18,0,452.0,70.0,1.0,24.0,180.0,119.96,72.92
2016,7,26,18,15,377.0,58.0,0.9,23.0,135.0,73.18,41.49
2016,7,26,18,30,302.0,46.0,0.8,22.0,90.0,36.7,25.53
2016,7,26,18,45,151.0,33.0,0.75,21.0,55.0,25.76,15.04
2016,7,26,19,0,0.0,20.0,0.7,20.0,20.0,17.92,0.0
2016,7,26,19,15,0.0,10.0,0.65,19.5,10.0,9.53,0.0
2016,7,26,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,14.5,9.0,7.15,0.0
2016,7,27,5,30,59.0,15.0,0.4,15.0,18.0,12.71,0.0
2016,7,27,5,45,131.0,34.5,0.45,15.5,51.5,28.28,18.06
2016,7,27,6,0,203.0,54.0,0.5,16.0,85.0,47.16,31.53
2016,7,27,6,15,264.5,71.0,0.5,16.5,127.5,80.27,51.89
2016,7,27,6,30,326.0,88.0,0.5,17.0,170.0,122.62,82.74
2016,7,27,6,45,383.5,100.0,0.5,18.0,218.0,167.21,117.61
2016,7,27,7,0,441.0,112.0,0.5,19.0,266.0,218.53,159.0
2016,7,27,7,15,480.0,122.5,0.5,20.0,314.5,269.14,200.36
2016,7,27,7,30,519.0,133.0,0.5,21.0,363.0,323.82,244.07
2016,7,27,7,45,556.5,139.0,0.5,22.0,412.5,377.4,285.76
2016,7,27,8,0,594.0,145.0,0.5,23.0,462.0,436.77,330.24
2016,7,27,8,15,618.0,151.5,0.55,23.5,508.5,489.99,369.78
2016,7,27,8,30,642.0,158.0,0.6,24.0,555.0,544.45,409.03
2016,7,27,8,45,658.5,164.0,0.65,25.0,598.0,594.55,443.18
2016,7,27,9,0,675.0,170.0,0.7,26.0,641.0,644.57,476.19
2016,7,27,9,15,690.0,174.5,0.75,26.5,680.5,691.66,507.24
2016,7,27,9,30,705.0,179.0,0.8,27.0,720.0,738.0,537.07
2016,7,27,9,45,717.5,182.0,0.9,27.5,754.5,779.78,563.9
2016,7,27,10,0,730.0,185.0,1.0,28.0,789.0,820.09,588.72
2016,7,27,10,15,739.0,188.0,1.05,28.0,817.0,855.63,610.78
2016,7,27,10,30,748.0,191.0,1.1,28.0,845.0,889.04,631.43
2016,7,27,10,45,747.5,197.0,1.15,28.5,865.0,914.35,645.69
2016,7,27,11,0,747.0,203.0,1.2,29.0,885.0,936.76,658.2
2016,7,27,11,15,751.0,204.5,1.2,29.0,899.5,955.93,669.29
2016,7,27,11,30,755.0,206.0,1.2,29.0,914.0,972.17,678.65
2016,7,27,11,45,751.0,211.0,1.25,29.5,919.5,981.04,683.06
2016,7,27,12,0,747.0,216.0,1.3,30.0,925.0,986.69,685.67
2016,7,27,12,15,747.0,216.0,1.3,30.0,925.0,988.0,686.35
2016,7,27,12,30,747.0,216.0,1.3,30.0,925.0,986.13,685.26
2016,7,27,12,45,744.0,216.0,1.3,30.0,917.0,978.11,680.56
2016,7,27,13,0,741.0,216.0,1.3,30.0,909.0,967.0,674.15
2016,7,27,13,15,736.5,214.5,1.3,29.5,893.5,949.91,665.49
2016,7,27,13,30,732.0,213.0,1.3,29.0,878.0,929.96,655.14
2016,7,27,13,45,727.5,209.0,1.3,29.0,856.5,904.73,640.2
2016,7,27,14,0,723.0,205.0,1.3,29.0,835.0,876.91,623.64
2016,7,27,14,15,713.5,202.0,1.3,28.5,806.0,843.28,604.51
2016,7,27,14,30,704.0,199.0,1.3,28.0,777.0,807.65,583.91
2016,7,27,14,45,704.0,188.5,1.3,28.0,745.0,770.37,560.46
2016,7,27,15,0,704.0,178.0,1.3,28.0,713.0,730.83,535.03
2016,7,27,15,15,688.0,173.5,1.25,27.5,673.0,683.53,504.08
2016,7,27,15,30,672.0,169.0,1.2,27.0,633.0,635.61,472.01
2016,7,27,15,45,673.0,155.5,1.2,27.0,593.5,589.24,439.97
2016,7,27,16,0,674.0,142.0,1.2,27.0,554.0,541.16,405.71
2016,7,27,16,15,649.5,136.0,1.15,26.5,506.5,485.33,365.05
2016,7,27,16,30,625.0,130.0,1.1,26.0,459.0,430.78,324.06
2016,7,27,16,45,617.0,117.0,1.1,25.5,413.5,378.01,283.18
2016,7,27,17,0,609.0,104.0,1.1,25.0,368.0,325.27,240.7
2016,7,27,17,15,569.5,96.5,1.05,24.0,318.0,268.38,194.56
2016,7,27,17,30,530.0,89.0,1.0,23.0,268.0,215.58,150.93
2016,7,27,17,45,496.0,77.0,0.95,22.5,222.0,163.93,108.0
2016,7,27,18,0,462.0,65.0,0.9,22.0,176.0,116.24,70.06
2016,7,27,18,15,387.0,54.0,0.8,21.0,132.0,70.94,39.76
2016,7,27,18,30,312.0,43.0,0.7,20.0,88.0,34.01,23.45
2016,7,27,18,45,156.0,31.5,0.65,19.5,54.0,24.59,14.04
2016,7,27,19,0,0.0,20.0,0.6,19.0,20.0,17.84,0.0
2016,7,27,19,15,0.0,10.0,0.55,18.5,10.0,9.53,0.0
2016,7,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,12.5,12.5,11.91,0.0
2016,7,28,5,30,0.0,25.0,0.4,13.0,25.0,21.87,0.0
2016,7,28,5,45,175.0,35.0,0.4,13.5,61.0,27.29,17.28
2016,7,28,6,0,350.0,45.0,0.4,14.0,97.0,41.07,25.3
2016,7,28,6,15,423.0,55.0,0.4,14.5,142.5,79.22,45.53
2016,7,28,6,30,496.0,65.0,0.4,15.0,188.0,126.33,78.96
2016,7,28,6,45,545.5,72.5,0.4,16.0,237.0,175.27,118.5
2016,7,28,7,0,595.0,80.0,0.4,17.0,286.0,229.91,164.23
2016,7,28,7,15,631.5,86.0,0.4,17.5,336.5,284.44,210.6
2016,7,28,7,30,668.0,92.0,0.4,18.0,387.0,342.57,258.86
2016,7,28,7,45,695.0,96.5,0.45,19.0,436.5,398.44,303.82
2016,7,28,8,0,722.0,101.0,0.5,20.0,486.0,456.22,348.53
2016,7,28,8,15,742.5,105.0,0.5,20.5,533.5,512.09,390.46
2016,7,28,8,30,763.0,109.0,0.5,21.0,581.0,567.81,430.72
2016,7,28,8,45,776.0,113.5,0.55,22.0,624.0,619.53,466.37
2016,7,28,9,0,789.0,118.0,0.6,23.0,667.0,670.54,500.3
2016,7,28,9,15,801.5,120.5,0.65,23.5,706.5,718.19,531.47
2016,7,28,9,30,814.0,123.0,0.7,24.0,746.0,764.56,560.17
2016,7,28,9,45,822.0,126.0,0.75,25.0,780.0,806.25,584.27
2016,7,28,10,0,830.0,129.0,0.8,26.0,814.0,840.83,603.44
2016,7,28,10,15,837.0,130.5,0.85,26.5,842.0,875.13,623.48
2016,7,28,10,30,844.0,132.0,0.9,27.0,870.0,906.9,641.76
2016,7,28,10,45,831.0,144.5,0.95,27.5,886.0,935.3,657.86
2016,7,28,11,0,818.0,157.0,1.0,28.0,902.0,953.76,667.83
2016,7,28,11,15,821.5,158.0,1.05,28.0,916.5,972.79,679.63
2016,7,28,11,30,825.0,159.0,1.1,28.0,931.0,988.65,689.57
2016,7,28,11,45,810.0,170.0,1.15,28.0,933.0,993.07,692.66
2016,7,28,12,0,795.0,181.0,1.2,28.0,935.0,993.86,693.79
2016,7,28,12,15,795.0,181.0,1.2,28.0,934.5,995.2,694.55
2016,7,28,12,30,795.0,181.0,1.2,28.0,934.0,993.26,693.42
2016,7,28,12,45,791.5,181.0,1.25,28.0,926.0,984.58,689.13
2016,7,28,13,0,788.0,181.0,1.3,28.0,918.0,972.71,683.03
2016,7,28,13,15,784.0,180.0,1.3,27.5,902.5,956.26,674.72
2016,7,28,13,30,780.0,179.0,1.3,27.0,887.0,936.8,664.61
2016,7,28,13,45,767.0,181.0,1.3,27.0,863.0,909.07,647.99
2016,7,28,14,0,754.0,183.0,1.3,27.0,839.0,878.98,629.91
2016,7,28,14,15,745.0,180.5,1.25,27.0,810.0,849.34,611.4
2016,7,28,14,30,736.0,178.0,1.2,27.0,781.0,813.69,588.94
2016,7,28,14,45,540.0,254.5,1.2,27.0,686.5,701.18,512.04
2016,7,28,15,0,344.0,331.0,1.2,27.0,592.0,596.59,438.02
2016,7,28,15,15,331.5,314.0,1.15,26.5,554.5,554.36,410.58
2016,7,28,15,30,319.0,297.0,1.1,26.0,517.0,512.32,382.16
2016,7,28,15,45,298.0,279.0,1.1,25.5,473.5,464.31,349.04
2016,7,28,16,0,277.0,261.0,1.1,25.0,430.0,417.69,316.17
2016,7,28,16,15,241.5,242.5,1.05,24.5,381.0,364.51,277.4
2016,7,28,16,30,206.0,224.0,1.0,24.0,332.0,311.83,238.3
2016,7,28,16,45,188.5,201.0,1.0,24.0,292.0,269.61,206.08
2016,7,28,17,0,171.0,178.0,1.0,24.0,252.0,229.26,174.67
2016,7,28,17,15,159.5,155.5,0.95,23.0,217.5,193.22,146.54
2016,7,28,17,30,148.0,133.0,0.9,22.0,183.0,158.59,118.95
2016,7,28,17,45,136.5,111.0,0.85,21.5,151.0,125.91,92.43
2016,7,28,18,0,125.0,89.0,0.8,21.0,119.0,94.87,67.43
2016,7,28,18,15,100.0,68.5,0.75,20.0,89.0,65.93,45.56
2016,7,28,18,30,75.0,48.0,0.7,19.0,59.0,40.56,29.1
2016,7,28,18,45,37.5,30.5,0.7,18.5,36.0,26.18,15.14
2016,7,28,19,0,0.0,13.0,0.7,18.0,13.0,12.39,0.0
2016,7,28,19,15,0.0,6.5,0.65,17.5,6.5,6.2,0.0
2016,7,28,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.0,0.4,13.0,9.0,8.58,0.0
2016,7,29,5,30,0.0,18.0,0.4,13.0,18.0,16.42,0.0
2016,7,29,5,45,124.5,33.5,0.4,13.5,51.5,27.48,17.29
2016,7,29,6,0,249.0,49.0,0.4,14.0,85.0,41.8,27.04
2016,7,29,6,15,317.0,63.0,0.4,14.5,128.5,77.1,47.76
2016,7,29,6,30,385.0,77.0,0.4,15.0,172.0,120.72,79.19
2016,7,29,6,45,444.5,86.0,0.45,16.0,220.5,166.4,115.36
2016,7,29,7,0,504.0,95.0,0.5,17.0,269.0,220.65,159.93
2016,7,29,7,15,543.0,103.5,0.5,17.5,318.5,273.13,204.06
2016,7,29,7,30,582.0,112.0,0.5,18.0,368.0,329.65,250.61
2016,7,29,7,45,620.0,115.5,0.55,19.0,418.5,384.67,294.56
2016,7,29,8,0,658.0,119.0,0.6,20.0,469.0,442.92,339.51
2016,7,29,8,15,681.0,124.0,0.6,21.0,516.0,497.44,379.77
2016,7,29,8,30,704.0,129.0,0.6,22.0,563.0,552.95,419.14
2016,7,29,8,45,727.0,131.0,0.65,23.0,608.0,606.15,455.93
2016,7,29,9,0,750.0,133.0,0.7,24.0,653.0,659.01,491.3
2016,7,29,9,15,764.0,136.0,0.75,24.5,693.0,706.68,522.98
2016,7,29,9,30,778.0,139.0,0.8,25.0,733.0,753.29,552.18
2016,7,29,9,45,793.5,138.5,0.85,25.5,768.5,796.26,578.33
2016,7,29,10,0,809.0,138.0,0.9,26.0,804.0,837.73,603.19
2016,7,29,10,15,816.5,140.0,0.9,26.5,832.5,872.95,623.01
2016,7,29,10,30,824.0,142.0,0.9,27.0,861.0,905.71,641.1
2016,7,29,10,45,822.0,148.0,0.95,27.5,880.5,931.06,655.3
2016,7,29,11,0,820.0,154.0,1.0,28.0,900.0,953.18,667.58
2016,7,29,11,15,824.0,155.0,1.05,28.0,915.0,972.74,679.66
2016,7,29,11,30,828.0,156.0,1.1,28.0,930.0,989.14,689.91
2016,7,29,11,45,823.0,161.0,1.15,28.5,935.0,997.44,693.99
2016,7,29,12,0,818.0,166.0,1.2,29.0,940.0,1002.3,696.15
2016,7,29,12,15,818.0,166.0,1.2,29.0,940.0,1003.66,696.87
2016,7,29,12,30,818.0,166.0,1.2,29.0,940.0,1001.66,695.71
2016,7,29,12,45,821.5,162.5,1.3,29.0,934.0,996.21,694.25
2016,7,29,13,0,825.0,159.0,1.4,29.0,928.0,987.35,690.74
2016,7,29,13,15,821.0,158.0,1.4,28.5,913.0,970.37,682.15
2016,7,29,13,30,817.0,157.0,1.4,28.0,898.0,950.25,671.71
2016,7,29,13,45,808.5,157.0,1.4,28.0,874.5,923.95,656.09
2016,7,29,14,0,800.0,157.0,1.4,28.0,851.0,894.97,638.79
2016,7,29,14,15,791.5,155.0,1.4,27.5,822.5,861.46,619.75
2016,7,29,14,30,783.0,153.0,1.4,27.0,794.0,825.64,599.03
2016,7,29,14,45,637.5,212.5,1.4,27.0,719.5,741.23,542.89
2016,7,29,15,0,492.0,272.0,1.4,27.0,645.0,658.7,484.99
2016,7,29,15,15,615.0,205.0,1.3,26.5,645.0,661.96,491.11
2016,7,29,15,30,738.0,138.0,1.2,26.0,645.0,649.7,485.17
2016,7,29,15,45,511.0,198.5,1.2,26.0,538.5,526.12,395.3
2016,7,29,16,0,284.0,259.0,1.2,26.0,432.0,419.99,316.71
2016,7,29,16,15,299.5,232.5,1.15,25.5,401.5,385.83,292.76
2016,7,29,16,30,315.0,206.0,1.1,25.0,371.0,349.66,265.93
2016,7,29,16,45,289.0,187.0,1.1,24.5,326.0,301.08,229.02
2016,7,29,17,0,263.0,168.0,1.1,24.0,281.0,255.14,193.36
2016,7,29,17,15,393.0,128.5,1.05,23.0,272.0,242.12,179.33
2016,7,29,17,30,523.0,89.0,1.0,22.0,263.0,213.28,149.95
2016,7,29,17,45,470.0,79.0,0.95,21.5,215.0,160.38,106.56
2016,7,29,18,0,417.0,69.0,0.9,21.0,167.0,112.45,69.19
2016,7,29,18,15,343.0,56.5,0.85,20.0,123.5,68.74,39.77
2016,7,29,18,30,269.0,44.0,0.8,19.0,80.0,34.01,23.46
2016,7,29,18,45,134.5,29.5,0.75,18.5,47.5,23.05,12.41
2016,7,29,19,0,0.0,15.0,0.7,18.0,15.0,14.3,0.0
2016,7,29,19,15,0.0,7.5,0.65,17.5,7.5,7.15,0.0
2016,7,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,0.5,12.5,10.0,9.53,0.0
2016,7,30,5,30,0.0,20.0,0.5,13.0,20.0,17.93,0.0
2016,7,30,5,45,150.0,33.0,0.5,13.5,55.0,25.74,15.68
2016,7,30,6,0,300.0,46.0,0.5,14.0,90.0,39.87,25.05
2016,7,30,6,15,373.5,58.0,0.5,14.5,134.5,76.87,45.48
2016,7,30,6,30,447.0,70.0,0.5,15.0,179.0,124.05,79.24
2016,7,30,6,45,500.0,78.5,0.55,16.0,228.0,171.7,117.52
2016,7,30,7,0,553.0,87.0,0.6,17.0,277.0,225.55,162.43
2016,7,30,7,15,592.0,94.0,0.6,17.5,327.5,279.5,208.21
2016,7,30,7,30,631.0,101.0,0.6,18.0,378.0,337.41,256.3
2016,7,30,7,45,659.0,107.5,0.65,19.0,427.5,393.76,301.65
2016,7,30,8,0,687.0,114.0,0.7,20.0,477.0,452.23,346.95
2016,7,30,8,15,710.0,118.5,0.75,20.5,525.0,507.82,389.23
2016,7,30,8,30,733.0,123.0,0.8,21.0,573.0,564.34,430.8
2016,7,30,8,45,747.5,128.0,0.85,22.0,617.0,616.19,466.83
2016,7,30,9,0,762.0,133.0,0.9,23.0,661.0,667.58,501.31
2016,7,30,9,15,776.0,136.5,0.95,23.5,701.5,716.33,533.97
2016,7,30,9,30,790.0,140.0,1.0,24.0,742.0,763.99,563.99
2016,7,30,9,45,828.0,128.0,1.05,24.5,784.5,814.05,594.92
2016,7,30,10,0,866.0,116.0,1.1,25.0,827.0,859.28,622.2
2016,7,30,10,15,873.0,117.5,1.15,25.0,856.0,894.8,644.23
2016,7,30,10,30,880.0,119.0,1.2,25.0,885.0,927.64,664.59
2016,7,30,10,45,864.0,133.0,1.3,25.5,901.5,948.66,676.93
2016,7,30,11,0,848.0,147.0,1.4,26.0,918.0,965.52,686.8
2016,7,30,11,15,852.0,148.0,1.4,25.5,933.0,985.13,699.71
2016,7,30,11,30,856.0,149.0,1.4,25.0,948.0,1001.52,710.66
2016,7,30,11,45,832.0,166.0,1.45,25.0,948.0,1012.15,717.57
2016,7,30,12,0,808.0,183.0,1.5,25.0,948.0,1010.14,716.8
2016,7,30,12,15,808.5,183.0,1.5,25.0,947.5,1011.98,717.93
2016,7,30,12,30,809.0,183.0,1.5,25.0,947.0,1010.48,717.04
2016,7,30,12,45,804.0,184.0,1.5,25.0,938.5,1001.18,711.45
2016,7,30,13,0,799.0,185.0,1.5,25.0,930.0,988.65,704.03
2016,7,30,13,15,795.0,184.0,1.45,24.5,914.5,971.97,694.75
2016,7,30,13,30,791.0,183.0,1.4,24.0,899.0,952.23,683.61
2016,7,30,13,45,778.0,185.5,1.4,24.0,875.0,924.64,666.92
2016,7,30,14,0,765.0,188.0,1.4,24.0,851.0,894.64,648.71
2016,7,30,14,15,756.5,185.5,1.3,24.0,822.0,865.28,629.56
2016,7,30,14,30,748.0,183.0,1.2,24.0,793.0,829.54,606.2
2016,7,30,14,45,740.0,177.5,1.2,24.0,759.0,789.15,581.0
2016,7,30,15,0,732.0,172.0,1.2,24.0,725.0,746.95,553.68
2016,7,30,15,15,717.0,168.0,1.15,23.5,685.0,699.57,522.4
2016,7,30,15,30,702.0,164.0,1.1,23.0,645.0,651.39,489.83
2016,7,30,15,45,694.0,154.5,1.1,23.0,602.5,601.67,455.0
2016,7,30,16,0,686.0,145.0,1.1,23.0,560.0,551.05,418.48
2016,7,30,16,15,662.0,139.0,1.05,22.5,512.5,494.67,376.96
2016,7,30,16,30,638.0,133.0,1.0,22.0,465.0,439.5,335.0
2016,7,30,16,45,618.0,123.0,0.95,21.5,416.5,383.65,291.16
2016,7,30,17,0,598.0,113.0,0.9,21.0,368.0,329.17,246.91
2016,7,30,17,15,557.0,104.5,0.85,20.5,318.0,271.35,199.29
2016,7,30,17,30,516.0,96.0,0.8,20.0,268.0,217.85,154.55
2016,7,30,17,45,468.0,84.5,0.8,19.5,219.5,163.22,109.62
2016,7,30,18,0,420.0,73.0,0.8,19.0,171.0,115.96,72.46
2016,7,30,18,15,344.0,60.0,0.75,18.0,126.5,71.41,42.36
2016,7,30,18,30,268.0,47.0,0.7,17.0,82.0,36.32,25.61
2016,7,30,18,45,134.0,31.5,0.7,16.0,49.0,24.75,13.59
2016,7,30,19,0,0.0,16.0,0.7,15.0,16.0,15.25,0.0
2016,7,30,19,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,7.5,0.65,11.5,7.5,7.15,0.0
2016,7,31,5,30,0.0,15.0,0.6,12.0,15.0,13.87,0.0
2016,7,31,5,45,109.5,32.5,0.55,12.5,48.5,26.66,16.33
2016,7,31,6,0,219.0,50.0,0.5,13.0,82.0,41.92,27.69
2016,7,31,6,15,285.5,66.5,0.5,13.5,125.0,77.5,49.5
2016,7,31,6,30,352.0,83.0,0.5,14.0,168.0,121.32,81.46
2016,7,31,6,45,408.5,94.5,0.5,15.0,216.5,166.83,117.61
2016,7,31,7,0,465.0,106.0,0.5,16.0,265.0,218.96,160.38
2016,7,31,7,15,505.0,116.0,0.55,16.5,314.0,270.9,204.05
2016,7,31,7,30,545.0,126.0,0.6,17.0,363.0,327.03,250.42
2016,7,31,7,45,576.0,134.0,0.65,18.0,412.5,383.67,295.61
2016,7,31,8,0,607.0,142.0,0.7,19.0,462.0,440.71,339.63
2016,7,31,8,15,631.5,148.0,0.75,19.5,509.0,494.59,380.57
2016,7,31,8,30,656.0,154.0,0.8,20.0,556.0,549.74,421.17
2016,7,31,8,45,667.5,162.5,0.85,21.0,598.0,599.97,456.06
2016,7,31,9,0,679.0,171.0,0.9,22.0,640.0,649.64,489.43
2016,7,31,9,15,694.5,175.5,0.95,22.5,680.0,697.48,521.63
2016,7,31,9,30,710.0,180.0,1.0,23.0,720.0,744.58,552.58
2016,7,31,9,45,689.0,201.0,1.05,23.5,745.0,777.55,572.62
2016,7,31,10,0,668.0,222.0,1.1,24.0,770.0,806.63,589.85
2016,7,31,10,15,677.5,226.0,1.15,24.0,798.5,841.97,612.93
2016,7,31,10,30,687.0,230.0,1.2,24.0,827.0,875.39,634.44
2016,7,31,10,45,679.0,242.0,1.3,24.5,844.5,898.33,648.15
2016,7,31,11,0,671.0,254.0,1.4,25.0,862.0,918.22,659.9
2016,7,31,11,15,675.5,256.0,1.4,25.0,877.0,937.29,671.49
2016,7,31,11,30,680.0,258.0,1.4,25.0,892.0,953.67,681.36
2016,7,31,11,45,665.0,270.5,1.45,25.0,894.5,958.28,684.05
2016,7,31,12,0,650.0,283.0,1.5,25.0,897.0,959.7,684.92
2016,7,31,12,15,649.5,284.0,1.5,24.5,897.5,961.33,687.21
2016,7,31,12,30,649.0,285.0,1.5,24.0,898.0,960.07,687.74
2016,7,31,12,45,742.5,223.5,1.5,24.0,918.5,986.76,705.85
2016,7,31,13,0,836.0,162.0,1.5,24.0,939.0,1002.32,715.59
2016,7,31,13,15,832.0,161.0,1.45,24.0,923.5,985.11,704.26
2016,7,31,13,30,828.0,160.0,1.4,24.0,908.0,964.71,691.39
2016,7,31,13,45,795.0,174.5,1.4,24.0,877.5,929.91,670.19
2016,7,31,14,0,762.0,189.0,1.4,24.0,847.0,897.53,650.57
2016,7,31,14,15,752.5,186.0,1.35,23.5,818.0,862.63,629.73
2016,7,31,14,30,743.0,183.0,1.3,23.0,789.0,825.62,607.33
2016,7,31,14,45,718.0,186.5,1.3,22.5,750.5,780.75,579.79
2016,7,31,15,0,693.0,190.0,1.3,22.0,712.0,735.25,550.33
2016,7,31,15,15,677.0,185.0,1.25,21.5,671.5,687.61,518.53
2016,7,31,15,30,661.0,180.0,1.2,21.0,631.0,639.38,485.54
2016,7,31,15,45,644.0,172.5,1.2,21.0,587.5,587.74,448.82
2016,7,31,16,0,627.0,165.0,1.2,21.0,544.0,536.17,411.16
2016,7,31,16,15,601.5,158.0,1.15,20.5,496.0,480.91,370.09
2016,7,31,16,30,576.0,151.0,1.1,20.0,448.0,424.66,327.09
