Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,45,556.5,138.0,1.1,19.5,401.0,369.64,283.84
2016,7,31,17,0,537.0,125.0,1.1,19.0,354.0,316.06,240.22
2016,7,31,17,15,495.0,115.0,1.05,18.5,304.5,260.13,193.92
2016,7,31,17,30,453.0,105.0,1.0,18.0,255.0,208.67,150.76
2016,7,31,17,45,411.0,91.0,0.95,17.5,208.5,158.29,108.9
2016,7,31,18,0,369.0,77.0,0.9,17.0,162.0,112.88,72.75
2016,7,31,18,15,295.5,61.5,0.8,16.0,118.5,69.39,42.74
2016,7,31,18,30,222.0,46.0,0.7,15.0,75.0,35.54,25.11
2016,7,31,18,45,141.0,28.5,0.65,14.5,44.0,22.34,11.45
2016,7,31,19,0,60.0,11.0,0.6,14.0,13.0,10.48,0.0
2016,7,31,19,15,30.0,5.5,0.55,13.5,6.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,80.5,7.5,0.45,12.5,11.0,7.15,0.0
2016,8,1,5,30,161.0,15.0,0.4,13.0,22.0,14.3,0.0
2016,8,1,5,45,286.5,26.0,0.4,13.5,58.0,20.48,11.03
2016,8,1,6,0,412.0,37.0,0.4,14.0,94.0,33.67,19.22
2016,8,1,6,15,487.5,44.5,0.4,14.5,140.5,73.5,38.53
2016,8,1,6,30,563.0,52.0,0.4,15.0,187.0,122.51,72.83
2016,8,1,6,45,614.5,57.5,0.45,15.5,237.5,174.01,114.91
2016,8,1,7,0,666.0,63.0,0.5,16.0,288.0,232.83,165.09
2016,8,1,7,15,701.0,67.0,0.5,16.5,339.5,288.96,213.73
2016,8,1,7,30,736.0,71.0,0.5,17.0,391.0,348.43,263.99
2016,8,1,7,45,761.0,75.0,0.5,18.0,441.5,406.63,311.21
2016,8,1,8,0,786.0,79.0,0.5,19.0,492.0,466.41,357.6
2016,8,1,8,15,805.5,81.5,0.55,19.5,540.0,522.96,400.85
2016,8,1,8,30,825.0,84.0,0.6,20.0,588.0,578.89,442.16
2016,8,1,8,45,839.0,86.5,0.65,20.5,632.5,631.86,479.97
2016,8,1,9,0,853.0,89.0,0.7,21.0,677.0,684.05,515.93
2016,8,1,9,15,864.5,91.0,0.75,21.5,717.5,732.83,546.87
2016,8,1,9,30,876.0,93.0,0.8,22.0,758.0,780.06,576.28
2016,8,1,9,45,881.0,97.0,0.85,23.0,792.0,822.26,600.81
2016,8,1,10,0,886.0,101.0,0.9,24.0,826.0,861.96,623.34
2016,8,1,10,15,892.5,102.0,0.95,24.0,855.0,897.21,645.22
2016,8,1,10,30,899.0,103.0,1.0,24.0,884.0,929.7,665.32
2016,8,1,10,45,904.0,104.0,1.05,24.5,906.0,957.84,681.36
2016,8,1,11,0,909.0,105.0,1.1,25.0,928.0,982.82,695.42
2016,8,1,11,15,912.5,105.5,1.15,25.0,943.0,1002.53,707.63
2016,8,1,11,30,916.0,106.0,1.2,25.0,958.0,1018.79,717.86
2016,8,1,11,45,918.0,106.5,1.25,25.5,965.5,1030.02,723.72
2016,8,1,12,0,920.0,107.0,1.3,26.0,973.0,1037.64,727.52
2016,8,1,12,15,920.0,107.0,1.3,26.0,973.0,1039.08,728.25
2016,8,1,12,30,920.0,107.0,1.3,26.0,973.0,1036.84,726.94
2016,8,1,12,45,916.5,108.0,1.35,26.0,964.5,1028.48,722.9
2016,8,1,13,0,913.0,109.0,1.4,26.0,956.0,1016.54,716.8
2016,8,1,13,15,910.0,108.0,1.4,26.0,941.0,999.53,706.86
2016,8,1,13,30,907.0,107.0,1.4,26.0,926.0,979.08,694.89
2016,8,1,13,45,905.0,104.5,1.4,26.0,904.0,954.68,680.5
2016,8,1,14,0,903.0,102.0,1.4,26.0,882.0,926.98,664.05
2016,8,1,14,15,896.5,101.0,1.4,25.5,852.5,893.72,645.27
2016,8,1,14,30,890.0,100.0,1.4,25.0,823.0,857.7,624.55
2016,8,1,14,45,884.5,96.5,1.4,25.0,788.5,817.36,599.55
2016,8,1,15,0,879.0,93.0,1.4,25.0,754.0,774.57,572.67
2016,8,1,15,15,868.0,91.0,1.4,24.5,713.0,727.09,543.32
2016,8,1,15,30,857.0,89.0,1.4,24.0,672.0,678.06,512.04
2016,8,1,15,45,841.5,87.0,1.4,23.5,627.0,624.89,475.13
2016,8,1,16,0,826.0,85.0,1.4,23.0,582.0,571.11,436.5
2016,8,1,16,15,806.5,82.0,1.35,22.0,533.0,514.35,394.73
2016,8,1,16,30,787.0,79.0,1.3,21.0,484.0,457.09,350.89
2016,8,1,16,45,759.0,76.0,1.3,20.5,433.0,396.98,302.73
2016,8,1,17,0,731.0,73.0,1.3,20.0,382.0,338.83,254.38
2016,8,1,17,15,695.0,68.5,1.25,19.0,330.5,279.06,203.85
2016,8,1,17,30,659.0,64.0,1.2,18.0,279.0,221.3,154.08
2016,8,1,17,45,608.0,57.5,1.2,17.5,228.5,164.04,105.53
2016,8,1,18,0,557.0,51.0,1.2,17.0,178.0,112.66,64.5
2016,8,1,18,15,476.0,43.0,1.15,16.0,132.0,64.21,32.67
2016,8,1,18,30,395.0,35.0,1.1,15.0,86.0,27.19,17.85
2016,8,1,18,45,267.0,23.5,1.05,14.5,51.0,18.66,8.23
2016,8,1,19,0,139.0,12.0,1.0,14.0,16.0,11.44,0.0
2016,8,1,19,15,69.5,6.0,0.95,13.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,5,15,78.5,7.5,0.7,10.5,10.5,7.15,0.0
2016,8,2,5,30,157.0,15.0,0.7,11.0,21.0,14.3,0.0
2016,8,2,5,45,286.5,26.5,0.7,11.5,58.0,21.07,11.41
2016,8,2,6,0,416.0,38.0,0.7,12.0,95.0,34.46,20.16
2016,8,2,6,15,495.0,46.0,0.65,12.5,142.5,75.23,40.08
2016,8,2,6,30,574.0,54.0,0.6,13.0,190.0,125.67,75.6
2016,8,2,6,45,631.0,58.5,0.6,14.0,242.0,178.03,118.3
2016,8,2,7,0,688.0,63.0,0.6,15.0,294.0,238.33,169.56
2016,8,2,7,15,724.5,67.5,0.6,15.5,347.0,296.79,220.4
2016,8,2,7,30,761.0,72.0,0.6,16.0,400.0,358.76,272.93
2016,8,2,7,45,790.0,74.5,0.6,16.5,453.0,418.67,322.33
2016,8,2,8,0,819.0,77.0,0.6,17.0,506.0,480.55,371.33
2016,8,2,8,15,839.0,80.0,0.6,17.5,556.0,539.17,416.02
2016,8,2,8,30,859.0,83.0,0.6,18.0,606.0,598.22,459.24
2016,8,2,8,45,874.5,85.0,0.65,19.0,652.5,653.39,497.75
2016,8,2,9,0,890.0,87.0,0.7,20.0,699.0,707.82,534.02
2016,8,2,9,15,902.0,89.0,0.75,20.5,741.0,758.66,566.14
2016,8,2,9,30,914.0,91.0,0.8,21.0,783.0,807.88,596.66
2016,8,2,9,45,916.0,96.5,0.85,22.0,818.0,850.7,621.35
2016,8,2,10,0,918.0,102.0,0.9,23.0,853.0,890.66,643.85
2016,8,2,10,15,925.5,103.0,0.95,23.0,883.0,927.85,666.85
2016,8,2,10,30,933.0,104.0,1.0,23.0,913.0,962.22,687.99
2016,8,2,10,45,929.5,110.0,1.05,23.5,933.5,988.4,702.66
2016,8,2,11,0,926.0,116.0,1.1,24.0,954.0,1010.89,715.12
2016,8,2,11,15,929.5,117.0,1.1,24.0,969.5,1031.41,726.89
2016,8,2,11,30,933.0,118.0,1.1,24.0,985.0,1048.4,736.57
2016,8,2,11,45,929.0,122.0,1.15,24.5,991.0,1057.35,741.02
2016,8,2,12,0,925.0,126.0,1.2,25.0,997.0,1062.52,743.37
2016,8,2,12,15,925.0,126.0,1.2,25.0,996.5,1063.94,744.12
2016,8,2,12,30,925.0,126.0,1.2,25.0,996.0,1061.67,742.8
2016,8,2,12,45,921.5,126.5,1.25,25.0,987.0,1052.73,738.53
2016,8,2,13,0,918.0,127.0,1.3,25.0,978.0,1040.18,732.21
2016,8,2,13,15,914.5,126.0,1.3,25.0,961.5,1022.58,722.0
2016,8,2,13,30,911.0,125.0,1.3,25.0,945.0,1001.53,709.77
2016,8,2,13,45,901.5,126.0,1.3,25.0,920.5,973.56,693.28
2016,8,2,14,0,892.0,127.0,1.3,25.0,896.0,942.65,674.97
2016,8,2,14,15,884.0,125.5,1.3,24.5,865.0,907.81,655.36
2016,8,2,14,30,876.0,124.0,1.3,24.0,834.0,870.33,633.83
2016,8,2,14,45,872.5,118.5,1.3,24.0,799.0,830.05,609.0
2016,8,2,15,0,869.0,113.0,1.3,24.0,764.0,787.19,582.19
2016,8,2,15,15,855.5,110.5,1.3,23.5,722.0,737.69,551.62
2016,8,2,15,30,842.0,108.0,1.3,23.0,680.0,689.27,520.14
2016,8,2,15,45,829.5,103.5,1.3,23.0,634.0,635.47,482.12
2016,8,2,16,0,817.0,99.0,1.3,23.0,588.0,580.83,442.35
2016,8,2,16,15,795.0,95.0,1.25,22.5,537.5,521.11,398.0
2016,8,2,16,30,773.0,91.0,1.2,22.0,487.0,462.11,352.6
2016,8,2,16,45,745.5,86.5,1.2,21.5,435.0,401.33,304.44
2016,8,2,17,0,718.0,82.0,1.2,21.0,383.0,341.33,255.14
2016,8,2,17,15,678.0,76.5,1.15,20.0,330.5,279.82,203.8
2016,8,2,17,30,638.0,71.0,1.1,19.0,278.0,222.34,154.83
2016,8,2,17,45,583.5,64.0,1.1,18.5,226.5,165.15,106.9
2016,8,2,18,0,529.0,57.0,1.1,18.0,175.0,114.31,66.79
2016,8,2,18,15,443.0,47.5,1.05,17.0,128.5,65.91,35.16
2016,8,2,18,30,357.0,38.0,1.0,16.0,82.0,30.13,20.23
2016,8,2,18,45,221.5,24.5,0.95,15.5,48.0,19.74,8.45
2016,8,2,19,0,86.0,11.0,0.9,15.0,14.0,10.48,0.0
2016,8,2,19,15,43.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,10.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,11.0,17.0,13.34,0.0
2016,8,3,5,45,200.5,29.5,0.8,12.0,53.0,23.13,12.78
2016,8,3,6,0,322.0,45.0,0.8,13.0,89.0,38.56,24.31
2016,8,3,6,15,405.0,56.0,0.75,13.5,135.5,77.96,45.54
2016,8,3,6,30,488.0,67.0,0.7,14.0,182.0,126.25,79.59
2016,8,3,6,45,549.0,74.5,0.65,14.5,234.0,177.11,120.63
2016,8,3,7,0,610.0,82.0,0.6,15.0,286.0,235.12,169.45
2016,8,3,7,15,650.5,88.5,0.6,15.5,338.5,292.6,218.73
2016,8,3,7,30,691.0,95.0,0.6,16.0,391.0,354.16,270.29
2016,8,3,7,45,720.5,99.5,0.65,17.0,443.0,412.79,317.91
2016,8,3,8,0,750.0,104.0,0.7,18.0,495.0,473.58,365.37
2016,8,3,8,15,772.0,108.0,0.7,18.5,545.0,531.98,409.62
2016,8,3,8,30,794.0,112.0,0.7,19.0,595.0,590.48,452.26
2016,8,3,8,45,807.5,117.5,0.75,19.5,640.5,645.41,491.31
2016,8,3,9,0,821.0,123.0,0.8,20.0,686.0,699.61,528.64
2016,8,3,9,15,834.0,125.5,0.8,20.5,727.5,749.38,560.76
2016,8,3,9,30,847.0,128.0,0.8,21.0,769.0,797.8,590.18
2016,8,3,9,45,861.0,128.5,0.85,22.0,806.0,843.36,616.77
2016,8,3,10,0,875.0,129.0,0.9,23.0,843.0,881.87,638.39
2016,8,3,10,15,882.5,130.5,0.95,23.0,872.5,918.26,660.95
2016,8,3,10,30,890.0,132.0,1.0,23.0,902.0,951.95,681.74
2016,8,3,10,45,862.0,154.0,1.05,23.5,915.0,977.6,696.15
2016,8,3,11,0,834.0,176.0,1.1,24.0,928.0,992.01,703.66
2016,8,3,11,15,838.0,177.0,1.1,24.0,943.5,1011.91,715.24
2016,8,3,11,30,842.0,178.0,1.1,24.0,959.0,1028.56,724.79
2016,8,3,11,45,820.5,193.5,1.15,24.5,959.5,1030.98,725.3
2016,8,3,12,0,799.0,209.0,1.2,25.0,960.0,1029.48,723.7
2016,8,3,12,15,798.5,209.0,1.2,24.5,959.5,1030.25,725.56
2016,8,3,12,30,798.0,209.0,1.2,24.0,959.0,1027.67,725.45
2016,8,3,12,45,807.0,201.0,1.25,24.0,953.5,1023.35,723.9
2016,8,3,13,0,816.0,193.0,1.3,24.0,948.0,1015.48,720.28
2016,8,3,13,15,811.5,192.0,1.3,24.0,932.0,997.89,709.88
2016,8,3,13,30,807.0,191.0,1.3,24.0,916.0,977.17,697.7
2016,8,3,13,45,790.5,194.5,1.35,24.0,889.5,946.7,680.18
2016,8,3,14,0,774.0,198.0,1.4,24.0,863.0,918.71,664.18
2016,8,3,14,15,764.5,195.0,1.4,23.5,833.0,883.25,643.75
2016,8,3,14,30,755.0,192.0,1.4,23.0,803.0,845.61,621.71
2016,8,3,14,45,761.0,179.0,1.4,23.0,771.0,808.37,598.49
2016,8,3,15,0,767.0,166.0,1.4,23.0,739.0,768.21,572.84
2016,8,3,15,15,751.5,162.0,1.4,22.5,697.0,718.77,540.49
2016,8,3,15,30,736.0,158.0,1.4,22.0,655.0,668.49,506.69
2016,8,3,15,45,750.0,139.5,1.4,21.5,616.0,621.77,474.88
2016,8,3,16,0,764.0,121.0,1.4,21.0,577.0,571.85,439.44
2016,8,3,16,15,740.0,116.5,1.35,20.0,527.0,512.85,396.0
2016,8,3,16,30,716.0,112.0,1.3,19.0,477.0,454.89,351.7
2016,8,3,16,45,717.0,97.5,1.3,18.5,430.0,398.89,306.61
2016,8,3,17,0,718.0,83.0,1.3,18.0,383.0,341.79,258.64
2016,8,3,17,15,678.0,77.5,1.25,17.5,330.0,280.23,206.17
2016,8,3,17,30,638.0,72.0,1.2,17.0,277.0,222.71,156.33
2016,8,3,17,45,603.0,62.0,1.15,16.5,227.5,166.16,107.71
2016,8,3,18,0,568.0,52.0,1.1,16.0,178.0,113.65,65.11
2016,8,3,18,15,482.0,43.5,1.05,15.0,130.5,63.87,32.69
2016,8,3,18,30,396.0,35.0,1.0,14.0,83.0,27.5,18.09
2016,8,3,18,45,260.0,23.0,0.95,13.5,48.0,18.47,7.01
2016,8,3,19,0,124.0,11.0,0.9,13.0,13.0,10.48,0.0
2016,8,3,19,15,62.0,5.5,0.9,12.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,7.0,1.1,10.5,9.0,0.0,0.0
2016,8,4,5,30,133.0,14.0,1.1,11.0,18.0,13.34,0.0
2016,8,4,5,45,269.0,26.0,1.15,11.5,55.0,20.82,10.68
2016,8,4,6,0,405.0,38.0,1.2,12.0,92.0,34.01,20.14
2016,8,4,6,15,486.5,46.5,1.15,12.5,139.5,74.74,40.06
2016,8,4,6,30,568.0,55.0,1.1,13.0,187.0,125.5,75.8
2016,8,4,6,45,627.5,59.5,1.1,13.5,239.5,178.06,118.96
2016,8,4,7,0,687.0,64.0,1.1,14.0,292.0,238.87,171.34
2016,8,4,7,15,723.0,68.5,1.05,14.5,344.5,297.24,222.7
2016,8,4,7,30,759.0,73.0,1.0,15.0,397.0,359.06,275.72
2016,8,4,7,45,787.0,75.5,0.95,15.5,449.5,418.55,325.33
2016,8,4,8,0,815.0,78.0,0.9,16.0,502.0,479.9,374.37
2016,8,4,8,15,834.0,81.0,0.9,16.5,551.5,537.81,419.18
2016,8,4,8,30,853.0,84.0,0.9,17.0,601.0,596.13,462.54
2016,8,4,8,45,865.0,87.0,0.9,17.5,646.0,649.88,500.99
2016,8,4,9,0,877.0,90.0,0.9,18.0,691.0,702.58,537.12
2016,8,4,9,15,888.5,92.0,0.9,18.5,732.0,752.58,568.56
2016,8,4,9,30,900.0,94.0,0.9,19.0,773.0,800.94,598.28
2016,8,4,9,45,898.0,101.5,0.95,19.5,805.5,842.08,623.41
2016,8,4,10,0,896.0,109.0,1.0,20.0,838.0,880.09,646.3
2016,8,4,10,15,902.5,110.5,1.05,20.0,867.5,916.27,669.08
2016,8,4,10,30,909.0,112.0,1.1,20.0,897.0,949.63,689.97
2016,8,4,10,45,900.5,121.0,1.15,20.5,915.0,973.57,703.53
2016,8,4,11,0,892.0,130.0,1.2,21.0,933.0,993.64,714.75
2016,8,4,11,15,895.0,130.5,1.2,21.0,948.0,1012.58,725.84
2016,8,4,11,30,898.0,131.0,1.2,21.0,963.0,1028.11,734.86
2016,8,4,11,45,889.5,137.5,1.3,21.0,967.0,1034.66,740.25
2016,8,4,12,0,881.0,144.0,1.4,21.0,971.0,1037.49,743.5
2016,8,4,12,15,881.0,144.0,1.45,21.0,970.0,1038.81,745.09
2016,8,4,12,30,881.0,144.0,1.5,21.0,969.0,1036.59,744.58
2016,8,4,12,45,869.0,149.5,1.55,21.0,957.5,1024.33,737.89
2016,8,4,13,0,857.0,155.0,1.6,21.0,946.0,1017.78,734.99
2016,8,4,13,15,853.0,154.0,1.6,20.5,930.0,1000.1,725.67
2016,8,4,13,30,849.0,153.0,1.6,20.0,914.0,979.14,714.38
2016,8,4,13,45,842.5,151.5,1.6,19.5,890.5,952.18,699.21
2016,8,4,14,0,836.0,150.0,1.6,19.0,867.0,922.3,682.09
2016,8,4,14,15,827.5,148.0,1.55,18.5,837.0,887.41,660.89
2016,8,4,14,30,819.0,146.0,1.5,18.0,807.0,850.09,637.92
2016,8,4,14,45,823.0,136.0,1.5,18.0,774.5,812.47,613.95
2016,8,4,15,0,827.0,126.0,1.5,18.0,742.0,771.85,587.66
2016,8,4,15,15,813.5,123.0,1.5,17.5,701.0,722.85,556.25
2016,8,4,15,30,800.0,120.0,1.5,17.0,660.0,672.66,521.74
2016,8,4,15,45,803.0,109.0,1.5,17.0,618.5,623.87,486.38
2016,8,4,16,0,806.0,98.0,1.5,17.0,577.0,572.79,448.15
2016,8,4,16,15,785.0,94.0,1.5,16.5,527.5,514.05,403.4
2016,8,4,16,30,764.0,90.0,1.5,16.0,478.0,455.95,357.48
2016,8,4,16,45,751.5,81.5,1.5,16.0,429.0,397.84,309.16
2016,8,4,17,0,739.0,73.0,1.5,16.0,380.0,340.02,259.35
2016,8,4,17,15,701.5,68.5,1.5,15.5,327.5,279.21,206.67
2016,8,4,17,30,664.0,64.0,1.5,15.0,275.0,220.63,155.14
2016,8,4,17,45,620.0,56.5,1.5,14.5,225.0,163.33,105.6
2016,8,4,18,0,576.0,49.0,1.5,14.0,175.0,111.11,63.25
2016,8,4,18,15,490.5,40.5,1.45,13.5,128.0,60.97,30.41
2016,8,4,18,30,405.0,32.0,1.4,13.0,81.0,24.89,15.84
2016,8,4,18,45,262.0,21.0,1.4,12.5,46.5,16.71,5.1
2016,8,4,19,0,119.0,10.0,1.4,12.0,12.0,9.53,0.0
2016,8,4,19,15,59.5,5.0,1.35,11.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,67.0,6.5,1.05,11.0,8.5,0.0,0.0
2016,8,5,5,30,134.0,13.0,1.1,11.0,17.0,12.39,0.0
2016,8,5,5,45,271.0,25.0,1.2,11.5,54.0,19.99,9.71
2016,8,5,6,0,408.0,37.0,1.3,12.0,91.0,32.97,23.22
2016,8,5,6,15,492.0,45.5,1.25,12.5,139.0,74.06,39.32
2016,8,5,6,30,576.0,54.0,1.2,13.0,187.0,125.5,75.44
2016,8,5,6,45,632.0,59.5,1.2,13.5,239.5,178.84,119.45
2016,8,5,7,0,688.0,65.0,1.2,14.0,292.0,240.04,172.34
2016,8,5,7,15,725.0,69.5,1.15,14.5,345.0,298.85,224.12
2016,8,5,7,30,762.0,74.0,1.1,15.0,398.0,361.22,277.68
2016,8,5,7,45,583.5,129.5,1.05,15.5,396.5,383.32,299.74
2016,8,5,8,0,405.0,185.0,1.0,16.0,395.0,382.11,300.55
2016,8,5,8,15,632.0,135.0,0.95,16.5,499.5,483.39,378.99
2016,8,5,8,30,859.0,85.0,0.9,17.0,604.0,600.96,466.68
2016,8,5,8,45,875.0,87.0,0.9,17.5,650.5,656.62,505.8
2016,8,5,9,0,891.0,89.0,0.9,18.0,697.0,711.58,543.35
2016,8,5,9,15,902.5,91.0,0.9,18.5,738.5,762.24,575.1
2016,8,5,9,30,914.0,93.0,0.9,19.0,780.0,811.23,605.09
2016,8,5,9,45,912.5,100.0,0.9,19.5,813.5,852.84,629.65
2016,8,5,10,0,911.0,107.0,0.9,20.0,847.0,891.33,651.86
2016,8,5,10,15,917.5,108.0,0.9,20.5,876.5,927.5,672.32
2016,8,5,10,30,924.0,109.0,0.9,21.0,906.0,960.8,690.72
2016,8,5,10,45,928.5,110.5,0.95,21.5,928.5,989.67,707.19
2016,8,5,11,0,933.0,112.0,1.0,22.0,951.0,1015.25,721.6
2016,8,5,11,15,936.0,112.5,1.0,22.0,966.0,1034.91,732.81
2016,8,5,11,30,939.0,113.0,1.0,22.0,981.0,1050.98,741.95
2016,8,5,11,45,940.0,114.0,1.05,22.5,988.5,1061.91,747.69
2016,8,5,12,0,941.0,115.0,1.1,23.0,996.0,1069.09,751.31
2016,8,5,12,15,941.0,115.0,1.1,23.0,995.5,1070.47,752.0
2016,8,5,12,30,941.0,115.0,1.1,23.0,995.0,1068.07,750.6
2016,8,5,12,45,940.0,114.0,1.15,23.5,986.5,1059.87,745.4
2016,8,5,13,0,939.0,113.0,1.2,24.0,978.0,1047.93,738.08
2016,8,5,13,15,935.5,112.5,1.2,24.0,962.0,1030.38,727.93
2016,8,5,13,30,932.0,112.0,1.2,24.0,946.0,1009.29,715.72
2016,8,5,13,45,927.0,111.0,1.25,24.0,922.5,982.85,701.09
2016,8,5,14,0,922.0,110.0,1.3,24.0,899.0,953.16,684.35
2016,8,5,14,15,915.0,108.5,1.3,23.5,868.0,918.12,664.61
2016,8,5,14,30,908.0,107.0,1.3,23.0,837.0,880.28,642.87
2016,8,5,14,45,900.0,104.0,1.3,23.0,801.0,837.5,616.39
2016,8,5,15,0,892.0,101.0,1.3,23.0,765.0,792.4,588.09
2016,8,5,15,15,879.5,99.0,1.3,22.5,722.5,742.97,557.54
2016,8,5,15,30,867.0,97.0,1.3,22.0,680.0,692.08,524.75
2016,8,5,15,45,853.5,93.5,1.35,21.5,633.5,637.84,487.53
2016,8,5,16,0,840.0,90.0,1.4,21.0,587.0,583.92,449.01
2016,8,5,16,15,818.5,86.5,1.4,20.5,536.5,523.62,403.94
2016,8,5,16,30,797.0,83.0,1.4,20.0,486.0,463.95,357.6
2016,8,5,16,45,768.0,79.0,1.4,19.5,433.0,401.6,307.44
2016,8,5,17,0,739.0,75.0,1.4,19.0,380.0,341.35,257.13
2016,8,5,17,15,699.0,70.0,1.4,18.0,326.5,279.25,204.57
2016,8,5,17,30,659.0,65.0,1.4,17.0,273.0,219.7,153.2
2016,8,5,17,45,594.5,59.5,1.4,16.5,220.5,160.95,103.78
2016,8,5,18,0,530.0,54.0,1.4,16.0,168.0,109.76,63.62
2016,8,5,18,15,438.5,44.5,1.35,15.0,121.5,61.22,32.24
2016,8,5,18,30,347.0,35.0,1.3,14.0,75.0,27.81,18.18
2016,8,5,18,45,173.5,17.5,1.3,13.5,37.5,13.54,2.25
2016,8,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.0,6.0,0.95,10.5,7.5,0.0,0.0
2016,8,6,5,30,78.0,12.0,1.0,11.0,15.0,11.44,0.0
2016,8,6,5,45,212.0,26.0,1.05,11.5,49.5,21.05,10.13
2016,8,6,6,0,346.0,40.0,1.1,12.0,84.0,35.15,25.08
2016,8,6,6,15,432.0,49.5,1.1,12.5,131.0,73.46,41.03
2016,8,6,6,30,518.0,59.0,1.1,13.0,178.0,122.44,75.42
2016,8,6,6,45,579.5,65.5,1.1,13.5,229.5,174.33,117.79
2016,8,6,7,0,641.0,72.0,1.1,14.0,281.0,233.4,168.38
2016,8,6,7,15,680.0,77.0,1.05,14.5,334.0,290.84,218.63
2016,8,6,7,30,719.0,82.0,1.0,15.0,387.0,352.13,270.97
2016,8,6,7,45,752.5,84.5,1.0,15.5,439.5,412.97,321.61
2016,8,6,8,0,786.0,87.0,1.0,16.0,492.0,475.28,371.6
2016,8,6,8,15,807.0,90.0,1.0,16.5,541.5,533.52,416.71
2016,8,6,8,30,828.0,93.0,1.0,17.0,591.0,592.26,460.48
2016,8,6,8,45,846.5,94.5,1.0,17.5,637.5,646.24,499.31
2016,8,6,9,0,865.0,96.0,1.0,18.0,684.0,701.15,537.44
2016,8,6,9,15,876.5,98.0,1.05,18.0,725.5,750.71,570.4
2016,8,6,9,30,888.0,100.0,1.1,18.0,767.0,798.67,601.91
2016,8,6,9,45,889.0,106.0,1.15,18.5,800.5,840.3,627.66
2016,8,6,10,0,890.0,112.0,1.2,19.0,834.0,879.07,651.27
2016,8,6,10,15,897.0,113.5,1.2,19.5,863.5,915.55,672.42
2016,8,6,10,30,904.0,115.0,1.2,20.0,893.0,949.24,691.53
2016,8,6,10,45,909.0,116.0,1.25,20.5,915.0,977.59,707.9
2016,8,6,11,0,914.0,117.0,1.3,21.0,937.0,1002.72,722.25
2016,8,6,11,15,917.0,118.0,1.3,21.0,952.5,1022.55,733.84
2016,8,6,11,30,920.0,119.0,1.3,21.0,968.0,1038.87,743.35
2016,8,6,11,45,921.5,119.0,1.35,21.0,975.0,1049.08,750.08
2016,8,6,12,0,923.0,119.0,1.4,21.0,982.0,1055.62,754.73
2016,8,6,12,15,923.5,119.0,1.4,21.0,982.0,1057.45,755.73
2016,8,6,12,30,924.0,119.0,1.4,21.0,982.0,1055.56,754.61
2016,8,6,12,45,915.5,123.0,1.45,21.0,972.0,1045.04,749.15
2016,8,6,13,0,907.0,127.0,1.5,21.0,962.0,1031.0,741.64
2016,8,6,13,15,904.0,126.5,1.5,20.5,946.0,1014.35,733.17
2016,8,6,13,30,901.0,126.0,1.5,20.0,930.0,994.25,722.55
2016,8,6,13,45,899.5,122.5,1.5,20.0,908.0,969.17,707.41
2016,8,6,14,0,898.0,119.0,1.5,20.0,886.0,940.75,690.15
2016,8,6,14,15,891.5,117.5,1.5,20.0,856.5,906.79,669.22
2016,8,6,14,30,885.0,116.0,1.5,20.0,827.0,870.06,646.37
2016,8,6,14,45,880.5,112.0,1.5,20.0,792.0,829.85,621.0
2016,8,6,15,0,876.0,108.0,1.5,20.0,757.0,787.1,593.66
2016,8,6,15,15,864.0,105.5,1.5,19.5,715.5,738.12,562.73
2016,8,6,15,30,852.0,103.0,1.5,19.0,674.0,690.02,530.88
2016,8,6,15,45,842.5,97.5,1.55,18.5,629.0,636.32,493.39
2016,8,6,16,0,833.0,92.0,1.6,18.0,584.0,581.47,453.59
2016,8,6,16,15,812.5,89.0,1.6,17.5,534.0,522.5,408.72
2016,8,6,16,30,792.0,86.0,1.6,17.0,484.0,464.04,362.52
2016,8,6,16,45,771.5,80.0,1.65,16.5,432.5,403.41,313.0
2016,8,6,17,0,751.0,74.0,1.7,16.0,381.0,343.93,262.45
2016,8,6,17,15,712.0,69.0,1.7,15.5,327.5,281.4,208.2
2016,8,6,17,30,673.0,64.0,1.7,15.0,274.0,221.31,155.31
2016,8,6,17,45,622.0,57.0,1.75,14.5,222.5,162.68,104.9
2016,8,6,18,0,571.0,50.0,1.8,14.0,171.0,109.99,62.61
2016,8,6,18,15,478.5,41.5,1.75,13.5,123.5,59.9,30.35
2016,8,6,18,30,386.0,33.0,1.7,13.0,76.0,26.13,16.72
2016,8,6,18,45,193.0,16.5,1.65,12.5,38.0,12.75,0.85
2016,8,6,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,15,68.5,6.0,1.35,10.0,8.0,0.0,0.0
2016,8,7,5,30,137.0,12.0,1.4,10.0,16.0,11.44,0.0
2016,8,7,5,45,287.0,23.0,1.5,10.5,52.5,18.33,7.72
2016,8,7,6,0,437.0,34.0,1.6,11.0,89.0,30.17,20.76
2016,8,7,6,15,522.5,42.0,1.6,11.5,138.0,72.71,37.29
2016,8,7,6,30,608.0,50.0,1.6,12.0,187.0,125.76,74.56
2016,8,7,6,45,664.5,54.5,1.65,12.5,240.0,181.72,121.1
2016,8,7,7,0,721.0,59.0,1.7,13.0,293.0,242.48,174.32
2016,8,7,7,15,756.5,63.0,1.65,13.5,347.0,302.35,227.85
2016,8,7,7,30,792.0,67.0,1.6,14.0,401.0,365.57,283.04
2016,8,7,7,45,821.0,69.0,1.6,14.5,454.5,426.99,335.34
2016,8,7,8,0,850.0,71.0,1.6,15.0,508.0,490.14,387.08
2016,8,7,8,15,869.0,73.5,1.5,15.5,558.5,549.75,433.69
2016,8,7,8,30,888.0,76.0,1.4,16.0,609.0,609.51,478.34
2016,8,7,8,45,903.5,77.5,1.35,17.0,656.0,665.83,518.01
2016,8,7,9,0,919.0,79.0,1.3,18.0,703.0,721.33,554.56
2016,8,7,9,15,929.5,80.5,1.3,18.5,745.0,772.04,586.71
2016,8,7,9,30,940.0,82.0,1.3,19.0,787.0,820.92,617.0
2016,8,7,9,45,940.5,87.5,1.3,19.5,821.0,863.73,642.69
2016,8,7,10,0,941.0,93.0,1.3,20.0,855.0,903.48,666.01
2016,8,7,10,15,947.5,94.5,1.3,20.0,885.0,941.16,689.0
2016,8,7,10,30,954.0,96.0,1.3,20.0,915.0,975.86,709.91
2016,8,7,10,45,959.5,96.0,1.3,20.5,937.5,1004.89,725.74
2016,8,7,11,0,965.0,96.0,1.3,21.0,960.0,1030.54,739.4
2016,8,7,11,15,967.5,96.5,1.3,21.0,975.5,1050.26,750.79
2016,8,7,11,30,970.0,97.0,1.3,21.0,991.0,1066.25,760.01
2016,8,7,11,45,972.0,96.5,1.35,21.5,998.5,1076.89,765.52
2016,8,7,12,0,974.0,96.0,1.4,22.0,1006.0,1083.66,768.81
2016,8,7,12,15,974.5,96.0,1.4,22.0,1005.5,1085.53,769.83
2016,8,7,12,30,975.0,96.0,1.4,22.0,1005.0,1083.47,768.62
2016,8,7,12,45,967.0,100.0,1.45,22.0,994.5,1073.16,763.4
2016,8,7,13,0,959.0,104.0,1.5,22.0,984.0,1059.1,756.02
2016,8,7,13,15,956.5,103.0,1.5,22.0,968.0,1041.59,745.76
2016,8,7,13,30,954.0,102.0,1.5,22.0,952.0,1020.42,733.3
2016,8,7,13,45,955.5,98.0,1.55,22.0,930.5,996.29,719.78
2016,8,7,14,0,957.0,94.0,1.6,22.0,909.0,968.48,703.87
2016,8,7,14,15,951.0,92.5,1.6,21.5,878.0,933.13,683.63
2016,8,7,14,30,945.0,91.0,1.6,21.0,847.0,894.8,661.27
2016,8,7,14,45,941.5,87.0,1.65,21.0,811.5,853.09,635.72
2016,8,7,15,0,938.0,83.0,1.7,21.0,776.0,808.59,607.9
2016,8,7,15,15,927.0,81.5,1.7,20.5,733.5,758.69,576.56
2016,8,7,15,30,916.0,80.0,1.7,20.0,691.0,707.07,543.41
2016,8,7,15,45,905.5,76.5,1.7,20.0,644.5,652.25,503.81
2016,8,7,16,0,895.0,73.0,1.7,20.0,598.0,596.2,461.97
2016,8,7,16,15,876.0,70.5,1.65,19.5,547.0,535.76,415.94
2016,8,7,16,30,857.0,68.0,1.6,19.0,496.0,475.55,368.33
2016,8,7,16,45,833.0,64.5,1.6,18.5,442.5,412.78,317.12
2016,8,7,17,0,809.0,61.0,1.6,18.0,389.0,350.74,264.54
2016,8,7,17,15,772.5,57.0,1.55,17.0,335.0,286.59,209.29
2016,8,7,17,30,736.0,53.0,1.5,16.0,281.0,225.98,156.02
2016,8,7,17,45,680.5,48.0,1.5,15.5,227.5,164.92,103.7
2016,8,7,18,0,625.0,43.0,1.5,15.0,174.0,110.33,60.33
2016,8,7,18,15,534.5,36.0,1.4,14.0,125.5,58.79,27.95
2016,8,7,18,30,444.0,29.0,1.3,13.0,77.0,24.7,15.4
2016,8,7,18,45,222.0,14.5,1.25,12.5,38.5,11.09,0.0
2016,8,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,5,15,74.0,5.5,0.9,10.5,7.0,0.0,0.0
2016,8,8,5,30,148.0,11.0,0.9,11.0,14.0,10.48,0.0
2016,8,8,5,45,299.0,21.0,0.95,12.0,50.5,16.57,5.93
2016,8,8,6,0,450.0,31.0,1.0,13.0,87.0,27.4,18.14
2016,8,8,6,15,533.5,38.0,0.95,13.5,135.0,71.4,35.53
2016,8,8,6,30,617.0,45.0,0.9,14.0,183.0,123.7,71.76
2016,8,8,6,45,666.5,50.5,0.85,14.5,235.0,178.13,116.77
2016,8,8,7,0,716.0,56.0,0.8,15.0,287.0,238.24,168.85
2016,8,8,7,15,751.0,60.0,0.75,15.5,340.0,297.67,220.99
2016,8,8,7,30,786.0,64.0,0.7,16.0,393.0,360.41,274.51
2016,8,8,7,45,812.5,66.5,0.7,16.5,445.5,421.13,324.95
2016,8,8,8,0,839.0,69.0,0.7,17.0,498.0,482.93,374.26
2016,8,8,8,15,857.5,71.5,0.7,17.5,548.0,541.71,419.35
2016,8,8,8,30,876.0,74.0,0.7,18.0,598.0,600.62,462.7
2016,8,8,8,45,890.5,75.5,0.75,19.0,644.0,655.73,501.35
2016,8,8,9,0,905.0,77.0,0.8,20.0,690.0,709.96,537.14
2016,8,8,9,15,916.0,78.5,0.85,20.0,731.5,760.44,570.18
2016,8,8,9,30,927.0,80.0,0.9,20.0,773.0,809.17,601.66
2016,8,8,9,45,925.0,87.0,0.95,20.5,806.0,851.04,627.09
2016,8,8,10,0,923.0,94.0,1.0,21.0,839.0,889.7,650.21
2016,8,8,10,15,929.5,95.5,1.05,21.5,868.5,926.82,672.15
2016,8,8,10,30,936.0,97.0,1.1,22.0,898.0,961.01,692.04
2016,8,8,10,45,944.0,95.5,1.15,22.5,921.5,990.38,708.8
2016,8,8,11,0,952.0,94.0,1.2,23.0,945.0,1016.53,723.55
2016,8,8,11,15,955.0,94.5,1.2,23.0,960.5,1036.5,735.01
2016,8,8,11,30,958.0,95.0,1.2,23.0,976.0,1052.8,744.34
2016,8,8,11,45,961.0,94.5,1.3,23.0,983.5,1064.31,752.75
2016,8,8,12,0,964.0,94.0,1.4,23.0,991.0,1072.0,758.95
2016,8,8,12,15,964.0,94.0,1.45,23.0,991.0,1073.31,760.49
2016,8,8,12,30,964.0,94.0,1.5,23.0,991.0,1070.73,759.83
2016,8,8,12,45,963.5,93.5,1.55,23.0,983.0,1063.24,756.28
2016,8,8,13,0,963.0,93.0,1.6,23.0,975.0,1051.89,750.47
2016,8,8,13,15,960.5,92.5,1.65,22.5,959.0,1034.78,742.59
2016,8,8,13,30,958.0,92.0,1.7,22.0,943.0,1013.99,732.41
2016,8,8,13,45,954.5,90.5,1.75,22.0,920.0,987.63,717.25
2016,8,8,14,0,951.0,89.0,1.8,22.0,897.0,957.85,699.84
2016,8,8,14,15,945.0,88.0,1.8,21.5,867.0,923.13,679.79
2016,8,8,14,30,939.0,87.0,1.8,21.0,837.0,885.44,657.6
2016,8,8,14,45,931.5,85.0,1.85,21.0,800.5,842.74,631.04
2016,8,8,15,0,924.0,83.0,1.9,21.0,764.0,797.58,602.45
2016,8,8,15,15,913.0,81.5,1.9,20.5,722.0,748.2,571.14
2016,8,8,15,30,902.0,80.0,1.9,20.0,680.0,697.15,538.04
2016,8,8,15,45,889.5,77.0,1.9,20.0,633.0,642.18,497.94
2016,8,8,16,0,877.0,74.0,1.9,20.0,586.0,586.22,455.86
2016,8,8,16,15,857.5,71.5,1.85,19.5,535.5,526.4,410.01
2016,8,8,16,30,838.0,69.0,1.8,19.0,485.0,466.89,362.69
2016,8,8,16,45,814.5,65.0,1.8,18.5,432.5,404.83,311.78
2016,8,8,17,0,791.0,61.0,1.8,18.0,380.0,343.51,259.57
2016,8,8,17,15,753.5,57.0,1.75,17.0,326.5,280.1,204.8
2016,8,8,17,30,716.0,53.0,1.7,16.0,273.0,220.37,152.22
2016,8,8,17,45,663.0,47.5,1.7,15.5,220.5,160.49,100.78
2016,8,8,18,0,610.0,42.0,1.7,15.0,168.0,106.79,58.09
2016,8,8,18,15,518.0,35.0,1.65,14.5,120.5,56.19,26.5
2016,8,8,18,30,426.0,28.0,1.6,14.0,73.0,23.83,14.46
2016,8,8,18,45,213.0,14.0,1.55,13.5,36.5,10.73,0.0
2016,8,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,15,73.0,5.0,1.15,11.0,6.5,0.0,0.0
2016,8,9,5,30,146.0,10.0,1.2,11.0,13.0,9.53,0.0
2016,8,9,5,45,300.5,20.0,1.25,11.5,49.0,15.74,4.86
2016,8,9,6,0,455.0,30.0,1.3,12.0,85.0,28.39,19.02
2016,8,9,6,15,538.5,37.0,1.25,12.5,133.5,70.66,34.89
2016,8,9,6,30,622.0,44.0,1.2,13.0,182.0,123.3,71.51
2016,8,9,6,45,671.0,49.5,1.2,13.5,234.0,177.98,117.07
2016,8,9,7,0,720.0,55.0,1.2,14.0,286.0,238.27,169.87
2016,8,9,7,15,755.5,59.0,1.15,14.5,339.5,298.15,222.98
2016,8,9,7,30,791.0,63.0,1.1,15.0,393.0,361.39,277.64
2016,8,9,7,45,816.0,66.0,1.05,15.5,445.0,422.28,328.76
2016,8,9,8,0,841.0,69.0,1.0,16.0,497.0,484.11,378.5
2016,8,9,8,15,860.0,71.0,0.95,16.5,547.0,542.81,423.79
2016,8,9,8,30,879.0,73.0,0.9,17.0,597.0,601.67,467.24
2016,8,9,8,45,894.0,74.5,0.85,17.5,643.5,657.3,506.52
2016,8,9,9,0,909.0,76.0,0.8,18.0,690.0,712.08,542.72
2016,8,9,9,15,919.5,78.0,0.8,18.5,731.5,762.93,574.45
2016,8,9,9,30,930.0,80.0,0.8,19.0,773.0,811.98,604.33
2016,8,9,9,45,938.0,81.0,0.8,19.5,809.0,855.86,630.24
2016,8,9,10,0,946.0,82.0,0.8,20.0,845.0,897.25,654.15
2016,8,9,10,15,952.5,83.0,0.8,20.5,874.5,934.6,675.14
2016,8,9,10,30,959.0,84.0,0.8,21.0,904.0,968.93,694.01
2016,8,9,10,45,958.5,88.0,0.85,21.5,925.5,996.67,709.67
2016,8,9,11,0,958.0,92.0,0.9,22.0,947.0,1020.73,723.11
2016,8,9,11,15,961.0,92.5,0.9,22.5,962.0,1040.8,733.1
2016,8,9,11,30,964.0,93.0,0.9,23.0,977.0,1057.17,740.9
2016,8,9,11,45,952.5,101.0,0.95,23.5,980.5,1063.09,743.59
2016,8,9,12,0,941.0,109.0,1.0,24.0,984.0,1064.94,744.08
2016,8,9,12,15,941.0,109.0,1.05,24.0,983.5,1066.18,745.81
2016,8,9,12,30,941.0,109.0,1.1,24.0,983.0,1063.62,745.35
2016,8,9,12,45,913.0,125.0,1.15,24.0,966.5,1045.73,735.7
2016,8,9,13,0,885.0,141.0,1.2,24.0,950.0,1024.41,724.14
2016,8,9,13,15,881.0,140.5,1.2,24.0,934.0,1006.94,714.09
2016,8,9,13,30,877.0,140.0,1.2,24.0,918.0,986.13,701.96
2016,8,9,13,45,871.0,138.5,1.2,24.0,894.0,959.21,686.06
2016,8,9,14,0,865.0,137.0,1.2,24.0,870.0,929.29,668.29
2016,8,9,14,15,856.5,135.0,1.2,24.0,839.5,899.82,650.76
2016,8,9,14,30,848.0,133.0,1.2,24.0,809.0,861.24,627.22
2016,8,9,14,45,842.0,128.5,1.2,24.0,773.0,819.75,601.64
2016,8,9,15,0,836.0,124.0,1.2,24.0,737.0,775.97,574.24
2016,8,9,15,15,822.0,121.0,1.15,23.5,695.0,725.86,542.71
2016,8,9,15,30,808.0,118.0,1.1,23.0,653.0,674.59,508.17
2016,8,9,15,45,801.0,110.0,1.1,23.0,608.5,621.75,471.06
2016,8,9,16,0,794.0,102.0,1.1,23.0,564.0,567.62,431.79
2016,8,9,16,15,770.5,98.0,1.1,22.5,513.5,507.84,387.69
2016,8,9,16,30,747.0,94.0,1.1,22.0,463.0,449.01,342.6
2016,8,9,16,45,728.5,86.0,1.1,21.5,412.5,388.69,294.6
2016,8,9,17,0,710.0,78.0,1.1,21.0,362.0,330.02,246.0
2016,8,9,17,15,668.0,72.5,1.05,20.0,309.0,268.24,194.24
2016,8,9,17,30,626.0,67.0,1.0,19.0,256.0,210.8,145.25
2016,8,9,17,45,572.5,58.5,0.95,18.5,205.5,153.16,97.05
2016,8,9,18,0,519.0,50.0,0.9,18.0,155.0,101.86,57.12
2016,8,9,18,15,423.0,40.5,0.85,17.0,109.5,54.18,27.49
2016,8,9,18,30,327.0,31.0,0.8,16.0,64.0,24.73,14.93
2016,8,9,18,45,163.5,15.5,0.75,15.5,32.0,12.16,0.0
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,24.0,3.5,0.8,10.5,4.0,0.0,0.0
2016,8,10,5,30,48.0,7.0,0.8,11.0,8.0,6.67,0.0
2016,8,10,5,45,162.5,22.5,0.85,12.0,39.0,17.68,5.44
2016,8,10,6,0,277.0,38.0,0.9,13.0,70.0,31.56,21.61
2016,8,10,6,15,362.0,50.0,0.85,13.5,115.0,68.93,39.62
2016,8,10,6,30,447.0,62.0,0.8,14.0,160.0,115.87,72.65
2016,8,10,6,45,506.0,71.5,0.75,14.5,210.5,165.91,113.16
2016,8,10,7,0,565.0,81.0,0.7,15.0,261.0,222.98,161.33
2016,8,10,7,15,607.5,88.0,0.65,15.5,313.0,279.2,209.51
2016,8,10,7,30,650.0,95.0,0.6,16.0,365.0,339.84,260.23
2016,8,10,7,45,682.5,100.0,0.6,16.5,416.5,398.28,308.06
2016,8,10,8,0,715.0,105.0,0.6,17.0,468.0,459.29,356.15
2016,8,10,8,15,739.0,109.5,0.6,17.5,517.5,517.43,400.35
2016,8,10,8,30,763.0,114.0,0.6,18.0,567.0,576.41,443.48
2016,8,10,8,45,781.0,118.0,0.65,18.5,613.5,631.54,482.87
2016,8,10,9,0,799.0,122.0,0.7,19.0,660.0,686.4,520.89
2016,8,10,9,15,813.5,125.0,0.7,19.5,701.5,737.09,553.78
2016,8,10,9,30,828.0,128.0,0.7,20.0,743.0,786.59,584.05
2016,8,10,9,45,862.5,117.5,0.75,21.0,786.0,832.39,610.95
2016,8,10,10,0,897.0,107.0,0.8,22.0,829.0,882.03,639.84
2016,8,10,10,15,904.5,108.5,0.8,22.5,858.5,919.24,660.61
2016,8,10,10,30,912.0,110.0,0.8,23.0,888.0,953.65,679.51
2016,8,10,10,45,917.5,111.0,0.85,23.5,911.0,982.68,695.92
2016,8,10,11,0,923.0,112.0,0.9,24.0,934.0,1008.47,710.34
2016,8,10,11,15,926.5,112.5,0.95,24.0,949.5,1028.41,722.63
2016,8,10,11,30,930.0,113.0,1.0,24.0,965.0,1044.78,732.91
2016,8,10,11,45,932.5,113.0,1.1,24.5,973.0,1056.0,739.78
2016,8,10,12,0,935.0,113.0,1.2,25.0,981.0,1063.49,744.5
2016,8,10,12,15,935.5,113.0,1.2,25.0,980.5,1065.19,745.39
2016,8,10,12,30,936.0,113.0,1.2,25.0,980.0,1063.1,744.18
2016,8,10,12,45,933.0,113.5,1.3,25.0,971.0,1054.24,740.89
2016,8,10,13,0,930.0,114.0,1.4,25.0,962.0,1041.67,735.38
2016,8,10,13,15,926.5,113.0,1.4,24.5,945.5,1023.44,726.17
2016,8,10,13,30,923.0,112.0,1.4,24.0,929.0,1001.68,714.84
2016,8,10,13,45,919.0,110.5,1.45,24.0,905.5,975.52,700.14
2016,8,10,14,0,915.0,109.0,1.5,24.0,882.0,946.07,683.28
2016,8,10,14,15,908.0,107.5,1.5,23.5,851.5,910.87,663.22
2016,8,10,14,30,901.0,106.0,1.5,23.0,821.0,872.88,641.15
2016,8,10,14,45,892.5,103.5,1.5,23.0,784.0,830.07,614.39
2016,8,10,15,0,884.0,101.0,1.5,23.0,747.0,785.0,585.84
2016,8,10,15,15,871.5,98.5,1.45,22.5,704.5,735.01,554.13
2016,8,10,15,30,859.0,96.0,1.4,22.0,662.0,683.59,520.13
2016,8,10,15,45,843.5,92.5,1.4,22.0,615.0,629.85,481.62
2016,8,10,16,0,828.0,89.0,1.4,22.0,568.0,573.27,439.91
2016,8,10,16,15,806.0,85.5,1.3,21.5,517.5,513.02,394.31
2016,8,10,16,30,784.0,82.0,1.2,21.0,467.0,453.49,347.67
2016,8,10,16,45,756.0,77.5,1.2,20.5,414.5,391.53,297.96
2016,8,10,17,0,728.0,73.0,1.2,20.0,362.0,331.6,248.03
2016,8,10,17,15,686.0,68.0,1.1,19.0,309.0,269.46,195.45
2016,8,10,17,30,644.0,63.0,1.0,18.0,256.0,210.26,144.62
