Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,45,583.0,56.0,0.95,17.5,204.5,151.74,95.75
2016,8,10,18,0,522.0,49.0,0.9,17.0,153.0,100.45,56.1
2016,8,10,18,15,424.0,39.5,0.8,16.0,107.5,52.61,26.54
2016,8,10,18,30,326.0,30.0,0.7,15.0,62.0,23.97,14.19
2016,8,10,18,45,163.0,15.0,0.65,14.5,31.0,11.82,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,114.0,19.0,0.7,11.5,32.0,14.84,2.98
2016,8,11,6,0,228.0,38.0,0.7,12.0,64.0,31.16,21.3
2016,8,11,6,15,309.0,52.5,0.65,12.5,108.0,66.41,39.56
2016,8,11,6,30,390.0,67.0,0.6,13.0,152.0,111.73,71.93
2016,8,11,6,45,447.0,79.0,0.6,13.5,201.0,160.16,111.15
2016,8,11,7,0,504.0,91.0,0.6,14.0,250.0,217.21,159.12
2016,8,11,7,15,547.5,100.0,0.6,14.5,301.5,272.12,205.96
2016,8,11,7,30,591.0,109.0,0.6,15.0,353.0,331.68,255.73
2016,8,11,7,45,623.5,116.0,0.6,16.0,404.0,388.88,301.9
2016,8,11,8,0,656.0,123.0,0.6,17.0,455.0,448.78,348.35
2016,8,11,8,15,681.5,129.0,0.6,17.5,504.0,506.26,391.92
2016,8,11,8,30,707.0,135.0,0.6,18.0,553.0,565.01,434.82
2016,8,11,8,45,726.5,139.5,0.65,18.5,599.0,619.33,473.61
2016,8,11,9,0,746.0,144.0,0.7,19.0,645.0,673.66,511.29
2016,8,11,9,15,761.5,148.0,0.7,19.5,687.0,724.23,544.67
2016,8,11,9,30,777.0,152.0,0.7,20.0,729.0,771.76,574.4
2016,8,11,9,45,822.0,138.0,0.75,21.0,774.5,825.64,606.81
2016,8,11,10,0,867.0,124.0,0.8,22.0,820.0,874.31,635.04
2016,8,11,10,15,875.0,125.5,0.85,22.5,849.5,911.03,656.49
2016,8,11,10,30,883.0,127.0,0.9,23.0,879.0,945.06,676.22
2016,8,11,10,45,887.5,129.0,0.95,23.5,901.5,973.45,692.33
2016,8,11,11,0,892.0,131.0,1.0,24.0,924.0,998.65,706.48
2016,8,11,11,15,895.5,132.0,1.05,24.0,939.5,1018.55,718.79
2016,8,11,11,30,899.0,133.0,1.1,24.0,955.0,1034.99,729.14
2016,8,11,11,45,898.0,135.5,1.15,24.5,961.5,1044.92,734.23
2016,8,11,12,0,897.0,138.0,1.2,25.0,968.0,1051.19,737.26
2016,8,11,12,15,897.0,137.5,1.2,25.0,967.5,1051.8,737.51
2016,8,11,12,30,897.0,137.0,1.2,25.0,967.0,1048.76,735.74
2016,8,11,12,45,897.0,136.0,1.25,25.0,958.5,1041.58,732.53
2016,8,11,13,0,897.0,135.0,1.3,25.0,950.0,1030.78,727.22
2016,8,11,13,15,893.0,134.0,1.3,25.0,933.5,1012.5,716.55
2016,8,11,13,30,889.0,133.0,1.3,25.0,917.0,990.83,703.92
2016,8,11,13,45,883.0,131.5,1.35,25.0,893.5,963.5,688.57
2016,8,11,14,0,877.0,130.0,1.4,25.0,870.0,933.11,671.22
2016,8,11,14,15,869.0,128.0,1.4,24.5,839.0,897.58,651.0
2016,8,11,14,30,861.0,126.0,1.4,24.0,808.0,859.44,628.89
2016,8,11,14,45,850.0,124.0,1.4,24.0,770.5,821.1,605.18
2016,8,11,15,0,839.0,122.0,1.4,24.0,733.0,775.63,576.42
2016,8,11,15,15,824.5,119.0,1.35,23.5,690.5,724.89,544.3
2016,8,11,15,30,810.0,116.0,1.3,23.0,648.0,673.03,509.16
2016,8,11,15,45,793.0,112.0,1.3,23.0,601.5,617.74,469.88
2016,8,11,16,0,776.0,108.0,1.3,23.0,555.0,562.15,429.18
2016,8,11,16,15,752.0,103.5,1.25,22.5,504.5,502.14,384.38
2016,8,11,16,30,728.0,99.0,1.2,22.0,454.0,443.2,338.78
2016,8,11,16,45,698.0,93.0,1.15,21.5,402.0,381.69,289.67
2016,8,11,17,0,668.0,87.0,1.1,21.0,350.0,322.57,240.81
2016,8,11,17,15,623.5,80.0,1.05,20.0,297.0,260.97,189.48
2016,8,11,17,30,579.0,73.0,1.0,19.0,244.0,204.1,141.32
2016,8,11,17,45,516.5,64.0,1.0,18.5,194.0,147.35,94.55
2016,8,11,18,0,454.0,55.0,1.0,18.0,144.0,98.12,56.86
2016,8,11,18,15,357.5,43.0,0.9,17.0,99.5,52.33,28.2
2016,8,11,18,30,261.0,31.0,0.8,16.0,55.0,25.1,14.79
2016,8,11,18,45,130.5,15.5,0.75,15.5,27.5,12.24,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,5,45,168.0,17.0,0.65,11.5,36.0,13.18,1.24
2016,8,12,6,0,336.0,34.0,0.6,12.0,72.0,29.11,19.47
2016,8,12,6,15,426.5,44.0,0.55,12.5,118.0,67.66,36.42
2016,8,12,6,30,517.0,54.0,0.5,13.0,164.0,117.45,71.07
2016,8,12,6,45,578.0,61.0,0.5,14.0,216.0,169.84,113.46
2016,8,12,7,0,639.0,68.0,0.5,15.0,268.0,229.4,163.78
2016,8,12,7,15,679.0,73.0,0.5,15.5,321.0,287.29,213.89
2016,8,12,7,30,719.0,78.0,0.5,16.0,374.0,350.1,266.87
2016,8,12,7,45,749.5,82.0,0.5,17.0,426.5,410.39,315.77
2016,8,12,8,0,780.0,86.0,0.5,18.0,479.0,472.89,364.28
2016,8,12,8,15,801.0,89.5,0.5,18.5,529.0,531.63,408.7
2016,8,12,8,30,822.0,93.0,0.5,19.0,579.0,590.88,451.73
2016,8,12,8,45,839.0,95.5,0.55,20.0,625.0,646.71,490.41
2016,8,12,9,0,856.0,98.0,0.6,21.0,671.0,699.45,525.67
2016,8,12,9,15,868.0,100.5,0.65,21.5,712.5,749.71,557.32
2016,8,12,9,30,880.0,103.0,0.7,22.0,754.0,798.42,587.39
2016,8,12,9,45,884.5,107.0,0.75,23.0,788.5,840.71,611.66
2016,8,12,10,0,889.0,111.0,0.8,24.0,823.0,880.38,633.91
2016,8,12,10,15,896.0,112.5,0.85,24.0,852.0,916.92,656.41
2016,8,12,10,30,903.0,114.0,0.9,24.0,881.0,950.64,677.08
2016,8,12,10,45,907.5,115.5,0.95,24.5,903.5,979.01,693.08
2016,8,12,11,0,912.0,117.0,1.0,25.0,926.0,1004.13,707.09
2016,8,12,11,15,915.0,117.5,1.05,25.0,940.5,1023.35,718.93
2016,8,12,11,30,918.0,118.0,1.1,25.0,955.0,1039.03,728.78
2016,8,12,11,45,918.5,118.5,1.15,25.5,961.5,1048.59,733.61
2016,8,12,12,0,919.0,119.0,1.2,26.0,968.0,1054.43,736.37
2016,8,12,12,15,919.0,119.0,1.2,26.0,967.5,1055.53,736.92
2016,8,12,12,30,919.0,119.0,1.2,26.0,967.0,1052.88,735.39
2016,8,12,12,45,920.5,116.5,1.3,26.0,959.0,1045.43,732.93
2016,8,12,13,0,922.0,114.0,1.4,26.0,951.0,1034.22,728.22
2016,8,12,13,15,918.5,113.5,1.4,26.0,934.5,1016.49,717.91
2016,8,12,13,30,915.0,113.0,1.4,26.0,918.0,995.26,705.55
2016,8,12,13,45,910.0,112.0,1.4,26.0,894.5,968.71,689.94
2016,8,12,14,0,905.0,111.0,1.4,26.0,871.0,938.95,672.33
2016,8,12,14,15,897.5,109.0,1.4,25.5,840.5,902.94,651.94
2016,8,12,14,30,890.0,107.0,1.4,25.0,810.0,864.2,629.59
2016,8,12,14,45,881.0,105.0,1.4,25.0,773.0,821.74,603.31
2016,8,12,15,0,872.0,103.0,1.4,25.0,736.0,777.1,575.27
2016,8,12,15,15,859.0,100.5,1.35,24.5,693.5,727.1,543.8
2016,8,12,15,30,846.0,98.0,1.3,24.0,651.0,678.14,511.51
2016,8,12,15,45,829.5,95.0,1.3,24.0,604.5,622.49,472.03
2016,8,12,16,0,813.0,92.0,1.3,24.0,558.0,566.39,431.01
2016,8,12,16,15,790.5,88.5,1.25,23.5,507.5,506.53,386.32
2016,8,12,16,30,768.0,85.0,1.2,23.0,457.0,447.47,340.6
2016,8,12,16,45,738.0,80.5,1.15,23.0,404.5,385.48,290.47
2016,8,12,17,0,708.0,76.0,1.1,23.0,352.0,324.81,239.91
2016,8,12,17,15,664.5,70.0,1.05,22.0,299.0,262.2,187.8
2016,8,12,17,30,621.0,64.0,1.0,21.0,246.0,204.15,138.66
2016,8,12,17,45,557.5,56.5,0.95,20.5,195.0,146.21,91.06
2016,8,12,18,0,494.0,49.0,0.9,20.0,144.0,95.86,52.92
2016,8,12,18,15,392.5,38.5,0.8,19.0,99.5,48.93,24.53
2016,8,12,18,30,291.0,28.0,0.7,18.0,55.0,22.42,12.2
2016,8,12,18,45,145.5,14.0,0.65,17.0,27.5,13.34,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,165.5,16.5,0.45,12.5,34.5,12.8,0.12
2016,8,13,6,0,331.0,33.0,0.4,13.0,69.0,28.13,18.47
2016,8,13,6,15,422.5,42.5,0.4,13.5,115.0,65.98,35.01
2016,8,13,6,30,514.0,52.0,0.4,14.0,161.0,115.2,69.0
2016,8,13,6,45,575.5,58.5,0.4,15.0,212.0,167.03,110.73
2016,8,13,7,0,637.0,65.0,0.4,16.0,263.0,226.09,160.42
2016,8,13,7,15,677.5,70.0,0.4,17.0,316.0,284.03,209.93
2016,8,13,7,30,718.0,75.0,0.4,18.0,369.0,346.94,262.11
2016,8,13,7,45,749.5,78.5,0.45,19.0,421.5,407.11,310.79
2016,8,13,8,0,781.0,82.0,0.5,20.0,474.0,469.62,359.32
2016,8,13,8,15,802.5,85.0,0.5,20.5,523.5,528.17,403.36
2016,8,13,8,30,824.0,88.0,0.5,21.0,573.0,587.29,446.06
2016,8,13,8,45,842.5,90.0,0.55,22.0,620.0,641.7,483.6
2016,8,13,9,0,861.0,92.0,0.6,23.0,667.0,697.19,520.29
2016,8,13,9,15,873.0,94.0,0.65,23.5,708.5,747.18,551.47
2016,8,13,9,30,885.0,96.0,0.7,24.0,750.0,795.58,581.14
2016,8,13,9,45,899.0,95.5,0.75,25.0,787.0,841.19,607.36
2016,8,13,10,0,913.0,95.0,0.8,26.0,824.0,884.83,631.87
2016,8,13,10,15,920.0,96.5,0.85,26.5,853.5,922.13,653.3
2016,8,13,10,30,927.0,98.0,0.9,27.0,883.0,956.53,672.83
2016,8,13,10,45,932.0,99.0,0.95,27.5,906.0,985.45,688.9
2016,8,13,11,0,937.0,100.0,1.0,28.0,929.0,1011.03,702.97
2016,8,13,11,15,940.0,100.5,1.05,28.0,944.0,1030.66,714.89
2016,8,13,11,30,943.0,101.0,1.1,28.0,959.0,1046.65,724.78
2016,8,13,11,45,944.0,101.5,1.2,28.5,966.0,1056.92,730.88
2016,8,13,12,0,945.0,102.0,1.3,29.0,973.0,1063.37,734.81
2016,8,13,12,15,945.0,102.0,1.35,29.0,972.5,1064.44,736.22
2016,8,13,12,30,945.0,102.0,1.4,29.0,972.0,1061.67,735.5
2016,8,13,12,45,930.0,110.5,1.45,29.0,959.5,1048.94,728.91
2016,8,13,13,0,915.0,119.0,1.5,29.0,947.0,1032.65,720.32
2016,8,13,13,15,911.5,118.0,1.5,29.0,930.5,1014.44,709.85
2016,8,13,13,30,908.0,117.0,1.5,29.0,914.0,992.75,697.31
2016,8,13,13,45,902.5,116.0,1.55,29.0,890.0,965.81,682.27
2016,8,13,14,0,897.0,115.0,1.6,29.0,866.0,935.73,665.19
2016,8,13,14,15,889.5,113.0,1.6,28.5,835.5,899.87,644.98
2016,8,13,14,30,882.0,111.0,1.6,28.0,805.0,861.31,622.84
2016,8,13,14,45,871.5,109.5,1.6,28.0,767.5,818.37,596.33
2016,8,13,15,0,861.0,108.0,1.6,28.0,730.0,773.38,568.18
2016,8,13,15,15,847.5,105.0,1.6,27.5,687.5,725.97,539.07
2016,8,13,15,30,834.0,102.0,1.6,27.0,645.0,673.66,504.79
2016,8,13,15,45,816.0,99.0,1.6,26.5,598.0,617.55,466.0
2016,8,13,16,0,798.0,96.0,1.6,26.0,551.0,561.19,425.65
2016,8,13,16,15,774.0,92.5,1.55,25.5,500.5,501.25,380.95
2016,8,13,16,30,750.0,89.0,1.5,25.0,450.0,442.32,335.39
2016,8,13,16,45,717.5,84.0,1.5,24.5,397.5,379.0,285.13
2016,8,13,17,0,685.0,79.0,1.5,24.0,345.0,318.89,235.65
2016,8,13,17,15,640.0,73.0,1.4,23.0,292.0,257.18,184.2
2016,8,13,17,30,595.0,67.0,1.3,22.0,239.0,200.25,136.07
2016,8,13,17,45,529.0,59.0,1.2,21.5,188.5,143.02,89.35
2016,8,13,18,0,463.0,51.0,1.1,21.0,138.0,93.76,52.35
2016,8,13,18,15,360.0,39.5,1.0,20.0,94.5,47.9,24.64
2016,8,13,18,30,257.0,28.0,0.9,19.0,51.0,22.6,11.91
2016,8,13,18,45,128.5,14.0,0.8,18.0,25.5,13.34,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,136.0,17.5,0.35,13.5,32.0,13.73,0.0
2016,8,14,6,0,272.0,35.0,0.3,14.0,64.0,29.76,19.68
2016,8,14,6,15,362.0,47.0,0.3,14.5,108.5,66.19,37.16
2016,8,14,6,30,452.0,59.0,0.3,15.0,153.0,113.86,70.27
2016,8,14,6,45,511.5,68.0,0.35,15.5,203.5,163.96,110.54
2016,8,14,7,0,571.0,77.0,0.4,16.0,254.0,221.17,158.61
2016,8,14,7,15,614.5,84.0,0.4,17.0,306.0,278.23,206.84
2016,8,14,7,30,658.0,91.0,0.4,18.0,358.0,339.82,257.53
2016,8,14,7,45,688.5,96.5,0.45,19.0,409.5,398.52,304.77
2016,8,14,8,0,719.0,102.0,0.5,20.0,461.0,459.57,351.97
2016,8,14,8,15,743.0,106.5,0.5,20.5,511.0,518.1,395.82
2016,8,14,8,30,767.0,111.0,0.5,21.0,561.0,577.39,438.54
2016,8,14,8,45,785.5,114.5,0.55,22.0,607.0,632.68,476.57
2016,8,14,9,0,804.0,118.0,0.6,23.0,653.0,687.72,513.1
2016,8,14,9,15,818.0,121.0,0.65,23.5,694.5,738.37,545.8
2016,8,14,9,30,832.0,124.0,0.7,24.0,736.0,787.76,576.21
2016,8,14,9,45,849.5,123.0,0.75,25.0,774.0,834.3,603.11
2016,8,14,10,0,867.0,122.0,0.8,26.0,812.0,873.91,625.13
2016,8,14,10,15,875.0,123.5,0.85,26.0,842.0,910.64,647.62
2016,8,14,10,30,883.0,125.0,0.9,26.0,872.0,944.68,668.37
2016,8,14,10,45,889.5,125.5,0.95,26.5,895.0,973.41,684.48
2016,8,14,11,0,896.0,126.0,1.0,27.0,918.0,999.01,698.68
2016,8,14,11,15,900.0,127.0,1.05,27.0,933.0,1019.41,711.15
2016,8,14,11,30,904.0,128.0,1.1,27.0,948.0,1036.34,721.66
2016,8,14,11,45,904.5,129.0,1.15,27.5,955.0,1046.21,726.62
2016,8,14,12,0,905.0,130.0,1.2,28.0,962.0,1052.41,729.56
2016,8,14,12,15,905.0,130.0,1.2,28.0,961.5,1053.39,730.03
2016,8,14,12,30,905.0,130.0,1.2,28.0,961.0,1050.68,728.48
2016,8,14,12,45,895.0,134.5,1.25,28.5,949.5,1038.87,721.09
2016,8,14,13,0,885.0,139.0,1.3,29.0,938.0,1023.6,711.79
2016,8,14,13,15,880.5,138.0,1.3,28.5,921.0,1004.81,702.41
2016,8,14,13,30,876.0,137.0,1.3,28.0,904.0,982.68,691.02
2016,8,14,13,45,867.5,137.0,1.35,28.0,879.5,954.61,675.35
2016,8,14,14,0,859.0,137.0,1.4,28.0,855.0,930.35,662.0
2016,8,14,14,15,850.5,135.0,1.4,27.5,823.5,894.1,641.5
2016,8,14,14,30,842.0,133.0,1.4,27.0,792.0,855.32,619.24
2016,8,14,14,45,829.0,131.0,1.4,27.0,754.5,810.62,591.6
2016,8,14,15,0,816.0,129.0,1.4,27.0,717.0,764.18,562.5
2016,8,14,15,15,800.5,125.5,1.4,26.5,674.0,712.93,530.48
2016,8,14,15,30,785.0,122.0,1.4,26.0,631.0,660.72,495.62
2016,8,14,15,45,767.0,117.5,1.4,26.0,584.0,605.27,456.44
2016,8,14,16,0,749.0,113.0,1.4,26.0,537.0,549.87,416.09
2016,8,14,16,15,722.5,108.5,1.35,25.0,486.5,489.8,372.27
2016,8,14,16,30,696.0,104.0,1.3,24.0,436.0,431.13,327.76
2016,8,14,16,45,665.5,97.0,1.3,23.5,384.5,370.08,279.38
2016,8,14,17,0,635.0,90.0,1.3,23.0,333.0,311.56,231.32
2016,8,14,17,15,587.5,82.5,1.25,22.0,281.0,250.55,180.81
2016,8,14,17,30,540.0,75.0,1.2,21.0,229.0,194.71,133.96
2016,8,14,17,45,477.0,64.5,1.15,20.5,180.0,138.98,88.54
2016,8,14,18,0,414.0,54.0,1.1,20.0,131.0,90.93,52.31
2016,8,14,18,15,313.5,41.0,1.0,19.0,88.5,46.96,25.32
2016,8,14,18,30,213.0,28.0,0.9,18.0,46.0,21.98,11.03
2016,8,14,18,45,106.5,14.0,0.85,17.5,23.0,13.34,0.0
2016,8,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,45,196.0,15.0,0.8,11.5,35.5,11.62,0.0
2016,8,15,6,0,392.0,30.0,0.8,12.0,71.0,25.63,16.19
2016,8,15,6,15,488.0,38.5,0.75,12.5,119.0,66.67,33.4
2016,8,15,6,30,584.0,47.0,0.7,13.0,167.0,119.62,69.89
2016,8,15,6,45,643.5,52.5,0.7,13.5,220.0,175.76,115.98
2016,8,15,7,0,703.0,58.0,0.7,14.0,273.0,237.38,169.09
2016,8,15,7,15,742.0,62.0,0.65,14.5,327.5,297.7,221.98
2016,8,15,7,30,781.0,66.0,0.6,15.0,382.0,361.83,276.62
2016,8,15,7,45,809.0,69.5,0.6,16.0,435.5,424.16,327.73
2016,8,15,8,0,837.0,73.0,0.6,17.0,489.0,488.33,377.96
2016,8,15,8,15,857.0,75.5,0.6,17.5,540.0,547.7,423.23
2016,8,15,8,30,877.0,78.0,0.6,18.0,591.0,607.82,467.2
2016,8,15,8,45,892.5,80.5,0.6,18.5,638.0,664.99,507.33
2016,8,15,9,0,908.0,83.0,0.6,19.0,685.0,721.33,544.66
2016,8,15,9,15,919.0,84.5,0.65,19.5,727.0,772.19,576.61
2016,8,15,9,30,930.0,86.0,0.7,20.0,769.0,821.25,606.88
2016,8,15,9,45,928.0,93.5,0.75,21.0,803.0,863.89,631.33
2016,8,15,10,0,926.0,101.0,0.8,22.0,837.0,903.27,653.34
2016,8,15,10,15,933.0,102.0,0.85,22.5,866.5,940.47,674.99
2016,8,15,10,30,940.0,103.0,0.9,23.0,896.0,974.71,694.62
2016,8,15,10,45,943.0,105.0,0.95,23.5,918.5,1003.1,710.55
2016,8,15,11,0,946.0,107.0,1.0,24.0,941.0,1028.0,724.36
2016,8,15,11,15,949.0,107.5,1.05,24.0,956.0,1047.74,736.5
2016,8,15,11,30,952.0,108.0,1.1,24.0,971.0,1063.78,746.56
2016,8,15,11,45,951.0,110.0,1.2,24.5,977.5,1073.61,752.52
2016,8,15,12,0,950.0,112.0,1.3,25.0,984.0,1079.55,756.25
2016,8,15,12,15,950.0,111.5,1.3,24.5,983.0,1080.01,757.89
2016,8,15,12,30,950.0,111.0,1.3,24.0,982.0,1076.58,757.38
2016,8,15,12,45,937.5,117.5,1.35,24.0,969.5,1064.07,750.93
2016,8,15,13,0,925.0,124.0,1.4,24.0,957.0,1047.93,742.41
2016,8,15,13,15,921.0,123.0,1.4,24.0,940.0,1028.94,731.36
2016,8,15,13,30,917.0,122.0,1.4,24.0,923.0,1006.44,718.19
2016,8,15,13,45,913.0,120.0,1.45,24.0,899.0,979.5,703.06
2016,8,15,14,0,909.0,118.0,1.5,24.0,875.0,949.29,685.77
2016,8,15,14,15,901.0,116.0,1.45,23.5,843.5,912.46,664.05
2016,8,15,14,30,893.0,114.0,1.4,23.0,812.0,872.93,640.42
2016,8,15,14,45,886.5,110.0,1.35,23.0,775.0,830.05,613.14
2016,8,15,15,0,880.0,106.0,1.3,23.0,738.0,784.76,584.04
2016,8,15,15,15,866.5,103.5,1.25,22.5,694.5,733.81,551.84
2016,8,15,15,30,853.0,101.0,1.2,22.0,651.0,684.06,518.72
2016,8,15,15,45,840.5,96.0,1.15,22.0,604.0,628.23,478.6
2016,8,15,16,0,828.0,91.0,1.1,22.0,557.0,571.55,436.71
2016,8,15,16,15,804.5,87.5,1.05,21.5,505.5,510.19,390.75
2016,8,15,16,30,781.0,84.0,1.0,21.0,454.0,449.73,343.74
2016,8,15,16,45,754.0,78.5,0.95,20.5,401.5,387.07,293.33
2016,8,15,17,0,727.0,73.0,0.9,20.0,349.0,326.39,242.67
2016,8,15,17,15,682.0,67.5,0.85,19.0,295.0,261.79,188.38
2016,8,15,17,30,637.0,62.0,0.8,18.0,241.0,202.86,138.01
2016,8,15,17,45,574.5,54.0,0.75,17.5,190.0,143.77,89.07
2016,8,15,18,0,512.0,46.0,0.7,17.0,139.0,92.2,49.98
2016,8,15,18,15,400.5,36.0,0.65,16.0,94.0,44.73,22.11
2016,8,15,18,30,289.0,26.0,0.6,15.0,49.0,21.11,9.97
2016,8,15,18,45,144.5,13.0,0.6,14.0,24.5,12.39,0.0
2016,8,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,5,45,172.5,15.5,0.75,11.0,33.0,12.15,0.0
2016,8,16,6,0,345.0,31.0,0.7,12.0,66.0,26.36,16.7
2016,8,16,6,15,442.5,40.5,0.65,12.5,113.0,65.53,34.03
2016,8,16,6,30,540.0,50.0,0.6,13.0,160.0,116.84,69.46
2016,8,16,6,45,600.5,57.0,0.55,13.5,212.5,170.68,113.42
2016,8,16,7,0,661.0,64.0,0.5,14.0,265.0,231.65,165.52
2016,8,16,7,15,702.5,69.0,0.5,14.5,319.0,292.5,218.39
2016,8,16,7,30,744.0,74.0,0.5,15.0,373.0,356.35,272.52
2016,8,16,7,45,773.0,78.0,0.5,16.0,426.5,417.61,322.49
2016,8,16,8,0,802.0,82.0,0.5,17.0,480.0,480.89,371.79
2016,8,16,8,15,824.0,85.5,0.5,17.5,531.0,541.52,417.74
2016,8,16,8,30,846.0,89.0,0.5,18.0,582.0,602.72,462.22
2016,8,16,8,45,862.0,92.0,0.55,19.0,629.0,657.63,500.33
2016,8,16,9,0,878.0,95.0,0.6,20.0,676.0,713.46,537.42
2016,8,16,9,15,890.5,97.0,0.6,20.5,718.0,764.67,568.82
2016,8,16,9,30,903.0,99.0,0.6,21.0,760.0,814.27,598.51
2016,8,16,9,45,904.5,105.0,0.65,22.0,794.5,857.13,622.98
2016,8,16,10,0,906.0,111.0,0.7,23.0,829.0,897.06,645.24
2016,8,16,10,15,913.0,112.5,0.75,23.5,859.0,934.15,666.7
2016,8,16,10,30,920.0,114.0,0.8,24.0,889.0,968.34,686.21
2016,8,16,10,45,925.0,115.5,0.9,24.5,911.5,997.58,703.59
2016,8,16,11,0,930.0,117.0,1.0,25.0,934.0,1023.47,718.95
2016,8,16,11,15,933.0,117.5,1.05,25.0,949.0,1042.91,730.86
2016,8,16,11,30,936.0,118.0,1.1,25.0,964.0,1058.71,740.74
2016,8,16,11,45,937.5,118.5,1.15,25.5,971.5,1069.28,746.16
2016,8,16,12,0,939.0,119.0,1.2,26.0,979.0,1076.06,749.45
2016,8,16,12,15,939.0,119.0,1.2,26.0,977.5,1076.97,749.87
2016,8,16,12,30,939.0,119.0,1.2,26.0,976.0,1074.04,748.19
2016,8,16,12,45,922.0,127.5,1.25,26.5,962.5,1059.05,738.91
2016,8,16,13,0,905.0,136.0,1.3,27.0,949.0,1040.56,727.7
2016,8,16,13,15,901.0,135.0,1.3,27.0,932.0,1021.8,716.97
2016,8,16,13,30,897.0,134.0,1.3,27.0,915.0,999.6,704.17
2016,8,16,13,45,893.5,131.0,1.3,27.0,891.0,972.5,688.39
2016,8,16,14,0,890.0,128.0,1.3,27.0,867.0,942.16,670.6
2016,8,16,14,15,882.0,126.0,1.25,26.5,835.5,905.81,649.51
2016,8,16,14,30,874.0,124.0,1.2,26.0,804.0,866.83,626.58
2016,8,16,14,45,865.5,120.5,1.2,26.0,766.5,828.09,603.07
2016,8,16,15,0,857.0,117.0,1.2,26.0,729.0,781.92,574.38
2016,8,16,15,15,842.0,114.0,1.2,25.5,685.5,729.68,542.31
2016,8,16,15,30,827.0,111.0,1.2,25.0,642.0,676.32,507.11
2016,8,16,15,45,811.0,106.5,1.2,25.0,594.5,619.97,467.47
2016,8,16,16,0,795.0,102.0,1.2,25.0,547.0,563.2,426.25
2016,8,16,16,15,769.5,98.0,1.15,24.0,495.5,501.91,381.51
2016,8,16,16,30,744.0,94.0,1.1,23.0,444.0,441.39,335.53
2016,8,16,16,45,713.0,88.0,1.1,22.5,391.0,378.42,285.48
2016,8,16,17,0,682.0,82.0,1.1,22.0,338.0,317.96,235.6
2016,8,16,17,15,634.0,75.0,1.1,21.0,284.5,254.56,182.89
2016,8,16,17,30,586.0,68.0,1.1,20.0,231.0,196.37,133.78
2016,8,16,17,45,518.5,59.0,1.1,19.5,180.5,138.68,86.69
2016,8,16,18,0,451.0,50.0,1.1,19.0,130.0,89.2,49.71
2016,8,16,18,15,341.5,37.5,1.05,18.0,86.5,43.41,22.41
2016,8,16,18,30,232.0,25.0,1.0,17.0,43.0,20.31,8.48
2016,8,16,18,45,116.0,12.5,0.95,16.0,21.5,11.91,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,5,45,120.0,16.5,0.75,12.0,28.5,12.99,0.0
2016,8,17,6,0,240.0,33.0,0.7,13.0,57.0,26.93,16.95
2016,8,17,6,15,334.0,46.0,0.7,13.5,101.5,63.58,36.03
2016,8,17,6,30,428.0,59.0,0.7,14.0,146.0,111.04,69.26
2016,8,17,6,45,489.0,69.0,0.7,14.5,195.5,161.01,109.69
2016,8,17,7,0,550.0,79.0,0.7,15.0,245.0,218.33,158.12
2016,8,17,7,15,447.5,110.5,0.65,15.5,262.5,249.97,190.15
2016,8,17,7,30,345.0,142.0,0.6,16.0,280.0,267.81,208.61
2016,8,17,7,45,523.0,124.5,0.6,17.0,366.0,353.06,275.05
2016,8,17,8,0,701.0,107.0,0.6,18.0,452.0,456.99,354.1
2016,8,17,8,15,726.0,111.5,0.6,18.5,501.5,515.27,397.81
2016,8,17,8,30,751.0,116.0,0.6,19.0,551.0,574.63,441.06
2016,8,17,8,45,766.5,121.0,0.65,20.0,596.5,628.43,478.44
2016,8,17,9,0,782.0,126.0,0.7,21.0,642.0,682.16,514.45
2016,8,17,9,15,797.0,129.5,0.75,21.5,683.5,733.2,548.21
2016,8,17,9,30,812.0,133.0,0.8,22.0,725.0,783.11,579.37
2016,8,17,9,45,820.0,137.0,0.85,23.0,760.5,826.39,604.53
2016,8,17,10,0,828.0,141.0,0.9,24.0,796.0,867.49,627.9
2016,8,17,10,15,836.5,143.0,0.95,24.0,825.5,904.56,650.87
2016,8,17,10,30,845.0,145.0,1.0,24.0,855.0,939.05,672.16
2016,8,17,10,45,847.5,148.5,1.05,24.5,876.0,966.68,687.8
2016,8,17,11,0,850.0,152.0,1.1,25.0,897.0,991.11,701.48
2016,8,17,11,15,854.0,153.0,1.1,25.0,912.0,1011.06,712.92
2016,8,17,11,30,858.0,154.0,1.1,25.0,927.0,1027.64,722.4
2016,8,17,11,45,855.5,157.0,1.15,25.5,933.0,1036.32,726.71
2016,8,17,12,0,853.0,160.0,1.2,26.0,939.0,1041.36,729.01
2016,8,17,12,15,852.5,160.0,1.2,26.0,938.0,1041.66,729.1
2016,8,17,12,30,852.0,160.0,1.2,26.0,937.0,1038.35,727.18
2016,8,17,12,45,863.0,151.5,1.25,26.0,932.0,1024.67,720.0
2016,8,17,13,0,874.0,143.0,1.3,26.0,927.0,1017.16,716.77
2016,8,17,13,15,870.0,142.0,1.3,26.0,910.0,998.8,706.02
2016,8,17,13,30,866.0,141.0,1.3,26.0,893.0,977.11,693.38
2016,8,17,13,45,861.0,138.5,1.3,26.0,869.0,949.76,677.25
2016,8,17,14,0,856.0,136.0,1.3,26.0,845.0,926.1,663.47
2016,8,17,14,15,847.0,134.0,1.3,25.5,813.5,889.25,642.46
2016,8,17,14,30,838.0,132.0,1.3,25.0,782.0,849.93,619.71
2016,8,17,14,45,828.5,128.5,1.3,25.0,745.0,806.38,592.68
2016,8,17,15,0,819.0,125.0,1.3,25.0,708.0,760.85,564.01
2016,8,17,15,15,803.5,122.0,1.25,24.5,665.0,709.78,531.43
2016,8,17,15,30,788.0,119.0,1.2,24.0,622.0,657.74,496.05
2016,8,17,15,45,772.0,113.5,1.2,24.0,575.5,602.17,456.66
2016,8,17,16,0,756.0,108.0,1.2,24.0,529.0,546.28,415.79
2016,8,17,16,15,729.5,103.5,1.15,23.5,478.0,485.89,370.69
2016,8,17,16,30,703.0,99.0,1.1,23.0,427.0,426.75,324.92
2016,8,17,16,45,671.5,92.0,1.05,22.5,375.5,364.85,275.52
2016,8,17,17,0,640.0,85.0,1.0,22.0,324.0,305.61,226.61
2016,8,17,17,15,590.5,78.0,0.95,21.0,271.5,244.31,175.72
2016,8,17,17,30,541.0,71.0,0.9,20.0,219.0,188.44,128.78
2016,8,17,17,45,472.5,61.0,0.85,19.0,170.0,132.47,83.61
2016,8,17,18,0,404.0,51.0,0.8,18.0,121.0,84.91,48.33
2016,8,17,18,15,296.5,37.5,0.7,17.0,79.5,41.36,22.02
2016,8,17,18,30,189.0,24.0,0.6,16.0,38.0,18.9,6.59
2016,8,17,18,45,94.5,12.0,0.55,15.5,19.0,11.44,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,73.5,16.5,0.65,11.5,23.5,13.0,0.0
2016,8,18,6,0,147.0,33.0,0.6,12.0,47.0,26.51,16.54
2016,8,18,6,15,224.5,51.0,0.6,12.5,88.0,59.67,36.72
2016,8,18,6,30,302.0,69.0,0.6,13.0,129.0,102.68,68.06
2016,8,18,6,45,356.0,84.5,0.6,14.0,176.0,148.65,105.08
2016,8,18,7,0,410.0,100.0,0.6,15.0,223.0,201.22,148.72
2016,8,18,7,15,455.5,111.5,0.6,15.5,273.0,253.69,192.95
2016,8,18,7,30,501.0,123.0,0.6,16.0,323.0,311.16,240.51
2016,8,18,7,45,530.5,134.5,0.6,16.5,371.5,366.43,285.34
2016,8,18,8,0,560.0,146.0,0.6,17.0,420.0,424.28,330.65
2016,8,18,8,15,587.0,153.5,0.6,17.5,468.0,482.04,374.32
2016,8,18,8,30,614.0,161.0,0.6,18.0,516.0,538.73,415.75
2016,8,18,8,45,629.5,170.0,0.65,19.0,559.5,590.77,452.05
2016,8,18,9,0,645.0,179.0,0.7,20.0,603.0,642.69,487.08
2016,8,18,9,15,662.0,184.0,0.75,20.5,643.5,691.34,519.89
2016,8,18,9,30,679.0,189.0,0.8,21.0,684.0,739.42,551.56
2016,8,18,9,45,670.5,204.5,0.85,22.0,713.0,776.33,573.43
2016,8,18,10,0,662.0,220.0,0.9,23.0,742.0,810.31,592.97
2016,8,18,10,15,672.0,224.0,0.95,23.0,770.5,846.21,616.29
2016,8,18,10,30,682.0,228.0,1.0,23.0,799.0,880.15,638.09
2016,8,18,10,45,689.5,230.5,1.1,23.5,821.0,908.05,655.12
2016,8,18,11,0,697.0,233.0,1.2,24.0,843.0,933.47,670.6
2016,8,18,11,15,701.5,235.0,1.2,24.0,857.5,952.81,681.99
2016,8,18,11,30,706.0,237.0,1.2,24.0,872.0,969.27,691.69
2016,8,18,11,45,699.5,243.0,1.3,24.0,876.5,975.84,696.96
2016,8,18,12,0,693.0,249.0,1.4,24.0,881.0,979.2,700.41
2016,8,18,12,15,693.0,249.0,1.4,24.0,880.0,979.85,700.75
2016,8,18,12,30,693.0,249.0,1.4,24.0,879.0,977.38,699.29
2016,8,18,12,45,681.5,253.0,1.4,24.0,867.5,964.42,691.36
2016,8,18,13,0,670.0,257.0,1.4,24.0,856.0,948.62,681.62
2016,8,18,13,15,665.0,254.5,1.4,23.5,839.5,929.92,671.51
2016,8,18,13,30,660.0,252.0,1.4,23.0,823.0,908.55,659.65
2016,8,18,13,45,654.5,247.5,1.4,23.0,800.5,882.17,643.27
2016,8,18,14,0,649.0,243.0,1.4,23.0,778.0,853.42,625.27
2016,8,18,14,15,638.0,238.5,1.35,22.5,748.0,817.67,602.98
2016,8,18,14,30,627.0,234.0,1.3,22.0,718.0,780.23,579.29
2016,8,18,14,45,611.5,228.0,1.3,22.0,681.5,736.26,550.24
2016,8,18,15,0,596.0,222.0,1.3,22.0,645.0,688.7,518.29
2016,8,18,15,15,577.5,214.5,1.25,21.5,604.0,639.81,485.23
2016,8,18,15,30,559.0,207.0,1.2,21.0,563.0,590.9,451.36
2016,8,18,15,45,532.5,199.0,1.2,21.0,517.0,536.81,412.33
2016,8,18,16,0,506.0,191.0,1.2,21.0,471.0,484.05,373.32
2016,8,18,16,15,477.0,179.0,1.15,20.5,423.0,427.77,331.12
2016,8,18,16,30,448.0,167.0,1.1,20.0,375.0,373.74,289.44
2016,8,18,16,45,406.0,153.5,1.05,19.5,324.5,315.67,243.61
2016,8,18,17,0,364.0,140.0,1.0,19.0,274.0,259.4,198.25
2016,8,18,17,15,320.0,121.5,0.95,18.0,226.0,205.71,154.59
2016,8,18,17,30,276.0,103.0,0.9,17.0,178.0,157.21,114.8
2016,8,18,17,45,219.5,81.0,0.85,16.5,132.5,109.01,76.05
2016,8,18,18,0,163.0,59.0,0.8,16.0,87.0,68.13,44.64
2016,8,18,18,15,81.5,39.0,0.75,15.5,53.0,36.63,22.67
2016,8,18,18,30,0.0,19.0,0.7,15.0,19.0,17.59,4.55
2016,8,18,18,45,0.0,9.5,0.65,14.5,9.5,9.05,0.0
2016,8,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,5,45,42.5,13.5,0.85,11.5,17.5,11.45,0.0
2016,8,19,6,0,85.0,27.0,0.8,12.0,35.0,22.85,13.31
2016,8,19,6,15,141.0,50.0,0.8,12.5,73.5,53.74,34.65
2016,8,19,6,30,197.0,73.0,0.8,13.0,112.0,92.49,64.16
2016,8,19,6,45,248.0,94.0,0.8,13.5,158.0,135.87,99.21
2016,8,19,7,0,299.0,115.0,0.8,14.0,204.0,185.69,140.49
2016,8,19,7,15,276.0,134.0,0.75,14.5,228.5,216.59,168.32
2016,8,19,7,30,253.0,153.0,0.7,15.0,253.0,244.55,192.63
2016,8,19,7,45,273.5,173.5,0.65,16.0,295.5,289.82,228.63
2016,8,19,8,0,294.0,194.0,0.6,17.0,338.0,337.18,264.92
2016,8,19,8,15,402.5,196.5,0.6,17.5,415.5,421.48,329.08
2016,8,19,8,30,511.0,199.0,0.6,18.0,493.0,512.35,396.07
2016,8,19,8,45,534.0,207.5,0.65,18.5,537.0,563.68,432.43
2016,8,19,9,0,557.0,216.0,0.7,19.0,581.0,615.86,468.85
2016,8,19,9,15,574.5,223.5,0.7,19.5,621.0,663.51,500.6
2016,8,19,9,30,592.0,231.0,0.7,20.0,661.0,710.93,531.39
2016,8,19,9,45,580.5,250.0,0.7,21.0,688.5,745.76,551.25
2016,8,19,10,0,569.0,269.0,0.7,22.0,716.0,777.79,568.85
2016,8,19,10,15,579.5,274.0,0.75,22.5,744.0,812.32,590.27
2016,8,19,10,30,590.0,279.0,0.8,23.0,772.0,845.25,610.34
2016,8,19,10,45,597.5,283.0,0.85,23.5,793.5,874.2,627.61
2016,8,19,11,0,605.0,287.0,0.9,24.0,815.0,899.37,642.44
2016,8,19,11,15,610.0,289.5,0.95,24.0,829.5,918.28,654.56
2016,8,19,11,30,615.0,292.0,1.0,24.0,844.0,934.64,665.19
2016,8,19,11,45,620.5,291.0,1.05,24.5,851.5,945.38,671.19
2016,8,19,12,0,626.0,290.0,1.1,25.0,859.0,953.34,675.57
2016,8,19,12,15,625.5,289.5,1.15,25.0,857.5,952.9,676.01
2016,8,19,12,30,625.0,289.0,1.2,25.0,856.0,949.56,674.81
2016,8,19,12,45,617.5,290.0,1.25,25.0,845.5,937.86,668.3
2016,8,19,13,0,610.0,291.0,1.3,25.0,835.0,923.48,660.19
2016,8,19,13,15,604.5,288.0,1.3,25.0,818.5,904.58,648.65
2016,8,19,13,30,599.0,285.0,1.3,25.0,802.0,883.22,635.57
2016,8,19,13,45,601.0,275.0,1.35,25.0,781.5,859.7,622.0
2016,8,19,14,0,603.0,265.0,1.4,25.0,761.0,833.61,606.61
2016,8,19,14,15,591.0,259.5,1.4,24.5,730.5,795.1,583.15
2016,8,19,14,30,579.0,254.0,1.4,24.0,700.0,757.38,559.84
2016,8,19,14,45,571.0,244.0,1.4,24.0,665.5,717.09,533.44
2016,8,19,15,0,563.0,234.0,1.4,24.0,631.0,675.56,505.72
2016,8,19,15,15,544.0,225.5,1.4,23.5,590.0,626.63,473.04
2016,8,19,15,30,525.0,217.0,1.4,23.0,549.0,577.82,439.64
2016,8,19,15,45,502.5,206.0,1.4,22.5,504.0,524.79,402.25
2016,8,19,16,0,480.0,195.0,1.4,22.0,459.0,472.82,364.54
2016,8,19,16,15,450.5,182.5,1.3,21.5,411.5,417.14,322.55
2016,8,19,16,30,421.0,170.0,1.2,21.0,364.0,363.85,281.3
2016,8,19,16,45,383.0,155.0,1.2,20.5,315.0,307.47,236.97
2016,8,19,17,0,345.0,140.0,1.2,20.0,266.0,252.5,192.74
2016,8,19,17,15,302.0,120.5,1.15,19.0,218.0,199.32,149.55
2016,8,19,17,30,259.0,101.0,1.1,18.0,170.0,151.26,110.21
2016,8,19,17,45,205.5,79.0,1.1,17.5,126.0,104.67,72.79
2016,8,19,18,0,152.0,57.0,1.1,17.0,82.0,65.05,42.36
2016,8,19,18,15,76.0,36.5,1.05,16.0,49.0,34.19,20.69
2016,8,19,18,30,0.0,16.0,1.0,15.0,16.0,14.85,1.49
2016,8,19,18,45,0.0,8.0,0.95,14.5,8.0,7.63,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,13.0,0.6,11.5,17.0,12.39,0.0
2016,8,20,6,0,87.0,26.0,0.5,12.0,34.0,22.04,12.48
2016,8,20,6,15,144.0,48.5,0.5,12.5,72.0,52.7,33.65
2016,8,20,6,30,201.0,71.0,0.5,13.0,110.0,91.33,62.95
2016,8,20,6,45,253.5,91.5,0.5,14.0,156.0,134.79,97.76
2016,8,20,7,0,306.0,112.0,0.5,15.0,202.0,184.86,138.77
2016,8,20,7,15,347.5,128.5,0.45,15.5,250.0,234.06,179.57
2016,8,20,7,30,389.0,145.0,0.4,16.0,298.0,291.03,225.79
2016,8,20,7,45,426.5,157.5,0.4,16.5,347.0,344.51,268.39
2016,8,20,8,0,464.0,170.0,0.4,17.0,396.0,401.64,312.57
2016,8,20,8,15,491.0,181.0,0.45,17.5,442.5,454.94,352.91
2016,8,20,8,30,518.0,192.0,0.5,18.0,489.0,510.1,393.48
2016,8,20,8,45,544.0,199.0,0.55,19.0,534.0,562.19,429.98
2016,8,20,9,0,570.0,206.0,0.6,20.0,579.0,615.39,466.15
2016,8,20,9,15,587.5,213.0,0.6,20.5,618.5,663.06,497.69
2016,8,20,9,30,605.0,220.0,0.6,21.0,658.0,713.54,530.25
2016,8,20,9,45,656.0,206.0,0.65,21.5,702.0,767.13,565.79
2016,8,20,10,0,707.0,192.0,0.7,22.0,746.0,821.62,600.73
2016,8,20,10,15,716.5,195.0,0.75,22.5,774.5,857.32,621.83
2016,8,20,10,30,726.0,198.0,0.8,23.0,803.0,890.88,641.62
2016,8,20,10,45,739.0,196.5,0.9,23.5,826.0,920.67,659.81
2016,8,20,11,0,752.0,195.0,1.0,24.0,849.0,948.03,676.46
2016,8,20,11,15,756.5,196.0,1.05,24.0,863.5,967.06,688.36
2016,8,20,11,30,761.0,197.0,1.1,24.0,878.0,983.03,698.54
2016,8,20,11,45,770.0,193.0,1.15,24.5,886.5,988.84,701.2
2016,8,20,12,0,779.0,189.0,1.2,25.0,895.0,997.74,705.99
2016,8,20,12,15,779.0,189.0,1.2,25.0,894.0,998.32,706.21
2016,8,20,12,30,779.0,189.0,1.2,25.0,893.0,995.56,704.59
2016,8,20,12,45,774.5,189.5,1.3,25.0,883.5,985.47,700.26
2016,8,20,13,0,770.0,190.0,1.4,25.0,874.0,972.17,693.97
2016,8,20,13,15,765.5,188.5,1.4,24.5,857.5,953.74,684.32
2016,8,20,13,30,761.0,187.0,1.4,24.0,841.0,937.57,676.18
2016,8,20,13,45,759.0,181.5,1.45,24.0,819.0,911.05,660.76
2016,8,20,14,0,757.0,176.0,1.5,24.0,797.0,881.66,643.48
2016,8,20,14,15,747.5,173.0,1.5,23.5,766.5,845.64,622.33
2016,8,20,14,30,738.0,170.0,1.5,23.0,736.0,807.49,599.55
2016,8,20,14,45,726.5,165.5,1.5,23.0,699.5,764.29,571.91
