Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,715.0,161.0,1.5,23.0,663.0,719.57,542.08
2016,8,20,15,15,697.5,156.5,1.45,22.5,621.5,669.31,508.07
2016,8,20,15,30,680.0,152.0,1.4,22.0,580.0,618.58,472.86
2016,8,20,15,45,657.5,146.0,1.4,22.0,533.5,563.07,432.69
2016,8,20,16,0,635.0,140.0,1.4,22.0,487.0,508.19,391.86
2016,8,20,16,15,606.0,133.0,1.3,21.0,438.0,449.96,348.22
2016,8,20,16,30,577.0,126.0,1.2,20.0,389.0,393.69,304.59
2016,8,20,16,45,537.5,117.0,1.2,19.5,338.5,331.15,254.57
2016,8,20,17,0,498.0,108.0,1.2,19.0,288.0,275.22,208.36
2016,8,20,17,15,447.5,96.5,1.15,18.0,238.5,218.0,160.8
2016,8,20,17,30,397.0,85.0,1.1,17.0,189.0,166.55,117.74
2016,8,20,17,45,327.5,70.0,1.05,16.5,142.5,115.01,76.21
2016,8,20,18,0,258.0,55.0,1.0,16.0,96.0,72.11,44.16
2016,8,20,18,15,174.0,36.5,0.95,15.5,59.5,34.53,19.32
2016,8,20,18,30,90.0,18.0,0.9,15.0,23.0,14.11,0.0
2016,8,20,18,45,45.0,9.0,0.9,14.5,11.5,8.58,0.0
2016,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,0.8,11.5,19.5,13.34,0.0
2016,8,21,6,0,114.0,28.0,0.8,12.0,39.0,23.69,13.59
2016,8,21,6,15,184.5,48.0,0.8,12.5,78.0,55.0,34.08
2016,8,21,6,30,255.0,68.0,0.8,13.0,117.0,96.13,64.57
2016,8,21,6,45,314.5,84.5,0.85,13.5,164.0,141.27,100.94
2016,8,21,7,0,374.0,101.0,0.9,14.0,211.0,193.74,144.73
2016,8,21,7,15,419.5,114.0,0.85,14.5,260.0,245.6,188.62
2016,8,21,7,30,465.0,127.0,0.8,15.0,309.0,302.53,235.93
2016,8,21,7,45,503.5,136.5,0.75,16.0,359.0,357.81,280.32
2016,8,21,8,0,542.0,146.0,0.7,17.0,409.0,416.7,325.85
2016,8,21,8,15,570.0,154.5,0.7,17.5,457.0,472.15,368.05
2016,8,21,8,30,598.0,163.0,0.7,18.0,505.0,532.6,412.42
2016,8,21,8,45,623.0,168.5,0.7,18.5,550.0,586.64,450.77
2016,8,21,9,0,648.0,174.0,0.7,19.0,595.0,641.44,488.51
2016,8,21,9,15,665.0,179.0,0.7,19.5,635.5,690.24,520.92
2016,8,21,9,30,682.0,184.0,0.7,20.0,676.0,738.46,552.08
2016,8,21,9,45,684.0,194.0,0.75,21.0,708.5,778.58,576.39
2016,8,21,10,0,686.0,204.0,0.8,22.0,741.0,816.5,598.77
2016,8,21,10,15,696.0,207.5,0.85,22.0,769.5,852.56,621.76
2016,8,21,10,30,706.0,211.0,0.9,22.0,798.0,886.56,643.2
2016,8,21,10,45,716.5,212.0,0.95,22.5,821.0,916.19,660.53
2016,8,21,11,0,727.0,213.0,1.0,23.0,844.0,943.37,676.28
2016,8,21,11,15,731.5,214.5,1.05,23.0,858.5,962.53,688.33
2016,8,21,11,30,736.0,216.0,1.1,23.0,873.0,978.71,698.7
2016,8,21,11,45,741.5,214.5,1.15,23.5,880.5,989.64,704.56
2016,8,21,12,0,747.0,213.0,1.2,24.0,888.0,997.38,708.59
2016,8,21,12,15,746.5,213.0,1.2,24.0,886.5,997.39,708.48
2016,8,21,12,30,746.0,213.0,1.2,24.0,885.0,994.11,706.54
2016,8,21,12,45,760.5,201.5,1.3,24.0,881.0,990.35,706.15
2016,8,21,13,0,775.0,190.0,1.4,24.0,877.0,977.14,699.85
2016,8,21,13,15,770.0,188.5,1.4,23.5,859.5,958.07,689.77
2016,8,21,13,30,765.0,187.0,1.4,23.0,842.0,941.3,681.24
2016,8,21,13,45,757.5,184.0,1.45,23.0,817.5,912.16,664.11
2016,8,21,14,0,750.0,181.0,1.5,23.0,793.0,880.41,645.26
2016,8,21,14,15,739.0,178.0,1.5,22.5,762.0,843.2,623.25
2016,8,21,14,30,728.0,175.0,1.5,22.0,731.0,803.99,599.65
2016,8,21,14,45,714.0,171.0,1.5,21.5,693.5,759.58,572.03
2016,8,21,15,0,700.0,167.0,1.5,21.0,656.0,713.9,542.13
2016,8,21,15,15,681.5,162.0,1.45,20.5,614.0,662.97,507.33
2016,8,21,15,30,663.0,157.0,1.4,20.0,572.0,611.71,471.43
2016,8,21,15,45,639.0,151.0,1.4,20.0,525.5,556.03,430.76
2016,8,21,16,0,615.0,145.0,1.4,20.0,479.0,501.17,389.59
2016,8,21,16,15,585.0,137.5,1.35,19.5,430.0,442.94,345.14
2016,8,21,16,30,555.0,130.0,1.3,19.0,381.0,384.15,298.92
2016,8,21,16,45,514.5,120.5,1.3,18.5,331.0,324.74,251.02
2016,8,21,17,0,474.0,111.0,1.3,18.0,281.0,269.32,205.04
2016,8,21,17,15,423.0,98.5,1.3,17.0,231.5,212.47,157.72
2016,8,21,17,30,372.0,86.0,1.3,16.0,182.0,161.51,115.02
2016,8,21,17,45,303.5,70.0,1.35,15.5,136.5,110.83,74.09
2016,8,21,18,0,235.0,54.0,1.4,15.0,91.0,68.72,42.47
2016,8,21,18,15,155.0,35.0,1.35,14.5,55.5,32.39,18.0
2016,8,21,18,30,75.0,16.0,1.3,14.0,20.0,12.53,0.0
2016,8,21,18,45,37.5,8.0,1.3,13.5,10.0,7.63,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,11.5,10.5,10.01,0.0
2016,8,22,6,0,0.0,21.0,1.1,12.0,21.0,19.5,9.97
2016,8,22,6,15,1.5,42.0,1.1,12.5,42.5,38.61,26.72
2016,8,22,6,30,3.0,63.0,1.1,13.0,64.0,58.28,43.86
2016,8,22,6,45,15.0,85.0,1.1,13.5,89.5,81.34,63.2
2016,8,22,7,0,27.0,107.0,1.1,14.0,115.0,107.03,84.54
2016,8,22,7,15,37.0,128.5,1.0,14.5,141.5,132.82,105.73
2016,8,22,7,30,47.0,150.0,0.9,15.0,168.0,159.95,127.67
2016,8,22,7,45,160.5,172.0,0.85,15.5,247.0,236.98,188.91
2016,8,22,8,0,274.0,194.0,0.8,16.0,326.0,328.49,260.45
2016,8,22,8,15,285.0,215.5,0.8,16.5,366.0,372.56,293.76
2016,8,22,8,30,296.0,237.0,0.8,17.0,406.0,417.36,326.98
2016,8,22,8,45,297.0,259.5,0.8,18.0,440.5,457.26,354.84
2016,8,22,9,0,298.0,282.0,0.8,19.0,475.0,496.63,381.45
2016,8,22,9,15,497.0,228.0,0.8,19.5,575.0,612.31,466.62
2016,8,22,9,30,696.0,174.0,0.8,20.0,675.0,739.77,555.87
2016,8,22,9,45,691.0,187.0,0.85,20.5,705.0,777.75,578.75
2016,8,22,10,0,686.0,200.0,0.9,21.0,735.0,812.99,600.48
2016,8,22,10,15,696.0,203.5,0.95,21.0,763.5,849.02,623.54
2016,8,22,10,30,706.0,207.0,1.0,21.0,792.0,882.99,645.12
2016,8,22,10,45,716.0,207.5,1.05,21.5,814.5,911.58,661.93
2016,8,22,11,0,726.0,208.0,1.1,22.0,837.0,937.68,677.14
2016,8,22,11,15,730.5,209.5,1.15,22.0,851.0,956.78,689.24
2016,8,22,11,30,735.0,211.0,1.2,22.0,865.0,972.89,699.62
2016,8,22,11,45,741.0,209.0,1.25,22.5,872.5,983.71,705.45
2016,8,22,12,0,747.0,207.0,1.3,23.0,880.0,991.35,709.43
2016,8,22,12,15,746.5,207.0,1.3,23.0,878.5,991.3,709.29
2016,8,22,12,30,746.0,207.0,1.3,23.0,877.0,987.97,707.3
2016,8,22,12,45,713.0,224.0,1.35,23.0,859.5,966.83,695.06
2016,8,22,13,0,680.0,241.0,1.4,23.0,842.0,942.85,681.18
2016,8,22,13,15,674.5,239.0,1.4,22.5,825.0,923.8,671.02
2016,8,22,13,30,669.0,237.0,1.4,22.0,808.0,902.07,659.0
2016,8,22,13,45,667.0,230.5,1.45,22.0,786.0,876.45,643.77
2016,8,22,14,0,665.0,224.0,1.5,22.0,764.0,848.26,626.68
2016,8,22,14,15,653.5,219.5,1.5,21.5,734.0,811.4,603.99
2016,8,22,14,30,642.0,215.0,1.5,21.0,704.0,772.85,579.81
2016,8,22,14,45,633.0,207.5,1.5,21.0,669.0,731.84,552.51
2016,8,22,15,0,624.0,200.0,1.5,21.0,634.0,689.41,523.72
2016,8,22,15,15,605.0,193.5,1.45,20.5,592.5,639.67,489.61
2016,8,22,15,30,586.0,187.0,1.4,20.0,551.0,586.78,452.51
2016,8,22,15,45,566.0,177.5,1.4,19.5,506.5,533.84,414.65
2016,8,22,16,0,546.0,168.0,1.4,19.0,462.0,481.57,376.06
2016,8,22,16,15,516.0,158.0,1.35,18.5,414.0,424.68,332.51
2016,8,22,16,30,486.0,148.0,1.3,18.0,366.0,370.09,289.48
2016,8,22,16,45,449.5,135.0,1.3,17.5,317.5,312.67,243.2
2016,8,22,17,0,413.0,122.0,1.3,17.0,269.0,258.93,198.69
2016,8,22,17,15,364.0,107.0,1.25,16.5,220.5,203.87,152.67
2016,8,22,17,30,315.0,92.0,1.2,16.0,172.0,154.56,111.37
2016,8,22,17,45,255.5,73.0,1.15,15.5,128.0,106.0,72.08
2016,8,22,18,0,196.0,54.0,1.1,15.0,84.0,65.02,40.92
2016,8,22,18,15,125.0,33.5,1.0,14.5,50.0,31.04,17.31
2016,8,22,18,30,54.0,13.0,0.9,14.0,16.0,11.07,0.0
2016,8,22,18,45,27.0,6.5,0.85,13.5,8.0,6.2,0.0
2016,8,22,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,45,69.0,14.0,0.8,12.5,20.0,13.34,0.0
2016,8,23,6,0,138.0,28.0,0.8,13.0,40.0,22.5,12.01
2016,8,23,6,15,221.5,45.5,0.75,13.5,80.0,55.09,32.63
2016,8,23,6,30,305.0,63.0,0.7,14.0,120.0,98.33,63.86
2016,8,23,6,45,370.0,76.5,0.7,14.5,167.5,144.84,101.14
2016,8,23,7,0,435.0,90.0,0.7,15.0,215.0,199.28,146.53
2016,8,23,7,15,482.5,100.5,0.65,15.5,265.0,253.02,192.12
2016,8,23,7,30,530.0,111.0,0.6,16.0,315.0,311.97,241.09
2016,8,23,7,45,568.0,118.0,0.6,16.5,365.5,371.01,289.06
2016,8,23,8,0,606.0,125.0,0.6,17.0,416.0,431.04,336.27
2016,8,23,8,15,633.5,131.5,0.6,17.5,464.5,487.92,379.51
2016,8,23,8,30,661.0,138.0,0.6,18.0,513.0,546.35,422.36
2016,8,23,8,45,684.0,142.5,0.65,19.0,558.5,601.05,460.74
2016,8,23,9,0,707.0,147.0,0.7,20.0,604.0,656.17,498.14
2016,8,23,9,15,723.0,150.5,0.7,20.5,644.5,705.14,530.47
2016,8,23,9,30,739.0,154.0,0.7,21.0,685.0,753.25,561.01
2016,8,23,9,45,725.0,171.5,0.75,21.5,713.5,790.25,583.53
2016,8,23,10,0,711.0,189.0,0.8,22.0,742.0,823.68,603.62
2016,8,23,10,15,721.5,192.0,0.8,22.5,771.0,860.35,624.85
2016,8,23,10,30,732.0,195.0,0.8,23.0,800.0,894.91,644.39
2016,8,23,10,45,742.0,195.0,0.85,23.5,822.5,923.51,660.9
2016,8,23,11,0,752.0,195.0,0.9,24.0,845.0,949.52,675.8
2016,8,23,11,15,756.5,196.5,0.95,24.0,859.5,968.97,687.97
2016,8,23,11,30,761.0,198.0,1.0,24.0,874.0,985.34,698.39
2016,8,23,11,45,767.0,196.5,1.05,24.5,881.5,990.35,700.58
2016,8,23,12,0,773.0,195.0,1.1,25.0,889.0,998.6,705.0
2016,8,23,12,15,772.5,195.0,1.1,25.0,888.0,998.49,704.81
2016,8,23,12,30,772.0,195.0,1.1,25.0,887.0,995.05,702.8
2016,8,23,12,45,787.0,183.5,1.15,25.0,882.5,992.06,702.12
2016,8,23,13,0,802.0,172.0,1.2,25.0,878.0,985.31,699.2
2016,8,23,13,15,797.5,170.5,1.2,25.0,861.0,966.18,687.85
2016,8,23,13,30,793.0,169.0,1.2,25.0,844.0,943.93,674.73
2016,8,23,13,45,788.0,165.5,1.25,25.0,820.5,916.16,658.92
2016,8,23,14,0,783.0,162.0,1.3,25.0,797.0,885.57,641.21
2016,8,23,14,15,773.0,159.5,1.3,24.5,766.0,849.0,620.0
2016,8,23,14,30,763.0,157.0,1.3,24.0,735.0,810.24,597.13
2016,8,23,14,45,752.5,152.5,1.35,24.0,698.0,769.79,572.23
2016,8,23,15,0,742.0,148.0,1.4,24.0,661.0,724.62,543.37
2016,8,23,15,15,724.5,144.0,1.4,23.5,618.5,673.59,509.44
2016,8,23,15,30,707.0,140.0,1.4,23.0,576.0,622.03,474.14
2016,8,23,15,45,686.5,133.5,1.4,22.5,530.0,565.83,434.4
2016,8,23,16,0,666.0,127.0,1.4,22.0,484.0,510.03,393.59
2016,8,23,16,15,636.5,120.5,1.35,21.5,434.5,450.38,348.23
2016,8,23,16,30,607.0,114.0,1.3,21.0,385.0,392.71,302.88
2016,8,23,16,45,571.0,105.5,1.3,20.5,334.5,332.86,254.59
2016,8,23,17,0,535.0,97.0,1.3,20.0,284.0,276.42,207.6
2016,8,23,17,15,481.5,86.5,1.25,19.0,233.5,215.14,156.59
2016,8,23,17,30,428.0,76.0,1.2,18.0,183.0,162.22,112.25
2016,8,23,17,45,357.0,62.5,1.2,17.5,137.0,110.37,70.63
2016,8,23,18,0,286.0,49.0,1.2,17.0,91.0,67.31,39.06
2016,8,23,18,15,187.0,32.0,1.15,16.0,55.0,29.58,15.19
2016,8,23,18,30,88.0,15.0,1.1,15.0,19.0,11.82,0.0
2016,8,23,18,45,44.0,7.5,1.1,14.5,9.5,7.15,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,97.5,13.5,0.85,11.5,21.5,12.87,0.0
2016,8,24,6,0,195.0,27.0,0.8,12.0,43.0,21.91,11.27
2016,8,24,6,15,290.5,41.5,0.75,12.5,85.5,56.21,31.24
2016,8,24,6,30,386.0,56.0,0.7,13.0,128.0,103.81,65.09
2016,8,24,6,45,454.0,67.0,0.7,14.0,177.0,153.73,105.21
2016,8,24,7,0,522.0,78.0,0.7,15.0,226.0,211.94,153.96
2016,8,24,7,15,569.0,86.0,0.65,15.5,278.0,268.6,202.54
2016,8,24,7,30,616.0,94.0,0.6,16.0,330.0,330.3,254.19
2016,8,24,7,45,650.5,100.0,0.6,16.5,381.5,389.29,302.54
2016,8,24,8,0,685.0,106.0,0.6,17.0,433.0,451.14,351.35
2016,8,24,8,15,711.0,111.0,0.6,17.5,482.5,509.84,396.02
2016,8,24,8,30,737.0,116.0,0.6,18.0,532.0,569.76,439.89
2016,8,24,8,45,756.0,120.5,0.65,18.5,578.0,625.5,479.73
2016,8,24,9,0,775.0,125.0,0.7,19.0,624.0,679.84,517.43
2016,8,24,9,15,789.5,128.0,0.7,19.5,665.0,729.78,549.97
2016,8,24,9,30,804.0,131.0,0.7,20.0,706.0,778.54,579.87
2016,8,24,9,45,824.0,129.0,0.75,21.0,744.0,825.11,607.39
2016,8,24,10,0,844.0,127.0,0.8,22.0,782.0,870.26,633.47
2016,8,24,10,15,852.0,129.0,0.85,22.0,811.0,907.25,656.44
2016,8,24,10,30,860.0,131.0,0.9,22.0,840.0,934.52,673.27
2016,8,24,10,45,865.0,133.0,0.95,22.5,862.0,962.59,689.41
2016,8,24,11,0,870.0,135.0,1.0,23.0,884.0,987.5,703.52
2016,8,24,11,15,873.5,135.5,1.0,23.0,898.0,1006.11,714.18
2016,8,24,11,30,877.0,136.0,1.0,23.0,912.0,1021.28,722.87
2016,8,24,11,45,877.5,137.0,1.05,23.5,918.5,1030.44,727.59
2016,8,24,12,0,878.0,138.0,1.1,24.0,925.0,1035.97,730.27
2016,8,24,12,15,877.5,138.0,1.15,24.0,923.0,1035.84,731.05
2016,8,24,12,30,877.0,138.0,1.2,24.0,921.0,1032.06,729.78
2016,8,24,12,45,864.5,143.5,1.25,24.0,908.5,1018.34,722.52
2016,8,24,13,0,852.0,149.0,1.3,24.0,896.0,1010.33,718.96
2016,8,24,13,15,847.5,148.0,1.3,24.0,878.5,990.89,707.45
2016,8,24,13,30,843.0,147.0,1.3,24.0,861.0,968.15,694.04
2016,8,24,13,45,836.0,145.0,1.35,24.0,836.5,938.87,677.28
2016,8,24,14,0,829.0,143.0,1.4,24.0,812.0,906.7,658.57
2016,8,24,14,15,819.5,141.0,1.4,23.5,780.5,869.64,637.1
2016,8,24,14,30,810.0,139.0,1.4,23.0,749.0,830.22,613.82
2016,8,24,14,45,798.0,135.5,1.4,23.0,711.0,785.13,585.26
2016,8,24,15,0,786.0,132.0,1.4,23.0,673.0,738.35,555.2
2016,8,24,15,15,769.5,128.5,1.4,22.5,630.0,686.94,521.49
2016,8,24,15,30,753.0,125.0,1.4,22.0,587.0,635.94,486.46
2016,8,24,15,45,732.5,120.0,1.45,22.0,540.0,579.06,445.54
2016,8,24,16,0,712.0,115.0,1.5,22.0,493.0,522.45,403.46
2016,8,24,16,15,683.0,109.5,1.45,21.0,442.5,461.65,357.74
2016,8,24,16,30,654.0,104.0,1.4,20.0,392.0,402.67,311.65
2016,8,24,16,45,617.0,96.5,1.4,19.5,340.5,340.78,261.27
2016,8,24,17,0,580.0,89.0,1.4,19.0,289.0,282.34,212.14
2016,8,24,17,15,526.0,80.0,1.4,18.0,238.0,221.69,161.08
2016,8,24,17,30,472.0,71.0,1.4,17.0,187.0,167.22,114.98
2016,8,24,17,45,396.0,58.5,1.4,16.5,139.5,112.78,71.15
2016,8,24,18,0,320.0,46.0,1.4,16.0,92.0,66.63,37.45
2016,8,24,18,15,210.0,30.0,1.35,15.5,55.0,27.74,13.5
2016,8,24,18,30,100.0,14.0,1.3,15.0,18.0,13.34,0.0
2016,8,24,18,45,50.0,7.0,1.3,14.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.0,1.05,11.5,22.0,12.39,0.0
2016,8,25,6,0,219.0,26.0,1.1,12.0,44.0,21.82,10.78
2016,8,25,6,15,321.0,38.5,1.05,12.5,86.0,56.52,30.37
2016,8,25,6,30,423.0,51.0,1.0,13.0,128.0,103.96,63.58
2016,8,25,6,45,494.5,59.5,1.0,13.5,178.0,154.46,104.48
2016,8,25,7,0,566.0,68.0,1.0,14.0,228.0,213.61,154.83
2016,8,25,7,15,612.5,74.5,0.95,14.5,280.0,271.24,205.1
2016,8,25,7,30,659.0,81.0,0.9,15.0,332.0,333.77,258.38
2016,8,25,7,45,695.0,85.0,0.85,15.5,384.0,393.75,308.19
2016,8,25,8,0,731.0,89.0,0.8,16.0,436.0,456.81,358.43
2016,8,25,8,15,755.5,93.0,0.8,16.5,486.0,515.83,403.99
2016,8,25,8,30,780.0,97.0,0.8,17.0,536.0,575.8,448.49
2016,8,25,8,45,799.0,100.0,0.8,17.5,582.0,631.75,488.47
2016,8,25,9,0,818.0,103.0,0.8,18.0,628.0,687.41,526.87
2016,8,25,9,15,832.0,105.5,0.8,18.5,670.0,738.24,559.2
2016,8,25,9,30,846.0,108.0,0.8,19.0,712.0,783.38,586.8
2016,8,25,9,45,858.5,109.0,0.85,20.0,748.0,827.86,613.14
2016,8,25,10,0,871.0,110.0,0.9,21.0,784.0,870.34,637.69
2016,8,25,10,15,879.0,112.0,0.9,21.0,813.5,907.59,660.15
2016,8,25,10,30,887.0,114.0,0.9,21.0,843.0,942.07,680.73
2016,8,25,10,45,891.0,116.0,0.95,21.5,865.0,969.83,696.6
2016,8,25,11,0,895.0,118.0,1.0,22.0,887.0,994.28,710.45
2016,8,25,11,15,898.5,119.0,1.05,22.0,901.5,1013.78,722.65
2016,8,25,11,30,902.0,120.0,1.1,22.0,916.0,1029.73,732.82
2016,8,25,11,45,901.5,121.5,1.15,22.5,922.0,1038.57,737.33
2016,8,25,12,0,901.0,123.0,1.2,23.0,928.0,1043.68,739.74
2016,8,25,12,15,901.0,123.0,1.2,23.0,926.5,1043.99,739.84
2016,8,25,12,30,901.0,123.0,1.2,23.0,925.0,1040.56,737.85
2016,8,25,12,45,890.5,127.5,1.2,23.0,913.0,1027.63,730.17
2016,8,25,13,0,880.0,132.0,1.2,23.0,901.0,1011.22,720.55
2016,8,25,13,15,875.5,131.0,1.2,23.0,883.5,991.64,709.07
2016,8,25,13,30,871.0,130.0,1.2,23.0,866.0,968.7,695.56
2016,8,25,13,45,864.5,128.5,1.25,23.0,841.0,940.18,679.33
2016,8,25,14,0,858.0,127.0,1.3,23.0,816.0,908.67,661.11
2016,8,25,14,15,849.0,125.0,1.3,22.5,784.5,877.65,643.59
2016,8,25,14,30,840.0,123.0,1.3,22.0,753.0,837.62,619.91
2016,8,25,14,45,830.0,119.5,1.3,22.0,715.5,792.95,591.72
2016,8,25,15,0,820.0,116.0,1.3,22.0,678.0,746.35,561.87
2016,8,25,15,15,804.0,113.0,1.3,21.5,634.5,694.34,528.45
2016,8,25,15,30,788.0,110.0,1.3,21.0,591.0,641.44,492.09
2016,8,25,15,45,771.0,105.0,1.3,20.5,544.0,585.27,452.15
2016,8,25,16,0,754.0,100.0,1.3,20.0,497.0,528.92,410.6
2016,8,25,16,15,726.5,95.5,1.25,19.5,446.5,467.95,363.72
2016,8,25,16,30,699.0,91.0,1.2,19.0,396.0,408.34,316.21
2016,8,25,16,45,666.5,84.0,1.2,18.5,344.5,346.19,265.27
2016,8,25,17,0,634.0,77.0,1.2,18.0,293.0,286.9,214.93
2016,8,25,17,15,580.5,69.5,1.2,17.0,241.0,224.74,162.1
2016,8,25,17,30,527.0,62.0,1.2,16.0,189.0,168.62,114.14
2016,8,25,17,45,452.0,51.5,1.2,15.5,141.0,112.97,69.03
2016,8,25,18,0,377.0,41.0,1.2,15.0,93.0,66.66,35.59
2016,8,25,18,15,251.0,27.0,1.15,14.5,55.5,25.72,11.59
2016,8,25,18,30,125.0,13.0,1.1,14.0,18.0,12.39,0.0
2016,8,25,18,45,62.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,128.5,12.5,0.85,11.5,22.5,11.91,0.0
2016,8,26,6,0,257.0,25.0,0.9,12.0,45.0,21.11,9.78
2016,8,26,6,15,366.0,36.5,0.9,12.5,89.0,57.72,29.75
2016,8,26,6,30,475.0,48.0,0.9,13.0,133.0,107.96,64.57
2016,8,26,6,45,542.5,56.0,0.9,13.5,183.5,160.48,107.43
2016,8,26,7,0,610.0,64.0,0.9,14.0,234.0,221.11,159.39
2016,8,26,7,15,655.5,69.5,0.9,14.5,287.5,280.1,211.11
2016,8,26,7,30,701.0,75.0,0.9,15.0,341.0,343.8,265.67
2016,8,26,7,45,734.5,79.5,0.9,15.5,393.5,406.0,317.56
2016,8,26,8,0,768.0,84.0,0.9,16.0,446.0,470.25,369.09
2016,8,26,8,15,791.5,87.5,0.9,16.5,496.5,530.22,415.45
2016,8,26,8,30,815.0,91.0,0.9,17.0,547.0,590.94,460.55
2016,8,26,8,45,833.5,93.5,0.9,18.0,594.0,647.76,500.24
2016,8,26,9,0,852.0,96.0,0.9,19.0,641.0,704.16,537.89
2016,8,26,9,15,865.0,98.0,0.95,19.0,682.5,751.58,569.13
2016,8,26,9,30,878.0,100.0,1.0,19.0,724.0,800.54,601.14
2016,8,26,9,45,849.5,121.5,1.05,19.5,750.0,839.15,624.67
2016,8,26,10,0,821.0,143.0,1.1,20.0,776.0,868.28,641.84
2016,8,26,10,15,829.5,145.0,1.1,20.5,805.0,905.01,663.2
2016,8,26,10,30,838.0,147.0,1.1,21.0,834.0,939.13,682.51
2016,8,26,10,45,844.0,148.5,1.15,21.5,856.0,967.56,698.9
2016,8,26,11,0,850.0,150.0,1.2,22.0,878.0,992.89,713.35
2016,8,26,11,15,853.5,151.0,1.2,22.0,892.5,1011.98,724.44
2016,8,26,11,30,857.0,152.0,1.2,22.0,907.0,1027.63,733.53
2016,8,26,11,45,859.5,152.0,1.25,22.0,913.5,1037.67,740.19
2016,8,26,12,0,862.0,152.0,1.3,22.0,920.0,1044.09,744.8
2016,8,26,12,15,861.0,152.0,1.3,22.0,918.0,1043.31,744.22
2016,8,26,12,30,860.0,152.0,1.3,22.0,916.0,1038.86,741.59
2016,8,26,12,45,861.0,149.5,1.35,22.0,907.0,1030.09,737.32
2016,8,26,13,0,862.0,147.0,1.4,22.0,898.0,1017.66,730.89
2016,8,26,13,15,857.0,146.0,1.4,22.0,880.0,997.42,718.82
2016,8,26,13,30,852.0,145.0,1.4,22.0,862.0,973.85,704.78
2016,8,26,13,45,847.5,141.5,1.4,22.0,837.5,944.9,687.32
2016,8,26,14,0,843.0,138.0,1.4,22.0,813.0,912.9,667.89
2016,8,26,14,15,833.0,136.0,1.4,21.5,780.5,874.83,645.63
2016,8,26,14,30,823.0,134.0,1.4,21.0,748.0,834.38,621.54
2016,8,26,14,45,813.5,129.5,1.4,21.0,710.5,789.59,593.02
2016,8,26,15,0,804.0,125.0,1.4,21.0,673.0,742.87,562.83
2016,8,26,15,15,787.0,121.5,1.35,20.5,629.5,690.22,527.79
2016,8,26,15,30,770.0,118.0,1.3,20.0,586.0,636.82,490.45
2016,8,26,15,45,752.0,112.5,1.3,20.0,538.5,581.02,449.74
2016,8,26,16,0,734.0,107.0,1.3,20.0,491.0,524.23,407.0
2016,8,26,16,15,705.0,102.0,1.25,19.5,440.0,462.76,359.77
2016,8,26,16,30,676.0,97.0,1.2,19.0,389.0,403.09,312.25
2016,8,26,16,45,639.0,89.5,1.2,18.5,337.0,339.99,260.68
2016,8,26,17,0,602.0,82.0,1.2,18.0,285.0,280.32,210.27
2016,8,26,17,15,546.0,73.5,1.1,17.0,233.0,218.48,157.84
2016,8,26,17,30,490.0,65.0,1.0,16.0,181.0,163.05,110.76
2016,8,26,17,45,409.0,53.5,0.95,15.5,133.5,108.06,66.72
2016,8,26,18,0,328.0,42.0,0.9,15.0,86.0,63.2,34.62
2016,8,26,18,15,207.5,26.5,0.85,14.5,50.0,23.54,10.09
2016,8,26,18,30,87.0,11.0,0.8,14.0,14.0,10.48,0.0
2016,8,26,18,45,43.5,5.5,0.8,13.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.5,0.95,11.5,18.5,11.91,0.0
2016,8,27,6,0,164.0,25.0,1.0,12.0,37.0,20.27,8.62
2016,8,27,6,15,261.0,41.0,1.0,12.5,78.5,54.19,30.36
2016,8,27,6,30,358.0,57.0,1.0,13.0,120.0,100.34,63.31
2016,8,27,6,45,429.5,68.5,1.0,13.5,169.5,149.58,103.05
2016,8,27,7,0,501.0,80.0,1.0,14.0,219.0,209.37,153.49
2016,8,27,7,15,549.5,88.5,0.95,14.0,270.5,265.87,202.66
2016,8,27,7,30,598.0,97.0,0.9,14.0,322.0,327.63,255.41
2016,8,27,7,45,636.5,103.0,0.9,14.5,374.0,387.46,305.08
2016,8,27,8,0,675.0,109.0,0.9,15.0,426.0,450.62,355.65
2016,8,27,8,15,500.0,167.5,0.85,15.5,416.5,449.69,354.65
2016,8,27,8,30,325.0,226.0,0.8,16.0,407.0,425.89,334.73
2016,8,27,8,45,548.5,175.5,0.8,16.5,512.5,544.9,425.89
2016,8,27,9,0,772.0,125.0,0.8,17.0,618.0,679.21,523.39
2016,8,27,9,15,787.0,128.5,0.8,17.5,659.0,729.92,555.87
2016,8,27,9,30,802.0,132.0,0.8,18.0,700.0,779.48,586.67
2016,8,27,9,45,810.5,136.0,0.85,18.5,734.5,822.77,613.47
2016,8,27,10,0,819.0,140.0,0.9,19.0,769.0,863.88,638.57
2016,8,27,10,15,827.0,142.0,0.9,19.5,798.0,900.06,659.34
2016,8,27,10,30,835.0,144.0,0.9,20.0,827.0,933.61,678.23
2016,8,27,10,45,843.0,144.0,0.95,20.5,849.0,962.21,694.77
2016,8,27,11,0,851.0,144.0,1.0,21.0,871.0,987.78,709.42
2016,8,27,11,15,854.5,145.0,1.05,21.0,885.0,1006.83,721.39
2016,8,27,11,30,858.0,146.0,1.1,21.0,899.0,1022.42,731.4
2016,8,27,11,45,861.5,145.5,1.15,21.0,905.5,1023.53,732.55
2016,8,27,12,0,865.0,145.0,1.2,21.0,912.0,1030.28,737.54
2016,8,27,12,15,864.5,145.0,1.2,21.0,910.5,1029.93,737.22
2016,8,27,12,30,864.0,145.0,1.2,21.0,909.0,1025.98,734.89
2016,8,27,12,45,864.0,142.5,1.25,21.0,900.0,1016.38,730.11
2016,8,27,13,0,864.0,140.0,1.3,21.0,891.0,1003.21,723.21
2016,8,27,13,15,860.0,139.0,1.3,21.0,873.0,984.2,711.88
2016,8,27,13,30,856.0,138.0,1.3,21.0,855.0,969.75,703.58
2016,8,27,13,45,854.0,133.5,1.35,21.0,831.5,941.86,687.43
2016,8,27,14,0,852.0,129.0,1.4,21.0,808.0,910.76,669.23
2016,8,27,14,15,842.5,127.0,1.35,20.5,776.0,872.79,646.25
2016,8,27,14,30,833.0,125.0,1.3,20.0,744.0,832.39,621.5
2016,8,27,14,45,825.5,120.5,1.3,20.0,707.0,788.74,593.73
2016,8,27,15,0,818.0,116.0,1.3,20.0,670.0,742.96,564.16
2016,8,27,15,15,801.5,113.0,1.3,19.5,626.5,690.55,530.01
2016,8,27,15,30,785.0,110.0,1.3,19.0,583.0,637.31,493.03
2016,8,27,15,45,767.5,105.0,1.3,18.5,536.0,580.86,452.48
2016,8,27,16,0,750.0,100.0,1.3,18.0,489.0,524.3,410.34
2016,8,27,16,15,721.5,95.0,1.25,17.5,438.0,462.54,362.38
2016,8,27,16,30,693.0,90.0,1.2,17.0,387.0,402.22,313.84
2016,8,27,16,45,656.0,83.5,1.2,17.0,335.0,339.21,261.25
2016,8,27,17,0,619.0,77.0,1.2,17.0,283.0,279.61,209.97
2016,8,27,17,15,563.5,69.0,1.15,16.0,231.0,217.46,156.94
2016,8,27,17,30,508.0,61.0,1.1,15.0,179.0,161.66,109.21
2016,8,27,17,45,426.0,50.5,1.05,14.5,131.5,106.54,64.93
2016,8,27,18,0,344.0,40.0,1.0,14.0,84.0,61.67,33.02
2016,8,27,18,15,217.5,25.0,0.95,13.5,48.5,22.32,10.5
2016,8,27,18,30,91.0,10.0,0.9,13.0,13.0,9.53,0.0
2016,8,27,18,45,45.5,5.0,0.9,13.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,5,45,97.5,12.0,0.85,10.5,19.0,11.44,0.0
2016,8,28,6,0,195.0,24.0,0.8,11.0,38.0,20.2,7.95
2016,8,28,6,15,299.5,38.0,0.75,11.5,80.0,55.12,29.86
2016,8,28,6,30,404.0,52.0,0.7,12.0,122.0,103.07,63.74
2016,8,28,6,45,478.0,61.5,0.7,13.0,172.5,153.96,104.73
2016,8,28,7,0,552.0,71.0,0.7,14.0,223.0,213.86,155.18
2016,8,28,7,15,600.5,78.5,0.65,14.5,276.0,272.43,205.8
2016,8,28,7,30,649.0,86.0,0.6,15.0,329.0,336.18,259.53
2016,8,28,7,45,688.0,90.5,0.55,15.5,382.0,397.58,309.83
2016,8,28,8,0,727.0,95.0,0.5,16.0,435.0,462.26,360.62
2016,8,28,8,15,752.0,99.5,0.5,16.5,485.0,521.89,406.02
2016,8,28,8,30,777.0,104.0,0.5,17.0,535.0,582.61,450.44
2016,8,28,8,45,800.0,106.0,0.55,18.0,582.5,640.08,490.62
2016,8,28,9,0,823.0,108.0,0.6,19.0,630.0,697.61,529.43
2016,8,28,9,15,837.0,110.5,0.65,19.5,672.0,748.69,562.22
2016,8,28,9,30,851.0,113.0,0.7,20.0,714.0,798.39,593.21
2016,8,28,9,45,865.0,113.5,0.75,20.5,750.5,839.15,617.85
2016,8,28,10,0,879.0,114.0,0.8,21.0,787.0,882.57,644.03
2016,8,28,10,15,886.5,116.0,0.85,21.5,816.5,919.55,665.76
2016,8,28,10,30,894.0,118.0,0.9,22.0,846.0,953.69,685.58
2016,8,28,10,45,900.0,118.5,0.95,22.5,868.0,981.81,701.55
2016,8,28,11,0,906.0,119.0,1.0,23.0,890.0,1006.66,715.53
2016,8,28,11,15,909.5,119.5,1.05,23.0,904.5,1025.66,727.34
2016,8,28,11,30,913.0,120.0,1.1,23.0,919.0,1041.05,737.11
2016,8,28,11,45,914.5,120.5,1.15,23.0,925.0,1050.75,743.55
2016,8,28,12,0,916.0,121.0,1.2,23.0,931.0,1056.68,747.87
2016,8,28,12,15,915.5,121.0,1.2,23.0,929.0,1056.26,747.53
2016,8,28,12,30,915.0,121.0,1.2,23.0,927.0,1052.03,745.08
2016,8,28,12,45,926.0,112.5,1.3,23.0,921.0,1046.47,743.82
2016,8,28,13,0,937.0,104.0,1.4,23.0,915.0,1036.8,740.05
2016,8,28,13,15,933.0,103.5,1.4,23.0,897.0,1017.04,728.38
2016,8,28,13,30,929.0,103.0,1.4,23.0,879.0,993.69,714.62
2016,8,28,13,45,923.5,101.5,1.4,23.0,853.5,964.42,697.16
2016,8,28,14,0,918.0,100.0,1.4,23.0,828.0,931.91,677.63
2016,8,28,14,15,909.5,98.5,1.35,22.5,795.5,893.73,654.91
2016,8,28,14,30,901.0,97.0,1.3,22.0,763.0,852.87,630.25
2016,8,28,14,45,890.0,95.5,1.3,22.0,724.5,807.57,601.81
2016,8,28,15,0,879.0,94.0,1.3,22.0,686.0,760.24,571.63
2016,8,28,15,15,864.5,91.5,1.25,21.5,641.5,707.62,537.88
2016,8,28,15,30,850.0,89.0,1.2,21.0,597.0,656.41,502.78
2016,8,28,15,45,830.0,86.0,1.15,20.5,548.5,597.37,460.41
2016,8,28,16,0,810.0,83.0,1.1,20.0,500.0,538.33,416.57
2016,8,28,16,15,783.5,79.0,1.05,19.5,448.0,475.34,368.15
2016,8,28,16,30,757.0,75.0,1.0,19.0,396.0,413.73,318.93
2016,8,28,16,45,719.0,70.5,1.0,18.5,342.5,348.96,265.74
2016,8,28,17,0,681.0,66.0,1.0,18.0,289.0,286.98,213.01
2016,8,28,17,15,626.0,59.5,0.95,17.0,236.0,222.86,158.23
2016,8,28,17,30,571.0,53.0,0.9,16.0,183.0,164.95,108.63
2016,8,28,17,45,483.5,44.5,0.9,15.5,134.0,107.32,62.71
2016,8,28,18,0,396.0,36.0,0.9,15.0,85.0,60.57,30.26
2016,8,28,18,15,251.5,23.0,0.85,14.5,48.5,20.07,7.77
2016,8,28,18,30,107.0,10.0,0.8,14.0,12.0,9.53,0.0
2016,8,28,18,45,53.5,5.0,0.8,13.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,45,125.0,11.5,1.3,10.5,20.0,10.96,0.0
2016,8,29,6,0,250.0,23.0,1.4,11.0,40.0,19.55,6.72
2016,8,29,6,15,364.5,34.0,1.4,11.5,83.5,55.73,28.01
2016,8,29,6,30,479.0,45.0,1.4,12.0,127.0,106.2,63.06
2016,8,29,6,45,548.5,52.5,1.45,12.5,178.0,158.95,106.45
2016,8,29,7,0,618.0,60.0,1.5,13.0,229.0,220.05,159.42
2016,8,29,7,15,664.0,65.5,1.45,13.5,282.0,279.75,212.45
2016,8,29,7,30,710.0,71.0,1.4,14.0,335.0,344.68,268.75
2016,8,29,7,45,741.5,75.0,1.4,14.5,387.0,405.56,320.5
2016,8,29,8,0,773.0,79.0,1.4,15.0,439.0,468.75,372.17
2016,8,29,8,15,796.0,82.5,1.4,15.0,489.0,528.74,420.23
2016,8,29,8,30,819.0,86.0,1.4,15.0,539.0,589.4,467.17
2016,8,29,8,45,837.5,88.0,1.4,15.5,585.5,645.87,508.59
2016,8,29,9,0,856.0,90.0,1.4,16.0,632.0,698.81,545.66
2016,8,29,9,15,869.0,92.5,1.3,16.5,673.5,749.99,577.85
2016,8,29,9,30,882.0,95.0,1.2,17.0,715.0,799.61,607.98
2016,8,29,9,45,902.0,91.5,1.2,18.0,753.5,846.74,635.72
2016,8,29,10,0,922.0,88.0,1.2,19.0,792.0,892.22,661.75
2016,8,29,10,15,928.5,89.0,1.2,19.5,821.0,928.55,682.59
2016,8,29,10,30,935.0,90.0,1.2,20.0,850.0,961.83,701.34
2016,8,29,10,45,941.0,90.5,1.2,20.5,872.0,990.87,717.23
2016,8,29,11,0,947.0,91.0,1.2,21.0,894.0,1016.49,730.92
2016,8,29,11,15,950.0,91.5,1.2,21.5,908.0,1035.6,740.55
2016,8,29,11,30,953.0,92.0,1.2,22.0,922.0,1050.93,747.95
2016,8,29,11,45,954.5,91.5,1.25,22.5,928.5,1059.82,752.44
2016,8,29,12,0,956.0,91.0,1.3,23.0,935.0,1064.76,754.7
2016,8,29,12,15,956.0,91.0,1.35,23.0,933.0,1064.77,755.55
2016,8,29,12,30,956.0,91.0,1.4,23.0,931.0,1060.79,754.13
2016,8,29,12,45,711.0,218.5,1.45,23.0,839.5,959.3,691.65
2016,8,29,13,0,466.0,346.0,1.5,23.0,748.0,838.45,609.64
2016,8,29,13,15,695.5,223.0,1.55,22.5,809.0,926.96,677.13
2016,8,29,13,30,925.0,100.0,1.6,22.0,870.0,986.05,716.78
2016,8,29,13,45,921.0,98.0,1.65,22.0,845.0,957.63,699.29
2016,8,29,14,0,917.0,96.0,1.7,22.0,820.0,925.89,680.56
2016,8,29,14,15,908.5,95.0,1.75,21.5,787.5,888.2,659.01
2016,8,29,14,30,900.0,94.0,1.8,21.0,755.0,847.83,635.32
2016,8,29,14,45,890.0,91.5,1.85,21.0,717.0,802.21,606.45
2016,8,29,15,0,880.0,89.0,1.9,21.0,679.0,754.48,575.68
2016,8,29,15,15,865.5,87.0,1.9,20.5,635.0,702.29,541.88
2016,8,29,15,30,851.0,85.0,1.9,20.0,591.0,648.93,504.91
2016,8,29,15,45,834.0,81.0,1.9,20.0,543.0,593.07,463.24
2016,8,29,16,0,817.0,77.0,1.9,20.0,495.0,534.39,418.16
2016,8,29,16,15,791.0,74.0,1.9,19.0,443.5,472.34,370.36
2016,8,29,16,30,765.0,71.0,1.9,18.0,392.0,411.59,321.46
2016,8,29,16,45,731.5,66.0,1.9,17.5,339.0,347.58,267.55
2016,8,29,17,0,698.0,61.0,1.9,17.0,286.0,286.45,214.25
2016,8,29,17,15,643.5,55.0,1.85,16.5,233.0,222.17,158.03
2016,8,29,17,30,589.0,49.0,1.8,16.0,180.0,163.17,106.66
2016,8,29,17,45,501.5,41.0,1.8,15.5,131.5,105.12,60.18
2016,8,29,18,0,414.0,33.0,1.8,15.0,83.0,57.93,27.63
2016,8,29,18,15,207.0,16.5,1.75,14.5,41.5,13.27,2.23
2016,8,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,45,151.0,10.0,1.1,12.5,20.0,9.53,0.0
2016,8,30,6,0,302.0,20.0,1.1,13.0,40.0,16.97,4.19
2016,8,30,6,15,418.0,29.0,1.1,13.5,84.0,54.64,24.97
2016,8,30,6,30,534.0,38.0,1.1,14.0,128.0,107.65,61.3
2016,8,30,6,45,602.0,44.0,1.15,14.5,179.5,161.89,105.77
2016,8,30,7,0,670.0,50.0,1.2,15.0,231.0,224.24,159.73
2016,8,30,7,15,335.0,64.5,1.2,15.5,155.0,172.93,131.64
2016,8,30,7,30,0.0,79.0,1.2,16.0,79.0,73.59,56.55
2016,8,30,7,45,289.5,99.0,1.2,17.0,233.0,230.7,183.81
2016,8,30,8,0,579.0,119.0,1.2,18.0,387.0,414.82,327.4
2016,8,30,8,15,720.5,94.5,1.2,18.5,465.5,500.37,392.84
2016,8,30,8,30,862.0,70.0,1.2,19.0,544.0,596.53,465.04
2016,8,30,8,45,878.5,72.0,1.25,19.5,591.0,653.3,505.9
2016,8,30,9,0,895.0,74.0,1.3,20.0,638.0,709.3,543.99
2016,8,30,9,15,907.0,75.5,1.3,20.5,679.5,760.36,576.32
2016,8,30,9,30,919.0,77.0,1.3,21.0,721.0,809.65,606.82
2016,8,30,9,45,929.0,77.5,1.35,21.5,756.5,854.18,634.2
2016,8,30,10,0,939.0,78.0,1.4,22.0,792.0,896.25,659.67
2016,8,30,10,15,945.0,79.0,1.4,22.0,821.0,932.63,681.78
2016,8,30,10,30,951.0,80.0,1.4,22.0,850.0,965.86,701.78
2016,8,30,10,45,956.5,80.0,1.45,22.5,872.0,994.21,718.0
2016,8,30,11,0,962.0,80.0,1.5,23.0,894.0,1019.05,732.03
2016,8,30,11,15,964.5,80.5,1.55,23.0,907.5,1037.85,743.75
2016,8,30,11,30,967.0,81.0,1.6,23.0,921.0,1052.8,753.23
2016,8,30,11,45,968.5,80.5,1.65,23.0,927.0,1061.72,759.12
2016,8,30,12,0,970.0,80.0,1.7,23.0,933.0,1066.63,762.71
2016,8,30,12,15,969.5,80.0,1.7,23.0,931.0,1066.05,762.29
2016,8,30,12,30,969.0,80.0,1.7,23.0,929.0,1061.43,759.56
2016,8,30,12,45,966.0,80.5,1.75,23.5,918.0,1050.86,752.58
