Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,963.0,81.0,1.8,24.0,907.0,1036.38,743.3
2016,8,30,13,15,959.0,80.5,1.8,24.0,889.0,1016.0,731.17
2016,8,30,13,30,955.0,80.0,1.8,24.0,871.0,991.94,716.81
2016,8,30,13,45,949.5,79.0,1.85,24.0,845.5,962.39,699.59
2016,8,30,14,0,944.0,78.0,1.9,24.0,820.0,929.5,680.12
2016,8,30,14,15,936.5,76.5,1.85,23.5,787.5,891.19,657.13
2016,8,30,14,30,929.0,75.0,1.8,23.0,755.0,850.04,632.07
2016,8,30,14,45,918.5,74.0,1.8,23.0,716.0,804.47,603.03
2016,8,30,15,0,908.0,73.0,1.8,23.0,677.0,756.76,572.16
2016,8,30,15,15,894.5,71.0,1.8,22.5,633.0,703.97,538.34
2016,8,30,15,30,881.0,69.0,1.8,22.0,589.0,649.86,501.78
2016,8,30,15,45,863.0,66.5,1.8,21.5,540.5,591.47,459.47
2016,8,30,16,0,845.0,64.0,1.8,21.0,492.0,532.81,415.33
2016,8,30,16,15,820.5,61.5,1.75,20.5,441.0,470.99,366.84
2016,8,30,16,30,796.0,59.0,1.7,20.0,390.0,410.24,317.3
2016,8,30,16,45,761.5,55.5,1.65,19.5,336.5,346.32,263.56
2016,8,30,17,0,727.0,52.0,1.6,19.0,283.0,284.76,210.07
2016,8,30,17,15,674.5,47.0,1.55,18.5,230.5,220.41,153.95
2016,8,30,17,30,622.0,42.0,1.5,18.0,178.0,161.89,103.16
2016,8,30,17,45,536.5,35.5,1.45,17.5,129.5,103.87,57.08
2016,8,30,18,0,451.0,29.0,1.4,17.0,81.0,56.51,25.16
2016,8,30,18,15,225.5,14.5,1.35,16.5,40.5,11.02,0.0
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,161.0,9.5,1.25,12.5,19.5,9.05,0.0
2016,8,31,6,0,322.0,19.0,1.3,13.0,39.0,17.55,3.47
2016,8,31,6,15,441.0,27.5,1.3,13.0,84.0,55.9,25.16
2016,8,31,6,30,560.0,36.0,1.3,13.0,129.0,109.22,61.67
2016,8,31,6,45,627.0,41.5,1.35,13.5,181.0,164.41,107.28
2016,8,31,7,0,694.0,47.0,1.4,14.0,233.0,227.56,162.44
2016,8,31,7,15,737.5,51.0,1.35,14.5,287.0,289.36,217.66
2016,8,31,7,30,781.0,55.0,1.3,15.0,341.0,355.49,275.24
2016,8,31,7,45,810.5,58.0,1.3,15.5,394.5,417.85,328.3
2016,8,31,8,0,840.0,61.0,1.3,16.0,448.0,482.4,380.98
2016,8,31,8,15,861.5,63.5,1.3,16.5,499.0,543.62,429.06
2016,8,31,8,30,883.0,66.0,1.3,17.0,550.0,605.2,475.46
2016,8,31,8,45,898.5,68.0,1.3,17.5,597.0,662.35,516.89
2016,8,31,9,0,914.0,70.0,1.3,18.0,644.0,718.6,554.68
2016,8,31,9,15,925.5,71.5,1.3,18.5,685.5,770.11,587.44
2016,8,31,9,30,937.0,73.0,1.3,19.0,727.0,819.75,618.29
2016,8,31,9,45,938.5,78.5,1.35,19.5,761.5,863.4,645.2
2016,8,31,10,0,940.0,84.0,1.4,20.0,796.0,903.92,669.78
2016,8,31,10,15,946.5,85.0,1.45,20.0,825.0,940.74,693.02
2016,8,31,10,30,953.0,86.0,1.5,20.0,854.0,974.43,714.19
2016,8,31,10,45,957.5,86.5,1.55,20.0,876.0,1002.38,731.68
2016,8,31,11,0,962.0,87.0,1.6,20.0,898.0,1026.77,746.98
2016,8,31,11,15,965.0,87.5,1.6,20.0,912.0,1045.99,758.32
2016,8,31,11,30,968.0,88.0,1.6,20.0,926.0,1061.37,767.37
2016,8,31,11,45,968.5,88.0,1.6,20.5,932.0,1069.77,770.71
2016,8,31,12,0,969.0,88.0,1.6,21.0,938.0,1074.15,771.73
2016,8,31,12,15,968.5,88.0,1.6,20.5,935.5,1073.48,772.74
2016,8,31,12,30,968.0,88.0,1.6,20.0,933.0,1068.77,771.42
2016,8,31,12,45,961.5,90.5,1.65,20.0,921.5,1056.82,765.05
2016,8,31,13,0,955.0,93.0,1.7,20.0,910.0,1041.04,756.4
2016,8,31,13,15,951.0,92.0,1.7,20.0,891.5,1020.16,743.84
2016,8,31,13,30,947.0,91.0,1.7,20.0,873.0,995.61,729.02
2016,8,31,13,45,942.0,89.5,1.75,20.0,847.0,966.08,711.67
2016,8,31,14,0,937.0,88.0,1.8,20.0,821.0,933.2,692.04
2016,8,31,14,15,929.0,87.0,1.8,19.5,788.0,895.13,669.48
2016,8,31,14,30,921.0,86.0,1.8,19.0,755.0,854.28,644.8
2016,8,31,14,45,911.5,83.5,1.8,19.0,716.5,808.07,614.91
2016,8,31,15,0,902.0,81.0,1.8,19.0,678.0,759.65,583.13
2016,8,31,15,15,887.5,78.5,1.8,18.5,633.0,705.81,548.05
2016,8,31,15,30,873.0,76.0,1.8,18.0,588.0,650.76,509.89
2016,8,31,15,45,856.0,73.0,1.8,18.0,539.5,592.75,466.36
2016,8,31,16,0,839.0,70.0,1.8,18.0,491.0,534.37,421.06
2016,8,31,16,15,813.0,66.5,1.75,17.5,439.0,472.06,371.66
2016,8,31,16,30,787.0,63.0,1.7,17.0,387.0,409.57,320.26
2016,8,31,16,45,752.5,58.5,1.7,17.0,333.5,344.5,264.65
2016,8,31,17,0,718.0,54.0,1.7,17.0,280.0,282.42,209.89
2016,8,31,17,15,662.5,49.0,1.6,16.5,227.0,217.9,153.26
2016,8,31,17,30,607.0,44.0,1.5,16.0,174.0,159.62,102.48
2016,8,31,17,45,515.0,36.5,1.45,15.5,125.0,100.9,55.97
2016,8,31,18,0,423.0,29.0,1.4,15.0,76.0,52.62,23.29
2016,8,31,18,15,211.5,14.5,1.3,14.5,38.0,11.13,0.0
2016,8,31,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,164.5,9.5,1.1,11.5,19.0,9.05,0.0
2016,9,1,6,0,329.0,19.0,1.1,12.0,38.0,17.73,2.32
2016,9,1,6,15,450.0,27.5,1.1,12.5,83.5,56.67,25.42
2016,9,1,6,30,571.0,36.0,1.1,13.0,129.0,110.85,62.46
2016,9,1,6,45,638.5,41.5,1.1,13.5,181.5,166.87,108.72
2016,9,1,7,0,706.0,47.0,1.1,14.0,234.0,230.91,164.51
2016,9,1,7,15,749.0,51.0,1.05,14.5,288.5,293.31,220.08
2016,9,1,7,30,792.0,55.0,1.0,15.0,343.0,359.99,277.81
2016,9,1,7,45,822.0,58.0,1.0,15.5,397.0,423.19,331.19
2016,9,1,8,0,852.0,61.0,1.0,16.0,451.0,488.66,384.15
2016,9,1,8,15,873.0,63.5,1.0,16.5,502.5,550.27,432.06
2016,9,1,8,30,894.0,66.0,1.0,17.0,554.0,612.17,478.19
2016,9,1,8,45,910.0,67.5,1.0,17.5,601.0,669.65,519.37
2016,9,1,9,0,926.0,69.0,1.0,18.0,648.0,726.24,556.81
2016,9,1,9,15,937.5,71.0,1.0,18.5,690.5,778.81,589.8
2016,9,1,9,30,949.0,73.0,1.0,19.0,733.0,829.49,620.83
2016,9,1,9,45,953.5,76.5,1.05,19.5,768.5,873.85,647.87
2016,9,1,10,0,958.0,80.0,1.1,20.0,804.0,915.28,672.72
2016,9,1,10,15,964.5,81.0,1.15,20.0,833.0,952.61,696.03
2016,9,1,10,30,971.0,82.0,1.2,20.0,862.0,986.75,717.25
2016,9,1,10,45,975.0,83.0,1.25,20.5,884.0,1015.15,733.45
2016,9,1,11,0,979.0,84.0,1.3,21.0,906.0,1039.9,747.38
2016,9,1,11,15,981.5,84.0,1.35,21.0,920.0,1058.29,758.87
2016,9,1,11,30,984.0,84.0,1.4,21.0,934.0,1072.75,768.09
2016,9,1,11,45,983.0,85.5,1.45,21.0,939.5,1081.34,773.85
2016,9,1,12,0,982.0,87.0,1.5,21.0,945.0,1085.83,777.27
2016,9,1,12,15,981.5,87.0,1.55,21.0,942.5,1085.07,777.62
2016,9,1,12,30,981.0,87.0,1.6,21.0,940.0,1080.22,775.61
2016,9,1,12,45,975.0,89.0,1.7,21.0,928.0,1068.02,769.95
2016,9,1,13,0,969.0,91.0,1.8,21.0,916.0,1051.93,761.9
2016,9,1,13,15,965.0,90.0,1.8,20.5,897.5,1030.71,750.62
2016,9,1,13,30,961.0,89.0,1.8,20.0,879.0,1005.78,736.99
2016,9,1,13,45,954.5,88.5,1.85,19.5,853.0,975.52,720.53
2016,9,1,14,0,948.0,88.0,1.9,19.0,827.0,941.95,701.72
2016,9,1,14,15,940.5,86.5,1.8,19.0,793.5,903.31,676.3
2016,9,1,14,30,933.0,85.0,1.7,19.0,760.0,861.83,648.91
2016,9,1,14,45,922.5,83.0,1.65,19.0,721.0,814.82,618.15
2016,9,1,15,0,912.0,81.0,1.6,19.0,682.0,765.66,585.61
2016,9,1,15,15,898.0,79.0,1.55,18.5,637.0,712.19,550.66
2016,9,1,15,30,884.0,77.0,1.5,18.0,592.0,657.41,512.56
2016,9,1,15,45,865.0,74.5,1.5,18.0,542.5,598.13,468.43
2016,9,1,16,0,846.0,72.0,1.5,18.0,493.0,538.66,422.66
2016,9,1,16,15,819.5,68.5,1.5,17.5,440.0,475.73,373.27
2016,9,1,16,30,793.0,65.0,1.5,17.0,387.0,412.61,321.75
2016,9,1,16,45,752.5,61.5,1.55,16.5,332.5,345.99,265.75
2016,9,1,17,0,712.0,58.0,1.6,16.0,278.0,283.05,210.9
2016,9,1,17,15,654.5,52.0,1.55,15.0,224.5,217.41,153.67
2016,9,1,17,30,597.0,46.0,1.5,14.0,171.0,158.3,102.37
2016,9,1,17,45,491.5,38.5,1.5,13.5,121.0,97.87,54.87
2016,9,1,18,0,386.0,31.0,1.5,13.0,71.0,51.37,23.73
2016,9,1,18,15,193.0,15.5,1.45,12.5,35.5,12.17,0.0
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,117.5,10.0,1.05,11.5,16.5,9.53,0.0
2016,9,2,6,0,235.0,20.0,1.1,12.0,33.0,17.18,0.53
2016,9,2,6,15,359.5,30.0,1.05,12.5,75.5,52.3,24.81
2016,9,2,6,30,484.0,40.0,1.0,13.0,118.0,102.9,59.59
2016,9,2,6,45,553.0,47.5,1.0,13.5,168.5,155.94,103.12
2016,9,2,7,0,622.0,55.0,1.0,14.0,219.0,217.29,156.08
2016,9,2,7,15,668.5,60.5,0.95,14.5,271.5,277.96,209.54
2016,9,2,7,30,715.0,66.0,0.9,15.0,324.0,342.83,265.26
2016,9,2,7,45,746.0,70.0,0.9,16.0,376.0,403.83,315.94
2016,9,2,8,0,777.0,74.0,0.9,17.0,428.0,467.06,366.17
2016,9,2,8,15,800.0,77.0,0.9,17.5,477.5,526.73,412.33
2016,9,2,8,30,823.0,80.0,0.9,18.0,527.0,587.05,457.13
2016,9,2,8,45,838.5,83.5,0.9,18.5,572.5,640.69,495.47
2016,9,2,9,0,854.0,87.0,0.9,19.0,618.0,695.71,532.75
2016,9,2,9,15,866.5,89.0,0.95,19.5,659.0,745.82,564.9
2016,9,2,9,30,879.0,91.0,1.0,20.0,700.0,794.31,595.44
2016,9,2,9,45,894.0,90.0,1.05,20.5,736.5,839.74,623.48
2016,9,2,10,0,909.0,89.0,1.1,21.0,773.0,883.17,649.85
2016,9,2,10,15,915.5,90.0,1.15,21.0,801.5,918.92,672.25
2016,9,2,10,30,922.0,91.0,1.2,21.0,830.0,951.64,692.72
2016,9,2,10,45,925.5,92.5,1.25,21.5,851.0,978.87,708.34
2016,9,2,11,0,929.0,94.0,1.3,22.0,872.0,1002.61,721.79
2016,9,2,11,15,932.0,94.5,1.35,22.0,885.5,1021.16,733.44
2016,9,2,11,30,935.0,95.0,1.4,22.0,899.0,1035.99,742.92
2016,9,2,11,45,936.0,95.0,1.45,22.5,905.0,1044.46,747.17
2016,9,2,12,0,937.0,95.0,1.5,23.0,911.0,1049.05,749.17
2016,9,2,12,15,936.5,95.0,1.5,23.0,908.5,1048.22,748.61
2016,9,2,12,30,936.0,95.0,1.5,23.0,906.0,1043.47,745.82
2016,9,2,12,45,924.0,100.5,1.55,23.0,893.0,1029.41,738.17
2016,9,2,13,0,912.0,106.0,1.6,23.0,880.0,1011.75,728.42
2016,9,2,13,15,908.0,105.5,1.6,23.0,862.0,991.94,716.64
2016,9,2,13,30,904.0,105.0,1.6,23.0,844.0,968.64,702.69
2016,9,2,13,45,900.5,102.0,1.6,23.0,819.5,939.73,685.18
2016,9,2,14,0,897.0,99.0,1.6,23.0,795.0,907.56,665.56
2016,9,2,14,15,888.5,97.5,1.6,22.5,762.5,869.62,643.28
2016,9,2,14,30,880.0,96.0,1.6,22.0,730.0,829.07,619.0
2016,9,2,14,45,870.0,93.5,1.6,22.0,691.5,783.89,590.09
2016,9,2,15,0,860.0,91.0,1.6,22.0,653.0,736.68,559.42
2016,9,2,15,15,844.5,88.5,1.6,21.5,609.0,683.89,525.36
2016,9,2,15,30,829.0,86.0,1.6,21.0,565.0,632.73,489.61
2016,9,2,15,45,809.5,82.5,1.65,20.5,517.0,574.29,447.41
2016,9,2,16,0,790.0,79.0,1.7,20.0,469.0,515.88,403.53
2016,9,2,16,15,761.5,75.5,1.65,19.0,417.5,453.45,355.09
2016,9,2,16,30,733.0,72.0,1.6,18.0,366.0,392.7,305.94
2016,9,2,16,45,694.0,66.5,1.6,17.5,313.5,328.04,251.55
2016,9,2,17,0,655.0,61.0,1.6,17.0,261.0,266.52,198.11
2016,9,2,17,15,594.0,55.0,1.55,16.5,209.0,203.48,143.31
2016,9,2,17,30,533.0,49.0,1.5,16.0,157.0,147.45,95.14
2016,9,2,17,45,434.5,39.5,1.5,15.5,110.5,90.88,51.08
2016,9,2,18,0,336.0,30.0,1.5,15.0,64.0,46.68,21.3
2016,9,2,18,15,168.0,15.0,1.45,14.5,32.0,11.86,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,10.5,1.55,12.0,15.0,10.01,0.0
2016,9,3,6,0,158.0,21.0,1.6,12.0,30.0,17.36,0.0
2016,9,3,6,15,283.5,34.0,1.6,12.0,71.0,51.33,26.49
2016,9,3,6,30,409.0,47.0,1.6,12.0,112.0,100.23,60.85
2016,9,3,6,45,477.0,57.5,1.65,12.5,161.0,151.45,103.03
2016,9,3,7,0,545.0,68.0,1.7,13.0,210.0,210.97,154.47
2016,9,3,7,15,597.5,75.0,1.65,13.5,262.5,270.07,206.57
2016,9,3,7,30,650.0,82.0,1.6,14.0,315.0,334.82,262.46
2016,9,3,7,45,689.5,86.5,1.6,14.5,368.0,396.61,314.8
2016,9,3,8,0,729.0,91.0,1.6,15.0,421.0,461.71,367.96
2016,9,3,8,15,755.5,95.0,1.55,15.0,471.0,521.67,415.89
2016,9,3,8,30,782.0,99.0,1.5,15.0,521.0,582.99,463.15
2016,9,3,8,45,809.0,99.0,1.5,15.5,569.0,641.16,506.03
2016,9,3,9,0,836.0,99.0,1.5,16.0,617.0,699.68,547.7
2016,9,3,9,15,850.0,101.5,1.5,16.5,659.0,751.2,581.23
2016,9,3,9,30,864.0,104.0,1.5,17.0,701.0,796.69,609.93
2016,9,3,9,45,891.0,97.5,1.5,17.5,740.5,845.59,640.51
2016,9,3,10,0,918.0,91.0,1.5,18.0,780.0,893.28,669.66
2016,9,3,10,15,925.5,92.0,1.5,18.0,809.0,930.16,692.5
2016,9,3,10,30,933.0,93.0,1.5,18.0,838.0,964.03,713.33
2016,9,3,10,45,940.5,92.5,1.55,18.5,860.5,993.06,730.32
2016,9,3,11,0,948.0,92.0,1.6,19.0,883.0,1018.71,745.15
2016,9,3,11,15,950.5,92.5,1.65,19.0,896.5,1037.01,756.74
2016,9,3,11,30,953.0,93.0,1.7,19.0,910.0,1051.49,766.1
2016,9,3,11,45,954.5,93.0,1.75,19.0,916.0,1060.53,772.17
2016,9,3,12,0,956.0,93.0,1.8,19.0,922.0,1065.6,775.91
2016,9,3,12,15,955.0,93.0,1.85,18.5,919.0,1064.17,777.17
2016,9,3,12,30,954.0,93.0,1.9,18.0,916.0,1058.75,776.08
2016,9,3,12,45,942.0,98.0,1.95,18.0,902.5,1043.93,767.61
2016,9,3,13,0,930.0,103.0,2.0,18.0,889.0,1025.44,756.93
2016,9,3,13,15,925.0,102.5,2.0,18.0,870.0,1004.27,743.92
2016,9,3,13,30,920.0,102.0,2.0,18.0,851.0,979.58,728.66
2016,9,3,13,45,917.0,98.5,2.0,18.0,826.0,950.09,710.26
2016,9,3,14,0,914.0,95.0,2.0,18.0,801.0,917.25,689.6
2016,9,3,14,15,905.5,93.5,2.0,17.5,768.0,878.67,666.22
2016,9,3,14,30,897.0,92.0,2.0,17.0,735.0,837.43,640.75
2016,9,3,14,45,889.5,88.5,2.0,17.0,696.5,792.38,611.09
2016,9,3,15,0,882.0,85.0,2.0,17.0,658.0,745.03,579.45
2016,9,3,15,15,684.0,139.0,1.95,16.5,565.0,630.09,496.12
2016,9,3,15,30,486.0,193.0,1.9,16.0,472.0,519.85,412.22
2016,9,3,15,45,495.5,172.0,1.9,16.0,435.0,477.3,380.52
2016,9,3,16,0,505.0,151.0,1.9,16.0,398.0,432.67,345.66
2016,9,3,16,15,634.5,109.0,1.9,15.5,384.0,425.64,339.36
2016,9,3,16,30,764.0,67.0,1.9,15.0,370.0,399.02,314.92
2016,9,3,16,45,719.5,63.5,1.95,14.5,316.0,332.68,258.08
2016,9,3,17,0,675.0,60.0,2.0,14.0,262.0,270.54,203.28
2016,9,3,17,15,613.0,54.0,2.0,13.5,209.5,205.67,146.08
2016,9,3,17,30,551.0,48.0,2.0,13.0,157.0,148.4,96.18
2016,9,3,17,45,425.5,40.0,2.0,12.5,109.0,89.26,50.71
2016,9,3,18,0,300.0,32.0,2.0,12.0,61.0,45.92,21.89
2016,9,3,18,15,150.0,16.0,1.95,12.0,30.5,15.25,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,10.0,1.95,11.5,12.0,9.53,0.0
2016,9,4,6,0,77.0,20.0,2.0,12.0,24.0,17.06,0.0
2016,9,4,6,15,183.5,38.5,1.95,12.0,63.0,48.1,27.07
2016,9,4,6,30,290.0,57.0,1.9,12.0,102.0,93.29,60.2
2016,9,4,6,45,362.0,71.5,1.9,12.5,150.0,141.55,99.47
2016,9,4,7,0,434.0,86.0,1.9,13.0,198.0,198.69,148.04
2016,9,4,7,15,490.0,96.5,1.8,13.0,250.0,255.46,197.64
2016,9,4,7,30,546.0,107.0,1.7,13.0,302.0,318.46,251.91
2016,9,4,7,45,596.0,112.0,1.65,13.5,355.0,382.06,305.15
2016,9,4,8,0,646.0,117.0,1.6,14.0,408.0,447.94,358.58
2016,9,4,8,15,675.5,123.0,1.55,14.5,458.5,507.82,405.58
2016,9,4,8,30,705.0,129.0,1.5,15.0,509.0,569.32,452.07
2016,9,4,8,45,742.5,127.5,1.45,15.5,558.0,629.45,496.09
2016,9,4,9,0,780.0,126.0,1.4,16.0,607.0,691.04,539.63
2016,9,4,9,15,796.0,129.0,1.4,16.5,649.0,740.5,572.91
2016,9,4,9,30,812.0,132.0,1.4,17.0,691.0,790.59,604.86
2016,9,4,9,45,866.0,113.5,1.4,17.5,736.5,847.61,640.86
2016,9,4,10,0,920.0,95.0,1.4,18.0,782.0,899.51,672.58
2016,9,4,10,15,927.5,96.0,1.45,18.0,811.5,936.41,695.96
2016,9,4,10,30,935.0,97.0,1.5,18.0,841.0,970.28,717.45
2016,9,4,10,45,942.0,97.0,1.55,18.5,863.5,999.37,734.44
2016,9,4,11,0,949.0,97.0,1.6,19.0,886.0,1025.05,749.25
2016,9,4,11,15,952.0,97.5,1.6,19.0,900.0,1043.78,760.33
2016,9,4,11,30,955.0,98.0,1.6,19.0,914.0,1058.7,769.14
2016,9,4,11,45,957.5,97.5,1.65,19.0,920.0,1068.12,775.45
2016,9,4,12,0,960.0,97.0,1.7,19.0,926.0,1073.58,779.46
2016,9,4,12,15,960.0,97.0,1.75,19.0,923.5,1073.06,779.87
2016,9,4,12,30,960.0,97.0,1.8,19.0,921.0,1068.52,777.93
2016,9,4,12,45,961.5,94.0,1.85,19.5,911.5,1058.19,770.99
2016,9,4,13,0,963.0,91.0,1.9,20.0,902.0,1043.85,761.66
2016,9,4,13,15,959.0,90.5,1.9,20.0,883.0,1022.99,749.03
2016,9,4,13,30,955.0,90.0,1.9,20.0,864.0,998.43,734.13
2016,9,4,13,45,950.0,88.5,1.9,20.0,838.0,968.3,715.63
2016,9,4,14,0,945.0,87.0,1.9,20.0,812.0,934.81,694.91
2016,9,4,14,15,937.0,85.5,1.9,19.5,778.5,895.57,671.53
2016,9,4,14,30,929.0,84.0,1.9,19.0,745.0,853.53,645.99
2016,9,4,14,45,916.5,82.5,1.9,19.0,705.0,805.43,614.71
2016,9,4,15,0,904.0,81.0,1.9,19.0,665.0,755.36,581.66
2016,9,4,15,15,889.5,79.0,1.85,18.5,620.0,701.7,546.2
2016,9,4,15,30,875.0,77.0,1.8,18.0,575.0,646.82,507.26
2016,9,4,15,45,853.0,75.0,1.8,18.0,525.0,586.62,461.87
2016,9,4,16,0,831.0,73.0,1.8,18.0,475.0,528.2,416.27
2016,9,4,16,15,803.0,69.5,1.75,17.5,422.5,463.78,365.03
2016,9,4,16,30,775.0,66.0,1.7,17.0,370.0,400.91,313.06
2016,9,4,16,45,732.0,62.0,1.7,16.5,315.5,333.99,256.33
2016,9,4,17,0,689.0,58.0,1.7,16.0,261.0,271.11,201.26
2016,9,4,17,15,626.0,52.0,1.65,15.0,208.0,205.83,144.44
2016,9,4,17,30,563.0,46.0,1.6,14.0,155.0,147.17,93.97
2016,9,4,17,45,449.0,37.0,1.55,13.5,107.0,87.93,48.32
2016,9,4,18,0,335.0,28.0,1.5,13.0,59.0,43.04,18.34
2016,9,4,18,15,167.5,14.0,1.45,12.5,29.5,13.34,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,0.7,10.5,13.5,8.58,0.0
2016,9,5,6,0,168.0,18.0,0.7,11.0,27.0,15.44,0.0
2016,9,5,6,15,297.5,30.5,0.7,11.5,68.0,49.29,24.09
2016,9,5,6,30,427.0,43.0,0.7,12.0,109.0,99.17,59.0
2016,9,5,6,45,504.5,52.0,0.7,12.5,159.0,151.91,101.92
2016,9,5,7,0,582.0,61.0,0.7,13.0,209.0,214.1,155.03
2016,9,5,7,15,632.5,67.0,0.65,13.5,261.5,273.77,207.25
2016,9,5,7,30,683.0,73.0,0.6,14.0,314.0,338.79,262.65
2016,9,5,7,45,720.5,77.0,0.55,14.5,367.0,401.07,314.21
2016,9,5,8,0,758.0,81.0,0.5,15.0,420.0,466.19,365.8
2016,9,5,8,15,783.0,84.5,0.5,15.5,470.5,526.55,412.07
2016,9,5,8,30,808.0,88.0,0.5,16.0,521.0,587.78,457.14
2016,9,5,8,45,829.5,89.5,0.55,17.0,568.0,645.11,497.42
2016,9,5,9,0,851.0,91.0,0.6,18.0,615.0,698.84,533.37
2016,9,5,9,15,865.0,93.5,0.6,18.5,656.5,750.41,565.54
2016,9,5,9,30,879.0,96.0,0.6,19.0,698.0,800.48,596.01
2016,9,5,9,45,898.5,93.0,0.65,19.5,736.0,847.36,624.66
2016,9,5,10,0,918.0,90.0,0.7,20.0,774.0,892.51,651.83
2016,9,5,10,15,925.0,91.0,0.75,20.5,802.5,928.84,673.06
2016,9,5,10,30,932.0,92.0,0.8,21.0,831.0,962.11,692.32
2016,9,5,10,45,937.5,92.5,0.85,22.0,852.5,990.19,706.92
2016,9,5,11,0,943.0,93.0,0.9,23.0,874.0,1014.81,719.35
2016,9,5,11,15,946.0,93.5,0.95,23.0,888.0,1033.37,730.88
2016,9,5,11,30,949.0,94.0,1.0,23.0,902.0,1048.13,740.28
2016,9,5,11,45,950.0,94.5,1.05,23.5,907.5,1057.01,744.82
2016,9,5,12,0,951.0,95.0,1.1,24.0,913.0,1061.94,747.14
2016,9,5,12,15,950.5,95.0,1.15,24.0,910.5,1060.84,747.42
2016,9,5,12,30,950.0,95.0,1.2,24.0,908.0,1055.75,745.45
2016,9,5,12,45,939.0,99.5,1.25,24.0,895.0,1041.24,737.85
2016,9,5,13,0,928.0,104.0,1.3,24.0,882.0,1023.06,728.14
2016,9,5,13,15,924.0,103.0,1.3,24.0,863.5,1002.16,715.93
2016,9,5,13,30,920.0,102.0,1.3,24.0,845.0,977.7,701.56
2016,9,5,13,45,913.0,101.0,1.35,24.0,818.5,947.07,684.08
2016,9,5,14,0,906.0,100.0,1.4,24.0,792.0,913.32,664.48
2016,9,5,14,15,897.0,98.5,1.4,23.5,759.0,874.39,641.91
2016,9,5,14,30,888.0,97.0,1.4,23.0,726.0,832.88,617.34
2016,9,5,14,45,875.0,95.5,1.45,23.0,686.0,785.89,588.11
2016,9,5,15,0,862.0,94.0,1.5,23.0,646.0,737.12,557.15
2016,9,5,15,15,845.5,91.5,1.5,22.5,601.5,686.63,524.71
2016,9,5,15,30,829.0,89.0,1.5,22.0,557.0,631.44,486.16
2016,9,5,15,45,806.0,86.0,1.55,22.0,507.5,571.32,442.08
2016,9,5,16,0,783.0,83.0,1.6,22.0,458.0,511.6,396.69
2016,9,5,16,15,752.5,78.5,1.55,21.0,406.0,447.48,347.3
2016,9,5,16,30,722.0,74.0,1.5,20.0,354.0,385.31,297.35
2016,9,5,16,45,679.0,68.5,1.45,19.5,301.0,319.68,242.47
2016,9,5,17,0,636.0,63.0,1.4,19.0,248.0,258.34,189.58
2016,9,5,17,15,571.0,56.0,1.25,18.0,196.0,194.79,135.25
2016,9,5,17,30,506.0,49.0,1.1,17.0,144.0,138.83,88.09
2016,9,5,17,45,400.0,38.0,1.0,16.5,98.0,82.36,45.15
2016,9,5,18,0,294.0,27.0,0.9,16.0,52.0,39.12,15.81
2016,9,5,18,15,147.0,13.5,0.85,15.0,26.0,12.87,0.0
2016,9,5,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,5,45,95.5,8.5,0.75,10.5,13.0,8.1,0.0
2016,9,6,6,0,191.0,17.0,0.7,11.0,26.0,14.72,0.0
2016,9,6,6,15,324.0,28.0,0.6,11.5,67.0,48.85,22.64
2016,9,6,6,30,457.0,39.0,0.5,12.0,108.0,99.41,57.8
2016,9,6,6,45,537.0,46.5,0.4,13.0,158.5,153.0,101.09
2016,9,6,7,0,617.0,54.0,0.3,14.0,209.0,216.29,154.47
2016,9,6,7,15,666.0,59.5,0.25,15.0,262.5,277.4,207.09
2016,9,6,7,30,715.0,65.0,0.2,16.0,316.0,343.16,261.9
2016,9,6,7,45,751.0,68.0,0.2,17.0,369.0,405.35,312.29
2016,9,6,8,0,787.0,71.0,0.2,18.0,422.0,470.3,362.51
2016,9,6,8,15,811.0,74.5,0.2,19.0,472.5,531.59,407.77
2016,9,6,8,30,835.0,78.0,0.2,20.0,523.0,593.6,451.44
2016,9,6,8,45,854.5,80.0,0.25,21.0,569.5,648.65,489.08
2016,9,6,9,0,874.0,82.0,0.3,22.0,616.0,705.53,525.65
2016,9,6,9,15,887.0,84.0,0.35,23.0,658.0,756.8,556.27
2016,9,6,9,30,900.0,86.0,0.4,24.0,700.0,806.4,585.2
2016,9,6,9,45,904.5,90.0,0.5,25.0,734.0,849.22,610.15
2016,9,6,10,0,909.0,94.0,0.6,26.0,768.0,889.24,633.11
2016,9,6,10,15,916.5,95.5,0.65,26.0,797.0,926.22,655.53
2016,9,6,10,30,924.0,97.0,0.7,26.0,826.0,960.21,676.06
2016,9,6,10,45,930.0,97.0,0.8,26.5,848.0,987.96,692.47
2016,9,6,11,0,936.0,97.0,0.9,27.0,870.0,1012.29,706.86
2016,9,6,11,15,939.0,97.5,0.95,27.0,883.5,1030.66,718.11
2016,9,6,11,30,942.0,98.0,1.0,27.0,897.0,1045.26,727.27
2016,9,6,11,45,944.0,98.0,1.05,27.5,903.0,1054.46,731.91
2016,9,6,12,0,946.0,98.0,1.1,28.0,909.0,1059.74,734.37
2016,9,6,12,15,946.0,98.0,1.1,28.0,906.5,1059.04,733.91
2016,9,6,12,30,946.0,98.0,1.1,28.0,904.0,1054.38,731.29
2016,9,6,12,45,935.5,102.0,1.15,28.0,891.0,1039.76,723.81
2016,9,6,13,0,925.0,106.0,1.2,28.0,878.0,1021.48,714.27
2016,9,6,13,15,921.0,105.0,1.2,28.0,859.5,1000.54,702.29
2016,9,6,13,30,917.0,104.0,1.2,28.0,841.0,976.04,688.18
2016,9,6,13,45,912.5,101.5,1.25,28.0,815.0,946.05,671.48
2016,9,6,14,0,908.0,99.0,1.3,28.0,789.0,912.8,652.61
2016,9,6,14,15,899.0,97.5,1.3,27.5,755.5,873.73,630.41
2016,9,6,14,30,890.0,96.0,1.3,27.0,722.0,832.06,606.24
2016,9,6,14,45,879.5,93.0,1.35,26.5,683.0,785.25,578.84
2016,9,6,15,0,869.0,90.0,1.4,26.0,644.0,736.43,549.47
2016,9,6,15,15,853.0,87.5,1.4,25.5,599.0,682.65,515.41
2016,9,6,15,30,837.0,85.0,1.4,25.0,554.0,630.61,479.48
2016,9,6,15,45,817.0,81.5,1.4,25.0,505.0,571.29,436.23
2016,9,6,16,0,797.0,78.0,1.4,25.0,456.0,512.07,391.57
2016,9,6,16,15,767.0,74.0,1.3,24.5,404.0,447.97,341.95
2016,9,6,16,30,737.0,70.0,1.2,24.0,352.0,385.75,291.98
2016,9,6,16,45,696.0,64.5,1.2,23.5,299.0,320.28,238.21
2016,9,6,17,0,655.0,59.0,1.2,23.0,246.0,258.33,185.65
2016,9,6,17,15,589.0,52.0,1.1,21.5,193.5,193.56,131.43
2016,9,6,17,30,523.0,45.0,1.0,20.0,141.0,136.51,84.23
2016,9,6,17,45,415.5,35.0,0.9,19.0,95.5,80.08,42.14
2016,9,6,18,0,308.0,25.0,0.8,18.0,50.0,36.85,13.1
2016,9,6,18,15,154.0,12.5,0.75,17.0,25.0,11.91,0.0
2016,9,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,5,45,79.5,8.0,0.85,13.5,11.5,7.63,0.0
2016,9,7,6,0,159.0,16.0,0.8,14.0,23.0,13.75,0.0
2016,9,7,6,15,287.5,29.0,0.75,15.0,63.0,47.59,22.24
2016,9,7,6,30,416.0,42.0,0.7,16.0,103.0,97.26,56.81
2016,9,7,6,45,487.0,52.5,0.65,17.0,152.5,149.59,98.85
2016,9,7,7,0,558.0,63.0,0.6,18.0,202.0,210.6,149.92
2016,9,7,7,15,610.5,70.0,0.55,19.0,255.0,270.54,200.76
2016,9,7,7,30,663.0,77.0,0.5,20.0,308.0,336.12,254.7
2016,9,7,7,45,692.0,84.0,0.45,21.0,359.5,396.69,303.04
2016,9,7,8,0,721.0,91.0,0.4,22.0,411.0,459.4,350.66
2016,9,7,8,15,748.0,95.5,0.35,23.0,461.0,520.15,394.56
2016,9,7,8,30,775.0,100.0,0.3,24.0,511.0,581.31,436.62
2016,9,7,8,45,788.0,106.0,0.25,25.5,556.0,636.31,471.43
2016,9,7,9,0,801.0,112.0,0.2,27.0,601.0,690.41,503.92
2016,9,7,9,15,816.5,115.5,0.25,27.5,642.5,742.56,536.16
2016,9,7,9,30,832.0,119.0,0.3,28.0,684.0,793.46,566.51
2016,9,7,9,45,867.0,110.0,0.4,28.5,726.0,839.95,594.49
2016,9,7,10,0,902.0,101.0,0.5,29.0,768.0,890.89,625.03
2016,9,7,10,15,909.0,102.5,0.6,29.0,796.5,927.16,647.51
2016,9,7,10,30,916.0,104.0,0.7,29.0,825.0,960.42,668.35
2016,9,7,10,45,919.0,106.0,0.8,29.5,845.5,987.27,684.0
2016,9,7,11,0,922.0,108.0,0.9,30.0,866.0,1010.59,697.61
2016,9,7,11,15,925.0,109.0,0.95,30.0,879.5,1029.21,708.89
2016,9,7,11,30,928.0,110.0,1.0,30.0,893.0,1044.1,718.12
2016,9,7,11,45,924.5,112.5,1.05,30.0,897.0,1050.32,722.36
2016,9,7,12,0,921.0,115.0,1.1,30.0,901.0,1052.63,724.51
2016,9,7,12,15,920.0,115.0,1.15,30.0,898.0,1050.86,724.41
2016,9,7,12,30,919.0,115.0,1.2,30.0,895.0,1045.24,722.16
2016,9,7,12,45,899.5,123.5,1.25,30.0,879.0,1026.63,712.24
2016,9,7,13,0,880.0,132.0,1.3,30.0,863.0,1004.63,700.41
2016,9,7,13,15,875.0,131.0,1.3,29.5,844.0,983.4,689.65
2016,9,7,13,30,870.0,130.0,1.3,29.0,825.0,966.53,681.56
2016,9,7,13,45,859.0,129.5,1.35,29.0,797.5,933.41,662.68
2016,9,7,14,0,848.0,129.0,1.4,29.0,770.0,897.52,642.03
2016,9,7,14,15,837.0,127.0,1.4,28.5,736.0,857.49,619.09
2016,9,7,14,30,826.0,125.0,1.4,28.0,702.0,815.18,594.35
2016,9,7,14,45,807.5,123.5,1.4,28.0,661.5,765.58,563.23
2016,9,7,15,0,789.0,122.0,1.4,28.0,621.0,714.8,530.89
2016,9,7,15,15,769.0,118.0,1.4,27.5,576.0,659.55,494.25
2016,9,7,15,30,749.0,114.0,1.4,27.0,531.0,605.29,457.02
2016,9,7,15,45,719.0,110.5,1.4,27.0,481.0,544.16,412.71
2016,9,7,16,0,689.0,107.0,1.4,27.0,431.0,484.38,368.02
2016,9,7,16,15,653.0,101.0,1.3,26.0,379.5,420.9,320.08
2016,9,7,16,30,617.0,95.0,1.2,25.0,328.0,360.21,272.51
2016,9,7,16,45,563.5,87.5,1.2,24.5,275.5,294.97,219.87
2016,9,7,17,0,510.0,80.0,1.2,24.0,223.0,235.35,170.46
2016,9,7,17,15,439.5,68.5,1.1,22.5,173.0,173.92,120.27
2016,9,7,17,30,369.0,57.0,1.0,21.0,123.0,119.67,76.56
2016,9,7,17,45,264.0,41.5,0.9,20.0,80.5,68.41,38.7
2016,9,7,18,0,159.0,26.0,0.8,19.0,38.0,29.92,10.58
2016,9,7,18,15,79.5,13.0,0.7,18.5,19.0,12.39,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,45,46.5,7.5,0.7,11.5,9.5,7.15,0.0
2016,9,8,6,0,93.0,15.0,0.7,12.0,19.0,14.7,0.0
2016,9,8,6,15,208.0,31.0,0.65,12.5,56.5,43.58,21.7
2016,9,8,6,30,323.0,47.0,0.6,13.0,94.0,89.07,54.7
2016,9,8,6,45,409.5,58.0,0.6,14.0,143.0,140.26,95.43
2016,9,8,7,0,496.0,69.0,0.6,15.0,192.0,200.98,145.89
2016,9,8,7,15,550.5,77.5,0.6,15.5,243.5,259.39,196.11
2016,9,8,7,30,605.0,86.0,0.6,16.0,295.0,323.76,250.25
2016,9,8,7,45,646.5,91.5,0.6,16.5,347.0,384.97,300.56
2016,9,8,8,0,688.0,97.0,0.6,17.0,399.0,449.79,351.84
2016,9,8,8,15,715.5,101.5,0.6,17.5,448.5,509.08,397.1
2016,9,8,8,30,743.0,106.0,0.6,18.0,498.0,569.66,441.58
2016,9,8,8,45,765.5,109.5,0.6,18.5,544.5,625.62,481.15
2016,9,8,9,0,788.0,113.0,0.6,19.0,591.0,682.68,520.09
2016,9,8,9,15,803.5,115.5,0.6,19.5,632.0,733.16,552.27
2016,9,8,9,30,819.0,118.0,0.6,20.0,673.0,782.41,582.33
2016,9,8,9,45,825.5,123.0,0.65,20.5,706.5,825.39,608.54
2016,9,8,10,0,832.0,128.0,0.7,21.0,740.0,865.95,632.92
2016,9,8,10,15,840.5,129.5,0.75,21.5,768.5,901.89,654.11
2016,9,8,10,30,849.0,131.0,0.8,22.0,797.0,935.11,673.46
2016,9,8,10,45,853.5,133.5,0.85,22.5,818.0,962.74,689.23
2016,9,8,11,0,858.0,136.0,0.9,23.0,839.0,987.1,703.01
2016,9,8,11,15,861.5,136.5,0.95,23.0,852.0,1004.92,714.17
2016,9,8,11,30,865.0,137.0,1.0,23.0,865.0,1010.2,717.79
2016,9,8,11,45,863.0,139.5,1.05,23.5,869.5,1017.31,721.44
2016,9,8,12,0,861.0,142.0,1.1,24.0,874.0,1030.2,728.73
2016,9,8,12,15,860.0,141.5,1.1,24.0,871.0,1027.83,727.12
2016,9,8,12,30,859.0,141.0,1.1,24.0,868.0,1021.76,723.59
2016,9,8,12,45,875.5,130.0,1.15,24.0,862.5,1009.15,717.12
2016,9,8,13,0,892.0,119.0,1.2,24.0,857.0,1001.67,713.98
2016,9,8,13,15,887.0,118.0,1.2,24.0,838.0,980.15,701.22
2016,9,8,13,30,882.0,117.0,1.2,24.0,819.0,955.26,686.54
2016,9,8,13,45,875.0,115.0,1.25,24.0,792.5,924.24,668.76
2016,9,8,14,0,868.0,113.0,1.3,24.0,766.0,890.25,648.94
2016,9,8,14,15,858.0,111.0,1.3,24.0,732.5,850.92,624.77
2016,9,8,14,30,848.0,109.0,1.3,24.0,699.0,814.41,602.28
2016,9,8,14,45,834.5,107.0,1.3,24.0,659.5,767.31,572.4
2016,9,8,15,0,821.0,105.0,1.3,24.0,620.0,718.58,541.07
2016,9,8,15,15,802.5,101.5,1.3,23.5,575.5,663.5,504.7
2016,9,8,15,30,784.0,98.0,1.3,23.0,531.0,607.84,465.95
2016,9,8,15,45,758.5,94.5,1.3,23.0,482.0,547.86,421.8
2016,9,8,16,0,733.0,91.0,1.3,23.0,433.0,489.17,377.14
2016,9,8,16,15,700.0,86.0,1.3,22.0,381.5,425.9,328.8
2016,9,8,16,30,667.0,81.0,1.3,21.0,330.0,365.01,280.23
2016,9,8,16,45,617.0,74.5,1.3,20.5,277.0,299.32,225.84
2016,9,8,17,0,567.0,68.0,1.3,20.0,224.0,238.77,174.27
2016,9,8,17,15,496.0,59.0,1.25,19.0,174.0,176.42,121.81
2016,9,8,17,30,425.0,50.0,1.2,18.0,124.0,122.56,77.35
2016,9,8,17,45,312.5,37.0,1.2,17.5,81.0,69.4,37.84
2016,9,8,18,0,200.0,24.0,1.2,17.0,38.0,29.81,8.39
2016,9,8,18,15,100.0,12.0,1.2,16.0,19.0,11.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,71.0,7.0,0.65,11.5,10.0,0.0,0.0
2016,9,9,6,0,142.0,14.0,0.6,12.0,20.0,13.99,0.0
2016,9,9,6,15,271.5,27.0,0.55,12.5,58.5,45.02,20.43
2016,9,9,6,30,401.0,40.0,0.5,13.0,97.0,93.86,55.18
2016,9,9,6,45,484.0,49.0,0.5,13.5,146.5,146.11,97.32
2016,9,9,7,0,567.0,58.0,0.5,14.0,196.0,208.52,150.14
2016,9,9,7,15,619.0,64.0,0.5,14.5,248.0,267.8,201.81
2016,9,9,7,30,671.0,70.0,0.5,15.0,300.0,332.61,256.92
2016,9,9,7,45,710.0,74.0,0.5,16.0,352.5,394.74,307.84
2016,9,9,8,0,749.0,78.0,0.5,17.0,405.0,459.99,358.97
2016,9,9,8,15,774.5,81.5,0.5,17.5,455.0,520.08,404.82
2016,9,9,8,30,800.0,85.0,0.5,18.0,505.0,581.1,449.52
2016,9,9,8,45,821.5,87.0,0.5,19.0,551.5,638.46,488.98
2016,9,9,9,0,843.0,89.0,0.5,20.0,598.0,695.62,526.27
2016,9,9,9,15,857.0,91.5,0.55,20.5,639.5,743.19,556.14
2016,9,9,9,30,871.0,94.0,0.6,21.0,681.0,792.76,586.96
2016,9,9,9,45,884.5,94.5,0.65,21.5,717.0,837.97,614.4
2016,9,9,10,0,898.0,95.0,0.7,22.0,753.0,881.06,640.16
2016,9,9,10,15,905.5,96.0,0.7,22.5,781.5,916.97,660.13
2016,9,9,10,30,913.0,97.0,0.7,23.0,810.0,949.92,678.09
2016,9,9,10,45,919.5,97.5,0.75,24.0,831.5,978.21,692.74
2016,9,9,11,0,926.0,98.0,0.8,25.0,853.0,1003.13,705.29
2016,9,9,11,15,929.0,98.5,0.85,25.0,866.5,1021.11,716.4
2016,9,9,11,30,932.0,99.0,0.9,25.0,880.0,1035.34,725.44
2016,9,9,11,45,934.0,99.0,0.95,25.5,886.0,1044.2,729.98
2016,9,9,12,0,936.0,99.0,1.0,26.0,892.0,1049.16,732.35
2016,9,9,12,15,935.5,99.0,1.0,26.0,889.0,1047.7,731.44
2016,9,9,12,30,935.0,99.0,1.0,26.0,886.0,1042.31,728.38
2016,9,9,12,45,925.5,102.5,1.05,26.5,873.0,1027.99,719.66
2016,9,9,13,0,916.0,106.0,1.1,27.0,860.0,1010.04,708.91
2016,9,9,13,15,911.5,105.0,1.1,27.0,841.0,988.49,696.51
2016,9,9,13,30,907.0,104.0,1.1,27.0,822.0,963.45,682.04
2016,9,9,13,45,900.0,102.5,1.15,27.0,795.5,932.25,664.54
2016,9,9,14,0,893.0,101.0,1.2,27.0,769.0,897.99,644.98
2016,9,9,14,15,883.5,99.5,1.2,26.5,735.0,858.74,622.53
2016,9,9,14,30,874.0,98.0,1.2,26.0,701.0,816.99,598.16
2016,9,9,14,45,860.5,95.5,1.25,26.0,661.5,768.83,568.57
2016,9,9,15,0,847.0,93.0,1.3,26.0,622.0,722.83,539.93
2016,9,9,15,15,829.5,90.5,1.3,25.5,576.5,668.35,504.69
2016,9,9,15,30,812.0,88.0,1.3,25.0,531.0,613.13,466.5
