Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,787.0,84.5,1.3,24.5,482.0,552.09,422.68
2016,9,9,16,0,762.0,81.0,1.3,24.0,433.0,491.74,377.69
2016,9,9,16,15,729.0,77.0,1.3,23.0,381.0,428.17,329.13
2016,9,9,16,30,696.0,73.0,1.3,22.0,329.0,366.93,280.24
2016,9,9,16,45,646.5,67.5,1.3,21.5,276.0,300.91,225.5
2016,9,9,17,0,597.0,62.0,1.3,21.0,223.0,239.92,173.45
2016,9,9,17,15,523.5,54.0,1.25,20.0,172.5,176.38,120.06
2016,9,9,17,30,450.0,46.0,1.2,19.0,122.0,121.61,75.03
2016,9,9,17,45,328.0,34.0,1.2,18.0,79.0,67.23,35.27
2016,9,9,18,0,206.0,22.0,1.2,17.0,36.0,27.46,4.96
2016,9,9,18,15,103.0,11.0,1.15,16.0,18.0,10.48,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,45,34.5,6.5,0.7,10.5,8.0,0.0,0.0
2016,9,10,6,0,69.0,13.0,0.7,11.0,16.0,12.73,0.0
2016,9,10,6,15,185.5,29.5,0.7,11.5,52.0,41.07,19.89
2016,9,10,6,30,302.0,46.0,0.7,12.0,88.0,85.87,53.02
2016,9,10,6,45,383.5,58.0,0.7,13.0,135.0,134.29,91.87
2016,9,10,7,0,465.0,70.0,0.7,14.0,182.0,194.62,142.36
2016,9,10,7,15,521.5,78.5,0.7,14.5,232.5,251.83,191.73
2016,9,10,7,30,578.0,87.0,0.7,15.0,283.0,315.27,245.38
2016,9,10,7,45,616.5,93.5,0.7,15.5,334.0,374.65,294.62
2016,9,10,8,0,655.0,100.0,0.7,16.0,385.0,437.35,344.69
2016,9,10,8,15,684.0,105.0,0.7,16.5,434.0,496.22,390.05
2016,9,10,8,30,713.0,110.0,0.7,17.0,483.0,556.6,434.84
2016,9,10,8,45,734.0,114.5,0.75,18.0,528.0,612.38,474.29
2016,9,10,9,0,755.0,119.0,0.8,19.0,573.0,668.17,512.4
2016,9,10,9,15,771.0,122.5,0.8,19.5,613.5,716.84,544.27
2016,9,10,9,30,787.0,126.0,0.8,20.0,654.0,766.17,574.93
2016,9,10,9,45,798.5,129.0,0.85,20.5,688.5,809.87,601.96
2016,9,10,10,0,810.0,132.0,0.9,21.0,723.0,851.56,627.38
2016,9,10,10,15,819.0,134.0,0.95,21.0,751.0,887.71,650.18
2016,9,10,10,30,828.0,136.0,1.0,21.0,779.0,921.23,671.27
2016,9,10,10,45,833.0,137.5,1.05,21.5,800.0,947.63,686.48
2016,9,10,11,0,838.0,139.0,1.1,22.0,821.0,970.85,699.74
2016,9,10,11,15,841.5,140.0,1.1,22.0,833.5,988.75,710.19
2016,9,10,11,30,845.0,141.0,1.1,22.0,846.0,1003.19,718.61
2016,9,10,11,45,845.5,141.5,1.15,22.5,851.0,1010.55,722.3
2016,9,10,12,0,846.0,142.0,1.2,23.0,856.0,1014.28,723.93
2016,9,10,12,15,845.0,142.0,1.2,23.0,852.5,1012.3,722.69
2016,9,10,12,30,844.0,142.0,1.2,23.0,849.0,1006.68,719.39
2016,9,10,12,45,844.5,139.0,1.25,23.0,839.0,995.64,713.74
2016,9,10,13,0,845.0,136.0,1.3,23.0,829.0,981.01,705.96
2016,9,10,13,15,839.5,135.0,1.3,23.0,810.0,959.3,692.98
2016,9,10,13,30,834.0,134.0,1.3,23.0,791.0,934.36,678.05
2016,9,10,13,45,826.5,131.5,1.3,23.0,764.5,902.9,658.92
2016,9,10,14,0,819.0,129.0,1.3,23.0,738.0,868.63,637.94
2016,9,10,14,15,808.0,127.0,1.3,22.5,705.0,829.34,614.68
2016,9,10,14,30,797.0,125.0,1.3,22.0,672.0,787.87,589.67
2016,9,10,14,45,783.0,121.5,1.3,22.0,633.0,740.58,559.19
2016,9,10,15,0,769.0,118.0,1.3,22.0,594.0,691.88,527.15
2016,9,10,15,15,749.0,114.0,1.25,21.5,549.5,639.0,490.52
2016,9,10,15,30,729.0,110.0,1.2,21.0,505.0,584.09,451.41
2016,9,10,15,45,702.5,105.5,1.2,21.0,457.0,524.98,407.48
2016,9,10,16,0,676.0,101.0,1.2,21.0,409.0,466.93,362.93
2016,9,10,16,15,639.5,95.0,1.15,20.5,358.5,404.1,313.7
2016,9,10,16,30,603.0,89.0,1.1,20.0,308.0,344.17,265.07
2016,9,10,16,45,551.0,81.0,1.05,19.5,257.0,280.11,211.97
2016,9,10,17,0,499.0,73.0,1.0,19.0,206.0,221.56,162.24
2016,9,10,17,15,425.0,62.5,0.95,18.0,157.5,161.52,112.13
2016,9,10,17,30,351.0,52.0,0.9,17.0,109.0,109.22,69.49
2016,9,10,17,45,240.5,36.5,0.85,16.5,69.0,59.44,32.55
2016,9,10,18,0,130.0,21.0,0.8,16.0,29.0,22.76,1.04
2016,9,10,18,15,65.0,10.5,0.75,15.5,14.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,28.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,9,11,6,0,56.0,11.0,0.9,12.0,13.0,10.77,0.0
2016,9,11,6,15,160.5,29.0,0.9,12.5,48.0,38.94,18.55
2016,9,11,6,30,265.0,47.0,0.9,13.0,83.0,82.25,51.34
2016,9,11,6,45,346.5,60.0,0.9,13.5,129.5,129.37,89.13
2016,9,11,7,0,428.0,73.0,0.9,14.0,176.0,186.58,137.15
2016,9,11,7,15,484.0,83.0,0.85,14.5,226.0,244.66,187.11
2016,9,11,7,30,540.0,93.0,0.8,15.0,276.0,307.23,239.9
2016,9,11,7,45,583.5,99.5,0.8,15.5,326.5,366.68,289.15
2016,9,11,8,0,627.0,106.0,0.8,16.0,377.0,430.07,339.82
2016,9,11,8,15,656.5,112.0,0.8,16.5,425.5,488.79,385.19
2016,9,11,8,30,686.0,118.0,0.8,17.0,474.0,549.15,430.13
2016,9,11,8,45,712.5,121.0,0.8,17.5,520.0,605.64,470.72
2016,9,11,9,0,739.0,124.0,0.8,18.0,566.0,662.68,510.38
2016,9,11,9,15,755.5,127.0,0.8,18.5,606.0,712.46,543.48
2016,9,11,9,30,772.0,130.0,0.8,19.0,646.0,758.76,572.25
2016,9,11,9,45,796.5,127.0,0.85,19.5,683.5,806.2,602.02
2016,9,11,10,0,821.0,124.0,0.9,20.0,721.0,852.46,630.54
2016,9,11,10,15,829.5,126.0,0.9,20.5,749.0,888.4,651.14
2016,9,11,10,30,838.0,128.0,0.9,21.0,777.0,921.66,669.9
2016,9,11,10,45,847.5,127.5,0.95,21.5,798.5,950.22,686.46
2016,9,11,11,0,857.0,127.0,1.0,22.0,820.0,967.59,695.99
2016,9,11,11,15,860.5,127.5,1.0,22.0,833.5,984.85,706.07
2016,9,11,11,30,864.0,128.0,1.0,22.0,847.0,998.63,714.06
2016,9,11,11,45,868.0,127.0,1.05,22.0,852.5,1007.76,720.28
2016,9,11,12,0,872.0,126.0,1.1,22.0,858.0,1013.28,724.44
2016,9,11,12,15,871.5,125.5,1.15,22.0,855.0,1011.17,724.02
2016,9,11,12,30,871.0,125.0,1.2,22.0,852.0,1005.39,721.52
2016,9,11,12,45,874.5,121.0,1.25,22.0,842.5,996.15,716.99
2016,9,11,13,0,878.0,117.0,1.3,22.0,833.0,983.17,710.21
2016,9,11,13,15,873.0,116.0,1.3,22.0,814.0,961.64,697.28
2016,9,11,13,30,868.0,115.0,1.3,22.0,795.0,936.79,682.36
2016,9,11,13,45,863.0,112.5,1.35,22.0,769.0,907.14,665.07
2016,9,11,14,0,858.0,110.0,1.4,22.0,743.0,874.46,645.68
2016,9,11,14,15,847.5,108.0,1.4,21.5,710.0,834.82,622.05
2016,9,11,14,30,837.0,106.0,1.4,21.0,677.0,798.04,600.09
2016,9,11,14,45,824.0,103.0,1.45,20.5,637.5,750.51,570.87
2016,9,11,15,0,811.0,100.0,1.5,20.0,598.0,701.37,539.91
2016,9,11,15,15,792.5,97.0,1.45,19.5,553.5,647.19,502.56
2016,9,11,15,30,774.0,94.0,1.4,19.0,509.0,592.48,463.04
2016,9,11,15,45,748.0,90.0,1.4,18.5,460.5,532.21,418.35
2016,9,11,16,0,722.0,86.0,1.4,18.0,412.0,473.3,373.02
2016,9,11,16,15,687.5,81.0,1.35,17.5,361.0,410.08,322.47
2016,9,11,16,30,653.0,76.0,1.3,17.0,310.0,349.46,272.19
2016,9,11,16,45,599.5,70.5,1.3,16.5,258.5,284.74,217.47
2016,9,11,17,0,546.0,65.0,1.3,16.0,207.0,225.59,166.14
2016,9,11,17,15,471.0,55.5,1.25,15.5,158.0,163.67,113.19
2016,9,11,17,30,396.0,46.0,1.2,15.0,109.0,110.8,69.28
2016,9,11,17,45,273.0,33.0,1.2,14.5,68.5,59.43,31.32
2016,9,11,18,0,150.0,20.0,1.2,14.0,28.0,22.02,0.0
2016,9,11,18,15,75.0,10.0,1.15,13.5,14.0,9.53,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,61.5,6.5,1.1,10.5,8.5,0.0,0.0
2016,9,12,6,0,123.0,13.0,1.1,11.0,17.0,13.06,0.0
2016,9,12,6,15,270.5,25.5,1.15,11.0,55.5,43.82,18.34
2016,9,12,6,30,418.0,38.0,1.2,11.0,94.0,94.89,55.48
2016,9,12,6,45,511.5,45.5,1.25,11.5,145.0,148.81,99.3
2016,9,12,7,0,605.0,53.0,1.3,12.0,196.0,214.13,155.4
2016,9,12,7,15,657.5,58.5,1.25,12.5,249.0,275.47,210.14
2016,9,12,7,30,710.0,64.0,1.2,13.0,302.0,342.13,268.19
2016,9,12,7,45,749.0,67.5,1.2,13.5,355.5,405.9,322.47
2016,9,12,8,0,788.0,71.0,1.2,14.0,409.0,472.74,377.13
2016,9,12,8,15,812.5,74.0,1.2,14.5,459.5,533.76,425.26
2016,9,12,8,30,837.0,77.0,1.2,15.0,510.0,595.5,472.04
2016,9,12,8,45,853.5,80.0,1.2,15.5,556.0,649.38,511.38
2016,9,12,9,0,870.0,83.0,1.2,16.0,602.0,705.01,549.64
2016,9,12,9,15,883.5,85.0,1.2,16.5,643.0,756.23,582.58
2016,9,12,9,30,897.0,87.0,1.2,17.0,684.0,805.81,613.73
2016,9,12,9,45,724.0,165.0,1.25,17.5,663.0,790.49,600.85
2016,9,12,10,0,551.0,243.0,1.3,18.0,642.0,746.3,565.98
2016,9,12,10,15,742.5,167.0,1.3,18.0,726.5,859.16,645.49
2016,9,12,10,30,934.0,91.0,1.3,18.0,811.0,962.05,711.09
2016,9,12,10,45,937.5,92.5,1.3,18.5,832.0,988.88,724.89
2016,9,12,11,0,941.0,94.0,1.3,19.0,853.0,1012.13,737.33
2016,9,12,11,15,944.0,94.5,1.3,19.0,866.0,1030.08,747.87
2016,9,12,11,30,947.0,95.0,1.3,19.0,879.0,1044.22,756.15
2016,9,12,11,45,946.5,96.0,1.35,19.0,883.5,1051.53,761.22
2016,9,12,12,0,946.0,97.0,1.4,19.0,888.0,1054.87,764.02
2016,9,12,12,15,945.5,97.0,1.4,19.0,885.0,1053.11,762.91
2016,9,12,12,30,945.0,97.0,1.4,19.0,882.0,1047.38,759.52
2016,9,12,12,45,942.5,96.5,1.45,19.0,870.5,1035.19,753.08
2016,9,12,13,0,940.0,96.0,1.5,19.0,859.0,1019.15,744.33
2016,9,12,13,15,936.0,95.5,1.5,18.5,840.0,997.92,732.93
2016,9,12,13,30,932.0,95.0,1.5,18.0,821.0,973.09,719.25
2016,9,12,13,45,928.5,92.0,1.55,18.0,795.0,942.49,701.15
2016,9,12,14,0,925.0,89.0,1.6,18.0,769.0,908.53,680.71
2016,9,12,14,15,917.0,87.5,1.6,17.5,735.5,869.26,657.13
2016,9,12,14,30,909.0,86.0,1.6,17.0,702.0,827.29,631.42
2016,9,12,14,45,899.5,83.5,1.65,17.0,663.0,780.59,601.39
2016,9,12,15,0,890.0,81.0,1.7,17.0,624.0,731.78,569.35
2016,9,12,15,15,875.0,78.5,1.7,16.5,579.0,677.42,532.99
2016,9,12,15,30,860.0,76.0,1.7,16.0,534.0,621.98,492.72
2016,9,12,15,45,841.0,72.5,1.7,15.5,485.0,564.6,449.41
2016,9,12,16,0,822.0,69.0,1.7,15.0,436.0,504.53,402.35
2016,9,12,16,15,791.5,65.5,1.7,14.5,383.5,439.47,349.49
2016,9,12,16,30,761.0,62.0,1.7,14.0,331.0,376.34,296.04
2016,9,12,16,45,717.5,57.0,1.7,14.0,277.5,309.48,237.44
2016,9,12,17,0,674.0,52.0,1.7,14.0,224.0,246.84,181.05
2016,9,12,17,15,599.5,45.5,1.65,13.0,171.5,180.53,123.18
2016,9,12,17,30,525.0,39.0,1.6,12.0,119.0,122.74,74.23
2016,9,12,17,45,262.5,34.5,1.6,11.5,74.5,58.36,30.93
2016,9,12,18,0,0.0,30.0,1.6,11.0,30.0,26.02,0.0
2016,9,12,18,15,0.0,15.0,1.55,10.5,15.0,14.3,0.0
2016,9,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,6.0,1.05,11.0,7.0,0.0,0.0
2016,9,13,6,0,49.0,12.0,1.1,11.0,14.0,11.72,0.0
2016,9,13,6,15,173.5,29.5,1.15,11.0,50.0,40.35,18.18
2016,9,13,6,30,298.0,47.0,1.2,11.0,86.0,87.1,54.12
2016,9,13,6,45,376.0,60.5,1.25,11.5,133.0,136.16,94.22
2016,9,13,7,0,454.0,74.0,1.3,12.0,180.0,194.88,144.38
2016,9,13,7,15,227.0,42.0,1.3,12.0,95.0,118.47,90.65
2016,9,13,7,30,0.0,10.0,1.3,12.0,10.0,9.27,2.38
2016,9,13,7,45,0.0,15.5,1.3,12.5,15.5,14.37,6.79
2016,9,13,8,0,0.0,21.0,1.3,13.0,21.0,19.49,11.12
2016,9,13,8,15,0.0,25.5,1.25,13.5,25.5,23.68,14.62
2016,9,13,8,30,0.0,30.0,1.2,14.0,30.0,27.87,18.08
2016,9,13,8,45,0.0,50.5,1.2,14.5,50.5,46.97,34.04
2016,9,13,9,0,0.0,71.0,1.2,15.0,71.0,66.12,49.78
2016,9,13,9,15,0.0,91.0,1.15,15.0,91.0,84.83,65.06
2016,9,13,9,30,0.0,111.0,1.1,15.0,111.0,103.86,80.44
2016,9,13,9,45,3.5,153.5,1.05,15.5,156.5,147.68,115.57
2016,9,13,10,0,7.0,196.0,1.0,16.0,202.0,192.31,150.5
2016,9,13,10,15,3.5,156.0,1.0,16.0,159.0,150.33,116.76
2016,9,13,10,30,0.0,116.0,1.0,16.0,116.0,108.73,83.29
2016,9,13,10,45,12.0,210.0,1.0,16.5,220.0,211.3,164.85
2016,9,13,11,0,24.0,304.0,1.0,17.0,324.0,317.03,245.21
2016,9,13,11,15,217.0,326.5,1.0,17.0,505.5,567.49,434.49
2016,9,13,11,30,410.0,349.0,1.0,17.0,687.0,796.37,593.95
2016,9,13,11,45,469.0,332.5,1.05,17.0,721.5,841.17,623.07
2016,9,13,12,0,528.0,316.0,1.1,17.0,756.0,884.07,653.04
2016,9,13,12,15,359.0,364.0,1.1,17.0,662.5,754.42,561.66
2016,9,13,12,30,190.0,412.0,1.1,17.0,569.0,623.96,468.28
2016,9,13,12,45,519.5,280.0,1.1,17.5,701.5,827.56,618.47
2016,9,13,13,0,849.0,148.0,1.1,18.0,834.0,995.11,727.94
2016,9,13,13,15,602.5,246.5,1.1,18.0,727.5,855.44,633.96
2016,9,13,13,30,356.0,345.0,1.1,18.0,621.0,703.09,526.54
2016,9,13,13,45,582.0,246.0,1.1,18.0,679.0,801.62,602.31
2016,9,13,14,0,808.0,147.0,1.1,18.0,737.0,874.47,653.03
2016,9,13,14,15,796.0,144.5,1.1,18.0,703.0,833.85,626.09
2016,9,13,14,30,784.0,142.0,1.1,18.0,669.0,794.4,601.14
2016,9,13,14,45,764.0,139.5,1.15,18.0,628.0,743.62,568.65
2016,9,13,15,0,744.0,137.0,1.2,18.0,587.0,691.98,533.68
2016,9,13,15,15,721.5,132.5,1.15,17.5,542.0,636.0,494.42
2016,9,13,15,30,699.0,128.0,1.1,17.0,497.0,580.07,454.06
2016,9,13,15,45,665.0,123.5,1.1,17.0,447.0,518.0,407.35
2016,9,13,16,0,631.0,119.0,1.1,17.0,397.0,457.85,360.66
2016,9,13,16,15,590.5,111.0,1.05,16.5,346.0,393.54,309.71
2016,9,13,16,30,550.0,103.0,1.0,16.0,295.0,332.7,259.85
2016,9,13,16,45,492.0,93.0,1.0,16.0,243.5,265.86,203.83
2016,9,13,17,0,434.0,83.0,1.0,16.0,192.0,207.88,154.17
2016,9,13,17,15,355.0,68.5,0.95,15.0,143.5,147.69,104.01
2016,9,13,17,30,276.0,54.0,0.9,14.0,95.0,97.23,63.12
2016,9,13,17,45,173.5,35.0,0.85,13.5,57.5,50.38,27.31
2016,9,13,18,0,71.0,16.0,0.8,13.0,20.0,17.01,0.0
2016,9,13,18,15,35.5,8.0,0.75,12.5,10.0,7.63,0.0
2016,9,13,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,22.5,5.0,0.5,10.5,5.5,0.0,0.0
2016,9,14,6,0,45.0,10.0,0.5,11.0,11.0,9.81,0.0
2016,9,14,6,15,154.0,28.0,0.45,11.5,45.5,37.64,16.12
2016,9,14,6,30,263.0,46.0,0.4,12.0,80.0,81.8,50.94
2016,9,14,6,45,352.0,59.0,0.35,12.5,127.0,130.3,89.65
2016,9,14,7,0,441.0,72.0,0.3,13.0,174.0,189.84,139.18
2016,9,14,7,15,499.5,82.0,0.3,13.5,225.0,249.49,190.17
2016,9,14,7,30,558.0,92.0,0.3,14.0,276.0,313.99,244.2
2016,9,14,7,45,605.0,98.0,0.3,15.0,328.0,375.54,294.04
2016,9,14,8,0,652.0,104.0,0.3,16.0,380.0,441.35,345.18
2016,9,14,8,15,682.0,109.5,0.3,16.5,429.5,501.15,390.49
2016,9,14,8,30,712.0,115.0,0.3,17.0,479.0,562.55,435.26
2016,9,14,8,45,740.5,117.0,0.35,17.5,526.0,620.45,476.57
2016,9,14,9,0,769.0,119.0,0.4,18.0,573.0,678.98,517.08
2016,9,14,9,15,785.5,122.0,0.4,18.5,613.5,727.77,548.38
2016,9,14,9,30,802.0,125.0,0.4,19.0,654.0,777.38,578.65
2016,9,14,9,45,855.5,108.0,0.4,20.0,699.0,834.3,611.85
2016,9,14,10,0,909.0,91.0,0.4,21.0,744.0,885.75,640.51
2016,9,14,10,15,916.5,92.0,0.4,21.5,772.0,921.65,660.07
2016,9,14,10,30,924.0,93.0,0.4,22.0,800.0,954.52,677.75
2016,9,14,10,45,930.5,93.5,0.45,22.5,821.5,982.68,693.54
2016,9,14,11,0,937.0,94.0,0.5,23.0,843.0,1007.39,707.29
2016,9,14,11,15,940.0,94.5,0.55,23.0,856.0,1025.11,718.27
2016,9,14,11,30,943.0,95.0,0.6,23.0,869.0,1039.01,727.19
2016,9,14,11,45,945.0,94.5,0.65,23.5,874.0,1046.94,731.29
2016,9,14,12,0,947.0,94.0,0.7,24.0,879.0,1050.91,733.22
2016,9,14,12,15,946.0,94.0,0.75,24.0,875.5,1048.46,732.91
2016,9,14,12,30,945.0,94.0,0.8,24.0,872.0,1042.04,730.4
2016,9,14,12,45,937.0,96.5,0.9,24.0,859.0,1027.61,724.24
2016,9,14,13,0,929.0,99.0,1.0,24.0,846.0,1009.47,715.83
2016,9,14,13,15,924.5,98.5,1.05,24.0,826.0,987.79,704.22
2016,9,14,13,30,920.0,98.0,1.1,24.0,806.0,962.56,690.39
2016,9,14,13,45,913.0,96.5,1.15,24.0,779.0,930.6,672.21
2016,9,14,14,0,906.0,95.0,1.2,24.0,752.0,895.54,651.92
2016,9,14,14,15,896.0,93.0,1.2,23.5,718.0,854.53,628.03
2016,9,14,14,30,886.0,91.0,1.2,23.0,684.0,811.03,602.17
2016,9,14,14,45,872.5,89.0,1.25,23.0,643.5,762.65,572.03
2016,9,14,15,0,859.0,87.0,1.3,23.0,603.0,712.57,540.14
2016,9,14,15,15,841.0,84.5,1.3,22.5,557.5,660.84,506.01
2016,9,14,15,30,823.0,82.0,1.3,22.0,512.0,604.63,466.31
2016,9,14,15,45,798.0,78.5,1.3,22.0,462.5,543.01,420.38
2016,9,14,16,0,773.0,75.0,1.3,22.0,413.0,482.1,373.36
2016,9,14,16,15,738.5,71.0,1.3,21.0,360.5,417.4,323.02
2016,9,14,16,30,704.0,67.0,1.3,20.0,308.0,355.2,272.41
2016,9,14,16,45,653.0,61.0,1.35,19.5,255.5,288.29,216.08
2016,9,14,17,0,602.0,55.0,1.4,19.0,203.0,226.54,162.61
2016,9,14,17,15,521.0,47.0,1.3,18.0,152.5,162.05,108.07
2016,9,14,17,30,440.0,39.0,1.2,17.0,102.0,107.33,63.41
2016,9,14,17,45,301.0,27.0,1.2,16.5,61.5,53.88,24.41
2016,9,14,18,0,162.0,15.0,1.2,16.0,21.0,17.89,0.0
2016,9,14,18,15,81.0,7.5,1.15,15.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,15,5,45,66.0,5.0,0.75,10.5,6.5,0.0,0.0
2016,9,15,6,0,132.0,10.0,0.7,11.0,13.0,10.38,0.0
2016,9,15,6,15,285.5,22.0,0.6,11.5,51.0,41.59,14.15
2016,9,15,6,30,439.0,34.0,0.5,12.0,89.0,94.47,53.62
2016,9,15,6,45,527.0,41.5,0.45,13.0,139.0,148.61,97.44
2016,9,15,7,0,615.0,49.0,0.4,14.0,189.0,213.58,152.4
2016,9,15,7,15,668.0,54.5,0.4,14.5,242.5,275.48,206.61
2016,9,15,7,30,721.0,60.0,0.4,15.0,296.0,342.93,264.09
2016,9,15,7,45,758.5,63.5,0.45,15.5,349.0,406.59,317.24
2016,9,15,8,0,796.0,67.0,0.5,16.0,402.0,473.14,370.6
2016,9,15,8,15,821.0,70.0,0.5,16.5,452.5,534.75,417.81
2016,9,15,8,30,846.0,73.0,0.5,17.0,503.0,594.53,461.82
2016,9,15,8,45,865.0,75.0,0.55,18.0,549.5,651.78,501.95
2016,9,15,9,0,884.0,77.0,0.6,19.0,596.0,708.45,539.03
2016,9,15,9,15,897.0,79.0,0.65,19.5,637.0,759.75,571.52
2016,9,15,9,30,910.0,81.0,0.7,20.0,678.0,809.3,602.34
2016,9,15,9,45,921.5,82.0,0.75,21.0,714.0,854.48,628.61
2016,9,15,10,0,933.0,83.0,0.8,22.0,750.0,897.25,652.91
2016,9,15,10,15,940.0,84.0,0.85,22.5,778.0,933.37,673.92
2016,9,15,10,30,947.0,85.0,0.9,23.0,806.0,966.33,692.87
2016,9,15,10,45,952.0,85.5,0.95,23.5,827.0,993.51,708.17
2016,9,15,11,0,957.0,86.0,1.0,24.0,848.0,1017.11,721.31
2016,9,15,11,15,959.5,86.5,1.05,24.0,861.0,1034.55,732.16
2016,9,15,11,30,962.0,87.0,1.1,24.0,874.0,1048.08,740.82
2016,9,15,11,45,963.0,87.5,1.15,24.0,878.5,1056.16,746.32
2016,9,15,12,0,964.0,88.0,1.2,24.0,883.0,1060.2,749.55
2016,9,15,12,15,963.5,88.0,1.2,24.0,879.5,1058.13,748.29
2016,9,15,12,30,963.0,88.0,1.2,24.0,876.0,1052.01,744.77
2016,9,15,12,45,954.0,91.0,1.25,24.5,862.5,1036.92,735.41
2016,9,15,13,0,945.0,94.0,1.3,25.0,849.0,1018.07,723.91
2016,9,15,13,15,940.5,93.5,1.35,25.0,829.5,996.01,711.87
2016,9,15,13,30,936.0,93.0,1.4,25.0,810.0,970.35,697.56
2016,9,15,13,45,928.5,92.0,1.45,25.0,782.5,937.99,678.92
2016,9,15,14,0,921.0,91.0,1.5,25.0,755.0,902.52,658.14
2016,9,15,14,15,911.5,89.5,1.5,24.5,721.0,861.9,634.4
2016,9,15,14,30,902.0,88.0,1.5,24.0,687.0,818.71,608.64
2016,9,15,14,45,888.5,86.0,1.5,24.0,646.0,769.64,577.32
2016,9,15,15,0,875.0,84.0,1.5,24.0,605.0,718.82,544.36
2016,9,15,15,15,857.0,81.5,1.5,23.5,559.0,663.02,507.5
2016,9,15,15,30,839.0,79.0,1.5,23.0,513.0,609.28,469.41
2016,9,15,15,45,813.5,76.0,1.55,22.5,463.0,547.12,424.02
2016,9,15,16,0,788.0,73.0,1.6,22.0,413.0,485.68,377.27
2016,9,15,16,15,753.0,69.0,1.55,21.5,360.0,419.98,324.98
2016,9,15,16,30,718.0,65.0,1.5,21.0,307.0,356.8,272.72
2016,9,15,16,45,664.5,59.5,1.5,20.5,253.5,288.86,215.42
2016,9,15,17,0,611.0,54.0,1.5,20.0,200.0,226.38,161.34
2016,9,15,17,15,527.0,46.0,1.45,19.0,149.5,160.91,106.26
2016,9,15,17,30,443.0,38.0,1.4,18.0,99.0,105.6,61.43
2016,9,15,17,45,294.5,26.0,1.35,17.0,59.0,51.29,21.88
2016,9,15,18,0,146.0,14.0,1.3,16.0,19.0,16.2,0.0
2016,9,15,18,15,73.0,7.0,1.25,15.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,5,45,60.0,5.0,0.85,9.5,6.0,0.0,0.0
2016,9,16,6,0,120.0,10.0,0.8,10.0,12.0,10.35,0.0
2016,9,16,6,15,280.5,21.5,0.65,10.5,49.5,40.82,12.86
2016,9,16,6,30,441.0,33.0,0.5,11.0,87.0,94.0,53.22
2016,9,16,6,45,530.0,40.5,0.4,12.0,137.5,148.45,97.46
2016,9,16,7,0,619.0,48.0,0.3,13.0,188.0,213.84,152.84
2016,9,16,7,15,673.0,53.5,0.25,13.5,241.0,276.29,207.43
2016,9,16,7,30,727.0,59.0,0.2,14.0,294.0,344.39,265.18
2016,9,16,7,45,764.5,62.5,0.15,15.0,347.5,408.38,317.27
2016,9,16,8,0,802.0,66.0,0.1,16.0,401.0,475.23,369.02
2016,9,16,8,15,827.0,69.0,0.05,16.5,451.5,537.13,415.45
2016,9,16,8,30,852.0,72.0,0.0,17.0,502.0,597.15,458.72
2016,9,16,8,45,870.5,74.0,0.0,18.0,549.0,654.33,497.48
2016,9,16,9,0,889.0,76.0,0.0,19.0,596.0,710.85,532.95
2016,9,16,9,15,902.5,78.0,0.05,20.0,637.0,762.68,563.5
2016,9,16,9,30,916.0,80.0,0.1,21.0,678.0,812.79,592.41
2016,9,16,9,45,925.5,81.5,0.15,22.0,713.5,857.04,617.07
2016,9,16,10,0,935.0,83.0,0.2,23.0,749.0,898.71,639.83
2016,9,16,10,15,942.5,84.0,0.25,23.5,777.5,935.25,660.43
2016,9,16,10,30,950.0,85.0,0.3,24.0,806.0,968.66,679.08
2016,9,16,10,45,955.0,86.0,0.4,25.0,826.5,996.38,694.06
2016,9,16,11,0,960.0,87.0,0.5,26.0,847.0,1020.51,707.01
2016,9,16,11,15,962.5,87.5,0.55,26.0,860.0,1037.9,717.66
2016,9,16,11,30,965.0,88.0,0.6,26.0,873.0,1051.38,726.21
2016,9,16,11,45,965.0,88.5,0.7,26.5,877.0,1058.39,730.88
2016,9,16,12,0,965.0,89.0,0.8,27.0,881.0,1061.34,733.31
2016,9,16,12,15,964.0,89.0,0.85,27.0,877.5,1058.68,732.87
2016,9,16,12,30,963.0,89.0,0.9,27.0,874.0,1051.96,730.19
2016,9,16,12,45,955.5,91.0,0.95,27.0,860.5,1037.13,722.78
2016,9,16,13,0,948.0,93.0,1.0,27.0,847.0,1018.52,713.22
2016,9,16,13,15,943.0,92.0,1.05,27.0,826.5,995.28,700.86
2016,9,16,13,30,938.0,91.0,1.1,27.0,806.0,968.46,686.28
2016,9,16,13,45,929.0,90.5,1.15,27.0,778.0,935.19,667.57
2016,9,16,14,0,920.0,90.0,1.2,27.0,750.0,898.88,646.79
2016,9,16,14,15,910.0,88.5,1.15,26.5,715.5,857.82,622.52
2016,9,16,14,30,900.0,87.0,1.1,26.0,681.0,814.23,596.36
2016,9,16,14,45,884.5,85.5,1.1,26.0,639.5,764.23,565.08
2016,9,16,15,0,869.0,84.0,1.1,26.0,598.0,712.68,532.29
2016,9,16,15,15,850.5,81.5,1.1,25.5,552.0,660.08,498.11
2016,9,16,15,30,832.0,79.0,1.1,25.0,506.0,603.07,458.47
2016,9,16,15,45,805.5,76.0,1.1,24.5,455.5,540.71,413.44
2016,9,16,16,0,779.0,73.0,1.1,24.0,405.0,479.21,367.22
2016,9,16,16,15,743.5,68.5,1.05,23.5,352.5,413.29,315.57
2016,9,16,16,30,708.0,64.0,1.0,23.0,300.0,350.0,264.0
2016,9,16,16,45,654.0,58.5,0.95,22.5,247.0,282.64,207.88
2016,9,16,17,0,600.0,53.0,0.9,22.0,194.0,220.8,155.04
2016,9,16,17,15,515.0,44.5,0.85,20.5,143.5,155.53,101.17
2016,9,16,17,30,430.0,36.0,0.8,19.0,93.0,100.59,57.38
2016,9,16,17,45,280.5,24.0,0.75,18.0,54.0,47.09,18.18
2016,9,16,18,0,131.0,12.0,0.7,17.0,15.0,13.66,0.0
2016,9,16,18,15,65.5,6.0,0.65,16.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,17,6,15,194.5,17.5,0.6,11.5,40.5,31.03,7.96
2016,9,17,6,30,389.0,35.0,0.5,12.0,81.0,89.38,51.33
2016,9,17,6,45,482.0,43.5,0.45,13.0,130.0,142.42,94.03
2016,9,17,7,0,575.0,52.0,0.4,14.0,179.0,206.85,148.18
2016,9,17,7,15,630.5,58.0,0.35,14.5,231.5,267.71,201.16
2016,9,17,7,30,686.0,64.0,0.3,15.0,284.0,334.31,257.52
2016,9,17,7,45,726.5,67.5,0.25,16.0,336.5,397.3,308.71
2016,9,17,8,0,767.0,71.0,0.2,17.0,389.0,463.53,359.95
2016,9,17,8,15,793.0,74.5,0.15,18.0,439.0,524.65,404.96
2016,9,17,8,30,819.0,78.0,0.1,19.0,489.0,586.67,448.45
2016,9,17,8,45,839.5,80.0,0.1,20.5,535.0,643.96,486.19
2016,9,17,9,0,860.0,82.0,0.1,22.0,581.0,697.19,518.73
2016,9,17,9,15,873.5,84.0,0.15,23.0,622.0,747.7,548.68
2016,9,17,9,30,887.0,86.0,0.2,24.0,663.0,796.56,576.95
2016,9,17,9,45,900.0,86.5,0.25,25.0,698.0,841.42,602.15
2016,9,17,10,0,913.0,87.0,0.3,26.0,733.0,884.04,625.56
2016,9,17,10,15,920.0,88.0,0.35,26.5,761.0,919.39,645.44
2016,9,17,10,30,927.0,89.0,0.4,27.0,789.0,951.65,663.43
2016,9,17,10,45,932.5,89.5,0.5,27.5,809.5,978.68,679.34
2016,9,17,11,0,938.0,90.0,0.6,28.0,830.0,1002.2,693.27
2016,9,17,11,15,940.5,90.5,0.65,28.0,842.5,1019.17,703.67
2016,9,17,11,30,943.0,91.0,0.7,28.0,855.0,1032.32,712.01
2016,9,17,11,45,944.5,91.0,0.75,28.5,859.0,1040.02,715.87
2016,9,17,12,0,946.0,91.0,0.8,29.0,863.0,1043.75,717.57
2016,9,17,12,15,945.0,90.5,0.85,29.0,859.5,1040.46,716.71
2016,9,17,12,30,944.0,90.0,0.9,29.0,856.0,1033.2,713.69
2016,9,17,12,45,936.5,92.0,0.95,29.0,842.5,1018.48,706.34
2016,9,17,13,0,929.0,94.0,1.0,29.0,829.0,1000.05,696.86
2016,9,17,13,15,924.0,93.5,1.0,29.0,809.0,977.64,684.09
2016,9,17,13,30,919.0,93.0,1.0,29.0,789.0,951.71,669.23
2016,9,17,13,45,912.5,91.0,1.05,29.0,762.0,919.42,651.26
2016,9,17,14,0,906.0,89.0,1.1,29.0,735.0,884.03,631.19
2016,9,17,14,15,896.0,87.5,1.1,28.5,700.5,843.37,608.02
2016,9,17,14,30,886.0,86.0,1.1,28.0,666.0,800.24,582.91
2016,9,17,14,45,873.0,83.5,1.1,28.0,625.5,751.54,552.57
2016,9,17,15,0,860.0,81.0,1.1,28.0,585.0,701.12,520.63
2016,9,17,15,15,841.5,78.5,1.1,27.5,539.5,645.65,484.61
2016,9,17,15,30,823.0,76.0,1.1,27.0,494.0,592.33,447.59
2016,9,17,15,45,798.5,72.5,1.1,26.5,444.5,531.04,403.47
2016,9,17,16,0,774.0,69.0,1.1,26.0,395.0,470.44,358.07
2016,9,17,16,15,738.0,65.0,1.05,25.0,343.0,405.21,307.73
2016,9,17,16,30,702.0,61.0,1.0,24.0,291.0,342.69,257.35
2016,9,17,16,45,647.5,55.5,1.0,23.5,238.5,275.61,201.64
2016,9,17,17,0,593.0,50.0,1.0,23.0,186.0,214.25,149.32
2016,9,17,17,15,506.5,42.5,0.9,21.5,137.0,150.41,96.76
2016,9,17,17,30,420.0,35.0,0.8,20.0,88.0,97.06,54.51
2016,9,17,17,45,266.5,23.0,0.7,19.0,50.5,43.98,14.96
2016,9,17,18,0,113.0,11.0,0.6,18.0,13.0,12.12,0.0
2016,9,17,18,15,56.5,5.5,0.55,17.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.0,16.5,0.7,15.0,39.5,30.18,6.12
2016,9,18,6,30,392.0,33.0,0.6,16.0,79.0,88.03,49.12
2016,9,18,6,45,480.0,42.5,0.55,17.0,127.5,141.26,91.69
2016,9,18,7,0,568.0,52.0,0.5,18.0,176.0,205.31,145.02
2016,9,18,7,15,625.0,58.0,0.5,19.0,228.5,266.21,197.12
2016,9,18,7,30,682.0,64.0,0.5,20.0,281.0,333.0,252.65
2016,9,18,7,45,718.5,69.0,0.5,21.0,333.0,395.57,303.23
2016,9,18,8,0,755.0,74.0,0.5,22.0,385.0,460.98,353.7
2016,9,18,8,15,782.0,78.0,0.45,23.0,435.0,522.55,398.63
2016,9,18,8,30,809.0,82.0,0.4,24.0,485.0,585.14,442.04
2016,9,18,8,45,828.0,85.0,0.35,25.5,531.0,642.07,478.49
2016,9,18,9,0,847.0,88.0,0.3,27.0,577.0,698.49,512.31
2016,9,18,9,15,862.0,90.5,0.25,28.0,618.0,746.21,538.62
2016,9,18,9,30,877.0,93.0,0.2,29.0,659.0,796.28,565.71
2016,9,18,9,45,891.5,93.0,0.15,30.0,695.0,841.4,588.89
2016,9,18,10,0,906.0,93.0,0.1,31.0,731.0,884.4,610.26
2016,9,18,10,15,914.0,94.0,0.15,31.5,759.5,920.35,629.69
2016,9,18,10,30,922.0,95.0,0.2,32.0,788.0,953.29,647.36
2016,9,18,10,45,926.0,96.5,0.25,32.5,808.0,979.83,661.31
2016,9,18,11,0,930.0,98.0,0.3,33.0,828.0,1002.82,673.33
2016,9,18,11,15,933.0,98.5,0.4,33.0,841.0,1020.07,684.69
2016,9,18,11,30,936.0,99.0,0.5,33.0,854.0,1033.54,694.16
2016,9,18,11,45,935.5,100.0,0.6,33.0,857.5,1040.23,699.94
2016,9,18,12,0,935.0,101.0,0.7,33.0,861.0,1042.98,703.63
2016,9,18,12,15,934.0,100.5,0.75,33.0,857.0,1039.63,702.82
2016,9,18,12,30,933.0,100.0,0.8,33.0,853.0,1032.34,699.9
2016,9,18,12,45,910.0,109.5,0.85,33.0,835.0,1010.84,688.75
2016,9,18,13,0,887.0,119.0,0.9,33.0,817.0,986.0,675.75
2016,9,18,13,15,881.5,118.0,0.9,33.0,797.0,963.23,663.06
2016,9,18,13,30,876.0,117.0,0.9,33.0,777.0,937.15,648.34
2016,9,18,13,45,869.0,114.5,0.95,33.0,749.5,904.93,630.72
2016,9,18,14,0,862.0,112.0,1.0,33.0,722.0,876.1,615.06
2016,9,18,14,15,850.5,110.0,1.0,32.5,687.5,834.53,591.65
2016,9,18,14,30,839.0,108.0,1.0,32.0,653.0,790.73,566.55
2016,9,18,14,45,826.0,104.0,1.05,32.0,613.0,741.63,537.04
2016,9,18,15,0,813.0,100.0,1.1,32.0,573.0,690.96,505.88
2016,9,18,15,15,792.5,96.5,1.1,31.5,527.0,634.62,468.73
2016,9,18,15,30,772.0,93.0,1.1,31.0,481.0,577.98,430.07
2016,9,18,15,45,745.5,88.5,1.1,30.5,432.0,516.98,386.83
2016,9,18,16,0,719.0,84.0,1.1,30.0,383.0,457.76,343.13
2016,9,18,16,15,679.5,78.0,1.05,29.0,331.0,391.7,293.1
2016,9,18,16,30,640.0,72.0,1.0,28.0,279.0,328.92,243.54
2016,9,18,16,45,578.0,65.5,0.95,27.0,226.5,261.96,189.48
2016,9,18,17,0,516.0,59.0,0.9,26.0,174.0,201.72,139.68
2016,9,18,17,15,426.5,48.0,0.85,24.5,126.0,138.62,89.04
2016,9,18,17,30,337.0,37.0,0.8,23.0,78.0,86.55,48.76
2016,9,18,17,45,195.5,22.0,0.8,22.0,43.0,36.78,10.3
2016,9,18,18,0,54.0,7.0,0.8,21.0,8.0,7.32,0.0
2016,9,18,18,15,27.0,3.5,0.8,20.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,128.5,18.5,0.75,19.5,33.5,26.99,4.41
2016,9,19,6,30,257.0,37.0,0.6,20.0,67.0,73.4,42.18
2016,9,19,6,45,341.0,51.5,0.5,21.0,112.5,122.0,80.21
2016,9,19,7,0,425.0,66.0,0.4,22.0,158.0,181.08,127.98
2016,9,19,7,15,484.5,76.0,0.35,22.5,208.0,240.06,176.92
2016,9,19,7,30,544.0,86.0,0.3,23.0,258.0,304.0,228.81
2016,9,19,7,45,580.5,95.0,0.3,23.5,307.5,363.09,275.95
2016,9,19,8,0,617.0,104.0,0.3,24.0,357.0,425.33,323.68
2016,9,19,8,15,648.0,110.5,0.35,25.0,405.5,484.73,367.26
2016,9,19,8,30,679.0,117.0,0.4,26.0,454.0,545.89,410.39
2016,9,19,8,45,697.5,123.5,0.5,27.0,498.0,600.31,447.74
2016,9,19,9,0,716.0,130.0,0.6,28.0,542.0,654.55,483.82
2016,9,19,9,15,733.5,134.5,0.65,28.5,582.0,705.41,517.0
2016,9,19,9,30,751.0,139.0,0.7,29.0,622.0,755.37,547.97
2016,9,19,9,45,788.0,131.5,0.75,29.5,662.5,803.82,577.13
2016,9,19,10,0,825.0,124.0,0.8,30.0,703.0,855.1,607.62
2016,9,19,10,15,834.0,125.5,0.85,30.0,730.5,890.52,628.99
2016,9,19,10,30,843.0,127.0,0.9,30.0,758.0,923.22,648.8
2016,9,19,10,45,848.5,129.0,0.95,30.5,778.0,950.27,663.81
2016,9,19,11,0,854.0,131.0,1.0,31.0,798.0,974.08,676.89
2016,9,19,11,15,857.5,131.5,1.0,31.0,810.5,990.92,686.28
2016,9,19,11,30,861.0,132.0,1.0,31.0,823.0,1004.2,693.7
2016,9,19,11,45,858.0,134.5,1.05,31.0,826.0,1009.66,697.53
2016,9,19,12,0,855.0,137.0,1.1,31.0,829.0,1011.39,699.34
2016,9,19,12,15,854.0,137.0,1.1,31.0,825.5,1008.61,697.71
2016,9,19,12,30,853.0,137.0,1.1,31.0,822.0,1002.15,694.06
2016,9,19,12,45,852.0,135.0,1.15,31.0,810.5,989.83,687.91
2016,9,19,13,0,851.0,133.0,1.2,31.0,799.0,973.92,679.69
2016,9,19,13,15,844.5,131.5,1.2,31.0,778.5,949.89,665.76
2016,9,19,13,30,838.0,130.0,1.2,31.0,758.0,922.66,649.94
2016,9,19,13,45,829.0,128.0,1.2,31.0,730.5,889.64,630.48
2016,9,19,14,0,820.0,126.0,1.2,31.0,703.0,853.91,609.25
2016,9,19,14,15,807.5,123.5,1.2,30.5,668.5,812.25,585.22
2016,9,19,14,30,795.0,121.0,1.2,30.0,634.0,768.57,559.52
2016,9,19,14,45,772.0,120.0,1.2,30.0,592.0,716.9,526.95
2016,9,19,15,0,749.0,119.0,1.2,30.0,550.0,666.84,493.86
2016,9,19,15,15,725.5,114.5,1.2,29.5,504.5,610.07,455.76
2016,9,19,15,30,702.0,110.0,1.2,29.0,459.0,553.5,416.53
