Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,657.0,107.5,1.2,28.5,408.0,487.73,369.13
2016,9,19,16,0,612.0,105.0,1.2,28.0,357.0,425.07,322.4
2016,9,19,16,15,568.5,97.0,1.15,27.0,306.5,361.02,273.45
2016,9,19,16,30,525.0,89.0,1.1,26.0,256.0,300.89,225.76
2016,9,19,16,45,449.0,80.0,1.1,25.5,204.5,231.6,169.91
2016,9,19,17,0,373.0,71.0,1.1,25.0,153.0,173.61,122.49
2016,9,19,17,15,291.0,55.5,1.0,23.5,108.5,116.97,77.3
2016,9,19,17,30,209.0,40.0,0.9,22.0,64.0,70.6,41.47
2016,9,19,17,45,104.5,20.0,0.8,21.0,32.0,27.06,4.83
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,15,13.5,19.0,0.7,13.5,20.5,18.72,1.66
2016,9,20,6,30,27.0,38.0,0.7,14.0,41.0,40.02,25.84
2016,9,20,6,45,66.5,60.5,0.7,14.5,73.5,73.45,53.31
2016,9,20,7,0,106.0,83.0,0.7,15.0,106.0,110.76,84.3
2016,9,20,7,15,127.5,105.5,0.7,15.5,140.5,147.31,115.27
2016,9,20,7,30,149.0,128.0,0.7,16.0,175.0,186.48,147.92
2016,9,20,7,45,179.5,147.0,0.75,17.0,213.0,228.42,181.83
2016,9,20,8,0,210.0,166.0,0.8,18.0,251.0,273.69,217.59
2016,9,20,8,15,439.5,141.0,0.8,18.5,348.0,398.56,315.51
2016,9,20,8,30,669.0,116.0,0.8,19.0,445.0,538.97,421.23
2016,9,20,8,45,709.5,114.0,0.85,20.0,493.0,598.0,462.52
2016,9,20,9,0,750.0,112.0,0.9,21.0,541.0,658.7,504.42
2016,9,20,9,15,766.5,115.5,0.9,21.5,581.0,706.85,535.83
2016,9,20,9,30,783.0,119.0,0.9,22.0,621.0,755.84,566.34
2016,9,20,9,45,811.0,114.5,0.95,22.5,658.5,804.15,596.46
2016,9,20,10,0,839.0,110.0,1.0,23.0,696.0,851.36,625.4
2016,9,20,10,15,847.5,111.5,1.0,23.0,723.5,886.6,646.67
2016,9,20,10,30,856.0,113.0,1.0,23.0,751.0,911.89,661.57
2016,9,20,10,45,865.0,113.0,1.05,23.5,771.5,939.8,677.81
2016,9,20,11,0,874.0,113.0,1.1,24.0,792.0,964.6,692.0
2016,9,20,11,15,877.0,113.5,1.15,24.0,804.5,980.87,702.24
2016,9,20,11,30,880.0,114.0,1.2,24.0,817.0,993.56,710.48
2016,9,20,11,45,883.0,113.5,1.25,24.5,821.5,1001.51,714.55
2016,9,20,12,0,886.0,113.0,1.3,25.0,826.0,1005.76,716.47
2016,9,20,12,15,885.0,112.5,1.35,25.0,822.0,1002.33,715.18
2016,9,20,12,30,884.0,112.0,1.4,25.0,818.0,995.17,711.76
2016,9,20,12,45,883.0,110.5,1.45,25.0,806.5,983.22,705.47
2016,9,20,13,0,882.0,109.0,1.5,25.0,795.0,967.63,696.99
2016,9,20,13,15,876.5,108.0,1.5,25.0,775.5,944.81,683.28
2016,9,20,13,30,871.0,107.0,1.5,25.0,756.0,918.7,667.55
2016,9,20,13,45,864.0,105.0,1.55,25.0,729.0,887.01,648.83
2016,9,20,14,0,857.0,103.0,1.6,25.0,702.0,852.44,628.08
2016,9,20,14,15,846.0,101.0,1.6,24.5,668.0,817.44,607.5
2016,9,20,14,30,835.0,99.0,1.6,24.0,634.0,774.16,581.02
2016,9,20,14,45,821.0,96.0,1.65,24.0,594.0,725.55,549.82
2016,9,20,15,0,807.0,93.0,1.7,24.0,554.0,675.48,517.03
2016,9,20,15,15,786.5,90.0,1.7,23.5,509.5,620.0,478.28
2016,9,20,15,30,766.0,87.0,1.7,23.0,465.0,564.25,438.0
2016,9,20,15,45,739.0,83.0,1.7,22.5,416.5,503.92,392.83
2016,9,20,16,0,712.0,79.0,1.7,22.0,368.0,445.35,347.25
2016,9,20,16,15,672.0,73.5,1.65,21.0,317.0,380.2,295.39
2016,9,20,16,30,632.0,68.0,1.6,20.0,266.0,318.41,244.2
2016,9,20,16,45,571.5,61.5,1.6,19.5,215.0,252.76,188.41
2016,9,20,17,0,511.0,55.0,1.6,19.0,164.0,193.68,137.25
2016,9,20,17,15,417.0,45.0,1.5,18.0,117.5,131.54,85.7
2016,9,20,17,30,323.0,35.0,1.4,17.0,71.0,80.99,45.53
2016,9,20,17,45,161.5,17.5,1.35,16.5,35.5,28.59,1.26
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,19.0,18.5,1.15,12.0,20.5,18.64,0.0
2016,9,21,6,30,38.0,37.0,1.2,12.0,41.0,41.85,26.93
2016,9,21,6,45,64.5,58.5,1.25,12.5,70.5,71.22,51.88
2016,9,21,7,0,91.0,80.0,1.3,13.0,100.0,104.04,79.87
2016,9,21,7,15,105.0,102.5,1.35,13.0,131.0,137.28,108.77
2016,9,21,7,30,119.0,125.0,1.4,13.0,162.0,172.26,138.78
2016,9,21,7,45,132.5,146.5,1.45,13.5,194.5,207.62,168.31
2016,9,21,8,0,146.0,168.0,1.5,14.0,227.0,244.46,198.39
2016,9,21,8,15,90.0,179.5,1.55,14.5,217.5,227.75,184.16
2016,9,21,8,30,34.0,191.0,1.6,15.0,208.0,210.38,168.8
2016,9,21,8,45,184.5,212.0,1.65,15.5,316.0,339.43,273.52
2016,9,21,9,0,335.0,233.0,1.7,16.0,424.0,484.47,385.97
2016,9,21,9,15,601.5,161.5,1.75,16.0,533.5,636.23,503.18
2016,9,21,9,30,868.0,90.0,1.8,16.0,643.0,785.26,610.64
2016,9,21,9,45,886.0,88.5,1.85,16.5,679.0,831.0,639.09
2016,9,21,10,0,904.0,87.0,1.9,17.0,715.0,874.85,666.91
2016,9,21,10,15,645.0,203.5,1.9,17.0,660.5,810.97,620.98
2016,9,21,10,30,386.0,320.0,1.9,17.0,606.0,702.11,537.59
2016,9,21,10,45,660.0,204.5,1.95,17.0,709.0,860.26,656.06
2016,9,21,11,0,934.0,89.0,2.0,17.0,812.0,994.36,744.61
2016,9,21,11,15,937.5,89.5,2.0,17.0,824.5,1011.87,754.07
2016,9,21,11,30,941.0,90.0,2.0,17.0,837.0,1025.59,762.49
2016,9,21,11,45,942.5,90.0,2.0,17.5,841.5,1032.89,765.43
2016,9,21,12,0,944.0,90.0,2.0,18.0,846.0,1036.23,766.01
2016,9,21,12,15,944.0,89.5,2.0,18.0,842.5,1033.56,764.31
2016,9,21,12,30,944.0,89.0,2.0,18.0,839.0,1026.9,760.24
2016,9,21,12,45,940.5,89.5,2.05,18.0,827.5,1014.04,752.95
2016,9,21,13,0,937.0,90.0,2.1,18.0,816.0,997.38,743.3
2016,9,21,13,15,934.0,89.5,2.15,17.5,797.0,976.34,732.21
2016,9,21,13,30,931.0,89.0,2.2,17.0,778.0,951.69,718.69
2016,9,21,13,45,927.0,87.0,2.25,17.0,751.5,920.99,699.66
2016,9,21,14,0,923.0,85.0,2.3,17.0,725.0,886.99,678.3
2016,9,21,14,15,915.0,83.5,2.35,16.5,692.0,847.15,653.91
2016,9,21,14,30,907.0,82.0,2.4,16.0,659.0,804.66,627.28
2016,9,21,14,45,896.0,80.5,2.45,16.0,619.5,757.52,595.7
2016,9,21,15,0,885.0,79.0,2.5,16.0,580.0,708.45,562.21
2016,9,21,15,15,868.5,76.5,2.45,15.5,534.5,653.03,522.45
2016,9,21,15,30,852.0,74.0,2.4,15.0,489.0,599.56,481.84
2016,9,21,15,45,829.5,70.5,2.4,15.0,439.5,537.89,432.93
2016,9,21,16,0,807.0,67.0,2.4,15.0,390.0,476.65,382.65
2016,9,21,16,15,770.5,63.0,2.35,14.5,337.0,409.56,326.5
2016,9,21,16,30,734.0,59.0,2.3,14.0,284.0,345.18,270.54
2016,9,21,16,45,678.5,53.0,2.25,14.0,230.5,275.83,208.87
2016,9,21,17,0,623.0,47.0,2.2,14.0,177.0,212.29,151.4
2016,9,21,17,15,523.0,39.0,2.1,13.5,126.5,144.65,93.5
2016,9,21,17,30,423.0,31.0,2.0,13.0,76.0,89.06,48.08
2016,9,21,17,45,211.5,15.5,1.95,12.5,38.0,29.3,0.0
2016,9,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,154.5,18.0,2.35,11.0,34.5,28.91,0.0
2016,9,22,6,30,309.0,36.0,2.4,11.0,69.0,80.83,46.93
2016,9,22,6,45,401.5,47.5,2.45,11.5,115.5,131.83,89.03
2016,9,22,7,0,494.0,59.0,2.5,12.0,162.0,194.27,142.68
2016,9,22,7,15,559.0,67.0,2.5,12.0,214.0,255.44,197.5
2016,9,22,7,30,624.0,75.0,2.5,12.0,266.0,323.73,257.92
2016,9,22,7,45,671.5,79.0,2.5,12.5,318.5,386.85,312.7
2016,9,22,8,0,719.0,83.0,2.5,13.0,371.0,454.08,369.06
2016,9,22,8,15,749.0,87.5,2.4,13.5,421.0,514.93,418.27
2016,9,22,8,30,779.0,92.0,2.3,14.0,471.0,578.08,467.31
2016,9,22,8,45,809.0,92.0,2.25,14.5,518.5,637.34,511.93
2016,9,22,9,0,839.0,92.0,2.2,15.0,566.0,697.08,555.19
2016,9,22,9,15,854.5,94.5,2.2,15.0,607.0,748.94,591.0
2016,9,22,9,30,870.0,97.0,2.2,15.0,648.0,799.34,625.26
2016,9,22,9,45,892.0,94.0,2.2,15.5,685.5,841.65,652.14
2016,9,22,10,0,914.0,91.0,2.2,16.0,723.0,887.39,681.06
2016,9,22,10,15,921.5,92.5,2.2,16.0,751.0,923.36,704.16
2016,9,22,10,30,929.0,94.0,2.2,16.0,779.0,956.24,725.13
2016,9,22,10,45,936.5,93.5,2.2,16.5,800.0,983.61,740.96
2016,9,22,11,0,944.0,93.0,2.2,17.0,821.0,1007.53,754.49
2016,9,22,11,15,947.0,93.5,2.2,17.0,833.0,1024.61,764.97
2016,9,22,11,30,950.0,94.0,2.2,17.0,845.0,1037.84,773.1
2016,9,22,11,45,952.5,93.5,2.25,17.5,849.5,1045.53,776.91
2016,9,22,12,0,955.0,93.0,2.3,18.0,854.0,1049.22,778.31
2016,9,22,12,15,954.0,92.5,2.3,18.0,849.5,1045.44,775.89
2016,9,22,12,30,953.0,92.0,2.3,18.0,845.0,1037.65,771.07
2016,9,22,12,45,947.0,93.0,2.3,18.0,831.5,1022.76,761.78
2016,9,22,13,0,941.0,94.0,2.3,18.0,818.0,1004.1,750.17
2016,9,22,13,15,935.5,93.0,2.25,18.0,797.0,980.01,734.53
2016,9,22,13,30,930.0,92.0,2.2,18.0,776.0,952.42,716.64
2016,9,22,13,45,920.5,91.5,2.2,18.0,747.5,918.5,695.05
2016,9,22,14,0,911.0,91.0,2.2,18.0,719.0,881.63,671.38
2016,9,22,14,15,900.0,89.5,2.15,18.0,683.5,839.68,643.61
2016,9,22,14,30,889.0,88.0,2.1,18.0,648.0,795.36,613.99
2016,9,22,14,45,871.0,86.5,2.1,18.0,606.0,743.74,579.27
2016,9,22,15,0,853.0,85.0,2.1,18.0,564.0,694.74,545.95
2016,9,22,15,15,832.0,82.5,2.1,17.5,518.0,637.38,504.88
2016,9,22,15,30,811.0,80.0,2.1,17.0,472.0,579.69,461.86
2016,9,22,15,45,777.5,77.5,2.1,17.0,421.0,515.22,411.26
2016,9,22,16,0,744.0,75.0,2.1,17.0,370.0,452.43,360.31
2016,9,22,16,15,702.5,70.0,2.05,16.5,317.5,386.17,305.47
2016,9,22,16,30,661.0,65.0,2.0,16.0,265.0,322.77,251.09
2016,9,22,16,45,595.0,59.0,2.0,15.5,212.5,254.51,191.9
2016,9,22,17,0,529.0,53.0,2.0,15.0,160.0,193.46,138.09
2016,9,22,17,15,425.0,43.0,1.9,14.5,112.5,128.84,83.8
2016,9,22,17,30,321.0,33.0,1.8,14.0,65.0,77.09,42.03
2016,9,22,17,45,160.5,16.5,1.75,13.5,32.5,26.37,0.0
2016,9,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,6,15,192.5,14.5,1.0,9.5,34.5,28.14,0.0
2016,9,23,6,30,385.0,29.0,0.9,10.0,69.0,84.28,46.39
2016,9,23,6,45,485.0,37.0,0.85,11.0,117.0,137.78,90.41
2016,9,23,7,0,585.0,45.0,0.8,12.0,165.0,203.34,146.29
2016,9,23,7,15,643.0,50.5,0.8,12.5,217.0,264.89,201.16
2016,9,23,7,30,701.0,56.0,0.8,13.0,269.0,332.57,260.04
2016,9,23,7,45,742.0,59.5,0.8,14.0,321.5,396.34,313.67
2016,9,23,8,0,783.0,63.0,0.8,15.0,374.0,463.38,367.5
2016,9,23,8,15,809.0,66.0,0.85,15.5,423.0,524.48,415.64
2016,9,23,8,30,835.0,69.0,0.9,16.0,472.0,583.56,460.6
2016,9,23,8,45,854.5,71.0,0.95,17.0,517.5,640.13,501.17
2016,9,23,9,0,874.0,73.0,1.0,18.0,563.0,696.16,538.67
2016,9,23,9,15,887.0,74.5,1.05,18.5,603.0,745.92,570.89
2016,9,23,9,30,900.0,76.0,1.1,19.0,643.0,793.92,601.41
2016,9,23,9,45,911.5,76.5,1.15,19.5,677.5,837.54,628.51
2016,9,23,10,0,923.0,77.0,1.2,20.0,712.0,878.74,653.71
2016,9,23,10,15,929.5,78.0,1.2,20.5,738.5,913.43,673.65
2016,9,23,10,30,936.0,79.0,1.2,21.0,765.0,944.96,691.4
2016,9,23,10,45,939.5,80.0,1.3,21.5,784.5,970.34,706.76
2016,9,23,11,0,943.0,81.0,1.4,22.0,804.0,992.1,719.89
2016,9,23,11,15,945.0,81.5,1.4,22.0,815.5,1008.1,729.26
2016,9,23,11,30,947.0,82.0,1.4,22.0,827.0,1020.24,736.36
2016,9,23,11,45,946.5,82.5,1.45,22.0,830.0,1026.0,740.44
2016,9,23,12,0,946.0,83.0,1.5,22.0,833.0,1027.77,742.23
2016,9,23,12,15,944.5,83.0,1.55,22.0,828.0,1023.99,740.7
2016,9,23,12,30,943.0,83.0,1.6,22.0,823.0,1016.26,736.85
2016,9,23,12,45,935.0,84.5,1.65,22.5,809.0,1000.06,726.34
2016,9,23,13,0,927.0,86.0,1.7,23.0,795.0,980.19,713.65
2016,9,23,13,15,921.0,85.5,1.7,22.5,774.5,956.4,700.57
2016,9,23,13,30,915.0,85.0,1.7,22.0,754.0,929.18,685.25
2016,9,23,13,45,905.0,84.5,1.75,22.0,725.5,895.18,664.68
2016,9,23,14,0,895.0,84.0,1.8,22.0,697.0,858.32,642.05
2016,9,23,14,15,884.0,82.5,1.8,21.5,662.0,816.89,616.76
2016,9,23,14,30,873.0,81.0,1.8,21.0,627.0,773.13,589.51
2016,9,23,14,45,857.0,79.5,1.85,21.0,586.5,723.64,557.08
2016,9,23,15,0,841.0,78.0,1.9,21.0,546.0,672.78,523.08
2016,9,23,15,15,821.0,75.0,1.85,20.5,500.5,619.89,485.47
2016,9,23,15,30,801.0,72.0,1.8,20.0,455.0,562.88,443.13
2016,9,23,15,45,776.5,68.0,1.8,19.5,406.5,502.29,396.81
2016,9,23,16,0,752.0,64.0,1.8,19.0,358.0,442.5,349.26
2016,9,23,16,15,713.5,60.0,1.75,18.5,307.0,377.84,295.94
2016,9,23,16,30,675.0,56.0,1.7,18.0,256.0,316.27,243.23
2016,9,23,16,45,614.5,50.5,1.65,17.5,205.0,249.74,185.56
2016,9,23,17,0,554.0,45.0,1.6,17.0,154.0,190.0,132.88
2016,9,23,17,15,453.0,36.5,1.55,16.5,107.5,126.35,79.63
2016,9,23,17,30,352.0,28.0,1.5,16.0,61.0,75.2,38.21
2016,9,23,17,45,176.0,14.0,1.5,15.5,30.5,23.82,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,13.0,0.6,11.5,34.0,27.83,0.0
2016,9,24,6,30,418.0,26.0,0.6,12.0,68.0,85.62,45.34
2016,9,24,6,45,516.0,33.5,0.65,13.0,116.5,140.23,90.31
2016,9,24,7,0,614.0,41.0,0.7,14.0,165.0,206.81,146.89
2016,9,24,7,15,670.5,46.0,0.65,14.5,217.0,269.0,201.98
2016,9,24,7,30,727.0,51.0,0.6,15.0,269.0,337.11,260.62
2016,9,24,7,45,764.5,54.0,0.6,16.0,321.0,400.18,313.2
2016,9,24,8,0,802.0,57.0,0.6,17.0,373.0,464.13,364.14
2016,9,24,8,15,827.5,60.0,0.65,18.0,423.0,525.44,411.19
2016,9,24,8,30,853.0,63.0,0.7,19.0,473.0,587.48,456.73
2016,9,24,8,45,872.0,65.0,0.75,20.0,518.5,644.52,496.88
2016,9,24,9,0,891.0,67.0,0.8,21.0,564.0,700.92,533.65
2016,9,24,9,15,904.5,69.0,0.85,21.5,605.0,752.27,566.31
2016,9,24,9,30,918.0,71.0,0.9,22.0,646.0,801.86,597.25
2016,9,24,9,45,930.0,71.0,0.95,23.0,681.0,845.88,622.84
2016,9,24,10,0,942.0,71.0,1.0,24.0,716.0,887.45,646.45
2016,9,24,10,15,949.0,72.0,1.0,24.5,743.5,923.06,666.37
2016,9,24,10,30,956.0,73.0,1.0,25.0,771.0,955.46,684.11
2016,9,24,10,45,961.0,73.5,1.05,25.5,791.0,982.02,699.01
2016,9,24,11,0,966.0,74.0,1.1,26.0,811.0,1004.93,711.72
2016,9,24,11,15,968.5,74.5,1.1,26.5,823.0,1021.65,719.78
2016,9,24,11,30,971.0,75.0,1.1,27.0,835.0,1034.42,725.57
2016,9,24,11,45,972.0,75.0,1.1,27.5,839.0,1041.12,727.82
2016,9,24,12,0,973.0,75.0,1.1,28.0,843.0,1043.74,727.81
2016,9,24,12,15,972.0,75.0,1.1,28.0,838.5,1040.3,725.79
2016,9,24,12,30,971.0,75.0,1.1,28.0,834.0,1032.77,721.52
2016,9,24,12,45,961.5,78.5,1.15,28.0,820.0,1017.07,713.39
2016,9,24,13,0,952.0,82.0,1.2,28.0,806.0,997.62,703.09
2016,9,24,13,15,947.0,81.0,1.2,28.0,785.5,973.64,689.2
2016,9,24,13,30,942.0,80.0,1.2,28.0,765.0,946.09,673.14
2016,9,24,13,45,933.0,80.0,1.25,28.0,736.0,912.75,654.18
2016,9,24,14,0,924.0,80.0,1.3,28.0,707.0,876.4,633.13
2016,9,24,14,15,913.5,78.5,1.3,27.5,672.0,834.34,608.68
2016,9,24,14,30,903.0,77.0,1.3,27.0,637.0,789.82,582.26
2016,9,24,14,45,887.5,75.5,1.35,27.0,596.0,739.45,550.82
2016,9,24,15,0,872.0,74.0,1.4,27.0,555.0,687.58,517.72
2016,9,24,15,15,852.0,71.5,1.4,26.5,508.5,630.51,479.17
2016,9,24,15,30,832.0,69.0,1.4,26.0,462.0,575.79,440.13
2016,9,24,15,45,803.5,66.0,1.45,26.0,412.0,512.59,392.87
2016,9,24,16,0,775.0,63.0,1.5,26.0,362.0,450.54,344.65
2016,9,24,16,15,735.0,59.0,1.45,25.0,309.5,384.02,292.11
2016,9,24,16,30,695.0,55.0,1.4,24.0,257.0,320.72,239.93
2016,9,24,16,45,632.5,49.0,1.4,23.5,205.0,252.02,182.0
2016,9,24,17,0,570.0,43.0,1.4,23.0,153.0,190.06,128.82
2016,9,24,17,15,464.0,34.5,1.3,21.5,105.5,125.12,76.23
2016,9,24,17,30,358.0,26.0,1.2,20.0,58.0,73.03,34.73
2016,9,24,17,45,179.0,13.0,1.15,19.0,29.0,22.57,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.5,1.0,15.0,33.0,28.13,0.0
2016,9,25,6,30,412.0,27.0,1.0,16.0,66.0,85.89,44.63
2016,9,25,6,45,507.5,35.0,1.05,17.0,114.5,140.2,89.21
2016,9,25,7,0,603.0,43.0,1.1,18.0,163.0,206.15,144.74
2016,9,25,7,15,661.0,48.5,1.1,19.0,215.0,268.72,199.3
2016,9,25,7,30,719.0,54.0,1.1,20.0,267.0,337.38,257.55
2016,9,25,7,45,754.0,58.0,1.1,21.0,319.0,400.03,309.43
2016,9,25,8,0,789.0,62.0,1.1,22.0,371.0,465.22,360.96
2016,9,25,8,15,815.0,65.5,1.1,22.5,420.5,527.09,408.5
2016,9,25,8,30,841.0,69.0,1.1,23.0,470.0,586.86,452.68
2016,9,25,8,45,855.0,72.5,1.1,24.0,514.5,641.71,490.61
2016,9,25,9,0,869.0,76.0,1.1,25.0,559.0,695.48,525.27
2016,9,25,9,15,883.0,78.0,1.1,25.5,599.5,746.19,556.82
2016,9,25,9,30,897.0,80.0,1.1,26.0,640.0,795.23,586.6
2016,9,25,9,45,913.5,79.0,1.1,27.0,675.5,840.96,612.42
2016,9,25,10,0,930.0,78.0,1.1,28.0,711.0,884.59,636.33
2016,9,25,10,15,937.0,79.0,1.05,28.5,738.0,919.76,654.94
2016,9,25,10,30,944.0,80.0,1.0,29.0,765.0,951.76,671.34
2016,9,25,10,45,938.5,85.5,1.0,29.5,782.0,973.9,682.42
2016,9,25,11,0,933.0,91.0,1.0,30.0,799.0,992.04,691.17
2016,9,25,11,15,936.0,91.5,1.0,30.0,811.0,1008.68,700.51
2016,9,25,11,30,939.0,92.0,1.0,30.0,823.0,1021.52,707.67
2016,9,25,11,45,923.0,100.5,1.0,30.5,822.0,1020.91,705.51
2016,9,25,12,0,907.0,109.0,1.0,31.0,821.0,1016.2,701.24
2016,9,25,12,15,905.5,109.0,1.0,31.0,816.0,1012.35,699.08
2016,9,25,12,30,904.0,109.0,1.0,31.0,811.0,1004.69,694.77
2016,9,25,12,45,896.5,110.5,1.05,31.5,797.5,989.19,685.44
2016,9,25,13,0,889.0,112.0,1.1,32.0,784.0,970.16,674.12
2016,9,25,13,15,883.0,110.5,1.1,31.5,763.0,945.82,661.48
2016,9,25,13,30,877.0,109.0,1.1,31.0,742.0,918.21,646.82
2016,9,25,13,45,860.0,111.0,1.15,31.0,712.0,888.44,630.22
2016,9,25,14,0,843.0,113.0,1.2,31.0,682.0,849.23,607.45
2016,9,25,14,15,830.0,110.5,1.2,30.5,647.0,806.19,582.51
2016,9,25,14,30,817.0,108.0,1.2,30.0,612.0,761.13,555.84
2016,9,25,14,45,793.0,107.5,1.2,30.0,569.5,708.45,522.5
2016,9,25,15,0,769.0,107.0,1.2,30.0,527.0,655.2,487.06
2016,9,25,15,15,745.0,103.0,1.15,29.5,481.5,599.84,449.12
2016,9,25,15,30,721.0,99.0,1.1,29.0,436.0,542.74,408.77
2016,9,25,15,45,685.5,94.0,1.1,28.5,386.0,479.0,362.5
2016,9,25,16,0,650.0,89.0,1.1,28.0,336.0,417.43,316.07
2016,9,25,16,15,604.0,82.0,1.05,27.0,285.5,351.89,265.35
2016,9,25,16,30,558.0,75.0,1.0,26.0,235.0,290.54,215.99
2016,9,25,16,45,492.5,65.0,0.95,25.0,185.0,224.81,162.25
2016,9,25,17,0,427.0,55.0,0.9,24.0,135.0,166.48,113.79
2016,9,25,17,15,326.0,41.5,0.8,23.0,91.0,106.15,65.87
2016,9,25,17,30,225.0,28.0,0.7,22.0,47.0,58.0,27.32
2016,9,25,17,45,112.5,14.0,0.65,21.0,23.5,19.45,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,15.5,1.15,17.5,28.0,24.14,0.0
2016,9,26,6,30,269.0,31.0,1.0,18.0,56.0,71.45,38.47
2016,9,26,6,45,370.5,43.0,0.85,19.0,102.0,122.05,79.15
2016,9,26,7,0,472.0,55.0,0.7,20.0,148.0,185.28,130.71
2016,9,26,7,15,537.0,63.5,0.7,21.0,198.5,245.48,181.59
2016,9,26,7,30,602.0,72.0,0.7,22.0,249.0,312.83,237.17
2016,9,26,7,45,646.5,78.5,0.7,23.0,300.5,375.84,287.91
2016,9,26,8,0,691.0,85.0,0.7,24.0,352.0,442.72,339.47
2016,9,26,8,15,722.0,89.5,0.7,25.0,401.5,503.46,384.39
2016,9,26,8,30,753.0,94.0,0.7,26.0,451.0,565.74,428.46
2016,9,26,8,45,775.5,97.5,0.7,27.5,496.5,620.98,464.87
2016,9,26,9,0,798.0,101.0,0.7,29.0,542.0,677.58,500.55
2016,9,26,9,15,815.0,104.0,0.7,29.5,582.5,729.13,532.24
2016,9,26,9,30,832.0,107.0,0.7,30.0,623.0,779.43,562.05
2016,9,26,9,45,843.5,109.5,0.75,31.0,657.0,823.14,586.65
2016,9,26,10,0,855.0,112.0,0.8,32.0,691.0,864.62,609.47
2016,9,26,10,15,864.0,113.5,0.85,32.0,718.5,900.3,630.92
2016,9,26,10,30,873.0,115.0,0.9,32.0,746.0,933.13,650.61
2016,9,26,10,45,877.0,117.0,0.95,32.5,765.0,951.09,659.93
2016,9,26,11,0,881.0,119.0,1.0,33.0,784.0,973.03,671.9
2016,9,26,11,15,884.0,120.0,1.05,33.0,796.0,989.42,681.89
2016,9,26,11,30,887.0,121.0,1.1,33.0,808.0,1002.2,689.9
2016,9,26,11,45,885.0,122.5,1.15,33.0,810.5,1006.97,693.28
2016,9,26,12,0,883.0,124.0,1.2,33.0,813.0,1007.99,694.64
2016,9,26,12,15,881.5,123.5,1.2,33.0,808.0,1003.57,692.07
2016,9,26,12,30,880.0,123.0,1.2,33.0,803.0,995.44,687.47
2016,9,26,12,45,909.5,106.5,1.25,33.0,799.0,995.64,688.89
2016,9,26,13,0,939.0,90.0,1.3,33.0,795.0,990.99,687.4
2016,9,26,13,15,934.0,89.0,1.3,32.5,774.5,967.11,674.95
2016,9,26,13,30,929.0,88.0,1.3,32.0,754.0,939.71,660.52
2016,9,26,13,45,920.5,87.0,1.3,32.0,725.5,905.9,640.71
2016,9,26,14,0,912.0,86.0,1.3,32.0,697.0,869.11,618.95
2016,9,26,14,15,901.5,84.0,1.3,31.5,662.0,826.79,594.68
2016,9,26,14,30,891.0,82.0,1.3,31.0,627.0,782.08,568.49
2016,9,26,14,45,876.0,80.0,1.3,31.0,585.5,731.95,537.11
2016,9,26,15,0,861.0,78.0,1.3,31.0,544.0,680.32,504.22
2016,9,26,15,15,595.0,129.0,1.3,30.5,438.0,530.9,398.44
2016,9,26,15,30,329.0,180.0,1.3,30.0,332.0,386.24,292.57
2016,9,26,15,45,502.5,132.0,1.3,30.0,334.5,416.48,316.04
2016,9,26,16,0,676.0,84.0,1.3,30.0,337.0,422.84,318.57
2016,9,26,16,15,630.0,77.0,1.2,28.5,286.0,355.99,266.89
2016,9,26,16,30,584.0,70.0,1.1,27.0,235.0,293.31,216.81
2016,9,26,16,45,479.5,64.0,1.0,26.0,180.5,218.59,156.85
2016,9,26,17,0,375.0,58.0,0.9,25.0,126.0,154.55,105.4
2016,9,26,17,15,278.0,42.0,0.85,23.5,83.5,96.32,59.64
2016,9,26,17,30,181.0,26.0,0.8,22.0,41.0,49.25,21.35
2016,9,26,17,45,90.5,13.0,0.75,21.0,20.5,17.08,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,18.0,20.5,18.35,0.0
2016,9,27,6,30,130.0,29.0,0.9,18.0,41.0,50.4,27.56
2016,9,27,6,45,205.0,49.5,0.8,18.5,82.5,95.43,64.26
2016,9,27,7,0,280.0,70.0,0.7,19.0,124.0,149.83,108.77
2016,9,27,7,15,338.5,86.5,0.7,19.5,171.5,204.04,154.18
2016,9,27,7,30,397.0,103.0,0.7,20.0,219.0,265.04,204.53
2016,9,27,7,45,444.0,115.5,0.7,21.0,267.5,323.27,251.27
2016,9,27,8,0,491.0,128.0,0.7,22.0,316.0,386.13,299.95
2016,9,27,8,15,525.0,137.5,0.65,23.0,363.0,442.95,342.05
2016,9,27,8,30,559.0,147.0,0.6,24.0,410.0,502.15,384.12
2016,9,27,8,45,577.5,157.0,0.6,25.0,452.0,553.86,419.44
2016,9,27,9,0,596.0,167.0,0.6,26.0,494.0,605.74,453.62
2016,9,27,9,15,616.0,173.5,0.65,26.5,533.0,658.9,488.98
2016,9,27,9,30,636.0,180.0,0.7,27.0,572.0,708.03,520.86
2016,9,27,9,45,706.5,161.5,0.75,28.0,619.0,771.27,561.14
2016,9,27,10,0,777.0,143.0,0.8,29.0,666.0,835.63,599.26
2016,9,27,10,15,787.0,145.0,0.85,29.0,693.0,866.36,617.75
2016,9,27,10,30,797.0,147.0,0.9,29.0,720.0,898.73,637.67
2016,9,27,10,45,715.0,191.0,0.95,29.5,715.0,894.28,633.3
2016,9,27,11,0,633.0,235.0,1.0,30.0,710.0,876.88,620.65
2016,9,27,11,15,637.0,236.5,1.0,30.0,721.0,892.01,630.06
2016,9,27,11,30,641.0,238.0,1.0,30.0,732.0,904.32,637.35
2016,9,27,11,45,588.5,264.5,1.05,30.0,720.0,881.91,622.42
2016,9,27,12,0,536.0,291.0,1.1,30.0,708.0,860.27,608.19
2016,9,27,12,15,534.5,290.0,1.1,30.0,703.5,856.06,605.85
2016,9,27,12,30,533.0,289.0,1.1,30.0,699.0,849.36,601.81
2016,9,27,12,45,598.5,253.5,1.15,30.0,706.5,866.91,615.96
2016,9,27,13,0,664.0,218.0,1.2,30.0,714.0,884.56,629.7
2016,9,27,13,15,655.5,215.0,1.2,29.5,693.5,859.62,615.36
2016,9,27,13,30,647.0,212.0,1.2,29.0,673.0,832.22,599.69
2016,9,27,13,45,578.5,230.5,1.25,29.0,630.5,769.5,558.85
2016,9,27,14,0,510.0,249.0,1.3,29.0,588.0,712.47,521.12
2016,9,27,14,15,494.0,240.5,1.3,28.5,555.0,671.25,495.3
2016,9,27,14,30,478.0,232.0,1.3,28.0,522.0,629.39,468.32
2016,9,27,14,45,456.0,221.5,1.3,28.0,483.0,580.72,435.07
2016,9,27,15,0,434.0,211.0,1.3,28.0,444.0,532.47,401.46
2016,9,27,15,15,408.0,197.5,1.25,27.5,401.5,471.67,358.7
2016,9,27,15,30,382.0,184.0,1.2,27.0,359.0,420.83,321.97
2016,9,27,15,45,376.0,163.0,1.15,26.5,319.0,374.31,287.58
2016,9,27,16,0,370.0,142.0,1.1,26.0,279.0,327.74,251.92
2016,9,27,16,15,328.5,124.0,1.0,25.0,232.0,269.66,206.65
2016,9,27,16,30,287.0,106.0,0.9,24.0,185.0,215.95,163.66
2016,9,27,16,45,262.0,84.5,0.85,23.0,145.0,168.1,124.08
2016,9,27,17,0,237.0,63.0,0.8,22.0,105.0,126.26,88.63
2016,9,27,17,15,165.5,42.0,0.7,21.0,66.5,73.67,46.58
2016,9,27,17,30,94.0,21.0,0.6,20.0,28.0,33.62,12.53
2016,9,27,17,45,47.0,10.5,0.55,19.0,14.0,12.33,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,86.5,16.0,0.6,12.5,23.5,21.3,0.0
2016,9,28,6,30,173.0,32.0,0.5,13.0,47.0,59.53,32.93
2016,9,28,6,45,269.0,48.0,0.45,14.0,90.0,106.59,71.84
2016,9,28,7,0,365.0,64.0,0.4,15.0,133.0,165.72,120.39
2016,9,28,7,15,429.5,75.5,0.35,15.5,181.5,221.78,168.16
2016,9,28,7,30,494.0,87.0,0.3,16.0,230.0,285.17,221.11
2016,9,28,7,45,359.0,120.0,0.3,16.5,234.0,291.03,229.24
2016,9,28,8,0,224.0,153.0,0.3,17.0,238.0,274.88,217.81
2016,9,28,8,15,450.0,132.0,0.35,18.0,332.5,396.2,312.61
2016,9,28,8,30,676.0,111.0,0.4,19.0,427.0,538.01,417.88
2016,9,28,8,45,446.0,176.0,0.45,20.0,393.0,488.89,377.39
2016,9,28,9,0,216.0,241.0,0.5,21.0,359.0,403.33,310.41
2016,9,28,9,15,232.0,258.5,0.55,21.5,394.0,443.69,340.2
2016,9,28,9,30,248.0,276.0,0.6,22.0,429.0,484.76,368.83
2016,9,28,9,45,305.5,280.5,0.65,23.0,478.5,556.88,418.93
2016,9,28,10,0,363.0,285.0,0.7,24.0,528.0,621.59,462.36
2016,9,28,10,15,346.5,302.5,0.75,24.5,542.0,637.94,471.28
2016,9,28,10,30,330.0,320.0,0.8,25.0,556.0,652.07,479.15
2016,9,28,10,45,310.5,334.0,0.85,25.5,561.0,657.45,481.13
2016,9,28,11,0,291.0,348.0,0.9,26.0,566.0,660.75,481.82
2016,9,28,11,15,293.0,353.0,0.95,26.0,575.0,672.75,490.04
2016,9,28,11,30,295.0,358.0,1.0,26.0,584.0,683.45,497.34
2016,9,28,11,45,474.0,294.5,1.1,26.0,659.5,802.38,581.83
2016,9,28,12,0,653.0,231.0,1.2,26.0,735.0,912.85,657.53
2016,9,28,12,15,651.5,230.5,1.2,26.0,730.5,908.79,653.64
2016,9,28,12,30,650.0,230.0,1.2,26.0,726.0,901.74,649.35
2016,9,28,12,45,678.5,212.0,1.3,26.0,722.5,902.03,651.63
2016,9,28,13,0,707.0,194.0,1.4,26.0,719.0,898.27,651.08
2016,9,28,13,15,699.0,191.5,1.4,25.5,698.5,873.53,637.02
2016,9,28,13,30,691.0,189.0,1.4,25.0,678.0,846.19,621.41
2016,9,28,13,45,644.0,200.0,1.45,25.0,641.5,796.74,589.77
2016,9,28,14,0,597.0,211.0,1.5,25.0,605.0,743.51,554.54
2016,9,28,14,15,580.5,205.0,1.45,24.5,571.5,701.73,527.44
2016,9,28,14,30,564.0,199.0,1.4,24.0,538.0,659.07,499.09
2016,9,28,14,45,541.5,191.5,1.4,23.5,498.5,609.87,465.84
2016,9,28,15,0,519.0,184.0,1.4,23.0,459.0,560.86,431.9
2016,9,28,15,15,382.0,191.0,1.35,22.5,384.0,447.52,348.07
2016,9,28,15,30,245.0,198.0,1.3,22.0,309.0,355.96,278.48
2016,9,28,15,45,259.0,168.5,1.3,21.5,274.0,317.97,250.29
2016,9,28,16,0,273.0,139.0,1.3,21.0,239.0,278.1,219.12
2016,9,28,16,15,309.0,119.5,1.2,20.0,216.0,256.14,200.75
2016,9,28,16,30,345.0,100.0,1.1,19.0,193.0,234.11,180.59
2016,9,28,16,45,309.5,80.5,1.05,18.5,150.5,181.18,135.51
2016,9,28,17,0,274.0,61.0,1.0,18.0,108.0,132.37,93.51
2016,9,28,17,15,189.5,41.5,0.95,17.0,68.5,79.55,50.8
2016,9,28,17,30,105.0,22.0,0.9,16.0,29.0,35.34,11.3
2016,9,28,17,45,52.5,11.0,0.85,15.5,14.5,12.96,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,6,15,132.5,14.0,0.8,9.5,25.5,22.64,0.0
2016,9,29,6,30,265.0,28.0,0.8,10.0,51.0,68.21,35.55
2016,9,29,6,45,374.0,39.5,0.85,10.5,96.0,119.72,79.36
2016,9,29,7,0,483.0,51.0,0.9,11.0,141.0,184.46,134.14
2016,9,29,7,15,549.0,58.5,0.9,11.5,191.0,244.44,187.31
2016,9,29,7,30,615.0,66.0,0.9,12.0,241.0,311.64,245.73
2016,9,29,7,45,411.5,109.0,0.9,13.0,236.0,302.61,243.13
2016,9,29,8,0,208.0,152.0,0.9,14.0,231.0,260.2,210.32
2016,9,29,8,15,488.5,118.0,0.85,14.5,336.0,402.29,324.66
2016,9,29,8,30,769.0,84.0,0.8,15.0,441.0,562.56,447.1
2016,9,29,8,45,792.5,86.5,0.75,16.0,486.0,619.27,485.86
2016,9,29,9,0,816.0,89.0,0.7,17.0,531.0,675.91,523.88
2016,9,29,9,15,551.0,178.0,0.7,17.5,486.5,611.53,471.89
2016,9,29,9,30,286.0,267.0,0.7,18.0,442.0,515.03,396.36
2016,9,29,9,45,316.5,277.0,0.75,19.0,480.0,562.16,430.08
2016,9,29,10,0,347.0,287.0,0.8,20.0,518.0,610.31,462.34
2016,9,29,10,15,619.5,193.0,0.85,20.5,625.5,775.03,580.73
2016,9,29,10,30,892.0,99.0,0.9,21.0,733.0,922.67,674.9
2016,9,29,10,45,893.5,102.0,0.95,21.5,751.0,946.96,687.17
2016,9,29,11,0,895.0,105.0,1.0,22.0,769.0,967.7,698.94
2016,9,29,11,15,898.0,105.5,1.05,22.0,780.5,983.47,709.03
2016,9,29,11,30,901.0,106.0,1.1,22.0,792.0,995.57,717.0
2016,9,29,11,45,898.5,108.0,1.15,22.5,794.5,1000.27,719.14
2016,9,29,12,0,896.0,110.0,1.2,23.0,797.0,1001.17,719.1
2016,9,29,12,15,894.5,109.5,1.2,23.0,792.0,996.47,716.25
2016,9,29,12,30,893.0,109.0,1.2,23.0,787.0,988.01,711.25
2016,9,29,12,45,897.5,104.5,1.3,23.5,776.0,977.08,705.17
2016,9,29,13,0,902.0,100.0,1.4,24.0,765.0,962.31,696.68
2016,9,29,13,15,896.0,99.0,1.4,23.5,744.0,938.03,683.34
2016,9,29,13,30,890.0,98.0,1.4,23.0,723.0,910.43,667.91
2016,9,29,13,45,875.5,99.0,1.45,23.0,693.5,874.58,646.37
2016,9,29,14,0,861.0,100.0,1.5,23.0,664.0,842.28,627.04
2016,9,29,14,15,848.5,98.0,1.5,22.5,629.0,799.54,601.0
2016,9,29,14,30,836.0,96.0,1.5,22.0,594.0,754.7,573.18
2016,9,29,14,45,818.0,93.0,1.55,22.0,553.0,702.96,539.4
2016,9,29,15,0,800.0,90.0,1.6,22.0,512.0,650.16,503.26
2016,9,29,15,15,776.5,86.5,1.6,21.5,466.0,592.61,462.16
2016,9,29,15,30,753.0,83.0,1.6,21.0,420.0,535.18,419.68
2016,9,29,15,45,726.0,77.5,1.6,20.5,371.5,474.23,372.93
2016,9,29,16,0,699.0,72.0,1.6,20.0,323.0,415.39,325.93
2016,9,29,16,15,652.5,66.5,1.6,19.0,272.0,349.13,271.94
