Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,30,606.0,61.0,1.6,18.0,221.0,287.07,219.31
2016,9,29,16,45,542.0,52.5,1.65,17.5,172.0,221.32,162.41
2016,9,29,17,0,478.0,44.0,1.7,17.0,123.0,162.75,111.18
2016,9,29,17,15,358.5,32.5,1.7,16.0,80.0,99.41,59.6
2016,9,29,17,30,239.0,21.0,1.7,15.0,37.0,48.62,11.0
2016,9,29,17,45,119.5,10.5,1.75,14.0,18.5,15.38,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,13.0,1.35,9.0,25.5,23.32,0.0
2016,9,30,6,30,311.0,26.0,1.4,9.0,51.0,72.15,35.9
2016,9,30,6,45,422.5,35.5,1.45,9.5,97.0,125.25,82.2
2016,9,30,7,0,534.0,45.0,1.5,10.0,143.0,191.46,138.99
2016,9,30,7,15,599.0,51.5,1.5,10.5,194.0,252.96,194.48
2016,9,30,7,30,664.0,58.0,1.5,11.0,245.0,320.85,254.62
2016,9,30,7,45,710.0,61.5,1.55,11.5,297.0,384.43,310.12
2016,9,30,8,0,756.0,65.0,1.6,12.0,349.0,451.8,366.77
2016,9,30,8,15,784.5,68.5,1.6,12.5,398.0,512.99,416.41
2016,9,30,8,30,813.0,72.0,1.6,13.0,447.0,575.27,464.98
2016,9,30,8,45,835.0,74.0,1.6,13.5,492.5,632.36,507.88
2016,9,30,9,0,857.0,76.0,1.6,14.0,538.0,685.12,545.48
2016,9,30,9,15,872.0,78.0,1.6,14.5,578.0,735.63,579.09
2016,9,30,9,30,887.0,80.0,1.6,15.0,618.0,784.58,610.9
2016,9,30,9,45,900.5,80.5,1.6,15.5,652.0,828.73,638.77
2016,9,30,10,0,914.0,81.0,1.6,16.0,686.0,870.62,664.69
2016,9,30,10,15,921.5,82.5,1.6,16.0,713.0,905.87,687.06
2016,9,30,10,30,929.0,84.0,1.6,16.0,740.0,938.02,707.28
2016,9,30,10,45,934.0,85.0,1.65,16.5,759.5,963.99,722.7
2016,9,30,11,0,939.0,86.0,1.7,17.0,779.0,986.42,735.85
2016,9,30,11,15,942.0,86.5,1.7,17.0,790.5,1002.68,745.73
2016,9,30,11,30,945.0,87.0,1.7,17.0,802.0,1015.11,753.29
2016,9,30,11,45,946.0,87.0,1.75,17.0,805.5,1021.12,757.58
2016,9,30,12,0,947.0,87.0,1.8,17.0,809.0,1023.15,759.51
2016,9,30,12,15,945.5,87.0,1.85,17.0,804.0,1018.78,757.45
2016,9,30,12,30,944.0,87.0,1.9,17.0,799.0,1010.45,753.0
2016,9,30,12,45,936.0,88.5,1.95,17.0,785.0,993.77,743.2
2016,9,30,13,0,928.0,90.0,2.0,17.0,771.0,973.44,731.12
2016,9,30,13,15,922.5,89.0,2.0,17.0,749.5,949.05,715.78
2016,9,30,13,30,917.0,88.0,2.0,17.0,728.0,921.23,698.19
2016,9,30,13,45,909.0,86.5,2.05,17.0,699.5,887.41,677.01
2016,9,30,14,0,901.0,85.0,2.1,17.0,671.0,850.64,653.65
2016,9,30,14,15,889.0,83.5,2.15,16.5,635.5,807.94,627.04
2016,9,30,14,30,877.0,82.0,2.2,16.0,600.0,763.02,598.39
2016,9,30,14,45,861.5,79.0,2.25,16.0,559.0,711.93,563.6
2016,9,30,15,0,846.0,76.0,2.3,16.0,518.0,659.47,526.92
2016,9,30,15,15,824.0,73.5,2.3,15.5,471.5,605.79,486.92
2016,9,30,15,30,802.0,71.0,2.3,15.0,425.0,548.14,442.55
2016,9,30,15,45,771.0,67.0,2.3,15.0,375.0,484.33,391.03
2016,9,30,16,0,740.0,63.0,2.3,15.0,325.0,422.06,338.97
2016,9,30,16,15,694.5,58.5,2.25,14.5,273.5,355.24,282.06
2016,9,30,16,30,649.0,54.0,2.2,14.0,222.0,292.37,226.58
2016,9,30,16,45,576.0,47.0,2.2,13.5,171.5,223.93,166.09
2016,9,30,17,0,503.0,40.0,2.2,13.0,121.0,163.1,112.04
2016,9,30,17,15,378.5,30.0,2.1,12.5,77.5,99.33,59.01
2016,9,30,17,30,254.0,20.0,2.0,12.0,34.0,48.24,4.91
2016,9,30,17,45,127.0,10.0,1.9,11.5,17.0,14.97,0.0
2016,9,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,161.5,13.0,1.2,8.5,25.5,23.76,0.0
2016,10,1,6,30,323.0,26.0,1.2,9.0,51.0,73.52,35.27
2016,10,1,6,45,437.5,35.5,1.3,10.0,98.0,128.28,83.72
2016,10,1,7,0,552.0,45.0,1.4,11.0,145.0,196.15,141.56
2016,10,1,7,15,618.5,51.0,1.45,11.5,197.0,258.64,197.79
2016,10,1,7,30,685.0,57.0,1.5,12.0,249.0,327.63,258.77
2016,10,1,7,45,730.5,61.0,1.55,12.5,301.0,392.68,315.32
2016,10,1,8,0,776.0,65.0,1.6,13.0,353.0,461.43,372.84
2016,10,1,8,15,804.5,68.5,1.55,13.5,403.0,523.63,422.79
2016,10,1,8,30,833.0,72.0,1.5,14.0,453.0,586.88,471.44
2016,10,1,8,45,857.0,73.5,1.5,15.0,499.5,642.0,511.69
2016,10,1,9,0,881.0,75.0,1.5,16.0,546.0,700.06,551.52
2016,10,1,9,15,896.0,77.0,1.45,16.5,586.5,751.52,584.68
2016,10,1,9,30,911.0,79.0,1.4,17.0,627.0,801.34,615.91
2016,10,1,9,45,925.5,78.5,1.4,17.5,662.0,845.93,643.46
2016,10,1,10,0,940.0,78.0,1.4,18.0,697.0,888.24,669.07
2016,10,1,10,15,947.5,79.5,1.4,18.0,724.5,924.16,691.39
2016,10,1,10,30,955.0,81.0,1.4,18.0,752.0,956.87,711.53
2016,10,1,10,45,960.0,81.5,1.4,18.5,771.5,982.75,725.8
2016,10,1,11,0,965.0,82.0,1.4,19.0,791.0,1004.96,737.76
2016,10,1,11,15,968.0,82.5,1.4,19.0,802.5,1021.48,747.54
2016,10,1,11,30,971.0,83.0,1.4,19.0,814.0,1034.07,754.98
2016,10,1,11,45,971.5,83.5,1.45,19.5,817.5,1040.21,757.95
2016,10,1,12,0,972.0,84.0,1.5,20.0,821.0,1042.28,758.54
2016,10,1,12,15,970.5,83.5,1.55,20.0,815.5,1037.17,756.2
2016,10,1,12,30,969.0,83.0,1.6,20.0,810.0,1028.01,751.49
2016,10,1,12,45,965.5,83.0,1.65,20.0,796.5,1013.52,743.51
2016,10,1,13,0,962.0,83.0,1.7,20.0,783.0,995.15,733.14
2016,10,1,13,15,956.5,82.0,1.7,20.0,761.5,970.03,717.76
2016,10,1,13,30,951.0,81.0,1.7,20.0,740.0,941.36,700.12
2016,10,1,13,45,942.0,80.5,1.75,20.0,711.0,906.86,679.19
2016,10,1,14,0,933.0,80.0,1.8,20.0,682.0,869.34,656.07
2016,10,1,14,15,921.5,78.0,1.8,19.5,646.0,825.33,628.93
2016,10,1,14,30,910.0,76.0,1.8,19.0,610.0,778.97,599.74
2016,10,1,14,45,893.0,74.5,1.85,19.0,567.5,727.15,565.47
2016,10,1,15,0,876.0,73.0,1.9,19.0,525.0,673.99,529.39
2016,10,1,15,15,854.5,70.5,1.9,18.5,478.0,615.88,487.12
2016,10,1,15,30,833.0,68.0,1.9,18.0,431.0,560.38,445.17
2016,10,1,15,45,800.5,64.5,1.9,18.0,380.0,494.81,393.19
2016,10,1,16,0,768.0,61.0,1.9,18.0,329.0,430.88,340.65
2016,10,1,16,15,721.5,56.5,1.85,17.0,276.5,362.19,283.6
2016,10,1,16,30,675.0,52.0,1.8,16.0,224.0,297.55,227.69
2016,10,1,16,45,599.0,45.5,1.8,15.5,172.5,226.79,165.84
2016,10,1,17,0,523.0,39.0,1.8,15.0,121.0,165.27,111.67
2016,10,1,17,15,387.5,29.0,1.75,14.5,76.5,98.86,57.07
2016,10,1,17,30,252.0,19.0,1.7,14.0,32.0,46.09,0.0
2016,10,1,17,45,126.0,9.5,1.65,13.5,16.0,14.19,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,151.5,12.5,1.1,9.5,24.0,22.59,0.0
2016,10,2,6,30,303.0,25.0,1.1,10.0,48.0,69.67,31.75
2016,10,2,6,45,416.5,35.0,1.1,10.5,93.5,123.8,80.49
2016,10,2,7,0,530.0,45.0,1.1,11.0,139.0,190.57,137.38
2016,10,2,7,15,597.5,51.0,1.1,11.5,190.0,252.0,192.36
2016,10,2,7,30,665.0,57.0,1.1,12.0,241.0,319.99,252.08
2016,10,2,7,45,711.0,61.0,1.15,12.5,292.5,384.04,307.49
2016,10,2,8,0,757.0,65.0,1.2,13.0,344.0,451.88,363.95
2016,10,2,8,15,785.5,68.5,1.2,13.5,392.5,512.99,412.94
2016,10,2,8,30,814.0,72.0,1.2,14.0,441.0,575.18,460.81
2016,10,2,8,45,482.5,154.5,1.2,14.5,379.5,489.55,392.0
2016,10,2,9,0,151.0,237.0,1.2,15.0,318.0,355.08,283.05
2016,10,2,9,15,520.5,157.5,1.2,15.0,464.0,566.25,451.57
2016,10,2,9,30,890.0,78.0,1.2,15.0,610.0,783.18,607.92
2016,10,2,9,45,633.5,175.5,1.3,15.5,565.0,724.82,562.06
2016,10,2,10,0,377.0,273.0,1.4,16.0,520.0,620.3,481.24
2016,10,2,10,15,436.5,263.0,1.45,16.0,560.0,684.76,529.52
2016,10,2,10,30,496.0,253.0,1.5,16.0,600.0,739.95,569.2
2016,10,2,10,45,266.5,278.0,1.55,16.5,465.5,554.89,430.34
2016,10,2,11,0,37.0,303.0,1.6,17.0,331.0,345.85,268.09
2016,10,2,11,15,18.5,218.5,1.65,17.0,232.5,227.54,177.67
2016,10,2,11,30,0.0,134.0,1.7,17.0,134.0,126.26,97.13
2016,10,2,11,45,0.0,89.5,1.75,17.0,89.5,83.53,62.85
2016,10,2,12,0,0.0,45.0,1.8,17.0,45.0,41.94,28.95
2016,10,2,12,15,1.5,105.5,1.8,17.0,107.0,100.2,76.57
2016,10,2,12,30,3.0,166.0,1.8,17.0,169.0,160.44,124.91
2016,10,2,12,45,25.0,239.0,1.85,17.0,257.5,265.17,208.14
2016,10,2,13,0,47.0,312.0,1.9,17.0,346.0,364.86,285.1
2016,10,2,13,15,83.5,319.5,1.9,17.0,377.5,405.66,317.06
2016,10,2,13,30,120.0,327.0,1.9,17.0,409.0,457.11,356.83
2016,10,2,13,45,60.0,178.0,1.9,17.0,219.0,228.51,180.9
2016,10,2,14,0,0.0,29.0,1.9,17.0,29.0,26.97,16.75
2016,10,2,14,15,88.0,147.5,1.9,16.5,198.5,223.47,180.22
2016,10,2,14,30,176.0,266.0,1.9,16.0,368.0,415.19,331.44
2016,10,2,14,45,175.5,247.0,1.95,16.0,342.5,386.56,308.98
2016,10,2,15,0,175.0,228.0,2.0,16.0,317.0,357.57,287.16
2016,10,2,15,15,489.0,149.0,2.0,15.5,367.0,474.12,383.55
2016,10,2,15,30,803.0,70.0,2.0,15.0,417.0,543.45,438.68
2016,10,2,15,45,770.5,66.5,2.0,15.0,367.0,479.5,386.16
2016,10,2,16,0,738.0,63.0,2.0,15.0,317.0,417.25,334.13
2016,10,2,16,15,690.0,58.5,1.95,14.5,265.5,349.74,276.67
2016,10,2,16,30,642.0,54.0,1.9,14.0,214.0,287.26,221.52
2016,10,2,16,45,559.0,47.5,1.9,13.5,163.0,216.72,159.65
2016,10,2,17,0,476.0,41.0,1.9,13.0,112.0,155.58,105.92
2016,10,2,17,15,336.5,30.0,1.8,12.5,70.0,90.77,52.4
2016,10,2,17,30,197.0,19.0,1.7,12.0,28.0,39.78,0.0
2016,10,2,17,45,98.5,9.5,1.6,11.5,14.0,12.88,0.0
2016,10,2,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,12.5,0.9,9.5,22.0,21.27,0.0
2016,10,3,6,30,265.0,25.0,0.8,10.0,44.0,64.42,27.91
2016,10,3,6,45,381.0,35.0,0.75,10.5,87.5,117.0,76.08
2016,10,3,7,0,497.0,45.0,0.7,11.0,131.0,182.17,131.15
2016,10,3,7,15,565.5,51.5,0.7,11.5,181.0,242.4,184.62
2016,10,3,7,30,634.0,58.0,0.7,12.0,231.0,310.1,243.55
2016,10,3,7,45,677.0,63.0,0.7,12.5,281.0,371.25,295.99
2016,10,3,8,0,720.0,68.0,0.7,13.0,331.0,436.78,349.87
2016,10,3,8,15,522.0,121.5,0.65,13.5,326.0,424.29,340.39
2016,10,3,8,30,324.0,175.0,0.6,14.0,321.0,384.01,307.73
2016,10,3,8,45,446.0,163.0,0.6,14.5,386.0,475.1,378.55
2016,10,3,9,0,568.0,151.0,0.6,15.0,451.0,568.13,447.49
2016,10,3,9,15,310.0,201.0,0.6,15.0,366.5,448.51,353.81
2016,10,3,9,30,52.0,251.0,0.6,15.0,282.0,296.4,232.74
2016,10,3,9,45,46.0,259.5,0.65,15.5,288.0,302.24,237.4
2016,10,3,10,0,40.0,268.0,0.7,16.0,294.0,307.61,240.55
2016,10,3,10,15,105.0,301.0,0.7,16.0,373.0,401.56,313.01
2016,10,3,10,30,170.0,334.0,0.7,16.0,452.0,511.76,394.11
2016,10,3,10,45,118.0,332.0,0.75,16.5,415.0,465.57,357.27
2016,10,3,11,0,66.0,330.0,0.8,17.0,378.0,403.35,309.84
2016,10,3,11,15,34.0,245.5,0.8,17.0,270.5,281.02,217.83
2016,10,3,11,30,2.0,161.0,0.8,17.0,163.0,154.6,119.19
2016,10,3,11,45,10.0,213.0,0.85,17.5,221.0,214.08,166.34
2016,10,3,12,0,18.0,265.0,0.9,18.0,279.0,274.75,212.67
2016,10,3,12,15,24.0,280.0,0.9,18.0,298.0,295.99,228.7
2016,10,3,12,30,30.0,295.0,0.9,18.0,317.0,331.21,255.35
2016,10,3,12,45,53.5,313.5,0.95,18.0,352.5,373.53,287.89
2016,10,3,13,0,77.0,332.0,1.0,18.0,388.0,415.3,319.64
2016,10,3,13,15,58.0,307.5,0.95,17.5,349.0,369.43,285.44
2016,10,3,13,30,39.0,283.0,0.9,17.0,310.0,324.43,252.0
2016,10,3,13,45,99.0,290.5,0.9,17.0,354.5,383.29,299.07
2016,10,3,14,0,159.0,298.0,0.9,17.0,399.0,449.72,350.01
2016,10,3,14,15,155.5,280.5,0.9,17.0,375.0,421.87,329.32
2016,10,3,14,30,152.0,263.0,0.9,17.0,351.0,393.87,309.09
2016,10,3,14,45,115.5,240.0,0.9,17.0,304.0,336.31,265.34
2016,10,3,15,0,79.0,217.0,0.9,17.0,257.0,273.31,216.74
2016,10,3,15,15,44.0,182.5,0.9,16.5,204.5,211.15,168.18
2016,10,3,15,30,9.0,148.0,0.9,16.0,152.0,147.39,117.08
2016,10,3,15,45,358.0,105.0,0.9,16.0,226.5,305.33,247.06
2016,10,3,16,0,707.0,62.0,0.9,16.0,301.0,400.06,317.13
2016,10,3,16,15,658.5,57.0,0.85,15.5,251.0,333.72,260.45
2016,10,3,16,30,610.0,52.0,0.8,15.0,201.0,272.53,207.39
2016,10,3,16,45,532.5,45.0,0.8,15.0,152.5,205.19,148.83
2016,10,3,17,0,455.0,38.0,0.8,15.0,104.0,146.69,97.86
2016,10,3,17,15,317.0,27.0,0.75,14.5,64.0,83.92,46.38
2016,10,3,17,30,179.0,16.0,0.7,14.0,24.0,32.25,0.0
2016,10,3,17,45,89.5,8.0,0.65,13.5,12.0,7.63,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,13.5,0.75,11.0,19.5,18.94,0.0
2016,10,4,6,30,172.0,27.0,0.8,11.0,39.0,53.44,22.01
2016,10,4,6,45,271.0,42.0,0.9,11.5,80.0,101.98,67.71
2016,10,4,7,0,370.0,57.0,1.0,12.0,121.0,160.68,117.19
2016,10,4,7,15,444.0,67.5,1.0,12.0,169.5,220.39,169.47
2016,10,4,7,30,518.0,78.0,1.0,12.0,218.0,287.46,227.67
2016,10,4,7,45,554.0,89.0,1.0,12.5,265.5,346.39,278.15
2016,10,4,8,0,590.0,100.0,1.0,13.0,313.0,408.4,329.29
2016,10,4,8,15,358.0,146.0,0.95,13.5,280.5,353.83,286.46
2016,10,4,8,30,126.0,192.0,0.9,14.0,248.0,277.44,223.69
2016,10,4,8,45,104.0,209.5,0.9,14.5,259.0,280.24,225.35
2016,10,4,9,0,82.0,227.0,0.9,15.0,270.0,288.19,230.24
2016,10,4,9,15,67.5,238.5,0.9,15.0,275.5,292.92,233.06
2016,10,4,9,30,53.0,250.0,0.9,15.0,281.0,296.39,234.82
2016,10,4,9,45,97.0,277.5,0.95,15.5,338.5,363.74,286.97
2016,10,4,10,0,141.0,305.0,1.0,16.0,396.0,445.67,348.21
2016,10,4,10,15,189.0,315.5,1.0,16.5,443.0,503.36,390.18
2016,10,4,10,30,237.0,326.0,1.0,17.0,490.0,563.0,432.8
2016,10,4,10,45,562.0,218.5,1.0,17.5,621.0,773.53,587.28
2016,10,4,11,0,887.0,111.0,1.0,18.0,752.0,960.95,708.75
2016,10,4,11,15,891.0,112.0,1.05,18.0,764.0,977.68,717.23
2016,10,4,11,30,895.0,113.0,1.1,18.0,776.0,990.81,726.0
2016,10,4,11,45,903.0,109.5,1.2,18.5,780.5,999.04,731.36
2016,10,4,12,0,911.0,106.0,1.3,19.0,785.0,1003.5,734.45
2016,10,4,12,15,910.0,106.0,1.35,19.0,780.0,999.42,732.75
2016,10,4,12,30,909.0,106.0,1.4,19.0,775.0,991.52,728.83
2016,10,4,12,45,911.0,102.5,1.5,19.0,763.0,978.73,722.66
2016,10,4,13,0,913.0,99.0,1.6,19.0,751.0,962.13,714.04
2016,10,4,13,15,907.0,97.5,1.65,19.0,729.5,936.8,698.97
2016,10,4,13,30,901.0,96.0,1.7,19.0,708.0,908.13,681.72
2016,10,4,13,45,894.0,93.5,1.8,19.0,679.5,874.31,661.43
2016,10,4,14,0,887.0,91.0,1.9,19.0,651.0,837.54,638.86
2016,10,4,14,15,874.5,89.0,1.95,18.5,615.5,794.29,612.11
2016,10,4,14,30,862.0,87.0,2.0,18.0,580.0,753.84,586.88
2016,10,4,14,45,847.5,83.5,2.05,18.0,539.0,703.0,552.54
2016,10,4,15,0,833.0,80.0,2.1,18.0,498.0,650.76,515.47
2016,10,4,15,15,809.5,77.0,2.1,17.5,451.5,592.45,472.35
2016,10,4,15,30,786.0,74.0,2.1,17.0,405.0,534.2,427.72
2016,10,4,15,45,755.0,69.5,2.15,16.5,355.5,470.89,377.62
2016,10,4,16,0,724.0,65.0,2.2,16.0,306.0,409.17,326.71
2016,10,4,16,15,674.0,59.5,2.15,15.5,254.5,340.79,268.48
2016,10,4,16,30,624.0,54.0,2.1,15.0,203.0,277.91,213.0
2016,10,4,16,45,545.5,46.0,2.1,15.0,153.5,208.55,151.8
2016,10,4,17,0,467.0,38.0,2.1,15.0,104.0,148.17,98.61
2016,10,4,17,15,319.0,27.0,2.0,14.0,63.0,83.46,44.84
2016,10,4,17,30,171.0,16.0,1.9,13.0,22.0,31.09,0.0
2016,10,4,17,45,85.5,8.0,1.85,12.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,12.0,1.2,8.0,20.0,20.04,0.0
2016,10,5,6,30,243.0,24.0,1.2,9.0,40.0,60.07,21.69
2016,10,5,6,45,376.0,34.5,1.3,10.0,85.5,115.68,74.91
2016,10,5,7,0,509.0,45.0,1.4,11.0,131.0,185.26,133.4
2016,10,5,7,15,582.5,52.0,1.4,11.5,182.0,248.26,189.65
2016,10,5,7,30,656.0,59.0,1.4,12.0,233.0,319.27,252.01
2016,10,5,7,45,707.0,63.0,1.45,13.0,285.5,383.8,307.54
2016,10,5,8,0,758.0,67.0,1.5,14.0,338.0,453.69,365.21
2016,10,5,8,15,789.5,70.5,1.45,14.5,388.0,516.31,415.33
2016,10,5,8,30,821.0,74.0,1.4,15.0,438.0,580.27,464.38
2016,10,5,8,45,846.0,76.0,1.35,15.5,484.5,639.3,507.8
2016,10,5,9,0,871.0,78.0,1.3,16.0,531.0,694.04,546.01
2016,10,5,9,15,887.0,80.0,1.25,16.5,571.5,745.44,579.02
2016,10,5,9,30,903.0,82.0,1.2,17.0,612.0,795.3,610.1
2016,10,5,9,45,919.0,82.0,1.2,17.5,647.5,840.99,638.28
2016,10,5,10,0,935.0,82.0,1.2,18.0,683.0,884.51,664.55
2016,10,5,10,15,943.0,83.0,1.2,18.0,710.5,919.77,686.27
2016,10,5,10,30,951.0,84.0,1.2,18.0,738.0,951.86,705.89
2016,10,5,10,45,958.5,84.0,1.25,18.5,758.0,978.97,721.75
2016,10,5,11,0,966.0,84.0,1.3,19.0,778.0,1002.53,735.36
2016,10,5,11,15,969.0,84.5,1.3,19.0,789.5,1018.71,744.88
2016,10,5,11,30,972.0,85.0,1.3,19.0,801.0,1030.93,752.09
2016,10,5,11,45,975.0,84.0,1.35,19.5,804.5,1037.41,755.31
2016,10,5,12,0,978.0,83.0,1.4,20.0,808.0,1039.8,756.16
2016,10,5,12,15,977.0,83.0,1.45,20.0,802.5,1035.42,754.33
2016,10,5,12,30,976.0,83.0,1.5,20.0,797.0,1026.96,750.13
2016,10,5,12,45,969.5,84.0,1.6,20.0,782.5,1010.47,741.7
2016,10,5,13,0,963.0,85.0,1.7,20.0,768.0,990.19,730.86
2016,10,5,13,15,957.5,84.0,1.7,20.0,746.0,964.83,715.32
2016,10,5,13,30,952.0,83.0,1.7,20.0,724.0,935.93,697.51
2016,10,5,13,45,943.0,82.0,1.75,20.0,694.5,900.68,676.04
2016,10,5,14,0,934.0,81.0,1.8,20.0,665.0,862.44,652.37
2016,10,5,14,15,921.5,79.0,1.8,19.5,628.5,817.53,624.53
2016,10,5,14,30,909.0,77.0,1.8,19.0,592.0,770.37,594.68
2016,10,5,14,45,891.0,75.5,1.85,19.0,549.5,717.92,559.82
2016,10,5,15,0,873.0,74.0,1.9,19.0,507.0,664.25,522.59
2016,10,5,15,15,849.0,71.0,1.9,18.5,459.0,607.68,481.07
2016,10,5,15,30,825.0,68.0,1.9,18.0,411.0,547.29,435.2
2016,10,5,15,45,787.0,65.0,1.9,18.0,359.5,480.18,381.64
2016,10,5,16,0,749.0,62.0,1.9,18.0,308.0,415.32,327.96
2016,10,5,16,15,696.5,57.0,1.85,17.5,255.5,345.24,268.9
2016,10,5,16,30,644.0,52.0,1.8,17.0,203.0,279.92,211.89
2016,10,5,16,45,554.5,45.0,1.75,16.5,151.5,208.61,150.08
2016,10,5,17,0,465.0,38.0,1.7,16.0,100.0,146.58,96.44
2016,10,5,17,15,308.0,26.0,1.65,15.0,59.5,79.36,40.36
2016,10,5,17,30,151.0,14.0,1.6,14.0,19.0,26.97,0.0
2016,10,5,17,45,75.5,7.0,1.6,13.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,133.0,11.0,0.9,8.5,19.5,19.91,0.0
2016,10,6,6,30,266.0,22.0,0.8,9.0,39.0,60.93,18.57
2016,10,6,6,45,394.0,32.0,0.75,10.0,83.5,116.69,74.64
2016,10,6,7,0,522.0,42.0,0.7,11.0,128.0,185.44,132.52
2016,10,6,7,15,593.5,48.5,0.7,11.5,178.5,247.88,188.02
2016,10,6,7,30,665.0,55.0,0.7,12.0,229.0,317.2,248.5
2016,10,6,7,45,712.5,59.0,0.75,13.0,280.5,381.61,303.38
2016,10,6,8,0,760.0,63.0,0.8,14.0,332.0,449.93,359.14
2016,10,6,8,15,790.5,66.5,0.8,14.5,381.5,511.96,408.24
2016,10,6,8,30,821.0,70.0,0.8,15.0,431.0,575.23,456.27
2016,10,6,8,45,844.5,72.0,0.85,16.0,476.5,633.15,498.12
2016,10,6,9,0,868.0,74.0,0.9,17.0,522.0,686.67,534.78
2016,10,6,9,15,883.0,76.0,0.9,17.5,561.5,737.12,567.13
2016,10,6,9,30,898.0,78.0,0.9,18.0,601.0,785.93,597.68
2016,10,6,9,45,915.0,77.0,0.95,19.0,636.0,830.97,624.66
2016,10,6,10,0,932.0,76.0,1.0,20.0,671.0,873.91,649.8
2016,10,6,10,15,939.0,77.0,1.0,20.5,697.5,908.11,669.3
2016,10,6,10,30,946.0,78.0,1.0,21.0,724.0,939.1,686.64
2016,10,6,10,45,950.5,79.0,1.0,21.5,743.0,964.43,700.28
2016,10,6,11,0,955.0,80.0,1.0,22.0,762.0,986.13,711.65
2016,10,6,11,15,957.5,80.5,1.0,22.5,773.0,1001.59,719.17
2016,10,6,11,30,960.0,81.0,1.0,23.0,784.0,1013.15,724.43
2016,10,6,11,45,960.0,81.5,1.0,23.5,786.5,1018.35,725.91
2016,10,6,12,0,960.0,82.0,1.0,24.0,789.0,1019.52,725.14
2016,10,6,12,15,958.5,81.5,1.0,24.0,783.0,1014.07,721.89
2016,10,6,12,30,957.0,81.0,1.0,24.0,777.0,1004.63,716.41
2016,10,6,12,45,955.0,80.0,1.05,24.0,763.5,990.2,708.95
2016,10,6,13,0,953.0,79.0,1.1,24.0,750.0,971.91,699.19
2016,10,6,13,15,947.0,78.0,1.1,24.0,728.5,946.26,683.95
2016,10,6,13,30,941.0,77.0,1.1,24.0,707.0,917.14,666.59
2016,10,6,13,45,932.0,76.0,1.15,24.0,677.5,882.17,646.17
2016,10,6,14,0,923.0,75.0,1.2,24.0,648.0,844.26,623.61
2016,10,6,14,15,911.0,73.5,1.2,23.5,612.5,800.71,597.5
2016,10,6,14,30,899.0,72.0,1.2,23.0,577.0,754.9,569.44
2016,10,6,14,45,882.5,70.0,1.2,23.0,535.0,703.38,535.82
2016,10,6,15,0,866.0,68.0,1.2,23.0,493.0,650.54,500.01
2016,10,6,15,15,843.0,65.5,1.2,22.5,446.5,592.19,458.45
2016,10,6,15,30,820.0,63.0,1.2,22.0,400.0,536.68,417.29
2016,10,6,15,45,787.0,59.5,1.25,22.0,350.0,471.97,367.12
2016,10,6,16,0,754.0,56.0,1.3,22.0,300.0,409.01,316.28
2016,10,6,16,15,704.0,51.5,1.25,21.0,248.0,340.43,260.01
2016,10,6,16,30,654.0,47.0,1.2,20.0,196.0,276.35,205.27
2016,10,6,16,45,571.5,40.0,1.15,19.0,146.5,205.69,144.96
2016,10,6,17,0,489.0,33.0,1.1,18.0,97.0,144.35,92.35
2016,10,6,17,15,244.5,25.0,1.1,17.0,57.0,67.52,31.93
2016,10,6,17,30,0.0,17.0,1.1,16.0,17.0,16.2,0.0
2016,10,6,17,45,0.0,8.5,1.1,15.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,150.0,10.0,1.0,11.0,19.0,20.17,0.0
2016,10,7,6,30,300.0,20.0,0.9,12.0,38.0,63.18,14.77
2016,10,7,6,45,422.5,29.0,0.85,13.0,82.5,119.1,74.25
2016,10,7,7,0,545.0,38.0,0.8,14.0,127.0,186.08,130.7
2016,10,7,7,15,614.0,44.5,0.8,14.5,177.0,249.07,186.46
2016,10,7,7,30,683.0,51.0,0.8,15.0,227.0,319.44,247.47
2016,10,7,7,45,725.0,55.0,0.85,16.0,278.0,382.32,300.88
2016,10,7,8,0,767.0,59.0,0.9,17.0,329.0,448.48,354.66
2016,10,7,8,15,693.5,82.0,0.9,18.0,352.0,477.6,377.55
2016,10,7,8,30,620.0,105.0,0.9,19.0,375.0,496.21,390.92
2016,10,7,8,45,743.0,88.0,0.95,20.0,445.0,585.53,457.39
2016,10,7,9,0,866.0,71.0,1.0,21.0,515.0,681.07,524.62
2016,10,7,9,15,881.0,73.0,1.0,21.5,554.5,731.32,556.09
2016,10,7,9,30,896.0,75.0,1.0,22.0,594.0,779.96,586.25
2016,10,7,9,45,789.5,117.0,1.0,22.5,593.5,780.1,583.37
2016,10,7,10,0,683.0,159.0,1.0,23.0,593.0,767.98,573.0
2016,10,7,10,15,800.0,123.5,0.95,23.5,651.5,846.25,622.29
2016,10,7,10,30,917.0,88.0,0.9,24.0,710.0,923.51,668.14
2016,10,7,10,45,921.0,89.5,0.85,25.0,728.5,948.26,678.37
2016,10,7,11,0,925.0,91.0,0.8,26.0,747.0,969.47,686.95
2016,10,7,11,15,927.5,91.5,0.7,26.0,757.5,984.46,693.31
2016,10,7,11,30,930.0,92.0,0.6,26.0,768.0,995.67,697.41
2016,10,7,11,45,929.5,92.5,0.5,26.5,770.5,1000.17,696.15
2016,10,7,12,0,929.0,93.0,0.4,27.0,773.0,1000.76,692.75
2016,10,7,12,15,927.5,92.5,0.35,27.0,767.0,995.36,688.51
2016,10,7,12,30,926.0,92.0,0.3,27.0,761.0,986.1,682.23
2016,10,7,12,45,911.0,96.5,0.25,27.5,744.5,966.18,668.48
2016,10,7,13,0,896.0,101.0,0.2,28.0,728.0,942.89,653.08
2016,10,7,13,15,889.0,100.0,0.2,28.0,706.5,917.44,638.75
2016,10,7,13,30,882.0,99.0,0.2,28.0,685.0,888.78,622.47
2016,10,7,13,45,687.5,157.5,0.2,28.0,602.5,775.75,553.08
2016,10,7,14,0,493.0,216.0,0.2,28.0,520.0,653.35,472.5
2016,10,7,14,15,504.0,199.0,0.25,27.5,494.5,624.74,457.49
2016,10,7,14,30,515.0,182.0,0.3,27.0,469.0,593.57,439.04
2016,10,7,14,45,511.5,168.5,0.4,27.0,435.5,553.53,413.34
2016,10,7,15,0,508.0,155.0,0.5,27.0,402.0,512.26,385.92
2016,10,7,15,15,503.0,138.5,0.55,26.0,363.5,465.73,354.72
2016,10,7,15,30,498.0,122.0,0.6,25.0,325.0,418.41,321.49
2016,10,7,15,45,460.0,113.5,0.7,24.5,282.5,362.62,279.78
2016,10,7,16,0,422.0,105.0,0.8,24.0,240.0,309.95,238.82
2016,10,7,16,15,385.0,90.0,0.9,23.0,196.5,254.22,194.38
2016,10,7,16,30,348.0,75.0,1.0,22.0,153.0,202.26,151.33
2016,10,7,16,45,286.5,59.0,1.1,21.0,112.0,146.71,105.1
2016,10,7,17,0,225.0,43.0,1.2,20.0,71.0,98.54,64.87
2016,10,7,17,15,112.5,26.5,1.15,19.5,40.5,45.84,19.61
2016,10,7,17,30,0.0,10.0,1.1,19.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.1,18.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,95.0,10.5,1.05,13.0,16.0,16.75,0.0
2016,10,8,6,30,190.0,21.0,0.9,14.0,32.0,49.49,7.3
2016,10,8,6,45,321.0,33.0,0.8,15.0,74.0,103.7,65.03
2016,10,8,7,0,452.0,45.0,0.7,16.0,116.0,170.65,120.05
2016,10,8,7,15,529.0,52.5,0.7,16.5,166.0,231.68,172.87
2016,10,8,7,30,606.0,60.0,0.7,17.0,216.0,301.17,232.05
2016,10,8,7,45,656.0,65.5,0.75,18.0,266.5,364.82,285.2
2016,10,8,8,0,706.0,71.0,0.8,19.0,317.0,432.82,339.7
2016,10,8,8,15,739.5,75.5,0.75,20.0,365.5,493.39,385.82
2016,10,8,8,30,773.0,80.0,0.7,21.0,414.0,556.9,431.87
2016,10,8,8,45,797.0,83.0,0.7,22.5,459.0,613.92,470.72
2016,10,8,9,0,821.0,86.0,0.7,24.0,504.0,670.86,507.77
2016,10,8,9,15,838.0,88.5,0.7,24.5,543.5,721.71,539.67
2016,10,8,9,30,855.0,91.0,0.7,25.0,583.0,771.2,569.77
2016,10,8,9,45,895.5,81.5,0.7,26.0,622.5,818.34,596.54
2016,10,8,10,0,936.0,72.0,0.7,27.0,662.0,870.16,625.63
2016,10,8,10,15,943.5,73.0,0.7,27.5,688.5,904.71,644.41
2016,10,8,10,30,951.0,74.0,0.7,28.0,715.0,936.07,661.23
2016,10,8,10,45,956.0,75.0,0.75,28.5,734.0,961.78,675.5
2016,10,8,11,0,961.0,76.0,0.8,29.0,753.0,983.85,687.63
2016,10,8,11,15,963.5,76.0,0.8,29.0,764.0,998.64,695.8
2016,10,8,11,30,966.0,76.0,0.8,29.0,775.0,1009.5,701.82
2016,10,8,11,45,966.5,76.5,0.8,29.5,777.5,1015.05,703.43
2016,10,8,12,0,967.0,77.0,0.8,30.0,780.0,1016.56,702.83
2016,10,8,12,15,965.5,77.0,0.8,30.0,774.0,1011.53,699.94
2016,10,8,12,30,964.0,77.0,0.8,30.0,768.0,1002.49,694.88
2016,10,8,12,45,959.5,77.0,0.85,30.0,754.0,986.7,686.94
2016,10,8,13,0,955.0,77.0,0.9,30.0,740.0,967.11,676.8
2016,10,8,13,15,949.0,76.0,0.9,29.5,718.0,941.34,663.3
2016,10,8,13,30,943.0,75.0,0.9,29.0,696.0,912.09,647.65
2016,10,8,13,45,933.5,74.0,0.9,29.0,667.0,876.6,626.71
2016,10,8,14,0,924.0,73.0,0.9,29.0,638.0,838.21,603.82
2016,10,8,14,15,911.5,71.5,0.9,28.5,602.0,794.23,578.23
2016,10,8,14,30,899.0,70.0,0.9,28.0,566.0,748.04,550.75
2016,10,8,14,45,881.5,68.0,0.95,28.0,523.5,695.87,518.19
2016,10,8,15,0,864.0,66.0,1.0,28.0,481.0,642.49,483.17
2016,10,8,15,15,840.0,63.5,1.0,27.5,434.5,583.73,442.22
2016,10,8,15,30,816.0,61.0,1.0,27.0,388.0,527.96,401.69
2016,10,8,15,45,781.5,57.5,1.0,26.5,338.0,462.91,352.69
2016,10,8,16,0,747.0,54.0,1.0,26.0,288.0,399.79,303.06
2016,10,8,16,15,695.0,49.5,0.95,24.5,237.0,331.15,248.15
2016,10,8,16,30,643.0,45.0,0.9,23.0,186.0,267.25,194.76
2016,10,8,16,45,556.5,38.0,0.9,22.0,136.5,196.68,135.53
2016,10,8,17,0,470.0,31.0,0.9,21.0,87.0,135.93,84.19
2016,10,8,17,15,235.0,15.5,0.9,20.0,43.5,54.05,17.76
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,140.0,9.0,1.05,14.5,17.0,18.51,0.0
2016,10,9,6,30,280.0,18.0,0.9,15.0,34.0,58.06,2.99
2016,10,9,6,45,408.0,28.0,0.8,15.5,77.5,115.34,70.26
2016,10,9,7,0,536.0,38.0,0.7,16.0,121.0,183.47,127.41
2016,10,9,7,15,607.5,44.0,0.65,16.5,171.5,246.08,182.25
2016,10,9,7,30,679.0,50.0,0.6,17.0,222.0,316.29,242.4
2016,10,9,7,45,723.0,54.5,0.6,18.0,272.5,380.18,295.8
2016,10,9,8,0,767.0,59.0,0.6,19.0,323.0,447.59,349.53
2016,10,9,8,15,797.0,62.5,0.6,20.0,372.0,509.41,396.68
2016,10,9,8,30,827.0,66.0,0.6,21.0,421.0,572.39,442.48
2016,10,9,8,45,847.0,69.0,0.6,22.0,465.0,625.45,479.31
2016,10,9,9,0,867.0,72.0,0.6,23.0,509.0,681.24,515.87
2016,10,9,9,15,882.0,74.0,0.6,23.5,548.5,731.35,546.9
2016,10,9,9,30,897.0,76.0,0.6,24.0,588.0,779.83,576.2
2016,10,9,9,45,907.0,77.5,0.65,25.0,621.0,821.8,600.34
2016,10,9,10,0,917.0,79.0,0.7,26.0,654.0,861.23,622.52
2016,10,9,10,15,924.5,80.0,0.75,26.0,680.0,895.15,643.41
2016,10,9,10,30,932.0,81.0,0.8,26.0,706.0,925.95,662.37
2016,10,9,10,45,935.0,83.0,0.85,26.5,724.0,950.52,676.16
2016,10,9,11,0,938.0,85.0,0.9,27.0,742.0,971.46,687.79
2016,10,9,11,15,940.5,85.5,0.9,27.0,752.5,986.45,696.27
2016,10,9,11,30,943.0,86.0,0.9,27.0,763.0,997.62,702.58
2016,10,9,11,45,942.0,86.5,0.95,27.0,765.0,1001.56,705.66
2016,10,9,12,0,941.0,87.0,1.0,27.0,767.0,1001.55,706.55
2016,10,9,12,15,939.0,87.0,1.0,27.0,761.0,996.08,703.34
2016,10,9,12,30,937.0,87.0,1.0,27.0,755.0,986.72,697.94
2016,10,9,12,45,928.5,88.0,1.05,27.0,739.5,968.65,688.24
2016,10,9,13,0,920.0,89.0,1.1,27.0,724.0,947.02,676.43
2016,10,9,13,15,913.5,88.0,1.15,26.5,702.0,921.46,663.44
2016,10,9,13,30,907.0,87.0,1.2,26.0,680.0,892.6,648.22
2016,10,9,13,45,896.5,86.0,1.25,26.0,651.0,857.25,627.35
2016,10,9,14,0,886.0,85.0,1.3,26.0,622.0,819.19,604.49
2016,10,9,14,15,872.5,83.0,1.3,25.5,586.0,775.18,577.89
2016,10,9,14,30,859.0,81.0,1.3,25.0,550.0,729.18,549.48
2016,10,9,14,45,839.0,78.5,1.3,25.0,508.0,680.75,517.8
2016,10,9,15,0,819.0,76.0,1.3,25.0,466.0,626.59,479.88
2016,10,9,15,15,793.0,73.0,1.25,24.5,420.0,567.71,437.47
2016,10,9,15,30,767.0,70.0,1.2,24.0,374.0,509.22,393.83
2016,10,9,15,45,728.0,66.0,1.2,23.5,324.0,443.9,343.67
2016,10,9,16,0,689.0,62.0,1.2,23.0,274.0,381.1,293.42
2016,10,9,16,15,633.0,56.0,1.1,22.0,224.0,313.69,238.08
2016,10,9,16,30,577.0,50.0,1.0,21.0,174.0,250.59,184.49
2016,10,9,16,45,483.0,42.0,0.95,20.0,126.0,181.13,126.17
2016,10,9,17,0,389.0,34.0,0.9,19.0,78.0,122.6,76.84
2016,10,9,17,15,194.5,17.0,0.8,18.0,39.0,49.06,12.45
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
