Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,6,15,102.0,9.5,1.0,10.5,14.5,16.31,0.0
2016,10,10,6,30,204.0,19.0,0.9,11.0,29.0,48.91,0.0
2016,10,10,6,45,337.0,30.5,0.85,11.5,71.0,104.35,64.92
2016,10,10,7,0,470.0,42.0,0.8,12.0,113.0,172.02,122.09
2016,10,10,7,15,546.5,49.5,0.75,12.5,162.5,233.73,176.51
2016,10,10,7,30,623.0,57.0,0.7,13.0,212.0,303.82,237.19
2016,10,10,7,45,481.0,89.0,0.7,14.0,224.0,311.41,248.19
2016,10,10,8,0,339.0,121.0,0.7,15.0,236.0,304.94,245.05
2016,10,10,8,15,564.0,98.0,0.7,15.5,323.5,424.23,340.11
2016,10,10,8,30,789.0,75.0,0.7,16.0,411.0,559.57,443.12
2016,10,10,8,45,812.5,78.0,0.7,16.5,455.5,616.79,483.94
2016,10,10,9,0,836.0,81.0,0.7,17.0,500.0,673.85,523.98
2016,10,10,9,15,852.5,83.5,0.75,17.5,539.5,724.73,557.33
2016,10,10,9,30,869.0,86.0,0.8,18.0,579.0,774.17,589.04
2016,10,10,9,45,886.0,86.0,0.85,19.0,613.5,813.66,612.37
2016,10,10,10,0,903.0,86.0,0.9,20.0,648.0,856.42,637.61
2016,10,10,10,15,911.0,87.0,0.95,20.0,674.0,890.29,659.09
2016,10,10,10,30,919.0,88.0,1.0,20.0,700.0,921.11,678.64
2016,10,10,10,45,923.5,89.0,1.05,20.5,718.5,945.52,692.78
2016,10,10,11,0,928.0,90.0,1.1,21.0,737.0,966.41,704.75
2016,10,10,11,15,930.5,90.5,1.1,21.0,747.5,981.19,713.41
2016,10,10,11,30,933.0,91.0,1.1,21.0,758.0,992.19,719.85
2016,10,10,11,45,932.5,91.5,1.15,21.5,760.0,996.49,721.79
2016,10,10,12,0,932.0,92.0,1.2,22.0,762.0,996.89,721.49
2016,10,10,12,15,930.0,92.0,1.2,22.0,755.5,991.39,718.15
2016,10,10,12,30,928.0,92.0,1.2,22.0,749.0,982.04,712.6
2016,10,10,12,45,913.5,96.0,1.25,22.0,732.5,961.94,701.19
2016,10,10,13,0,899.0,100.0,1.3,22.0,716.0,938.48,687.75
2016,10,10,13,15,636.5,186.5,1.3,21.5,616.0,795.28,595.31
2016,10,10,13,30,374.0,273.0,1.3,21.0,516.0,629.92,478.01
2016,10,10,13,45,616.0,184.5,1.3,21.0,564.0,740.06,562.84
2016,10,10,14,0,858.0,96.0,1.3,21.0,612.0,813.01,613.68
2016,10,10,14,15,843.0,94.0,1.3,20.5,576.0,768.34,584.7
2016,10,10,14,30,828.0,92.0,1.3,20.0,540.0,721.85,555.28
2016,10,10,14,45,804.5,90.0,1.3,20.0,497.5,667.94,518.7
2016,10,10,15,0,781.0,88.0,1.3,20.0,455.0,613.51,479.32
2016,10,10,15,15,752.5,84.0,1.25,19.5,409.0,553.75,435.32
2016,10,10,15,30,724.0,80.0,1.2,19.0,363.0,496.4,391.57
2016,10,10,15,45,679.5,75.5,1.2,18.5,313.5,430.02,339.57
2016,10,10,16,0,635.0,71.0,1.2,18.0,264.0,366.88,288.16
2016,10,10,16,15,574.0,64.0,1.15,17.0,214.0,298.42,231.24
2016,10,10,16,30,513.0,57.0,1.1,16.0,164.0,236.0,177.58
2016,10,10,16,45,414.5,47.0,1.1,15.5,117.5,167.17,118.98
2016,10,10,17,0,316.0,37.0,1.1,15.0,71.0,109.86,70.15
2016,10,10,17,15,158.0,18.5,1.05,14.0,35.5,44.71,6.35
2016,10,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,15,77.0,9.5,0.7,10.5,13.0,14.54,0.0
2016,10,11,6,30,154.0,19.0,0.7,11.0,26.0,41.67,0.0
2016,10,11,6,45,280.5,32.5,0.75,11.5,66.0,95.48,59.53
2016,10,11,7,0,407.0,46.0,0.8,12.0,106.0,160.0,114.16
2016,10,11,7,15,486.0,54.5,0.8,12.0,154.0,219.9,166.97
2016,10,11,7,30,565.0,63.0,0.8,12.0,202.0,288.49,226.84
2016,10,11,7,45,620.5,68.5,0.8,12.5,252.0,352.01,281.35
2016,10,11,8,0,676.0,74.0,0.8,13.0,302.0,420.51,337.93
2016,10,11,8,15,711.0,78.5,0.8,13.5,349.5,481.39,386.6
2016,10,11,8,30,746.0,83.0,0.8,14.0,397.0,542.43,433.56
2016,10,11,8,45,777.0,84.0,0.85,14.5,442.0,600.18,476.86
2016,10,11,9,0,808.0,85.0,0.9,15.0,487.0,658.46,519.2
2016,10,11,9,15,825.5,87.5,0.85,15.0,526.0,708.84,552.99
2016,10,11,9,30,843.0,90.0,0.8,15.0,565.0,757.92,584.77
2016,10,11,9,45,869.0,86.5,0.8,15.5,600.5,799.49,610.38
2016,10,11,10,0,895.0,83.0,0.8,16.0,636.0,845.02,638.32
2016,10,11,10,15,903.5,84.0,0.75,16.5,662.5,878.99,657.14
2016,10,11,10,30,912.0,85.0,0.7,17.0,689.0,909.97,673.84
2016,10,11,10,45,918.5,85.5,0.7,17.5,707.5,935.38,687.77
2016,10,11,11,0,925.0,86.0,0.7,18.0,726.0,957.36,699.53
2016,10,11,11,15,928.0,86.5,0.7,18.0,737.0,972.5,708.33
2016,10,11,11,30,931.0,87.0,0.7,18.0,748.0,983.87,714.97
2016,10,11,11,45,931.5,87.5,0.7,18.5,750.5,989.04,716.55
2016,10,11,12,0,932.0,88.0,0.7,19.0,753.0,990.33,715.91
2016,10,11,12,15,930.5,88.0,0.75,19.0,747.0,985.24,713.94
2016,10,11,12,30,929.0,88.0,0.8,19.0,741.0,976.31,709.74
2016,10,11,12,45,664.5,186.0,0.85,19.0,648.5,844.29,625.84
2016,10,11,13,0,400.0,284.0,0.9,19.0,556.0,682.91,513.8
2016,10,11,13,15,458.5,252.5,0.95,18.5,555.5,703.49,533.45
2016,10,11,13,30,517.0,221.0,1.0,18.0,555.0,707.35,539.74
2016,10,11,13,45,676.5,162.0,1.05,18.0,578.0,765.16,584.17
2016,10,11,14,0,836.0,103.0,1.1,18.0,601.0,801.25,610.01
2016,10,11,14,15,820.5,100.5,1.15,17.5,565.0,756.37,581.59
2016,10,11,14,30,805.0,98.0,1.2,17.0,529.0,709.76,552.3
2016,10,11,14,45,736.5,100.0,1.25,17.0,471.0,632.73,498.03
2016,10,11,15,0,668.0,102.0,1.3,17.0,413.0,556.9,442.25
2016,10,11,15,15,686.0,92.5,1.3,16.5,384.0,523.81,418.11
2016,10,11,15,30,704.0,83.0,1.3,16.0,355.0,487.15,389.6
2016,10,11,15,45,661.5,77.5,1.35,16.0,306.0,421.76,336.93
2016,10,11,16,0,619.0,72.0,1.4,16.0,257.0,359.46,285.03
2016,10,11,16,15,556.0,65.0,1.4,15.5,207.5,291.29,227.33
2016,10,11,16,30,493.0,58.0,1.4,15.0,158.0,229.37,173.36
2016,10,11,16,45,391.5,47.0,1.4,14.5,112.0,160.19,114.27
2016,10,11,17,0,290.0,36.0,1.4,14.0,66.0,102.97,65.28
2016,10,11,17,15,145.0,18.0,1.3,13.5,33.0,40.94,0.0
2016,10,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.5,9.0,0.85,9.5,12.5,13.89,0.0
2016,10,12,6,30,149.0,18.0,0.8,10.0,25.0,39.82,0.0
2016,10,12,6,45,284.5,30.5,0.75,10.5,64.5,94.32,58.06
2016,10,12,7,0,420.0,43.0,0.7,11.0,104.0,160.21,114.07
2016,10,12,7,15,501.0,51.5,0.65,11.5,152.5,221.3,167.69
2016,10,12,7,30,582.0,60.0,0.6,12.0,201.0,291.34,228.22
2016,10,12,7,45,641.0,64.5,0.55,12.5,252.0,356.04,283.28
2016,10,12,8,0,700.0,69.0,0.5,13.0,303.0,426.05,340.39
2016,10,12,8,15,734.5,73.5,0.5,13.5,351.0,486.32,388.18
2016,10,12,8,30,769.0,78.0,0.5,14.0,399.0,549.77,436.43
2016,10,12,8,45,799.0,79.5,0.5,14.5,444.5,608.34,479.26
2016,10,12,9,0,829.0,81.0,0.5,15.0,490.0,667.31,520.85
2016,10,12,9,15,846.0,83.0,0.55,15.5,529.0,717.5,553.97
2016,10,12,9,30,863.0,85.0,0.6,16.0,568.0,766.29,585.38
2016,10,12,9,45,876.5,86.5,0.65,16.5,601.5,804.27,608.99
2016,10,12,10,0,890.0,88.0,0.7,17.0,635.0,845.35,634.55
2016,10,12,10,15,898.5,89.5,0.75,17.0,661.0,879.67,656.55
2016,10,12,10,30,907.0,91.0,0.8,17.0,687.0,911.02,676.64
2016,10,12,10,45,912.5,92.0,0.9,17.5,705.5,935.92,692.23
2016,10,12,11,0,918.0,93.0,1.0,18.0,724.0,957.38,705.7
2016,10,12,11,15,920.5,93.5,1.05,18.0,734.5,971.89,715.19
2016,10,12,11,30,923.0,94.0,1.1,18.0,745.0,982.65,722.52
2016,10,12,11,45,923.5,94.0,1.15,18.0,747.0,987.14,726.0
2016,10,12,12,0,924.0,94.0,1.2,18.0,749.0,987.78,727.24
2016,10,12,12,15,922.5,93.5,1.2,18.0,743.0,982.1,723.72
2016,10,12,12,30,921.0,93.0,1.2,18.0,737.0,972.59,717.97
2016,10,12,12,45,742.5,156.5,1.25,18.5,669.0,881.93,658.57
2016,10,12,13,0,564.0,220.0,1.3,19.0,601.0,772.55,584.12
2016,10,12,13,15,585.0,204.5,1.25,19.0,588.5,761.56,578.43
2016,10,12,13,30,606.0,189.0,1.2,19.0,576.0,752.08,572.52
2016,10,12,13,45,540.0,201.0,1.15,19.0,534.5,687.76,526.61
2016,10,12,14,0,474.0,213.0,1.1,19.0,493.0,629.76,484.93
2016,10,12,14,15,312.0,226.0,1.15,18.5,406.0,491.52,384.01
2016,10,12,14,30,150.0,239.0,1.2,18.0,319.0,366.08,288.6
2016,10,12,14,45,96.5,212.0,1.3,18.0,262.0,284.08,225.72
2016,10,12,15,0,43.0,185.0,1.4,18.0,205.0,216.51,172.16
2016,10,12,15,15,94.0,172.0,1.45,17.5,209.5,231.39,185.9
2016,10,12,15,30,145.0,159.0,1.5,17.0,214.0,248.03,200.11
2016,10,12,15,45,421.0,108.0,1.6,16.5,237.5,332.58,268.37
2016,10,12,16,0,697.0,57.0,1.7,16.0,261.0,373.96,297.09
2016,10,12,16,15,638.5,51.0,1.55,15.5,211.0,304.58,236.76
2016,10,12,16,30,580.0,45.0,1.4,15.0,161.0,242.02,181.2
2016,10,12,16,45,483.0,37.0,1.3,14.5,114.0,172.51,120.87
2016,10,12,17,0,386.0,29.0,1.2,14.0,67.0,114.41,69.59
2016,10,12,17,15,193.0,14.5,1.1,13.0,33.5,43.89,0.0
2016,10,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,9.0,10.5,10.01,0.0
2016,10,13,6,30,0.0,21.0,0.9,9.0,21.0,20.02,0.0
2016,10,13,6,45,164.5,32.5,0.8,9.5,56.0,73.05,45.56
2016,10,13,7,0,329.0,44.0,0.7,10.0,91.0,138.22,99.3
2016,10,13,7,15,381.0,57.0,0.7,10.5,132.5,187.6,143.57
2016,10,13,7,30,433.0,70.0,0.7,11.0,174.0,244.1,193.39
2016,10,13,7,45,469.5,80.5,0.75,11.5,216.5,299.56,241.55
2016,10,13,8,0,506.0,91.0,0.8,12.0,259.0,355.98,289.01
2016,10,13,8,15,526.0,104.0,0.8,12.0,301.0,409.04,332.59
2016,10,13,8,30,546.0,117.0,0.8,12.0,343.0,462.94,375.36
2016,10,13,8,45,448.5,154.5,0.8,12.5,353.5,465.83,375.77
2016,10,13,9,0,351.0,192.0,0.8,13.0,364.0,452.61,363.49
2016,10,13,9,15,422.0,191.0,0.75,13.5,414.5,528.28,420.3
2016,10,13,9,30,493.0,190.0,0.7,14.0,465.0,598.96,470.93
2016,10,13,9,45,483.5,206.0,0.7,15.0,488.5,627.71,488.15
2016,10,13,10,0,474.0,222.0,0.7,16.0,512.0,654.07,503.7
2016,10,13,10,15,518.0,216.0,0.7,16.5,544.5,699.73,534.82
2016,10,13,10,30,562.0,210.0,0.7,17.0,577.0,745.44,565.14
2016,10,13,10,45,493.0,244.5,0.7,17.5,572.5,733.88,553.09
2016,10,13,11,0,424.0,279.0,0.7,18.0,568.0,717.08,538.26
2016,10,13,11,15,367.5,299.0,0.7,18.5,552.5,680.4,510.81
2016,10,13,11,30,311.0,319.0,0.7,19.0,537.0,653.46,489.91
2016,10,13,11,45,316.5,316.5,0.75,19.5,539.0,657.25,492.61
2016,10,13,12,0,322.0,314.0,0.8,20.0,541.0,659.63,494.02
2016,10,13,12,15,358.0,304.0,0.8,20.0,554.0,680.62,509.52
2016,10,13,12,30,394.0,294.0,0.8,20.0,567.0,699.6,523.39
2016,10,13,12,45,411.0,282.0,0.85,20.0,562.5,696.44,522.49
2016,10,13,13,0,428.0,270.0,0.9,20.0,558.0,703.52,528.61
2016,10,13,13,15,430.5,260.5,0.9,20.0,541.5,685.65,516.91
2016,10,13,13,30,433.0,251.0,0.9,20.0,525.0,665.84,504.09
2016,10,13,13,45,438.0,236.0,0.9,20.0,503.0,640.28,487.38
2016,10,13,14,0,443.0,221.0,0.9,20.0,481.0,612.72,469.11
2016,10,13,14,15,456.0,202.5,0.9,19.5,456.0,585.51,451.88
2016,10,13,14,30,469.0,184.0,0.9,19.0,431.0,555.74,432.37
2016,10,13,14,45,374.5,185.0,0.9,19.0,372.5,461.67,362.52
2016,10,13,15,0,280.0,186.0,0.9,19.0,314.0,385.66,304.71
2016,10,13,15,15,140.5,156.0,0.9,18.5,220.5,248.5,198.0
2016,10,13,15,30,1.0,126.0,0.9,18.0,127.0,122.03,95.7
2016,10,13,15,45,0.5,108.5,0.9,18.0,109.0,104.59,81.91
2016,10,13,16,0,0.0,91.0,0.9,18.0,91.0,87.27,67.67
2016,10,13,16,15,0.0,73.5,0.8,17.0,73.5,70.25,53.62
2016,10,13,16,30,0.0,56.0,0.7,16.0,56.0,53.26,39.25
2016,10,13,16,45,0.0,39.0,0.6,15.5,39.0,36.78,24.98
2016,10,13,17,0,0.0,22.0,0.5,15.0,22.0,20.42,10.29
2016,10,13,17,15,0.0,11.0,0.5,14.5,11.0,10.2,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,13.0,1.5,1.39,0.0
2016,10,14,7,0,0.0,3.0,1.9,13.0,3.0,2.77,0.0
2016,10,14,7,15,0.0,5.0,1.9,13.0,5.0,4.63,0.0
2016,10,14,7,30,0.0,7.0,1.9,13.0,7.0,6.48,0.0
2016,10,14,7,45,0.0,8.5,1.9,13.5,8.5,7.87,1.14
2016,10,14,8,0,0.0,10.0,1.9,14.0,10.0,9.26,2.33
2016,10,14,8,15,0.0,12.0,1.9,14.0,12.0,11.12,3.92
2016,10,14,8,30,0.0,14.0,1.9,14.0,14.0,12.98,5.49
2016,10,14,8,45,0.0,27.5,1.95,14.5,27.5,25.53,16.14
2016,10,14,9,0,0.0,41.0,2.0,15.0,41.0,38.1,26.67
2016,10,14,9,15,0.0,31.5,2.0,15.5,31.5,29.27,19.09
2016,10,14,9,30,0.0,22.0,2.0,16.0,22.0,20.44,11.57
2016,10,14,9,45,0.0,24.0,2.0,16.5,24.0,22.3,13.07
2016,10,14,10,0,0.0,26.0,2.0,17.0,26.0,24.17,14.55
2016,10,14,10,15,4.5,115.0,2.0,17.0,118.0,111.84,86.89
2016,10,14,10,30,9.0,204.0,2.0,17.0,210.0,204.89,161.45
2016,10,14,10,45,6.5,191.5,2.05,17.5,196.0,189.87,148.73
2016,10,14,11,0,4.0,179.0,2.1,18.0,182.0,174.93,136.42
2016,10,14,11,15,3.0,173.5,2.05,18.0,176.0,168.46,131.16
2016,10,14,11,30,2.0,168.0,2.0,18.0,170.0,162.01,125.93
2016,10,14,11,45,1.0,139.5,2.0,18.0,140.5,132.81,102.57
2016,10,14,12,0,0.0,111.0,2.0,18.0,111.0,104.06,79.46
2016,10,14,12,15,5.0,165.0,2.0,18.0,169.0,161.82,126.07
2016,10,14,12,30,10.0,219.0,2.0,18.0,227.0,221.18,173.1
2016,10,14,12,45,5.0,178.5,2.0,18.0,182.5,175.34,136.68
2016,10,14,13,0,0.0,138.0,2.0,18.0,138.0,130.47,100.86
2016,10,14,13,15,6.0,176.0,2.0,18.0,180.0,173.75,135.97
2016,10,14,13,30,12.0,214.0,2.0,18.0,222.0,217.86,171.23
2016,10,14,13,45,6.0,172.0,2.0,18.0,176.0,169.79,133.01
2016,10,14,14,0,0.0,130.0,2.0,18.0,130.0,122.92,95.42
2016,10,14,14,15,5.5,155.0,1.95,17.5,158.0,152.38,119.97
2016,10,14,14,30,11.0,180.0,1.9,17.0,186.0,182.32,144.75
2016,10,14,14,45,44.0,185.0,1.9,17.0,205.5,218.5,174.99
2016,10,14,15,0,77.0,190.0,1.9,17.0,225.0,244.28,196.51
2016,10,14,15,15,51.0,164.5,1.85,16.5,187.0,198.1,159.35
2016,10,14,15,30,25.0,139.0,1.8,16.0,149.0,148.77,119.25
2016,10,14,15,45,19.5,120.5,1.8,16.0,127.5,126.6,101.06
2016,10,14,16,0,14.0,102.0,1.8,16.0,106.0,105.06,83.07
2016,10,14,16,15,7.0,82.5,1.7,15.5,84.5,82.55,64.16
2016,10,14,16,30,0.0,63.0,1.6,15.0,63.0,60.86,45.72
2016,10,14,16,45,0.0,43.5,1.5,15.0,43.5,41.72,29.01
2016,10,14,17,0,0.0,24.0,1.4,15.0,24.0,22.44,11.47
2016,10,14,17,15,0.0,12.0,1.3,15.0,12.0,11.44,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,6,15,72.5,7.5,1.0,11.5,10.0,0.0,0.0
2016,10,15,6,30,145.0,15.0,1.1,12.0,20.0,32.85,0.0
2016,10,15,6,45,289.5,26.0,1.2,12.5,58.0,90.43,51.65
2016,10,15,7,0,434.0,37.0,1.3,13.0,96.0,157.18,109.79
2016,10,15,7,15,515.5,44.5,1.35,13.5,143.5,217.67,163.35
2016,10,15,7,30,597.0,52.0,1.4,14.0,191.0,287.16,224.22
2016,10,15,7,45,646.0,57.5,1.45,14.5,239.0,349.08,278.36
2016,10,15,8,0,695.0,63.0,1.5,15.0,287.0,413.97,333.16
2016,10,15,8,15,347.5,75.5,1.6,15.5,187.5,277.16,226.32
2016,10,15,8,30,0.0,88.0,1.7,16.0,88.0,82.53,63.77
2016,10,15,8,45,0.0,104.5,1.8,16.5,104.5,98.57,77.05
2016,10,15,9,0,0.0,121.0,1.9,17.0,121.0,114.71,89.94
2016,10,15,9,15,0.0,129.0,1.95,17.0,129.0,122.41,95.96
2016,10,15,9,30,0.0,137.0,2.0,17.0,137.0,130.14,102.01
2016,10,15,9,45,0.5,150.5,2.15,17.5,151.0,143.84,112.7
2016,10,15,10,0,1.0,164.0,2.3,18.0,165.0,157.64,123.37
2016,10,15,10,15,1.5,166.0,2.35,18.0,167.5,159.91,124.98
2016,10,15,10,30,2.0,168.0,2.4,18.0,170.0,162.24,126.69
2016,10,15,10,45,155.5,236.5,2.45,18.5,342.0,394.17,312.92
2016,10,15,11,0,309.0,305.0,2.5,19.0,514.0,628.3,488.12
2016,10,15,11,15,222.5,319.0,2.5,19.0,471.0,554.38,430.03
2016,10,15,11,30,136.0,333.0,2.5,19.0,428.0,491.62,381.14
2016,10,15,11,45,140.5,334.5,2.55,19.0,432.5,498.13,386.52
2016,10,15,12,0,145.0,336.0,2.6,19.0,437.0,504.09,391.16
2016,10,15,12,15,88.5,306.0,2.6,18.5,368.0,402.21,314.13
2016,10,15,12,30,32.0,276.0,2.6,18.0,299.0,315.38,246.86
2016,10,15,12,45,18.0,229.0,2.65,18.0,242.0,238.96,187.48
2016,10,15,13,0,4.0,182.0,2.7,18.0,185.0,178.08,139.17
2016,10,15,13,15,4.0,181.5,2.7,18.0,184.5,177.65,139.12
2016,10,15,13,30,4.0,181.0,2.7,18.0,184.0,177.25,139.0
2016,10,15,13,45,2.0,157.5,2.7,18.0,159.0,151.92,118.84
2016,10,15,14,0,0.0,134.0,2.7,18.0,134.0,126.94,98.84
2016,10,15,14,15,4.5,154.5,2.7,17.5,157.0,151.21,119.17
2016,10,15,14,30,9.0,175.0,2.7,17.0,180.0,175.84,139.76
2016,10,15,14,45,4.5,136.5,2.7,17.0,139.0,133.42,105.38
2016,10,15,15,0,0.0,98.0,2.7,17.0,98.0,92.13,71.55
2016,10,15,15,15,0.0,66.5,2.65,16.5,66.5,61.86,46.63
2016,10,15,15,30,0.0,35.0,2.6,16.0,35.0,32.49,22.03
2016,10,15,15,45,0.0,29.5,2.55,16.0,29.5,27.37,17.72
2016,10,15,16,0,0.0,24.0,2.5,16.0,24.0,22.25,13.36
2016,10,15,16,15,0.0,19.0,2.4,15.5,19.0,17.61,9.38
2016,10,15,16,30,0.0,14.0,2.3,15.0,14.0,12.97,5.34
2016,10,15,16,45,0.0,9.5,2.2,15.0,9.5,8.79,1.65
2016,10,15,17,0,0.0,5.0,2.1,15.0,5.0,4.62,0.0
2016,10,15,17,15,0.0,2.5,2.05,15.0,2.5,2.38,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,14.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,14.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,6.5,2.55,14.0,6.5,6.01,0.0
2016,10,16,7,0,0.0,11.0,2.6,14.0,11.0,10.18,2.82
2016,10,16,7,15,0.0,16.5,2.6,14.0,16.5,15.29,7.35
2016,10,16,7,30,0.0,22.0,2.6,14.0,22.0,20.39,11.84
2016,10,16,7,45,0.0,27.5,2.6,14.5,27.5,25.51,16.26
2016,10,16,8,0,0.0,33.0,2.6,15.0,33.0,30.62,20.59
2016,10,16,8,15,0.0,38.5,2.6,15.0,38.5,35.75,24.92
2016,10,16,8,30,0.0,44.0,2.6,15.0,44.0,40.88,29.2
2016,10,16,8,45,0.0,52.0,2.65,15.5,52.0,48.34,35.35
2016,10,16,9,0,0.0,60.0,2.7,16.0,60.0,55.81,41.42
2016,10,16,9,15,0.0,54.0,2.75,16.0,54.0,50.22,36.63
2016,10,16,9,30,0.0,48.0,2.8,16.0,48.0,44.64,31.86
2016,10,16,9,45,0.0,49.0,2.9,16.5,49.0,45.58,32.5
2016,10,16,10,0,0.0,50.0,3.0,17.0,50.0,46.53,33.14
2016,10,16,10,15,0.0,78.5,3.0,17.0,78.5,73.14,55.05
2016,10,16,10,30,0.0,107.0,3.0,17.0,107.0,100.22,77.13
2016,10,16,10,45,0.0,78.5,3.05,17.0,78.5,73.16,54.87
2016,10,16,11,0,0.0,50.0,3.1,17.0,50.0,46.56,32.95
2016,10,16,11,15,0.0,52.5,3.1,17.0,52.5,48.9,34.87
2016,10,16,11,30,0.0,55.0,3.1,17.0,55.0,51.23,36.77
2016,10,16,11,45,0.0,95.0,3.1,17.5,95.0,88.64,67.3
2016,10,16,12,0,0.0,135.0,3.1,18.0,135.0,127.5,98.57
2016,10,16,12,15,0.0,110.5,3.05,17.5,110.5,103.59,79.39
2016,10,16,12,30,0.0,86.0,3.0,17.0,86.0,80.19,60.52
2016,10,16,12,45,0.0,57.5,3.0,17.0,57.5,53.56,38.72
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,26.98,16.79
2016,10,16,13,15,0.0,52.5,3.0,17.0,52.5,48.88,34.98
2016,10,16,13,30,0.0,76.0,3.0,17.0,76.0,70.8,53.13
2016,10,16,13,45,0.0,54.5,3.0,17.0,54.5,50.72,36.61
2016,10,16,14,0,0.0,33.0,3.0,17.0,33.0,30.68,20.02
2016,10,16,14,15,0.0,51.0,2.95,17.0,51.0,47.44,34.07
2016,10,16,14,30,0.0,69.0,2.9,17.0,69.0,64.22,48.14
2016,10,16,14,45,0.0,98.0,2.9,17.0,98.0,91.94,71.3
2016,10,16,15,0,0.0,127.0,2.9,17.0,127.0,121.37,95.82
2016,10,16,15,15,0.0,74.5,2.8,16.5,74.5,69.34,52.89
2016,10,16,15,30,0.0,22.0,2.7,16.0,22.0,20.4,11.75
2016,10,16,15,45,0.0,19.0,2.65,16.0,19.0,17.61,9.41
2016,10,16,16,0,0.0,16.0,2.6,16.0,16.0,14.82,7.02
2016,10,16,16,15,267.0,29.5,2.45,15.5,77.5,138.49,107.56
2016,10,16,16,30,534.0,43.0,2.3,15.0,139.0,220.57,164.43
2016,10,16,16,45,421.0,34.5,2.2,14.5,95.0,150.44,103.49
2016,10,16,17,0,308.0,26.0,2.1,14.0,51.0,92.34,49.2
2016,10,16,17,15,154.0,13.0,2.05,14.0,25.5,31.77,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,39.5,7.0,0.9,10.5,8.0,0.0,0.0
2016,10,17,6,30,79.0,14.0,0.8,11.0,16.0,23.38,0.0
2016,10,17,6,45,224.5,27.5,0.7,11.5,52.5,78.46,42.57
2016,10,17,7,0,370.0,41.0,0.6,12.0,89.0,144.9,101.51
2016,10,17,7,15,460.0,50.0,0.6,12.5,136.0,205.86,154.53
2016,10,17,7,30,550.0,59.0,0.6,13.0,183.0,276.79,215.56
2016,10,17,7,45,616.0,63.0,0.65,13.5,232.5,341.61,271.13
2016,10,17,8,0,682.0,67.0,0.7,14.0,282.0,412.43,329.79
2016,10,17,8,15,718.0,71.0,0.7,14.0,329.0,471.28,377.75
2016,10,17,8,30,754.0,75.0,0.7,14.0,376.0,533.68,426.7
2016,10,17,8,45,784.0,77.0,0.75,14.5,420.5,591.54,470.25
2016,10,17,9,0,814.0,79.0,0.8,15.0,465.0,649.83,512.72
2016,10,17,9,15,831.5,81.5,0.8,15.5,503.5,699.83,546.06
2016,10,17,9,30,849.0,84.0,0.8,16.0,542.0,748.51,577.25
2016,10,17,9,45,857.5,87.0,0.8,16.5,573.0,789.07,602.24
2016,10,17,10,0,866.0,90.0,0.8,17.0,604.0,827.13,625.22
2016,10,17,10,15,495.5,194.5,0.8,17.0,491.5,654.04,501.88
2016,10,17,10,30,125.0,299.0,0.8,17.0,379.0,435.73,336.04
2016,10,17,10,45,513.0,195.5,0.85,17.5,535.5,694.32,534.09
2016,10,17,11,0,901.0,92.0,0.9,18.0,692.0,932.02,692.0
2016,10,17,11,15,451.5,130.0,0.95,18.0,430.5,585.32,451.98
2016,10,17,11,30,2.0,168.0,1.0,18.0,169.0,162.18,124.38
2016,10,17,11,45,80.5,249.5,1.05,18.0,304.5,331.73,260.3
2016,10,17,12,0,159.0,331.0,1.1,18.0,440.0,511.73,394.52
2016,10,17,12,15,264.0,311.0,1.15,18.0,490.0,599.64,459.66
2016,10,17,12,30,369.0,291.0,1.2,18.0,540.0,670.95,512.72
2016,10,17,12,45,374.0,281.5,1.25,18.0,529.5,659.77,505.13
2016,10,17,13,0,379.0,272.0,1.3,18.0,519.0,646.89,497.18
2016,10,17,13,15,334.0,273.0,1.35,18.0,485.5,600.75,464.08
2016,10,17,13,30,289.0,274.0,1.4,18.0,452.0,555.3,431.24
2016,10,17,13,45,290.0,260.0,1.45,18.0,431.5,531.64,415.28
2016,10,17,14,0,291.0,246.0,1.5,18.0,411.0,506.9,398.11
2016,10,17,14,15,569.5,160.5,1.5,17.5,457.5,620.6,489.6
2016,10,17,14,30,848.0,75.0,1.5,17.0,504.0,702.09,552.37
2016,10,17,14,45,829.0,72.0,1.55,17.0,463.0,649.78,514.93
2016,10,17,15,0,810.0,69.0,1.6,17.0,422.0,596.58,475.47
2016,10,17,15,15,782.0,66.0,1.6,16.5,376.5,537.62,430.78
2016,10,17,15,30,754.0,63.0,1.6,16.0,331.0,479.3,384.86
2016,10,17,15,45,712.5,58.5,1.65,16.0,282.5,413.9,331.11
2016,10,17,16,0,671.0,54.0,1.7,16.0,234.0,351.36,277.69
2016,10,17,16,15,606.0,48.0,1.65,15.0,185.5,281.94,218.06
2016,10,17,16,30,541.0,42.0,1.6,14.0,137.0,220.48,163.51
2016,10,17,16,45,425.5,33.5,1.6,13.5,92.5,149.64,102.4
2016,10,17,17,0,310.0,25.0,1.6,13.0,48.0,90.4,45.01
2016,10,17,17,15,155.0,12.5,1.55,12.5,24.0,31.12,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,62.5,6.5,1.15,8.5,8.0,0.0,0.0
2016,10,18,6,30,125.0,13.0,1.2,9.0,16.0,28.22,0.0
2016,10,18,6,45,277.0,24.5,1.25,10.0,53.0,84.83,43.51
2016,10,18,7,0,429.0,36.0,1.3,11.0,90.0,154.34,107.5
2016,10,18,7,15,515.5,43.5,1.4,11.5,137.5,215.73,162.32
2016,10,18,7,30,602.0,51.0,1.5,12.0,185.0,286.67,224.99
2016,10,18,7,45,656.0,56.0,1.6,12.5,234.0,348.66,279.96
2016,10,18,8,0,710.0,61.0,1.7,13.0,283.0,416.88,338.28
2016,10,18,8,15,744.5,65.0,1.75,13.5,330.0,477.86,388.88
2016,10,18,8,30,779.0,69.0,1.8,14.0,377.0,540.51,438.95
2016,10,18,8,45,807.0,70.5,1.85,14.5,421.0,597.49,483.05
2016,10,18,9,0,835.0,72.0,1.9,15.0,465.0,654.67,525.9
2016,10,18,9,15,852.0,74.5,1.9,15.0,503.5,700.21,557.97
2016,10,18,9,30,869.0,77.0,1.9,15.0,542.0,748.72,591.49
2016,10,18,9,45,884.5,77.0,1.9,15.5,575.0,791.42,619.19
2016,10,18,10,0,900.0,77.0,1.9,16.0,608.0,832.02,645.02
2016,10,18,10,15,908.5,78.0,1.85,16.0,633.5,865.49,666.31
2016,10,18,10,30,917.0,79.0,1.8,16.0,659.0,895.97,685.41
2016,10,18,10,45,922.0,80.0,1.8,16.5,676.5,920.15,699.43
2016,10,18,11,0,927.0,81.0,1.8,17.0,694.0,940.84,711.14
2016,10,18,11,15,930.0,81.5,1.8,17.0,704.0,955.5,720.23
2016,10,18,11,30,933.0,82.0,1.8,17.0,714.0,966.42,727.02
2016,10,18,11,45,933.5,82.0,1.8,17.0,716.0,970.6,729.51
2016,10,18,12,0,934.0,82.0,1.8,17.0,718.0,970.91,729.68
2016,10,18,12,15,932.5,82.0,1.8,17.0,712.0,965.49,726.24
2016,10,18,12,30,931.0,82.0,1.8,17.0,706.0,956.25,720.48
2016,10,18,12,45,927.5,81.0,1.8,17.0,691.5,940.23,710.36
2016,10,18,13,0,924.0,80.0,1.8,17.0,677.0,920.57,697.96
2016,10,18,13,15,917.5,79.0,1.8,17.0,655.0,894.78,681.5
2016,10,18,13,30,911.0,78.0,1.8,17.0,633.0,865.71,662.84
2016,10,18,13,45,903.0,75.5,1.85,17.0,604.5,830.55,640.43
2016,10,18,14,0,895.0,73.0,1.9,17.0,576.0,792.56,615.83
2016,10,18,14,15,881.0,71.5,1.9,17.0,540.5,748.66,586.29
2016,10,18,14,30,867.0,70.0,1.9,17.0,505.0,702.83,554.99
2016,10,18,14,45,848.5,67.5,1.9,17.0,463.5,651.16,518.81
2016,10,18,15,0,830.0,65.0,1.9,17.0,422.0,602.39,481.77
2016,10,18,15,15,802.5,62.0,1.85,16.5,376.5,542.9,436.07
2016,10,18,15,30,775.0,59.0,1.8,16.0,331.0,483.97,389.18
2016,10,18,15,45,731.0,55.5,1.8,16.0,282.0,417.6,334.19
2016,10,18,16,0,687.0,52.0,1.8,16.0,233.0,354.29,279.78
2016,10,18,16,15,622.0,46.0,1.7,15.5,184.0,284.2,218.88
2016,10,18,16,30,557.0,40.0,1.6,15.0,135.0,220.47,162.06
2016,10,18,16,45,439.0,31.5,1.55,14.5,90.5,149.95,101.2
2016,10,18,17,0,321.0,23.0,1.5,14.0,46.0,89.17,39.8
2016,10,18,17,15,160.5,11.5,1.55,13.5,23.0,30.56,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,85.0,5.5,1.2,7.5,7.0,0.0,0.0
2016,10,19,6,30,170.0,11.0,1.2,8.0,14.0,31.93,0.0
2016,10,19,6,45,326.5,21.0,1.25,9.0,52.0,89.89,42.84
2016,10,19,7,0,483.0,31.0,1.3,10.0,90.0,160.52,110.73
2016,10,19,7,15,565.0,37.5,1.3,10.5,137.5,222.6,166.99
2016,10,19,7,30,647.0,44.0,1.3,11.0,185.0,293.48,230.14
2016,10,19,7,45,697.5,48.0,1.3,12.0,234.0,356.67,285.74
2016,10,19,8,0,748.0,52.0,1.3,13.0,283.0,424.05,342.52
2016,10,19,8,15,780.5,55.5,1.3,13.5,330.0,485.1,392.74
2016,10,19,8,30,813.0,59.0,1.3,14.0,377.0,547.57,442.02
2016,10,19,8,45,836.5,61.0,1.3,15.0,420.5,599.77,480.96
2016,10,19,9,0,860.0,63.0,1.3,16.0,464.0,655.2,520.41
2016,10,19,9,15,876.0,65.0,1.3,16.5,502.0,704.72,553.34
2016,10,19,9,30,892.0,67.0,1.3,17.0,540.0,752.7,584.52
2016,10,19,9,45,904.5,68.0,1.3,17.5,572.5,794.91,611.07
2016,10,19,10,0,917.0,69.0,1.3,18.0,605.0,834.76,635.63
2016,10,19,10,15,925.0,70.0,1.3,18.5,630.5,868.19,655.53
2016,10,19,10,30,933.0,71.0,1.3,19.0,656.0,898.55,673.25
2016,10,19,10,45,938.0,71.5,1.3,19.5,673.5,922.38,686.56
2016,10,19,11,0,943.0,72.0,1.3,20.0,691.0,942.66,697.61
2016,10,19,11,15,945.5,72.5,1.3,20.0,701.0,957.0,706.2
2016,10,19,11,30,948.0,73.0,1.3,20.0,711.0,967.51,712.52
2016,10,19,11,45,948.0,73.0,1.3,20.5,712.5,971.24,713.28
2016,10,19,12,0,948.0,73.0,1.3,21.0,714.0,971.04,711.75
2016,10,19,12,15,946.0,73.0,1.3,21.0,708.0,965.07,708.08
2016,10,19,12,30,944.0,73.0,1.3,21.0,702.0,955.22,702.13
2016,10,19,12,45,936.0,74.0,1.35,21.5,687.0,937.35,690.59
2016,10,19,13,0,928.0,75.0,1.4,22.0,672.0,915.94,676.89
2016,10,19,13,15,921.5,74.5,1.4,22.0,650.0,890.66,661.3
2016,10,19,13,30,915.0,74.0,1.4,22.0,628.0,862.09,643.56
2016,10,19,13,45,904.5,72.5,1.4,22.0,598.5,825.98,620.71
2016,10,19,14,0,894.0,71.0,1.4,22.0,569.0,787.2,595.92
2016,10,19,14,15,880.5,69.5,1.4,21.5,533.5,743.75,568.73
2016,10,19,14,30,867.0,68.0,1.4,21.0,498.0,698.34,539.68
2016,10,19,14,45,848.0,65.5,1.45,21.0,457.0,646.41,504.62
2016,10,19,15,0,829.0,63.0,1.5,21.0,416.0,593.57,465.92
2016,10,19,15,15,801.5,60.0,1.45,20.5,370.5,538.08,424.01
2016,10,19,15,30,774.0,57.0,1.4,20.0,325.0,479.32,378.14
2016,10,19,15,45,733.0,53.0,1.35,19.5,277.0,414.02,325.49
2016,10,19,16,0,692.0,49.0,1.3,19.0,229.0,351.49,273.0
2016,10,19,16,15,627.5,43.5,1.2,18.0,180.0,282.09,213.93
2016,10,19,16,30,563.0,38.0,1.1,17.0,131.0,218.99,158.58
2016,10,19,16,45,448.5,29.5,1.05,16.0,87.5,147.66,97.65
2016,10,19,17,0,334.0,21.0,1.0,15.0,44.0,88.29,33.61
2016,10,19,17,15,167.0,10.5,0.95,14.5,22.0,30.1,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
