Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,82.0,5.0,1.15,9.5,6.5,0.0,0.0
2016,10,20,6,30,164.0,10.0,1.1,10.0,13.0,30.13,0.0
2016,10,20,6,45,325.0,20.5,1.05,11.0,51.0,87.31,37.62
2016,10,20,7,0,486.0,31.0,1.0,12.0,89.0,160.83,109.49
2016,10,20,7,15,571.0,37.5,1.0,12.5,137.0,223.93,166.1
2016,10,20,7,30,656.0,44.0,1.0,13.0,185.0,296.13,229.61
2016,10,20,7,45,707.0,49.0,1.05,14.0,234.5,361.05,286.09
2016,10,20,8,0,758.0,54.0,1.1,15.0,284.0,430.23,343.76
2016,10,20,8,15,791.0,57.0,1.05,15.5,332.0,491.42,393.19
2016,10,20,8,30,824.0,60.0,1.0,16.0,380.0,554.02,441.49
2016,10,20,8,45,847.5,62.5,0.95,17.0,424.0,607.23,479.98
2016,10,20,9,0,871.0,65.0,0.9,18.0,468.0,663.64,518.84
2016,10,20,9,15,887.5,67.0,0.95,18.5,506.5,713.87,552.01
2016,10,20,9,30,904.0,69.0,1.0,19.0,545.0,762.56,583.55
2016,10,20,9,45,918.5,69.5,1.05,20.0,578.0,806.06,609.86
2016,10,20,10,0,933.0,70.0,1.1,21.0,611.0,847.29,634.22
2016,10,20,10,15,940.5,71.0,1.1,21.5,636.5,880.66,653.54
2016,10,20,10,30,948.0,72.0,1.1,22.0,662.0,910.88,670.69
2016,10,20,10,45,953.0,72.5,1.15,22.5,680.0,934.93,684.6
2016,10,20,11,0,958.0,73.0,1.2,23.0,698.0,955.39,696.29
2016,10,20,11,15,961.0,73.5,1.2,23.0,708.0,970.31,705.08
2016,10,20,11,30,964.0,74.0,1.2,23.0,718.0,981.35,711.59
2016,10,20,11,45,964.0,74.0,1.25,23.5,720.0,985.09,713.14
2016,10,20,12,0,964.0,74.0,1.3,24.0,722.0,984.84,712.4
2016,10,20,12,15,962.5,74.0,1.3,24.0,715.5,979.23,709.01
2016,10,20,12,30,961.0,74.0,1.3,24.0,709.0,969.68,703.35
2016,10,20,12,45,954.0,75.0,1.35,24.5,694.0,952.49,692.41
2016,10,20,13,0,947.0,76.0,1.4,25.0,679.0,931.66,679.29
2016,10,20,13,15,940.0,75.0,1.4,25.0,657.0,904.96,663.04
2016,10,20,13,30,933.0,74.0,1.4,25.0,635.0,874.94,644.66
2016,10,20,13,45,923.0,73.0,1.4,25.0,605.0,839.34,622.53
2016,10,20,14,0,913.0,72.0,1.4,25.0,575.0,800.99,598.43
2016,10,20,14,15,898.5,70.0,1.4,24.5,539.0,755.57,570.37
2016,10,20,14,30,884.0,68.0,1.4,24.0,503.0,708.21,540.47
2016,10,20,14,45,864.0,66.0,1.4,24.0,461.5,655.56,504.94
2016,10,20,15,0,844.0,64.0,1.4,24.0,420.0,605.89,468.62
2016,10,20,15,15,816.0,61.0,1.3,23.0,373.5,545.64,424.46
2016,10,20,15,30,788.0,58.0,1.2,22.0,327.0,485.96,379.0
2016,10,20,15,45,746.5,53.5,1.1,21.5,278.0,419.23,325.64
2016,10,20,16,0,705.0,49.0,1.0,21.0,229.0,355.3,272.47
2016,10,20,16,15,638.0,43.5,0.95,19.5,179.5,284.44,213.44
2016,10,20,16,30,571.0,38.0,0.9,18.0,130.0,220.12,157.93
2016,10,20,16,45,452.0,29.0,0.9,17.0,85.5,147.03,95.85
2016,10,20,17,0,333.0,20.0,0.9,16.0,41.0,84.77,25.07
2016,10,20,17,15,166.5,10.0,0.95,15.5,20.5,29.29,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,230.0,15.5,0.65,12.5,42.0,64.83,23.66
2016,10,21,7,0,460.0,31.0,0.6,13.0,84.0,154.02,103.9
2016,10,21,7,15,546.5,38.0,0.55,13.5,131.0,216.48,159.26
2016,10,21,7,30,633.0,45.0,0.5,14.0,178.0,288.23,221.4
2016,10,21,7,45,687.0,49.5,0.45,14.5,227.5,352.49,276.59
2016,10,21,8,0,741.0,54.0,0.4,15.0,277.0,421.32,333.1
2016,10,21,8,15,775.0,57.0,0.4,15.5,324.0,482.04,381.48
2016,10,21,8,30,809.0,60.0,0.4,16.0,371.0,544.3,428.98
2016,10,21,8,45,833.5,62.5,0.4,17.0,414.5,597.31,467.04
2016,10,21,9,0,858.0,65.0,0.4,18.0,458.0,653.64,505.79
2016,10,21,9,15,874.5,67.0,0.45,19.0,496.5,703.23,537.13
2016,10,21,9,30,891.0,69.0,0.5,20.0,535.0,751.33,566.75
2016,10,21,9,45,901.5,70.5,0.6,21.0,567.0,792.35,591.86
2016,10,21,10,0,912.0,72.0,0.7,22.0,599.0,830.89,615.07
2016,10,21,10,15,920.0,73.5,0.7,22.5,624.0,864.63,634.36
2016,10,21,10,30,928.0,75.0,0.7,23.0,649.0,895.3,651.53
2016,10,21,10,45,933.0,75.5,0.75,23.5,666.5,918.89,665.06
2016,10,21,11,0,938.0,76.0,0.8,24.0,684.0,938.96,676.48
2016,10,21,11,15,940.0,76.5,0.8,24.0,693.5,952.66,684.35
2016,10,21,11,30,942.0,77.0,0.8,24.0,703.0,962.57,690.06
2016,10,21,11,45,941.0,77.5,0.85,24.5,704.0,965.85,691.48
2016,10,21,12,0,940.0,78.0,0.9,25.0,705.0,965.25,690.7
2016,10,21,12,15,938.0,78.0,0.95,25.0,698.5,959.25,688.07
2016,10,21,12,30,936.0,78.0,1.0,25.0,692.0,949.43,683.21
2016,10,21,12,45,928.0,78.5,1.05,25.0,676.5,931.05,673.05
2016,10,21,13,0,920.0,79.0,1.1,25.0,661.0,909.17,660.76
2016,10,21,13,15,912.5,78.0,1.15,24.5,639.0,882.6,646.68
2016,10,21,13,30,905.0,77.0,1.2,24.0,617.0,852.84,630.39
2016,10,21,13,45,892.5,76.0,1.25,24.0,587.0,816.04,607.99
2016,10,21,14,0,880.0,75.0,1.3,24.0,557.0,776.75,583.66
2016,10,21,14,15,634.0,130.0,1.35,23.5,465.5,634.68,486.86
2016,10,21,14,30,388.0,185.0,1.4,23.0,374.0,481.93,374.77
2016,10,21,14,45,596.5,126.0,1.45,22.5,388.5,551.41,431.24
2016,10,21,15,0,805.0,67.0,1.5,22.0,403.0,583.47,457.27
2016,10,21,15,15,775.0,63.5,1.45,21.5,357.5,523.42,411.34
2016,10,21,15,30,745.0,60.0,1.4,21.0,312.0,464.24,365.15
2016,10,21,15,45,700.5,56.0,1.4,20.5,264.0,399.01,312.71
2016,10,21,16,0,656.0,52.0,1.4,20.0,216.0,336.95,260.73
2016,10,21,16,15,586.0,45.5,1.3,19.0,168.0,266.82,201.26
2016,10,21,16,30,516.0,39.0,1.2,18.0,120.0,205.49,147.71
2016,10,21,16,45,393.0,29.5,1.2,17.0,78.0,134.6,87.49
2016,10,21,17,0,270.0,20.0,1.2,16.0,36.0,73.7,13.74
2016,10,21,17,15,135.0,10.0,1.2,15.5,18.0,25.34,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,214.0,16.0,0.75,10.5,40.0,62.05,18.96
2016,10,22,7,0,428.0,32.0,0.7,11.0,80.0,148.94,101.19
2016,10,22,7,15,519.5,40.0,0.7,11.5,127.0,211.64,157.14
2016,10,22,7,30,611.0,48.0,0.7,12.0,174.0,284.51,220.73
2016,10,22,7,45,668.0,52.5,0.7,12.5,223.5,347.08,275.46
2016,10,22,8,0,725.0,57.0,0.7,13.0,273.0,416.25,333.46
2016,10,22,8,15,519.0,100.5,0.65,13.5,268.0,393.81,317.54
2016,10,22,8,30,313.0,144.0,0.6,14.0,263.0,342.55,276.93
2016,10,22,8,45,493.5,121.5,0.6,14.5,334.0,453.58,365.2
2016,10,22,9,0,674.0,99.0,0.6,15.0,405.0,576.17,457.4
2016,10,22,9,15,665.5,112.5,0.55,15.5,435.5,614.44,482.19
2016,10,22,9,30,657.0,126.0,0.5,16.0,466.0,649.81,504.97
2016,10,22,9,45,773.5,104.5,0.5,16.5,529.5,736.4,563.7
2016,10,22,10,0,890.0,83.0,0.5,17.0,593.0,824.41,619.94
2016,10,22,10,15,899.0,84.5,0.55,17.5,618.0,858.3,639.8
2016,10,22,10,30,908.0,86.0,0.6,18.0,643.0,889.25,658.42
2016,10,22,10,45,914.5,86.5,0.65,19.0,661.0,913.7,671.54
2016,10,22,11,0,921.0,87.0,0.7,20.0,679.0,934.77,682.53
2016,10,22,11,15,924.0,87.5,0.75,20.0,689.0,949.12,691.93
2016,10,22,11,30,927.0,88.0,0.8,20.0,699.0,959.77,699.21
2016,10,22,11,45,929.0,87.5,0.85,20.5,701.0,964.54,701.61
2016,10,22,12,0,931.0,87.0,0.9,21.0,703.0,965.48,701.81
2016,10,22,12,15,929.0,86.5,0.9,21.0,697.0,958.91,697.79
2016,10,22,12,30,927.0,86.0,0.9,21.0,691.0,948.54,691.61
2016,10,22,12,45,915.5,88.5,0.95,21.0,674.5,929.49,680.95
2016,10,22,13,0,904.0,91.0,1.0,21.0,658.0,907.08,668.23
2016,10,22,13,15,896.0,89.5,1.0,20.5,636.0,879.83,652.75
2016,10,22,13,30,888.0,88.0,1.0,20.0,614.0,849.48,635.17
2016,10,22,13,45,877.5,86.0,1.05,20.0,584.5,813.61,613.29
2016,10,22,14,0,867.0,84.0,1.1,20.0,555.0,780.9,593.32
2016,10,22,14,15,773.5,95.5,1.1,19.5,495.0,693.98,535.57
2016,10,22,14,30,680.0,107.0,1.1,19.0,435.0,613.92,480.13
2016,10,22,14,45,585.0,118.0,1.15,19.0,383.0,533.96,421.3
2016,10,22,15,0,490.0,129.0,1.2,19.0,331.0,456.14,362.39
2016,10,22,15,15,462.0,119.5,1.2,18.0,293.0,405.45,324.44
2016,10,22,15,30,434.0,110.0,1.2,17.0,255.0,356.37,286.12
2016,10,22,15,45,408.0,95.5,1.2,16.5,215.0,304.61,243.8
2016,10,22,16,0,382.0,81.0,1.2,16.0,175.0,254.89,201.67
2016,10,22,16,15,334.5,66.5,1.15,15.0,135.0,199.97,154.6
2016,10,22,16,30,287.0,52.0,1.1,14.0,95.0,150.18,110.99
2016,10,22,16,45,202.0,36.0,1.1,13.5,61.0,95.49,63.6
2016,10,22,17,0,117.0,20.0,1.1,13.0,27.0,45.58,0.3
2016,10,22,17,15,58.5,10.0,1.1,12.5,13.5,16.3,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,198.5,16.0,0.85,9.5,37.5,58.78,13.13
2016,10,23,7,0,397.0,32.0,0.8,10.0,75.0,141.13,95.78
2016,10,23,7,15,490.0,40.5,0.75,10.5,121.0,202.87,151.14
2016,10,23,7,30,583.0,49.0,0.7,11.0,167.0,274.99,214.16
2016,10,23,7,45,640.5,54.0,0.7,12.0,215.5,338.16,269.01
2016,10,23,8,0,698.0,59.0,0.7,13.0,264.0,404.86,324.65
2016,10,23,8,15,735.0,63.5,0.75,13.5,311.0,466.53,375.11
2016,10,23,8,30,772.0,68.0,0.8,14.0,358.0,530.13,425.15
2016,10,23,8,45,798.5,70.5,0.85,15.0,401.5,586.47,467.13
2016,10,23,9,0,825.0,73.0,0.9,16.0,445.0,642.9,507.63
2016,10,23,9,15,843.0,75.5,0.95,16.5,483.0,693.07,542.13
2016,10,23,9,30,861.0,78.0,1.0,17.0,521.0,741.93,574.33
2016,10,23,9,45,879.0,77.5,1.05,17.5,554.0,779.9,598.46
2016,10,23,10,0,897.0,77.0,1.1,18.0,587.0,821.26,624.74
2016,10,23,10,15,905.0,78.5,1.15,18.0,612.0,854.42,646.35
2016,10,23,10,30,913.0,80.0,1.2,18.0,637.0,884.59,666.01
2016,10,23,10,45,916.5,81.5,1.25,18.5,654.0,907.62,679.67
2016,10,23,11,0,920.0,83.0,1.3,19.0,671.0,927.15,691.12
2016,10,23,11,15,922.0,83.5,1.35,19.0,680.0,940.53,699.97
2016,10,23,11,30,924.0,84.0,1.4,19.0,689.0,950.2,706.59
2016,10,23,11,45,920.0,85.5,1.45,19.5,689.5,951.78,706.77
2016,10,23,12,0,916.0,87.0,1.5,20.0,690.0,949.55,704.69
2016,10,23,12,15,913.5,86.5,1.5,20.0,682.5,942.57,700.31
2016,10,23,12,30,911.0,86.0,1.5,20.0,675.0,931.87,693.69
2016,10,23,12,45,903.5,86.0,1.5,20.0,660.0,913.66,682.27
2016,10,23,13,0,896.0,86.0,1.5,20.0,645.0,892.03,668.74
2016,10,23,13,15,887.5,85.0,1.5,20.0,622.5,865.13,651.73
2016,10,23,13,30,879.0,84.0,1.5,20.0,600.0,835.18,632.68
2016,10,23,13,45,866.5,82.5,1.55,20.0,570.5,798.59,609.54
2016,10,23,14,0,854.0,81.0,1.6,20.0,541.0,765.27,588.45
2016,10,23,14,15,837.5,79.0,1.6,19.5,505.5,720.18,559.34
2016,10,23,14,30,821.0,77.0,1.6,19.0,470.0,673.47,528.59
2016,10,23,14,45,578.0,116.0,1.6,19.0,380.5,525.9,417.5
2016,10,23,15,0,335.0,155.0,1.6,19.0,291.0,380.49,304.34
2016,10,23,15,15,319.0,139.5,1.6,18.5,257.5,338.04,271.94
2016,10,23,15,30,303.0,124.0,1.6,18.0,224.0,296.47,238.65
2016,10,23,15,45,281.0,106.5,1.6,17.5,187.5,250.92,201.15
2016,10,23,16,0,259.0,89.0,1.6,17.0,151.0,207.28,164.12
2016,10,23,16,15,227.0,70.5,1.55,16.0,116.0,161.09,124.46
2016,10,23,16,30,195.0,52.0,1.5,15.0,81.0,118.32,87.02
2016,10,23,16,45,97.5,36.5,1.45,14.5,51.0,67.76,44.49
2016,10,23,17,0,0.0,21.0,1.4,14.0,21.0,20.38,0.0
2016,10,23,17,15,0.0,10.5,1.35,13.5,10.5,10.01,0.0
2016,10,23,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,1.8,11.5,15.0,13.92,0.0
2016,10,24,7,0,0.0,30.0,1.9,12.0,30.0,28.53,17.5
2016,10,24,7,15,0.0,49.0,1.95,12.0,49.0,47.5,34.52
2016,10,24,7,30,0.0,68.0,2.0,12.0,68.0,66.31,51.09
2016,10,24,7,45,5.5,86.0,2.1,12.5,88.0,86.26,68.27
2016,10,24,8,0,11.0,104.0,2.2,13.0,108.0,106.84,85.74
2016,10,24,8,15,16.0,121.5,2.2,13.0,127.5,127.24,102.97
2016,10,24,8,30,21.0,139.0,2.2,13.0,147.0,148.2,120.44
2016,10,24,8,45,177.0,156.5,2.2,13.5,235.0,278.43,229.84
2016,10,24,9,0,333.0,174.0,2.2,14.0,323.0,418.05,342.7
2016,10,24,9,15,186.0,190.0,2.15,14.0,274.5,336.77,274.88
2016,10,24,9,30,39.0,206.0,2.1,14.0,226.0,242.48,195.6
2016,10,24,9,45,87.0,232.5,2.1,14.5,280.5,310.38,250.71
2016,10,24,10,0,135.0,259.0,2.1,15.0,335.0,393.2,315.47
2016,10,24,10,15,124.0,270.0,2.05,15.0,342.0,400.14,319.49
2016,10,24,10,30,113.0,281.0,2.0,15.0,349.0,393.41,313.49
2016,10,24,10,45,198.5,284.5,2.0,15.5,408.5,487.15,386.53
2016,10,24,11,0,284.0,288.0,2.0,16.0,468.0,584.23,459.25
2016,10,24,11,15,146.0,245.0,1.95,16.0,338.0,399.37,316.67
2016,10,24,11,30,8.0,202.0,1.9,16.0,208.0,202.94,159.58
2016,10,24,11,45,30.0,243.0,1.85,16.5,263.0,278.95,220.47
2016,10,24,12,0,52.0,284.0,1.8,17.0,318.0,345.89,272.05
2016,10,24,12,15,39.5,268.0,1.8,17.0,294.0,315.96,248.37
2016,10,24,12,30,27.0,252.0,1.8,17.0,270.0,272.86,214.81
2016,10,24,12,45,21.0,236.0,1.8,17.0,250.0,250.38,197.35
2016,10,24,13,0,15.0,220.0,1.8,17.0,230.0,228.17,179.93
2016,10,24,13,15,170.0,234.5,1.8,17.0,334.5,400.49,319.49
2016,10,24,13,30,325.0,249.0,1.8,17.0,439.0,554.11,437.85
2016,10,24,13,45,162.5,179.0,1.85,17.0,274.0,322.77,258.87
2016,10,24,14,0,0.0,109.0,1.9,17.0,109.0,102.55,79.26
2016,10,24,14,15,0.5,129.5,1.9,16.5,130.0,123.68,97.32
2016,10,24,14,30,1.0,150.0,1.9,16.0,151.0,145.61,115.71
2016,10,24,14,45,111.5,158.5,1.95,16.0,203.5,243.79,198.43
2016,10,24,15,0,222.0,167.0,2.0,16.0,256.0,325.25,264.95
2016,10,24,15,15,209.5,149.5,1.95,15.5,226.0,280.04,228.45
2016,10,24,15,30,197.0,132.0,1.9,15.0,196.0,244.3,199.26
2016,10,24,15,45,181.5,112.0,1.85,15.0,164.0,211.57,171.39
2016,10,24,16,0,166.0,92.0,1.8,15.0,132.0,173.18,138.27
2016,10,24,16,15,141.0,72.0,1.7,14.5,100.5,133.02,103.46
2016,10,24,16,30,116.0,52.0,1.6,14.0,69.0,95.56,70.6
2016,10,24,16,45,58.0,34.5,1.5,13.5,43.0,52.86,33.74
2016,10,24,17,0,0.0,17.0,1.4,13.0,17.0,16.11,0.0
2016,10,24,17,15,0.0,8.5,1.35,13.0,8.5,8.1,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,92.5,16.5,1.2,12.5,26.0,38.18,0.0
2016,10,25,7,0,185.0,33.0,1.2,13.0,52.0,89.82,59.95
2016,10,25,7,15,230.5,49.5,1.2,13.0,86.0,132.85,99.2
2016,10,25,7,30,276.0,66.0,1.2,13.0,120.0,181.09,141.98
2016,10,25,7,45,302.5,82.0,1.3,13.5,156.5,225.83,181.5
2016,10,25,8,0,329.0,98.0,1.4,14.0,193.0,273.04,222.07
2016,10,25,8,15,340.5,115.5,1.45,14.5,228.0,316.35,258.24
2016,10,25,8,30,352.0,133.0,1.5,15.0,263.0,351.46,286.9
2016,10,25,8,45,355.5,150.5,1.55,15.5,295.0,390.01,317.22
2016,10,25,9,0,359.0,168.0,1.6,16.0,327.0,427.99,346.21
2016,10,25,9,15,208.5,191.0,1.6,16.0,285.0,353.67,285.5
2016,10,25,9,30,58.0,214.0,1.6,16.0,243.0,266.04,212.85
2016,10,25,9,45,145.5,233.0,1.65,16.5,312.5,367.52,294.24
2016,10,25,10,0,233.0,252.0,1.7,17.0,382.0,463.89,368.49
2016,10,25,10,15,221.5,265.5,1.65,17.0,393.5,476.05,375.96
2016,10,25,10,30,210.0,279.0,1.6,17.0,405.0,486.9,382.95
2016,10,25,10,45,544.5,179.5,1.6,17.5,519.0,696.5,543.96
2016,10,25,11,0,879.0,80.0,1.6,18.0,633.0,883.05,671.24
2016,10,25,11,15,464.5,179.5,1.55,18.0,472.5,640.27,496.86
2016,10,25,11,30,50.0,279.0,1.5,18.0,312.0,338.51,262.98
2016,10,25,11,45,51.5,279.0,1.5,18.5,312.5,339.96,265.21
2016,10,25,12,0,53.0,279.0,1.5,19.0,313.0,341.33,265.8
2016,10,25,12,15,53.0,278.0,1.5,19.0,312.0,340.06,264.89
2016,10,25,12,30,53.0,277.0,1.5,19.0,311.0,338.69,263.97
2016,10,25,12,45,194.5,271.0,1.5,19.0,391.5,470.34,367.72
2016,10,25,13,0,336.0,265.0,1.5,19.0,472.0,596.83,462.96
2016,10,25,13,15,601.5,169.5,1.5,19.0,523.5,725.13,560.58
2016,10,25,13,30,867.0,74.0,1.5,19.0,575.0,809.2,619.25
2016,10,25,13,45,855.0,73.5,1.5,19.0,546.5,774.63,595.38
2016,10,25,14,0,843.0,73.0,1.5,19.0,518.0,737.69,570.97
2016,10,25,14,15,827.5,71.0,1.45,19.0,484.0,694.28,541.25
2016,10,25,14,30,812.0,69.0,1.4,19.0,450.0,654.0,513.51
2016,10,25,14,45,790.0,66.5,1.4,19.0,410.0,602.41,476.19
2016,10,25,15,0,768.0,64.0,1.4,19.0,370.0,550.33,436.8
2016,10,25,15,15,736.5,60.5,1.3,18.5,326.5,491.63,391.33
2016,10,25,15,30,705.0,57.0,1.2,18.0,283.0,434.06,345.2
2016,10,25,15,45,659.5,52.5,1.2,17.5,237.0,370.5,293.1
2016,10,25,16,0,614.0,48.0,1.2,17.0,191.0,310.33,241.75
2016,10,25,16,15,538.0,41.5,1.1,16.0,145.5,242.93,183.74
2016,10,25,16,30,462.0,35.0,1.0,15.0,100.0,181.98,130.17
2016,10,25,16,45,331.0,25.5,0.95,14.5,62.0,113.83,69.89
2016,10,25,17,0,200.0,16.0,0.9,14.0,24.0,48.86,0.0
2016,10,25,17,15,100.0,8.0,0.85,13.5,12.0,7.63,0.0
2016,10,25,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,218.0,13.0,0.8,11.5,34.5,57.13,0.0
2016,10,26,7,0,436.0,26.0,0.7,12.0,69.0,141.24,91.34
2016,10,26,7,15,529.0,33.0,0.7,12.5,114.5,203.21,148.24
2016,10,26,7,30,622.0,40.0,0.7,13.0,160.0,275.32,211.39
2016,10,26,7,45,676.5,44.5,0.75,13.5,207.5,338.39,267.01
2016,10,26,8,0,731.0,49.0,0.8,14.0,255.0,406.1,324.49
2016,10,26,8,15,766.0,52.5,0.8,14.5,301.5,466.73,374.18
2016,10,26,8,30,801.0,56.0,0.8,15.0,348.0,529.04,423.07
2016,10,26,8,45,825.0,58.5,0.85,16.0,390.5,580.73,461.83
2016,10,26,9,0,849.0,61.0,0.9,17.0,433.0,635.79,501.51
2016,10,26,9,15,866.5,62.5,0.95,17.5,470.5,684.59,534.65
2016,10,26,9,30,884.0,64.0,1.0,18.0,508.0,732.02,565.89
2016,10,26,9,45,893.0,67.0,1.1,18.5,539.5,773.03,592.8
2016,10,26,10,0,902.0,70.0,1.2,19.0,571.0,811.51,617.75
2016,10,26,10,15,911.5,71.0,1.2,19.0,596.0,845.23,639.17
2016,10,26,10,30,921.0,72.0,1.2,19.0,621.0,876.02,658.53
2016,10,26,10,45,924.5,74.0,1.3,19.5,638.5,899.65,673.31
2016,10,26,11,0,928.0,76.0,1.4,20.0,656.0,919.77,685.86
2016,10,26,11,15,932.0,76.5,1.45,20.0,666.5,934.91,695.85
2016,10,26,11,30,936.0,77.0,1.5,20.0,677.0,946.36,703.59
2016,10,26,11,45,934.5,78.0,1.55,20.5,679.0,949.62,704.81
2016,10,26,12,0,933.0,79.0,1.6,21.0,681.0,949.04,703.76
2016,10,26,12,15,932.0,79.0,1.6,21.0,674.5,943.89,700.57
2016,10,26,12,30,931.0,79.0,1.6,21.0,668.0,934.96,695.09
2016,10,26,12,45,926.5,78.5,1.6,21.0,654.0,918.59,684.88
2016,10,26,13,0,922.0,78.0,1.6,21.0,640.0,898.65,672.48
2016,10,26,13,15,914.5,77.0,1.6,20.5,618.0,872.13,657.0
2016,10,26,13,30,907.0,76.0,1.6,20.0,596.0,842.44,639.35
2016,10,26,13,45,896.5,74.5,1.6,20.0,566.5,806.78,616.28
2016,10,26,14,0,886.0,73.0,1.6,20.0,537.0,768.53,591.26
2016,10,26,14,15,870.0,71.0,1.55,19.5,501.5,723.3,561.66
2016,10,26,14,30,854.0,69.0,1.5,19.0,466.0,676.37,530.39
2016,10,26,14,45,833.0,66.5,1.45,19.0,425.0,628.49,495.65
2016,10,26,15,0,812.0,64.0,1.4,19.0,384.0,575.18,455.12
2016,10,26,15,15,780.0,60.5,1.3,18.5,338.5,514.22,408.11
2016,10,26,15,30,748.0,57.0,1.2,18.0,293.0,454.33,360.27
2016,10,26,15,45,702.5,52.5,1.15,17.5,245.5,388.65,306.38
2016,10,26,16,0,657.0,48.0,1.1,17.0,198.0,326.26,253.08
2016,10,26,16,15,579.5,41.5,1.0,16.0,150.5,254.47,191.51
2016,10,26,16,30,502.0,35.0,0.9,15.0,103.0,190.46,135.2
2016,10,26,16,45,361.0,25.0,0.85,14.5,63.0,119.3,71.18
2016,10,26,17,0,220.0,15.0,0.8,14.0,23.0,50.91,0.0
2016,10,26,17,15,110.0,7.5,0.85,13.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.95,12.0,9.5,8.8,0.0
2016,10,27,7,0,0.0,19.0,1.0,13.0,19.0,17.63,8.23
2016,10,27,7,15,0.0,32.0,1.0,13.5,32.0,29.72,19.3
2016,10,27,7,30,0.0,45.0,1.0,14.0,45.0,42.12,30.18
2016,10,27,7,45,0.0,58.5,1.05,14.5,58.5,55.15,41.45
2016,10,27,8,0,0.0,72.0,1.1,15.0,72.0,68.2,52.53
2016,10,27,8,15,0.0,85.5,1.1,15.5,85.5,81.3,63.42
2016,10,27,8,30,0.0,99.0,1.1,16.0,99.0,94.44,74.15
2016,10,27,8,45,0.0,89.0,1.15,16.5,89.0,83.72,64.9
2016,10,27,9,0,0.0,79.0,1.2,17.0,79.0,73.56,56.18
2016,10,27,9,15,1.0,118.0,1.15,17.0,118.5,112.87,88.52
2016,10,27,9,30,2.0,157.0,1.1,17.0,158.0,153.31,121.1
2016,10,27,9,45,1.0,139.5,1.1,17.5,140.0,134.07,104.93
2016,10,27,10,0,0.0,122.0,1.1,18.0,122.0,115.4,89.44
2016,10,27,10,15,0.0,92.0,1.15,18.0,92.0,85.79,65.27
2016,10,27,10,30,0.0,62.0,1.2,18.0,62.0,57.72,42.22
2016,10,27,10,45,16.0,156.0,1.25,18.5,166.0,163.05,128.0
2016,10,27,11,0,32.0,250.0,1.3,19.0,270.0,289.24,226.34
2016,10,27,11,15,22.0,233.5,1.45,18.5,248.0,249.13,194.9
2016,10,27,11,30,12.0,217.0,1.6,18.0,226.0,222.64,174.4
2016,10,27,11,45,12.5,217.0,1.75,18.0,226.0,223.07,174.94
2016,10,27,12,0,13.0,217.0,1.9,18.0,226.0,223.53,175.43
2016,10,27,12,15,6.5,155.5,1.9,17.5,160.0,154.27,120.58
2016,10,27,12,30,0.0,94.0,1.9,17.0,94.0,87.67,66.78
2016,10,27,12,45,0.5,130.5,1.95,17.0,131.0,123.91,96.48
2016,10,27,13,0,1.0,167.0,2.0,17.0,168.0,161.26,126.72
2016,10,27,13,15,2.5,171.0,1.9,17.0,173.0,166.85,131.31
2016,10,27,13,30,4.0,175.0,1.8,17.0,178.0,172.48,136.05
2016,10,27,13,45,2.0,166.0,1.7,17.0,168.0,161.86,127.61
2016,10,27,14,0,0.0,157.0,1.6,17.0,158.0,151.41,119.34
2016,10,27,14,15,0.0,148.5,1.5,16.5,149.0,143.14,113.12
2016,10,27,14,30,0.0,140.0,1.4,16.0,140.0,134.94,106.9
2016,10,27,14,45,4.5,139.0,1.35,16.0,141.0,137.62,109.5
2016,10,27,15,0,9.0,138.0,1.3,16.0,142.0,140.19,111.94
2016,10,27,15,15,5.0,122.5,1.2,16.0,124.5,122.28,97.25
2016,10,27,15,30,1.0,107.0,1.1,16.0,107.0,104.83,82.85
2016,10,27,15,45,0.5,89.0,1.0,16.0,89.0,86.74,67.74
2016,10,27,16,0,0.0,71.0,0.9,16.0,71.0,68.73,52.46
2016,10,27,16,15,0.0,53.0,0.8,15.5,53.0,50.94,37.23
2016,10,27,16,30,0.0,35.0,0.7,15.0,35.0,33.09,21.75
2016,10,27,16,45,0.0,21.0,0.65,15.0,21.0,19.5,8.6
2016,10,27,17,0,0.0,7.0,0.6,15.0,7.0,6.67,0.0
2016,10,27,17,15,0.0,3.5,0.6,14.5,3.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,13.0,5.0,4.77,0.0
2016,10,28,7,0,0.0,10.0,1.2,13.0,10.0,9.26,1.53
2016,10,28,7,15,0.0,17.5,1.2,13.0,17.5,16.22,7.98
2016,10,28,7,30,0.0,25.0,1.2,13.0,25.0,23.18,14.18
2016,10,28,7,45,0.0,33.0,1.25,13.5,33.0,30.62,20.68
2016,10,28,8,0,0.0,41.0,1.3,14.0,41.0,38.07,27.09
2016,10,28,8,15,0.0,49.0,1.25,14.0,49.0,45.53,33.47
2016,10,28,8,30,0.0,57.0,1.2,14.0,57.0,52.99,39.77
2016,10,28,8,45,186.0,108.5,1.2,14.5,188.5,237.29,195.87
2016,10,28,9,0,372.0,160.0,1.2,15.0,320.0,426.15,346.3
2016,10,28,9,15,233.5,188.5,1.2,15.0,292.0,378.22,305.15
2016,10,28,9,30,95.0,217.0,1.2,15.0,264.0,297.56,238.95
2016,10,28,9,45,56.5,209.0,1.3,15.5,237.5,260.75,208.76
2016,10,28,10,0,18.0,201.0,1.4,16.0,211.0,211.51,168.05
2016,10,28,10,15,9.0,172.5,1.45,16.0,177.5,174.05,137.75
2016,10,28,10,30,0.0,144.0,1.5,16.0,144.0,137.22,107.62
2016,10,28,10,45,15.0,194.5,1.55,16.5,203.5,201.92,159.9
2016,10,28,11,0,30.0,245.0,1.6,17.0,263.0,282.03,222.69
2016,10,28,11,15,32.0,251.0,1.6,17.0,271.0,290.77,229.04
2016,10,28,11,30,34.0,257.0,1.6,17.0,279.0,299.52,235.74
2016,10,28,11,45,139.0,276.5,1.65,17.5,365.0,431.15,339.3
2016,10,28,12,0,244.0,296.0,1.7,18.0,451.0,549.0,428.2
2016,10,28,12,15,149.0,283.5,1.65,17.5,378.0,447.72,350.39
2016,10,28,12,30,54.0,271.0,1.6,17.0,305.0,333.53,261.98
2016,10,28,12,45,27.5,219.0,1.6,17.0,236.5,250.28,197.39
2016,10,28,13,0,1.0,167.0,1.6,17.0,168.0,161.36,126.38
2016,10,28,13,15,60.0,213.0,1.55,17.0,247.0,270.59,215.66
2016,10,28,13,30,119.0,259.0,1.5,17.0,326.0,383.39,304.12
2016,10,28,13,45,60.5,211.0,1.45,17.0,245.0,266.88,212.14
2016,10,28,14,0,2.0,163.0,1.4,17.0,164.0,159.33,125.48
2016,10,28,14,15,1.0,117.0,1.3,17.0,117.5,111.69,87.25
2016,10,28,14,30,0.0,71.0,1.2,17.0,71.0,66.07,49.82
2016,10,28,14,45,0.0,64.5,1.2,17.0,64.5,59.99,44.94
2016,10,28,15,0,0.0,58.0,1.2,17.0,58.0,53.92,39.97
2016,10,28,15,15,0.0,51.0,1.15,16.5,51.0,47.39,34.64
2016,10,28,15,30,0.0,44.0,1.1,16.0,44.0,40.87,29.23
2016,10,28,15,45,0.0,36.5,1.05,16.0,36.5,33.88,23.28
2016,10,28,16,0,0.0,29.0,1.0,16.0,29.0,26.9,17.25
2016,10,28,16,15,0.0,21.5,0.9,15.0,21.5,19.93,11.22
2016,10,28,16,30,0.0,14.0,0.8,14.0,14.0,12.97,5.13
2016,10,28,16,45,0.0,8.0,0.75,13.5,8.0,7.4,0.0
2016,10,28,17,0,0.0,2.0,0.7,13.0,2.0,1.91,0.0
2016,10,28,17,15,0.0,1.0,0.75,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,45,161.5,14.0,0.95,12.5,28.0,41.72,0.0
2016,10,29,7,0,323.0,28.0,1.0,13.0,56.0,117.49,72.67
2016,10,29,7,15,427.0,37.0,1.05,13.0,99.0,177.67,129.26
2016,10,29,7,30,531.0,46.0,1.1,13.0,142.0,249.46,192.08
2016,10,29,7,45,597.0,51.0,1.15,13.5,189.0,312.32,247.56
2016,10,29,8,0,663.0,56.0,1.2,14.0,236.0,379.43,305.06
2016,10,29,8,15,331.5,72.5,1.2,14.0,162.5,261.23,213.71
2016,10,29,8,30,0.0,89.0,1.2,14.0,89.0,84.35,65.96
2016,10,29,8,45,0.0,54.0,1.3,14.5,54.0,50.19,37.19
2016,10,29,9,0,0.0,19.0,1.4,15.0,19.0,17.63,9.4
2016,10,29,9,15,0.0,64.0,1.4,15.5,64.0,59.54,44.76
2016,10,29,9,30,0.0,109.0,1.4,16.0,109.0,102.91,80.53
2016,10,29,9,45,0.0,89.0,1.45,16.5,89.0,83.0,63.71
2016,10,29,10,0,0.0,69.0,1.5,17.0,69.0,64.23,47.98
2016,10,29,10,15,8.5,141.0,1.5,17.0,146.0,141.42,111.41
2016,10,29,10,30,17.0,213.0,1.5,17.0,223.0,223.38,176.85
2016,10,29,10,45,18.5,220.5,1.5,17.0,231.5,232.57,183.63
2016,10,29,11,0,20.0,228.0,1.5,17.0,240.0,241.84,190.77
2016,10,29,11,15,117.0,261.5,1.45,17.0,335.0,392.63,310.28
2016,10,29,11,30,214.0,295.0,1.4,17.0,430.0,519.99,406.69
2016,10,29,11,45,315.5,275.0,1.4,17.5,474.0,603.07,468.11
2016,10,29,12,0,417.0,255.0,1.4,18.0,518.0,671.2,517.88
2016,10,29,12,15,667.5,166.5,1.35,18.0,582.5,813.62,621.35
2016,10,29,12,30,918.0,78.0,1.3,18.0,647.0,915.54,688.2
2016,10,29,12,45,913.0,77.5,1.3,18.0,632.5,898.94,676.31
2016,10,29,13,0,908.0,77.0,1.3,18.0,618.0,878.86,663.71
2016,10,29,13,15,900.0,76.0,1.25,18.0,596.0,852.3,646.14
2016,10,29,13,30,892.0,75.0,1.2,18.0,574.0,822.67,626.56
2016,10,29,13,45,880.5,73.5,1.2,18.0,545.0,786.8,603.32
2016,10,29,14,0,869.0,72.0,1.2,18.0,516.0,748.45,578.19
2016,10,29,14,15,853.0,70.0,1.2,18.0,481.0,704.04,548.47
2016,10,29,14,30,837.0,68.0,1.2,18.0,446.0,662.72,520.57
2016,10,29,14,45,813.0,65.5,1.2,18.0,405.0,609.16,481.54
2016,10,29,15,0,789.0,63.0,1.2,18.0,364.0,555.22,440.72
2016,10,29,15,15,755.5,60.0,1.15,17.5,319.5,495.46,394.52
2016,10,29,15,30,722.0,57.0,1.1,17.0,275.0,436.93,347.55
2016,10,29,15,45,669.5,52.5,1.05,16.5,228.0,369.87,292.18
2016,10,29,16,0,617.0,48.0,1.0,16.0,181.0,306.84,238.12
2016,10,29,16,15,533.5,41.0,0.95,15.0,135.0,237.37,178.35
2016,10,29,16,30,450.0,34.0,0.9,14.0,89.0,174.75,123.12
2016,10,29,16,45,294.5,23.0,0.85,13.5,52.5,98.92,51.57
2016,10,29,17,0,139.0,12.0,0.8,13.0,16.0,33.98,0.0
2016,10,29,17,15,69.5,6.0,0.8,12.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
