Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,7.5,2.0,12.0,7.5,7.15,0.0
2016,10,30,7,0,0.0,15.0,2.1,12.0,15.0,13.91,4.73
2016,10,30,7,15,0.0,27.5,2.2,12.0,27.5,25.53,15.74
2016,10,30,7,30,0.0,40.0,2.3,12.0,40.0,37.17,26.1
2016,10,30,7,45,0.0,53.0,2.4,12.5,53.0,49.72,37.07
2016,10,30,8,0,0.0,66.0,2.5,13.0,66.0,62.28,47.88
2016,10,30,8,15,0.0,79.5,2.55,13.5,79.5,75.39,58.97
2016,10,30,8,30,0.0,93.0,2.6,14.0,93.0,88.55,69.9
2016,10,30,8,45,0.0,69.0,2.65,14.5,69.0,64.2,49.06
2016,10,30,9,0,0.0,45.0,2.7,15.0,45.0,41.81,29.94
2016,10,30,9,15,0.0,32.0,2.75,15.0,32.0,29.72,19.62
2016,10,30,9,30,0.0,19.0,2.8,15.0,19.0,17.64,9.33
2016,10,30,9,45,0.0,21.0,2.85,15.5,21.0,19.5,10.85
2016,10,30,10,0,0.0,23.0,2.9,16.0,23.0,21.37,12.36
2016,10,30,10,15,10.5,120.5,2.85,16.0,127.0,122.48,96.73
2016,10,30,10,30,21.0,218.0,2.8,16.0,231.0,232.29,185.59
2016,10,30,10,45,10.5,123.0,2.8,16.0,129.5,125.22,98.42
2016,10,30,11,0,0.0,28.0,2.8,16.0,28.0,26.03,16.14
2016,10,30,11,15,0.0,21.0,2.75,16.0,21.0,19.52,10.71
2016,10,30,11,30,0.0,14.0,2.7,16.0,14.0,13.01,5.25
2016,10,30,11,45,0.0,24.0,2.65,16.5,24.0,22.32,13.01
2016,10,30,12,0,0.0,34.0,2.6,17.0,34.0,31.63,20.72
2016,10,30,12,15,0.0,31.0,2.55,17.0,31.0,28.83,18.4
2016,10,30,12,30,0.0,28.0,2.5,17.0,28.0,26.04,16.08
2016,10,30,12,45,0.0,27.0,2.45,17.0,27.0,25.1,15.32
2016,10,30,13,0,0.0,26.0,2.4,17.0,26.0,24.17,14.56
2016,10,30,13,15,0.0,56.0,2.3,17.0,56.0,52.11,37.86
2016,10,30,13,30,0.0,86.0,2.2,17.0,86.0,80.12,61.1
2016,10,30,13,45,0.0,62.5,2.15,17.0,62.5,58.16,42.99
2016,10,30,14,0,0.0,39.0,2.1,17.0,39.0,36.24,24.81
2016,10,30,14,15,0.0,67.5,2.05,16.5,67.5,62.81,47.2
2016,10,30,14,30,0.0,96.0,2.0,16.0,96.0,90.3,70.36
2016,10,30,14,45,0.0,69.5,1.95,16.0,69.5,64.66,49.05
2016,10,30,15,0,0.0,43.0,1.9,16.0,43.0,39.94,28.33
2016,10,30,15,15,0.0,37.5,1.8,15.5,37.5,34.81,24.11
2016,10,30,15,30,0.0,32.0,1.7,15.0,32.0,29.69,19.82
2016,10,30,15,45,0.0,26.0,1.65,15.0,26.0,24.11,15.02
2016,10,30,16,0,0.0,20.0,1.6,15.0,20.0,18.54,10.17
2016,10,30,16,15,0.0,15.0,1.45,14.0,15.0,13.89,6.12
2016,10,30,16,30,0.0,10.0,1.3,13.0,10.0,9.26,2.01
2016,10,30,16,45,0.0,5.5,1.2,12.5,5.5,5.09,0.0
2016,10,30,17,0,0.0,1.0,1.1,12.0,1.0,0.95,0.0
2016,10,30,17,15,0.0,0.5,1.1,12.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,45,154.5,13.5,0.9,9.5,26.0,39.68,0.0
2016,10,31,7,0,309.0,27.0,0.9,10.0,52.0,111.1,65.23
2016,10,31,7,15,420.0,36.0,0.8,10.5,95.0,173.58,126.36
2016,10,31,7,30,531.0,45.0,0.7,11.0,138.0,246.96,190.23
2016,10,31,7,45,599.0,50.5,0.65,11.5,185.0,310.89,246.38
2016,10,31,8,0,667.0,56.0,0.6,12.0,232.0,379.09,304.24
2016,10,31,8,15,708.5,60.5,0.55,12.0,277.5,440.52,355.31
2016,10,31,8,30,750.0,65.0,0.5,12.0,323.0,504.34,406.15
2016,10,31,8,45,783.0,66.5,0.5,12.5,366.0,561.54,449.78
2016,10,31,9,0,816.0,68.0,0.5,13.0,409.0,619.4,492.27
2016,10,31,9,15,835.5,70.5,0.5,13.5,447.0,669.44,527.02
2016,10,31,9,30,855.0,73.0,0.5,14.0,485.0,718.33,558.81
2016,10,31,9,45,864.0,76.0,0.5,14.5,515.5,752.7,579.84
2016,10,31,10,0,873.0,79.0,0.5,15.0,546.0,789.92,602.7
2016,10,31,10,15,626.0,156.5,0.5,15.0,499.0,711.15,546.51
2016,10,31,10,30,379.0,234.0,0.5,15.0,452.0,588.89,455.46
2016,10,31,10,45,284.5,258.5,0.55,15.5,425.0,543.83,421.45
2016,10,31,11,0,190.0,283.0,0.6,16.0,398.0,480.88,373.04
2016,10,31,11,15,352.0,249.0,0.65,16.0,466.0,600.6,465.02
2016,10,31,11,30,514.0,215.0,0.7,16.0,534.0,723.44,553.99
2016,10,31,11,45,267.0,223.0,0.75,16.0,389.0,498.02,387.8
2016,10,31,12,0,20.0,231.0,0.8,16.0,244.0,245.34,191.72
2016,10,31,12,15,10.0,195.0,0.85,16.0,201.5,198.31,155.96
2016,10,31,12,30,0.0,159.0,0.9,16.0,159.0,152.31,119.24
2016,10,31,12,45,137.5,211.0,1.0,16.0,291.5,350.47,280.28
2016,10,31,13,0,275.0,263.0,1.1,16.0,424.0,539.69,424.29
2016,10,31,13,15,137.5,156.5,1.15,16.0,237.0,283.58,227.45
2016,10,31,13,30,0.0,50.0,1.2,16.0,50.0,46.51,33.2
2016,10,31,13,45,58.5,137.0,1.3,16.0,166.5,183.23,147.95
2016,10,31,14,0,117.0,224.0,1.4,16.0,283.0,335.42,269.6
2016,10,31,14,15,242.5,195.5,1.45,15.5,306.5,399.09,322.33
2016,10,31,14,30,368.0,167.0,1.5,15.0,330.0,441.7,358.35
2016,10,31,14,45,568.0,117.5,1.55,15.0,342.0,511.28,414.35
2016,10,31,15,0,768.0,68.0,1.6,15.0,354.0,545.48,441.31
2016,10,31,15,15,732.0,64.0,1.6,14.5,309.5,484.33,392.45
2016,10,31,15,30,696.0,60.0,1.6,14.0,265.0,424.72,343.69
2016,10,31,15,45,638.0,55.0,1.6,14.0,218.0,358.28,287.12
2016,10,31,16,0,580.0,50.0,1.6,14.0,171.0,294.7,231.29
2016,10,31,16,15,489.0,42.5,1.5,13.0,126.0,222.65,168.7
2016,10,31,16,30,398.0,35.0,1.4,12.0,81.0,160.17,113.05
2016,10,31,16,45,236.5,23.0,1.3,11.5,46.5,84.28,36.85
2016,10,31,17,0,75.0,11.0,1.2,11.0,12.0,22.47,0.0
2016,10,31,17,15,37.5,5.5,1.2,11.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,135.0,13.5,1.1,9.5,24.0,36.14,0.0
2016,11,1,7,0,270.0,27.0,1.1,10.0,48.0,101.0,56.69
2016,11,1,7,15,385.5,37.0,1.1,10.5,90.0,164.11,119.34
2016,11,1,7,30,501.0,47.0,1.1,11.0,132.0,238.0,183.8
2016,11,1,7,45,574.5,52.5,1.15,11.5,179.0,302.46,240.92
2016,11,1,8,0,648.0,58.0,1.2,12.0,226.0,373.72,302.25
2016,11,1,8,15,691.0,62.0,1.15,12.0,271.5,432.07,351.94
2016,11,1,8,30,734.0,66.0,1.1,12.0,317.0,495.22,403.53
2016,11,1,8,45,769.0,68.0,1.1,12.5,360.0,553.39,448.96
2016,11,1,9,0,804.0,70.0,1.1,13.0,403.0,612.43,493.42
2016,11,1,9,15,824.0,72.5,1.1,13.0,440.5,662.27,530.17
2016,11,1,9,30,844.0,75.0,1.1,13.0,478.0,711.01,563.9
2016,11,1,9,45,534.5,156.0,1.1,13.5,417.0,597.03,475.39
2016,11,1,10,0,225.0,237.0,1.1,14.0,356.0,439.48,350.48
2016,11,1,10,15,562.0,158.0,1.1,14.0,474.0,653.93,518.99
2016,11,1,10,30,899.0,79.0,1.1,14.0,592.0,853.77,658.09
2016,11,1,10,45,583.0,175.0,1.1,14.5,511.5,716.76,557.4
2016,11,1,11,0,267.0,271.0,1.1,15.0,431.0,547.45,427.51
2016,11,1,11,15,593.0,176.0,1.1,15.0,538.5,749.03,582.27
2016,11,1,11,30,919.0,81.0,1.1,15.0,646.0,922.87,698.87
2016,11,1,11,45,918.5,81.5,1.15,15.5,647.5,926.29,698.11
2016,11,1,12,0,918.0,82.0,1.2,16.0,649.0,925.98,697.4
2016,11,1,12,15,916.0,81.5,1.2,16.0,642.5,919.41,693.21
2016,11,1,12,30,914.0,81.0,1.2,16.0,636.0,909.15,686.8
2016,11,1,12,45,905.5,82.0,1.25,16.0,621.0,891.44,676.31
2016,11,1,13,0,897.0,83.0,1.3,16.0,606.0,870.38,663.67
2016,11,1,13,15,888.5,82.0,1.3,16.0,584.0,843.76,646.55
2016,11,1,13,30,880.0,81.0,1.3,16.0,562.0,814.14,627.39
2016,11,1,13,45,868.5,79.0,1.3,16.0,533.0,784.16,607.92
2016,11,1,14,0,857.0,77.0,1.3,16.0,504.0,745.4,582.08
2016,11,1,14,15,839.5,75.0,1.3,15.5,468.5,700.14,552.37
2016,11,1,14,30,822.0,73.0,1.3,15.0,433.0,653.35,520.78
2016,11,1,14,45,796.5,70.0,1.3,15.0,392.5,599.1,480.17
2016,11,1,15,0,771.0,67.0,1.3,15.0,352.0,544.63,438.17
2016,11,1,15,15,734.5,63.5,1.3,14.5,307.0,483.77,390.52
2016,11,1,15,30,698.0,60.0,1.3,14.0,262.0,424.45,342.22
2016,11,1,15,45,639.5,55.0,1.3,14.0,215.5,357.93,285.81
2016,11,1,16,0,581.0,50.0,1.3,14.0,169.0,294.22,230.06
2016,11,1,16,15,489.0,42.0,1.3,13.0,124.0,221.42,167.14
2016,11,1,16,30,397.0,34.0,1.3,12.0,79.0,158.36,110.95
2016,11,1,16,45,198.5,17.0,1.3,11.5,39.5,68.94,24.92
2016,11,1,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,148.0,12.5,1.25,6.5,23.5,37.26,0.0
2016,11,2,7,0,296.0,25.0,1.3,7.0,47.0,104.09,55.48
2016,11,2,7,15,411.0,35.0,1.35,7.5,89.5,168.88,123.45
2016,11,2,7,30,526.0,45.0,1.4,8.0,132.0,243.73,190.0
2016,11,2,7,45,592.0,51.0,1.45,9.0,179.0,306.88,246.76
2016,11,2,8,0,658.0,57.0,1.5,10.0,226.0,376.04,306.86
2016,11,2,8,15,701.0,61.5,1.45,10.5,271.5,435.31,357.44
2016,11,2,8,30,744.0,66.0,1.4,11.0,317.0,499.37,409.73
2016,11,2,8,45,776.0,69.0,1.4,11.5,360.0,557.24,455.45
2016,11,2,9,0,808.0,72.0,1.4,12.0,403.0,615.74,500.01
2016,11,2,9,15,828.5,74.0,1.3,12.5,440.5,665.43,535.49
2016,11,2,9,30,849.0,76.0,1.2,13.0,478.0,714.03,567.32
2016,11,2,9,45,874.5,74.5,1.1,14.0,512.0,755.14,591.72
2016,11,2,10,0,900.0,73.0,1.0,15.0,546.0,800.08,618.03
2016,11,2,10,15,909.0,74.0,0.9,15.5,570.5,832.88,636.26
2016,11,2,10,30,918.0,75.0,0.8,16.0,595.0,862.76,652.21
2016,11,2,10,45,924.5,75.5,0.75,16.5,612.5,886.79,664.87
2016,11,2,11,0,931.0,76.0,0.7,17.0,630.0,907.44,675.27
2016,11,2,11,15,934.0,76.5,0.65,17.0,639.5,921.5,682.65
2016,11,2,11,30,937.0,77.0,0.6,17.0,649.0,931.87,687.79
2016,11,2,11,45,937.5,77.0,0.6,17.5,650.5,935.65,688.64
2016,11,2,12,0,938.0,77.0,0.6,18.0,652.0,935.63,687.3
2016,11,2,12,15,935.5,76.5,0.6,18.0,645.5,928.53,682.91
2016,11,2,12,30,933.0,76.0,0.6,18.0,639.0,917.68,676.37
2016,11,2,12,45,930.5,74.5,0.65,18.5,624.5,901.95,666.6
2016,11,2,13,0,928.0,73.0,0.7,19.0,610.0,882.61,654.6
2016,11,2,13,15,920.0,72.0,0.7,19.0,588.0,855.82,638.05
2016,11,2,13,30,912.0,71.0,0.7,19.0,566.0,825.91,619.48
2016,11,2,13,45,899.5,70.0,0.75,19.0,536.5,789.56,597.3
2016,11,2,14,0,887.0,69.0,0.8,19.0,507.0,750.75,573.14
2016,11,2,14,15,870.5,67.0,0.8,18.5,471.5,705.67,544.54
2016,11,2,14,30,854.0,65.0,0.8,18.0,436.0,658.96,514.2
2016,11,2,14,45,829.0,62.5,0.85,18.0,395.0,609.21,478.61
2016,11,2,15,0,804.0,60.0,0.9,18.0,354.0,554.41,437.79
2016,11,2,15,15,769.5,57.0,0.95,17.5,309.0,493.91,391.81
2016,11,2,15,30,735.0,54.0,1.0,17.0,264.0,434.72,344.73
2016,11,2,15,45,680.5,49.0,1.05,16.5,217.0,366.19,288.33
2016,11,2,16,0,626.0,44.0,1.1,16.0,170.0,301.92,233.14
2016,11,2,16,15,537.0,37.0,1.1,15.0,124.5,228.9,170.26
2016,11,2,16,30,448.0,30.0,1.1,14.0,79.0,164.96,113.0
2016,11,2,16,45,224.0,15.0,1.1,13.0,39.5,71.42,20.1
2016,11,2,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,6,45,165.5,11.5,1.35,8.5,23.0,39.1,0.0
2016,11,3,7,0,331.0,23.0,1.4,9.0,46.0,109.09,52.97
2016,11,3,7,15,445.5,31.5,1.4,9.5,89.0,174.45,125.51
2016,11,3,7,30,560.0,40.0,1.4,10.0,132.0,246.72,190.02
2016,11,3,7,45,625.5,45.5,1.45,11.0,179.0,310.97,247.62
2016,11,3,8,0,691.0,51.0,1.5,12.0,226.0,380.97,308.22
2016,11,3,8,15,733.0,55.5,1.4,12.5,272.0,443.38,360.86
2016,11,3,8,30,775.0,60.0,1.3,13.0,318.0,508.2,413.07
2016,11,3,8,45,804.0,62.5,1.25,14.0,360.5,564.88,456.29
2016,11,3,9,0,833.0,65.0,1.2,15.0,403.0,621.86,497.8
2016,11,3,9,15,852.5,67.0,1.1,15.5,440.5,671.68,532.36
2016,11,3,9,30,872.0,69.0,1.0,16.0,478.0,715.07,559.68
2016,11,3,9,45,889.0,69.5,0.9,16.5,510.5,758.09,585.92
2016,11,3,10,0,906.0,70.0,0.8,17.0,543.0,799.13,609.98
2016,11,3,10,15,915.0,71.5,0.75,17.5,567.5,832.64,629.13
2016,11,3,10,30,924.0,73.0,0.7,18.0,592.0,863.22,646.08
2016,11,3,10,45,930.0,73.5,0.65,19.0,609.5,886.9,657.05
2016,11,3,11,0,936.0,74.0,0.6,20.0,627.0,907.17,665.74
2016,11,3,11,15,939.0,74.5,0.55,20.0,636.5,921.27,672.98
2016,11,3,11,30,942.0,75.0,0.5,20.0,646.0,931.67,678.03
2016,11,3,11,45,941.0,75.5,0.45,20.5,647.0,934.74,677.31
2016,11,3,12,0,940.0,76.0,0.4,21.0,648.0,933.99,674.44
2016,11,3,12,15,937.5,76.0,0.4,21.0,641.5,927.5,670.54
2016,11,3,12,30,935.0,76.0,0.4,21.0,635.0,917.28,664.51
2016,11,3,12,45,929.0,75.5,0.4,21.5,620.5,899.73,652.76
2016,11,3,13,0,923.0,75.0,0.4,22.0,606.0,878.71,639.02
2016,11,3,13,15,915.0,74.0,0.4,22.0,583.5,852.07,622.99
2016,11,3,13,30,907.0,73.0,0.4,22.0,561.0,822.34,604.98
2016,11,3,13,45,893.5,72.0,0.4,22.0,531.5,785.42,582.15
2016,11,3,14,0,880.0,71.0,0.4,22.0,502.0,746.13,557.57
2016,11,3,14,15,863.0,69.0,0.45,21.5,466.5,701.03,530.47
2016,11,3,14,30,846.0,67.0,0.5,21.0,431.0,659.06,504.81
2016,11,3,14,45,659.0,89.0,0.55,21.0,356.5,534.03,414.37
2016,11,3,15,0,472.0,111.0,0.6,21.0,282.0,414.9,325.57
2016,11,3,15,15,597.5,83.0,0.65,20.5,271.0,431.79,339.42
2016,11,3,15,30,723.0,55.0,0.7,20.0,260.0,428.75,335.08
2016,11,3,15,45,667.5,50.0,0.75,19.5,213.0,360.52,279.43
2016,11,3,16,0,612.0,45.0,0.8,19.0,166.0,296.62,225.51
2016,11,3,16,15,519.5,37.5,0.85,18.0,120.5,225.18,165.04
2016,11,3,16,30,427.0,30.0,0.9,17.0,75.0,161.45,108.64
2016,11,3,16,45,213.5,15.0,0.95,16.5,37.5,68.58,12.39
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,12.0,1.0,10.5,19.5,31.44,0.0
2016,11,4,7,0,237.0,24.0,1.0,11.0,39.0,87.66,37.45
2016,11,4,7,15,337.0,35.5,0.95,11.5,78.0,147.2,104.98
2016,11,4,7,30,437.0,47.0,0.9,12.0,117.0,213.89,163.63
2016,11,4,7,45,504.5,54.5,0.9,12.5,160.5,274.26,216.95
2016,11,4,8,0,572.0,62.0,0.9,13.0,204.0,340.94,274.12
2016,11,4,8,15,629.0,62.5,0.8,13.5,246.5,400.17,323.39
2016,11,4,8,30,686.0,63.0,0.7,14.0,289.0,461.36,372.21
2016,11,4,8,45,748.5,66.5,0.6,15.0,342.5,534.96,427.24
2016,11,4,9,0,811.0,70.0,0.5,16.0,396.0,612.03,481.84
2016,11,4,9,15,831.5,72.5,0.4,16.5,433.5,662.23,515.42
2016,11,4,9,30,852.0,75.0,0.3,17.0,471.0,711.36,545.53
2016,11,4,9,45,866.0,77.0,0.25,17.5,502.5,753.62,570.8
2016,11,4,10,0,880.0,79.0,0.2,18.0,534.0,793.75,594.18
2016,11,4,10,15,582.5,162.0,0.2,18.5,469.0,671.67,507.78
2016,11,4,10,30,285.0,245.0,0.2,19.0,404.0,521.53,396.52
2016,11,4,10,45,598.5,164.0,0.25,19.5,511.0,719.12,542.32
2016,11,4,11,0,912.0,83.0,0.3,20.0,618.0,895.12,654.85
2016,11,4,11,15,915.0,83.5,0.35,20.0,627.5,908.93,661.3
2016,11,4,11,30,918.0,84.0,0.4,20.0,637.0,919.13,668.32
2016,11,4,11,45,917.5,84.5,0.45,20.5,638.0,922.56,669.99
2016,11,4,12,0,917.0,85.0,0.5,21.0,639.0,922.27,669.56
2016,11,4,12,15,914.0,84.5,0.5,21.0,632.0,914.87,665.03
2016,11,4,12,30,911.0,84.0,0.5,21.0,625.0,903.82,658.44
2016,11,4,12,45,906.0,83.0,0.55,21.0,610.5,886.88,649.23
2016,11,4,13,0,901.0,82.0,0.6,21.0,596.0,866.52,637.92
2016,11,4,13,15,892.5,81.0,0.65,21.0,574.0,839.98,622.54
2016,11,4,13,30,884.0,80.0,0.7,21.0,552.0,810.44,605.13
2016,11,4,13,45,871.5,78.0,0.75,21.0,523.0,779.75,586.76
2016,11,4,14,0,859.0,76.0,0.8,21.0,494.0,740.36,562.18
2016,11,4,14,15,841.0,74.0,0.75,20.5,458.5,694.94,532.76
2016,11,4,14,30,823.0,72.0,0.7,20.0,423.0,648.03,501.36
2016,11,4,14,45,798.5,68.5,0.7,20.0,382.5,594.1,462.4
2016,11,4,15,0,774.0,65.0,0.7,20.0,342.0,539.88,421.98
2016,11,4,15,15,737.0,61.0,0.65,19.0,297.5,478.43,375.73
2016,11,4,15,30,700.0,57.0,0.6,18.0,253.0,418.6,328.74
2016,11,4,15,45,645.0,51.5,0.6,17.5,206.5,351.3,273.76
2016,11,4,16,0,590.0,46.0,0.6,17.0,160.0,290.72,222.02
2016,11,4,16,15,495.5,38.0,0.65,16.0,115.5,217.3,159.91
2016,11,4,16,30,401.0,30.0,0.7,15.0,71.0,153.99,103.46
2016,11,4,16,45,200.5,15.0,0.75,14.5,35.5,65.28,4.17
2016,11,4,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,146.0,11.0,0.95,9.5,20.0,34.96,0.0
2016,11,5,7,0,292.0,22.0,0.9,10.0,40.0,97.2,35.21
2016,11,5,7,15,410.0,31.0,0.8,10.5,81.5,162.71,115.0
2016,11,5,7,30,528.0,40.0,0.7,11.0,123.0,236.54,180.06
2016,11,5,7,45,594.0,46.5,0.65,12.0,168.5,299.69,235.63
2016,11,5,8,0,660.0,53.0,0.6,13.0,214.0,366.77,292.49
2016,11,5,8,15,702.5,57.5,0.6,13.5,259.5,427.69,343.22
2016,11,5,8,30,745.0,62.0,0.6,14.0,305.0,491.08,393.78
2016,11,5,8,45,771.5,65.5,0.6,14.5,346.0,545.92,435.89
2016,11,5,9,0,798.0,69.0,0.6,15.0,387.0,600.92,476.53
2016,11,5,9,15,818.5,71.5,0.6,15.5,424.0,650.49,511.79
2016,11,5,9,30,839.0,74.0,0.6,16.0,461.0,699.05,543.72
2016,11,5,9,45,857.0,74.5,0.65,16.5,493.0,741.97,571.66
2016,11,5,10,0,875.0,75.0,0.7,17.0,525.0,777.04,593.88
2016,11,5,10,15,884.5,76.5,0.7,17.0,549.0,810.02,614.87
2016,11,5,10,30,894.0,78.0,0.7,17.0,573.0,840.21,633.86
2016,11,5,10,45,902.5,77.5,0.75,17.5,590.0,864.15,648.34
2016,11,5,11,0,911.0,77.0,0.8,18.0,607.0,884.88,660.8
2016,11,5,11,15,913.0,77.5,0.8,18.0,616.0,897.79,668.53
2016,11,5,11,30,915.0,78.0,0.8,18.0,625.0,907.09,674.14
2016,11,5,11,45,916.5,77.5,0.85,18.5,626.5,911.08,676.14
2016,11,5,12,0,918.0,77.0,0.9,19.0,628.0,911.36,675.93
2016,11,5,12,15,914.5,76.5,0.95,19.0,621.0,903.53,671.87
2016,11,5,12,30,911.0,76.0,1.0,19.0,614.0,892.08,665.63
2016,11,5,12,45,899.0,78.0,1.05,19.0,598.0,872.81,654.32
2016,11,5,13,0,887.0,80.0,1.1,19.0,582.0,850.34,640.94
2016,11,5,13,15,878.0,78.5,1.1,19.0,560.0,823.12,623.62
2016,11,5,13,30,869.0,77.0,1.1,19.0,538.0,793.0,604.32
2016,11,5,13,45,712.0,110.5,1.1,19.0,474.5,696.67,538.59
2016,11,5,14,0,555.0,144.0,1.1,19.0,411.0,590.05,461.83
2016,11,5,14,15,680.0,107.0,1.05,18.5,410.5,621.31,488.22
2016,11,5,14,30,805.0,70.0,1.0,18.0,410.0,632.15,497.89
2016,11,5,14,45,667.5,84.5,1.0,18.0,348.0,531.85,421.9
2016,11,5,15,0,530.0,99.0,1.0,18.0,286.0,437.42,349.25
2016,11,5,15,15,604.5,77.5,0.95,17.5,264.5,427.54,341.52
2016,11,5,15,30,679.0,56.0,0.9,17.0,243.0,406.21,322.53
2016,11,5,15,45,622.0,51.0,0.85,16.5,198.0,341.97,268.61
2016,11,5,16,0,565.0,46.0,0.8,16.0,153.0,280.47,215.51
2016,11,5,16,15,469.0,38.0,0.75,15.0,109.5,208.14,153.68
2016,11,5,16,30,373.0,30.0,0.7,14.0,66.0,146.08,97.64
2016,11,5,16,45,186.5,15.0,0.7,13.0,33.0,61.81,0.0
2016,11,5,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,47.5,10.5,0.7,12.0,13.5,17.91,0.0
2016,11,6,7,0,95.0,21.0,0.7,12.0,27.0,50.64,12.27
2016,11,6,7,15,154.5,37.0,0.6,12.0,56.5,96.37,68.05
2016,11,6,7,30,214.0,53.0,0.5,12.0,86.0,143.17,109.68
2016,11,6,7,45,241.0,70.0,0.45,12.5,118.5,178.49,141.42
2016,11,6,8,0,268.0,87.0,0.4,13.0,151.0,222.3,179.23
2016,11,6,8,15,285.5,103.5,0.4,13.5,184.0,263.17,213.63
2016,11,6,8,30,303.0,120.0,0.4,14.0,217.0,305.25,247.86
2016,11,6,8,45,314.5,135.0,0.4,14.5,248.0,343.03,277.6
2016,11,6,9,0,326.0,150.0,0.4,15.0,279.0,381.11,306.67
2016,11,6,9,15,415.0,148.5,0.35,15.5,328.0,463.09,368.8
2016,11,6,9,30,504.0,147.0,0.3,16.0,377.0,540.95,425.41
2016,11,6,9,45,358.5,187.0,0.25,16.5,356.5,484.42,379.03
2016,11,6,10,0,213.0,227.0,0.2,17.0,336.0,417.83,325.88
2016,11,6,10,15,164.0,239.0,0.2,17.0,325.0,397.88,310.16
2016,11,6,10,30,115.0,251.0,0.2,17.0,314.0,362.51,282.36
2016,11,6,10,45,225.0,249.0,0.25,17.5,377.5,467.28,362.51
2016,11,6,11,0,335.0,247.0,0.3,18.0,441.0,576.31,441.26
2016,11,6,11,15,330.0,252.5,0.3,18.0,446.0,582.39,443.7
2016,11,6,11,30,325.0,258.0,0.3,18.0,451.0,587.03,446.52
2016,11,6,11,45,288.0,265.5,0.35,18.5,437.0,564.41,429.24
2016,11,6,12,0,251.0,273.0,0.4,19.0,423.0,526.58,401.68
2016,11,6,12,15,298.0,261.0,0.45,19.0,437.0,566.43,432.09
2016,11,6,12,30,345.0,249.0,0.5,19.0,451.0,590.56,450.61
2016,11,6,12,45,340.0,243.5,0.55,19.0,438.5,575.43,440.4
2016,11,6,13,0,335.0,238.0,0.6,19.0,426.0,559.11,429.74
2016,11,6,13,15,384.0,217.0,0.6,19.0,425.0,567.73,437.82
2016,11,6,13,30,433.0,196.0,0.6,19.0,424.0,585.33,451.65
2016,11,6,13,45,432.0,185.0,0.65,19.5,402.0,559.32,433.02
2016,11,6,14,0,431.0,174.0,0.7,20.0,380.0,531.77,413.5
2016,11,6,14,15,304.5,177.0,0.7,19.5,317.0,419.93,330.34
2016,11,6,14,30,178.0,180.0,0.7,19.0,254.0,318.39,252.57
2016,11,6,14,45,174.5,162.5,0.7,19.0,229.5,289.4,230.88
2016,11,6,15,0,171.0,145.0,0.7,19.0,205.0,260.36,208.16
2016,11,6,15,15,163.5,126.5,0.65,18.5,177.5,228.01,182.46
2016,11,6,15,30,156.0,108.0,0.6,18.0,150.0,196.11,156.44
2016,11,6,15,45,141.0,89.0,0.6,17.5,121.5,160.88,127.04
2016,11,6,16,0,126.0,70.0,0.6,17.0,93.0,127.02,98.06
2016,11,6,16,15,99.0,51.5,0.6,16.0,66.5,91.31,67.44
2016,11,6,16,30,72.0,33.0,0.6,15.0,40.0,62.63,41.13
2016,11,6,16,45,36.0,16.5,0.6,14.5,20.0,25.56,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,81.5,10.0,0.7,11.5,14.5,22.99,0.0
2016,11,7,7,0,163.0,20.0,0.7,12.0,29.0,64.02,9.07
2016,11,7,7,15,245.0,33.0,0.7,12.5,62.0,116.62,80.85
2016,11,7,7,30,327.0,46.0,0.7,13.0,95.0,172.46,130.66
2016,11,7,7,45,370.5,59.0,0.7,13.5,132.5,222.3,174.97
2016,11,7,8,0,414.0,72.0,0.7,14.0,170.0,276.35,221.67
2016,11,7,8,15,440.5,84.0,0.65,14.5,207.0,324.65,262.28
2016,11,7,8,30,467.0,96.0,0.6,15.0,244.0,374.68,302.67
2016,11,7,8,45,484.0,107.5,0.6,16.0,279.0,419.95,337.47
2016,11,7,9,0,501.0,119.0,0.6,17.0,314.0,465.46,371.14
2016,11,7,9,15,501.0,132.5,0.55,17.5,343.5,501.85,396.92
2016,11,7,9,30,501.0,146.0,0.5,18.0,373.0,536.69,420.73
2016,11,7,9,45,500.0,158.0,0.45,19.0,397.5,567.41,440.04
2016,11,7,10,0,499.0,170.0,0.4,20.0,422.0,596.33,457.46
2016,11,7,10,15,659.5,130.0,0.35,20.5,480.0,698.95,529.08
2016,11,7,10,30,820.0,90.0,0.3,21.0,538.0,796.33,590.41
2016,11,7,10,45,830.5,90.0,0.25,21.5,555.5,821.37,602.6
2016,11,7,11,0,841.0,90.0,0.2,22.0,573.0,843.49,613.93
2016,11,7,11,15,677.5,146.5,0.2,22.0,539.5,781.82,573.13
2016,11,7,11,30,514.0,203.0,0.2,22.0,506.0,702.33,518.93
2016,11,7,11,45,404.5,233.0,0.2,22.0,472.0,628.27,467.66
2016,11,7,12,0,295.0,263.0,0.2,22.0,438.0,567.15,423.66
2016,11,7,12,15,305.0,258.0,0.2,22.0,437.0,568.66,425.89
2016,11,7,12,30,315.0,253.0,0.2,22.0,436.0,568.8,426.43
2016,11,7,12,45,307.0,248.0,0.25,22.5,423.0,552.1,414.66
2016,11,7,13,0,299.0,243.0,0.3,23.0,410.0,534.42,402.4
2016,11,7,13,15,289.5,234.0,0.3,22.5,391.0,509.96,386.38
2016,11,7,13,30,280.0,225.0,0.3,22.0,372.0,484.86,369.78
2016,11,7,13,45,279.5,212.0,0.3,22.0,352.0,461.47,353.75
2016,11,7,14,0,279.0,199.0,0.3,22.0,332.0,437.18,336.83
2016,11,7,14,15,278.5,183.5,0.3,22.0,307.5,409.12,316.92
2016,11,7,14,30,278.0,168.0,0.3,22.0,283.0,380.29,296.08
2016,11,7,14,45,268.0,153.0,0.35,22.0,255.0,345.44,270.38
2016,11,7,15,0,258.0,138.0,0.4,22.0,227.0,310.8,244.18
2016,11,7,15,15,247.0,120.0,0.4,21.0,196.5,272.4,214.94
2016,11,7,15,30,236.0,102.0,0.4,20.0,166.0,234.55,185.07
2016,11,7,15,45,213.0,84.5,0.45,19.5,134.0,192.83,150.8
2016,11,7,16,0,190.0,67.0,0.5,19.0,102.0,153.2,117.25
2016,11,7,16,15,150.5,49.5,0.55,18.5,72.0,110.51,80.85
2016,11,7,16,30,111.0,32.0,0.6,18.0,42.0,71.99,46.02
2016,11,7,16,45,55.5,16.0,0.65,17.5,21.0,30.95,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,112.0,9.5,0.6,12.0,15.5,27.41,0.0
2016,11,8,7,0,224.0,19.0,0.6,12.0,31.0,76.37,0.64
2016,11,8,7,15,346.5,29.0,0.5,12.5,69.0,141.27,96.32
2016,11,8,7,30,469.0,39.0,0.4,13.0,107.0,213.26,159.69
2016,11,8,7,45,540.5,45.5,0.3,13.5,150.5,274.8,213.35
2016,11,8,8,0,612.0,52.0,0.2,14.0,194.0,343.09,270.71
2016,11,8,8,15,657.0,56.5,0.15,14.5,237.5,400.07,317.64
2016,11,8,8,30,702.0,61.0,0.1,15.0,281.0,462.22,366.51
2016,11,8,8,45,733.5,64.0,0.05,16.0,321.5,517.14,407.23
2016,11,8,9,0,765.0,67.0,0.0,17.0,362.0,572.75,446.8
2016,11,8,9,15,786.0,69.0,0.05,17.5,398.0,620.47,480.45
2016,11,8,9,30,807.0,71.0,0.1,18.0,434.0,667.3,511.57
2016,11,8,9,45,827.5,71.5,0.15,18.5,465.5,710.74,539.39
2016,11,8,10,0,848.0,72.0,0.2,19.0,497.0,746.66,561.78
2016,11,8,10,15,857.5,73.0,0.2,19.5,520.5,778.17,580.34
2016,11,8,10,30,867.0,74.0,0.2,20.0,544.0,807.01,596.98
2016,11,8,10,45,871.5,75.5,0.25,20.5,560.5,829.4,610.15
2016,11,8,11,0,876.0,77.0,0.3,21.0,577.0,848.59,621.41
2016,11,8,11,15,879.5,77.5,0.3,21.0,586.0,862.38,629.57
2016,11,8,11,30,883.0,78.0,0.3,21.0,595.0,872.75,635.72
2016,11,8,11,45,881.5,78.5,0.35,21.5,596.0,875.23,636.77
2016,11,8,12,0,880.0,79.0,0.4,22.0,597.0,874.16,635.84
2016,11,8,12,15,878.0,79.0,0.4,22.0,591.0,868.52,632.4
2016,11,8,12,30,876.0,79.0,0.4,22.0,585.0,859.4,626.94
2016,11,8,12,45,868.5,79.0,0.4,22.5,570.5,842.15,615.23
2016,11,8,13,0,861.0,79.0,0.4,23.0,556.0,821.73,601.68
2016,11,8,13,15,852.5,78.0,0.4,23.0,535.0,796.25,586.06
2016,11,8,13,30,844.0,77.0,0.4,23.0,514.0,774.18,572.74
2016,11,8,13,45,831.0,75.0,0.4,23.0,486.0,738.24,550.05
2016,11,8,14,0,818.0,73.0,0.4,23.0,458.0,700.09,525.8
2016,11,8,14,15,800.0,71.0,0.4,22.5,424.5,656.48,498.41
2016,11,8,14,30,782.0,69.0,0.4,22.0,391.0,611.53,468.7
2016,11,8,14,45,756.5,66.0,0.4,22.0,352.0,559.69,431.39
2016,11,8,15,0,731.0,63.0,0.4,22.0,313.0,507.76,392.82
2016,11,8,15,15,693.0,59.0,0.45,21.5,270.5,448.29,348.34
2016,11,8,15,30,655.0,55.0,0.5,21.0,228.0,390.63,303.22
2016,11,8,15,45,595.5,49.5,0.6,20.5,184.0,326.55,251.45
2016,11,8,16,0,536.0,44.0,0.7,20.0,140.0,265.39,199.97
2016,11,8,16,15,438.5,35.5,0.75,19.0,98.5,194.21,140.14
2016,11,8,16,30,341.0,27.0,0.8,18.0,57.0,133.63,84.3
2016,11,8,16,45,170.5,13.5,0.9,17.0,28.5,48.28,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
