Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,10.0,14.0,13.34,0.0
2016,11,9,7,0,0.0,28.0,0.9,10.0,28.0,29.91,0.0
2016,11,9,7,15,212.0,35.0,0.95,10.5,65.0,109.97,75.51
2016,11,9,7,30,424.0,42.0,1.0,11.0,102.0,200.71,152.12
2016,11,9,7,45,501.5,49.5,1.05,12.0,146.0,263.28,207.31
2016,11,9,8,0,579.0,57.0,1.1,13.0,190.0,333.24,267.39
2016,11,9,8,15,627.0,62.5,1.0,13.5,233.5,393.34,318.06
2016,11,9,8,30,675.0,68.0,0.9,14.0,277.0,456.72,369.16
2016,11,9,8,45,711.5,71.0,0.85,15.0,318.5,513.22,412.43
2016,11,9,9,0,748.0,74.0,0.8,16.0,360.0,568.51,452.95
2016,11,9,9,15,770.5,77.0,0.75,16.5,396.5,617.77,488.11
2016,11,9,9,30,793.0,80.0,0.7,17.0,433.0,666.3,520.87
2016,11,9,9,45,822.5,78.0,0.7,18.0,466.0,713.02,550.18
2016,11,9,10,0,852.0,76.0,0.7,19.0,499.0,758.62,577.97
2016,11,9,10,15,862.5,77.0,0.65,19.5,523.5,785.04,592.48
2016,11,9,10,30,873.0,78.0,0.6,20.0,548.0,814.79,609.23
2016,11,9,10,45,879.0,79.0,0.6,20.5,564.5,837.92,622.24
2016,11,9,11,0,885.0,80.0,0.6,21.0,581.0,857.89,633.21
2016,11,9,11,15,888.5,80.5,0.55,21.5,590.5,871.78,639.34
2016,11,9,11,30,892.0,81.0,0.5,22.0,600.0,882.22,643.36
2016,11,9,11,45,892.0,81.5,0.45,22.5,601.0,886.07,643.3
2016,11,9,12,0,892.0,82.0,0.4,23.0,602.0,886.34,641.18
2016,11,9,12,15,889.0,81.5,0.4,23.0,595.5,879.2,636.8
2016,11,9,12,30,886.0,81.0,0.4,23.0,589.0,868.56,630.43
2016,11,9,12,45,883.5,79.0,0.4,23.5,575.5,853.07,619.93
2016,11,9,13,0,881.0,77.0,0.4,24.0,562.0,834.2,607.44
2016,11,9,13,15,872.0,76.0,0.4,24.0,540.5,807.98,591.45
2016,11,9,13,30,863.0,75.0,0.4,24.0,519.0,778.88,573.63
2016,11,9,13,45,847.5,74.0,0.45,24.0,490.5,748.04,555.38
2016,11,9,14,0,832.0,73.0,0.5,24.0,462.0,708.85,531.23
2016,11,9,14,15,813.0,71.0,0.5,23.5,427.5,664.16,503.19
2016,11,9,14,30,794.0,69.0,0.5,23.0,393.0,618.15,472.78
2016,11,9,14,45,765.5,66.0,0.55,23.0,353.0,564.08,434.43
2016,11,9,15,0,737.0,63.0,0.6,23.0,313.0,510.12,394.78
2016,11,9,15,15,698.0,59.0,0.7,22.0,270.5,449.97,350.6
2016,11,9,15,30,659.0,55.0,0.8,21.0,228.0,391.68,305.46
2016,11,9,15,45,598.5,49.5,0.9,20.5,183.5,327.19,252.78
2016,11,9,16,0,538.0,44.0,1.0,20.0,139.0,265.62,200.5
2016,11,9,16,15,440.0,35.5,1.0,19.5,97.5,194.33,139.85
2016,11,9,16,30,342.0,27.0,1.0,19.0,56.0,133.25,82.26
2016,11,9,16,45,171.0,13.5,1.0,18.5,28.0,48.24,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,97.0,8.5,0.85,12.0,13.0,23.76,0.0
2016,11,10,7,0,194.0,17.0,0.8,12.0,26.0,66.23,0.0
2016,11,10,7,15,317.5,28.0,0.85,12.5,63.0,131.29,87.12
2016,11,10,7,30,441.0,39.0,0.9,13.0,100.0,202.43,151.41
2016,11,10,7,45,514.5,46.0,0.95,14.0,143.0,263.48,205.27
2016,11,10,8,0,588.0,53.0,1.0,15.0,186.0,331.52,263.49
2016,11,10,8,15,635.5,58.0,1.0,15.5,229.5,390.99,313.75
2016,11,10,8,30,683.0,63.0,1.0,16.0,273.0,451.33,362.92
2016,11,10,8,45,715.5,66.5,1.0,16.5,313.5,506.4,406.2
2016,11,10,9,0,748.0,70.0,1.0,17.0,354.0,562.3,448.52
2016,11,10,9,15,770.5,73.0,1.0,17.5,390.0,611.42,484.36
2016,11,10,9,30,793.0,76.0,1.0,18.0,426.0,659.83,517.9
2016,11,10,9,45,817.0,75.5,1.0,19.0,458.0,704.12,545.86
2016,11,10,10,0,841.0,75.0,1.0,20.0,490.0,747.03,572.21
2016,11,10,10,15,851.5,76.5,0.95,20.0,514.0,780.02,592.77
2016,11,10,10,30,862.0,78.0,0.9,20.0,538.0,803.81,606.96
2016,11,10,10,45,583.0,161.5,0.85,20.5,477.0,689.94,525.58
2016,11,10,11,0,304.0,245.0,0.8,21.0,416.0,545.69,416.91
2016,11,10,11,15,370.0,234.0,0.7,21.0,445.5,593.09,452.6
2016,11,10,11,30,436.0,223.0,0.6,21.0,475.0,653.84,494.43
2016,11,10,11,45,436.5,223.5,0.55,21.5,476.0,656.6,493.94
2016,11,10,12,0,437.0,224.0,0.5,22.0,477.0,657.43,492.88
2016,11,10,12,15,655.0,152.5,0.5,22.0,528.0,769.13,572.72
2016,11,10,12,30,873.0,81.0,0.5,22.0,579.0,855.49,628.22
2016,11,10,12,45,866.5,80.5,0.5,22.5,564.5,838.64,615.25
2016,11,10,13,0,860.0,80.0,0.5,23.0,550.0,818.6,601.86
2016,11,10,13,15,850.5,79.0,0.55,23.0,528.5,799.0,590.88
2016,11,10,13,30,841.0,78.0,0.6,23.0,507.0,769.8,573.44
2016,11,10,13,45,661.0,117.0,0.65,23.0,442.5,658.79,499.82
2016,11,10,14,0,481.0,156.0,0.7,23.0,378.0,545.32,418.86
2016,11,10,14,15,248.5,152.5,0.7,23.0,266.5,350.95,274.21
2016,11,10,14,30,16.0,149.0,0.7,23.0,155.0,157.68,121.82
2016,11,10,14,45,12.5,135.0,0.7,23.0,139.5,140.93,109.36
2016,11,10,15,0,9.0,121.0,0.7,23.0,124.0,124.57,96.39
2016,11,10,15,15,324.5,88.0,0.7,22.5,172.5,284.01,225.49
2016,11,10,15,30,640.0,55.0,0.7,22.0,221.0,384.05,299.27
2016,11,10,15,45,580.0,49.5,0.7,21.5,177.5,318.69,244.61
2016,11,10,16,0,520.0,44.0,0.7,21.0,134.0,258.39,193.54
2016,11,10,16,15,420.0,35.0,0.7,20.5,93.5,187.07,133.46
2016,11,10,16,30,320.0,26.0,0.7,20.0,53.0,125.59,75.35
2016,11,10,16,45,160.0,13.0,0.75,19.5,26.5,45.37,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,11.5,12.0,11.44,0.0
2016,11,11,7,0,0.0,24.0,0.8,12.0,24.0,22.88,0.0
2016,11,11,7,15,227.5,30.5,0.75,12.5,61.5,108.47,70.93
2016,11,11,7,30,455.0,37.0,0.7,13.0,99.0,204.09,151.88
2016,11,11,7,45,532.5,44.0,0.7,14.0,142.5,267.14,207.09
2016,11,11,8,0,610.0,51.0,0.7,15.0,186.0,337.62,266.88
2016,11,11,8,15,658.0,55.5,0.7,15.5,230.0,395.37,315.59
2016,11,11,8,30,706.0,60.0,0.7,16.0,274.0,458.78,366.75
2016,11,11,8,45,614.0,84.5,0.75,16.5,289.0,469.49,375.57
2016,11,11,9,0,522.0,109.0,0.8,17.0,304.0,463.04,370.58
2016,11,11,9,15,465.5,133.5,0.8,17.5,320.5,475.57,378.95
2016,11,11,9,30,409.0,158.0,0.8,18.0,337.0,481.98,381.88
2016,11,11,9,45,480.5,153.5,0.85,19.0,378.0,543.92,427.54
2016,11,11,10,0,552.0,149.0,0.9,20.0,419.0,608.52,473.36
2016,11,11,10,15,513.5,169.0,0.95,20.0,430.0,616.64,477.63
2016,11,11,10,30,475.0,189.0,1.0,20.0,441.0,620.71,479.51
2016,11,11,10,45,418.5,210.0,1.1,20.5,437.0,607.21,468.06
2016,11,11,11,0,362.0,231.0,1.2,21.0,433.0,577.83,445.53
2016,11,11,11,15,242.5,248.5,1.2,21.0,385.0,486.48,376.63
2016,11,11,11,30,123.0,266.0,1.2,21.0,337.0,405.62,313.93
2016,11,11,11,45,93.5,259.5,1.25,21.5,313.5,358.88,278.35
2016,11,11,12,0,64.0,253.0,1.3,22.0,290.0,325.39,252.04
2016,11,11,12,15,53.0,244.0,1.3,21.5,274.5,305.02,236.97
2016,11,11,12,30,42.0,235.0,1.3,21.0,259.0,284.79,221.81
2016,11,11,12,45,29.5,217.5,1.3,21.0,234.5,253.55,197.62
2016,11,11,13,0,17.0,200.0,1.3,21.0,210.0,211.55,164.87
2016,11,11,13,15,159.0,207.0,1.25,20.5,288.5,358.46,283.55
2016,11,11,13,30,301.0,214.0,1.2,20.0,367.0,487.4,383.17
2016,11,11,13,45,298.0,202.0,1.2,20.0,346.0,462.77,364.21
2016,11,11,14,0,295.0,190.0,1.2,20.0,325.0,437.35,345.69
2016,11,11,14,15,220.0,181.0,1.15,19.5,277.5,354.39,282.18
2016,11,11,14,30,145.0,172.0,1.1,19.0,230.0,287.51,229.81
2016,11,11,14,45,135.5,156.0,1.05,18.5,206.0,258.04,207.18
2016,11,11,15,0,126.0,140.0,1.0,18.0,182.0,229.16,184.36
2016,11,11,15,15,117.0,121.5,0.95,17.5,156.5,198.16,159.33
2016,11,11,15,30,108.0,103.0,0.9,17.0,131.0,167.88,134.29
2016,11,11,15,45,93.0,83.5,0.85,16.5,104.5,134.55,106.16
2016,11,11,16,0,78.0,64.0,0.8,16.0,78.0,102.61,78.71
2016,11,11,16,15,50.5,45.5,0.75,15.5,53.5,69.37,50.12
2016,11,11,16,30,23.0,27.0,0.7,15.0,29.0,34.41,18.52
2016,11,11,16,45,11.5,13.5,0.7,15.0,14.5,15.23,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,97.5,7.5,0.8,11.0,11.5,7.15,0.0
2016,11,12,7,0,195.0,15.0,0.8,11.0,23.0,55.71,0.0
2016,11,12,7,15,328.0,25.5,0.8,11.5,59.5,129.92,82.65
2016,11,12,7,30,461.0,36.0,0.8,12.0,96.0,204.15,151.85
2016,11,12,7,45,537.0,42.5,0.85,13.0,139.5,266.15,206.95
2016,11,12,8,0,613.0,49.0,0.9,14.0,183.0,335.39,266.48
2016,11,12,8,15,660.5,53.5,0.85,14.5,226.5,392.99,315.43
2016,11,12,8,30,708.0,58.0,0.8,15.0,270.0,456.07,366.59
2016,11,12,8,45,742.0,61.0,0.75,15.5,311.0,512.24,410.36
2016,11,12,9,0,776.0,64.0,0.7,16.0,352.0,569.33,452.98
2016,11,12,9,15,798.0,66.5,0.65,16.5,388.0,618.41,488.01
2016,11,12,9,30,820.0,69.0,0.6,17.0,424.0,666.68,520.29
2016,11,12,9,45,841.5,69.0,0.55,17.5,456.0,710.37,547.69
2016,11,12,10,0,863.0,69.0,0.5,18.0,488.0,746.63,569.33
2016,11,12,10,15,873.5,70.0,0.45,18.5,512.0,779.2,588.1
2016,11,12,10,30,884.0,71.0,0.4,19.0,536.0,809.1,604.81
2016,11,12,10,45,890.5,72.0,0.35,19.5,553.0,832.83,617.23
2016,11,12,11,0,897.0,73.0,0.3,20.0,570.0,853.38,627.58
2016,11,12,11,15,901.0,73.5,0.3,20.5,579.5,867.86,634.97
2016,11,12,11,30,905.0,74.0,0.3,21.0,589.0,878.87,640.3
2016,11,12,11,45,905.0,74.5,0.3,21.5,591.0,882.85,641.31
2016,11,12,12,0,905.0,75.0,0.3,22.0,593.0,883.22,640.26
2016,11,12,12,15,902.5,74.5,0.4,22.0,586.5,876.59,638.16
2016,11,12,12,30,900.0,74.0,0.5,22.0,580.0,866.4,634.0
2016,11,12,12,45,893.0,74.0,0.6,22.0,566.0,849.54,625.57
2016,11,12,13,0,886.0,74.0,0.7,22.0,552.0,829.42,615.0
2016,11,12,13,15,637.5,135.0,0.75,22.0,472.0,693.37,524.93
2016,11,12,13,30,389.0,196.0,0.8,22.0,392.0,534.7,411.13
2016,11,12,13,45,483.0,162.5,0.9,22.0,392.0,568.48,440.04
2016,11,12,14,0,577.0,129.0,1.0,22.0,392.0,587.33,456.12
2016,11,12,14,15,690.5,97.0,1.0,21.5,388.5,609.11,474.29
2016,11,12,14,30,804.0,65.0,1.0,21.0,385.0,616.27,481.33
2016,11,12,14,45,777.0,62.0,1.05,20.5,346.0,563.1,442.62
2016,11,12,15,0,750.0,59.0,1.1,20.0,307.0,509.9,402.9
2016,11,12,15,15,710.5,55.5,1.1,19.0,264.0,449.9,356.69
2016,11,12,15,30,671.0,52.0,1.1,18.0,221.0,391.75,309.86
2016,11,12,15,45,608.5,46.5,1.15,17.5,177.0,323.91,253.19
2016,11,12,16,0,546.0,41.0,1.2,17.0,133.0,263.82,200.86
2016,11,12,16,15,441.5,32.5,1.2,16.5,91.5,190.6,137.6
2016,11,12,16,30,337.0,24.0,1.2,16.0,50.0,126.52,72.99
2016,11,12,16,45,168.5,12.0,1.3,15.5,25.0,45.98,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,97.5,7.0,0.9,10.0,10.5,0.0,0.0
2016,11,13,7,0,195.0,14.0,0.9,10.0,21.0,54.43,0.0
2016,11,13,7,15,332.0,24.5,0.8,10.5,57.5,128.6,79.55
2016,11,13,7,30,469.0,35.0,0.7,11.0,94.0,204.81,152.12
2016,11,13,7,45,547.0,41.5,0.65,12.0,138.0,267.76,208.04
2016,11,13,8,0,625.0,48.0,0.6,13.0,182.0,335.73,266.31
2016,11,13,8,15,672.5,52.5,0.5,13.5,225.5,396.22,317.05
2016,11,13,8,30,720.0,57.0,0.4,14.0,269.0,459.73,367.74
2016,11,13,8,45,749.5,60.5,0.35,14.5,309.5,514.33,409.78
2016,11,13,9,0,779.0,64.0,0.3,15.0,350.0,569.44,450.41
2016,11,13,9,15,801.0,66.5,0.3,15.5,386.5,618.58,485.66
2016,11,13,9,30,823.0,69.0,0.3,16.0,423.0,666.89,518.38
2016,11,13,9,45,837.5,71.5,0.35,16.5,453.5,708.59,545.63
2016,11,13,10,0,852.0,74.0,0.4,17.0,484.0,748.35,571.21
2016,11,13,10,15,863.0,75.0,0.45,17.0,508.5,775.08,588.76
2016,11,13,10,30,874.0,76.0,0.5,17.0,533.0,805.13,608.73
2016,11,13,10,45,882.0,77.0,0.55,17.5,550.0,829.9,623.92
2016,11,13,11,0,890.0,78.0,0.6,18.0,567.0,851.58,637.12
2016,11,13,11,15,894.5,78.0,0.65,18.0,577.0,865.81,646.69
2016,11,13,11,30,899.0,78.0,0.7,18.0,587.0,876.6,654.24
2016,11,13,11,45,901.5,77.5,0.75,18.5,589.5,881.53,656.88
2016,11,13,12,0,904.0,77.0,0.8,19.0,592.0,882.87,657.39
2016,11,13,12,15,902.0,77.0,0.8,19.0,585.5,877.34,653.89
2016,11,13,12,30,900.0,77.0,0.8,19.0,579.0,868.25,648.29
2016,11,13,12,45,897.5,75.0,0.85,19.5,566.0,852.8,638.3
2016,11,13,13,0,895.0,73.0,0.9,20.0,553.0,833.92,626.16
2016,11,13,13,15,886.5,72.0,0.85,20.0,531.5,808.13,609.04
2016,11,13,13,30,878.0,71.0,0.8,20.0,510.0,779.41,590.03
2016,11,13,13,45,865.5,69.0,0.8,20.0,482.0,743.69,566.92
2016,11,13,14,0,853.0,67.0,0.8,20.0,454.0,705.67,542.03
2016,11,13,14,15,834.5,65.0,0.75,19.5,419.5,666.55,516.4
2016,11,13,14,30,816.0,63.0,0.7,19.0,385.0,620.55,484.49
2016,11,13,14,45,789.5,60.5,0.7,19.0,346.0,567.93,445.62
2016,11,13,15,0,763.0,58.0,0.7,19.0,307.0,515.2,405.39
2016,11,13,15,15,723.5,54.0,0.7,18.5,264.0,454.16,358.11
2016,11,13,15,30,684.0,50.0,0.7,18.0,221.0,394.99,310.31
2016,11,13,15,45,622.5,44.5,0.7,17.5,176.5,327.1,253.94
2016,11,13,16,0,561.0,39.0,0.7,17.0,132.0,264.21,199.71
2016,11,13,16,15,456.0,31.0,0.75,16.0,91.0,190.56,136.7
2016,11,13,16,30,351.0,23.0,0.8,15.0,50.0,128.46,71.7
2016,11,13,16,45,175.5,11.5,0.9,14.5,25.0,46.85,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,45,101.5,6.5,0.85,10.0,10.0,0.0,0.0
2016,11,14,7,0,203.0,13.0,0.9,10.0,20.0,54.82,0.0
2016,11,14,7,15,343.5,23.0,0.8,10.5,56.5,128.73,76.43
2016,11,14,7,30,484.0,33.0,0.7,11.0,93.0,203.52,150.18
2016,11,14,7,45,561.5,39.0,0.6,11.5,136.5,266.81,206.97
2016,11,14,8,0,639.0,45.0,0.5,12.0,180.0,337.16,267.59
2016,11,14,8,15,687.0,49.5,0.45,12.5,224.0,398.34,319.3
2016,11,14,8,30,735.0,54.0,0.4,13.0,268.0,462.6,371.14
2016,11,14,8,45,767.0,57.5,0.4,13.5,309.5,519.15,415.37
2016,11,14,9,0,799.0,61.0,0.4,14.0,351.0,576.42,458.39
2016,11,14,9,15,821.0,63.0,0.35,14.5,387.5,625.63,493.3
2016,11,14,9,30,843.0,65.0,0.3,15.0,424.0,673.96,525.36
2016,11,14,9,45,859.5,66.5,0.25,16.0,455.0,710.97,546.85
2016,11,14,10,0,876.0,68.0,0.2,17.0,486.0,751.26,570.15
2016,11,14,10,15,886.5,69.0,0.15,17.5,510.5,784.11,588.94
2016,11,14,10,30,897.0,70.0,0.1,18.0,535.0,814.28,605.83
2016,11,14,10,45,904.0,70.5,0.1,18.5,552.5,838.05,619.06
2016,11,14,11,0,911.0,71.0,0.1,19.0,570.0,858.61,630.26
2016,11,14,11,15,915.0,71.5,0.1,19.0,579.5,873.28,638.93
2016,11,14,11,30,919.0,72.0,0.1,19.0,589.0,884.44,645.54
2016,11,14,11,45,920.5,72.0,0.15,19.5,591.0,889.22,647.8
2016,11,14,12,0,922.0,72.0,0.2,20.0,593.0,890.35,648.08
2016,11,14,12,15,920.0,71.5,0.25,20.0,587.0,884.17,645.2
2016,11,14,12,30,918.0,71.0,0.3,20.0,581.0,874.38,640.28
2016,11,14,12,45,909.0,72.0,0.4,20.0,566.0,857.01,631.6
2016,11,14,13,0,900.0,73.0,0.5,20.0,551.0,836.37,620.89
2016,11,14,13,15,891.5,71.5,0.5,20.0,530.0,809.95,604.45
2016,11,14,13,30,883.0,70.0,0.5,20.0,509.0,780.58,586.07
2016,11,14,13,45,870.5,68.5,0.55,20.0,481.0,745.43,564.47
2016,11,14,14,0,858.0,67.0,0.6,20.0,453.0,707.97,540.97
2016,11,14,14,15,839.5,65.0,0.6,19.5,419.0,668.79,516.13
2016,11,14,14,30,821.0,63.0,0.6,19.0,385.0,622.7,484.85
2016,11,14,14,45,794.5,60.0,0.65,19.0,345.5,569.39,446.16
2016,11,14,15,0,768.0,57.0,0.7,19.0,306.0,515.97,405.92
2016,11,14,15,15,728.0,53.5,0.7,18.0,263.0,455.16,359.43
2016,11,14,15,30,688.0,50.0,0.7,17.0,220.0,396.22,312.24
2016,11,14,15,45,625.5,44.5,0.75,16.5,175.5,327.83,255.4
2016,11,14,16,0,563.0,39.0,0.8,16.0,131.0,264.49,200.63
2016,11,14,16,15,455.5,31.0,0.8,15.0,89.5,190.06,136.5
2016,11,14,16,30,348.0,23.0,0.8,14.0,48.0,127.06,68.43
2016,11,14,16,45,174.0,11.5,0.85,13.0,24.0,46.48,0.0
2016,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,45,122.5,6.0,0.75,9.0,9.5,0.0,0.0
2016,11,15,7,0,245.0,12.0,0.7,9.0,19.0,62.23,0.0
2016,11,15,7,15,386.0,20.5,0.6,9.5,56.0,133.72,75.32
2016,11,15,7,30,527.0,29.0,0.5,10.0,93.0,212.39,155.9
2016,11,15,7,45,601.0,34.5,0.45,10.5,136.5,275.55,213.23
2016,11,15,8,0,675.0,40.0,0.4,11.0,180.0,345.51,274.0
2016,11,15,8,15,718.5,43.5,0.45,11.5,223.0,404.85,325.16
2016,11,15,8,30,762.0,47.0,0.5,12.0,266.0,466.79,376.41
2016,11,15,8,45,790.0,49.5,0.55,13.0,306.0,516.88,416.07
2016,11,15,9,0,818.0,52.0,0.6,14.0,346.0,570.84,456.93
2016,11,15,9,15,836.5,54.0,0.6,14.0,381.5,617.95,492.38
2016,11,15,9,30,855.0,56.0,0.6,14.0,417.0,663.96,524.55
2016,11,15,9,45,851.0,63.5,0.6,14.5,444.5,699.14,547.09
2016,11,15,10,0,847.0,71.0,0.6,15.0,472.0,736.98,571.22
2016,11,15,10,15,572.5,145.0,0.6,15.5,422.5,630.47,492.2
2016,11,15,10,30,298.0,219.0,0.6,16.0,373.0,497.31,389.6
2016,11,15,10,45,336.5,219.5,0.65,16.5,398.0,535.29,419.12
2016,11,15,11,0,375.0,220.0,0.7,17.0,423.0,573.38,446.54
2016,11,15,11,15,348.0,230.0,0.75,17.0,421.0,566.76,440.85
2016,11,15,11,30,321.0,240.0,0.8,17.0,419.0,558.26,434.29
2016,11,15,11,45,602.0,158.0,0.9,17.0,495.5,725.66,561.35
2016,11,15,12,0,883.0,76.0,1.0,17.0,572.0,859.78,652.82
2016,11,15,12,15,880.0,76.0,1.05,17.0,565.5,853.58,647.75
2016,11,15,12,30,877.0,76.0,1.1,17.0,559.0,843.94,642.36
2016,11,15,12,45,872.5,74.5,1.2,17.0,545.5,827.83,633.36
2016,11,15,13,0,868.0,73.0,1.3,17.0,532.0,808.46,622.13
2016,11,15,13,15,858.5,72.0,1.35,16.5,511.0,782.57,606.8
2016,11,15,13,30,849.0,71.0,1.4,16.0,490.0,753.9,589.38
2016,11,15,13,45,831.0,70.5,1.5,16.0,461.5,722.71,569.34
2016,11,15,14,0,813.0,70.0,1.6,16.0,433.0,683.46,543.04
2016,11,15,14,15,794.0,68.0,1.65,15.5,400.0,640.05,513.78
2016,11,15,14,30,775.0,66.0,1.7,15.0,367.0,595.39,481.56
2016,11,15,14,45,744.5,63.5,1.8,15.0,328.5,542.16,440.59
2016,11,15,15,0,714.0,61.0,1.9,15.0,290.0,489.24,398.46
2016,11,15,15,15,674.0,57.0,1.9,14.5,249.0,430.34,350.43
2016,11,15,15,30,634.0,53.0,1.9,14.0,208.0,375.87,304.11
2016,11,15,15,45,566.5,47.5,1.95,13.5,165.0,308.32,245.91
2016,11,15,16,0,499.0,42.0,2.0,13.0,122.0,246.59,191.01
2016,11,15,16,15,390.0,33.0,1.95,12.5,83.0,174.34,127.2
2016,11,15,16,30,281.0,24.0,1.9,12.0,44.0,110.08,57.19
2016,11,15,16,45,140.5,12.0,1.85,12.0,22.0,40.07,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,90.0,6.5,1.55,6.5,8.5,0.0,0.0
2016,11,16,7,0,180.0,13.0,1.6,7.0,17.0,49.4,0.0
2016,11,16,7,15,337.0,23.0,1.65,7.5,53.5,124.36,66.61
2016,11,16,7,30,494.0,33.0,1.7,8.0,90.0,204.42,151.67
2016,11,16,7,45,579.0,38.5,1.8,9.0,135.0,270.35,212.4
2016,11,16,8,0,664.0,44.0,1.9,10.0,180.0,343.88,277.67
2016,11,16,8,15,712.5,48.5,1.95,10.0,224.5,406.28,333.58
2016,11,16,8,30,761.0,53.0,2.0,10.0,269.0,471.74,390.22
2016,11,16,8,45,793.0,55.5,2.15,10.5,310.5,528.09,437.51
2016,11,16,9,0,825.0,58.0,2.3,11.0,352.0,585.05,483.76
2016,11,16,9,15,845.5,60.5,2.35,11.0,388.5,634.76,523.48
2016,11,16,9,30,866.0,63.0,2.4,11.0,425.0,678.32,556.58
2016,11,16,9,45,879.0,65.0,2.45,11.5,456.0,719.23,585.3
2016,11,16,10,0,892.0,67.0,2.5,12.0,487.0,758.02,612.03
2016,11,16,10,15,902.0,68.5,2.5,12.0,511.0,791.49,635.36
2016,11,16,10,30,912.0,70.0,2.5,12.0,535.0,822.21,656.57
2016,11,16,10,45,916.0,71.5,2.55,12.5,552.0,845.04,671.18
2016,11,16,11,0,920.0,73.0,2.6,13.0,569.0,864.54,683.47
2016,11,16,11,15,923.0,73.5,2.65,13.0,578.0,878.51,693.18
2016,11,16,11,30,926.0,74.0,2.7,13.0,587.0,888.93,700.54
2016,11,16,11,45,923.5,75.0,2.75,13.0,588.0,891.61,702.59
2016,11,16,12,0,921.0,76.0,2.8,13.0,589.0,890.62,702.26
2016,11,16,12,15,918.5,75.5,2.8,13.0,583.0,884.14,697.81
2016,11,16,12,30,916.0,75.0,2.8,13.0,577.0,874.07,691.0
2016,11,16,12,45,909.0,75.0,2.85,13.0,563.0,857.32,679.92
2016,11,16,13,0,902.0,75.0,2.9,13.0,549.0,837.25,666.55
2016,11,16,13,15,893.0,74.0,2.85,12.5,527.5,811.17,649.39
2016,11,16,13,30,884.0,73.0,2.8,12.0,506.0,782.18,630.05
2016,11,16,13,45,866.5,72.5,2.8,12.0,477.0,750.52,607.8
2016,11,16,14,0,849.0,72.0,2.8,12.0,448.0,710.62,579.16
2016,11,16,14,15,829.0,69.5,2.75,12.0,413.5,664.79,545.46
2016,11,16,14,30,809.0,67.0,2.7,12.0,379.0,617.66,508.95
2016,11,16,14,45,777.0,65.0,2.7,12.0,339.0,562.83,465.15
2016,11,16,15,0,745.0,63.0,2.7,12.0,299.0,508.29,420.32
2016,11,16,15,15,702.5,58.5,2.6,11.5,256.5,446.18,368.5
2016,11,16,15,30,660.0,54.0,2.5,11.0,214.0,386.19,316.67
2016,11,16,15,45,590.0,48.5,2.45,10.5,169.5,319.03,257.54
2016,11,16,16,0,520.0,43.0,2.4,10.0,125.0,255.17,199.84
2016,11,16,16,15,404.5,33.5,2.25,9.5,84.5,179.3,131.98
2016,11,16,16,30,289.0,24.0,2.1,9.0,44.0,111.62,55.67
2016,11,16,16,45,144.5,12.0,2.0,9.0,22.0,40.86,0.0
2016,11,16,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,75.0,6.0,0.75,4.5,7.5,0.0,0.0
2016,11,17,7,0,150.0,12.0,0.7,5.0,15.0,42.03,0.0
2016,11,17,7,15,299.5,22.5,0.65,5.5,49.5,112.81,55.5
2016,11,17,7,30,449.0,33.0,0.6,6.0,84.0,192.84,142.93
2016,11,17,7,45,539.5,39.5,0.6,6.5,128.0,258.47,203.02
2016,11,17,8,0,630.0,46.0,0.6,7.0,172.0,330.24,266.36
2016,11,17,8,15,680.5,50.5,0.6,7.5,216.0,391.88,320.12
2016,11,17,8,30,731.0,55.0,0.6,8.0,260.0,456.78,374.4
2016,11,17,8,45,770.5,57.0,0.65,8.5,302.0,515.39,422.13
2016,11,17,9,0,810.0,59.0,0.7,9.0,344.0,575.28,469.17
2016,11,17,9,15,832.5,61.0,0.75,9.5,380.5,625.03,506.97
2016,11,17,9,30,855.0,63.0,0.8,10.0,417.0,668.83,538.56
2016,11,17,9,45,874.5,63.5,0.85,11.0,449.0,712.13,567.18
2016,11,17,10,0,894.0,64.0,0.9,12.0,481.0,753.75,594.0
2016,11,17,10,15,904.5,65.0,0.9,12.0,505.5,787.02,616.0
2016,11,17,10,30,915.0,66.0,0.9,12.0,530.0,817.57,636.01
2016,11,17,10,45,923.0,66.5,0.9,12.5,547.5,842.5,650.9
2016,11,17,11,0,931.0,67.0,0.9,13.0,565.0,864.23,663.59
2016,11,17,11,15,934.5,67.5,0.85,13.0,575.0,878.78,671.8
2016,11,17,11,30,938.0,68.0,0.8,13.0,585.0,889.75,677.74
2016,11,17,11,45,939.5,67.5,0.8,13.5,587.0,894.1,679.09
2016,11,17,12,0,941.0,67.0,0.8,14.0,589.0,894.74,678.21
2016,11,17,12,15,939.0,67.0,0.8,14.0,583.0,889.29,674.71
2016,11,17,12,30,937.0,67.0,0.8,14.0,577.0,880.16,668.99
2016,11,17,12,45,932.0,66.0,0.8,14.5,563.0,863.66,657.27
2016,11,17,13,0,927.0,65.0,0.8,15.0,549.0,843.71,643.44
2016,11,17,13,15,918.5,64.0,0.8,15.0,527.5,817.64,626.71
2016,11,17,13,30,910.0,63.0,0.8,15.0,506.0,788.53,607.92
2016,11,17,13,45,897.0,61.5,0.85,15.0,478.0,752.58,584.98
2016,11,17,14,0,884.0,60.0,0.9,15.0,450.0,714.26,560.05
2016,11,17,14,15,866.0,58.5,0.9,14.5,415.5,670.4,531.03
2016,11,17,14,30,848.0,57.0,0.9,14.0,381.0,625.05,499.58
2016,11,17,14,45,821.5,54.5,0.9,14.0,342.0,572.11,459.3
2016,11,17,15,0,795.0,52.0,0.9,14.0,303.0,522.86,420.37
2016,11,17,15,15,756.0,48.5,0.85,13.5,260.0,461.79,371.32
2016,11,17,15,30,717.0,45.0,0.8,13.0,217.0,402.46,321.77
2016,11,17,15,45,656.0,40.0,0.8,12.5,172.5,334.32,263.68
2016,11,17,16,0,595.0,35.0,0.8,12.0,128.0,271.06,207.61
2016,11,17,16,15,486.5,27.5,0.9,11.0,86.5,195.71,141.14
2016,11,17,16,30,378.0,20.0,1.0,10.0,45.0,128.0,59.25
2016,11,17,16,45,189.0,10.0,1.1,9.5,22.5,47.98,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,76.0,5.0,1.25,4.0,6.0,0.0,0.0
2016,11,18,7,0,152.0,10.0,1.3,4.0,12.0,40.27,0.0
2016,11,18,7,15,308.0,20.5,1.3,5.0,47.0,111.74,48.52
2016,11,18,7,30,464.0,31.0,1.3,6.0,82.0,191.02,140.8
2016,11,18,7,45,552.0,38.0,1.35,7.0,126.5,257.38,202.36
2016,11,18,8,0,640.0,45.0,1.4,8.0,171.0,331.95,268.55
2016,11,18,8,15,691.5,49.5,1.3,8.5,215.5,394.39,323.57
2016,11,18,8,30,743.0,54.0,1.2,9.0,260.0,460.18,379.02
2016,11,18,8,45,777.5,57.5,1.2,10.0,302.0,518.15,425.78
2016,11,18,9,0,812.0,61.0,1.2,11.0,344.0,577.02,471.24
2016,11,18,9,15,834.5,63.5,1.25,11.5,381.0,627.44,509.83
2016,11,18,9,30,857.0,66.0,1.3,12.0,418.0,677.0,546.1
2016,11,18,9,45,873.5,67.5,1.4,13.0,449.5,714.38,570.9
2016,11,18,10,0,890.0,69.0,1.5,14.0,481.0,754.94,597.7
2016,11,18,10,15,899.5,70.5,1.5,14.5,505.0,787.95,618.75
2016,11,18,10,30,909.0,72.0,1.5,15.0,529.0,818.19,637.68
2016,11,18,10,45,912.5,73.5,1.55,15.5,545.5,840.59,651.6
2016,11,18,11,0,916.0,75.0,1.6,16.0,562.0,859.66,663.31
2016,11,18,11,15,917.5,75.5,1.65,16.0,571.0,872.38,671.98
2016,11,18,11,30,919.0,76.0,1.7,16.0,580.0,881.54,678.42
2016,11,18,11,45,915.5,77.0,1.75,16.5,580.0,883.45,678.78
2016,11,18,12,0,912.0,78.0,1.8,17.0,580.0,881.73,676.87
2016,11,18,12,15,908.0,77.5,1.8,17.0,573.5,874.14,671.82
2016,11,18,12,30,904.0,77.0,1.8,17.0,567.0,863.02,664.55
2016,11,18,12,45,899.0,75.5,1.85,17.0,552.5,846.39,654.13
2016,11,18,13,0,894.0,74.0,1.9,17.0,538.0,826.43,641.47
2016,11,18,13,15,885.0,73.0,1.85,16.5,517.5,800.7,625.01
2016,11,18,13,30,876.0,72.0,1.8,16.0,497.0,772.08,606.47
2016,11,18,13,45,862.5,70.5,1.8,16.0,469.0,742.6,586.54
2016,11,18,14,0,849.0,69.0,1.8,16.0,441.0,704.7,560.31
2016,11,18,14,15,830.0,67.0,1.7,15.5,407.0,660.41,529.35
2016,11,18,14,30,811.0,65.0,1.6,15.0,373.0,614.73,495.51
2016,11,18,14,45,783.5,62.0,1.55,15.0,334.5,561.65,454.08
2016,11,18,15,0,756.0,59.0,1.5,15.0,296.0,508.52,411.43
2016,11,18,15,15,715.0,55.0,1.35,14.0,253.0,447.57,362.21
2016,11,18,15,30,674.0,51.0,1.2,13.0,210.0,388.56,312.69
2016,11,18,15,45,609.0,45.0,1.1,12.5,166.5,319.68,253.33
2016,11,18,16,0,544.0,39.0,1.0,12.0,123.0,256.06,196.73
2016,11,18,16,15,429.0,30.5,1.0,11.0,82.5,183.59,132.57
2016,11,18,16,30,314.0,22.0,1.0,10.0,42.0,115.26,49.71
2016,11,18,16,45,157.0,11.0,1.0,9.5,21.0,42.4,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
