Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,194.5,16.0,2.8,10.0,36.5,76.51,25.72
2016,11,19,7,30,389.0,32.0,2.8,10.0,73.0,171.39,124.4
2016,11,19,7,45,480.0,38.5,2.8,10.5,114.0,233.51,182.12
2016,11,19,8,0,571.0,45.0,2.8,11.0,155.0,304.53,245.57
2016,11,19,8,15,309.0,75.5,2.8,11.0,137.0,244.04,201.27
2016,11,19,8,30,47.0,106.0,2.8,11.0,119.0,137.1,112.27
2016,11,19,8,45,52.0,122.5,2.85,11.5,139.0,159.48,131.48
2016,11,19,9,0,57.0,139.0,2.9,12.0,159.0,182.34,150.52
2016,11,19,9,15,70.5,156.0,2.9,12.0,183.5,211.71,175.14
2016,11,19,9,30,84.0,173.0,2.9,12.0,208.0,242.09,200.31
2016,11,19,9,45,42.0,146.5,2.9,12.5,164.0,181.77,148.93
2016,11,19,10,0,0.0,120.0,2.9,13.0,120.0,114.86,91.6
2016,11,19,10,15,6.0,149.5,2.85,13.0,152.5,150.05,121.03
2016,11,19,10,30,12.0,179.0,2.8,13.0,185.0,186.2,150.78
2016,11,19,10,45,60.5,209.5,2.8,13.5,241.5,271.43,221.17
2016,11,19,11,0,109.0,240.0,2.8,14.0,298.0,348.74,283.41
2016,11,19,11,15,130.0,246.0,2.75,14.0,316.0,387.45,313.91
2016,11,19,11,30,151.0,252.0,2.7,14.0,334.0,413.38,334.43
2016,11,19,11,45,75.5,179.5,2.7,14.5,220.5,250.29,203.03
2016,11,19,12,0,0.0,107.0,2.7,15.0,107.0,100.69,78.45
2016,11,19,12,15,12.5,157.5,2.65,14.5,164.5,162.99,130.64
2016,11,19,12,30,25.0,208.0,2.6,14.0,222.0,228.01,184.11
2016,11,19,12,45,12.5,124.5,2.6,14.0,131.5,128.85,102.73
2016,11,19,13,0,0.0,41.0,2.6,14.0,41.0,38.11,26.66
2016,11,19,13,15,0.0,57.5,2.55,14.0,57.5,53.48,39.73
2016,11,19,13,30,0.0,74.0,2.5,14.0,74.0,68.88,52.77
2016,11,19,13,45,4.0,113.0,2.5,14.0,115.0,110.59,87.96
2016,11,19,14,0,8.0,152.0,2.5,14.0,156.0,155.38,125.39
2016,11,19,14,15,7.0,142.5,2.4,13.5,145.5,145.13,117.2
2016,11,19,14,30,6.0,133.0,2.3,13.0,135.0,135.06,109.2
2016,11,19,14,45,3.0,119.5,2.25,13.0,120.5,119.53,96.28
2016,11,19,15,0,0.0,106.0,2.2,13.0,106.0,104.36,83.55
2016,11,19,15,15,0.0,90.0,2.1,12.5,90.0,88.29,70.09
2016,11,19,15,30,0.0,74.0,2.0,12.0,74.0,72.27,56.44
2016,11,19,15,45,0.0,58.0,1.95,12.0,58.0,56.26,42.48
2016,11,19,16,0,0.0,42.0,1.9,12.0,42.0,40.21,28.36
2016,11,19,16,15,0.0,28.0,1.9,12.0,28.0,26.28,15.82
2016,11,19,16,30,0.0,14.0,1.9,12.0,14.0,12.98,0.81
2016,11,19,16,45,0.0,7.0,1.9,12.0,7.0,6.67,0.0
2016,11,19,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,0.9,10.5,14.5,13.45,0.0
2016,11,20,7,30,0.0,29.0,0.9,11.0,29.0,27.72,16.9
2016,11,20,7,45,0.0,46.0,0.9,11.5,46.0,45.14,32.55
2016,11,20,8,0,0.0,63.0,0.9,12.0,63.0,62.32,47.61
2016,11,20,8,15,3.0,79.5,0.9,12.0,80.5,80.24,63.2
2016,11,20,8,30,6.0,96.0,0.9,12.0,98.0,98.46,78.86
2016,11,20,8,45,10.5,111.0,0.9,12.5,114.5,116.14,93.69
2016,11,20,9,0,15.0,126.0,0.9,13.0,131.0,134.3,108.67
2016,11,20,9,15,20.0,140.5,0.85,13.0,148.0,152.65,123.8
2016,11,20,9,30,25.0,155.0,0.8,13.0,165.0,171.46,139.12
2016,11,20,9,45,24.5,165.0,0.8,13.5,175.5,181.72,146.92
2016,11,20,10,0,24.0,175.0,0.8,14.0,186.0,192.03,154.7
2016,11,20,10,15,16.5,174.0,0.8,14.0,182.0,184.81,148.35
2016,11,20,10,30,9.0,173.0,0.8,14.0,178.0,177.43,141.94
2016,11,20,10,45,30.5,198.0,0.8,14.0,214.0,233.59,187.61
2016,11,20,11,0,52.0,223.0,0.8,14.0,250.0,281.07,225.32
2016,11,20,11,15,31.5,206.0,0.8,14.0,222.5,243.68,194.77
2016,11,20,11,30,11.0,189.0,0.8,14.0,195.0,195.44,155.73
2016,11,20,11,45,15.0,196.0,0.85,14.0,204.0,206.38,164.9
2016,11,20,12,0,19.0,203.0,0.9,14.0,213.0,217.44,173.89
2016,11,20,12,15,17.0,198.5,0.9,14.0,207.5,210.87,168.55
2016,11,20,12,30,15.0,194.0,0.9,14.0,202.0,204.37,163.39
2016,11,20,12,45,9.5,180.5,0.9,14.0,185.5,185.29,148.0
2016,11,20,13,0,4.0,167.0,0.9,14.0,169.0,166.52,132.82
2016,11,20,13,15,4.5,164.0,0.9,13.5,166.5,164.09,131.35
2016,11,20,13,30,5.0,161.0,0.9,13.0,164.0,161.74,129.9
2016,11,20,13,45,2.5,126.5,0.9,13.0,128.0,123.56,98.61
2016,11,20,14,0,0.0,92.0,0.9,13.0,92.0,86.56,67.95
2016,11,20,14,15,0.0,107.5,0.85,12.5,107.5,102.9,82.02
2016,11,20,14,30,0.0,123.0,0.8,12.0,123.0,120.33,96.91
2016,11,20,14,45,0.0,110.0,0.8,12.0,110.0,107.38,86.15
2016,11,20,15,0,0.0,97.0,0.8,12.0,97.0,94.52,75.42
2016,11,20,15,15,0.0,82.5,0.75,11.5,82.5,80.09,63.31
2016,11,20,15,30,0.0,68.0,0.7,11.0,68.0,65.7,51.03
2016,11,20,15,45,0.0,53.5,0.65,11.0,53.5,51.33,38.46
2016,11,20,16,0,0.0,39.0,0.6,11.0,39.0,36.93,25.73
2016,11,20,16,15,0.0,25.5,0.7,10.5,25.5,23.68,13.78
2016,11,20,16,30,0.0,12.0,0.8,10.0,12.0,11.12,0.0
2016,11,20,16,45,0.0,6.0,0.9,10.0,6.0,5.72,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,201.5,15.0,1.15,7.5,35.0,75.42,9.93
2016,11,21,7,30,403.0,30.0,1.2,8.0,70.0,172.03,123.0
2016,11,21,7,45,495.0,37.0,1.3,9.0,112.0,235.23,182.39
2016,11,21,8,0,587.0,44.0,1.4,10.0,154.0,304.69,244.05
2016,11,21,8,15,641.5,49.0,1.4,10.0,196.5,366.04,298.9
2016,11,21,8,30,696.0,54.0,1.4,10.0,239.0,431.14,355.13
2016,11,21,8,45,737.5,56.0,1.45,10.5,280.5,488.88,403.3
2016,11,21,9,0,779.0,58.0,1.5,11.0,322.0,548.14,451.02
2016,11,21,9,15,802.5,60.5,1.5,11.0,358.0,597.67,490.22
2016,11,21,9,30,826.0,63.0,1.5,11.0,394.0,646.53,527.64
2016,11,21,9,45,842.0,65.0,1.55,11.5,424.5,688.47,556.98
2016,11,21,10,0,858.0,67.0,1.6,12.0,455.0,722.83,580.33
2016,11,21,10,15,869.5,68.5,1.6,12.0,479.5,756.49,603.61
2016,11,21,10,30,881.0,70.0,1.6,12.0,504.0,787.63,624.87
2016,11,21,10,45,887.0,71.0,1.65,12.5,521.0,810.95,639.83
2016,11,21,11,0,893.0,72.0,1.7,13.0,538.0,831.16,652.64
2016,11,21,11,15,897.5,72.5,1.7,13.0,548.0,846.23,662.57
2016,11,21,11,30,902.0,73.0,1.7,13.0,558.0,857.92,670.28
2016,11,21,11,45,901.0,74.0,1.75,13.5,560.0,862.08,672.22
2016,11,21,12,0,900.0,75.0,1.8,14.0,562.0,862.68,671.91
2016,11,21,12,15,615.0,149.5,1.8,14.0,481.0,717.73,568.59
2016,11,21,12,30,330.0,224.0,1.8,14.0,400.0,541.95,433.52
2016,11,21,12,45,611.5,147.5,1.85,14.0,463.0,699.93,559.64
2016,11,21,13,0,893.0,71.0,1.9,14.0,526.0,817.72,644.47
2016,11,21,13,15,643.5,126.0,1.9,14.0,447.5,678.79,543.07
2016,11,21,13,30,394.0,181.0,1.9,14.0,369.0,517.14,418.5
2016,11,21,13,45,621.5,123.5,1.9,14.0,400.0,626.01,506.83
2016,11,21,14,0,849.0,66.0,1.9,14.0,431.0,698.03,561.72
2016,11,21,14,15,830.0,64.0,1.9,13.5,397.5,654.1,530.25
2016,11,21,14,30,811.0,62.0,1.9,13.0,364.0,608.79,496.73
2016,11,21,14,45,781.5,59.5,1.9,13.0,325.5,555.47,454.65
2016,11,21,15,0,752.0,57.0,1.9,13.0,287.0,502.26,411.36
2016,11,21,15,15,709.5,53.0,1.8,12.5,245.0,441.09,360.67
2016,11,21,15,30,667.0,49.0,1.7,12.0,203.0,382.0,309.92
2016,11,21,15,45,597.5,43.5,1.6,11.5,159.5,312.49,249.3
2016,11,21,16,0,528.0,38.0,1.5,11.0,116.0,251.8,194.44
2016,11,21,16,15,408.5,29.5,1.4,10.0,76.5,176.09,126.59
2016,11,21,16,30,289.0,21.0,1.3,9.0,37.0,106.85,33.92
2016,11,21,16,45,144.5,10.5,1.25,8.5,18.5,39.41,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,176.5,16.0,0.35,7.5,33.0,69.52,0.0
2016,11,22,7,30,353.0,32.0,0.3,8.0,66.0,157.92,111.41
2016,11,22,7,45,447.5,40.5,0.25,8.5,107.0,221.05,170.03
2016,11,22,8,0,542.0,49.0,0.2,9.0,148.0,293.55,232.78
2016,11,22,8,15,599.5,54.5,0.2,9.0,190.5,354.35,285.66
2016,11,22,8,30,657.0,60.0,0.2,9.0,233.0,419.4,340.26
2016,11,22,8,45,658.5,65.0,0.25,9.5,262.0,456.67,371.32
2016,11,22,9,0,660.0,70.0,0.3,10.0,291.0,492.34,400.05
2016,11,22,9,15,660.0,79.0,0.35,10.5,320.5,530.14,429.14
2016,11,22,9,30,660.0,88.0,0.4,11.0,350.0,565.92,455.72
2016,11,22,9,45,751.5,80.0,0.45,11.5,400.0,640.66,511.03
2016,11,22,10,0,843.0,72.0,0.5,12.0,450.0,721.81,567.14
2016,11,22,10,15,760.5,92.5,0.5,12.0,448.0,706.17,553.93
2016,11,22,10,30,678.0,113.0,0.5,12.0,446.0,687.79,540.28
2016,11,22,10,45,780.0,95.0,0.55,12.5,490.0,758.43,589.51
2016,11,22,11,0,882.0,77.0,0.6,13.0,534.0,826.46,634.59
2016,11,22,11,15,728.5,119.0,0.6,13.0,501.5,770.6,594.66
2016,11,22,11,30,575.0,161.0,0.6,13.0,469.0,689.94,538.02
2016,11,22,11,45,526.0,177.5,0.6,13.5,460.0,670.34,522.92
2016,11,22,12,0,477.0,194.0,0.6,14.0,451.0,648.03,505.07
2016,11,22,12,15,681.5,136.0,0.6,14.0,499.0,757.65,585.79
2016,11,22,12,30,886.0,78.0,0.6,14.0,547.0,843.04,643.0
2016,11,22,12,45,522.0,154.0,0.6,14.0,429.0,627.23,490.29
2016,11,22,13,0,158.0,230.0,0.6,14.0,311.0,388.39,307.71
2016,11,22,13,15,297.5,200.5,0.6,13.5,344.5,472.85,378.4
2016,11,22,13,30,437.0,171.0,0.6,13.0,378.0,550.56,439.36
2016,11,22,13,45,474.0,152.5,0.65,13.0,365.0,544.56,435.64
2016,11,22,14,0,511.0,134.0,0.7,13.0,352.0,534.63,429.73
2016,11,22,14,15,468.0,129.5,0.7,12.5,317.5,482.73,390.8
2016,11,22,14,30,425.0,125.0,0.7,12.0,283.0,432.32,352.45
2016,11,22,14,45,405.0,115.0,0.7,12.0,252.5,391.36,320.23
2016,11,22,15,0,385.0,105.0,0.7,12.0,222.0,350.95,287.46
2016,11,22,15,15,364.0,91.5,0.65,11.5,189.5,306.76,251.04
2016,11,22,15,30,343.0,78.0,0.6,11.0,157.0,263.72,214.39
2016,11,22,15,45,305.5,64.0,0.6,10.5,123.0,214.62,171.85
2016,11,22,16,0,268.0,50.0,0.6,10.0,89.0,168.9,131.11
2016,11,22,16,15,199.0,35.5,0.65,9.5,58.5,116.57,83.9
2016,11,22,16,30,130.0,21.0,0.7,9.0,28.0,64.98,16.43
2016,11,22,16,45,65.0,10.5,0.8,9.0,14.0,23.24,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,16.5,0.95,7.5,31.5,66.14,0.0
2016,11,23,7,30,328.0,33.0,0.8,8.0,63.0,150.38,105.05
2016,11,23,7,45,417.0,43.0,0.7,8.5,103.5,211.7,163.37
2016,11,23,8,0,506.0,53.0,0.6,9.0,144.0,281.89,224.85
2016,11,23,8,15,568.0,59.0,0.65,9.5,186.0,343.66,278.78
2016,11,23,8,30,630.0,65.0,0.7,10.0,228.0,410.07,334.83
2016,11,23,8,45,666.0,70.5,0.8,10.5,268.0,465.8,381.02
2016,11,23,9,0,702.0,76.0,0.9,11.0,308.0,522.91,426.84
2016,11,23,9,15,730.5,79.0,0.9,11.0,344.5,573.27,466.19
2016,11,23,9,30,759.0,82.0,0.9,11.0,381.0,623.55,504.38
2016,11,23,9,45,509.0,135.0,0.95,11.5,342.0,530.6,430.25
2016,11,23,10,0,259.0,188.0,1.0,12.0,303.0,413.68,336.11
2016,11,23,10,15,233.0,202.0,1.0,12.0,309.5,405.54,329.98
2016,11,23,10,30,207.0,216.0,1.0,12.0,316.0,406.89,330.04
2016,11,23,10,45,533.0,152.0,1.0,12.5,423.0,622.87,499.94
2016,11,23,11,0,859.0,88.0,1.0,13.0,530.0,826.06,642.99
2016,11,23,11,15,863.0,88.5,1.05,13.0,540.0,840.59,650.52
2016,11,23,11,30,867.0,89.0,1.1,13.0,550.0,851.8,658.49
2016,11,23,11,45,869.5,88.5,1.15,13.0,552.5,857.12,662.6
2016,11,23,12,0,872.0,88.0,1.2,13.0,555.0,858.98,664.53
2016,11,23,12,15,493.0,163.5,1.2,13.0,427.0,623.58,495.03
2016,11,23,12,30,114.0,239.0,1.2,13.0,299.0,353.05,283.08
2016,11,23,12,45,217.5,224.5,1.3,13.0,335.5,432.54,350.03
2016,11,23,13,0,321.0,210.0,1.4,13.0,372.0,508.6,410.73
2016,11,23,13,15,573.0,148.5,1.45,13.0,423.5,641.75,516.28
2016,11,23,13,30,825.0,87.0,1.5,13.0,475.0,751.45,597.8
2016,11,23,13,45,810.0,85.0,1.55,13.0,447.5,715.86,572.08
2016,11,23,14,0,795.0,83.0,1.6,13.0,420.0,678.21,546.09
2016,11,23,14,15,772.5,80.0,1.65,12.5,386.5,632.53,513.94
2016,11,23,14,30,750.0,77.0,1.7,12.0,353.0,585.84,479.23
2016,11,23,14,45,721.5,72.5,1.75,12.0,315.5,536.44,440.29
2016,11,23,15,0,693.0,68.0,1.8,12.0,278.0,484.02,397.76
2016,11,23,15,15,646.0,63.0,1.75,11.5,236.0,422.11,346.51
2016,11,23,15,30,599.0,58.0,1.7,11.0,194.0,362.88,295.73
2016,11,23,15,45,528.0,50.5,1.65,10.5,151.5,294.0,235.71
2016,11,23,16,0,457.0,43.0,1.6,10.0,109.0,231.23,179.45
2016,11,23,16,15,332.0,32.5,1.5,9.0,71.0,155.4,111.71
2016,11,23,16,30,207.0,22.0,1.4,8.0,33.0,86.13,19.41
2016,11,23,16,45,103.5,11.0,1.35,7.5,16.5,31.59,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,17.0,1.0,4.0,31.0,63.13,0.0
2016,11,24,7,30,306.0,34.0,1.0,4.0,62.0,143.66,100.4
2016,11,24,7,45,413.0,43.5,1.05,4.5,103.5,209.74,164.14
2016,11,24,8,0,520.0,53.0,1.1,5.0,145.0,286.35,232.37
2016,11,24,8,15,583.0,60.0,1.1,5.5,188.5,350.25,289.29
2016,11,24,8,30,646.0,67.0,1.1,6.0,232.0,418.9,348.33
2016,11,24,8,45,695.5,70.0,1.1,6.5,274.5,479.87,399.28
2016,11,24,9,0,745.0,73.0,1.1,7.0,317.0,543.17,450.24
2016,11,24,9,15,735.0,72.5,1.05,7.5,336.0,563.67,466.07
2016,11,24,9,30,725.0,72.0,1.0,8.0,355.0,584.31,481.43
2016,11,24,9,45,787.0,76.5,1.0,9.0,406.0,658.09,535.2
2016,11,24,10,0,849.0,81.0,1.0,10.0,457.0,733.21,586.59
2016,11,24,10,15,862.0,83.0,0.95,10.5,482.5,768.82,608.52
2016,11,24,10,30,875.0,85.0,0.9,11.0,508.0,801.95,628.76
2016,11,24,10,45,884.5,85.5,0.85,11.5,526.0,827.77,643.61
2016,11,24,11,0,894.0,86.0,0.8,12.0,544.0,850.55,656.27
2016,11,24,11,15,898.5,86.5,0.65,12.5,554.5,865.97,661.96
2016,11,24,11,30,903.0,87.0,0.5,13.0,565.0,877.93,665.23
2016,11,24,11,45,903.5,87.5,0.35,13.5,567.0,883.0,663.93
2016,11,24,12,0,904.0,88.0,0.2,14.0,569.0,884.47,660.64
2016,11,24,12,15,901.5,87.5,0.2,14.0,563.5,878.59,656.88
2016,11,24,12,30,899.0,87.0,0.2,14.0,558.0,869.15,651.06
2016,11,24,12,45,893.0,86.0,0.25,14.0,544.5,852.73,641.69
2016,11,24,13,0,887.0,85.0,0.3,14.0,531.0,832.99,630.3
2016,11,24,13,15,877.5,84.0,0.35,14.0,510.0,807.29,614.92
2016,11,24,13,30,868.0,83.0,0.4,14.0,489.0,778.69,597.53
2016,11,24,13,45,853.0,81.0,0.5,14.0,461.0,742.12,575.26
2016,11,24,14,0,838.0,79.0,0.6,14.0,433.0,703.34,550.97
2016,11,24,14,15,816.5,76.0,0.65,13.5,399.0,657.08,520.59
2016,11,24,14,30,795.0,73.0,0.7,13.0,365.0,609.61,487.09
2016,11,24,14,45,763.0,70.0,0.75,13.0,325.5,554.93,445.94
2016,11,24,15,0,731.0,67.0,0.8,13.0,286.0,503.77,405.88
2016,11,24,15,15,684.5,62.0,0.9,12.5,243.0,440.53,355.86
2016,11,24,15,30,638.0,57.0,1.0,12.0,200.0,379.83,305.57
2016,11,24,15,45,563.5,50.0,1.1,11.5,156.5,308.21,244.63
2016,11,24,16,0,489.0,43.0,1.2,11.0,113.0,242.93,187.02
2016,11,24,16,15,361.0,32.5,1.25,10.0,73.5,164.5,117.24
2016,11,24,16,30,233.0,22.0,1.3,9.0,34.0,92.62,16.87
2016,11,24,16,45,116.5,11.0,1.4,8.5,17.0,34.28,0.0
2016,11,24,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,34.5,15.5,1.1,4.5,18.5,23.13,0.0
2016,11,25,7,30,69.0,31.0,1.0,5.0,37.0,64.18,42.87
2016,11,25,7,45,101.0,49.0,0.9,5.5,63.5,99.9,77.6
2016,11,25,8,0,133.0,67.0,0.8,6.0,90.0,138.48,112.3
2016,11,25,8,15,151.5,84.5,0.85,6.5,117.5,166.55,137.81
2016,11,25,8,30,170.0,102.0,0.9,7.0,145.0,202.33,169.23
2016,11,25,8,45,181.0,119.0,0.95,7.5,171.5,234.82,197.12
2016,11,25,9,0,192.0,136.0,1.0,8.0,198.0,267.98,224.85
2016,11,25,9,15,205.0,148.5,1.0,8.5,222.0,297.31,248.8
2016,11,25,9,30,218.0,161.0,1.0,9.0,246.0,337.49,280.83
2016,11,25,9,45,147.0,174.5,1.0,10.0,233.5,300.18,248.08
2016,11,25,10,0,76.0,188.0,1.0,11.0,221.0,257.27,210.83
2016,11,25,10,15,84.5,200.0,1.0,11.0,238.5,278.9,228.45
2016,11,25,10,30,93.0,212.0,1.0,11.0,256.0,300.9,245.86
2016,11,25,10,45,91.0,220.5,1.0,11.5,265.5,310.44,252.5
2016,11,25,11,0,89.0,229.0,1.0,12.0,275.0,319.8,259.05
2016,11,25,11,15,191.5,228.0,1.0,12.0,328.5,416.74,337.4
2016,11,25,11,30,294.0,227.0,1.0,12.0,382.0,516.08,414.51
2016,11,25,11,45,310.5,225.5,1.0,12.5,389.5,529.44,423.14
2016,11,25,12,0,327.0,224.0,1.0,13.0,397.0,541.68,431.76
2016,11,25,12,15,324.0,222.0,1.0,13.0,392.0,535.67,427.19
2016,11,25,12,30,321.0,220.0,1.0,13.0,387.0,528.45,421.93
2016,11,25,12,45,339.5,210.5,1.0,13.0,383.5,528.64,422.91
2016,11,25,13,0,358.0,201.0,1.0,13.0,380.0,527.07,422.51
2016,11,25,13,15,294.5,202.0,1.0,12.5,345.0,471.83,380.37
2016,11,25,13,30,231.0,203.0,1.0,12.0,310.0,406.25,330.04
2016,11,25,13,45,219.5,191.5,1.0,12.0,289.0,378.66,309.14
2016,11,25,14,0,208.0,180.0,1.0,12.0,268.0,351.12,287.71
2016,11,25,14,15,170.0,167.0,0.95,11.5,235.0,304.05,250.2
2016,11,25,14,30,132.0,154.0,0.9,11.0,202.0,259.25,213.98
2016,11,25,14,45,123.0,139.0,0.85,11.0,180.0,232.01,191.71
2016,11,25,15,0,114.0,124.0,0.8,11.0,158.0,205.36,169.43
2016,11,25,15,15,353.5,90.5,0.75,10.5,174.0,300.2,247.96
2016,11,25,15,30,593.0,57.0,0.7,10.0,190.0,358.8,291.15
2016,11,25,15,45,526.5,49.5,0.7,10.0,148.0,292.27,232.48
2016,11,25,16,0,460.0,42.0,0.7,10.0,106.0,231.39,178.05
2016,11,25,16,15,335.5,31.5,0.75,9.5,69.0,155.7,110.49
2016,11,25,16,30,211.0,21.0,0.8,9.0,32.0,85.95,11.44
2016,11,25,16,45,105.5,10.5,0.85,8.5,16.0,31.6,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,1.7,8.0,5.0,4.77,0.0
2016,11,26,7,30,0.0,10.0,1.8,8.0,10.0,9.26,1.38
2016,11,26,7,45,0.0,18.5,1.9,8.0,18.5,17.15,8.9
2016,11,26,8,0,0.0,27.0,2.0,8.0,27.0,25.05,16.04
2016,11,26,8,15,0.0,36.0,2.0,8.0,36.0,33.42,23.55
2016,11,26,8,30,0.0,45.0,2.0,8.0,45.0,41.81,31.0
2016,11,26,8,45,0.0,54.0,2.05,8.0,54.0,50.2,38.37
2016,11,26,9,0,0.0,63.0,2.1,8.0,63.0,58.6,45.67
2016,11,26,9,15,0.0,71.0,1.95,8.0,71.0,66.23,52.23
2016,11,26,9,30,0.0,79.0,1.8,8.0,79.0,73.98,58.83
2016,11,26,9,45,0.0,100.5,1.7,8.0,100.5,95.58,77.28
2016,11,26,10,0,0.0,122.0,1.6,8.0,122.0,117.56,95.82
2016,11,26,10,15,0.0,136.5,1.6,8.0,136.5,132.39,108.16
2016,11,26,10,30,0.0,151.0,1.6,8.0,151.0,147.37,120.57
2016,11,26,10,45,0.0,99.0,1.6,8.0,99.0,93.09,74.53
2016,11,26,11,0,0.0,47.0,1.6,8.0,47.0,43.7,32.23
2016,11,26,11,15,0.0,80.0,1.65,8.0,80.0,74.5,58.7
2016,11,26,11,30,0.0,113.0,1.7,8.0,113.0,106.93,86.23
2016,11,26,11,45,17.0,163.0,1.8,8.0,172.0,173.08,142.44
2016,11,26,12,0,34.0,213.0,1.9,8.0,231.0,255.23,210.64
2016,11,26,12,15,68.5,223.5,1.95,8.0,259.5,296.83,245.55
2016,11,26,12,30,103.0,234.0,2.0,8.0,288.0,338.22,280.1
2016,11,26,12,45,177.5,226.0,2.05,8.5,316.0,401.55,332.62
2016,11,26,13,0,252.0,218.0,2.1,9.0,344.0,462.24,381.89
2016,11,26,13,15,154.0,206.5,2.1,9.0,282.5,354.45,293.73
2016,11,26,13,30,56.0,195.0,2.1,9.0,221.0,251.43,207.91
2016,11,26,13,45,31.0,170.5,2.1,9.0,184.5,203.18,167.93
2016,11,26,14,0,6.0,146.0,2.1,9.0,148.0,148.27,121.57
2016,11,26,14,15,4.5,136.0,2.0,9.0,137.5,137.18,112.46
2016,11,26,14,30,3.0,126.0,1.9,9.0,127.0,126.3,103.38
2016,11,26,14,45,1.5,112.0,1.85,9.0,112.5,111.19,90.63
2016,11,26,15,0,0.0,98.0,1.8,9.0,98.0,96.3,77.92
2016,11,26,15,15,0.0,82.5,1.7,9.0,82.5,80.69,64.48
2016,11,26,15,30,0.0,67.0,1.6,9.0,67.0,65.14,50.89
2016,11,26,15,45,0.0,51.5,1.55,9.0,51.5,49.58,37.15
2016,11,26,16,0,0.0,36.0,1.5,9.0,36.0,33.96,23.26
2016,11,26,16,15,0.0,23.0,1.55,9.0,23.0,21.35,11.61
2016,11,26,16,30,0.0,10.0,1.6,9.0,10.0,9.27,0.0
2016,11,26,16,45,0.0,5.0,1.65,9.0,5.0,4.77,0.0
2016,11,26,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,17.0,2.4,8.0,24.0,36.08,0.0
2016,11,27,7,30,167.0,34.0,2.4,8.0,48.0,101.38,65.11
2016,11,27,7,45,294.5,44.5,2.4,8.5,87.0,167.29,128.48
2016,11,27,8,0,422.0,55.0,2.4,9.0,126.0,245.45,197.05
2016,11,27,8,15,491.0,63.0,2.4,9.0,167.5,308.03,253.32
2016,11,27,8,30,560.0,71.0,2.4,9.0,209.0,376.08,313.09
2016,11,27,8,45,631.5,71.0,2.45,9.5,252.0,441.67,369.08
2016,11,27,9,0,703.0,71.0,2.5,10.0,295.0,511.28,426.75
2016,11,27,9,15,732.5,74.5,2.5,10.0,331.5,562.61,468.76
2016,11,27,9,30,762.0,78.0,2.5,10.0,368.0,610.7,507.33
2016,11,27,9,45,681.5,97.0,2.5,10.5,372.0,607.22,502.63
2016,11,27,10,0,601.0,116.0,2.5,11.0,376.0,592.23,489.0
2016,11,27,10,15,356.5,163.5,2.45,11.0,320.0,462.65,383.17
2016,11,27,10,30,112.0,211.0,2.4,11.0,264.0,314.71,259.11
2016,11,27,10,45,494.0,145.0,2.35,11.5,392.0,579.56,477.53
2016,11,27,11,0,876.0,79.0,2.3,12.0,520.0,822.23,657.46
2016,11,27,11,15,657.5,137.0,2.25,12.0,471.5,725.88,583.66
2016,11,27,11,30,439.0,195.0,2.2,12.0,423.0,611.17,494.05
2016,11,27,11,45,664.0,138.0,2.15,12.0,484.5,741.68,596.11
2016,11,27,12,0,889.0,81.0,2.1,12.0,546.0,858.96,679.46
2016,11,27,12,15,659.5,138.0,2.05,12.0,481.5,736.2,589.08
2016,11,27,12,30,430.0,195.0,2.0,12.0,417.0,601.41,485.46
2016,11,27,12,45,371.5,201.0,2.0,12.0,389.5,542.79,441.16
2016,11,27,13,0,313.0,207.0,2.0,12.0,362.0,497.75,405.74
2016,11,27,13,15,396.5,182.0,1.95,12.0,370.0,539.86,440.5
2016,11,27,13,30,480.0,157.0,1.9,12.0,378.0,565.38,461.71
2016,11,27,13,45,336.0,168.0,1.85,12.0,318.5,447.35,367.63
2016,11,27,14,0,192.0,179.0,1.8,12.0,259.0,338.74,279.26
2016,11,27,14,15,178.5,165.0,1.75,11.5,235.0,307.54,254.99
2016,11,27,14,30,165.0,151.0,1.7,11.0,211.0,276.88,230.34
2016,11,27,14,45,153.0,136.5,1.65,11.0,187.5,247.19,205.67
2016,11,27,15,0,141.0,122.0,1.6,11.0,164.0,218.24,181.21
2016,11,27,15,15,129.0,105.0,1.5,10.5,139.0,186.96,154.63
2016,11,27,15,30,117.0,88.0,1.4,10.0,114.0,156.61,128.27
2016,11,27,15,45,99.5,69.5,1.3,9.5,88.5,122.97,98.63
2016,11,27,16,0,82.0,51.0,1.2,9.0,63.0,90.8,69.89
2016,11,27,16,15,41.0,34.5,1.15,8.5,40.5,55.51,38.1
2016,11,27,16,30,0.0,18.0,1.1,8.0,18.0,17.23,0.0
2016,11,27,16,45,0.0,9.0,1.1,7.5,9.0,8.58,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,8.5,2.25,9.0,8.5,8.1,0.0
2016,11,28,7,30,0.0,17.0,2.3,9.0,17.0,15.77,5.63
2016,11,28,7,45,0.0,31.0,2.4,9.0,31.0,29.15,18.82
2016,11,28,8,0,0.0,45.0,2.5,9.0,45.0,43.15,31.41
2016,11,28,8,15,0.0,60.5,2.55,9.0,60.5,58.75,45.26
2016,11,28,8,30,0.0,76.0,2.6,9.0,76.0,74.32,58.96
2016,11,28,8,45,0.0,91.5,2.7,9.5,91.5,89.92,72.38
2016,11,28,9,0,0.0,107.0,2.8,10.0,107.0,105.58,85.64
2016,11,28,9,15,2.5,120.0,2.8,10.0,121.0,120.08,97.94
2016,11,28,9,30,5.0,133.0,2.8,10.0,135.0,134.87,110.38
2016,11,28,9,45,88.0,160.5,2.85,10.5,198.5,231.72,193.36
2016,11,28,10,0,171.0,188.0,2.9,11.0,262.0,337.32,281.04
2016,11,28,10,15,119.5,195.0,2.9,11.0,248.5,310.83,257.52
2016,11,28,10,30,68.0,202.0,2.9,11.0,235.0,269.65,222.32
2016,11,28,10,45,149.5,212.0,2.9,11.0,286.5,359.07,297.11
2016,11,28,11,0,231.0,222.0,2.9,11.0,338.0,439.19,362.63
2016,11,28,11,15,221.5,232.0,2.9,11.0,345.0,446.13,367.13
2016,11,28,11,30,212.0,242.0,2.9,11.0,352.0,452.18,371.31
2016,11,28,11,45,266.5,231.5,2.9,11.5,370.0,499.0,408.67
2016,11,28,12,0,321.0,221.0,2.9,12.0,388.0,532.09,434.91
2016,11,28,12,15,299.0,222.5,2.85,12.0,377.0,514.6,420.51
2016,11,28,12,30,277.0,224.0,2.8,12.0,366.0,496.21,405.69
2016,11,28,12,45,205.0,223.5,2.8,12.0,327.0,420.97,345.28
2016,11,28,13,0,133.0,223.0,2.8,12.0,288.0,360.26,295.5
2016,11,28,13,15,66.5,154.0,2.75,12.0,186.5,211.53,173.99
2016,11,28,13,30,0.0,85.0,2.7,12.0,85.0,79.35,62.0
2016,11,28,13,45,0.0,52.5,2.7,12.0,52.5,48.8,36.25
2016,11,28,14,0,0.0,20.0,2.7,12.0,20.0,18.56,10.36
2016,11,28,14,15,0.0,36.0,2.65,11.5,36.0,33.43,23.27
2016,11,28,14,30,0.0,52.0,2.6,11.0,52.0,48.33,36.22
2016,11,28,14,45,0.0,46.0,2.55,11.0,46.0,42.73,31.43
2016,11,28,15,0,0.0,40.0,2.5,11.0,40.0,37.14,26.62
2016,11,28,15,15,0.0,34.0,2.35,10.5,34.0,31.55,21.81
2016,11,28,15,30,0.0,28.0,2.2,10.0,28.0,25.97,16.92
2016,11,28,15,45,0.0,21.5,2.1,10.0,21.5,19.93,11.54
2016,11,28,16,0,0.0,15.0,2.0,10.0,15.0,13.89,6.14
2016,11,28,16,15,0.0,9.5,1.9,9.5,9.5,8.79,1.4
2016,11,28,16,30,0.0,4.0,1.8,9.0,4.0,3.7,0.0
2016,11,28,16,45,0.0,2.0,1.7,8.5,2.0,1.91,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,11.0,1.4,3.5,27.5,62.66,0.0
2016,11,29,7,30,446.0,22.0,1.4,4.0,55.0,163.24,97.3
2016,11,29,7,45,545.5,28.0,1.4,5.0,96.5,231.13,176.07
2016,11,29,8,0,645.0,34.0,1.4,6.0,138.0,305.98,244.47
2016,11,29,8,15,701.0,38.5,1.4,6.5,181.5,368.82,301.86
2016,11,29,8,30,757.0,43.0,1.4,7.0,225.0,435.61,360.46
2016,11,29,8,45,793.0,45.5,1.45,7.5,266.0,488.92,406.57
2016,11,29,9,0,829.0,48.0,1.5,8.0,307.0,546.55,454.29
2016,11,29,9,15,852.5,50.0,1.45,8.5,343.5,596.55,493.68
2016,11,29,9,30,876.0,52.0,1.4,9.0,380.0,645.89,530.99
2016,11,29,9,45,892.0,53.5,1.4,9.5,411.0,688.38,560.6
2016,11,29,10,0,908.0,55.0,1.4,10.0,442.0,729.0,588.27
