Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,15,918.5,56.0,1.35,10.5,466.5,762.73,609.89
2016,11,29,10,30,929.0,57.0,1.3,11.0,491.0,793.78,629.25
2016,11,29,10,45,935.0,57.5,1.3,11.5,508.5,817.73,643.98
2016,11,29,11,0,941.0,58.0,1.3,12.0,526.0,838.43,656.43
2016,11,29,11,15,944.0,58.5,1.3,12.0,536.5,853.3,666.07
2016,11,29,11,30,947.0,59.0,1.3,12.0,547.0,864.62,673.4
2016,11,29,11,45,946.5,59.5,1.3,12.5,549.0,869.39,675.14
2016,11,29,12,0,946.0,60.0,1.3,13.0,551.0,870.49,674.56
2016,11,29,12,15,943.5,60.0,1.3,13.0,546.0,865.6,671.29
2016,11,29,12,30,941.0,60.0,1.3,13.0,541.0,857.07,665.72
2016,11,29,12,45,927.5,62.5,1.3,13.0,527.5,839.2,653.82
2016,11,29,13,0,914.0,65.0,1.3,13.0,514.0,818.12,639.85
2016,11,29,13,15,905.0,64.0,1.3,13.0,493.5,793.15,623.18
2016,11,29,13,30,896.0,63.0,1.3,13.0,473.0,765.24,604.4
2016,11,29,13,45,880.0,62.5,1.35,13.0,446.0,730.06,580.82
2016,11,29,14,0,864.0,62.0,1.4,13.0,419.0,692.72,555.36
2016,11,29,14,15,844.5,60.0,1.35,12.5,386.0,649.26,524.99
2016,11,29,14,30,825.0,58.0,1.3,12.0,353.0,609.13,495.07
2016,11,29,14,45,796.0,55.5,1.3,12.0,315.0,556.5,453.76
2016,11,29,15,0,767.0,53.0,1.3,12.0,277.0,503.86,411.16
2016,11,29,15,15,724.5,49.5,1.25,11.0,235.5,443.47,362.03
2016,11,29,15,30,682.0,46.0,1.2,10.0,194.0,385.03,312.43
2016,11,29,15,45,613.5,40.5,1.15,9.5,151.5,315.93,252.01
2016,11,29,16,0,545.0,35.0,1.1,9.0,109.0,252.26,194.39
2016,11,29,16,15,420.5,26.5,1.1,8.0,70.5,174.32,122.57
2016,11,29,16,30,296.0,18.0,1.1,7.0,32.0,102.93,0.0
2016,11,29,16,45,148.0,9.0,1.15,6.5,16.0,39.2,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,15.5,12.5,0.25,6.0,13.5,15.51,0.0
2016,11,30,7,30,31.0,25.0,0.3,6.0,27.0,39.06,19.65
2016,11,30,7,45,57.5,42.0,0.35,6.5,49.5,70.8,52.75
2016,11,30,8,0,84.0,59.0,0.4,7.0,72.0,102.89,81.62
2016,11,30,8,15,97.0,76.5,0.4,7.5,96.5,132.16,107.75
2016,11,30,8,30,110.0,94.0,0.4,8.0,121.0,162.53,134.29
2016,11,30,8,45,117.5,111.0,0.4,8.5,144.0,190.38,158.06
2016,11,30,9,0,125.0,128.0,0.4,9.0,167.0,218.73,181.63
2016,11,30,9,15,131.0,143.0,0.5,9.0,188.0,244.08,202.79
2016,11,30,9,30,137.0,158.0,0.6,9.0,209.0,269.69,223.88
2016,11,30,9,45,484.0,113.0,0.7,9.5,314.5,480.19,397.03
2016,11,30,10,0,831.0,68.0,0.8,10.0,420.0,693.89,558.53
2016,11,30,10,15,844.5,69.5,0.8,10.0,445.0,728.76,580.04
2016,11,30,10,30,858.0,71.0,0.8,10.0,470.0,761.31,602.05
2016,11,30,10,45,610.0,134.5,0.85,10.5,424.0,661.73,528.24
2016,11,30,11,0,362.0,198.0,0.9,11.0,378.0,528.11,424.58
2016,11,30,11,15,372.5,200.5,0.9,11.0,389.0,544.22,438.08
2016,11,30,11,30,383.0,203.0,0.9,11.0,400.0,559.15,449.12
2016,11,30,11,45,204.5,202.0,0.95,11.5,307.5,397.6,322.0
2016,11,30,12,0,26.0,201.0,1.0,12.0,215.0,222.47,179.08
2016,11,30,12,15,177.5,206.5,1.05,12.0,297.5,380.3,310.21
2016,11,30,12,30,329.0,212.0,1.1,12.0,380.0,524.19,423.1
2016,11,30,12,45,168.0,190.0,1.15,12.0,276.0,349.99,284.83
2016,11,30,13,0,7.0,168.0,1.2,12.0,172.0,171.11,137.59
2016,11,30,13,15,3.5,143.5,1.3,12.0,145.5,142.23,114.49
2016,11,30,13,30,0.0,119.0,1.4,12.0,119.0,114.03,91.14
2016,11,30,13,45,0.0,122.5,1.5,12.0,122.5,118.16,94.82
2016,11,30,14,0,0.0,126.0,1.6,12.0,126.0,122.56,98.68
2016,11,30,14,15,58.5,138.0,1.6,11.5,159.0,184.23,152.19
2016,11,30,14,30,117.0,150.0,1.6,11.0,192.0,245.52,204.16
2016,11,30,14,45,107.5,135.0,1.65,10.5,170.5,218.59,181.79
2016,11,30,15,0,98.0,120.0,1.7,10.0,149.0,192.31,159.88
2016,11,30,15,15,89.0,103.0,1.65,9.5,126.0,164.46,136.13
2016,11,30,15,30,80.0,86.0,1.6,9.0,103.0,137.34,112.5
2016,11,30,15,45,230.0,66.0,1.6,9.0,100.0,179.71,145.61
2016,11,30,16,0,380.0,46.0,1.6,9.0,97.0,206.65,160.99
2016,11,30,16,15,259.5,33.5,1.55,8.5,62.5,134.82,95.27
2016,11,30,16,30,139.0,21.0,1.5,8.0,28.0,67.22,0.0
2016,11,30,16,45,69.5,10.5,1.5,8.0,14.0,24.43,0.0
2016,11,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,180.5,11.0,1.45,4.5,23.5,51.99,0.0
2016,12,1,7,30,361.0,22.0,1.4,5.0,47.0,135.76,71.05
2016,12,1,7,45,475.0,29.5,1.4,5.5,87.5,206.29,155.6
2016,12,1,8,0,589.0,37.0,1.4,6.0,128.0,284.47,226.79
2016,12,1,8,15,651.0,42.0,1.4,6.5,171.0,347.74,284.43
2016,12,1,8,30,713.0,47.0,1.4,7.0,214.0,415.54,343.97
2016,12,1,8,45,756.0,50.0,1.45,7.5,255.5,474.94,395.0
2016,12,1,9,0,799.0,53.0,1.5,8.0,297.0,536.11,445.6
2016,12,1,9,15,824.5,55.0,1.55,8.5,334.0,586.6,486.15
2016,12,1,9,30,850.0,57.0,1.6,9.0,371.0,631.68,521.46
2016,12,1,9,45,866.0,59.5,1.7,9.5,402.5,674.55,553.04
2016,12,1,10,0,882.0,62.0,1.8,10.0,434.0,715.66,582.33
2016,12,1,10,15,894.0,63.5,1.8,10.0,459.0,750.49,606.85
2016,12,1,10,30,906.0,65.0,1.8,10.0,484.0,782.8,629.36
2016,12,1,10,45,914.0,66.0,1.85,10.5,502.5,808.6,646.32
2016,12,1,11,0,922.0,67.0,1.9,11.0,521.0,831.33,661.08
2016,12,1,11,15,926.5,67.5,1.9,11.0,531.5,847.32,671.77
2016,12,1,11,30,931.0,68.0,1.9,11.0,542.0,859.88,680.19
2016,12,1,11,45,931.0,68.5,1.95,11.5,545.0,865.16,682.88
2016,12,1,12,0,931.0,69.0,2.0,12.0,548.0,866.83,683.23
2016,12,1,12,15,929.5,68.5,1.95,12.0,543.0,862.39,679.65
2016,12,1,12,30,928.0,68.0,1.9,12.0,538.0,854.35,673.76
2016,12,1,12,45,923.0,67.5,1.9,12.0,525.5,839.94,664.01
2016,12,1,13,0,918.0,67.0,1.9,12.0,513.0,822.14,652.01
2016,12,1,13,15,909.0,66.0,1.85,12.0,493.0,797.33,634.55
2016,12,1,13,30,900.0,65.0,1.8,12.0,473.0,769.56,615.02
2016,12,1,13,45,885.5,64.0,1.75,12.0,446.0,734.98,590.46
2016,12,1,14,0,871.0,63.0,1.7,12.0,419.0,698.13,564.08
2016,12,1,14,15,851.0,61.0,1.7,11.5,386.0,659.42,537.37
2016,12,1,14,30,831.0,59.0,1.7,11.0,353.0,613.83,503.24
2016,12,1,14,45,801.5,56.0,1.7,11.0,315.0,560.25,460.71
2016,12,1,15,0,772.0,53.0,1.7,11.0,277.0,506.69,416.85
2016,12,1,15,15,728.5,49.5,1.55,10.0,235.0,445.73,366.34
2016,12,1,15,30,685.0,46.0,1.4,9.0,193.0,386.78,315.56
2016,12,1,15,45,617.0,40.0,1.3,8.5,150.5,317.31,254.3
2016,12,1,16,0,549.0,34.0,1.2,8.0,108.0,253.28,195.91
2016,12,1,16,15,274.5,32.5,1.2,7.5,69.5,138.5,97.76
2016,12,1,16,30,0.0,31.0,1.2,7.0,31.0,35.56,0.0
2016,12,1,16,45,0.0,15.5,1.25,6.5,15.5,14.77,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,207.5,10.0,1.7,3.0,24.0,56.83,0.0
2016,12,2,7,30,415.0,20.0,1.7,3.0,48.0,148.01,71.59
2016,12,2,7,45,521.0,27.0,1.75,3.5,88.5,218.18,164.78
2016,12,2,8,0,627.0,34.0,1.8,4.0,129.0,294.66,236.28
2016,12,2,8,15,685.5,38.0,1.8,4.5,172.0,356.79,294.08
2016,12,2,8,30,744.0,42.0,1.8,5.0,215.0,423.09,353.44
2016,12,2,8,45,779.5,45.5,1.8,6.0,255.5,476.68,399.85
2016,12,2,9,0,815.0,49.0,1.8,7.0,296.0,534.53,447.56
2016,12,2,9,15,840.0,51.5,1.85,7.5,333.0,585.44,488.98
2016,12,2,9,30,865.0,54.0,1.9,8.0,370.0,635.85,528.68
2016,12,2,9,45,878.0,56.5,2.0,9.0,401.0,677.2,558.22
2016,12,2,10,0,891.0,59.0,2.1,10.0,432.0,716.57,585.32
2016,12,2,10,15,902.5,60.5,2.1,10.0,457.0,751.3,609.99
2016,12,2,10,30,914.0,62.0,2.1,10.0,482.0,783.49,632.59
2016,12,2,10,45,920.5,63.0,2.1,10.5,500.0,808.33,648.52
2016,12,2,11,0,927.0,64.0,2.1,11.0,518.0,830.02,662.15
2016,12,2,11,15,931.0,64.5,2.05,11.0,528.5,845.74,672.27
2016,12,2,11,30,935.0,65.0,2.0,11.0,539.0,858.01,680.02
2016,12,2,11,45,936.0,65.0,2.0,11.5,542.0,863.6,682.42
2016,12,2,12,0,937.0,65.0,2.0,12.0,545.0,865.58,682.46
2016,12,2,12,15,934.5,65.0,2.0,12.0,540.0,861.02,679.31
2016,12,2,12,30,932.0,65.0,2.0,12.0,535.0,852.87,673.83
2016,12,2,12,45,928.5,64.0,2.0,12.0,523.0,839.1,664.51
2016,12,2,13,0,925.0,63.0,2.0,12.0,511.0,821.9,652.88
2016,12,2,13,15,916.0,62.0,2.0,12.0,491.0,797.07,635.82
2016,12,2,13,30,907.0,61.0,2.0,12.0,471.0,769.26,616.62
2016,12,2,13,45,891.0,60.5,2.0,12.0,444.0,734.16,591.96
2016,12,2,14,0,875.0,60.0,2.0,12.0,417.0,696.85,565.45
2016,12,2,14,15,855.5,58.0,2.0,11.5,384.0,653.37,534.88
2016,12,2,14,30,836.0,56.0,2.0,11.0,351.0,608.49,501.3
2016,12,2,14,45,804.5,54.0,2.0,11.0,313.0,559.62,461.88
2016,12,2,15,0,773.0,52.0,2.0,11.0,275.0,506.16,417.72
2016,12,2,15,15,729.5,48.0,1.9,10.5,233.5,444.68,366.1
2016,12,2,15,30,686.0,44.0,1.8,10.0,192.0,385.25,314.36
2016,12,2,15,45,614.0,39.0,1.7,9.5,149.5,315.28,252.58
2016,12,2,16,0,542.0,34.0,1.6,9.0,107.0,251.02,194.0
2016,12,2,16,15,415.5,25.5,1.55,8.0,69.0,172.69,121.01
2016,12,2,16,30,289.0,17.0,1.5,7.0,31.0,100.74,0.0
2016,12,2,16,45,144.5,8.5,1.5,6.5,15.5,38.33,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,173.0,10.5,1.2,4.5,21.0,49.09,0.0
2016,12,3,7,30,346.0,21.0,1.2,5.0,42.0,127.93,54.25
2016,12,3,7,45,456.5,28.5,1.3,6.0,81.0,196.93,146.46
2016,12,3,8,0,567.0,36.0,1.4,7.0,120.0,272.26,215.45
2016,12,3,8,15,629.0,41.0,1.4,7.5,162.0,334.15,271.9
2016,12,3,8,30,691.0,46.0,1.4,8.0,204.0,400.63,330.38
2016,12,3,8,45,732.0,49.0,1.45,8.5,244.0,457.81,379.72
2016,12,3,9,0,773.0,52.0,1.5,9.0,284.0,516.65,428.61
2016,12,3,9,15,799.0,54.5,1.5,9.5,320.5,566.96,468.86
2016,12,3,9,30,825.0,57.0,1.5,10.0,357.0,616.91,507.46
2016,12,3,9,45,841.0,59.5,1.55,10.5,387.5,654.09,534.78
2016,12,3,10,0,857.0,62.0,1.6,11.0,418.0,694.46,563.21
2016,12,3,10,15,869.5,63.0,1.55,11.5,443.0,728.4,585.53
2016,12,3,10,30,882.0,64.0,1.5,12.0,468.0,759.96,605.77
2016,12,3,10,45,891.5,64.5,1.5,12.5,486.5,785.93,622.25
2016,12,3,11,0,901.0,65.0,1.5,13.0,505.0,808.97,636.6
2016,12,3,11,15,905.5,65.5,1.5,13.0,515.5,824.85,647.06
2016,12,3,11,30,910.0,66.0,1.5,13.0,526.0,837.38,655.34
2016,12,3,11,45,911.5,66.0,1.5,13.5,529.0,843.35,657.97
2016,12,3,12,0,913.0,66.0,1.5,14.0,532.0,845.8,658.35
2016,12,3,12,15,911.0,66.0,1.5,14.0,527.5,841.82,655.64
2016,12,3,12,30,909.0,66.0,1.5,14.0,523.0,834.34,650.7
2016,12,3,12,45,905.0,65.0,1.5,14.0,511.0,820.52,641.48
2016,12,3,13,0,901.0,64.0,1.5,14.0,499.0,803.36,630.07
2016,12,3,13,15,893.0,63.0,1.45,14.0,480.0,779.86,613.68
2016,12,3,13,30,885.0,62.0,1.4,14.0,461.0,753.41,595.26
2016,12,3,13,45,873.0,60.5,1.4,14.0,435.0,720.63,572.74
2016,12,3,14,0,861.0,59.0,1.4,14.0,409.0,685.5,548.32
2016,12,3,14,15,842.5,57.0,1.3,14.0,377.0,643.24,517.44
2016,12,3,14,30,824.0,55.0,1.2,14.0,345.0,599.56,483.87
2016,12,3,14,45,797.0,52.5,1.15,14.0,308.0,553.36,447.25
2016,12,3,15,0,770.0,50.0,1.1,14.0,271.0,502.23,405.84
2016,12,3,15,15,728.0,46.5,1.0,13.0,230.5,442.37,357.35
2016,12,3,15,30,686.0,43.0,0.9,12.0,190.0,384.41,308.46
2016,12,3,15,45,616.5,38.0,0.8,11.0,148.0,315.57,249.27
2016,12,3,16,0,547.0,33.0,0.7,10.0,106.0,252.24,192.74
2016,12,3,16,15,423.5,25.0,0.7,9.5,68.5,175.1,121.26
2016,12,3,16,30,300.0,17.0,0.7,9.0,31.0,103.81,0.0
2016,12,3,16,45,150.0,8.5,0.75,8.5,15.5,39.6,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,143.0,10.5,0.7,6.0,19.5,42.03,0.0
2016,12,4,7,30,286.0,21.0,0.6,6.0,39.0,112.85,40.29
2016,12,4,7,45,400.5,30.0,0.55,6.5,76.5,182.59,134.49
2016,12,4,8,0,515.0,39.0,0.5,7.0,114.0,257.7,202.35
2016,12,4,8,15,581.5,44.5,0.45,7.5,155.5,319.09,256.96
2016,12,4,8,30,648.0,50.0,0.4,8.0,197.0,382.92,311.78
2016,12,4,8,45,693.5,53.5,0.4,8.5,237.0,441.24,360.55
2016,12,4,9,0,739.0,57.0,0.4,9.0,277.0,501.66,409.04
2016,12,4,9,15,767.0,60.0,0.45,9.5,313.5,552.53,448.93
2016,12,4,9,30,795.0,63.0,0.5,10.0,350.0,603.25,487.5
2016,12,4,9,45,782.0,73.5,0.6,11.0,376.0,634.55,509.84
2016,12,4,10,0,769.0,84.0,0.7,12.0,402.0,662.21,528.47
2016,12,4,10,15,783.5,86.0,0.75,12.0,426.5,697.03,553.19
2016,12,4,10,30,798.0,88.0,0.8,12.0,451.0,729.77,576.13
2016,12,4,10,45,715.0,107.0,0.85,12.5,442.0,708.25,559.22
2016,12,4,11,0,632.0,126.0,0.9,13.0,433.0,676.48,535.64
2016,12,4,11,15,519.5,160.0,0.9,13.0,416.0,627.51,498.22
2016,12,4,11,30,407.0,194.0,0.9,13.0,399.0,579.39,460.49
2016,12,4,11,45,494.5,172.0,0.95,13.5,422.5,628.78,498.93
2016,12,4,12,0,582.0,150.0,1.0,14.0,446.0,676.03,534.19
2016,12,4,12,15,705.5,119.5,1.0,14.0,475.0,747.32,585.07
2016,12,4,12,30,829.0,89.0,1.0,14.0,504.0,803.27,623.69
2016,12,4,12,45,671.0,124.0,1.05,14.0,455.0,712.45,559.84
2016,12,4,13,0,513.0,159.0,1.1,14.0,406.0,611.96,486.68
2016,12,4,13,15,473.0,168.0,1.1,13.5,389.0,581.76,465.55
2016,12,4,13,30,433.0,177.0,1.1,13.0,372.0,550.98,442.94
2016,12,4,13,45,328.0,174.0,1.15,13.0,317.0,448.53,364.27
2016,12,4,14,0,223.0,171.0,1.2,13.0,262.0,362.3,296.13
2016,12,4,14,15,267.5,152.0,1.2,12.5,252.5,362.43,298.44
2016,12,4,14,30,312.0,133.0,1.2,12.0,243.0,358.81,296.77
2016,12,4,14,45,275.0,126.5,1.2,12.0,215.5,317.84,262.89
2016,12,4,15,0,238.0,120.0,1.2,12.0,188.0,279.32,230.66
2016,12,4,15,15,210.5,104.5,1.15,11.5,158.0,237.13,195.3
2016,12,4,15,30,183.0,89.0,1.1,11.0,128.0,197.08,160.94
2016,12,4,15,45,152.0,71.0,1.1,10.5,98.5,154.67,124.02
2016,12,4,16,0,121.0,53.0,1.1,10.0,69.0,115.06,88.92
2016,12,4,16,15,60.5,35.5,1.1,9.5,43.5,64.41,43.91
2016,12,4,16,30,0.0,18.0,1.1,9.0,18.0,17.44,0.0
2016,12,4,16,45,0.0,9.0,1.1,8.5,9.0,8.58,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,15,31.0,10.5,1.3,7.0,12.5,16.89,0.0
2016,12,5,7,30,62.0,21.0,1.3,7.0,25.0,45.2,10.09
2016,12,5,7,45,106.0,37.0,1.3,7.5,50.0,86.36,62.71
2016,12,5,8,0,150.0,53.0,1.3,8.0,75.0,126.55,99.74
2016,12,5,8,15,172.0,70.0,1.3,8.0,102.5,162.9,132.87
2016,12,5,8,30,194.0,87.0,1.3,8.0,130.0,201.1,167.06
2016,12,5,8,45,209.0,102.5,1.3,8.5,157.0,235.43,196.98
2016,12,5,9,0,224.0,118.0,1.3,9.0,184.0,270.73,226.9
2016,12,5,9,15,234.5,131.5,1.3,9.0,208.0,301.58,252.84
2016,12,5,9,30,245.0,145.0,1.3,9.0,232.0,332.73,278.49
2016,12,5,9,45,350.5,142.0,1.3,9.5,279.0,408.1,340.4
2016,12,5,10,0,456.0,139.0,1.3,10.0,326.0,502.01,414.55
2016,12,5,10,15,376.5,163.5,1.3,10.0,324.0,473.07,389.7
2016,12,5,10,30,297.0,188.0,1.3,10.0,322.0,451.26,370.78
2016,12,5,10,45,490.5,149.5,1.35,10.5,382.0,575.62,470.36
2016,12,5,11,0,684.0,111.0,1.4,11.0,442.0,699.63,563.41
2016,12,5,11,15,649.0,124.0,1.4,11.0,443.5,695.78,558.75
2016,12,5,11,30,614.0,137.0,1.4,11.0,445.0,688.15,552.85
2016,12,5,11,45,588.0,146.5,1.4,11.5,442.5,680.69,545.91
2016,12,5,12,0,562.0,156.0,1.4,12.0,440.0,666.05,533.67
2016,12,5,12,15,545.0,159.5,1.4,12.0,433.5,654.81,525.21
2016,12,5,12,30,528.0,163.0,1.4,12.0,427.0,641.49,515.18
2016,12,5,12,45,518.5,161.0,1.4,12.0,415.5,625.92,503.79
2016,12,5,13,0,509.0,159.0,1.4,12.0,404.0,608.52,491.03
2016,12,5,13,15,346.5,178.0,1.35,12.0,342.0,482.29,392.33
2016,12,5,13,30,184.0,197.0,1.3,12.0,280.0,363.74,297.16
2016,12,5,13,45,258.0,177.0,1.3,12.0,286.0,401.08,329.33
2016,12,5,14,0,332.0,157.0,1.3,12.0,292.0,421.79,347.09
2016,12,5,14,15,307.5,147.0,1.25,11.5,264.0,383.23,316.57
2016,12,5,14,30,283.0,137.0,1.2,11.0,236.0,345.45,286.53
2016,12,5,14,45,260.0,126.0,1.15,11.0,209.5,308.42,256.04
2016,12,5,15,0,237.0,115.0,1.1,11.0,183.0,272.66,226.02
2016,12,5,15,15,218.0,99.5,1.05,10.5,154.5,234.8,194.1
2016,12,5,15,30,199.0,84.0,1.0,10.0,126.0,198.26,162.48
2016,12,5,15,45,170.0,67.0,1.0,9.5,97.0,157.06,126.33
2016,12,5,16,0,141.0,50.0,1.0,9.0,68.0,118.42,91.75
2016,12,5,16,15,70.5,34.5,1.0,8.5,43.5,66.13,45.21
2016,12,5,16,30,0.0,19.0,1.0,8.0,19.0,18.69,0.0
2016,12,5,16,45,0.0,9.5,1.0,8.0,9.5,9.05,0.0
2016,12,5,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,158.5,10.0,1.55,3.5,18.5,44.42,0.0
2016,12,6,7,30,317.0,20.0,1.6,4.0,37.0,117.98,23.33
2016,12,6,7,45,435.5,28.0,1.7,5.0,75.5,186.28,136.15
2016,12,6,8,0,554.0,36.0,1.8,6.0,114.0,263.37,208.19
2016,12,6,8,15,620.5,41.0,1.85,6.5,156.0,326.31,266.28
2016,12,6,8,30,687.0,46.0,1.9,7.0,198.0,394.21,326.88
2016,12,6,8,45,731.5,49.5,1.95,7.5,239.0,453.47,378.73
2016,12,6,9,0,776.0,53.0,2.0,8.0,280.0,514.73,430.37
2016,12,6,9,15,803.5,55.5,2.0,8.0,317.0,566.05,473.04
2016,12,6,9,30,831.0,58.0,2.0,8.0,354.0,617.13,514.26
2016,12,6,9,45,850.5,60.0,2.0,8.5,385.5,656.39,543.77
2016,12,6,10,0,870.0,62.0,2.0,9.0,417.0,698.97,574.01
2016,12,6,10,15,882.5,63.0,2.0,9.0,442.5,733.39,598.62
2016,12,6,10,30,895.0,64.0,2.0,9.0,468.0,765.4,621.28
2016,12,6,10,45,903.0,65.0,2.0,9.5,486.5,791.28,638.12
2016,12,6,11,0,911.0,66.0,2.0,10.0,505.0,814.16,652.73
2016,12,6,11,15,915.5,66.5,2.0,10.0,516.0,830.4,663.74
2016,12,6,11,30,920.0,67.0,2.0,10.0,527.0,843.28,672.48
2016,12,6,11,45,920.0,67.5,2.0,10.0,530.0,848.99,676.22
2016,12,6,12,0,920.0,68.0,2.0,10.0,533.0,851.14,677.64
2016,12,6,12,15,918.0,68.0,1.95,10.0,528.5,847.46,674.56
2016,12,6,12,30,916.0,68.0,1.9,10.0,524.0,840.26,669.16
2016,12,6,12,45,906.0,69.0,1.9,10.0,511.5,824.38,658.2
2016,12,6,13,0,896.0,70.0,1.9,10.0,499.0,805.29,645.09
2016,12,6,13,15,886.5,69.0,1.9,10.0,479.5,781.06,628.28
2016,12,6,13,30,877.0,68.0,1.9,10.0,460.0,753.96,609.38
2016,12,6,13,45,863.0,66.5,1.95,10.0,433.5,726.06,590.19
2016,12,6,14,0,849.0,65.0,2.0,10.0,407.0,689.78,564.47
2016,12,6,14,15,610.0,95.0,1.95,9.5,331.0,541.14,449.21
2016,12,6,14,30,371.0,125.0,1.9,9.0,255.0,397.53,332.87
2016,12,6,14,45,354.5,114.0,1.9,9.0,227.0,360.34,302.73
2016,12,6,15,0,338.0,103.0,1.9,9.0,199.0,323.48,271.49
2016,12,6,15,15,498.0,75.0,1.8,8.5,193.0,360.34,300.91
2016,12,6,15,30,658.0,47.0,1.7,8.0,187.0,376.99,310.37
2016,12,6,15,45,583.5,41.5,1.6,7.5,145.0,306.73,247.68
2016,12,6,16,0,509.0,36.0,1.5,7.0,103.0,246.06,191.86
2016,12,6,16,15,380.0,27.0,1.45,6.5,66.5,168.11,118.65
2016,12,6,16,30,251.0,18.0,1.4,6.0,30.0,94.73,0.0
2016,12,6,16,45,125.5,9.0,1.35,5.5,15.0,35.31,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,3.0,3.5,3.34,0.0
2016,12,7,7,30,0.0,7.0,0.9,3.0,7.0,6.48,0.0
2016,12,7,7,45,0.0,15.0,0.9,3.0,15.0,13.9,5.81
2016,12,7,8,0,0.0,23.0,0.9,3.0,23.0,21.33,12.94
2016,12,7,8,15,0.0,31.5,0.85,3.0,31.5,29.24,20.22
2016,12,7,8,30,0.0,40.0,0.8,3.0,40.0,37.15,27.45
2016,12,7,8,45,0.0,48.0,0.75,3.5,48.0,44.6,34.13
2016,12,7,9,0,0.0,56.0,0.7,4.0,56.0,52.06,40.69
2016,12,7,9,15,0.0,63.5,0.7,4.5,63.5,59.06,46.74
2016,12,7,9,30,0.0,71.0,0.7,5.0,71.0,66.23,52.86
2016,12,7,9,45,117.5,121.0,0.75,5.5,168.5,213.96,182.02
2016,12,7,10,0,235.0,171.0,0.8,6.0,266.0,371.56,311.88
2016,12,7,10,15,250.0,180.5,0.85,6.0,287.5,400.18,333.67
2016,12,7,10,30,265.0,190.0,0.9,6.0,309.0,428.81,356.38
2016,12,7,10,45,386.0,174.5,0.95,6.5,356.0,509.19,421.28
2016,12,7,11,0,507.0,159.0,1.0,7.0,403.0,607.2,496.94
2016,12,7,11,15,406.5,184.5,0.95,7.0,383.0,562.57,459.03
2016,12,7,11,30,306.0,210.0,0.9,7.0,363.0,501.99,410.33
2016,12,7,11,45,384.5,196.0,0.9,7.0,388.5,551.24,450.57
2016,12,7,12,0,463.0,182.0,0.9,7.0,414.0,613.74,498.64
2016,12,7,12,15,244.0,187.5,0.9,7.0,310.0,425.18,349.47
2016,12,7,12,30,25.0,193.0,0.9,7.0,206.0,213.49,174.96
2016,12,7,12,45,51.0,200.5,0.95,7.0,225.5,255.83,211.79
2016,12,7,13,0,77.0,208.0,1.0,7.0,245.0,285.78,236.97
2016,12,7,13,15,133.5,202.0,1.1,7.0,263.0,333.89,277.79
2016,12,7,13,30,190.0,196.0,1.2,7.0,281.0,367.2,306.28
2016,12,7,13,45,146.5,184.5,1.35,7.0,248.0,317.55,265.54
2016,12,7,14,0,103.0,173.0,1.5,7.0,215.0,259.33,217.52
2016,12,7,14,15,51.5,138.0,1.5,7.0,159.0,180.23,150.71
2016,12,7,14,30,0.0,103.0,1.5,7.0,103.0,99.81,81.27
2016,12,7,14,45,0.0,92.0,1.5,7.0,92.0,88.91,72.12
2016,12,7,15,0,0.0,81.0,1.5,7.0,81.0,78.1,62.78
2016,12,7,15,15,0.0,68.5,1.5,7.0,68.5,65.7,51.95
2016,12,7,15,30,0.0,56.0,1.5,7.0,56.0,53.35,41.02
2016,12,7,15,45,0.0,43.5,1.5,7.0,43.5,41.01,29.98
2016,12,7,16,0,0.0,31.0,1.5,7.0,31.0,28.8,18.97
2016,12,7,16,15,0.0,20.0,1.55,6.5,20.0,18.56,9.22
2016,12,7,16,30,0.0,9.0,1.6,6.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,1.65,6.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,15,103.0,9.5,2.55,11.0,15.0,31.32,0.0
2016,12,8,7,30,206.0,19.0,2.5,11.0,30.0,84.83,0.0
2016,12,8,7,45,327.0,28.5,2.5,11.0,64.5,154.01,108.4
2016,12,8,8,0,448.0,38.0,2.5,11.0,99.0,227.18,176.36
2016,12,8,8,15,519.5,44.0,2.45,11.0,138.5,287.41,231.37
2016,12,8,8,30,591.0,50.0,2.4,11.0,178.0,353.6,290.23
2016,12,8,8,45,295.5,62.5,2.4,11.5,126.5,238.77,198.63
2016,12,8,9,0,0.0,75.0,2.4,12.0,75.0,71.6,55.9
2016,12,8,9,15,0.0,85.5,2.35,12.0,85.5,81.9,64.85
2016,12,8,9,30,0.0,96.0,2.3,12.0,96.0,92.27,73.58
2016,12,8,9,45,0.0,100.5,2.25,12.5,100.5,96.32,76.74
2016,12,8,10,0,0.0,105.0,2.2,13.0,105.0,100.49,79.96
2016,12,8,10,15,0.0,79.5,2.15,13.0,79.5,74.1,57.58
2016,12,8,10,30,0.0,54.0,2.1,13.0,54.0,50.2,37.27
2016,12,8,10,45,0.0,67.5,2.05,13.0,67.5,62.8,47.92
2016,12,8,11,0,0.0,81.0,2.0,13.0,81.0,75.42,58.5
2016,12,8,11,15,0.0,110.0,1.95,13.0,110.0,104.3,82.65
2016,12,8,11,30,0.0,139.0,1.9,13.0,139.0,134.28,107.46
2016,12,8,11,45,0.0,140.0,1.85,13.0,140.0,135.24,108.14
2016,12,8,12,0,0.0,141.0,1.8,13.0,141.0,136.26,108.96
2016,12,8,12,15,0.0,128.0,1.75,13.0,128.0,122.67,97.71
2016,12,8,12,30,0.0,115.0,1.7,13.0,115.0,109.32,86.68
2016,12,8,12,45,0.0,118.5,1.7,13.5,118.5,113.03,89.67
2016,12,8,13,0,0.0,122.0,1.7,14.0,122.0,116.84,92.73
2016,12,8,13,15,0.0,122.0,1.65,13.5,122.0,117.1,93.22
2016,12,8,13,30,0.0,122.0,1.6,13.0,122.0,117.46,93.81
2016,12,8,13,45,0.0,104.0,1.55,13.0,104.0,99.02,78.52
2016,12,8,14,0,0.0,86.0,1.5,13.0,86.0,80.86,63.38
2016,12,8,14,15,0.0,79.0,1.45,13.0,79.0,74.05,57.74
2016,12,8,14,30,0.0,72.0,1.4,13.0,72.0,67.28,52.09
2016,12,8,14,45,0.0,64.0,1.35,13.0,64.0,59.53,45.55
2016,12,8,15,0,0.0,56.0,1.3,13.0,56.0,52.07,39.19
2016,12,8,15,15,292.5,53.0,1.25,12.5,115.5,224.73,186.65
2016,12,8,15,30,585.0,50.0,1.2,12.0,175.0,350.14,284.41
2016,12,8,15,45,511.5,44.0,1.15,12.0,135.5,283.45,225.0
2016,12,8,16,0,438.0,38.0,1.1,12.0,96.0,222.93,170.74
2016,12,8,16,15,314.0,28.0,1.05,12.0,61.5,148.94,103.11
2016,12,8,16,30,190.0,18.0,1.0,12.0,27.0,79.1,0.0
2016,12,8,16,45,95.0,9.0,0.95,12.0,13.5,29.0,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,0.7,10.0,10.5,10.01,0.0
2016,12,9,7,30,0.0,21.0,0.7,10.0,21.0,21.34,0.0
2016,12,9,7,45,87.0,34.0,0.7,10.5,46.0,76.48,52.54
2016,12,9,8,0,174.0,47.0,0.7,11.0,71.0,127.0,97.79
2016,12,9,8,15,196.5,63.5,0.75,11.5,99.0,164.09,131.14
2016,12,9,8,30,219.0,80.0,0.8,12.0,127.0,202.99,165.3
2016,12,9,8,45,236.0,94.5,0.85,12.5,154.5,238.2,195.66
2016,12,9,9,0,253.0,109.0,0.9,13.0,182.0,274.5,226.09
2016,12,9,9,15,259.5,123.5,0.9,13.0,206.5,305.4,251.62
2016,12,9,9,30,266.0,138.0,0.9,13.0,231.0,336.19,276.45
2016,12,9,9,45,134.5,138.5,0.9,13.5,186.0,246.44,202.01
2016,12,9,10,0,3.0,139.0,0.9,14.0,141.0,139.44,111.47
2016,12,9,10,15,39.5,165.0,0.9,14.0,183.0,204.43,165.88
2016,12,9,10,30,76.0,191.0,0.9,14.0,225.0,263.54,213.87
2016,12,9,10,45,38.0,170.0,0.9,14.5,187.0,208.93,168.24
2016,12,9,11,0,0.0,149.0,0.9,15.0,149.0,145.5,115.39
2016,12,9,11,15,98.0,185.5,0.85,15.0,234.0,288.11,233.07
2016,12,9,11,30,196.0,222.0,0.8,15.0,319.0,413.5,331.25
2016,12,9,11,45,117.5,213.5,0.8,15.0,272.0,339.43,271.24
2016,12,9,12,0,39.0,205.0,0.8,15.0,225.0,251.62,200.71
2016,12,9,12,15,19.5,176.5,0.75,15.0,186.5,190.66,152.06
2016,12,9,12,30,0.0,148.0,0.7,15.0,148.0,143.88,113.83
2016,12,9,12,45,0.0,95.5,0.65,15.0,95.5,89.65,69.58
2016,12,9,13,0,0.0,43.0,0.6,15.0,43.0,39.96,28.24
2016,12,9,13,15,0.0,41.5,0.6,15.0,41.5,38.56,27.15
2016,12,9,13,30,0.0,40.0,0.6,15.0,40.0,37.16,26.01
2016,12,9,13,45,0.0,37.5,0.6,15.0,37.5,34.83,24.07
2016,12,9,14,0,0.0,35.0,0.6,15.0,35.0,32.5,22.14
2016,12,9,14,15,0.0,32.5,0.55,14.5,32.5,30.17,20.25
2016,12,9,14,30,0.0,30.0,0.5,14.0,30.0,27.84,18.34
2016,12,9,14,45,345.5,42.0,0.5,14.0,140.0,271.82,226.95
2016,12,9,15,0,691.0,54.0,0.5,14.0,250.0,465.01,376.14
2016,12,9,15,15,647.0,50.0,0.45,13.5,212.0,407.22,326.71
2016,12,9,15,30,603.0,46.0,0.4,13.0,174.0,351.61,280.08
2016,12,9,15,45,534.0,40.0,0.4,13.0,135.0,288.68,226.06
2016,12,9,16,0,465.0,34.0,0.4,13.0,96.0,228.94,173.29
2016,12,9,16,15,345.5,25.5,0.4,12.5,62.0,156.67,107.76
2016,12,9,16,30,226.0,17.0,0.4,12.0,28.0,88.07,0.0
2016,12,9,16,45,113.0,8.5,0.45,12.0,14.0,32.53,0.0
2016,12,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
