Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,1.5,12.0,2.0,1.91,0.0
2016,12,10,7,30,0.0,4.0,1.6,12.0,4.0,3.7,0.0
2016,12,10,7,45,0.0,9.5,1.7,12.0,9.5,8.79,1.16
2016,12,10,8,0,0.0,15.0,1.8,12.0,15.0,13.9,6.01
2016,12,10,8,15,0.0,21.5,1.8,12.0,21.5,19.93,11.39
2016,12,10,8,30,0.0,28.0,1.8,12.0,28.0,25.97,16.74
2016,12,10,8,45,0.0,34.0,1.85,12.5,34.0,31.55,21.61
2016,12,10,9,0,0.0,40.0,1.9,13.0,40.0,37.14,26.4
2016,12,10,9,15,0.0,45.5,1.9,13.0,45.5,42.26,30.8
2016,12,10,9,30,0.0,51.0,1.9,13.0,51.0,47.39,35.15
2016,12,10,9,45,3.0,96.5,1.95,13.0,97.5,94.21,74.96
2016,12,10,10,0,6.0,142.0,2.0,13.0,144.0,144.99,117.4
2016,12,10,10,15,3.0,92.5,2.0,13.0,93.5,89.43,70.57
2016,12,10,10,30,0.0,43.0,2.0,13.0,43.0,39.95,28.55
2016,12,10,10,45,0.0,44.5,2.0,13.0,44.5,41.35,29.73
2016,12,10,11,0,0.0,46.0,2.0,13.0,46.0,42.75,30.88
2016,12,10,11,15,47.0,133.0,1.95,13.0,156.0,173.61,142.12
2016,12,10,11,30,94.0,220.0,1.9,13.0,266.0,315.16,257.4
2016,12,10,11,45,123.0,223.5,1.85,13.0,284.5,356.37,290.03
2016,12,10,12,0,152.0,227.0,1.8,13.0,303.0,384.75,312.84
2016,12,10,12,15,133.5,224.5,1.75,13.0,291.0,366.26,297.55
2016,12,10,12,30,115.0,222.0,1.7,13.0,279.0,347.56,282.34
2016,12,10,12,45,57.5,134.0,1.65,13.0,162.5,183.23,149.39
2016,12,10,13,0,0.0,46.0,1.6,13.0,46.0,42.76,30.78
2016,12,10,13,15,0.0,48.5,1.55,13.0,48.5,45.08,32.9
2016,12,10,13,30,0.0,51.0,1.5,13.0,51.0,47.41,34.93
2016,12,10,13,45,0.0,79.5,1.5,13.0,79.5,74.11,57.65
2016,12,10,14,0,0.0,108.0,1.5,13.0,108.0,103.7,82.65
2016,12,10,14,15,0.0,99.5,1.45,13.0,99.5,95.31,75.67
2016,12,10,14,30,0.0,91.0,1.4,13.0,91.0,87.0,68.77
2016,12,10,14,45,0.0,81.0,1.35,13.0,81.0,77.15,60.52
2016,12,10,15,0,0.0,71.0,1.3,13.0,71.0,67.37,52.23
2016,12,10,15,15,0.0,60.0,1.2,12.5,60.0,56.57,43.05
2016,12,10,15,30,0.0,49.0,1.1,12.0,49.0,45.81,33.77
2016,12,10,15,45,0.0,38.0,1.05,12.0,38.0,35.3,24.52
2016,12,10,16,0,0.0,27.0,1.0,12.0,27.0,25.06,15.43
2016,12,10,16,15,0.0,17.0,0.95,12.0,17.0,15.76,6.79
2016,12,10,16,30,0.0,7.0,0.9,12.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,0.9,12.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,1.0,5.0,9.5,9.05,0.0
2016,12,11,7,30,0.0,19.0,0.9,5.0,19.0,19.02,0.0
2016,12,11,7,45,86.0,32.5,0.85,5.5,43.5,74.21,50.53
2016,12,11,8,0,172.0,46.0,0.8,6.0,68.0,124.68,97.34
2016,12,11,8,15,197.0,61.5,0.85,6.5,96.0,161.26,131.0
2016,12,11,8,30,222.0,77.0,0.9,7.0,124.0,199.99,165.77
2016,12,11,8,45,237.5,92.0,1.0,7.5,151.0,235.19,196.89
2016,12,11,9,0,253.0,107.0,1.1,8.0,178.0,271.32,227.97
2016,12,11,9,15,259.5,121.5,1.05,8.0,203.0,302.23,254.03
2016,12,11,9,30,266.0,136.0,1.0,8.0,228.0,333.03,279.33
2016,12,11,9,45,358.0,135.0,1.0,8.5,271.0,412.66,344.09
2016,12,11,10,0,450.0,134.0,1.0,9.0,314.0,487.57,403.15
2016,12,11,10,15,260.5,161.5,1.0,9.0,267.0,383.42,317.29
2016,12,11,10,30,71.0,189.0,1.0,9.0,220.0,257.44,211.95
2016,12,11,10,45,247.0,182.0,1.0,9.5,297.5,409.31,338.16
2016,12,11,11,0,423.0,175.0,1.0,10.0,375.0,556.96,453.24
2016,12,11,11,15,308.0,198.0,1.0,10.0,345.5,485.16,394.42
2016,12,11,11,30,193.0,221.0,1.0,10.0,316.0,409.71,333.68
2016,12,11,11,45,107.0,205.5,1.05,10.5,258.0,321.01,261.92
2016,12,11,12,0,21.0,190.0,1.1,11.0,200.0,206.98,167.78
2016,12,11,12,15,35.0,198.0,1.05,11.0,215.0,240.01,195.5
2016,12,11,12,30,49.0,206.0,1.0,11.0,230.0,261.27,212.89
2016,12,11,12,45,47.5,201.0,1.0,11.5,224.0,253.98,206.6
2016,12,11,13,0,46.0,196.0,1.0,12.0,218.0,246.75,200.56
2016,12,11,13,15,23.0,164.5,1.05,11.5,175.5,180.88,146.99
2016,12,11,13,30,0.0,133.0,1.1,11.0,133.0,129.25,104.13
2016,12,11,13,45,0.0,111.0,1.15,11.0,111.0,106.37,85.25
2016,12,11,14,0,0.0,89.0,1.2,11.0,89.0,83.94,66.47
2016,12,11,14,15,0.0,82.0,1.2,10.5,82.0,77.12,60.93
2016,12,11,14,30,0.0,75.0,1.2,10.0,75.0,70.35,55.34
2016,12,11,14,45,0.0,67.0,1.2,10.0,67.0,62.59,48.74
2016,12,11,15,0,0.0,59.0,1.2,10.0,59.0,54.87,42.1
2016,12,11,15,15,0.0,50.0,1.1,9.5,50.0,46.47,34.86
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,38.09,27.53
2016,12,11,15,45,0.0,32.0,0.95,8.5,32.0,29.71,20.09
2016,12,11,16,0,0.0,23.0,0.9,8.0,23.0,21.33,12.58
2016,12,11,16,15,0.0,14.5,0.9,7.5,14.5,13.44,5.15
2016,12,11,16,30,0.0,6.0,0.9,7.0,6.0,5.55,0.0
2016,12,11,16,45,0.0,3.0,0.95,7.0,3.0,2.86,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,5.0,8.5,8.1,0.0
2016,12,12,7,30,0.0,17.0,1.0,5.0,17.0,16.2,0.0
2016,12,12,7,45,81.5,31.0,1.0,5.5,41.0,70.19,46.8
2016,12,12,8,0,163.0,45.0,1.0,6.0,65.0,119.89,93.33
2016,12,12,8,15,184.0,61.0,0.95,6.0,92.5,155.02,126.01
2016,12,12,8,30,205.0,77.0,0.9,6.0,120.0,191.87,159.48
2016,12,12,8,45,217.5,92.5,0.9,6.5,146.0,225.37,189.11
2016,12,12,9,0,230.0,108.0,0.9,7.0,172.0,259.57,218.47
2016,12,12,9,15,237.0,122.5,0.85,7.5,196.5,289.83,243.57
2016,12,12,9,30,244.0,137.0,0.8,8.0,221.0,320.08,267.92
2016,12,12,9,45,259.5,149.0,0.8,8.5,245.5,352.79,293.94
2016,12,12,10,0,275.0,161.0,0.8,9.0,270.0,385.84,319.64
2016,12,12,10,15,300.5,168.5,0.75,9.0,295.0,420.72,346.9
2016,12,12,10,30,326.0,176.0,0.7,9.0,320.0,456.05,373.98
2016,12,12,10,45,351.0,180.0,0.65,9.5,340.5,486.81,396.47
2016,12,12,11,0,376.0,184.0,0.6,10.0,361.0,517.35,418.39
2016,12,12,11,15,356.0,193.0,0.5,10.0,363.5,517.33,416.34
2016,12,12,11,30,336.0,202.0,0.4,10.0,366.0,515.55,413.29
2016,12,12,11,45,429.5,183.0,0.35,10.5,395.0,584.69,465.05
2016,12,12,12,0,523.0,164.0,0.3,11.0,424.0,640.46,505.09
2016,12,12,12,15,388.5,189.5,0.3,11.0,382.0,545.64,432.73
2016,12,12,12,30,254.0,215.0,0.3,11.0,340.0,465.25,370.8
2016,12,12,12,45,272.0,207.5,0.3,11.0,338.5,468.34,374.76
2016,12,12,13,0,290.0,200.0,0.3,11.0,337.0,470.06,376.7
2016,12,12,13,15,307.5,189.0,0.3,11.0,329.5,465.55,374.02
2016,12,12,13,30,325.0,178.0,0.3,11.0,322.0,459.33,370.08
2016,12,12,13,45,330.5,166.5,0.35,11.0,305.5,441.86,357.71
2016,12,12,14,0,336.0,155.0,0.4,11.0,289.0,423.04,344.19
2016,12,12,14,15,327.5,144.0,0.4,10.5,266.5,394.09,322.48
2016,12,12,14,30,319.0,133.0,0.4,10.0,244.0,364.75,300.05
2016,12,12,14,45,310.5,119.0,0.4,10.0,217.5,331.45,273.41
2016,12,12,15,0,302.0,105.0,0.4,10.0,191.0,298.02,245.98
2016,12,12,15,15,282.5,91.0,0.45,9.5,162.0,258.9,213.61
2016,12,12,15,30,263.0,77.0,0.5,9.0,133.0,229.08,187.73
2016,12,12,15,45,234.5,61.5,0.6,9.0,103.5,186.21,150.01
2016,12,12,16,0,206.0,46.0,0.7,9.0,74.0,145.72,113.42
2016,12,12,16,15,103.0,33.5,0.7,8.5,47.5,81.1,56.77
2016,12,12,16,30,0.0,21.0,0.7,8.0,21.0,21.14,0.0
2016,12,12,16,45,0.0,10.5,0.7,8.0,10.5,10.01,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,8.5,9.5,9.05,0.0
2016,12,13,7,30,0.0,19.0,0.7,9.0,19.0,18.11,0.0
2016,12,13,7,45,148.0,29.5,0.75,9.5,48.0,94.56,61.97
2016,12,13,8,0,296.0,40.0,0.8,10.0,77.0,168.32,129.03
2016,12,13,8,15,348.5,51.5,0.85,10.0,111.0,218.04,174.26
2016,12,13,8,30,401.0,63.0,0.9,10.0,145.0,272.53,222.6
2016,12,13,8,45,435.0,72.5,0.95,10.5,179.0,319.41,263.37
2016,12,13,9,0,469.0,82.0,1.0,11.0,213.0,368.41,304.64
2016,12,13,9,15,493.5,90.0,0.95,11.0,244.0,411.7,340.3
2016,12,13,9,30,518.0,98.0,0.9,11.0,275.0,459.65,378.44
2016,12,13,9,45,344.5,134.0,0.9,11.5,256.0,390.35,321.33
2016,12,13,10,0,171.0,170.0,0.9,12.0,237.0,313.55,257.12
2016,12,13,10,15,230.0,175.5,0.85,12.0,272.5,378.01,309.46
2016,12,13,10,30,289.0,181.0,0.8,12.0,308.0,434.16,353.35
2016,12,13,10,45,378.5,172.5,0.8,12.0,346.0,498.48,403.82
2016,12,13,11,0,468.0,164.0,0.8,12.0,384.0,578.84,464.73
2016,12,13,11,15,237.5,167.0,0.75,12.0,278.5,390.44,316.48
2016,12,13,11,30,7.0,170.0,0.7,12.0,173.0,173.62,138.89
2016,12,13,11,45,24.5,187.5,0.7,12.0,199.5,207.18,167.69
2016,12,13,12,0,42.0,205.0,0.7,12.0,226.0,254.4,205.93
2016,12,13,12,15,21.0,173.5,0.65,12.0,184.0,188.75,152.2
2016,12,13,12,30,0.0,142.0,0.6,12.0,142.0,137.61,109.95
2016,12,13,12,45,16.0,165.5,0.55,12.0,173.0,176.09,142.31
2016,12,13,13,0,32.0,189.0,0.5,12.0,204.0,227.23,183.97
2016,12,13,13,15,104.0,192.0,0.5,12.0,238.5,287.1,233.84
2016,12,13,13,30,176.0,195.0,0.5,12.0,273.0,355.94,289.33
2016,12,13,13,45,88.0,107.5,0.5,12.5,146.5,182.38,149.02
2016,12,13,14,0,0.0,20.0,0.5,13.0,20.0,18.55,10.27
2016,12,13,14,15,0.0,18.5,0.45,12.5,18.5,17.16,9.23
2016,12,13,14,30,0.0,17.0,0.4,12.0,17.0,15.76,8.07
2016,12,13,14,45,0.0,15.0,0.4,12.0,15.0,13.9,6.46
2016,12,13,15,0,0.0,13.0,0.4,12.0,13.0,12.04,4.85
2016,12,13,15,15,0.0,11.0,0.4,11.5,11.0,10.19,3.23
2016,12,13,15,30,0.0,9.0,0.4,11.0,9.0,8.33,1.6
2016,12,13,15,45,0.0,7.0,0.45,11.0,7.0,6.48,0.0
2016,12,13,16,0,0.0,5.0,0.5,11.0,5.0,4.62,0.0
2016,12,13,16,15,0.0,3.0,0.5,11.0,3.0,2.77,0.0
2016,12,13,16,30,0.0,1.0,0.5,11.0,1.0,0.92,0.0
2016,12,13,16,45,0.0,0.5,0.55,11.0,0.5,0.48,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.0,9.5,6.0,5.72,0.0
2016,12,14,7,30,0.0,12.0,1.0,10.0,12.0,11.44,0.0
2016,12,14,7,45,23.5,28.0,1.05,10.5,31.0,37.82,21.75
2016,12,14,8,0,47.0,44.0,1.1,11.0,50.0,70.64,52.49
2016,12,14,8,15,61.0,61.5,1.1,11.0,72.0,98.46,77.41
2016,12,14,8,30,75.0,79.0,1.1,11.0,94.0,127.4,103.01
2016,12,14,8,45,84.5,95.5,1.1,11.0,116.0,153.91,126.26
2016,12,14,9,0,94.0,112.0,1.1,11.0,138.0,181.2,149.74
2016,12,14,9,15,101.0,127.0,1.15,11.0,158.5,205.8,170.6
2016,12,14,9,30,108.0,142.0,1.2,11.0,179.0,230.85,191.5
2016,12,14,9,45,54.0,123.0,1.25,11.5,141.5,164.18,135.02
2016,12,14,10,0,0.0,104.0,1.3,12.0,104.0,99.7,79.45
2016,12,14,10,15,0.0,112.5,1.3,12.0,112.5,108.14,86.55
2016,12,14,10,30,0.0,121.0,1.3,12.0,121.0,116.65,93.53
2016,12,14,10,45,0.5,137.5,1.35,12.5,138.0,134.19,107.82
2016,12,14,11,0,1.0,154.0,1.4,13.0,155.0,151.99,122.18
2016,12,14,11,15,0.5,123.5,1.4,13.0,124.0,118.77,94.56
2016,12,14,11,30,0.0,93.0,1.4,13.0,93.0,87.14,68.18
2016,12,14,11,45,0.5,125.5,1.45,13.0,125.5,120.62,96.15
2016,12,14,12,0,1.0,158.0,1.5,13.0,158.0,155.46,124.84
2016,12,14,12,15,0.5,153.5,1.5,13.0,153.5,150.22,120.43
2016,12,14,12,30,0.0,149.0,1.5,13.0,149.0,145.1,116.25
2016,12,14,12,45,1.0,152.5,1.55,13.0,153.0,149.89,120.33
2016,12,14,13,0,2.0,156.0,1.6,13.0,157.0,154.81,124.52
2016,12,14,13,15,1.0,124.5,1.55,13.0,125.0,120.6,96.27
2016,12,14,13,30,0.0,93.0,1.5,13.0,93.0,87.53,68.76
2016,12,14,13,45,0.0,102.5,1.5,13.0,102.5,97.52,77.32
2016,12,14,14,0,0.0,112.0,1.5,13.0,112.0,107.97,86.2
2016,12,14,14,15,0.0,103.0,1.4,13.0,103.0,99.05,78.8
2016,12,14,14,30,0.0,94.0,1.3,13.0,94.0,90.19,71.46
2016,12,14,14,45,0.0,84.0,1.25,13.0,84.0,80.34,63.21
2016,12,14,15,0,0.0,74.0,1.2,13.0,74.0,70.55,54.92
2016,12,14,15,15,0.0,63.0,1.15,12.5,63.0,59.74,45.76
2016,12,14,15,30,0.0,52.0,1.1,12.0,52.0,48.97,36.48
2016,12,14,15,45,0.0,40.5,1.05,12.0,40.5,37.68,26.56
2016,12,14,16,0,0.0,29.0,1.0,12.0,29.0,26.93,17.03
2016,12,14,16,15,0.0,18.5,1.0,11.5,18.5,17.16,8.04
2016,12,14,16,30,0.0,8.0,1.0,11.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,1.05,11.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,11.0,2.5,2.38,0.0
2016,12,15,7,30,0.0,5.0,1.9,11.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,14.0,1.9,11.0,14.0,12.98,3.73
2016,12,15,8,0,0.0,23.0,1.9,11.0,23.0,21.34,12.17
2016,12,15,8,15,0.0,33.5,1.95,11.0,33.5,31.11,20.91
2016,12,15,8,30,0.0,44.0,2.0,11.0,44.0,40.89,29.6
2016,12,15,8,45,0.0,54.5,2.05,11.5,54.5,51.07,38.47
2016,12,15,9,0,0.0,65.0,2.1,12.0,65.0,61.33,47.28
2016,12,15,9,15,0.0,75.0,2.1,12.0,75.0,71.11,55.66
2016,12,15,9,30,0.0,85.0,2.1,12.0,85.0,80.94,63.99
2016,12,15,9,45,0.0,94.5,2.1,12.0,94.5,90.31,71.85
2016,12,15,10,0,0.0,104.0,2.1,12.0,104.0,99.73,79.7
2016,12,15,10,15,0.0,114.5,2.1,12.0,114.5,110.29,88.45
2016,12,15,10,30,0.0,125.0,2.1,12.0,125.0,120.94,97.24
2016,12,15,10,45,0.0,103.5,2.1,12.5,103.5,98.11,77.78
2016,12,15,11,0,0.0,82.0,2.1,13.0,82.0,76.35,59.29
2016,12,15,11,15,0.0,94.0,2.15,13.0,94.0,88.21,69.23
2016,12,15,11,30,0.0,106.0,2.2,13.0,106.0,100.25,79.26
2016,12,15,11,45,0.0,107.0,2.3,13.0,107.0,101.21,80.01
2016,12,15,12,0,0.0,108.0,2.4,13.0,108.0,102.2,80.83
2016,12,15,12,15,0.0,111.0,2.45,13.0,111.0,105.27,83.41
2016,12,15,12,30,0.0,114.0,2.5,13.0,114.0,108.39,86.04
2016,12,15,12,45,0.0,91.5,2.55,13.0,91.5,85.68,67.06
2016,12,15,13,0,0.0,69.0,2.6,13.0,69.0,64.21,49.03
2016,12,15,13,15,0.0,50.0,2.6,13.0,50.0,46.48,34.07
2016,12,15,13,30,0.0,31.0,2.6,13.0,31.0,28.78,19.03
2016,12,15,13,45,0.0,33.0,2.65,13.0,33.0,30.64,20.66
2016,12,15,14,0,0.0,35.0,2.7,13.0,35.0,32.5,22.28
2016,12,15,14,15,0.0,32.5,2.65,13.0,32.5,30.17,20.33
2016,12,15,14,30,0.0,30.0,2.6,13.0,30.0,27.84,18.36
2016,12,15,14,45,0.0,26.5,2.6,13.0,26.5,24.58,15.58
2016,12,15,15,0,0.0,23.0,2.6,13.0,23.0,21.33,12.78
2016,12,15,15,15,0.0,19.5,2.6,13.0,19.5,18.07,9.95
2016,12,15,15,30,0.0,16.0,2.6,13.0,16.0,14.82,7.1
2016,12,15,15,45,0.0,12.5,2.6,13.0,12.5,11.57,4.22
2016,12,15,16,0,0.0,9.0,2.6,13.0,9.0,8.33,1.34
2016,12,15,16,15,0.0,5.5,2.6,13.0,5.5,5.09,0.0
2016,12,15,16,30,0.0,2.0,2.6,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,2.6,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,2.4,6.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,2.4,6.0,5.0,4.77,0.0
2016,12,16,7,45,0.0,13.5,2.4,6.5,13.5,12.51,3.36
2016,12,16,8,0,0.0,22.0,2.4,7.0,22.0,20.41,11.59
2016,12,16,8,15,0.0,32.0,2.45,7.0,32.0,29.71,20.06
2016,12,16,8,30,0.0,42.0,2.5,7.0,42.0,39.03,28.46
2016,12,16,8,45,0.0,52.5,2.6,7.5,52.5,49.0,37.29
2016,12,16,9,0,0.0,63.0,2.7,8.0,63.0,59.26,46.24
2016,12,16,9,15,0.0,72.5,2.7,8.0,72.5,68.52,54.29
2016,12,16,9,30,0.0,82.0,2.7,8.0,82.0,77.82,62.3
2016,12,16,9,45,0.0,91.0,2.7,8.0,91.0,86.66,69.84
2016,12,16,10,0,0.0,100.0,2.7,8.0,100.0,95.55,77.37
2016,12,16,10,15,424.5,87.5,2.7,8.0,272.0,430.17,367.66
2016,12,16,10,30,849.0,75.0,2.7,8.0,444.0,738.98,611.82
2016,12,16,10,45,860.0,76.0,2.75,8.5,463.5,767.31,629.01
2016,12,16,11,0,871.0,77.0,2.8,9.0,483.0,792.89,646.44
2016,12,16,11,15,876.5,77.5,2.8,9.0,495.0,810.53,658.8
2016,12,16,11,30,882.0,78.0,2.8,9.0,507.0,824.96,668.91
2016,12,16,11,45,884.0,78.5,2.85,9.0,511.5,833.21,674.95
2016,12,16,12,0,886.0,79.0,2.9,9.0,516.0,838.04,678.67
2016,12,16,12,15,884.5,78.5,2.9,8.5,513.0,835.3,677.87
2016,12,16,12,30,883.0,78.0,2.9,8.0,510.0,829.11,674.73
2016,12,16,12,45,881.0,76.5,2.9,8.0,499.5,817.87,666.77
2016,12,16,13,0,879.0,75.0,2.9,8.0,489.0,803.29,656.48
2016,12,16,13,15,871.0,74.0,2.9,8.0,471.5,781.4,640.8
2016,12,16,13,30,863.0,73.0,2.9,8.0,454.0,756.56,622.93
2016,12,16,13,45,848.5,71.5,2.9,8.0,429.0,723.55,598.78
2016,12,16,14,0,834.0,70.0,2.9,8.0,404.0,688.26,572.72
2016,12,16,14,15,814.5,68.0,2.9,8.0,373.5,646.96,541.61
2016,12,16,14,30,795.0,66.0,2.9,8.0,343.0,604.2,507.25
2016,12,16,14,45,762.5,63.5,2.9,8.0,306.5,551.82,464.26
2016,12,16,15,0,730.0,61.0,2.9,8.0,270.0,499.55,420.17
2016,12,16,15,15,685.5,57.0,2.85,7.5,230.0,439.82,369.23
2016,12,16,15,30,641.0,53.0,2.8,7.0,190.0,385.68,321.13
2016,12,16,15,45,570.0,46.5,2.8,7.0,149.0,316.53,258.89
2016,12,16,16,0,499.0,40.0,2.8,7.0,108.0,253.04,200.17
2016,12,16,16,15,249.5,36.5,2.75,6.5,70.5,140.56,102.74
2016,12,16,16,30,0.0,33.0,2.7,6.0,33.0,38.51,3.91
2016,12,16,16,45,0.0,16.5,2.7,6.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,135.0,7.0,1.1,0.5,11.0,0.0,0.0
2016,12,17,7,30,270.0,14.0,1.1,1.0,22.0,80.95,0.0
2016,12,17,7,45,412.5,23.0,1.1,1.5,59.5,161.69,100.17
2016,12,17,8,0,555.0,32.0,1.1,2.0,97.0,246.69,191.35
2016,12,17,8,15,629.5,37.5,1.1,2.5,139.5,312.26,253.21
2016,12,17,8,30,704.0,43.0,1.1,3.0,182.0,383.68,317.53
2016,12,17,8,45,749.5,47.0,1.1,3.5,224.0,444.31,371.17
2016,12,17,9,0,795.0,51.0,1.1,4.0,266.0,507.1,424.42
2016,12,17,9,15,824.5,54.0,1.15,4.5,304.5,561.04,469.01
2016,12,17,9,30,854.0,57.0,1.2,5.0,343.0,614.95,512.04
2016,12,17,9,45,874.5,59.0,1.25,5.5,376.0,656.3,544.25
2016,12,17,10,0,895.0,61.0,1.3,6.0,409.0,700.81,576.36
2016,12,17,10,15,908.0,62.5,1.3,6.0,435.5,737.62,602.49
2016,12,17,10,30,921.0,64.0,1.3,6.0,462.0,772.05,626.61
2016,12,17,10,45,929.0,65.0,1.35,6.5,482.0,799.39,644.86
2016,12,17,11,0,937.0,66.0,1.4,7.0,502.0,823.7,660.89
2016,12,17,11,15,941.5,66.5,1.4,7.0,514.0,841.39,672.73
2016,12,17,11,30,946.0,67.0,1.4,7.0,526.0,855.66,682.27
2016,12,17,11,45,947.0,67.5,1.45,7.5,530.5,863.55,686.88
2016,12,17,12,0,948.0,68.0,1.5,8.0,535.0,867.82,689.13
2016,12,17,12,15,946.5,68.0,1.5,8.0,532.0,865.78,687.65
2016,12,17,12,30,945.0,68.0,1.5,8.0,529.0,860.1,683.84
2016,12,17,12,45,937.5,68.0,1.5,8.0,517.5,846.01,674.2
2016,12,17,13,0,930.0,68.0,1.5,8.0,506.0,828.53,662.33
2016,12,17,13,15,922.0,67.0,1.45,8.0,488.0,806.15,646.42
2016,12,17,13,30,914.0,66.0,1.4,8.0,470.0,780.68,628.34
2016,12,17,13,45,900.5,65.0,1.4,8.0,444.5,748.26,605.71
2016,12,17,14,0,887.0,64.0,1.4,8.0,419.0,713.41,581.13
2016,12,17,14,15,868.5,62.0,1.3,7.5,387.5,676.86,555.01
2016,12,17,14,30,850.0,60.0,1.2,7.0,356.0,633.12,521.73
2016,12,17,14,45,822.0,57.0,1.2,7.0,319.0,581.03,480.59
2016,12,17,15,0,794.0,54.0,1.2,7.0,282.0,528.62,437.9
2016,12,17,15,15,752.0,50.5,1.2,6.5,241.0,468.33,388.08
2016,12,17,15,30,710.0,47.0,1.2,6.0,200.0,409.65,337.57
2016,12,17,15,45,642.5,41.5,1.2,5.5,157.5,339.81,276.2
2016,12,17,16,0,575.0,36.0,1.2,5.0,115.0,274.93,217.02
2016,12,17,16,15,287.5,36.0,1.25,4.5,75.5,151.81,111.68
2016,12,17,16,30,0.0,36.0,1.3,4.0,36.0,43.38,7.34
2016,12,17,16,45,0.0,18.0,1.4,3.5,18.0,17.16,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,130.5,6.5,1.3,-0.5,10.5,0.0,0.0
2016,12,18,7,30,261.0,13.0,1.3,0.0,21.0,77.28,0.0
2016,12,18,7,45,406.0,21.5,1.35,0.5,57.5,157.39,95.28
2016,12,18,8,0,551.0,30.0,1.4,1.0,94.0,242.41,188.47
2016,12,18,8,15,627.0,36.0,1.4,1.5,136.5,308.55,251.41
2016,12,18,8,30,703.0,42.0,1.4,2.0,179.0,380.91,317.14
2016,12,18,8,45,751.5,45.0,1.45,2.5,221.0,441.76,371.8
2016,12,18,9,0,800.0,48.0,1.5,3.0,263.0,504.98,426.43
2016,12,18,9,15,830.0,51.0,1.5,3.5,301.5,555.23,468.57
2016,12,18,9,30,860.0,54.0,1.5,4.0,340.0,609.19,511.98
2016,12,18,9,45,880.0,56.0,1.5,5.0,373.5,654.99,546.57
2016,12,18,10,0,900.0,58.0,1.5,6.0,407.0,699.4,577.26
2016,12,18,10,15,914.5,59.5,1.45,6.0,434.5,737.51,604.06
2016,12,18,10,30,929.0,61.0,1.4,6.0,462.0,773.32,628.76
2016,12,18,10,45,938.5,61.5,1.4,6.5,482.5,801.44,646.99
2016,12,18,11,0,948.0,62.0,1.4,7.0,503.0,826.57,662.97
2016,12,18,11,15,953.5,63.0,1.4,7.0,516.0,845.97,676.01
2016,12,18,11,30,959.0,64.0,1.4,7.0,529.0,861.93,686.71
2016,12,18,11,45,961.5,64.0,1.4,7.5,534.0,870.62,691.16
2016,12,18,12,0,964.0,64.0,1.4,8.0,539.0,875.65,693.24
2016,12,18,12,15,963.0,64.0,1.4,8.0,536.0,874.12,692.12
2016,12,18,12,30,962.0,64.0,1.4,8.0,533.0,868.9,688.64
2016,12,18,12,45,957.5,63.5,1.4,8.5,522.5,856.56,679.08
2016,12,18,13,0,953.0,63.0,1.4,9.0,512.0,840.7,667.25
2016,12,18,13,15,945.0,62.0,1.4,9.0,493.5,818.05,651.89
2016,12,18,13,30,937.0,61.0,1.4,9.0,475.0,792.23,634.3
2016,12,18,13,45,924.0,60.0,1.4,9.0,449.5,759.75,611.81
2016,12,18,14,0,911.0,59.0,1.4,9.0,424.0,724.71,587.28
2016,12,18,14,15,892.5,57.0,1.35,8.5,392.0,682.37,557.5
2016,12,18,14,30,874.0,55.0,1.3,8.0,360.0,638.35,525.17
2016,12,18,14,45,846.0,53.0,1.3,8.0,323.0,587.19,484.75
2016,12,18,15,0,818.0,51.0,1.3,8.0,286.0,539.63,445.72
2016,12,18,15,15,777.0,47.5,1.25,7.0,244.5,478.95,396.14
2016,12,18,15,30,736.0,44.0,1.2,6.0,203.0,419.79,345.74
2016,12,18,15,45,670.0,39.0,1.2,5.0,160.5,350.03,284.93
2016,12,18,16,0,604.0,34.0,1.2,4.0,118.0,285.09,225.91
2016,12,18,16,15,485.5,26.5,1.2,3.5,78.0,205.63,151.51
2016,12,18,16,30,367.0,19.0,1.2,3.0,38.0,132.07,35.82
2016,12,18,16,45,183.5,9.5,1.3,2.5,19.0,51.1,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,15,116.5,6.5,1.35,-0.5,9.5,0.0,0.0
2016,12,19,7,30,233.0,13.0,1.3,0.0,19.0,69.91,0.0
2016,12,19,7,45,376.5,22.0,1.3,0.5,54.5,147.81,86.88
2016,12,19,8,0,520.0,31.0,1.3,1.0,90.0,231.36,179.45
2016,12,19,8,15,597.0,37.0,1.3,1.5,132.0,296.43,241.32
2016,12,19,8,30,674.0,43.0,1.3,2.0,174.0,367.77,306.09
2016,12,19,8,45,721.0,47.0,1.3,3.0,215.0,427.74,359.14
2016,12,19,9,0,768.0,51.0,1.3,4.0,256.0,490.08,411.9
2016,12,19,9,15,798.5,53.5,1.3,4.5,294.0,542.96,455.79
2016,12,19,9,30,829.0,56.0,1.3,5.0,332.0,595.94,498.15
2016,12,19,9,45,852.5,57.5,1.3,6.0,365.0,637.84,529.75
2016,12,19,10,0,876.0,59.0,1.3,7.0,398.0,683.2,561.35
2016,12,19,10,15,889.5,60.5,1.3,7.5,424.5,719.98,586.48
2016,12,19,10,30,903.0,62.0,1.3,8.0,451.0,754.49,609.61
2016,12,19,10,45,910.5,63.5,1.3,8.5,470.5,781.9,627.27
2016,12,19,11,0,918.0,65.0,1.3,9.0,490.0,806.33,642.72
2016,12,19,11,15,923.5,65.5,1.25,9.0,503.0,824.76,654.35
2016,12,19,11,30,929.0,66.0,1.2,9.0,516.0,839.86,663.69
2016,12,19,11,45,929.5,66.5,1.2,9.5,520.5,847.47,667.37
2016,12,19,12,0,930.0,67.0,1.2,10.0,525.0,851.52,668.78
2016,12,19,12,15,928.5,67.0,1.15,10.0,522.0,849.72,666.74
2016,12,19,12,30,927.0,67.0,1.1,10.0,519.0,844.37,662.44
2016,12,19,12,45,922.5,66.5,1.1,10.0,508.5,832.45,654.47
2016,12,19,13,0,918.0,66.0,1.1,10.0,498.0,817.13,644.3
2016,12,19,13,15,751.5,95.0,1.1,10.0,440.5,718.82,574.51
2016,12,19,13,30,585.0,124.0,1.1,10.0,383.0,611.19,495.6
2016,12,19,13,45,616.0,109.5,1.1,10.0,368.5,603.33,491.69
2016,12,19,14,0,647.0,95.0,1.1,10.0,354.0,591.32,483.35
2016,12,19,14,15,740.0,77.0,1.05,9.5,352.0,609.23,498.48
2016,12,19,14,30,833.0,59.0,1.0,9.0,350.0,622.75,509.12
2016,12,19,14,45,805.0,56.0,0.95,9.0,314.0,571.41,467.94
2016,12,19,15,0,777.0,53.0,0.9,9.0,278.0,519.79,426.07
2016,12,19,15,15,735.5,49.5,0.9,8.0,237.5,460.55,378.52
2016,12,19,15,30,694.0,46.0,0.9,7.0,197.0,402.93,330.15
2016,12,19,15,45,628.0,41.0,0.95,6.5,155.5,335.01,271.18
2016,12,19,16,0,562.0,36.0,1.0,6.0,114.0,271.88,214.16
2016,12,19,16,15,444.0,27.5,1.0,5.5,75.5,193.5,142.12
2016,12,19,16,30,326.0,19.0,1.0,5.0,37.0,121.42,37.39
2016,12,19,16,45,163.0,9.5,1.05,5.0,18.5,46.66,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
