Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,107.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,215.0,12.0,1.6,1.0,18.0,64.14,0.0
2016,12,20,7,45,357.0,21.0,1.6,2.0,52.0,140.17,79.33
2016,12,20,8,0,499.0,30.0,1.6,3.0,86.0,222.16,170.88
2016,12,20,8,15,576.5,36.0,1.55,3.5,127.0,286.15,231.59
2016,12,20,8,30,654.0,42.0,1.5,4.0,168.0,356.6,295.32
2016,12,20,8,45,700.5,46.0,1.45,4.5,208.5,415.33,347.74
2016,12,20,9,0,747.0,50.0,1.4,5.0,249.0,476.47,400.08
2016,12,20,9,15,777.5,53.0,1.3,5.5,286.0,529.09,443.27
2016,12,20,9,30,808.0,56.0,1.2,6.0,323.0,581.91,484.77
2016,12,20,9,45,829.5,57.5,1.15,7.0,355.5,626.8,517.99
2016,12,20,10,0,851.0,59.0,1.1,8.0,388.0,665.14,543.95
2016,12,20,10,15,865.0,60.5,1.05,8.5,414.0,701.64,568.3
2016,12,20,10,30,879.0,62.0,1.0,9.0,440.0,735.98,590.55
2016,12,20,10,45,887.5,63.0,0.95,9.5,459.5,763.08,607.17
2016,12,20,11,0,896.0,64.0,0.9,10.0,479.0,787.34,621.6
2016,12,20,11,15,901.0,65.0,0.85,10.0,491.5,805.79,632.96
2016,12,20,11,30,906.0,66.0,0.8,10.0,504.0,821.0,642.09
2016,12,20,11,45,907.5,66.0,0.8,10.5,509.0,828.73,645.81
2016,12,20,12,0,909.0,66.0,0.8,11.0,514.0,833.01,647.36
2016,12,20,12,15,907.5,66.0,0.75,11.0,511.0,831.35,645.29
2016,12,20,12,30,906.0,66.0,0.7,11.0,508.0,826.21,641.04
2016,12,20,12,45,898.5,66.5,0.7,11.5,497.5,813.42,631.43
2016,12,20,13,0,891.0,67.0,0.7,12.0,487.0,797.39,619.81
2016,12,20,13,15,882.5,66.0,0.7,12.0,469.5,775.56,605.37
2016,12,20,13,30,874.0,65.0,0.7,12.0,452.0,750.8,588.93
2016,12,20,13,45,861.0,63.5,0.75,12.0,427.5,719.34,568.38
2016,12,20,14,0,848.0,62.0,0.8,12.0,403.0,685.53,545.89
2016,12,20,14,15,829.0,60.0,0.8,11.5,373.0,650.14,522.2
2016,12,20,14,30,810.0,58.0,0.8,11.0,343.0,607.64,491.61
2016,12,20,14,45,782.5,55.5,0.8,11.0,307.5,558.11,453.33
2016,12,20,15,0,755.0,53.0,0.8,11.0,272.0,508.32,413.63
2016,12,20,15,15,713.5,49.5,0.8,10.0,232.5,450.01,367.21
2016,12,20,15,30,672.0,46.0,0.8,9.0,193.0,393.38,320.09
2016,12,20,15,45,608.0,40.5,0.8,8.5,152.5,326.78,262.6
2016,12,20,16,0,544.0,35.0,0.8,8.0,112.0,264.94,207.19
2016,12,20,16,15,428.0,27.0,0.85,7.5,74.5,188.51,137.92
2016,12,20,16,30,312.0,19.0,0.9,7.0,37.0,118.35,40.79
2016,12,20,16,45,156.0,9.5,0.95,6.5,18.5,45.3,0.0
2016,12,20,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,84.0,6.0,1.15,4.5,8.0,0.0,0.0
2016,12,21,7,30,168.0,12.0,1.1,5.0,16.0,52.33,0.0
2016,12,21,7,45,307.5,21.5,1.05,6.0,48.5,127.95,68.9
2016,12,21,8,0,447.0,31.0,1.0,7.0,81.0,207.89,157.07
2016,12,21,8,15,527.0,37.5,0.95,7.5,120.5,266.96,212.17
2016,12,21,8,30,607.0,44.0,0.9,8.0,160.0,336.69,273.68
2016,12,21,8,45,653.5,48.5,0.9,8.5,199.5,393.93,323.68
2016,12,21,9,0,700.0,53.0,0.9,9.0,239.0,453.66,373.86
2016,12,21,9,15,732.0,56.5,0.85,9.5,275.5,505.92,415.96
2016,12,21,9,30,764.0,60.0,0.8,10.0,312.0,558.62,456.7
2016,12,21,9,45,610.5,95.0,0.8,10.5,309.0,530.54,433.03
2016,12,21,10,0,457.0,130.0,0.8,11.0,306.0,482.09,393.64
2016,12,21,10,15,464.5,137.5,0.75,11.0,327.0,510.06,415.27
2016,12,21,10,30,472.0,145.0,0.7,11.0,348.0,536.85,434.76
2016,12,21,10,45,359.0,172.5,0.7,11.5,331.5,481.27,389.36
2016,12,21,11,0,246.0,200.0,0.7,12.0,315.0,433.08,349.44
2016,12,21,11,15,323.0,193.0,0.7,12.0,347.5,489.28,394.39
2016,12,21,11,30,400.0,186.0,0.7,12.0,380.0,559.4,447.56
2016,12,21,11,45,639.5,128.0,0.7,12.5,441.0,696.01,549.91
2016,12,21,12,0,879.0,70.0,0.7,13.0,502.0,813.54,629.52
2016,12,21,12,15,878.0,70.0,0.7,13.0,500.0,812.41,627.0
2016,12,21,12,30,877.0,70.0,0.7,13.0,498.0,807.92,624.07
2016,12,21,12,45,873.0,69.0,0.7,13.5,488.0,796.4,615.35
2016,12,21,13,0,869.0,68.0,0.7,14.0,478.0,781.66,604.62
2016,12,21,13,15,861.0,67.0,0.7,14.0,461.5,760.67,590.77
2016,12,21,13,30,853.0,66.0,0.7,14.0,445.0,736.8,574.97
2016,12,21,13,45,841.5,64.5,0.7,14.0,421.5,707.01,554.92
2016,12,21,14,0,830.0,63.0,0.7,14.0,398.0,680.46,537.09
2016,12,21,14,15,811.5,61.0,0.65,13.5,368.0,640.42,509.51
2016,12,21,14,30,793.0,59.0,0.6,13.0,338.0,598.88,479.38
2016,12,21,14,45,768.5,56.0,0.6,13.0,303.5,551.22,443.01
2016,12,21,15,0,744.0,53.0,0.6,13.0,269.0,503.11,405.14
2016,12,21,15,15,703.5,49.5,0.6,12.0,230.5,445.8,360.11
2016,12,21,15,30,663.0,46.0,0.6,11.0,192.0,390.1,314.38
2016,12,21,15,45,601.5,40.5,0.65,10.5,151.5,324.97,259.0
2016,12,21,16,0,540.0,35.0,0.7,10.0,111.0,264.37,205.34
2016,12,21,16,15,428.0,27.0,0.75,9.0,74.0,189.34,138.25
2016,12,21,16,30,316.0,19.0,0.8,8.0,37.0,120.42,46.02
2016,12,21,16,45,158.0,9.5,0.85,7.5,18.5,46.03,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,95.0,6.0,1.05,5.0,8.0,0.0,0.0
2016,12,22,7,30,190.0,12.0,1.0,5.0,16.0,57.37,0.0
2016,12,22,7,45,336.0,22.0,1.0,5.5,50.0,136.01,70.99
2016,12,22,8,0,482.0,32.0,1.0,6.0,84.0,216.05,163.12
2016,12,22,8,15,564.0,38.0,1.0,6.5,125.5,281.24,223.88
2016,12,22,8,30,646.0,44.0,1.0,7.0,167.0,353.11,287.64
2016,12,22,8,45,696.0,48.5,1.0,7.5,208.5,413.88,340.8
2016,12,22,9,0,746.0,53.0,1.0,8.0,250.0,477.37,394.14
2016,12,22,9,15,778.0,56.0,0.9,8.5,287.5,530.98,437.02
2016,12,22,9,30,810.0,59.0,0.8,9.0,325.0,584.9,478.18
2016,12,22,9,45,831.5,61.0,0.75,9.5,358.0,630.67,511.96
2016,12,22,10,0,853.0,63.0,0.7,10.0,391.0,675.26,542.87
2016,12,22,10,15,867.0,64.5,0.6,10.5,417.5,712.36,565.98
2016,12,22,10,30,881.0,66.0,0.5,11.0,444.0,741.31,582.68
2016,12,22,10,45,889.5,67.5,0.45,11.5,464.0,769.29,599.23
2016,12,22,11,0,898.0,69.0,0.4,12.0,484.0,794.42,613.57
2016,12,22,11,15,903.5,69.5,0.4,12.5,496.5,812.88,624.15
2016,12,22,11,30,909.0,70.0,0.4,13.0,509.0,828.11,632.64
2016,12,22,11,45,909.5,70.5,0.4,13.5,514.0,835.92,636.22
2016,12,22,12,0,910.0,71.0,0.4,14.0,519.0,840.25,637.7
2016,12,22,12,15,909.0,71.0,0.5,14.0,516.5,839.23,638.88
2016,12,22,12,30,908.0,71.0,0.6,14.0,514.0,834.72,637.9
2016,12,22,12,45,906.0,69.5,0.7,14.0,504.5,824.05,632.81
2016,12,22,13,0,904.0,68.0,0.8,14.0,495.0,809.98,625.45
2016,12,22,13,15,896.0,67.0,0.8,13.5,478.0,788.55,612.49
2016,12,22,13,30,888.0,66.0,0.8,13.0,461.0,764.11,597.45
2016,12,22,13,45,876.5,64.5,0.8,13.0,436.5,733.61,576.96
2016,12,22,14,0,865.0,63.0,0.8,13.0,412.0,700.62,554.56
2016,12,22,14,15,846.0,61.0,0.7,13.0,381.5,664.88,528.62
2016,12,22,14,30,827.0,59.0,0.6,13.0,351.0,621.93,496.2
2016,12,22,14,45,800.0,56.5,0.55,13.0,315.0,572.17,457.95
2016,12,22,15,0,773.0,54.0,0.5,13.0,279.0,522.03,418.34
2016,12,22,15,15,732.0,50.5,0.6,12.0,239.5,463.22,373.4
2016,12,22,15,30,691.0,47.0,0.7,11.0,200.0,405.96,327.25
2016,12,22,15,45,622.5,42.0,0.8,10.5,158.0,336.89,268.96
2016,12,22,16,0,554.0,37.0,0.9,10.0,116.0,272.82,212.59
2016,12,22,16,15,440.5,28.5,0.95,9.5,77.5,195.79,143.57
2016,12,22,16,30,327.0,20.0,1.0,9.0,39.0,125.33,52.48
2016,12,22,16,45,163.5,10.0,1.05,9.0,19.5,48.08,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.65,7.0,2.5,2.31,0.0
2016,12,23,8,0,0.0,5.0,2.7,7.0,5.0,4.62,0.0
2016,12,23,8,15,0.0,7.5,2.7,7.0,7.5,6.94,0.33
2016,12,23,8,30,0.0,10.0,2.7,7.0,10.0,9.26,2.44
2016,12,23,8,45,0.0,12.5,2.7,7.5,12.5,11.58,4.52
2016,12,23,9,0,0.0,15.0,2.7,8.0,15.0,13.9,6.57
2016,12,23,9,15,0.0,17.5,2.55,8.0,17.5,16.22,8.62
2016,12,23,9,30,0.0,20.0,2.4,8.0,20.0,18.54,10.66
2016,12,23,9,45,0.0,22.5,2.3,8.5,22.5,20.87,12.65
2016,12,23,10,0,0.0,25.0,2.2,9.0,25.0,23.2,14.63
2016,12,23,10,15,0.0,36.0,2.1,9.0,36.0,33.43,23.5
2016,12,23,10,30,0.0,47.0,2.0,9.0,47.0,43.68,32.33
2016,12,23,10,45,0.0,30.5,1.9,9.5,30.5,28.32,18.94
2016,12,23,11,0,0.0,14.0,1.8,10.0,14.0,12.99,5.61
2016,12,23,11,15,0.0,12.0,1.9,10.0,12.0,11.13,4.0
2016,12,23,11,30,0.0,10.0,2.0,10.0,10.0,9.28,2.38
2016,12,23,11,45,0.0,75.0,2.15,10.0,75.0,69.82,54.41
2016,12,23,12,0,0.0,140.0,2.3,10.0,140.0,135.43,109.79
2016,12,23,12,15,45.0,179.0,2.35,10.0,201.0,225.61,186.32
2016,12,23,12,30,90.0,218.0,2.4,10.0,262.0,309.82,256.2
2016,12,23,12,45,45.0,145.5,2.5,10.0,167.5,186.37,153.71
2016,12,23,13,0,0.0,73.0,2.6,10.0,73.0,67.94,52.71
2016,12,23,13,15,11.0,122.0,2.6,9.5,127.0,125.72,102.55
2016,12,23,13,30,22.0,171.0,2.6,9.0,181.0,187.79,155.32
2016,12,23,13,45,71.5,173.5,2.6,9.0,203.0,238.73,199.38
2016,12,23,14,0,121.0,176.0,2.6,9.0,225.0,287.67,241.13
2016,12,23,14,15,60.5,128.5,2.5,8.5,153.0,175.46,146.59
2016,12,23,14,30,0.0,81.0,2.4,8.0,81.0,76.4,60.9
2016,12,23,14,45,0.0,72.5,2.35,8.0,72.5,68.11,53.89
2016,12,23,15,0,0.0,64.0,2.3,8.0,64.0,59.86,46.76
2016,12,23,15,15,0.0,55.0,2.2,7.5,55.0,51.14,39.22
2016,12,23,15,30,0.0,46.0,2.1,7.0,46.0,42.75,31.86
2016,12,23,15,45,0.0,36.0,2.05,7.0,36.0,33.43,23.52
2016,12,23,16,0,0.0,26.0,2.0,7.0,26.0,24.12,15.14
2016,12,23,16,15,0.0,17.5,1.95,6.5,17.5,16.22,7.88
2016,12,23,16,30,0.0,9.0,1.9,6.0,9.0,8.33,0.0
2016,12,23,16,45,0.0,4.5,1.9,6.0,4.5,4.29,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,61.0,6.0,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,122.0,12.0,2.0,4.0,14.0,40.55,0.0
2016,12,24,7,45,285.0,22.0,2.05,4.5,47.0,119.49,57.93
2016,12,24,8,0,448.0,32.0,2.1,5.0,80.0,207.12,157.08
2016,12,24,8,15,533.5,38.5,2.15,5.0,120.5,271.51,218.49
2016,12,24,8,30,619.0,45.0,2.2,5.0,161.0,340.29,281.61
2016,12,24,8,45,676.5,48.5,2.25,5.5,202.5,402.44,337.59
2016,12,24,9,0,734.0,52.0,2.3,6.0,244.0,467.94,394.55
2016,12,24,9,15,767.0,55.0,2.3,6.0,282.0,521.68,440.81
2016,12,24,9,30,800.0,58.0,2.3,6.0,320.0,575.86,486.02
2016,12,24,9,45,826.0,59.0,2.35,6.5,353.5,623.09,523.82
2016,12,24,10,0,852.0,60.0,2.4,7.0,387.0,664.16,554.94
2016,12,24,10,15,866.5,62.0,2.35,7.0,414.0,702.03,582.69
2016,12,24,10,30,881.0,64.0,2.3,7.0,441.0,737.79,608.45
2016,12,24,10,45,892.5,64.5,2.3,7.0,461.5,766.99,629.35
2016,12,24,11,0,904.0,65.0,2.3,7.0,482.0,793.48,648.17
2016,12,24,11,15,910.0,65.5,2.3,7.0,495.5,812.66,661.56
2016,12,24,11,30,916.0,66.0,2.3,7.0,509.0,828.6,672.68
2016,12,24,11,45,695.0,120.5,2.3,7.5,459.0,732.68,599.58
2016,12,24,12,0,474.0,175.0,2.3,8.0,409.0,612.21,504.41
2016,12,24,12,15,237.0,159.0,2.3,8.0,276.0,384.46,321.7
2016,12,24,12,30,0.0,143.0,2.3,8.0,143.0,138.67,112.75
2016,12,24,12,45,0.0,140.0,2.3,8.0,140.0,135.63,110.73
2016,12,24,13,0,0.0,137.0,2.3,8.0,137.0,132.68,108.32
2016,12,24,13,15,442.0,102.5,2.25,7.5,299.5,489.09,414.79
2016,12,24,13,30,884.0,68.0,2.2,7.0,462.0,765.26,629.76
2016,12,24,13,45,874.0,66.0,2.2,7.0,438.0,735.51,605.41
2016,12,24,14,0,864.0,64.0,2.2,7.0,414.0,703.19,581.96
2016,12,24,14,15,846.0,62.0,2.15,7.0,384.0,668.3,555.99
2016,12,24,14,30,828.0,60.0,2.1,7.0,354.0,626.11,523.15
2016,12,24,14,45,803.0,57.0,2.05,7.0,318.5,577.01,483.3
2016,12,24,15,0,778.0,54.0,2.0,7.0,283.0,527.35,441.91
2016,12,24,15,15,738.0,50.5,1.9,6.5,243.5,468.88,392.62
2016,12,24,15,30,698.0,47.0,1.8,6.0,204.0,411.83,342.83
2016,12,24,15,45,635.0,42.0,1.7,5.5,162.0,344.75,283.23
2016,12,24,16,0,572.0,37.0,1.6,5.0,120.0,282.13,225.74
2016,12,24,16,15,458.5,29.0,1.55,4.5,81.5,204.3,154.39
2016,12,24,16,30,345.0,21.0,1.5,4.0,43.0,133.5,66.48
2016,12,24,16,45,172.5,10.5,1.5,3.5,21.5,51.32,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,2.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,2.0,14.0,13.34,0.0
2016,12,25,7,45,215.0,23.0,0.95,2.5,46.0,99.46,46.38
2016,12,25,8,0,430.0,32.0,0.9,3.0,78.0,200.27,152.07
2016,12,25,8,15,515.5,39.0,0.9,3.5,118.0,264.25,212.19
2016,12,25,8,30,601.0,46.0,0.9,4.0,158.0,335.95,276.28
2016,12,25,8,45,656.0,50.0,0.95,4.5,199.0,393.21,327.39
2016,12,25,9,0,711.0,54.0,1.0,5.0,240.0,457.12,382.13
2016,12,25,9,15,744.5,57.0,1.05,5.5,277.5,510.3,426.48
2016,12,25,9,30,778.0,60.0,1.1,6.0,315.0,564.01,469.78
2016,12,25,9,45,798.5,63.0,1.15,6.5,347.5,609.43,505.27
2016,12,25,10,0,819.0,66.0,1.2,7.0,380.0,653.73,538.54
2016,12,25,10,15,834.0,68.0,1.2,7.0,406.5,691.48,565.65
2016,12,25,10,30,849.0,70.0,1.2,7.0,433.0,727.19,590.94
2016,12,25,10,45,860.5,70.5,1.2,7.5,453.5,756.1,609.9
2016,12,25,11,0,872.0,71.0,1.2,8.0,474.0,775.89,622.14
2016,12,25,11,15,877.5,72.0,1.2,8.0,487.0,794.93,635.05
2016,12,25,11,30,883.0,73.0,1.2,8.0,500.0,810.82,645.76
2016,12,25,11,45,643.0,132.0,1.25,8.0,445.0,703.53,567.83
2016,12,25,12,0,403.0,191.0,1.3,8.0,390.0,559.39,456.82
2016,12,25,12,15,644.0,131.5,1.25,8.0,448.0,706.65,572.97
2016,12,25,12,30,885.0,72.0,1.2,8.0,506.0,818.54,652.14
2016,12,25,12,45,561.5,140.0,1.2,8.5,413.5,636.2,515.85
2016,12,25,13,0,238.0,208.0,1.2,9.0,321.0,427.13,349.83
2016,12,25,13,15,548.0,138.5,1.2,8.5,387.0,608.57,499.41
2016,12,25,13,30,858.0,69.0,1.2,8.0,453.0,753.82,608.59
2016,12,25,13,45,846.5,67.5,1.2,8.0,429.5,723.98,585.63
2016,12,25,14,0,835.0,66.0,1.2,8.0,406.0,691.68,562.87
2016,12,25,14,15,816.5,64.0,1.15,8.0,376.0,651.73,533.61
2016,12,25,14,30,798.0,62.0,1.1,8.0,346.0,610.21,501.88
2016,12,25,14,45,774.0,58.5,1.1,8.0,311.5,562.2,464.18
2016,12,25,15,0,750.0,55.0,1.1,8.0,277.0,513.66,424.91
2016,12,25,15,15,710.0,51.5,1.05,7.5,238.0,456.32,377.66
2016,12,25,15,30,670.0,48.0,1.0,7.0,199.0,400.46,329.93
2016,12,25,15,45,610.0,42.5,1.0,6.5,158.5,335.38,273.28
2016,12,25,16,0,550.0,37.0,1.0,6.0,118.0,274.57,218.38
2016,12,25,16,15,440.5,29.0,1.05,5.5,80.0,199.05,150.12
2016,12,25,16,30,331.0,21.0,1.1,5.0,42.0,133.43,70.23
2016,12,25,16,45,165.5,10.5,1.15,4.5,21.0,49.95,0.0
2016,12,25,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,92.0,5.0,1.5,0.5,6.5,0.0,0.0
2016,12,26,7,30,184.0,10.0,1.5,1.0,13.0,52.91,0.0
2016,12,26,7,45,336.5,19.0,1.55,1.5,46.0,127.47,57.72
2016,12,26,8,0,489.0,28.0,1.6,2.0,79.0,211.88,160.97
2016,12,26,8,15,569.5,34.0,1.55,2.5,120.0,275.94,222.72
2016,12,26,8,30,650.0,40.0,1.5,3.0,161.0,346.92,287.39
2016,12,26,8,45,699.0,43.5,1.5,3.5,201.5,406.01,340.78
2016,12,26,9,0,748.0,47.0,1.5,4.0,242.0,467.81,394.47
2016,12,26,9,15,779.5,50.0,1.45,4.5,280.0,521.22,439.18
2016,12,26,9,30,811.0,53.0,1.4,5.0,318.0,575.0,482.41
2016,12,26,9,45,830.5,55.5,1.35,6.0,350.5,615.39,512.86
2016,12,26,10,0,850.0,58.0,1.3,7.0,383.0,659.1,543.49
2016,12,26,10,15,864.5,59.5,1.25,7.0,410.0,696.47,569.84
2016,12,26,10,30,879.0,61.0,1.2,7.0,437.0,731.74,594.24
2016,12,26,10,45,888.0,62.5,1.15,7.5,457.5,760.49,612.42
2016,12,26,11,0,897.0,64.0,1.1,8.0,478.0,786.43,628.37
2016,12,26,11,15,902.5,64.5,1.0,8.5,491.5,805.33,638.39
2016,12,26,11,30,908.0,65.0,0.9,9.0,505.0,821.01,646.05
2016,12,26,11,45,909.0,66.0,0.85,9.5,510.5,830.33,650.04
2016,12,26,12,0,910.0,67.0,0.8,10.0,516.0,836.17,651.78
2016,12,26,12,15,909.0,67.0,0.7,10.0,514.0,835.61,649.5
2016,12,26,12,30,908.0,67.0,0.6,10.0,512.0,831.56,645.0
2016,12,26,12,45,902.5,67.0,0.55,10.0,502.5,820.4,636.71
2016,12,26,13,0,897.0,67.0,0.5,10.0,493.0,805.92,626.35
2016,12,26,13,15,889.0,66.0,0.45,10.0,476.0,784.99,611.67
2016,12,26,13,30,881.0,65.0,0.4,10.0,459.0,761.06,595.04
2016,12,26,13,45,868.0,64.0,0.4,10.0,435.5,730.58,574.66
2016,12,26,14,0,855.0,63.0,0.4,10.0,412.0,697.69,552.45
2016,12,26,14,15,836.5,61.0,0.4,10.0,382.0,662.9,528.61
2016,12,26,14,30,818.0,59.0,0.4,10.0,352.0,620.82,498.35
2016,12,26,14,45,791.5,56.0,0.4,10.0,316.5,571.23,460.78
2016,12,26,15,0,765.0,53.0,0.4,10.0,281.0,521.22,421.73
2016,12,26,15,15,725.5,49.5,0.55,9.5,242.0,463.57,377.31
2016,12,26,15,30,686.0,46.0,0.7,9.0,203.0,407.34,331.59
2016,12,26,15,45,624.5,41.0,0.85,8.5,162.0,341.4,275.77
2016,12,26,16,0,563.0,36.0,1.0,8.0,121.0,279.86,221.24
2016,12,26,16,15,456.5,28.5,1.1,7.5,82.5,205.1,154.15
2016,12,26,16,30,350.0,21.0,1.2,7.0,44.0,137.32,75.29
2016,12,26,16,45,175.0,10.5,1.3,6.5,22.0,52.57,0.0
2016,12,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,221.0,15.5,1.1,3.0,38.5,91.69,38.73
2016,12,27,8,0,442.0,31.0,1.0,4.0,77.0,201.99,152.16
2016,12,27,8,15,526.0,37.5,0.95,4.5,117.0,261.69,208.99
2016,12,27,8,30,610.0,44.0,0.9,5.0,157.0,332.83,272.51
2016,12,27,8,45,664.0,48.0,0.85,5.5,198.0,393.34,325.71
2016,12,27,9,0,718.0,52.0,0.8,6.0,239.0,457.01,379.39
2016,12,27,9,15,751.0,55.5,0.8,6.5,277.0,510.82,423.51
2016,12,27,9,30,784.0,59.0,0.8,7.0,315.0,565.15,466.41
2016,12,27,9,45,809.5,60.5,0.8,7.5,348.5,612.34,502.4
2016,12,27,10,0,835.0,62.0,0.8,8.0,382.0,658.71,536.06
2016,12,27,10,15,850.0,63.5,0.8,8.5,409.0,696.45,561.55
2016,12,27,10,30,865.0,65.0,0.8,9.0,436.0,726.21,580.88
2016,12,27,10,45,874.5,66.5,0.8,9.5,456.5,755.12,599.45
2016,12,27,11,0,884.0,68.0,0.8,10.0,477.0,781.29,615.89
2016,12,27,11,15,890.0,69.0,0.8,10.0,490.0,801.14,628.93
2016,12,27,11,30,896.0,70.0,0.8,10.0,503.0,817.82,639.87
2016,12,27,11,45,897.0,70.5,0.85,10.5,509.0,826.52,645.06
2016,12,27,12,0,898.0,71.0,0.9,11.0,515.0,831.79,648.09
2016,12,27,12,15,897.0,71.0,0.9,11.0,513.0,831.34,647.68
2016,12,27,12,30,896.0,71.0,0.9,11.0,511.0,827.44,645.11
2016,12,27,12,45,890.5,70.5,0.9,11.5,501.5,815.84,636.21
2016,12,27,13,0,885.0,70.0,0.9,12.0,492.0,800.96,625.24
2016,12,27,13,15,877.0,69.0,0.9,11.5,475.5,780.31,612.6
2016,12,27,13,30,869.0,68.0,0.9,11.0,459.0,756.7,597.89
2016,12,27,13,45,857.5,66.5,0.9,11.0,435.5,727.04,577.69
2016,12,27,14,0,846.0,65.0,0.9,11.0,412.0,700.6,559.73
2016,12,27,14,15,828.0,63.0,0.85,10.5,382.0,660.79,532.09
2016,12,27,14,30,810.0,61.0,0.8,10.0,352.0,619.34,502.18
2016,12,27,14,45,782.5,58.5,0.75,10.0,317.0,570.02,463.74
2016,12,27,15,0,755.0,56.0,0.7,10.0,282.0,520.35,424.02
2016,12,27,15,15,715.5,52.0,0.7,9.0,243.0,462.45,378.39
2016,12,27,15,30,676.0,48.0,0.7,8.0,204.0,405.98,331.93
2016,12,27,15,45,612.0,43.0,0.7,7.5,163.0,339.24,274.76
2016,12,27,16,0,548.0,38.0,0.7,7.0,122.0,277.07,219.54
2016,12,27,16,15,441.5,30.0,0.75,6.5,83.5,205.64,155.5
2016,12,27,16,30,335.0,22.0,0.8,6.0,45.0,137.99,79.48
2016,12,27,16,45,167.5,11.0,0.9,5.5,22.5,51.55,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,253.5,14.0,1.5,2.0,40.0,97.37,39.81
2016,12,28,8,0,507.0,28.0,1.5,3.0,80.0,216.52,163.21
2016,12,28,8,15,588.0,34.0,1.45,3.5,122.0,281.6,225.83
2016,12,28,8,30,669.0,40.0,1.4,4.0,164.0,353.64,291.17
2016,12,28,8,45,718.5,43.5,1.4,4.5,205.5,413.9,345.32
2016,12,28,9,0,768.0,47.0,1.4,5.0,247.0,476.89,399.67
2016,12,28,9,15,799.5,49.5,1.35,5.5,285.0,530.64,444.36
2016,12,28,9,30,831.0,52.0,1.3,6.0,323.0,580.16,484.08
2016,12,28,9,45,855.0,53.5,1.3,7.0,357.0,627.59,520.06
2016,12,28,10,0,879.0,55.0,1.3,8.0,391.0,674.08,552.72
2016,12,28,10,15,893.5,56.0,1.3,8.5,418.5,711.87,578.59
2016,12,28,10,30,908.0,57.0,1.3,9.0,446.0,747.49,602.48
2016,12,28,10,45,917.5,58.0,1.35,10.0,467.0,776.87,620.98
2016,12,28,11,0,927.0,59.0,1.4,11.0,488.0,803.38,637.27
2016,12,28,11,15,932.5,59.5,1.3,11.0,501.5,822.99,649.05
2016,12,28,11,30,938.0,60.0,1.2,11.0,515.0,839.27,658.43
2016,12,28,11,45,940.5,60.0,1.15,11.5,521.0,849.02,662.77
2016,12,28,12,0,943.0,60.0,1.1,12.0,527.0,855.19,664.79
2016,12,28,12,15,942.5,60.0,1.1,12.0,525.5,855.29,664.75
2016,12,28,12,30,942.0,60.0,1.1,12.0,524.0,851.76,662.43
2016,12,28,12,45,937.5,60.0,1.1,12.5,514.5,841.38,654.36
2016,12,28,13,0,933.0,60.0,1.1,13.0,505.0,827.52,644.1
2016,12,28,13,15,925.5,59.0,1.1,13.0,488.5,806.63,630.24
2016,12,28,13,30,918.0,58.0,1.1,13.0,472.0,782.58,614.24
2016,12,28,13,45,906.5,57.0,1.1,13.0,448.5,752.54,593.95
2016,12,28,14,0,895.0,56.0,1.1,13.0,425.0,719.88,571.68
2016,12,28,14,15,878.5,54.5,1.0,12.5,395.0,680.71,544.29
2016,12,28,14,30,862.0,53.0,0.9,12.0,365.0,639.71,515.19
2016,12,28,14,45,837.0,51.0,0.85,12.0,329.0,591.22,477.71
2016,12,28,15,0,812.0,49.0,0.8,12.0,293.0,542.13,438.69
2016,12,28,15,15,775.0,46.0,0.8,11.0,253.5,488.79,396.84
2016,12,28,15,30,738.0,43.0,0.8,10.0,214.0,432.3,350.67
2016,12,28,15,45,679.5,38.5,0.8,9.0,172.0,365.82,294.55
2016,12,28,16,0,621.0,34.0,0.8,8.0,130.0,303.39,239.5
2016,12,28,16,15,520.0,27.5,0.85,7.5,90.0,228.4,172.31
2016,12,28,16,30,419.0,21.0,0.9,7.0,50.0,160.5,95.56
2016,12,28,16,45,209.5,10.5,0.95,6.5,25.0,61.78,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,45,239.5,15.0,1.5,4.5,39.5,95.39,37.25
2016,12,29,8,0,479.0,30.0,1.5,5.0,79.0,208.05,155.53
2016,12,29,8,15,563.5,36.5,1.5,5.5,121.0,273.88,218.17
2016,12,29,8,30,648.0,43.0,1.5,6.0,163.0,346.94,283.91
2016,12,29,8,45,698.5,47.5,1.5,7.0,204.5,408.06,337.8
2016,12,29,9,0,749.0,52.0,1.5,8.0,246.0,472.03,391.84
2016,12,29,9,15,781.5,55.0,1.4,8.5,284.5,526.37,436.35
2016,12,29,9,30,814.0,58.0,1.3,9.0,323.0,581.13,479.26
2016,12,29,9,45,825.0,63.0,1.2,10.0,355.0,624.42,510.55
2016,12,29,10,0,836.0,68.0,1.1,11.0,387.0,665.9,538.78
2016,12,29,10,15,851.5,70.0,1.0,11.5,415.0,704.92,564.05
2016,12,29,10,30,867.0,72.0,0.9,12.0,443.0,741.89,587.1
2016,12,29,10,45,877.0,73.0,0.8,12.5,464.0,771.15,604.05
2016,12,29,11,0,887.0,74.0,0.7,13.0,485.0,797.63,618.72
2016,12,29,11,15,893.0,75.0,0.6,13.5,498.5,817.96,628.87
2016,12,29,11,30,899.0,76.0,0.5,14.0,512.0,828.28,632.11
2016,12,29,11,45,900.5,76.5,0.45,14.5,518.0,837.64,635.82
2016,12,29,12,0,902.0,77.0,0.4,15.0,524.0,843.56,637.33
2016,12,29,12,15,900.5,77.0,0.35,15.0,522.0,842.93,635.82
2016,12,29,12,30,899.0,77.0,0.3,15.0,520.0,838.82,632.26
2016,12,29,12,45,901.5,74.0,0.3,15.5,512.0,830.79,626.07
2016,12,29,13,0,904.0,71.0,0.3,16.0,504.0,819.26,617.74
2016,12,29,13,15,895.5,70.0,0.25,16.0,487.0,798.12,603.38
2016,12,29,13,30,887.0,69.0,0.2,16.0,470.0,773.95,587.21
2016,12,29,13,45,873.0,68.0,0.2,16.0,446.0,742.81,567.09
2016,12,29,14,0,859.0,67.0,0.2,16.0,422.0,714.94,549.14
2016,12,29,14,15,736.0,78.5,0.2,15.5,367.5,618.26,482.98
2016,12,29,14,30,613.0,90.0,0.2,15.0,313.0,529.99,419.15
2016,12,29,14,45,581.5,87.0,0.2,15.0,281.5,484.17,385.26
2016,12,29,15,0,550.0,84.0,0.2,15.0,250.0,438.75,350.13
2016,12,29,15,15,520.0,75.5,0.35,14.0,216.0,388.96,312.86
2016,12,29,15,30,490.0,67.0,0.5,13.0,182.0,340.33,274.51
2016,12,29,15,45,434.5,58.5,0.65,12.5,145.5,281.64,225.71
2016,12,29,16,0,379.0,50.0,0.8,12.0,109.0,227.21,178.66
2016,12,29,16,15,304.5,37.5,0.85,11.5,75.5,167.04,125.61
2016,12,29,16,30,230.0,25.0,0.9,11.0,42.0,111.87,67.83
2016,12,29,16,45,115.0,12.5,0.95,10.5,21.0,40.56,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,9.5,0.95,7.5,9.5,8.8,0.0
2016,12,30,8,0,0.0,19.0,0.9,8.0,19.0,17.62,8.91
2016,12,30,8,15,0.0,30.0,0.85,8.5,30.0,27.85,18.23
2016,12,30,8,30,0.0,41.0,0.8,9.0,41.0,38.1,27.38
2016,12,30,8,45,0.0,52.5,0.8,9.5,52.5,49.28,37.22
2016,12,30,9,0,0.0,64.0,0.8,10.0,64.0,60.58,47.01
2016,12,30,9,15,0.0,74.5,0.8,10.0,74.5,70.85,55.88
2016,12,30,9,30,0.0,85.0,0.8,10.0,85.0,81.18,64.68
2016,12,30,9,45,0.0,95.0,0.8,10.5,95.0,91.03,72.84
2016,12,30,10,0,0.0,105.0,0.8,11.0,105.0,100.96,80.95
2016,12,30,10,15,0.0,112.5,0.8,11.0,112.5,108.3,86.97
2016,12,30,10,30,0.0,120.0,0.8,11.0,120.0,115.71,93.03
2016,12,30,10,45,0.0,126.0,0.8,11.5,126.0,121.61,97.61
2016,12,30,11,0,0.0,132.0,0.8,12.0,132.0,127.58,102.24
2016,12,30,11,15,0.0,136.0,0.8,12.0,136.0,131.51,105.37
2016,12,30,11,30,0.0,140.0,0.8,12.0,140.0,135.51,108.58
2016,12,30,11,45,68.5,184.0,0.85,12.5,218.0,250.45,204.24
2016,12,30,12,0,137.0,228.0,0.9,13.0,296.0,373.54,301.76
2016,12,30,12,15,138.5,226.5,0.9,13.0,295.5,372.98,300.42
2016,12,30,12,30,140.0,225.0,0.9,13.0,295.0,372.05,299.79
2016,12,30,12,45,137.5,222.0,0.9,13.0,289.5,365.6,294.85
2016,12,30,13,0,135.0,219.0,0.9,13.0,284.0,358.84,289.72
2016,12,30,13,15,488.0,147.0,0.9,13.0,370.5,574.44,463.03
2016,12,30,13,30,841.0,75.0,0.9,13.0,457.0,753.5,593.86
2016,12,30,13,45,828.0,73.5,0.9,13.0,434.0,723.26,570.64
2016,12,30,14,0,815.0,72.0,0.9,13.0,411.0,690.65,548.34
2016,12,30,14,15,796.5,70.0,0.9,12.5,381.5,651.48,521.93
2016,12,30,14,30,778.0,68.0,0.9,12.0,352.0,610.74,493.04
2016,12,30,14,45,749.5,65.5,0.9,12.0,317.0,561.87,455.61
2016,12,30,15,0,721.0,63.0,0.9,12.0,282.0,512.74,416.91
2016,12,30,15,15,680.5,58.5,0.85,11.0,243.5,454.91,371.22
2016,12,30,15,30,640.0,54.0,0.8,10.0,205.0,401.76,327.4
2016,12,30,15,45,573.0,48.5,0.75,9.5,164.0,334.51,270.2
2016,12,30,16,0,506.0,43.0,0.7,9.0,123.0,272.35,215.61
2016,12,30,16,15,402.0,34.5,0.7,8.5,85.5,199.38,151.49
2016,12,30,16,30,298.0,26.0,0.7,8.0,48.0,134.68,85.24
2016,12,30,16,45,149.0,13.0,0.75,7.5,24.0,49.82,0.0
2016,12,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
